"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"274559",2020-01-07 14:58:00,0.942201,95,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,7.3,-0.07056,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274560",2020-01-07 14:59:00,1.10265,88,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,7.4,-0.00819,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274561",2020-01-07 15:00:00,1.10075,78,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,7.6,0.23562,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274562",2020-01-07 15:01:00,1.0693,79,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,7.6,0.24507,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274563",2020-01-07 15:02:00,1.00283,80,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,7.6,0.13104,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274564",2020-01-07 15:03:00,0.984528,80,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,7.5,0.10269,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274565",2020-01-07 15:04:00,1.11298,76,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,7.4,0.01827,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274566",2020-01-07 15:05:00,1.1192,72,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,7.3,0.03591,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274567",2020-01-07 15:06:00,1.37849,69,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,7.2,0.07056,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274568",2020-01-07 15:07:00,1.3371,67,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,7.2,0.05292,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274569",2020-01-07 15:08:00,1.39461,68,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,7.1,0.03087,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274570",2020-01-07 15:09:00,1.35,72,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,7.1,0.03654,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274571",2020-01-07 15:10:00,1.49176,72,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,7.1,0.05103,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274572",2020-01-07 15:11:00,1.32979,71,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,7,0.06111,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274573",2020-01-07 15:12:00,1.31498,69,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6.9,0.06867,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274574",2020-01-07 15:13:00,1.31254,67,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6.7,0.07434,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274575",2020-01-07 15:14:00,1.32008,65,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6.4,0.08001,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274576",2020-01-07 15:15:00,1.26182,64,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6.1,0.07749,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274577",2020-01-07 15:16:00,1.07563,64,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.9,0.08757,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274578",2020-01-07 15:17:00,1.01737,62,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.7,0.10647,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274579",2020-01-07 15:18:00,0.976755,60,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.7,0.1134,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274580",2020-01-07 15:19:00,0.941899,58,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.7,0.13419,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274581",2020-01-07 15:20:00,0.951804,55,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.8,0.16254,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274582",2020-01-07 15:21:00,0.954223,50,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.9,0.16884,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274583",2020-01-07 15:22:00,0.947682,48,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6,0.18081,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274584",2020-01-07 15:23:00,0.946146,48,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6,0.16317,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274585",2020-01-07 15:24:00,0.991902,49,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6,0.16317,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274586",2020-01-07 15:25:00,0.91614,49,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6,0.16947,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274587",2020-01-07 15:26:00,0.895238,50,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6,0.16947,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274588",2020-01-07 15:27:00,0.907391,50,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6,0.1701,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274589",2020-01-07 15:28:00,0.865543,49,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6.1,0.16947,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274590",2020-01-07 15:29:00,0.949913,49,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6.1,0.17262,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274591",2020-01-07 15:30:00,1.03105,48,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6,0.20601,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274592",2020-01-07 15:31:00,1.05858,44,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.9,0.25137,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274593",2020-01-07 15:32:00,1.08638,35,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.9,0.26964,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274594",2020-01-07 15:33:00,1.22675,32,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.8,0.26397,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274595",2020-01-07 15:34:00,1.15882,33,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.7,0.25767,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274596",2020-01-07 15:35:00,1.38935,33,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.7,0.23877,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274597",2020-01-07 15:36:00,1.32605,37,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.7,0.21294,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274598",2020-01-07 15:37:00,1.36314,42,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.6,0.1827,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274599",2020-01-07 15:38:00,1.34224,45,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.5,0.18207,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274600",2020-01-07 15:39:00,1.25258,46,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.5,0.18774,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274601",2020-01-07 15:40:00,1.29313,47,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.5,0.18774,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274602",2020-01-07 15:41:00,1.25586,47,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.5,0.18207,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274603",2020-01-07 15:42:00,1.20851,46,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.4,0.18774,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274604",2020-01-07 15:43:00,1.23894,45,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.4,0.1953,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274605",2020-01-07 15:44:00,1.22537,44,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.4,0.20097,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274606",2020-01-07 15:45:00,1.2104,43,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.4,0.21231,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274607",2020-01-07 15:46:00,1.26395,42,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.4,0.20097,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274608",2020-01-07 15:47:00,1.06956,42,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.4,0.2016,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274609",2020-01-07 15:48:00,1.00297,42,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.4,0.21924,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274610",2020-01-07 15:49:00,1.00005,40,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.4,0.22554,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274611",2020-01-07 15:50:00,1.03201,38,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.5,0.2268,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274612",2020-01-07 15:51:00,0.930356,37,0,22,23,23,10,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.5,0.24507,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274613",2020-01-07 15:52:00,1.00389,35,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.5,0.26334,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274614",2020-01-07 15:53:00,0.93868,34,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.6,0.26334,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274615",2020-01-07 15:54:00,0.966857,33,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.6,0.27027,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274616",2020-01-07 15:55:00,0.79794,32,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.5,0.2709,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274617",2020-01-07 15:56:00,0.977055,32,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.6,0.28854,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274618",2020-01-07 15:57:00,0.905458,31,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.6,0.28791,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274619",2020-01-07 15:58:00,0.929746,30,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.6,0.28161,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274620",2020-01-07 15:59:00,1.06966,29,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.6,0.28413,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274621",2020-01-07 16:00:00,1.08556,29,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.7,0.66087,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274622",2020-01-07 16:01:00,1.02932,28,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.8,0.57204,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274623",2020-01-07 16:02:00,1.00221,28,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.9,0.53361,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274624",2020-01-07 16:03:00,1.16154,28,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.9,0.4914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274625",2020-01-07 16:04:00,1.27849,28,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.9,0.71505,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274626",2020-01-07 16:05:00,1.3443,27,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6,0.7245,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274627",2020-01-07 16:06:00,1.25279,25,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6,0.60984,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274628",2020-01-07 16:07:00,1.34755,24,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.9,0.58527,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274629",2020-01-07 16:08:00,1.31284,24,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.8,0.48447,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274630",2020-01-07 16:09:00,1.31979,23,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.8,0.49581,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274631",2020-01-07 16:10:00,1.29516,23,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.8,0.4788,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274632",2020-01-07 16:11:00,1.23698,21,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.9,0.49014,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274633",2020-01-07 16:12:00,1.53768,20,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.9,0.4788,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274634",2020-01-07 16:13:00,1.40477,20,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.8,0.48762,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274635",2020-01-07 16:14:00,1.23838,19,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.8,0.4851,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274636",2020-01-07 16:15:00,1.15898,19,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.8,0.4914,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274637",2020-01-07 16:16:00,1.05599,19,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.7,0.49077,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274638",2020-01-07 16:17:00,1.20025,20,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.7,0.49644,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274639",2020-01-07 16:18:00,0.999488,18,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.6,0.49707,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274640",2020-01-07 16:19:00,0.885481,18,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.5,0.49644,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274641",2020-01-07 16:20:00,0.880855,17,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.5,0.50274,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274642",2020-01-07 16:21:00,0.937978,18,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.4,0.50274,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274643",2020-01-07 16:22:00,1.33935,17,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.3,0.50463,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274644",2020-01-07 16:23:00,0.950553,17,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.3,0.49077,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274645",2020-01-07 16:24:00,0.931997,17,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.3,0.50274,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274646",2020-01-07 16:25:00,0.919524,19,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.3,0.49959,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274647",2020-01-07 16:26:00,1.03736,20,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.3,0.50841,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274648",2020-01-07 16:27:00,0.902425,19,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.4,0.50274,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274649",2020-01-07 16:28:00,0.93629,17,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.4,0.50904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274650",2020-01-07 16:29:00,1.03026,16,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.5,0.50463,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274651",2020-01-07 16:30:00,1.15602,16,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.5,0.51093,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274652",2020-01-07 16:31:00,1.05675,16,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.5,0.51534,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274653",2020-01-07 16:32:00,1.3741,15,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.5,0.52164,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274654",2020-01-07 16:33:00,0.959497,16,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.5,0.504,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274655",2020-01-07 16:34:00,1.17717,16,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.4,0.50778,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274656",2020-01-07 16:35:00,1.25178,16,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.4,0.51471,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274657",2020-01-07 16:36:00,1.33963,16,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.4,0.50904,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274658",2020-01-07 16:37:00,1.15348,16,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.4,0.50904,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274659",2020-01-07 16:38:00,1.32275,15,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.4,0.51408,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274660",2020-01-07 16:39:00,1.46919,16,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.4,0.51534,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274661",2020-01-07 16:40:00,1.16884,14,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.4,0.50967,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274662",2020-01-07 16:41:00,1.24083,15,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.4,0.51534,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274663",2020-01-07 16:42:00,1.20463,15,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.4,0.5103,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274664",2020-01-07 16:43:00,1.22207,15,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.3,0.51849,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274665",2020-01-07 16:44:00,1.24453,14,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.3,0.51597,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274666",2020-01-07 16:45:00,1.19288,14,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.3,0.5103,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274667",2020-01-07 16:46:00,1.21749,14,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.2,0.51345,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274668",2020-01-07 16:47:00,1.0948,14,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.2,0.52164,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274669",2020-01-07 16:48:00,1.04224,14,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.2,0.52164,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274670",2020-01-07 16:49:00,0.959644,13,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.2,0.52479,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274671",2020-01-07 16:50:00,0.984104,13,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.1,0.53361,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274672",2020-01-07 16:51:00,0.993508,13,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.1,0.52227,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274673",2020-01-07 16:52:00,0.921598,12,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5,0.52164,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274674",2020-01-07 16:53:00,0.899329,10,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.1,0.52227,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274675",2020-01-07 16:54:00,0.904991,11,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.1,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274676",2020-01-07 16:55:00,0.919077,11,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.2,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274677",2020-01-07 16:56:00,0.915772,10,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.2,0.53802,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274678",2020-01-07 16:57:00,0.867938,10,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.3,0.5292,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274679",2020-01-07 16:58:00,0.835101,10,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.6,0.5292,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274680",2020-01-07 16:59:00,1.32306,9,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.7,0.5292,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274681",2020-01-07 17:00:00,1.05943,8,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.6,0.54117,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274682",2020-01-07 17:01:00,0.935505,8,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.5,0.55944,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274683",2020-01-07 17:02:00,1.05401,8,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,5.4,0.55944,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274684",2020-01-07 17:03:00,1.26315,6,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,5.5,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274685",2020-01-07 17:04:00,1.26841,8,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,5.2,0.57897,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0
"274686",2020-01-07 17:05:00,1.29561,9,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.3,0.59157,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"274687",2020-01-07 17:06:00,1.14738,9,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.3,0.57393,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"274688",2020-01-07 17:07:00,1.34802,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.3,0.8064,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"274689",2020-01-07 17:08:00,1.17698,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.3,0.82467,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"274690",2020-01-07 17:09:00,1.37704,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.3,0.7308,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"274691",2020-01-07 17:10:00,2.30963,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.2,0.67536,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"274692",2020-01-07 17:11:00,1.82373,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.3,0.67914,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"274693",2020-01-07 17:12:00,2.76705,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.2,0.56952,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"274694",2020-01-07 17:13:00,3.43025,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.2,0.57267,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"274695",2020-01-07 17:14:00,3.84153,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.4,0.67284,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,1
"274696",2020-01-07 17:15:00,4.02643,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.4,0.75474,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"274697",2020-01-07 17:16:00,3.89791,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.6,0.75537,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"274698",2020-01-07 17:17:00,4.08117,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.6,0.75537,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"274699",2020-01-07 17:18:00,3.43325,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.6,1.29213,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"274700",2020-01-07 17:19:00,3.60142,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.6,1.29087,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"274701",2020-01-07 17:20:00,3.23918,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.7,1.25937,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"274702",2020-01-07 17:21:00,2.53142,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.9,1.25937,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"274703",2020-01-07 17:22:00,2.14135,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.9,1.25181,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"274704",2020-01-07 17:23:00,1.94595,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.9,1.68084,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"274705",2020-01-07 17:24:00,1.81884,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,6,1.69092,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274706",2020-01-07 17:25:00,1.69899,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,6.1,1.26126,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274707",2020-01-07 17:26:00,1.83365,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,6,1.26504,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274708",2020-01-07 17:27:00,1.4962,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,6.1,1.25874,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274709",2020-01-07 17:28:00,1.38989,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,6.1,1.26441,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274710",2020-01-07 17:29:00,1.58346,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.9,1.25559,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274711",2020-01-07 17:30:00,1.51869,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.8,1.25937,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274712",2020-01-07 17:31:00,1.53067,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.5,1.25811,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274713",2020-01-07 17:32:00,1.49617,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.4,1.25874,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274714",2020-01-07 17:33:00,1.37728,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.4,0.52857,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274715",2020-01-07 17:34:00,1.50034,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.4,0.54621,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"274716",2020-01-07 17:35:00,1.62163,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,5.4,0.5481,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"274717",2020-01-07 17:36:00,1.45521,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,5.4,0.54684,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"274718",2020-01-07 17:37:00,1.55089,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,5.2,0.54684,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"274719",2020-01-07 17:38:00,2.23333,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,5.2,0.54684,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"274720",2020-01-07 17:39:00,2.48904,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,5.2,0.54621,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"274721",2020-01-07 17:40:00,2.83201,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.2,0.54054,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"274722",2020-01-07 17:41:00,2.9473,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.2,0.5355,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"274723",2020-01-07 17:42:00,3.4137,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.3,0.54054,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"274724",2020-01-07 17:43:00,3.65077,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.3,0.54054,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"274725",2020-01-07 17:44:00,3.68299,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.2,0.49077,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"274726",2020-01-07 17:45:00,3.71027,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.3,0.50274,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"274727",2020-01-07 17:46:00,3.67616,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.1,0.50211,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"274728",2020-01-07 17:47:00,3.72446,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.1,0.49644,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"274729",2020-01-07 17:48:00,3.97488,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.2,0.49959,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"274730",2020-01-07 17:49:00,3.62535,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5,0.50274,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"274731",2020-01-07 17:50:00,3.07103,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.1,0.49644,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"274732",2020-01-07 17:51:00,2.16512,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,4.9,0.49644,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"274733",2020-01-07 17:52:00,2.01132,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.1,0.49203,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"274734",2020-01-07 17:53:00,1.77701,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.1,0.49644,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"274735",2020-01-07 17:54:00,1.82436,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.2,0.50904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274736",2020-01-07 17:55:00,1.44231,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.1,0.504,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274737",2020-01-07 17:56:00,1.57558,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.1,0.504,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274738",2020-01-07 17:57:00,1.55684,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.4,0.50337,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274739",2020-01-07 17:58:00,1.47943,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.4,0.50337,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274740",2020-01-07 17:59:00,1.61939,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.4,0.49455,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274741",2020-01-07 18:00:00,1.48977,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.3,0.51534,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274742",2020-01-07 18:01:00,1.64688,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.2,0.5166,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274743",2020-01-07 18:02:00,1.64426,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.2,0.6237,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274744",2020-01-07 18:03:00,1.9039,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.2,0.64071,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274745",2020-01-07 18:04:00,1.97655,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.2,0.65394,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"274746",2020-01-07 18:05:00,1.94574,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5,0.71757,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"274747",2020-01-07 18:06:00,1.81831,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.1,0.71631,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"274748",2020-01-07 18:07:00,1.74817,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.1,0.71694,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"274749",2020-01-07 18:08:00,2.41323,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.4,0.71127,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"274750",2020-01-07 18:09:00,2.11282,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.3,0.71127,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"274751",2020-01-07 18:10:00,2.31075,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.2,0.70182,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"274752",2020-01-07 18:11:00,2.74517,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.2,0.6993,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"274753",2020-01-07 18:12:00,3.25781,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.2,0.69363,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"274754",2020-01-07 18:13:00,3.68315,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.2,0.693,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"274755",2020-01-07 18:14:00,3.60064,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.2,0.69048,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"274756",2020-01-07 18:15:00,3.75129,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.2,0.69678,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"274757",2020-01-07 18:16:00,3.5019,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.2,0.69489,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"274758",2020-01-07 18:17:00,3.33242,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.3,0.69174,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"274759",2020-01-07 18:18:00,3.16856,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.4,0.6867,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"274760",2020-01-07 18:19:00,2.90641,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.5,0.68544,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"274761",2020-01-07 18:20:00,2.67863,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.6,0.68481,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"274762",2020-01-07 18:21:00,2.4705,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.8,0.69804,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"274763",2020-01-07 18:22:00,2.20399,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,5.8,0.68859,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"274764",2020-01-07 18:23:00,1.94411,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,23,22,21,23,22.5,22.5,6,0.68607,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"274765",2020-01-07 18:24:00,1.81022,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,6.1,0.69174,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274766",2020-01-07 18:25:00,1.54687,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,6.2,0.68607,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274767",2020-01-07 18:26:00,1.64973,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,6.4,0.68859,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274768",2020-01-07 18:27:00,1.46467,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,6.4,0.68229,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274769",2020-01-07 18:28:00,1.55029,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,6.4,0.69111,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274770",2020-01-07 18:29:00,1.58558,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,6.4,0.69741,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274771",2020-01-07 18:30:00,1.61854,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,6.4,0.70497,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274772",2020-01-07 18:31:00,1.56459,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,6.4,0.89397,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274773",2020-01-07 18:32:00,1.58991,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,6.2,0.91854,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274774",2020-01-07 18:33:00,1.57732,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,6.1,0.77301,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274775",2020-01-07 18:34:00,1.92548,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,6.1,0.78435,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"274776",2020-01-07 18:35:00,1.54291,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,6.2,0.68607,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"274777",2020-01-07 18:36:00,1.53161,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,6.2,0.68481,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"274778",2020-01-07 18:37:00,1.51623,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,6.1,0.67914,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"274779",2020-01-07 18:38:00,2.3772,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,6.1,0.68481,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"274780",2020-01-07 18:39:00,2.33029,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,5.7,0.67914,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"274781",2020-01-07 18:40:00,2.67173,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,5.6,0.67977,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"274782",2020-01-07 18:41:00,3.15788,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.6,0.69867,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"274783",2020-01-07 18:42:00,3.31061,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.3,0.68355,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"274784",2020-01-07 18:43:00,3.31794,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.2,0.69111,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"274785",2020-01-07 18:44:00,3.25789,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.1,0.67851,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"274786",2020-01-07 18:45:00,3.38726,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5,0.67347,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"274787",2020-01-07 18:46:00,3.24537,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5,0.67851,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"274788",2020-01-07 18:47:00,3.76894,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.9,0.67284,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"274789",2020-01-07 18:48:00,3.69416,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.9,0.66717,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"274790",2020-01-07 18:49:00,3.52253,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5,0.62118,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"274791",2020-01-07 18:50:00,3.45223,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5,0.61047,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"274792",2020-01-07 18:51:00,3.32094,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.1,0.59661,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"274793",2020-01-07 18:52:00,2.873,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.1,0.59724,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"274794",2020-01-07 18:53:00,2.51919,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.2,0.60732,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"274795",2020-01-07 18:54:00,2.35813,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.1,0.60669,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"274796",2020-01-07 18:55:00,2.20769,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.2,0.60354,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"274797",2020-01-07 18:56:00,2.07623,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.4,0.59661,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"274798",2020-01-07 18:57:00,1.85204,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.3,0.59787,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"274799",2020-01-07 18:58:00,1.91838,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.5,0.60858,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"274800",2020-01-07 18:59:00,1.833,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.5,0.60984,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"274801",2020-01-07 19:00:00,2.24164,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.7,0.60291,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"274802",2020-01-07 19:01:00,1.8714,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.8,0.60039,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"274803",2020-01-07 19:02:00,1.77212,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.9,0.60669,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"274804",2020-01-07 19:03:00,1.79552,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,6,0.59724,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"274805",2020-01-07 19:04:00,1.79569,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.9,0.61677,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"274806",2020-01-07 19:05:00,1.83108,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,6,0.62181,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"274807",2020-01-07 19:06:00,1.76323,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,6,0.61677,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"274808",2020-01-07 19:07:00,1.80992,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,6.1,0.62244,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"274809",2020-01-07 19:08:00,2.29422,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,6.1,0.62244,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"274810",2020-01-07 19:09:00,2.23199,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.8,0.61047,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"274811",2020-01-07 19:10:00,2.55635,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.8,0.61425,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"274812",2020-01-07 19:11:00,2.76473,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.9,0.61677,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"274813",2020-01-07 19:12:00,3.19544,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,6.1,0.62181,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"274814",2020-01-07 19:13:00,3.25493,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,6,0.62244,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"274815",2020-01-07 19:14:00,3.44231,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.9,0.60732,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"274816",2020-01-07 19:15:00,3.34596,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.8,0.60984,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"274817",2020-01-07 19:16:00,3.73759,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.6,0.60354,0,1,1,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"274818",2020-01-07 19:17:00,3.57094,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.4,0.59346,0,1,1,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"274819",2020-01-07 19:18:00,3.28325,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.6,0.60165,0,1,1,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"274820",2020-01-07 19:19:00,3.25913,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.7,0.60291,0,1,1,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"274821",2020-01-07 19:20:00,3.24184,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.6,0.60291,0,1,1,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"274822",2020-01-07 19:21:00,2.84541,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.5,0.59724,0,1,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"274823",2020-01-07 19:22:00,2.47788,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.3,0.59157,0,1,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"274824",2020-01-07 19:23:00,2.18651,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.5,0.59031,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274825",2020-01-07 19:24:00,2.05416,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.8,0.5985,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274826",2020-01-07 19:25:00,1.98352,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.8,0.60984,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274827",2020-01-07 19:26:00,1.90835,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.8,0.59787,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274828",2020-01-07 19:27:00,1.80318,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.8,0.60102,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274829",2020-01-07 19:28:00,1.93594,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.6,0.59157,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274830",2020-01-07 19:29:00,1.60215,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.4,0.58527,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274831",2020-01-07 19:30:00,1.51713,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.2,0.59157,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274832",2020-01-07 19:31:00,1.51611,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.2,0.62496,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274833",2020-01-07 19:32:00,1.73589,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.5,0.63756,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274834",2020-01-07 19:33:00,1.55054,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.6,0.61677,0,1,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"274835",2020-01-07 19:34:00,1.77092,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.7,0.64827,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"274836",2020-01-07 19:35:00,1.54785,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.9,0.64197,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"274837",2020-01-07 19:36:00,1.62075,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.9,0.63567,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"274838",2020-01-07 19:37:00,1.41278,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.5,0.64197,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"274839",2020-01-07 19:38:00,2.41047,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.3,0.64764,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"274840",2020-01-07 19:39:00,2.32735,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.3,0.65016,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"274841",2020-01-07 19:40:00,2.52156,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.6,0.64827,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"274842",2020-01-07 19:41:00,2.96508,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.5,0.6489,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"274843",2020-01-07 19:42:00,3.09078,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.6,0.66654,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"274844",2020-01-07 19:43:00,3.26508,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.8,0.6489,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"274845",2020-01-07 19:44:00,3.29567,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.8,0.64764,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"274846",2020-01-07 19:45:00,3.44276,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.9,0.65394,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"274847",2020-01-07 19:46:00,3.54835,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.8,0.66591,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"274848",2020-01-07 19:47:00,3.56769,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.8,0.64197,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"274849",2020-01-07 19:48:00,2.98331,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.7,0.65457,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"274850",2020-01-07 19:49:00,3.03863,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.7,0.64827,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"274851",2020-01-07 19:50:00,3.07064,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.7,0.70497,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"274852",2020-01-07 19:51:00,2.7563,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.6,0.70497,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"274853",2020-01-07 19:52:00,2.47465,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.6,0.70497,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"274854",2020-01-07 19:53:00,2.22932,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.6,0.71001,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"274855",2020-01-07 19:54:00,1.97407,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.6,0.68544,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"274856",2020-01-07 19:55:00,1.86265,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.5,0.68292,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"274857",2020-01-07 19:56:00,1.87285,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.4,0.70434,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"274858",2020-01-07 19:57:00,2.14739,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.3,0.79947,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"274859",2020-01-07 19:58:00,1.86856,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.3,0.69804,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"274860",2020-01-07 19:59:00,1.73268,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.2,0.64197,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"274861",2020-01-07 20:00:00,1.74234,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.3,0.74781,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"274862",2020-01-07 20:01:00,1.9962,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.3,0.64764,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"274863",2020-01-07 20:02:00,1.77072,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.2,0.6426,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"274864",2020-01-07 20:03:00,1.77231,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.2,0.65457,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"274865",2020-01-07 20:04:00,2.02973,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.3,0.66717,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"274866",2020-01-07 20:05:00,1.77628,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.2,0.66024,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"274867",2020-01-07 20:06:00,1.79417,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.2,0.89019,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"274868",2020-01-07 20:07:00,2.10113,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.2,0.91791,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"274869",2020-01-07 20:08:00,2.31824,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.2,0.74907,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"274870",2020-01-07 20:09:00,2.23822,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.1,0.73332,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"274871",2020-01-07 20:10:00,2.49954,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.1,0.6489,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"274872",2020-01-07 20:11:00,2.79486,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.2,0.85617,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"274873",2020-01-07 20:12:00,3.05152,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.1,0.73647,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"274874",2020-01-07 20:13:00,3.17974,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.2,0.73017,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"274875",2020-01-07 20:14:00,3.28539,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.1,0.74781,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
