"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"274876",2020-01-07 20:15:00,3.7911,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.2,0.74844,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"274877",2020-01-07 20:16:00,3.50757,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.2,0.7371,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"274878",2020-01-07 20:17:00,3.35122,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.2,0.93303,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"274879",2020-01-07 20:18:00,3.10147,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.2,0.79254,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"274880",2020-01-07 20:19:00,2.93409,0,0.011,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.1,0.82026,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"274881",2020-01-07 20:20:00,2.94121,0,0.011,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.1,0.82971,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"274882",2020-01-07 20:21:00,2.66502,0,0.011,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.1,0.81837,0,0,1,0,1,1,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0
"274883",2020-01-07 20:22:00,2.36445,0,0.011,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5.1,0.82152,0,0,1,0,1,1,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0
"274884",2020-01-07 20:23:00,2.09394,0,0.011,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5,0.83034,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"274885",2020-01-07 20:24:00,2.48186,0,0.01,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5,0.82467,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"274886",2020-01-07 20:25:00,1.92709,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,5,0.79317,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"274887",2020-01-07 20:26:00,1.83795,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.9,0.87759,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"274888",2020-01-07 20:27:00,1.72043,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.8,0.79317,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"274889",2020-01-07 20:28:00,1.7937,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.9,0.80388,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"274890",2020-01-07 20:29:00,1.66077,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.8,0.88641,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"274891",2020-01-07 20:30:00,1.65301,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.7,0.81018,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"274892",2020-01-07 20:31:00,1.63741,0,0.034,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.7,0.85617,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"274893",2020-01-07 20:32:00,1.63857,0,2.1,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.6,3.0051,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"274894",2020-01-07 20:33:00,1.64382,0,2.126,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.5,3.05802,0,0,1,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"274895",2020-01-07 20:34:00,1.26203,0,2.124,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.5,3.05424,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"274896",2020-01-07 20:35:00,1.91053,0,2.124,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.5,3.04857,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"274897",2020-01-07 20:36:00,2.0968,0,2.119,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.4,3.024,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"274898",2020-01-07 20:37:00,2.09544,0,2.116,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.4,3.02463,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"274899",2020-01-07 20:38:00,2.16208,0,2.122,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.2,3.03597,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"274900",2020-01-07 20:39:00,2.28583,0,2.127,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.2,3.04794,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"274901",2020-01-07 20:40:00,2.52143,0,2.12,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.2,3.01707,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"274902",2020-01-07 20:41:00,3.21163,0,2.116,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.2,3.01959,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"274903",2020-01-07 20:42:00,3.07468,0,2.106,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.2,3.02022,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"274904",2020-01-07 20:43:00,3.2456,0,2.108,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.1,3.00384,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"274905",2020-01-07 20:44:00,3.47116,0,2.113,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.2,3.01644,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"274906",2020-01-07 20:45:00,3.50207,0,0.039,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4,0.94437,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"274907",2020-01-07 20:46:00,3.4608,0,2.109,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.1,3.01077,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"274908",2020-01-07 20:47:00,3.32198,0,0.032,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.1,0.84546,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"274909",2020-01-07 20:48:00,3.1882,0,2.11,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.1,3.00447,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"274910",2020-01-07 20:49:00,3.09663,0,0.021,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.2,0.81774,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"274911",2020-01-07 20:50:00,2.73751,0,2.091,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.2,2.95974,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"274912",2020-01-07 20:51:00,2.41736,0,0.021,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.2,0.81711,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"274913",2020-01-07 20:52:00,2.17203,0,2.079,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.3,0.82404,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"274914",2020-01-07 20:53:00,1.98353,0,0.021,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.3,0.82971,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274915",2020-01-07 20:54:00,1.74465,0,2.099,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.2,0.92547,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274916",2020-01-07 20:55:00,1.4072,0,0.015,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4.1,0.81837,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274917",2020-01-07 20:56:00,1.51221,0,0.014,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4,0.79947,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274918",2020-01-07 20:57:00,1.46448,0,0.014,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,4,0.8001,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274919",2020-01-07 20:58:00,1.33694,0,0.014,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.9,0.8001,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274920",2020-01-07 20:59:00,1.21922,0,0.014,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.9,0.79947,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274921",2020-01-07 21:00:00,1.21734,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.8,0.77112,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274922",2020-01-07 21:01:00,1.42878,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.7,0.77364,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274923",2020-01-07 21:02:00,1.20956,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.7,0.7686,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274924",2020-01-07 21:03:00,1.57695,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.8,0.77301,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274925",2020-01-07 21:04:00,1.15121,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.7,0.76797,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274926",2020-01-07 21:05:00,1.2906,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.7,0.76797,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274927",2020-01-07 21:06:00,1.34971,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.7,0.77427,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274928",2020-01-07 21:07:00,1.29955,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.6,0.76797,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274929",2020-01-07 21:08:00,1.46681,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.6,0.76986,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274930",2020-01-07 21:09:00,1.38902,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.5,0.95067,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274931",2020-01-07 21:10:00,1.3991,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.6,0.96831,0,1,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274932",2020-01-07 21:11:00,1.37154,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.6,0.96264,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274933",2020-01-07 21:12:00,1.38501,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.6,0.96264,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274934",2020-01-07 21:13:00,1.3963,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.6,0.95067,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274935",2020-01-07 21:14:00,1.72628,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.6,0.96201,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274936",2020-01-07 21:15:00,1.35318,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.6,0.95634,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274937",2020-01-07 21:16:00,1.5106,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.6,0.95634,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274938",2020-01-07 21:17:00,1.44348,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.7,0.95634,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274939",2020-01-07 21:18:00,1.59939,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.8,0.95067,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274940",2020-01-07 21:19:00,1.62642,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.9,0.95571,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274941",2020-01-07 21:20:00,1.6674,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.9,0.94437,0,1,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274942",2020-01-07 21:21:00,1.71984,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.9,0.97524,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274943",2020-01-07 21:22:00,1.32269,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.9,0.96957,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274944",2020-01-07 21:23:00,1.5789,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.9,0.97083,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274945",2020-01-07 21:24:00,1.57152,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.9,0.97524,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274946",2020-01-07 21:25:00,1.5583,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.8,0.98154,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274947",2020-01-07 21:26:00,1.47144,0,0.036,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.7,2.33793,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274948",2020-01-07 21:27:00,1.41415,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.6,2.35494,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274949",2020-01-07 21:28:00,1.65938,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.7,0.9765,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274950",2020-01-07 21:29:00,1.3834,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.7,3.02841,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274951",2020-01-07 21:30:00,1.33066,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.8,3.03471,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274952",2020-01-07 21:31:00,1.32252,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.7,3.02274,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274953",2020-01-07 21:32:00,1.30686,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.7,0.98217,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274954",2020-01-07 21:33:00,1.43976,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.6,0.98154,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274955",2020-01-07 21:34:00,1.28413,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.5,0.96957,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274956",2020-01-07 21:35:00,1.64769,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,22,21,23,22.5,22.5,3.5,0.97902,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274957",2020-01-07 21:36:00,1.31713,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,3.4,0.98154,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274958",2020-01-07 21:37:00,1.31746,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,3.4,0.98154,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274959",2020-01-07 21:38:00,1.29413,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,3.3,0.97587,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274960",2020-01-07 21:39:00,1.30629,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,3.1,0.95886,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274961",2020-01-07 21:40:00,1.31106,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,3.2,0.96957,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274962",2020-01-07 21:41:00,1.31425,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,3.1,0.97524,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274963",2020-01-07 21:42:00,1.21842,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,3.1,0.96327,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274964",2020-01-07 21:43:00,1.27783,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,3.1,0.96327,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274965",2020-01-07 21:44:00,1.35642,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,3.1,1.0017,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274966",2020-01-07 21:45:00,1.50882,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,3.1,1.00107,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274967",2020-01-07 21:46:00,1.37572,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,3,0.99288,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274968",2020-01-07 21:47:00,1.24102,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,2.9,0.98721,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274969",2020-01-07 21:48:00,1.28355,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,2.9,0.98784,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274970",2020-01-07 21:49:00,1.55768,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,2.9,0.98721,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274971",2020-01-07 21:50:00,1.40347,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,2.9,0.95886,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274972",2020-01-07 21:51:00,1.45425,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,2.9,0.95634,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274973",2020-01-07 21:52:00,1.43909,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21,23,22.5,22.5,2.9,1.07226,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274974",2020-01-07 21:53:00,1.45467,0,0,22,23,23,21,24.5,23,23,0,NA,22,23,21.5,21,23,22.5,22.5,3,0.95697,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274975",2020-01-07 21:54:00,1.42478,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21.5,21,23,22.5,22.5,2.9,0.95004,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274976",2020-01-07 21:55:00,1.38334,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21.5,21,23,22.5,22.5,2.9,1.02564,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274977",2020-01-07 21:56:00,1.47203,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21.5,21,23,22.5,22.5,3,1.1592,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274978",2020-01-07 21:57:00,1.49915,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21.5,21,23,22.5,22.5,3,1.16424,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274979",2020-01-07 21:58:00,1.16945,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21.5,21,23,22.5,22.5,3.1,1.05084,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274980",2020-01-07 21:59:00,1.46501,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21.5,21,23,22.5,22.5,3.1,1.05084,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274981",2020-01-07 22:00:00,1.29497,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21.5,21,23,22.5,22.5,3.2,0.8253,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274982",2020-01-07 22:01:00,1.46599,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21.5,21,23,22.5,22.5,3.2,0.83097,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274983",2020-01-07 22:02:00,1.34027,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21.5,21,23,22.5,22.5,3.3,0.83097,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274984",2020-01-07 22:03:00,1.37909,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21.5,21,23,22.5,22.5,3.3,0.82467,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274985",2020-01-07 22:04:00,1.34441,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21.5,21,23,22.5,22.5,3.5,0.819,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274986",2020-01-07 22:05:00,1.29707,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21.5,21,23,22.5,22.5,3.5,0.82404,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274987",2020-01-07 22:06:00,1.2766,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21.5,21,23,22.5,22.5,3.5,0.81774,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274988",2020-01-07 22:07:00,1.27367,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21.5,21,23,22.5,22.5,3.5,0.84294,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274989",2020-01-07 22:08:00,1.06792,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21.5,21,23,22.5,22.5,3.5,0.83727,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274990",2020-01-07 22:09:00,1.15574,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21.5,21,23,22.5,22.5,3.5,0.82782,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"274991",2020-01-07 22:10:00,1.27567,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21.5,21,23,22.5,22.5,3.6,0.84357,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274992",2020-01-07 22:11:00,1.26561,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21.5,21,23,22.5,22.5,3.6,0.8442,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274993",2020-01-07 22:12:00,1.28533,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21.5,21,23,22.5,22.5,3.6,0.8442,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274994",2020-01-07 22:13:00,1.27728,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21.5,21,23,22.5,22.5,3.7,0.8379,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274995",2020-01-07 22:14:00,1.30734,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21.5,21,23,22.5,22.5,3.7,1.40427,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274996",2020-01-07 22:15:00,2.53717,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22.5,22.5,3.7,1.3797,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274997",2020-01-07 22:16:00,2.46766,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22.5,22.5,3.6,1.35639,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274998",2020-01-07 22:17:00,2.09294,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22.5,22.5,3.7,1.4679,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"274999",2020-01-07 22:18:00,2.43837,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22.5,22.5,3.5,1.37907,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275000",2020-01-07 22:19:00,2.89495,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22.5,22.5,3.5,1.49625,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275001",2020-01-07 22:20:00,3.23099,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22.5,22.5,3.6,1.39797,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"275002",2020-01-07 22:21:00,3.45872,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22.5,22.5,3.7,1.36521,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"275003",2020-01-07 22:22:00,3.35678,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22.5,22.5,3.6,1.3545,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"275004",2020-01-07 22:23:00,3.58882,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22.5,22.5,3.7,1.37844,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"275005",2020-01-07 22:24:00,3.82931,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22.5,22.5,3.7,1.38474,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"275006",2020-01-07 22:25:00,3.88897,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22.5,22.5,3.7,1.39104,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"275007",2020-01-07 22:26:00,3.87729,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22.5,22.5,3.6,1.40238,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"275008",2020-01-07 22:27:00,3.85287,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22.5,22.5,3.6,1.39104,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"275009",2020-01-07 22:28:00,3.83753,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22.5,22.5,3.6,1.386,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"275010",2020-01-07 22:29:00,4.07091,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22.5,22.5,3.5,1.40364,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"275011",2020-01-07 22:30:00,3.63927,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22.5,22.5,3.5,1.39923,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"275012",2020-01-07 22:31:00,3.48917,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22.5,22.5,3.5,1.40427,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"275013",2020-01-07 22:32:00,3.48545,0,0.02,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22.5,22.5,3.6,1.4175,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"275014",2020-01-07 22:33:00,3.49721,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22.5,22.5,3.7,1.52397,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"275015",2020-01-07 22:34:00,3.53729,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22.5,22.5,3.8,1.4553,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"275016",2020-01-07 22:35:00,3.52823,0,0.056,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22,22.5,3.9,1.50381,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"275017",2020-01-07 22:36:00,3.4712,0,0.058,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22,22.5,3.9,1.49247,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"275018",2020-01-07 22:37:00,3.49816,0,0.053,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22,22.5,3.9,1.67958,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"275019",2020-01-07 22:38:00,3.47298,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22,22.5,3.7,1.46727,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"275020",2020-01-07 22:39:00,3.45482,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22,22.5,3.7,1.46853,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"275021",2020-01-07 22:40:00,3.39831,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22,22.5,3.7,1.51704,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275022",2020-01-07 22:41:00,3.41571,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22,22.5,3.7,1.45971,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275023",2020-01-07 22:42:00,3.56561,0,0,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22,22.5,3.8,1.54287,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275024",2020-01-07 22:43:00,3.38374,0,0.031,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22,22.5,3.8,1.47861,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275025",2020-01-07 22:44:00,3.40277,0,1.963,22,23,23,21,24.5,23,23,0,NA,22,22.5,21,21,23,22,22.5,3.9,3.65274,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275026",2020-01-07 22:45:00,3.56663,0,1.953,22,23,23,21,24.5,23,23,0,NA,22,22.5,20.5,21,23,22,22.5,3.7,3.55257,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275027",2020-01-07 22:46:00,3.73127,0,1.948,22,23,23,21,24.5,23,23,0,NA,22,22.5,20.5,21,23,22,22.5,3.6,3.54627,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275028",2020-01-07 22:47:00,3.72255,0,1.948,22,23,23,21,24.5,23,23,0,NA,22,22.5,20.5,21,23,22,22.5,3.6,3.55824,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275029",2020-01-07 22:48:00,3.75678,0,1.949,22,23,23,21,24.5,23,23,0,NA,22,22.5,20.5,21,23,22,22.5,3.6,3.55887,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275030",2020-01-07 22:49:00,3.92343,0,1.959,22,23,23,21,24.5,23,23,0,NA,22,22.5,20.5,21,23,22,22.5,3.5,3.6414,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275031",2020-01-07 22:50:00,3.73891,0,1.935,22,23,23,21,24.5,23,23,0,NA,22,22.5,20.5,21,23,22,22.5,3.5,3.54564,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275032",2020-01-07 22:51:00,3.84304,0,1.945,22,23,23,21,24.5,23,23,0,NA,22,22.5,20.5,21,23,22,22.5,3.4,3.64707,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275033",2020-01-07 22:52:00,3.79016,0,1.945,22,23,23,21,24.5,23,23,0,NA,22,22.5,20.5,21,23,22,22.5,3.3,3.5469,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275034",2020-01-07 22:53:00,3.6699,0,1.979,22,23,23,21,24.5,23,23,0,NA,22,22.5,20.5,21,23,22,22.5,3.3,3.57084,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275035",2020-01-07 22:54:00,3.94131,0,1.977,22,23,23,21,24.5,23,23,0,NA,22,22.5,20.5,21,23,22,22.5,3.3,3.56454,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275036",2020-01-07 22:55:00,3.53073,0,1.959,22,23,23,21,24.5,23,23,0,NA,22,22.5,20.5,21,23,22,22.5,3.2,3.53934,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275037",2020-01-07 22:56:00,3.45578,0,0.051,22,23,23,21,24.5,23,23,0,NA,22,22.5,20.5,21,23,22,22.5,3,1.01556,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275038",2020-01-07 22:57:00,2.62936,0,1.978,22,23,23,21,24.5,23,23,0,NA,22,22.5,20.5,21,23,22,22.5,3,2.90871,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275039",2020-01-07 22:58:00,2.21554,0,1.99,22,23,23,21,24.5,23,23,0,NA,22,22.5,20.5,21,23,22,22.5,3.1,2.90367,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275040",2020-01-07 22:59:00,2.0621,0,1.987,22,23,23,21,24.5,23,23,0,NA,22,22.5,20.5,21,23,22,22.5,3.2,2.90304,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275041",2020-01-07 23:00:00,1.88988,0,1.949,22,23,23,21,24.5,23,23,0,NA,22,22.5,20.5,21,23,22,22.5,3.2,2.86587,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275042",2020-01-07 23:01:00,1.56763,0,1.968,22,23,23,21,24.5,23,23,0,NA,22,22,20.5,21,23,22,22.5,3.1,2.67687,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275043",2020-01-07 23:02:00,1.41626,0,1.976,22,23,23,21,24.5,23,23,0,NA,22,22,20.5,21,23,22,22.5,3.1,2.68317,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275044",2020-01-07 23:03:00,1.4051,0,1.99,22,23,23,21,24.5,23,23,0,NA,22,22,20.5,21,23,22,22.5,3,2.69262,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275045",2020-01-07 23:04:00,1.29085,0,0.052,22,23,23,21,24.5,23,23,0,NA,22,22,20.5,21,23,22,22.5,2.9,2.08656,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275046",2020-01-07 23:05:00,1.39627,0,0.028,22,23,23,21,24.5,23,23,0,NA,22,22,20.5,21,23,22,22.5,2.8,0.62937,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275047",2020-01-07 23:06:00,1.46385,0,0.045,22,23,23,21,24.5,23,23,0,NA,22,22,20.5,21,23,22,22.5,2.8,0.67221,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275048",2020-01-07 23:07:00,1.23418,0,0.045,22,23,23,21,24.5,23,23,0,NA,22,22,20.5,21,23,22,22.5,2.7,0.66591,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275049",2020-01-07 23:08:00,1.21605,0,0.055,22,23,23,21,24.5,23,23,0,NA,22,22,20.5,21,23,22,22.5,2.7,0.6678,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275050",2020-01-07 23:09:00,1.23274,0,0.056,22,23,23,21,24.5,23,23,0,NA,22,22,20.5,21,23,22,22.5,2.7,0.6741,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"275051",2020-01-07 23:10:00,1.2627,0,0.028,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20.5,21,23,22,22.5,2.7,0.67221,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275052",2020-01-07 23:11:00,1.24286,0,0.045,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20.5,21,23,22,22.5,2.7,0.7812,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275053",2020-01-07 23:12:00,1.22495,0,0.045,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20.5,21,23,22,22.5,2.6,0.70371,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275054",2020-01-07 23:13:00,1.28588,0,0.056,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20.5,21,23,22,22.5,2.7,0.70371,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275055",2020-01-07 23:14:00,1.26319,0,0.055,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20.5,21,23,22,22.5,2.6,0.82467,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275056",2020-01-07 23:15:00,2.24418,0,0.027,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22.5,2.5,0.65331,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275057",2020-01-07 23:16:00,1.96395,0,0.044,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22.5,2.5,0.64197,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275058",2020-01-07 23:17:00,2.28626,0,0.029,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22.5,2.6,0.4914,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275059",2020-01-07 23:18:00,2.74009,0,0.036,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22,2.6,0.51471,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275060",2020-01-07 23:19:00,3.21257,0,0.036,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22,2.4,0.54684,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275061",2020-01-07 23:20:00,3.61772,0,0.027,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22,2.3,0.48195,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"275062",2020-01-07 23:21:00,3.86383,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22,2.3,0.4284,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"275063",2020-01-07 23:22:00,3.95691,0,0.02,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22,2.2,0.4473,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"275064",2020-01-07 23:23:00,3.60425,0,0.036,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22,2.4,0.48447,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"275065",2020-01-07 23:24:00,3.6671,0,0.036,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22,2.2,0.48573,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"275066",2020-01-07 23:25:00,3.57082,0,0.028,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22,2.3,0.47754,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"275067",2020-01-07 23:26:00,3.12897,0,0.029,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22,2.2,0.47754,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"275068",2020-01-07 23:27:00,2.68936,0,0.021,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22,2.2,0.4662,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"275069",2020-01-07 23:28:00,2.43152,0,0.036,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22,2.3,0.49014,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"275070",2020-01-07 23:29:00,2.31202,0,0.036,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22,2.3,0.46998,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"275071",2020-01-07 23:30:00,2.22336,0,0.029,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22,2.3,0.48384,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"275072",2020-01-07 23:31:00,2.20149,0,0.029,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22,2.2,0.48006,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"275073",2020-01-07 23:32:00,1.99028,0,0.035,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22,2.1,0.49014,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"275074",2020-01-07 23:33:00,1.85968,0,0.013,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22,2.1,0.44604,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"275075",2020-01-07 23:34:00,1.77774,0,0.011,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22,2.2,0.43911,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"275076",2020-01-07 23:35:00,1.77002,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22,2.3,0.5103,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"275077",2020-01-07 23:36:00,1.68314,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22,2.4,0.4347,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"275078",2020-01-07 23:37:00,1.86361,0,0.019,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22,2.5,0.47124,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"275079",2020-01-07 23:38:00,1.70425,0,0.035,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22,2.5,0.48384,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"275080",2020-01-07 23:39:00,1.72574,0,0.029,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22,2.4,0.47691,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"275081",2020-01-07 23:40:00,1.72411,0,0.025,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22,2.2,0.4284,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275082",2020-01-07 23:41:00,1.70945,0,0.033,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,22,22,2.3,0.51534,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275083",2020-01-07 23:42:00,1.60384,0,0.01,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,21.5,22,2.5,0.42336,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275084",2020-01-07 23:43:00,1.72352,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,21.5,22,2.3,0.50967,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275085",2020-01-07 23:44:00,2.54551,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,20,21,23,21.5,22,2.2,0.42147,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275086",2020-01-07 23:45:00,2.14783,0,0.031,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,1.9,0.48006,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275087",2020-01-07 23:46:00,2.16444,0,0.017,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,1.8,0.44163,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275088",2020-01-07 23:47:00,3.31281,0,0.027,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,1.8,0.45927,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275089",2020-01-07 23:48:00,3.25969,0,0.033,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,2.1,0.47817,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275090",2020-01-07 23:49:00,3.58564,0,0.034,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,2.1,2.51055,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275091",2020-01-07 23:50:00,3.70498,0,1.933,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,2.1,2.48094,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275092",2020-01-07 23:51:00,3.48028,0,1.905,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,2.1,2.44818,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275093",2020-01-07 23:52:00,3.69734,0,1.921,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,2.2,2.45133,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275094",2020-01-07 23:53:00,3.74301,0,1.92,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,2,2.46708,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275095",2020-01-07 23:54:00,4.24073,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,1.9,0.41517,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275096",2020-01-07 23:55:00,3.73708,0,1.936,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,1.9,2.46834,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275097",2020-01-07 23:56:00,3.68328,0,1.903,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,2,2.43558,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275098",2020-01-07 23:57:00,3.7284,0,1.927,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,2.1,2.47023,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275099",2020-01-07 23:58:00,3.52027,0,1.922,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,2.1,2.46645,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275100",2020-01-07 23:59:00,3.60647,0,1.934,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,2,2.4696,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275101",2020-01-08 00:00:00,3.5057,0,1.915,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,1.9,2.45259,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275102",2020-01-08 00:01:00,3.43741,0,1.887,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,1.8,2.42424,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275103",2020-01-08 00:02:00,3.44172,0,0.074,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,1.7,0.46494,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275104",2020-01-08 00:03:00,3.3693,0,0.029,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,1.7,0.42777,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275105",2020-01-08 00:04:00,3.48435,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,1.7,0.42084,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275106",2020-01-08 00:05:00,3.40434,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,1.6,0.42714,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275107",2020-01-08 00:06:00,3.19255,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,1.6,0.42651,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275108",2020-01-08 00:07:00,3.21978,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,1.6,0.44415,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275109",2020-01-08 00:08:00,3.17443,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,1.5,0.44604,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275110",2020-01-08 00:09:00,3.20043,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,1.5,0.44604,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275111",2020-01-08 00:10:00,3.20275,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,1.5,0.46116,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275112",2020-01-08 00:11:00,3.48655,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,1.5,0.49644,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275113",2020-01-08 00:12:00,3.50393,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,1.5,1.86102,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275114",2020-01-08 00:13:00,3.28069,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,1.6,0.47061,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275115",2020-01-08 00:14:00,3.13599,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,1.6,0.47124,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275116",2020-01-08 00:15:00,3.11171,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,1.4,0.61929,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275117",2020-01-08 00:16:00,3.07909,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,1.4,0.45171,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275118",2020-01-08 00:17:00,3.02631,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,1.3,0.45927,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275119",2020-01-08 00:18:00,3.1573,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,1.4,0.43029,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275120",2020-01-08 00:19:00,3.10164,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19.5,21,23,21.5,22,1.5,0.43344,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275121",2020-01-08 00:20:00,2.98226,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21.5,21.5,1.7,0.43218,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275122",2020-01-08 00:21:00,3.09424,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21.5,21.5,1.8,0.42714,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275123",2020-01-08 00:22:00,3.09122,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21.5,21.5,1.7,0.4221,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275124",2020-01-08 00:23:00,3.12689,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21.5,21.5,1.5,0.42777,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275125",2020-01-08 00:24:00,3.19912,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21.5,21.5,1.5,0.3969,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275126",2020-01-08 00:25:00,3.14082,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21.5,21.5,1.7,0.41391,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275127",2020-01-08 00:26:00,3.0773,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21.5,21.5,1.7,0.3969,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275128",2020-01-08 00:27:00,3.26523,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21.5,21.5,1.9,0.40761,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275129",2020-01-08 00:28:00,3.23702,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21.5,21.5,1.7,0.40257,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275130",2020-01-08 00:29:00,3.20423,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21.5,21.5,1.7,0.40257,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275131",2020-01-08 00:30:00,3.25859,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21.5,21.5,1.7,0.43092,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275132",2020-01-08 00:31:00,3.21162,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21.5,21.5,1.7,0.43911,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275133",2020-01-08 00:32:00,2.99271,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21.5,21.5,1.8,0.42777,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275134",2020-01-08 00:33:00,3.23006,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21.5,21.5,1.9,0.43407,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275135",2020-01-08 00:34:00,3.13825,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21.5,21.5,1.9,0.43596,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275136",2020-01-08 00:35:00,3.13053,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21.5,21.5,1.9,0.43974,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275137",2020-01-08 00:36:00,3.03791,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21.5,21.5,2,0.4284,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275138",2020-01-08 00:37:00,3.03776,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21.5,21.5,1.8,0.43848,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275139",2020-01-08 00:38:00,2.77157,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21.5,21.5,1.7,0.42777,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275140",2020-01-08 00:39:00,3.00081,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21.5,21.5,1.7,0.42525,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275141",2020-01-08 00:40:00,2.96826,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21.5,21.5,1.7,0.42588,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275142",2020-01-08 00:41:00,3.02922,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21.5,21.5,1.7,0.43911,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275143",2020-01-08 00:42:00,3.0035,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21.5,21.5,1.7,0.43344,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275144",2020-01-08 00:43:00,2.99282,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21.5,21.5,1.5,0.42966,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275145",2020-01-08 00:44:00,2.95301,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21.5,21.5,1.6,0.43344,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275146",2020-01-08 00:45:00,3.19335,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21,21.5,1.5,0.55314,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275147",2020-01-08 00:46:00,3.46509,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21,21.5,1.5,0.62937,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275148",2020-01-08 00:47:00,2.94346,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21,21.5,1.5,0.65835,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275149",2020-01-08 00:48:00,2.96868,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21,21.5,1.5,0.50337,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275150",2020-01-08 00:49:00,2.95892,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21,21.5,1.5,0.52227,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275151",2020-01-08 00:50:00,3.03779,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21,21.5,1.6,0.42777,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275152",2020-01-08 00:51:00,2.94288,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21,21.5,1.5,0.43344,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275153",2020-01-08 00:52:00,2.99739,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21,21.5,1.3,0.42777,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275154",2020-01-08 00:53:00,3.1447,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21,21.5,1.3,0.42147,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275155",2020-01-08 00:54:00,2.96266,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21,21.5,1.2,0.43281,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275156",2020-01-08 00:55:00,3.09049,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,21,23,21,21.5,1.1,0.43848,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275157",2020-01-08 00:56:00,3.02174,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,20.5,23,21,21.5,1,0.43407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275158",2020-01-08 00:57:00,3.24066,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22.5,19,20.5,23,21,21.5,1,0.441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275159",2020-01-08 00:58:00,3.00487,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,19,20.5,23,21,21.5,1.1,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275160",2020-01-08 00:59:00,2.77463,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,19,20.5,23,21,21.5,1.2,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275161",2020-01-08 01:00:00,2.98571,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,19,20.5,23,21,21.5,1.1,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275162",2020-01-08 01:01:00,3.03823,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,19,20.5,23,21,21.5,1,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275163",2020-01-08 01:02:00,3.28558,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,19,20.5,23,21,21.5,0.9,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275164",2020-01-08 01:03:00,3.32702,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,19,20.5,23,21,21.5,1.1,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275165",2020-01-08 01:04:00,3.40769,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,19,20.5,23,21,21.5,1.2,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275166",2020-01-08 01:05:00,3.6022,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,19,20.5,23,21,21.5,1.3,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275167",2020-01-08 01:06:00,3.71655,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,19,20.5,23,21,21.5,1.3,0.3969,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275168",2020-01-08 01:07:00,3.6701,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,18.5,20.5,23,21,21.5,1.3,0.39627,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275169",2020-01-08 01:08:00,3.74757,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,18.5,20.5,23,21,21.5,1.3,0.39627,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275170",2020-01-08 01:09:00,3.77799,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,18.5,20.5,23,21,21.5,1.2,0.39627,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275171",2020-01-08 01:10:00,3.55413,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,18.5,20.5,23,21,21.5,1,0.39627,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275172",2020-01-08 01:11:00,3.60003,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,18.5,20.5,23,21,21.5,0.9,0.39627,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275173",2020-01-08 01:12:00,3.47159,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,18.5,20.5,23,21,21.5,1,0.39627,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275174",2020-01-08 01:13:00,3.3081,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,18.5,20.5,23,21,21.5,0.8,0.39627,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275175",2020-01-08 01:14:00,3.58919,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,18.5,20.5,23,21,21.5,0.8,0.39501,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275176",2020-01-08 01:15:00,3.58743,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,18.5,20.5,23,21,21.5,0.8,0.40131,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275177",2020-01-08 01:16:00,3.43453,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,18.5,20.5,23,21,21.5,0.8,0.39627,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275178",2020-01-08 01:17:00,3.33369,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,18.5,20.5,23,21,21.5,0.9,0.40131,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275179",2020-01-08 01:18:00,3.33312,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,18.5,20.5,23,21,21.5,0.9,0.39627,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275180",2020-01-08 01:19:00,3.58521,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,18.5,20.5,23,21,21.5,1,0.3843,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275181",2020-01-08 01:20:00,3.34525,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,18.5,20.5,23,21,21.5,1,0.39564,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275182",2020-01-08 01:21:00,3.38685,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,18.5,20.5,23,21,21.5,1.1,0.39564,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275183",2020-01-08 01:22:00,3.33508,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,18.5,20.5,23,21,21.5,1.2,0.39564,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275184",2020-01-08 01:23:00,3.29769,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,18.5,20.5,23,21,21.5,1.2,0.39312,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275185",2020-01-08 01:24:00,3.15392,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,18.5,20.5,23,21,21.5,1.2,0.3843,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275186",2020-01-08 01:25:00,3.29659,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,18.5,20.5,23,21,21.5,1.3,0.40257,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275187",2020-01-08 01:26:00,3.31025,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,18.5,20.5,23,21,21.5,1.2,0.40698,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275188",2020-01-08 01:27:00,2.93054,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,18.5,20.5,23,21,21.5,1.2,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275189",2020-01-08 01:28:00,3.09834,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,18.5,20.5,23,21,21.5,1.1,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275190",2020-01-08 01:29:00,3.25989,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,18.5,20.5,23,21,21.5,0.9,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
