"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"275191",2020-01-08 01:30:00,3.30194,0,0,22,23,23,21,24.5,23,23,0,NA,21.5,22,18.5,20.5,23,21,21.5,1,0.39942,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275192",2020-01-08 01:31:00,3.43996,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,21,21.5,1.2,0.39942,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275193",2020-01-08 01:32:00,3.60605,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,21,21,1.3,0.39312,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275194",2020-01-08 01:33:00,3.53596,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,21,21,1.2,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275195",2020-01-08 01:34:00,3.65961,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,21,21,1.1,0.39564,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275196",2020-01-08 01:35:00,3.57278,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,21,21,1,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275197",2020-01-08 01:36:00,4.05881,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,21,21,0.8,0.38367,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275198",2020-01-08 01:37:00,3.7938,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,21,21,0.7,0.38934,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275199",2020-01-08 01:38:00,3.77382,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,21,21,0.4,0.39501,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275200",2020-01-08 01:39:00,3.80993,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,21,21,0.1,0.38619,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275201",2020-01-08 01:40:00,3.82818,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,21,21,0,0.39501,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275202",2020-01-08 01:41:00,3.70989,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,21,21,0,0.39501,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275203",2020-01-08 01:42:00,3.65137,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,21,21,0.1,0.39186,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275204",2020-01-08 01:43:00,3.73008,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,21,21,0.2,0.39249,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275205",2020-01-08 01:44:00,3.62333,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,21,21,0.3,0.38934,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275206",2020-01-08 01:45:00,3.49746,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,21,21,0.6,0.41517,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275207",2020-01-08 01:46:00,3.3559,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,21,21,0.6,0.41454,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275208",2020-01-08 01:47:00,3.28115,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,21,21,0.6,0.40698,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275209",2020-01-08 01:48:00,3.24425,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,21,21,0.4,0.40887,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275210",2020-01-08 01:49:00,3.2272,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,21,21,0.3,0.4158,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275211",2020-01-08 01:50:00,3.20811,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,21,21,0.3,0.42651,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275212",2020-01-08 01:51:00,3.25262,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,21,21,0.3,0.42399,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275213",2020-01-08 01:52:00,3.25068,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,21,21,0.4,0.42084,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275214",2020-01-08 01:53:00,3.40826,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,21,21,0.6,0.42147,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275215",2020-01-08 01:54:00,3.53627,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,21,21,0.6,0.4158,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275216",2020-01-08 01:55:00,3.30741,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,21,21,0.7,0.42147,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275217",2020-01-08 01:56:00,3.26896,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,21,21,0.6,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275218",2020-01-08 01:57:00,3.28741,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,20.5,21,0.6,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275219",2020-01-08 01:58:00,3.20762,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,20.5,23,20.5,21,0.5,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275220",2020-01-08 01:59:00,3.27541,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.6,0.42588,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275221",2020-01-08 02:00:00,3.42772,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.7,0.42462,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275222",2020-01-08 02:01:00,3.4751,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.7,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275223",2020-01-08 02:02:00,3.45337,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.4,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275224",2020-01-08 02:03:00,3.45432,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.3,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275225",2020-01-08 02:04:00,3.59913,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.6,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275226",2020-01-08 02:05:00,3.66513,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.6,0.3843,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275227",2020-01-08 02:06:00,3.70817,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.5,0.4095,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275228",2020-01-08 02:07:00,3.85938,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.5,0.42084,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275229",2020-01-08 02:08:00,3.81115,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.5,0.41517,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275230",2020-01-08 02:09:00,3.82283,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.6,0.42084,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275231",2020-01-08 02:10:00,3.92012,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.6,0.41517,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275232",2020-01-08 02:11:00,3.67013,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.6,0.43218,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275233",2020-01-08 02:12:00,3.65396,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.7,0.41265,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275234",2020-01-08 02:13:00,3.74341,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.8,0.41391,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275235",2020-01-08 02:14:00,3.59386,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.8,0.41454,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275236",2020-01-08 02:15:00,3.51675,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.8,0.41517,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275237",2020-01-08 02:16:00,3.45461,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.8,0.41643,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275238",2020-01-08 02:17:00,3.37776,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.8,0.41517,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275239",2020-01-08 02:18:00,3.37113,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.7,0.41517,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275240",2020-01-08 02:19:00,3.37672,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.6,0.41454,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275241",2020-01-08 02:20:00,3.2589,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.4,0.41454,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275242",2020-01-08 02:21:00,3.26522,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.3,0.41706,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275243",2020-01-08 02:22:00,3.23509,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.2,0.41265,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275244",2020-01-08 02:23:00,3.22005,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.2,0.40887,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275245",2020-01-08 02:24:00,3.26745,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.4,0.41454,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275246",2020-01-08 02:25:00,2.96903,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.6,0.41895,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275247",2020-01-08 02:26:00,3.17889,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.6,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275248",2020-01-08 02:27:00,3.36835,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.7,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275249",2020-01-08 02:28:00,3.23336,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.6,0.41328,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275250",2020-01-08 02:29:00,3.30731,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.4,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275251",2020-01-08 02:30:00,3.5452,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.4,0.41391,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275252",2020-01-08 02:31:00,3.57458,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.3,0.4158,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275253",2020-01-08 02:32:00,3.61581,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.2,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275254",2020-01-08 02:33:00,3.67845,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.4,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275255",2020-01-08 02:34:00,3.94621,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.3,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275256",2020-01-08 02:35:00,3.68512,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.3,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275257",2020-01-08 02:36:00,3.79521,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.2,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275258",2020-01-08 02:37:00,3.82633,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.1,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275259",2020-01-08 02:38:00,3.76542,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,-0.1,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275260",2020-01-08 02:39:00,3.82672,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0,0.40887,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275261",2020-01-08 02:40:00,3.80201,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,-0.1,0.40887,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275262",2020-01-08 02:41:00,3.95071,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275263",2020-01-08 02:42:00,3.77445,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.2,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275264",2020-01-08 02:43:00,3.78053,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.2,0.39753,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275265",2020-01-08 02:44:00,3.768,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.4,0.39564,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275266",2020-01-08 02:45:00,3.77659,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.4,0.39123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275267",2020-01-08 02:46:00,3.74495,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.4,0.3906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275268",2020-01-08 02:47:00,4.01623,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,21,0.4,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275269",2020-01-08 02:48:00,4.22419,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,20.5,0.4,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275270",2020-01-08 02:49:00,3.75884,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,20.5,0.5,0.41328,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275271",2020-01-08 02:50:00,3.75972,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,20.5,0.6,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275272",2020-01-08 02:51:00,3.72028,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,20.5,0.6,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275273",2020-01-08 02:52:00,3.76638,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,20.5,0.6,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275274",2020-01-08 02:53:00,3.69487,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,20.5,0.6,0.39753,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275275",2020-01-08 02:54:00,3.94446,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,20.5,0.4,0.40698,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275276",2020-01-08 02:55:00,3.83497,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,20.5,0.3,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275277",2020-01-08 02:56:00,3.6368,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,20.5,0.4,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275278",2020-01-08 02:57:00,3.45424,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,20.5,0.4,0.3906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275279",2020-01-08 02:58:00,3.72965,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,20.5,23,20.5,20.5,0.4,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275280",2020-01-08 02:59:00,3.73938,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20.5,20.5,0.4,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275281",2020-01-08 03:00:00,3.72963,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20.5,20.5,0.2,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275282",2020-01-08 03:01:00,3.56193,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20.5,20.5,-0.2,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275283",2020-01-08 03:02:00,3.75837,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20.5,20.5,-0.3,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275284",2020-01-08 03:03:00,3.80196,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20.5,20.5,-0.3,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275285",2020-01-08 03:04:00,3.48425,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20.5,20.5,-0.3,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275286",2020-01-08 03:05:00,3.85955,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20.5,20.5,-0.3,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275287",2020-01-08 03:06:00,3.84829,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20.5,20.5,-0.3,0.39123,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275288",2020-01-08 03:07:00,3.84733,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20.5,20.5,-0.3,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275289",2020-01-08 03:08:00,3.89983,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20.5,20.5,-0.2,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275290",2020-01-08 03:09:00,3.82708,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20.5,20.5,-0.2,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275291",2020-01-08 03:10:00,3.88825,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20.5,20.5,-0.2,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275292",2020-01-08 03:11:00,3.87791,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20.5,20.5,-0.2,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275293",2020-01-08 03:12:00,3.95361,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20.5,20.5,-0.4,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275294",2020-01-08 03:13:00,3.91925,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20.5,20.5,-0.4,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275295",2020-01-08 03:14:00,3.87041,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20.5,20.5,-0.3,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275296",2020-01-08 03:15:00,4.08127,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20.5,20.5,-0.3,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275297",2020-01-08 03:16:00,3.65074,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20.5,20.5,-0.3,0.40509,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275298",2020-01-08 03:17:00,3.6723,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20.5,20.5,-0.2,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275299",2020-01-08 03:18:00,3.69572,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20.5,20.5,-0.1,0.40131,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275300",2020-01-08 03:19:00,3.66047,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20.5,20.5,-0.1,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275301",2020-01-08 03:20:00,3.70744,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20.5,20.5,0,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275302",2020-01-08 03:21:00,3.77547,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20.5,20.5,0.1,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275303",2020-01-08 03:22:00,3.68118,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,0.1,0.39564,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275304",2020-01-08 03:23:00,3.68868,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.1,0.39564,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275305",2020-01-08 03:24:00,3.7268,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.4,0.39312,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275306",2020-01-08 03:25:00,3.67854,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.4,0.39564,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275307",2020-01-08 03:26:00,3.64041,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.3,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275308",2020-01-08 03:27:00,3.6498,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.2,0.39564,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275309",2020-01-08 03:28:00,3.56513,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.2,0.39564,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275310",2020-01-08 03:29:00,3.79361,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.4,0.3969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275311",2020-01-08 03:30:00,4.06374,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.5,0.39438,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275312",2020-01-08 03:31:00,3.78751,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.5,0.40131,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275313",2020-01-08 03:32:00,3.78976,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.4,0.42147,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275314",2020-01-08 03:33:00,3.82255,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.5,0.41769,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275315",2020-01-08 03:34:00,3.84046,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.6,0.4095,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275316",2020-01-08 03:35:00,3.55579,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.6,0.42084,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275317",2020-01-08 03:36:00,3.82769,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.7,0.42399,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275318",2020-01-08 03:37:00,3.75836,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.6,0.42147,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275319",2020-01-08 03:38:00,3.92502,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.5,0.41517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275320",2020-01-08 03:39:00,3.83241,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.6,0.42084,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275321",2020-01-08 03:40:00,3.79993,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.5,0.4158,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275322",2020-01-08 03:41:00,3.79769,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.7,0.42714,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275323",2020-01-08 03:42:00,3.98727,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.8,0.43029,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275324",2020-01-08 03:43:00,3.76462,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.9,0.43029,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275325",2020-01-08 03:44:00,3.76058,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-1,0.42714,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275326",2020-01-08 03:45:00,3.73335,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-1,0.42273,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275327",2020-01-08 03:46:00,3.69139,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-1,0.42588,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275328",2020-01-08 03:47:00,3.68871,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-1,0.42084,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275329",2020-01-08 03:48:00,4.33312,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-1,0.43344,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275330",2020-01-08 03:49:00,3.96321,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-1,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275331",2020-01-08 03:50:00,3.71422,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-1,0.42903,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275332",2020-01-08 03:51:00,3.67128,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-1,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275333",2020-01-08 03:52:00,3.67023,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-1.1,0.41895,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275334",2020-01-08 03:53:00,3.67327,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-1.1,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275335",2020-01-08 03:54:00,3.74457,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-1.1,0.42588,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275336",2020-01-08 03:55:00,3.75101,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-1,0.41769,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275337",2020-01-08 03:56:00,3.97549,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-1.1,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275338",2020-01-08 03:57:00,3.75251,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-1,0.41895,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275339",2020-01-08 03:58:00,3.7938,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-1,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275340",2020-01-08 03:59:00,3.77435,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-1,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275341",2020-01-08 04:00:00,3.75158,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.9,0.42651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275342",2020-01-08 04:01:00,3.79478,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.9,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275343",2020-01-08 04:02:00,3.76201,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.9,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275344",2020-01-08 04:03:00,3.60536,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.8,0.41958,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275345",2020-01-08 04:04:00,3.94193,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-1,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275346",2020-01-08 04:05:00,3.72977,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-1,0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275347",2020-01-08 04:06:00,3.88069,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-1,0.41895,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275348",2020-01-08 04:07:00,3.94154,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-1,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275349",2020-01-08 04:08:00,3.84687,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.9,0.41643,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275350",2020-01-08 04:09:00,4.04743,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-0.9,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275351",2020-01-08 04:10:00,3.83218,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-1,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275352",2020-01-08 04:11:00,3.74833,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-1,0.42021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275353",2020-01-08 04:12:00,3.61659,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-1.1,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275354",2020-01-08 04:13:00,3.74947,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-1.1,0.42021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275355",2020-01-08 04:14:00,3.7749,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-1.2,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275356",2020-01-08 04:15:00,3.7604,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17.5,20.5,23,20,20.5,-1,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275357",2020-01-08 04:16:00,3.73829,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17,20.5,23,20,20.5,-1,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275358",2020-01-08 04:17:00,3.69852,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17,20.5,23,20,20,-1,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275359",2020-01-08 04:18:00,3.72296,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17,20.5,23,20,20,-0.9,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275360",2020-01-08 04:19:00,3.73124,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17,20.5,23,20,20,-0.7,0.40887,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275361",2020-01-08 04:20:00,3.69281,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17,20.5,23,20,20,-0.6,0.39249,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275362",2020-01-08 04:21:00,3.68563,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17,20.5,23,20,20,-0.5,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275363",2020-01-08 04:22:00,3.75999,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17,20.5,22.5,20,20,-0.8,0.39564,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275364",2020-01-08 04:23:00,3.90884,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17,20.5,22.5,20,20,-0.8,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275365",2020-01-08 04:24:00,3.74358,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17,20.5,22.5,20,20,-0.8,0.39186,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275366",2020-01-08 04:25:00,3.82147,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17,20.5,22.5,20,20,-0.9,0.39753,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275367",2020-01-08 04:26:00,3.7674,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17,20.5,22.5,20,20,-0.9,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275368",2020-01-08 04:27:00,3.97679,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17,20.5,22.5,20,20,-0.8,0.3843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275369",2020-01-08 04:28:00,3.75189,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17,20.5,22.5,20,20,-0.8,0.3843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275370",2020-01-08 04:29:00,3.68052,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17,20.5,22.5,20,20,-0.8,0.39564,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275371",2020-01-08 04:30:00,3.79006,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17,20.5,22.5,20,20,-1,0.40005,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275372",2020-01-08 04:31:00,3.76989,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17,20.5,22.5,20,20,-1,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275373",2020-01-08 04:32:00,4.0509,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17,20.5,22.5,20,20,-1,0.3906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275374",2020-01-08 04:33:00,3.75845,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17,20.5,22.5,20,20,-1,0.39564,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275375",2020-01-08 04:34:00,3.71013,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17,20.5,22.5,20,20,-1,0.39249,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275376",2020-01-08 04:35:00,3.76973,0,0,22,23,23,21,24.5,23,23,0,NA,21,22,17,20.5,22.5,20,20,-1,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275377",2020-01-08 04:36:00,3.41337,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,20,20,-0.9,0.39186,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275378",2020-01-08 04:37:00,3.71975,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,20,20,-0.9,0.39186,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275379",2020-01-08 04:38:00,3.66832,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,20,20,-0.9,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275380",2020-01-08 04:39:00,4.03808,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,20,20,-0.8,0.40761,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275381",2020-01-08 04:40:00,3.77724,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,20,20,-0.8,0.3906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275382",2020-01-08 04:41:00,3.72596,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,20,20,-0.7,0.3906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275383",2020-01-08 04:42:00,3.75084,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,20,20,-0.8,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275384",2020-01-08 04:43:00,3.75645,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,20,20,-0.7,0.3906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275385",2020-01-08 04:44:00,3.72162,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,20,20,-0.8,0.3906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275386",2020-01-08 04:45:00,3.70108,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,20,20,-0.6,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275387",2020-01-08 04:46:00,3.66519,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,20,20,-0.6,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275388",2020-01-08 04:47:00,3.65343,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,20,20,-0.7,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275389",2020-01-08 04:48:00,3.82998,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,20,20,-0.5,0.39753,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275390",2020-01-08 04:49:00,3.73529,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,20,20,-0.5,0.39753,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275391",2020-01-08 04:50:00,4.03977,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,20,20,-0.5,0.40005,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275392",2020-01-08 04:51:00,3.88637,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,20,20,-0.3,0.3969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275393",2020-01-08 04:52:00,3.84634,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,20,20,-0.4,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275394",2020-01-08 04:53:00,3.9272,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,20,20,-0.4,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275395",2020-01-08 04:54:00,4.07519,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,20,20,-0.4,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275396",2020-01-08 04:55:00,3.98954,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,20,20,-0.4,0.40131,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275397",2020-01-08 04:56:00,3.86169,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,20,20,-0.4,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275398",2020-01-08 04:57:00,3.99327,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,20,20,-0.4,0.3969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275399",2020-01-08 04:58:00,3.98946,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,20,20,-0.6,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275400",2020-01-08 04:59:00,3.62877,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,20,20,-0.6,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275401",2020-01-08 05:00:00,3.72544,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.8,0.7686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275402",2020-01-08 05:01:00,3.7303,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.6,0.6741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275403",2020-01-08 05:02:00,3.801,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.4,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275404",2020-01-08 05:03:00,3.68217,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.3,0.60858,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275405",2020-01-08 05:04:00,3.67806,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.4,0.59598,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275406",2020-01-08 05:05:00,3.1454,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.2,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275407",2020-01-08 05:06:00,3.68619,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.1,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275408",2020-01-08 05:07:00,3.63582,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,0,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275409",2020-01-08 05:08:00,3.62593,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.1,0.57141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275410",2020-01-08 05:09:00,3.6552,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,0,0.57771,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275411",2020-01-08 05:10:00,3.72877,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,0,0.57771,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275412",2020-01-08 05:11:00,3.71891,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,0.1,0.57771,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275413",2020-01-08 05:12:00,3.78041,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,0.1,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275414",2020-01-08 05:13:00,3.55026,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,0,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275415",2020-01-08 05:14:00,3.84142,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.2,0.5544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275416",2020-01-08 05:15:00,3.81796,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.2,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275417",2020-01-08 05:16:00,3.7545,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.2,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275418",2020-01-08 05:17:00,4.09216,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.4,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275419",2020-01-08 05:18:00,4.09801,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.6,0.55944,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275420",2020-01-08 05:19:00,4.59812,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.3,0.55377,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275421",2020-01-08 05:20:00,4.5699,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.2,0.55944,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275422",2020-01-08 05:21:00,4.06148,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,0,0.5733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275423",2020-01-08 05:22:00,3.85036,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,0,0.58401,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275424",2020-01-08 05:23:00,3.70915,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.2,0.58338,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275425",2020-01-08 05:24:00,3.83281,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.2,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275426",2020-01-08 05:25:00,3.66821,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.4,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275427",2020-01-08 05:26:00,3.66061,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.6,0.5796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275428",2020-01-08 05:27:00,3.71281,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.7,0.58527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275429",2020-01-08 05:28:00,3.86493,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.8,0.58968,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275430",2020-01-08 05:29:00,3.80863,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.6,0.5796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275431",2020-01-08 05:30:00,3.83788,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.5,0.59031,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275432",2020-01-08 05:31:00,3.71712,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.4,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275433",2020-01-08 05:32:00,3.74996,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.3,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275434",2020-01-08 05:33:00,4.05677,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.2,0.5796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275435",2020-01-08 05:34:00,3.78795,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.3,0.5733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275436",2020-01-08 05:35:00,3.79107,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.6,0.5733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275437",2020-01-08 05:36:00,3.76177,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.8,0.57708,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275438",2020-01-08 05:37:00,3.93036,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.8,0.57519,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275439",2020-01-08 05:38:00,3.73663,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.8,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275440",2020-01-08 05:39:00,3.75125,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.8,0.56952,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275441",2020-01-08 05:40:00,3.64773,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.7,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275442",2020-01-08 05:41:00,3.73772,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,20,-0.6,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275443",2020-01-08 05:42:00,3.73047,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20,22.5,19.5,20,-0.6,0.56637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275444",2020-01-08 05:43:00,3.79855,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20,22.5,19.5,20,-0.6,0.57393,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275445",2020-01-08 05:44:00,4.17477,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20,22.5,19.5,20,-0.6,0.58401,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275446",2020-01-08 05:45:00,3.79579,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20,22.5,19.5,20,-0.6,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275447",2020-01-08 05:46:00,3.76578,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20,22.5,19.5,20,-0.4,0.5607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275448",2020-01-08 05:47:00,3.74857,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20,22.5,19.5,20,-0.5,0.56637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275449",2020-01-08 05:48:00,3.6561,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20,22.5,19.5,20,-0.9,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275450",2020-01-08 05:49:00,3.63999,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20,22.5,19.5,20,-1,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275451",2020-01-08 05:50:00,3.66971,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20,22.5,19.5,20,-1,0.5607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275452",2020-01-08 05:51:00,3.75224,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20,22.5,19.5,20,-1,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275453",2020-01-08 05:52:00,3.69408,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20,22.5,19.5,20,-0.8,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275454",2020-01-08 05:53:00,3.8002,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20,22.5,19.5,20,-0.7,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275455",2020-01-08 05:54:00,3.74695,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20,22.5,19.5,20,-0.6,0.56511,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275456",2020-01-08 05:55:00,3.73843,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,20,-0.4,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275457",2020-01-08 05:56:00,3.74423,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,20,-0.7,0.56259,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275458",2020-01-08 05:57:00,3.61521,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,20,-0.8,0.5544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275459",2020-01-08 05:58:00,4.12867,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,20,-0.9,0.56322,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275460",2020-01-08 05:59:00,3.68636,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,20,-0.8,0.5607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275461",2020-01-08 06:00:00,3.71307,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-1,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275462",2020-01-08 06:01:00,3.66153,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-1,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275463",2020-01-08 06:02:00,3.79565,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.9,0.5544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275464",2020-01-08 06:03:00,3.76363,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.8,0.55818,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275465",2020-01-08 06:04:00,3.89783,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.6,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275466",2020-01-08 06:05:00,3.83652,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.9,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275467",2020-01-08 06:06:00,3.64683,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.8,0.55629,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275468",2020-01-08 06:07:00,3.86404,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.7,0.55692,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275469",2020-01-08 06:08:00,3.87167,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.6,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275470",2020-01-08 06:09:00,3.9587,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.4,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275471",2020-01-08 06:10:00,3.90314,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.4,0.56511,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275472",2020-01-08 06:11:00,4.22869,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.3,0.53991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275473",2020-01-08 06:12:00,3.93436,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.2,0.53172,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275474",2020-01-08 06:13:00,3.82617,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.3,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275475",2020-01-08 06:14:00,3.72926,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.3,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275476",2020-01-08 06:15:00,3.90706,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.5,0.53298,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275477",2020-01-08 06:16:00,3.70948,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.9,0.53172,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275478",2020-01-08 06:17:00,3.89199,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-1,0.53739,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275479",2020-01-08 06:18:00,3.89474,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-1,0.53424,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275480",2020-01-08 06:19:00,3.8243,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-1,0.53424,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275481",2020-01-08 06:20:00,3.84755,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.8,0.53487,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275482",2020-01-08 06:21:00,3.89245,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.8,0.53424,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275483",2020-01-08 06:22:00,3.88176,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-1,0.52857,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275484",2020-01-08 06:23:00,3.87778,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-1.1,0.53424,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275485",2020-01-08 06:24:00,3.86147,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-1.3,0.52857,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275486",2020-01-08 06:25:00,3.26933,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-1.3,0.52857,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275487",2020-01-08 06:26:00,3.77518,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-1.1,0.52857,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275488",2020-01-08 06:27:00,3.78065,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-1,0.5166,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275489",2020-01-08 06:28:00,3.78148,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-1,0.52794,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275490",2020-01-08 06:29:00,3.78249,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-1,0.52794,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275491",2020-01-08 06:30:00,3.74528,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.8,0.53361,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275492",2020-01-08 06:31:00,3.81547,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.5,0.52227,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275493",2020-01-08 06:32:00,4.30535,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.6,0.52227,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275494",2020-01-08 06:33:00,3.89532,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.8,0.52227,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275495",2020-01-08 06:34:00,3.88544,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.9,0.53361,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275496",2020-01-08 06:35:00,3.87709,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-1,0.52227,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275497",2020-01-08 06:36:00,3.86795,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-1,0.53361,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275498",2020-01-08 06:37:00,3.92436,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-1.1,0.53361,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275499",2020-01-08 06:38:00,3.94444,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-1,0.52794,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275500",2020-01-08 06:39:00,3.79356,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.8,0.52857,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275501",2020-01-08 06:40:00,3.85165,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.6,0.52227,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275502",2020-01-08 06:41:00,3.86482,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.5,0.5229,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275503",2020-01-08 06:42:00,3.82254,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.5,0.52227,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275504",2020-01-08 06:43:00,3.81563,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.5,0.52731,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275505",2020-01-08 06:44:00,3.75706,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.4,0.52794,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275506",2020-01-08 06:45:00,3.69416,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.4,0.52794,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
