"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"275507",2020-01-08 06:46:00,3.63271,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.3,0.52227,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275508",2020-01-08 06:47:00,3.82792,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.4,0.52668,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275509",2020-01-08 06:48:00,3.78608,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.4,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275510",2020-01-08 06:49:00,3.69711,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.7,0.5229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275511",2020-01-08 06:50:00,3.64286,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.8,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275512",2020-01-08 06:51:00,3.72242,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.7,0.5166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275513",2020-01-08 06:52:00,3.44822,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.9,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275514",2020-01-08 06:53:00,3.81881,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-1,0.52668,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275515",2020-01-08 06:54:00,4.03674,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.9,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275516",2020-01-08 06:55:00,3.92164,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.8,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275517",2020-01-08 06:56:00,3.78194,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.9,0.5166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275518",2020-01-08 06:57:00,3.85645,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.8,0.5166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275519",2020-01-08 06:58:00,3.90148,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.7,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275520",2020-01-08 06:59:00,3.99296,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.7,0.5166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275521",2020-01-08 07:00:00,3.93866,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.9,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275522",2020-01-08 07:01:00,3.9176,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.8,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275523",2020-01-08 07:02:00,3.63232,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.6,0.53361,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275524",2020-01-08 07:03:00,3.85251,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.5,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275525",2020-01-08 07:04:00,3.85381,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.4,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275526",2020-01-08 07:05:00,3.87545,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.4,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275527",2020-01-08 07:06:00,3.85225,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.4,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275528",2020-01-08 07:07:00,3.82575,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.4,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275529",2020-01-08 07:08:00,3.87876,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.6,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275530",2020-01-08 07:09:00,3.89892,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.6,0.52542,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275531",2020-01-08 07:10:00,3.88337,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.8,0.51975,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275532",2020-01-08 07:11:00,3.8754,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.9,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275533",2020-01-08 07:12:00,3.91668,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.9,0.52542,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275534",2020-01-08 07:13:00,4.17083,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19.5,19.5,-0.8,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275535",2020-01-08 07:14:00,3.83139,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-0.8,0.54747,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275536",2020-01-08 07:15:00,3.84241,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-0.8,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275537",2020-01-08 07:16:00,3.79447,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-0.6,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275538",2020-01-08 07:17:00,3.9119,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-0.5,0.54621,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275539",2020-01-08 07:18:00,3.88459,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-0.5,0.55314,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275540",2020-01-08 07:19:00,3.88657,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-0.5,0.55314,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275541",2020-01-08 07:20:00,3.83202,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-0.8,0.55755,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275542",2020-01-08 07:21:00,3.86031,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-1,0.5481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275543",2020-01-08 07:22:00,3.85008,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-1.2,0.5481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275544",2020-01-08 07:23:00,3.94984,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-1.1,0.55314,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275545",2020-01-08 07:24:00,3.86858,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-1.2,0.5481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275546",2020-01-08 07:25:00,4.18975,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-1.2,0.55944,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275547",2020-01-08 07:26:00,4.07699,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-1.1,0.5481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275548",2020-01-08 07:27:00,4.03747,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-1,0.5481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275549",2020-01-08 07:28:00,3.96399,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-1,0.55818,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275550",2020-01-08 07:29:00,3.96426,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-1,0.55629,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275551",2020-01-08 07:30:00,3.95727,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-1,0.54873,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275552",2020-01-08 07:31:00,3.91513,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-1,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275553",2020-01-08 07:32:00,3.89408,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-0.9,0.55062,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275554",2020-01-08 07:33:00,3.86361,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-0.8,0.55251,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275555",2020-01-08 07:34:00,3.56618,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-0.9,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275556",2020-01-08 07:35:00,3.80399,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-0.9,0.55251,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275557",2020-01-08 07:36:00,3.91785,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-0.9,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275558",2020-01-08 07:37:00,3.87734,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-0.8,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275559",2020-01-08 07:38:00,3.91865,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-0.8,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275560",2020-01-08 07:39:00,3.83203,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-0.8,0.5418,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275561",2020-01-08 07:40:00,3.95936,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-0.9,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275562",2020-01-08 07:41:00,3.76274,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-1,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275563",2020-01-08 07:42:00,3.80255,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-1.1,0.53487,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275564",2020-01-08 07:43:00,3.8661,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-1.1,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275565",2020-01-08 07:44:00,3.8706,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-1.1,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275566",2020-01-08 07:45:00,3.826,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-1.1,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275567",2020-01-08 07:46:00,3.73816,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-1,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275568",2020-01-08 07:47:00,3.8022,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-0.8,0.54117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275569",2020-01-08 07:48:00,3.74197,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-0.6,0.54117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275570",2020-01-08 07:49:00,3.73068,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-0.6,0.54117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275571",2020-01-08 07:50:00,3.7104,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-0.7,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275572",2020-01-08 07:51:00,3.73452,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-1,0.54621,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275573",2020-01-08 07:52:00,3.76856,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-1,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275574",2020-01-08 07:53:00,3.8538,0,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20,22.5,19,19.5,-1,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275575",2020-01-08 07:54:00,3.96953,0,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19.5,-0.9,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275576",2020-01-08 07:55:00,3.96315,0,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19.5,-0.9,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275577",2020-01-08 07:56:00,3.99931,9,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19.5,-0.6,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275578",2020-01-08 07:57:00,3.99124,8,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19.5,-0.5,1.91898,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275579",2020-01-08 07:58:00,3.95164,6,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19.5,-0.4,0.56259,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275580",2020-01-08 07:59:00,3.92032,8,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19.5,-0.6,0.5418,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275581",2020-01-08 08:00:00,4.37683,9,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19.5,-0.7,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275582",2020-01-08 08:01:00,4.27071,9,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19.5,-0.4,0.55692,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275583",2020-01-08 08:02:00,3.84882,9,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19.5,-0.2,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275584",2020-01-08 08:03:00,3.96255,10,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19.5,-0.6,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275585",2020-01-08 08:04:00,3.91538,12,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19.5,-0.8,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275586",2020-01-08 08:05:00,3.90676,13,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19.5,-0.8,0.51723,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275587",2020-01-08 08:06:00,4.02263,14,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19.5,-0.7,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275588",2020-01-08 08:07:00,3.91012,14,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19.5,-0.5,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275589",2020-01-08 08:08:00,3.94697,14,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19.5,-0.3,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275590",2020-01-08 08:09:00,3.91319,15,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19.5,-0.1,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275591",2020-01-08 08:10:00,3.7127,13,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.1,0.55125,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275592",2020-01-08 08:11:00,3.91094,14,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.1,0.54117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275593",2020-01-08 08:12:00,3.86365,14,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.2,0.55251,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275594",2020-01-08 08:13:00,3.85632,12,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,0,0.54621,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275595",2020-01-08 08:14:00,3.98457,12,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,0,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275596",2020-01-08 08:15:00,3.91652,12,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.4,0.54117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275597",2020-01-08 08:16:00,3.83808,13,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.9,0.54621,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275598",2020-01-08 08:17:00,3.87324,13,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.9,0.55314,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275599",2020-01-08 08:18:00,3.88468,14,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.8,0.5418,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275600",2020-01-08 08:19:00,3.90414,14,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.5,0.52857,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275601",2020-01-08 08:20:00,4.1808,15,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.7,0.52857,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275602",2020-01-08 08:21:00,3.98796,14,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.7,0.52857,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275603",2020-01-08 08:22:00,3.96007,14,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.6,0.55377,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275604",2020-01-08 08:23:00,3.91014,14,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.5,0.66087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275605",2020-01-08 08:24:00,3.88827,15,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.4,0.62244,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275606",2020-01-08 08:25:00,3.80763,16,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.3,0.6174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275607",2020-01-08 08:26:00,3.80381,16,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.2,0.62874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275608",2020-01-08 08:27:00,3.96164,16,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.2,0.62244,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275609",2020-01-08 08:28:00,3.5003,17,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.2,0.52227,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275610",2020-01-08 08:29:00,3.79279,18,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.2,0.53424,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275611",2020-01-08 08:30:00,3.82785,20,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.3,0.61803,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275612",2020-01-08 08:31:00,3.86442,20,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.3,0.59535,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275613",2020-01-08 08:32:00,4.29185,20,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.4,0.54999,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275614",2020-01-08 08:33:00,3.87321,20,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.4,0.49329,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275615",2020-01-08 08:34:00,3.73059,19,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.4,0.5229,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275616",2020-01-08 08:35:00,3.96583,18,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.4,0.5229,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275617",2020-01-08 08:36:00,3.95693,19,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.4,0.4788,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275618",2020-01-08 08:37:00,3.93092,21,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.3,2.41227,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275619",2020-01-08 08:38:00,3.93975,21,0,22,23,23,21,24.5,23,23,0,NA,20,22,16.5,20,22.5,19,19,-0.3,0.6048,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275620",2020-01-08 08:39:00,3.87826,20,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20,22.5,19,19,-0.2,0.57771,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275621",2020-01-08 08:40:00,3.91273,21,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.2,0.48447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275622",2020-01-08 08:41:00,4.26817,23,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.1,0.4662,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275623",2020-01-08 08:42:00,3.82475,24,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.1,0.4599,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275624",2020-01-08 08:43:00,3.85538,23,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.1,0.46494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275625",2020-01-08 08:44:00,3.91489,24,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.1,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275626",2020-01-08 08:45:00,3.85496,25,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0,0.47124,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275627",2020-01-08 08:46:00,3.76135,25,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275628",2020-01-08 08:47:00,3.92554,24,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275629",2020-01-08 08:48:00,3.70607,25,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275630",2020-01-08 08:49:00,3.69403,24,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.1,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275631",2020-01-08 08:50:00,3.75638,25,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.1,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275632",2020-01-08 08:51:00,3.71754,25,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.1,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275633",2020-01-08 08:52:00,3.7112,27,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275634",2020-01-08 08:53:00,3.71284,27,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.1,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275635",2020-01-08 08:54:00,3.76409,30,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.3,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275636",2020-01-08 08:55:00,3.81091,30,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.5,0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275637",2020-01-08 08:56:00,3.72558,32,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.7,0.3906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275638",2020-01-08 08:57:00,4.3293,34,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.8,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275639",2020-01-08 08:58:00,3.80218,36,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.9,0.37611,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275640",2020-01-08 08:59:00,3.86615,36,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-1,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275641",2020-01-08 09:00:00,3.84299,39,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-1,0.35784,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275642",2020-01-08 09:01:00,3.75619,42,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-1.1,0.33894,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275643",2020-01-08 09:02:00,3.81008,44,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-1.1,0.31374,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275644",2020-01-08 09:03:00,3.7095,48,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-1.2,0.31941,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275645",2020-01-08 09:04:00,3.74762,47,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-1.2,0.3087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275646",2020-01-08 09:05:00,3.86562,48,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-1.3,0.31437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275647",2020-01-08 09:06:00,3.93223,46,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-1.4,0.34524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275648",2020-01-08 09:07:00,3.93516,46,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-1.4,0.378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275649",2020-01-08 09:08:00,4.01237,46,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-1.3,0.34398,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275650",2020-01-08 09:09:00,3.93577,46,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-1.2,0.33264,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275651",2020-01-08 09:10:00,3.92452,46,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-1.1,0.33264,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275652",2020-01-08 09:11:00,3.608,47,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-1,0.32067,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275653",2020-01-08 09:12:00,3.59328,51,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.9,0.33957,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275654",2020-01-08 09:13:00,3.63361,46,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.9,0.35217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275655",2020-01-08 09:14:00,4.07945,45,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.9,0.36477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275656",2020-01-08 09:15:00,4.58097,43,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.9,0.38241,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275657",2020-01-08 09:16:00,4.48873,42,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.8,0.36477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275658",2020-01-08 09:17:00,4.3361,43,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.8,0.34587,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275659",2020-01-08 09:18:00,4.05904,43,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.8,0.36162,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275660",2020-01-08 09:19:00,3.91923,41,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.8,0.36414,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275661",2020-01-08 09:20:00,3.8013,40,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.9,0.3654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275662",2020-01-08 09:21:00,3.78184,44,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.9,0.35343,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275663",2020-01-08 09:22:00,3.87132,42,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.9,0.36351,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275664",2020-01-08 09:23:00,3.81072,50,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.9,0.18207,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275665",2020-01-08 09:24:00,3.83004,76,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.9,0.18774,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275666",2020-01-08 09:25:00,3.86363,75,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.8,0.16317,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275667",2020-01-08 09:26:00,3.92949,79,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.7,0.1953,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275668",2020-01-08 09:27:00,3.92942,70,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.7,0.14994,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275669",2020-01-08 09:28:00,3.90444,80,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.7,0.11907,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275670",2020-01-08 09:29:00,3.90837,89,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.7,0.11592,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275671",2020-01-08 09:30:00,4.00619,90,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.7,0.09891,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275672",2020-01-08 09:31:00,3.90553,96,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.8,0.00693,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275673",2020-01-08 09:32:00,3.84226,110,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.8,-0.04536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275674",2020-01-08 09:33:00,3.79896,128,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.9,-0.02016,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275675",2020-01-08 09:34:00,3.83218,117,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.9,-0.02016,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275676",2020-01-08 09:35:00,3.89726,121,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.9,-0.01953,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275677",2020-01-08 09:36:00,3.76111,112,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-1,0.04284,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275678",2020-01-08 09:37:00,3.9122,103,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-1,0.17766,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275679",2020-01-08 09:38:00,3.8673,104,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-1.1,-0.0504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275680",2020-01-08 09:39:00,3.82927,118,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-1.1,-0.03906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275681",2020-01-08 09:40:00,3.92566,118,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-1.1,-0.05796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275682",2020-01-08 09:41:00,3.88001,119,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-1,-0.0126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275683",2020-01-08 09:42:00,4.12687,111,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.8,-0.01449,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275684",2020-01-08 09:43:00,4.17395,120,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.6,-0.05796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275685",2020-01-08 09:44:00,3.86152,127,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.5,-0.10143,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275686",2020-01-08 09:45:00,3.91217,139,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.4,-0.12726,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275687",2020-01-08 09:46:00,3.85964,144,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.4,-0.15813,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275688",2020-01-08 09:47:00,4.19096,154,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.3,-0.10269,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275689",2020-01-08 09:48:00,3.86865,141,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.3,0.01071,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275690",2020-01-08 09:49:00,3.75755,113,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,-0.1,-0.00756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275691",2020-01-08 09:50:00,3.89919,106,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0,-0.09198,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275692",2020-01-08 09:51:00,3.57783,112,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.3,-0.13986,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275693",2020-01-08 09:52:00,4.17157,124,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.5,-0.0693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275694",2020-01-08 09:53:00,3.6167,133,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.6,-0.18963,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275695",2020-01-08 09:54:00,3.70483,144,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.6,-0.19971,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275696",2020-01-08 09:55:00,3.8616,123,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.6,-0.09135,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275697",2020-01-08 09:56:00,3.5571,114,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.6,-0.00756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275698",2020-01-08 09:57:00,4.04807,106,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.6,-0.03843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275699",2020-01-08 09:58:00,4.04418,110,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.7,-0.05733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275700",2020-01-08 09:59:00,4.0377,112,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.8,-0.126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275701",2020-01-08 10:00:00,4.06659,124,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.8,-0.27153,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275702",2020-01-08 10:01:00,4.10314,125,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.9,-0.14049,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275703",2020-01-08 10:02:00,4.07069,125,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.9,-0.02079,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275704",2020-01-08 10:03:00,4.12027,91,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.8,-0.05733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275705",2020-01-08 10:04:00,3.95029,82,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.6,-0.17703,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275706",2020-01-08 10:05:00,3.92703,102,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.4,-0.28476,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275707",2020-01-08 10:06:00,3.78139,128,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.2,-0.27783,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275708",2020-01-08 10:07:00,3.84415,127,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.1,-0.24759,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275709",2020-01-08 10:08:00,3.91602,129,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0,-0.32256,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275710",2020-01-08 10:09:00,3.88355,128,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.2,-0.22743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275711",2020-01-08 10:10:00,4.13062,108,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.5,-0.31563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275712",2020-01-08 10:11:00,3.81215,124,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.8,-0.34272,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275713",2020-01-08 10:12:00,3.7642,128,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,1.1,-0.41895,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275714",2020-01-08 10:13:00,3.70838,147,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,1.2,-0.47439,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275715",2020-01-08 10:14:00,3.72379,164,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,1.4,-0.4158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275716",2020-01-08 10:15:00,3.7185,145,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,1.4,-0.30807,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275717",2020-01-08 10:16:00,4.11104,120,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,1.4,-0.29169,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275718",2020-01-08 10:17:00,4.04269,118,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,1.2,-0.18333,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275719",2020-01-08 10:18:00,3.96693,106,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,1.1,0.16758,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275720",2020-01-08 10:19:00,4.06285,107,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.9,0.32004,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275721",2020-01-08 10:20:00,3.9891,78,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.8,0.23814,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275722",2020-01-08 10:21:00,3.64924,101,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.7,0.26901,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275723",2020-01-08 10:22:00,4.11838,79,0,22,23,23,21,24.5,23,23,0,NA,20,22,16,20.5,22.5,19,19,0.7,0.32634,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275724",2020-01-08 10:23:00,3.92495,89,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16,20.5,22.5,19,19,0.8,-0.05985,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275725",2020-01-08 10:24:00,3.76584,151,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16,20.5,22.5,19,19,0.9,0.17766,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275726",2020-01-08 10:25:00,3.93832,141,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16,20.5,22.5,19,19,1,-0.11088,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275727",2020-01-08 10:26:00,4.07566,163,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16,20.5,22.5,19,19,1.1,0.01701,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275728",2020-01-08 10:27:00,3.89353,106,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16,20.5,22.5,19,19,1.2,0.15624,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275729",2020-01-08 10:28:00,3.83409,92,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16,20.5,22.5,19,19,1.2,0.14994,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275730",2020-01-08 10:29:00,3.87543,104,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16,20.5,22.5,19,19,1.2,0.24255,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275731",2020-01-08 10:30:00,3.82494,85,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16,20.5,22.5,19,19,1.2,0.13797,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275732",2020-01-08 10:31:00,3.82054,143,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,1.2,-0.09576,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275733",2020-01-08 10:32:00,3.6874,157,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,1.1,-0.03969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275734",2020-01-08 10:33:00,3.68151,126,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,1.1,0.20727,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275735",2020-01-08 10:34:00,4.12497,96,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,1.1,0.0126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275736",2020-01-08 10:35:00,4.38878,126,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,1,0.13041,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275737",2020-01-08 10:36:00,4.70902,107,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,0.9,0.16947,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275738",2020-01-08 10:37:00,4.02052,96,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,0.8,-0.20979,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275739",2020-01-08 10:38:00,3.92049,176,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,0.8,-0.39123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275740",2020-01-08 10:39:00,3.85126,194,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,0.7,-0.756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275741",2020-01-08 10:40:00,3.68897,317,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,0.9,-0.65016,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275742",2020-01-08 10:41:00,3.62639,285,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,1.1,-0.55566,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275743",2020-01-08 10:42:00,3.65183,256,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,1.4,-0.46116,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275744",2020-01-08 10:43:00,3.83232,257,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,1.6,-0.54306,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275745",2020-01-08 10:44:00,3.91687,255,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,1.8,-0.49833,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275746",2020-01-08 10:45:00,3.74698,252,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,2,-0.42966,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275747",2020-01-08 10:46:00,3.73557,243,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,1.8,-0.46116,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275748",2020-01-08 10:47:00,3.81535,236,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,1.6,-0.56133,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275749",2020-01-08 10:48:00,3.81803,250,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,1.9,-0.46116,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275750",2020-01-08 10:49:00,3.80359,230,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,2.2,-0.36603,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275751",2020-01-08 10:50:00,3.95407,215,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,1.8,-0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275752",2020-01-08 10:51:00,4.42652,216,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,1.4,-0.33579,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275753",2020-01-08 10:52:00,3.96916,200,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,1.6,-0.31122,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275754",2020-01-08 10:53:00,3.90435,198,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,1.8,-0.46368,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275755",2020-01-08 10:54:00,3.93307,236,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,1.8,-0.42399,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275756",2020-01-08 10:55:00,3.97914,223,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,2.2,-0.47313,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275757",2020-01-08 10:56:00,3.95658,237,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,2.4,-0.66339,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275758",2020-01-08 10:57:00,3.87269,273,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,2.7,-0.56826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275759",2020-01-08 10:58:00,3.88647,245,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,3.1,-0.52101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275760",2020-01-08 10:59:00,4.04354,251,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19,3.1,-0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275761",2020-01-08 11:00:00,3.67874,254,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19.5,2.8,-0.46746,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275762",2020-01-08 11:01:00,3.79047,229,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19.5,2.8,-0.54243,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275763",2020-01-08 11:02:00,4.0911,257,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19.5,3.1,-0.6804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"275764",2020-01-08 11:03:00,3.77029,280,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19.5,3.3,-0.69174,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"275765",2020-01-08 11:04:00,4.11562,281,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19.5,3,-0.75411,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"275766",2020-01-08 11:05:00,3.68819,296,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19.5,3.5,-0.94626,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"275767",2020-01-08 11:06:00,3.68757,337,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19.5,3.8,-1.03194,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"275768",2020-01-08 11:07:00,3.58433,348,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19.5,4,-1.16424,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"275769",2020-01-08 11:08:00,3.6687,380,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19.5,4.2,-1.3104,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"275770",2020-01-08 11:09:00,3.5312,409,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19.5,4,-1.40553,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"275771",2020-01-08 11:10:00,3.57981,422,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19,19.5,4.1,-1.47546,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"275772",2020-01-08 11:11:00,3.68651,449,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19.5,19.5,3.8,-1.53279,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275773",2020-01-08 11:12:00,3.6255,453,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19.5,19.5,3.2,-1.32426,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275774",2020-01-08 11:13:00,3.60382,431,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,16.5,20.5,22.5,19.5,19.5,2.3,-1.44396,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275775",2020-01-08 11:14:00,3.61701,433,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,19.5,2.1,-1.13211,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275776",2020-01-08 11:15:00,3.50536,344,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,19.5,2.3,-1.01619,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275777",2020-01-08 11:16:00,3.48199,366,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,19.5,2.4,-0.81333,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275778",2020-01-08 11:17:00,4.15826,301,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,19.5,2.4,-0.48699,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275779",2020-01-08 11:18:00,3.53588,251,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,19.5,2.4,-0.68733,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275780",2020-01-08 11:19:00,3.4624,294,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,19.5,3.1,-0.45423,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275781",2020-01-08 11:20:00,3.4693,238,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,19.5,2.8,-0.68607,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275782",2020-01-08 11:21:00,3.49668,289,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,19.5,3,-0.80325,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275783",2020-01-08 11:22:00,3.55176,338,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,19.5,3.3,-0.63756,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"275784",2020-01-08 11:23:00,3.49867,305,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,19.5,2.9,-0.46179,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275785",2020-01-08 11:24:00,3.49532,241,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,19.5,2.7,-0.42336,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275786",2020-01-08 11:25:00,3.45397,231,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,19.5,3,-0.37863,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275787",2020-01-08 11:26:00,3.45787,220,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,19.5,2.7,-0.32886,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275788",2020-01-08 11:27:00,3.45847,208,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,19.5,3.1,-0.29799,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275789",2020-01-08 11:28:00,3.56688,202,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,19.5,3.7,-0.29043,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275790",2020-01-08 11:29:00,3.47049,197,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,19.5,4.4,-0.27783,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275791",2020-01-08 11:30:00,3.60809,192,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,19.5,4.7,-0.2646,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275792",2020-01-08 11:31:00,3.64603,192,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,19.5,4.9,-0.22113,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275793",2020-01-08 11:32:00,3.73471,182,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,19.5,5,-0.19593,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275794",2020-01-08 11:33:00,3.6798,176,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,19.5,4.9,-0.17136,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275795",2020-01-08 11:34:00,3.95765,172,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,19.5,4.5,-0.12096,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275796",2020-01-08 11:35:00,3.81916,162,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,19.5,4.4,-0.07119,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275797",2020-01-08 11:36:00,3.80681,149,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,19.5,4.4,-0.01449,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275798",2020-01-08 11:37:00,3.78017,138,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,19.5,4.4,0.01764,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275799",2020-01-08 11:38:00,3.77919,130,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,19.5,4.3,0.03087,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275800",2020-01-08 11:39:00,3.6657,128,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17,20.5,22.5,19.5,19.5,4.1,0.01071,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275801",2020-01-08 11:40:00,3.70259,132,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,3.5,-0.03906,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275802",2020-01-08 11:41:00,3.76236,142,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,3,-0.08883,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275803",2020-01-08 11:42:00,3.73581,152,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,2.9,-0.12663,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275804",2020-01-08 11:43:00,3.62117,158,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,3.1,-0.1638,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275805",2020-01-08 11:44:00,3.52189,169,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,3,-0.19593,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275806",2020-01-08 11:45:00,3.54523,174,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,2.6,-0.24192,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275807",2020-01-08 11:46:00,3.39897,183,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,2.7,-0.29295,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275808",2020-01-08 11:47:00,3.42243,193,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,2.2,-0.34146,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275809",2020-01-08 11:48:00,3.44701,204,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,2.3,-0.37926,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275810",2020-01-08 11:49:00,3.29956,210,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,2.3,-0.3969,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275811",2020-01-08 11:50:00,3.30494,212,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,2.7,-0.39249,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275812",2020-01-08 11:51:00,3.39836,215,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,3.1,-0.4158,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275813",2020-01-08 11:52:00,3.46972,216,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,3.7,-0.39375,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275814",2020-01-08 11:53:00,3.37787,215,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,3.7,-0.39879,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275815",2020-01-08 11:54:00,3.37723,212,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,4.2,-0.36351,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275816",2020-01-08 11:55:00,3.42915,204,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,4.5,-0.31059,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275817",2020-01-08 11:56:00,3.38176,198,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,4.5,-0.27972,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275818",2020-01-08 11:57:00,3.43412,192,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,4.5,-0.25956,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
