"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"275819",2020-01-08 11:58:00,3.73237,187,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,4.4,-0.24381,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275820",2020-01-08 11:59:00,3.73522,182,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,4.3,-0.23373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275821",2020-01-08 12:00:00,3.58706,179,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,4.6,-0.21483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275822",2020-01-08 12:01:00,3.73446,176,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,4.4,-0.20286,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275823",2020-01-08 12:02:00,3.74939,172,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,4.7,-0.17766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275824",2020-01-08 12:03:00,3.77357,168,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,4.5,-0.1512,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275825",2020-01-08 12:04:00,3.7274,161,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,4.2,-0.09513,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275826",2020-01-08 12:05:00,3.60729,151,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,3.7,-0.05103,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275827",2020-01-08 12:06:00,3.82677,141,0,22,23,23,21,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,19.5,3.5,0.00504,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275828",2020-01-08 12:07:00,3.8484,130,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,20,3,0.02898,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275829",2020-01-08 12:08:00,3.54499,125,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,20,3.1,0.03654,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275830",2020-01-08 12:09:00,3.65797,124,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,17.5,20.5,22.5,19.5,20,3,0.01197,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275831",2020-01-08 12:10:00,3.6993,126,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,18,20.5,22.5,19.5,20,3,-0.00756,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275832",2020-01-08 12:11:00,3.69861,131,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,18,20.5,22.5,19.5,20,2.7,-0.05859,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275833",2020-01-08 12:12:00,3.64575,141,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,18,20.5,22.5,19.5,20,2.9,-0.12789,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275834",2020-01-08 12:13:00,3.50213,154,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,18,20.5,22.5,19.5,20,3.2,-0.21483,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275835",2020-01-08 12:14:00,3.48648,171,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,18,20.5,22.5,19.5,20,3.5,-0.30996,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275836",2020-01-08 12:15:00,3.3817,190,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,18,20.5,22.5,19.5,20,3.4,-0.44163,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275837",2020-01-08 12:16:00,3.24715,215,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,18,20.5,22.5,19.5,20,3.2,-0.59913,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275838",2020-01-08 12:17:00,3.20746,249,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,18,20.5,22.5,19.5,20,3.2,-0.77994,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275839",2020-01-08 12:18:00,3.15876,283,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,18,20.5,22.5,20,20,3.4,-0.95004,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275840",2020-01-08 12:19:00,3.00165,319,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,18,20.5,22.5,20,20,2.9,-1.07856,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275841",2020-01-08 12:20:00,3.16802,347,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,18,20.5,22.5,20,20,3.2,-1.19763,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275842",2020-01-08 12:21:00,3.22644,374,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,18,20.5,22.5,20,20,2.9,-1.30473,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275843",2020-01-08 12:22:00,3.16916,430,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,18,20.5,22.5,20,20,3.1,-1.28709,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275844",2020-01-08 12:23:00,3.08836,408,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,18,20.5,22.5,20,20,3.4,-1.33812,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275845",2020-01-08 12:24:00,3.09522,429,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,18,20.5,22.5,20,20,4.3,-1.25685,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275846",2020-01-08 12:25:00,2.54073,421,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,18,20.5,22.5,20,20,5.3,-1.4364,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275847",2020-01-08 12:26:00,3.07946,510,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,18,20.5,22.5,20,20,5.6,-1.53153,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275848",2020-01-08 12:27:00,3.11147,655,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,18,20.5,22.5,20,20,5.8,-1.39734,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275849",2020-01-08 12:28:00,3.10642,640,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,18,21,22.5,20,20,7,-1.50003,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275850",2020-01-08 12:29:00,3.07758,644,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,18,21,22.5,20,20,8.3,-1.43136,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275851",2020-01-08 12:30:00,3.3603,627,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,18,21,22.5,20,20,8.8,-1.3482,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275852",2020-01-08 12:31:00,3.11429,611,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,18,21,22.5,20,20,8,-1.15416,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275853",2020-01-08 12:32:00,3.1654,404,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,18,21,22.5,20,20,7.3,-0.68103,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275854",2020-01-08 12:33:00,3.19512,284,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,18,21,22.5,20,20,6.9,-0.59724,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275855",2020-01-08 12:34:00,3.12235,268,0,22,23,23,10,24.5,23,23,0,NA,20.5,22,18,21,22.5,20,20,5.7,-0.55503,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275856",2020-01-08 12:35:00,3.10746,259,0,22,23,23,10,24.5,23,23,0,NA,21,22,18,21,22.5,20,20,5.5,-0.52416,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275857",2020-01-08 12:36:00,3.07414,251,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,21,22.5,20,20,5.2,-0.50526,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275858",2020-01-08 12:37:00,3.09426,246,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,21,22.5,20,20,5.5,-0.46116,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275859",2020-01-08 12:38:00,3.0721,235,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,21,22.5,20,20,6,-0.43659,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275860",2020-01-08 12:39:00,3.18595,229,0,22,23,23,21,24.5,23,23,0,NA,21,22,18,21,22.5,20,20,6.4,-0.42966,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275861",2020-01-08 12:40:00,3.0938,226,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.7,-0.4284,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275862",2020-01-08 12:41:00,3.0844,225,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.8,-0.4284,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275863",2020-01-08 12:42:00,3.09184,224,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.8,-0.42273,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275864",2020-01-08 12:43:00,3.05627,224,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,7,-0.42966,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275865",2020-01-08 12:44:00,3.0515,224,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.8,-0.42966,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275866",2020-01-08 12:45:00,3.17606,225,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.8,-0.43533,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275867",2020-01-08 12:46:00,3.26912,224,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.7,-0.4347,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275868",2020-01-08 12:47:00,2.95703,225,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.7,-0.44226,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275869",2020-01-08 12:48:00,3.06447,225,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.4,-0.4599,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275870",2020-01-08 12:49:00,3.08479,228,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.3,-0.33516,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275871",2020-01-08 12:50:00,3.16432,232,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.3,-0.21483,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275872",2020-01-08 12:51:00,3.16998,235,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.6,-0.23751,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275873",2020-01-08 12:52:00,3.56493,241,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.4,-0.34776,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275874",2020-01-08 12:53:00,3.07761,236,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.1,-0.35406,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275875",2020-01-08 12:54:00,3.13784,234,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.4,-0.42525,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275876",2020-01-08 12:55:00,3.4086,233,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.5,-0.44226,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275877",2020-01-08 12:56:00,3.07643,229,0,22,23,23,10,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.6,-0.42966,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275878",2020-01-08 12:57:00,3.08497,226,0,22,23,23,10,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.4,-0.41076,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275879",2020-01-08 12:58:00,3.06103,223,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.6,-0.39753,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275880",2020-01-08 12:59:00,3.37727,219,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.4,-0.37296,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275881",2020-01-08 13:00:00,3.09504,218,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.3,-0.37863,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275882",2020-01-08 13:01:00,3.07543,215,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.1,-0.36603,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275883",2020-01-08 13:02:00,3.07495,213,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.2,-0.36414,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275884",2020-01-08 13:03:00,3.07057,213,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.2,-0.36414,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275885",2020-01-08 13:04:00,3.01522,212,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.1,-0.35847,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275886",2020-01-08 13:05:00,2.80165,212,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.2,-0.36288,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275887",2020-01-08 13:06:00,3.08918,213,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.3,-0.36603,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275888",2020-01-08 13:07:00,3.0514,213,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.2,-0.36162,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275889",2020-01-08 13:08:00,3.06673,214,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.6,-0.36603,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275890",2020-01-08 13:09:00,3.03571,213,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.1,-0.35973,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275891",2020-01-08 13:10:00,3.07553,212,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.1,-0.35028,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275892",2020-01-08 13:11:00,3.03683,210,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.1,-0.34839,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275893",2020-01-08 13:12:00,3.20338,209,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.1,-0.33768,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275894",2020-01-08 13:13:00,3.11513,208,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.3,-0.33642,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275895",2020-01-08 13:14:00,3.03193,208,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.3,-0.33831,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275896",2020-01-08 13:15:00,3.05696,206,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6,-0.32823,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275897",2020-01-08 13:16:00,3.07849,204,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.1,-0.32823,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"275898",2020-01-08 13:17:00,3.11615,203,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.1,-0.32319,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"275899",2020-01-08 13:18:00,3.0243,200,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.2,-0.32193,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"275900",2020-01-08 13:19:00,3.02326,198,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.2,-0.31248,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"275901",2020-01-08 13:20:00,3.23821,196,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,5.9,-0.30555,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"275902",2020-01-08 13:21:00,2.87396,195,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.2,-0.30996,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"275903",2020-01-08 13:22:00,2.74673,196,0,22,23,23,21,24.5,23,23,0,NA,21,22,18.5,21,22.5,20,20,6.1,-0.30618,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"275904",2020-01-08 13:23:00,2.80742,198,0,22,23,23,21,24.5,23,23,0,NA,21,22,19,21,22.5,20,20.5,6.5,-0.32067,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"275905",2020-01-08 13:24:00,2.80156,202,0,22,23,23,21,24.5,23,23,0,NA,21,22,19,21,22.5,20,20.5,6.4,-0.33957,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"275906",2020-01-08 13:25:00,2.83325,206,0,22,23,23,21,24.5,23,23,0,NA,21,22,19,21,22.5,20,20.5,6.9,-0.36036,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"275907",2020-01-08 13:26:00,2.84918,210,0,22,23,23,21,24.5,23,23,0,NA,21,22,19,21,22.5,20,20.5,6.8,-0.378,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"275908",2020-01-08 13:27:00,2.90695,213,0,22,23,23,21,24.5,23,23,0,NA,21,22,19,21,22.5,20,20.5,6.8,-0.39123,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"275909",2020-01-08 13:28:00,3.1035,216,0,22,23,23,21,24.5,23,23,0,NA,21,22,19,21,22.5,20,20.5,6.9,-0.39816,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"275910",2020-01-08 13:29:00,3.22592,217,0,22,23,23,21,24.5,23,23,0,NA,21,22,19,21,22.5,20,20.5,6.6,-0.40383,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"275911",2020-01-08 13:30:00,3.28609,221,0,22,23,23,28,24.5,23,23,0,NA,21,22,19,21,22.5,20,20.5,6.2,-0.41643,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"275912",2020-01-08 13:31:00,3.33315,224,0,22,23,23,28,24.5,23,23,0,NA,21,22,19,21,22.5,20,20.5,6.4,-0.41643,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"275913",2020-01-08 13:32:00,3.29951,224,0,22,23,23,28,24.5,23,23,0,NA,21,22,19,21,22.5,20,20.5,6.4,-0.41643,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"275914",2020-01-08 13:33:00,3.20692,224,0,22,23,23,28,24.5,23,23,0,NA,21,22,19,21,22.5,20,20.5,6.3,-0.4158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"275915",2020-01-08 13:34:00,3.00973,224,0,22,23,23,28,24.5,23,23,0,NA,21,22,19,21,22.5,20.5,20.5,6.5,-0.41832,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"275916",2020-01-08 13:35:00,3.048,226,0,22,23,23,28,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,6.9,-0.41769,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"275917",2020-01-08 13:36:00,3.11928,226,0,22,23,23,28,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7.2,-0.42021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"275918",2020-01-08 13:37:00,3.01549,227,0,22,23,23,28,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7.6,-0.43596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"275919",2020-01-08 13:38:00,2.95809,238,0,22,23,23,28,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7.5,-0.43533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"275920",2020-01-08 13:39:00,2.9538,230,0,22,23,23,28,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7.2,-0.41769,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"275921",2020-01-08 13:40:00,3.11106,227,0,22,23,23,28,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,6.6,-0.44163,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"275922",2020-01-08 13:41:00,3.33809,227,0,22,23,23,28,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,6.5,-0.43596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"275923",2020-01-08 13:42:00,3.44291,226,0,22,23,23,28,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,6.9,-0.4851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"275924",2020-01-08 13:43:00,3.47007,241,0,22,23,23,21,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7.2,-0.43029,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"275925",2020-01-08 13:44:00,3.49803,230,0,22,23,23,28,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7.6,-0.4473,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"275926",2020-01-08 13:45:00,3.56091,228,0,22,23,23,28,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7.9,-0.6174,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"275927",2020-01-08 13:46:00,3.52839,260,0,22,23,23,28,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7.7,-0.39249,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275928",2020-01-08 13:47:00,3.58468,228,0,22,23,23,28,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7.5,-0.29169,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275929",2020-01-08 13:48:00,3.31118,203,0,22,23,23,10,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7.3,-0.25893,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275930",2020-01-08 13:49:00,3.46588,194,0,22,23,23,10,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7.6,-0.20349,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275931",2020-01-08 13:50:00,3.53929,185,0,22,23,23,10,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7.5,-0.16443,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275932",2020-01-08 13:51:00,3.39722,175,0,22,23,23,10,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7.2,-0.11529,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275933",2020-01-08 13:52:00,3.44572,164,0,22,23,23,28,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7.4,-0.08316,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275934",2020-01-08 13:53:00,3.83826,159,0,22,23,23,28,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7.3,-0.08253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275935",2020-01-08 13:54:00,3.68592,158,0,22,23,23,28,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,6.4,-0.07686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275936",2020-01-08 13:55:00,3.49651,158,0,22,23,23,28,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,6.4,-0.02016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275937",2020-01-08 13:56:00,3.67384,155,0,22,23,23,10,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7,0.18081,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275938",2020-01-08 13:57:00,3.35011,152,0,22,23,23,10,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7,0.21987,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275939",2020-01-08 13:58:00,3.35229,150,0,22,23,23,10,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,6.9,-0.05733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275940",2020-01-08 13:59:00,3.33706,193,0,22,23,23,10,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7.2,0.01764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275941",2020-01-08 14:00:00,3.91367,174,0,22,23,23,28,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7.5,0.06174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275942",2020-01-08 14:01:00,3.3557,133,0,22,23,23,28,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7.9,-0.04662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275943",2020-01-08 14:02:00,3.46608,160,0,22,23,23,28,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,8.2,-0.33579,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275944",2020-01-08 14:03:00,3.8362,263,0,22,23,23,28,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,8.2,-0.27405,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275945",2020-01-08 14:04:00,3.60374,222,0,22,23,23,21,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,8.3,-0.2268,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275946",2020-01-08 14:05:00,3.57767,204,0,22,23,23,21,24.5,23,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,8,-1.00674,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275947",2020-01-08 14:06:00,3.6633,391,0,22,23,23,21,24.5,22.5,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7.8,-0.87066,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275948",2020-01-08 14:07:00,3.65685,353,0,22,23,23,21,24.5,22.5,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7.9,-0.44289,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275949",2020-01-08 14:08:00,3.62833,245,0,22,23,23,21,24.5,22.5,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7.9,-0.03843,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275950",2020-01-08 14:09:00,3.6337,162,0,22,23,23,21,24.5,22.5,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7.9,0.01197,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275951",2020-01-08 14:10:00,3.42775,147,0,22,23,23,21,24.5,22.5,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,8,-0.1638,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275952",2020-01-08 14:11:00,3.52388,182,0,22,23,23,28,24.5,22.5,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,8.3,-0.3906,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275953",2020-01-08 14:12:00,3.47658,241,0,22,23,23,28,24.5,22.5,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,8.3,-0.59283,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275954",2020-01-08 14:13:00,3.80154,300,0,22,23,23,28,24.5,22.5,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7.6,-0.82656,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275955",2020-01-08 14:14:00,3.57779,352,0,22,23,23,28,24.5,22.5,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7.9,-1.05651,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275956",2020-01-08 14:15:00,3.21599,410,0,22,23,23,28,24.5,22.5,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,7.6,-1.09494,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"275957",2020-01-08 14:16:00,3.19305,417,0,22,23,23,10,24.5,22.5,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,8,-1.01493,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275958",2020-01-08 14:17:00,3.21326,406,0,22,23,23,10,24.5,22.5,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,8.4,-1.0773,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275959",2020-01-08 14:18:00,3.10105,432,0,22,23,23,10,24.5,22.5,23,0,NA,21,22.5,19,21,22.5,20.5,20.5,9.1,-1.10943,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275960",2020-01-08 14:19:00,3.10974,434,0,22,23,23,10,24.5,22.5,23,0,NA,21,22.5,19.5,21,22.5,20.5,20.5,9.3,-1.1025,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275961",2020-01-08 14:20:00,2.73056,442,0,22,23,23,10,24.5,22.5,23,0,NA,21,22.5,19.5,21,22.5,20.5,20.5,9,-1.06659,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275962",2020-01-08 14:21:00,3.37236,439,0,22,23,23,28,24.5,22.5,23,0,NA,21,22.5,19.5,21,22.5,20.5,20.5,9.4,-1.04643,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275963",2020-01-08 14:22:00,3.00025,435,0,22,23,23,28,24.5,22.5,23,0,NA,21,22.5,19.5,21,22.5,20.5,20.5,9.5,-0.99036,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275964",2020-01-08 14:23:00,3.24851,430,0,22,23,23,28,24.5,22.5,23,0,NA,21,22.5,19.5,21,22.5,20.5,20.5,8.7,-0.96579,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275965",2020-01-08 14:24:00,3.29443,429,0,22,23,23,28,24.5,22.5,23,0,NA,21,22.5,19.5,21,22.5,20.5,20.5,8.6,-0.92043,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275966",2020-01-08 14:25:00,3.54111,428,0,22,23,23,28,24.5,22.5,23,0,NA,21,22.5,19.5,21,22.5,20.5,20.5,8.4,-0.90153,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275967",2020-01-08 14:26:00,3.62172,424,0,22,23,23,10,24.5,22.5,23,0,NA,21,22.5,19.5,21,22.5,20.5,20.5,8.9,-0.88326,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275968",2020-01-08 14:27:00,3.95557,422,0,22,23,23,10,24.5,22.5,23,0,NA,21,22.5,19.5,21,22.5,20.5,20.5,9.2,-0.80136,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275969",2020-01-08 14:28:00,3.6615,419,0,22,23,23,10,24.5,22.5,23,0,NA,21,22.5,19.5,21,22.5,20.5,20.5,9.3,-0.76923,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275970",2020-01-08 14:29:00,3.57532,417,0,22,23,23,10,24.5,22.5,23,0,NA,21,22.5,19.5,21,22.5,20.5,20.5,9.3,-0.87066,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275971",2020-01-08 14:30:00,3.53575,410,0,22,23,23,10,24.5,22.5,23,0,NA,21,22.5,19.5,21,22.5,20.5,20.5,8.7,-0.8379,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275972",2020-01-08 14:31:00,3.51435,405,0,22,23,23,28,24.5,22.5,23,0,NA,21,22.5,19.5,21,22.5,20.5,20.5,8.9,-0.58653,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275973",2020-01-08 14:32:00,3.52641,392,0,22,23,23,28,24.5,22.5,23,0,NA,21,22.5,19.5,21,22.5,20.5,20.5,9,-0.41076,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275974",2020-01-08 14:33:00,3.77894,385,0,22,23,23,28,24.5,22.5,23,0,NA,21,22.5,19.5,21,22.5,21,20.5,8.9,-0.42273,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275975",2020-01-08 14:34:00,3.20017,393,0,22,23,23,28,24.5,22.5,23,0,NA,21,22.5,19.5,21,22.5,21,21,9,-0.39501,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275976",2020-01-08 14:35:00,3.55925,385,0,22,23,23,28,24.5,22.5,23,0,NA,21,22.5,19.5,21,22.5,21,21,9,-0.38241,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275977",2020-01-08 14:36:00,3.50013,380,0,22,23,23,10,24.5,22.5,23,0,NA,21,22.5,19.5,21,22.5,21,21,9,-0.45801,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275978",2020-01-08 14:37:00,3.44061,376,0,22,23,23,10,24.5,22.5,23,0,NA,21,22.5,19.5,21,22.5,21,21,9,-0.29799,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275979",2020-01-08 14:38:00,3.51927,340,0,22,23,23,10,24.5,22.5,23,0,NA,21,22.5,19.5,21,22.5,21,21,9,-0.31626,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275980",2020-01-08 14:39:00,3.43836,329,0,22,23,23,10,24.5,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.2,-0.30933,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275981",2020-01-08 14:40:00,3.78299,362,0,22,23,23,10,24.5,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.2,-0.15309,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275982",2020-01-08 14:41:00,3.48956,348,0,22,23,23,28,24.5,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.2,-0.00126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275983",2020-01-08 14:42:00,3.2487,352,0,22,23,23,28,24.5,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.1,0.03339,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275984",2020-01-08 14:43:00,3.53181,344,0,22,23,23,28,24.5,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.1,0.06804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275985",2020-01-08 14:44:00,3.47444,337,0,22,23,23,28,24.5,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.2,0.15687,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275986",2020-01-08 14:45:00,3.40236,332,0,22,23,23,28,24.5,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.3,0.21924,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275987",2020-01-08 14:46:00,3.46962,326,0,22,23,23,10,24.5,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.3,0.252,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275988",2020-01-08 14:47:00,3.41662,295,0,22,23,23,10,24.5,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.4,0.27027,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275989",2020-01-08 14:48:00,3.46237,314,0,22,23,23,10,24.5,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.5,0.2835,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275990",2020-01-08 14:49:00,3.50769,312,0,22,23,23,10,24.5,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.5,0.2961,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275991",2020-01-08 14:50:00,3.37397,290,0,22,23,23,10,24.5,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.5,0.30618,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275992",2020-01-08 14:51:00,3.45349,296,0,22,23,23,21,24.5,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.5,0.30744,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275993",2020-01-08 14:52:00,3.19024,289,0,22,23,23,21,24.5,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.5,0.30177,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275994",2020-01-08 14:53:00,3.31451,297,0,22,23,23,21,24.5,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.5,0.30807,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275995",2020-01-08 14:54:00,3.35428,277,0,22,23,23,21,24.5,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.5,0.31374,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275996",2020-01-08 14:55:00,3.21362,269,0,22,23,23,21,24.5,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.6,0.31374,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275997",2020-01-08 14:56:00,3.09067,273,0,22,23,23,21,24.5,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.8,0.31374,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275998",2020-01-08 14:57:00,3.09727,273,0,22,23,23,21,24.5,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.7,0.31248,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"275999",2020-01-08 14:58:00,2.93093,259,0,22,23,23,21,24.5,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.8,0.3024,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"276000",2020-01-08 14:59:00,2.93795,269,0,22,23,23,21,24.5,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.7,0.30744,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"276001",2020-01-08 15:00:00,3.01222,256,0,22,23,23,21,24.5,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.7,0.3087,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"276002",2020-01-08 15:01:00,2.95969,253,0,22,23,23,21,24.5,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.7,0.31059,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"276003",2020-01-08 15:02:00,2.87023,254,0,22,23,23,21,24.5,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.7,0.31941,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"276004",2020-01-08 15:03:00,2.88547,249,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.6,0.45927,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276005",2020-01-08 15:04:00,2.92375,246,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.6,0.57834,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276006",2020-01-08 15:05:00,2.9615,241,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.6,0.53424,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276007",2020-01-08 15:06:00,2.77448,236,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.5,0.42147,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276008",2020-01-08 15:07:00,2.93282,220,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.5,0.43344,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276009",2020-01-08 15:08:00,2.76706,206,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.6,0.33327,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276010",2020-01-08 15:09:00,2.88843,156,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.7,0.35469,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"276011",2020-01-08 15:10:00,3.24774,140,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.7,0.37989,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"276012",2020-01-08 15:11:00,2.87778,100,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.8,0.39564,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"276013",2020-01-08 15:12:00,3.14113,82,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.8,0.4032,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"276014",2020-01-08 15:13:00,2.89596,66,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.9,0.40887,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"276015",2020-01-08 15:14:00,2.80907,62,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,19.5,21,22.5,21,21,9.9,0.40824,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"276016",2020-01-08 15:15:00,3.05716,74,0,22,23,23,28,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21,9.9,0.4032,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"276017",2020-01-08 15:16:00,2.99899,76,0,22,23,23,28,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21,9.9,0.41454,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"276018",2020-01-08 15:17:00,3.20344,71,0,22,23,23,28,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21,9.9,0.40824,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"276019",2020-01-08 15:18:00,3.11887,73,0,22,23,23,28,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21,9.9,0.39312,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"276020",2020-01-08 15:19:00,3.10322,99,0,22,23,23,28,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21,9.9,0.37611,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"276021",2020-01-08 15:20:00,3.2492,154,0,22,23,23,10,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21,9.8,0.3717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"276022",2020-01-08 15:21:00,3.23746,142,0,22,23,23,10,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21,9.9,0.378,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"276023",2020-01-08 15:22:00,3.25029,105,0,22,23,23,10,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21,10.1,0.37044,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"276024",2020-01-08 15:23:00,3.21907,77,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21,10.1,0.31374,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"276025",2020-01-08 15:24:00,3.34743,87,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21,10,0.26397,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"276026",2020-01-08 15:25:00,3.46656,117,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21,10,0.32004,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"276027",2020-01-08 15:26:00,3.5051,144,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21,10,0.33453,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"276028",2020-01-08 15:27:00,3.2698,140,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21,9.9,0.28917,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"276029",2020-01-08 15:28:00,3.5904,197,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21,9.9,0.28224,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"276030",2020-01-08 15:29:00,3.49798,181,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21,9.8,0.27594,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"276031",2020-01-08 15:30:00,3.20207,160,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21,9.8,0.27594,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"276032",2020-01-08 15:31:00,3.33582,186,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21,9.7,0.26901,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"276033",2020-01-08 15:32:00,3.36361,205,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21,9.7,0.26964,0,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,0,1,1,1,1
"276034",2020-01-08 15:33:00,3.29003,190,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21,9.6,0.27027,0,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,0,1,1,1,1
"276035",2020-01-08 15:34:00,3.12165,191,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21,9.5,0.25767,0,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,0,1,1,1,1
"276036",2020-01-08 15:35:00,3.45188,204,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21,9.5,0.23247,0,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,0,1,1,1,1
"276037",2020-01-08 15:36:00,3.41436,166,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21,9.4,0.10647,0,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,0,1,1,1,1
"276038",2020-01-08 15:37:00,3.30434,160,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21,9.3,0.11277,0,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,0,1,1,1,1
"276039",2020-01-08 15:38:00,3.58878,206,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21,9.2,0.03087,0,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"276040",2020-01-08 15:39:00,3.89287,195,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21,9.1,0.01323,0,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"276041",2020-01-08 15:40:00,3.51793,169,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21,9.3,-0.01008,0,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"276042",2020-01-08 15:41:00,3.53868,170,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21.5,9.6,-0.01449,0,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"276043",2020-01-08 15:42:00,3.90114,209,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21.5,9.7,-0.00126,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"276044",2020-01-08 15:43:00,3.89243,178,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21.5,9.7,0.07056,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"276045",2020-01-08 15:44:00,3.97734,164,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21.5,9.7,0.15561,0,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"276046",2020-01-08 15:45:00,3.88905,188,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21.5,9.6,0.2709,0,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"276047",2020-01-08 15:46:00,3.82918,144,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21.5,9.6,0.27657,0,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"276048",2020-01-08 15:47:00,3.85079,149,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21.5,9.7,0.29421,0,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"276049",2020-01-08 15:48:00,3.82166,193,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21.5,9.6,0.31941,0,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"276050",2020-01-08 15:49:00,3.80839,186,0,22,23,23,28,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21.5,9.7,0.32949,0,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"276051",2020-01-08 15:50:00,3.83231,180,0,22,23,23,28,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21.5,9.7,0.35154,0,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"276052",2020-01-08 15:51:00,3.77159,175,0,22,23,23,28,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21.5,9.7,0.37359,0,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"276053",2020-01-08 15:52:00,3.79348,169,0,22,23,23,28,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21.5,9.8,0.40509,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"276054",2020-01-08 15:53:00,3.75788,152,0,22,23,23,28,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21.5,9.8,0.3969,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"276055",2020-01-08 15:54:00,3.62199,125,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21.5,9.8,0.4473,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276056",2020-01-08 15:55:00,3.99864,99,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21.5,9.9,0.4725,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276057",2020-01-08 15:56:00,3.69701,84,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21.5,10,0.48447,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276058",2020-01-08 15:57:00,3.75975,91,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21.5,9.9,0.50337,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276059",2020-01-08 15:58:00,3.78578,87,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21.5,10,0.50841,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276060",2020-01-08 15:59:00,3.65371,86,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21.5,9.9,0.50967,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276061",2020-01-08 16:00:00,3.3744,88,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21.5,9.9,0.88767,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276062",2020-01-08 16:01:00,3.45232,113,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20,21,22.5,21,21.5,10,0.85554,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276063",2020-01-08 16:02:00,3.37753,122,0,22,23,23,21,22,22.5,23,0,NA,22,22.5,20,21,22.5,21,21.5,10,0.78561,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"276064",2020-01-08 16:03:00,3.09399,121,0,22,23,23,21,22,22.5,23,0,NA,22,22.5,20,21,22.5,21,21.5,10,0.76167,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"276065",2020-01-08 16:04:00,2.94408,109,0,22,23,23,21,22,22.5,23,0,NA,22,22.5,20,21,22.5,21,21.5,10.1,0.75537,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"276066",2020-01-08 16:05:00,2.92948,95,0,22,23,23,21,22,22.5,23,0,NA,22,22.5,20,21,22.5,21,21.5,10,0.75222,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"276067",2020-01-08 16:06:00,2.93916,87,0,22,23,23,21,22,22.5,23,0,NA,22,22.5,20,21,22.5,21,21.5,10,0.82404,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"276068",2020-01-08 16:07:00,2.86197,73,0,22,23,23,21,22,22.5,23,0,NA,22,22.5,20,21,22.5,21,21.5,10,0.99351,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"276069",2020-01-08 16:08:00,2.53216,91,0,22,23,23,21,22,22.5,23,0,NA,22,22.5,20,21,22.5,21,21.5,10,0.99477,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"276070",2020-01-08 16:09:00,2.48187,75,0,22,23,23,21,22,22.5,23,0,NA,22,22.5,20,21,22.5,21,21.5,10,0.8568,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"276071",2020-01-08 16:10:00,2.35116,63,0,22,23,23,21,22,22.5,23,0,NA,22,22.5,20,21,22.5,21,21.5,10,0.85617,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"276072",2020-01-08 16:11:00,2.13716,75,0,22,23,23,21,22,22.5,23,0,NA,22,22.5,20,21,22.5,21.5,21.5,10,0.73017,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"276073",2020-01-08 16:12:00,1.99982,84,0,22,23,23,21,22,22.5,23,0,NA,22,22.5,20,21,22.5,21.5,21.5,10.1,0.66024,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"276074",2020-01-08 16:13:00,1.98212,86,0,22,23,23,21,22,22.5,23,0,NA,22,22.5,20,21,22.5,21.5,21.5,10.1,0.66654,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"276075",2020-01-08 16:14:00,1.90596,76,0,22,23,23,21,22,22.5,23,0,NA,22,22.5,20,21,22.5,21.5,21.5,9.6,0.6552,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"276076",2020-01-08 16:15:00,1.49858,63,0,22,23,23,21,22,22.5,23,0,NA,22,22.5,20,21,22.5,21.5,21.5,9.5,0.67221,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"276077",2020-01-08 16:16:00,1.86198,54,0,22,23,23,21,22,22.5,23,0,NA,22,22.5,20,21,22.5,21.5,21.5,9.3,0.67977,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"276078",2020-01-08 16:17:00,1.6649,48,0,22,23,23,21,22,22.5,23,0,NA,22,22.5,20,21,22.5,21.5,21.5,9.1,0.67473,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"276079",2020-01-08 16:18:00,1.70712,42,0,22,23,23,21,22,22.5,23,0,NA,22,22.5,20,21,22.5,21.5,21.5,8.8,0.69174,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"276080",2020-01-08 16:19:00,1.7037,37,0,22,23,23,21,22,22.5,23,0,NA,22,22.5,20,21,22.5,21.5,21.5,8.7,0.70371,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"276081",2020-01-08 16:20:00,1.59301,37,0,22,23,23,21,22,22.5,23,0,NA,22,22.5,20,21,22.5,21.5,21.5,8.6,0.69237,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"276082",2020-01-08 16:21:00,1.54245,40,0,22,23,23,21,22,22.5,23,0,NA,22,22.5,20,21,22.5,21.5,21.5,8.5,0.70434,1,1,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"276083",2020-01-08 16:22:00,1.62023,43,0,22,23,23,21,22,22.5,23,0,NA,22,22.5,20,21,22.5,21.5,21.5,8.6,0.7245,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276084",2020-01-08 16:23:00,1.44861,40,0,22,23,23,21,22,22.5,23,0,NA,22,22.5,20,21,22.5,21.5,21.5,8.6,0.73143,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276085",2020-01-08 16:24:00,1.46389,35,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,8.8,0.73017,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276086",2020-01-08 16:25:00,1.89792,32,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,8.9,0.73017,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276087",2020-01-08 16:26:00,2.22126,32,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,9,0.7245,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276088",2020-01-08 16:27:00,2.19057,30,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,9.2,0.73584,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276089",2020-01-08 16:28:00,2.45457,30,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,9.3,0.7245,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276090",2020-01-08 16:29:00,2.68761,29,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,9.4,0.73017,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276091",2020-01-08 16:30:00,3.13616,29,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,9.4,0.73017,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276092",2020-01-08 16:31:00,3.19958,29,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,9.4,1.12581,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"276093",2020-01-08 16:32:00,4.7343,27,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,9.3,1.19007,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276094",2020-01-08 16:33:00,3.84708,25,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,9.2,1.23354,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276095",2020-01-08 16:34:00,4.27111,23,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,9,1.25307,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276096",2020-01-08 16:35:00,4.46838,23,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,8.7,1.27134,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276097",2020-01-08 16:36:00,5.35153,24,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,8.4,1.29654,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276098",2020-01-08 16:37:00,5.11549,22,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,8.2,1.30914,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276099",2020-01-08 16:38:00,4.89851,21,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,8,1.3041,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276100",2020-01-08 16:39:00,4.4425,20,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,7.8,1.30221,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276101",2020-01-08 16:40:00,4.20378,20,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,7.6,1.33371,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276102",2020-01-08 16:41:00,3.87242,18,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,7.4,1.32804,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276103",2020-01-08 16:42:00,3.69119,17,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,7.2,1.30599,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276104",2020-01-08 16:43:00,3.9008,16,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,7.1,1.53594,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276105",2020-01-08 16:44:00,4.20965,16,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,7.1,1.56177,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276106",2020-01-08 16:45:00,3.7897,16,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,7,1.42254,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276107",2020-01-08 16:46:00,4.12915,15,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,7,1.42191,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276108",2020-01-08 16:47:00,4.17175,14,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.9,1.31607,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276109",2020-01-08 16:48:00,4.12822,12,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.8,1.32237,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276110",2020-01-08 16:49:00,4.3072,13,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.7,1.32111,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276111",2020-01-08 16:50:00,4.08624,12,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.6,1.33497,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276112",2020-01-08 16:51:00,4.03794,12,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.6,1.35009,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"276113",2020-01-08 16:52:00,4.33501,12,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.6,1.36647,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276114",2020-01-08 16:53:00,3.95053,12,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.5,1.3671,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276115",2020-01-08 16:54:00,3.76591,11,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.4,1.36017,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276116",2020-01-08 16:55:00,3.75669,10,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.5,1.3608,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276117",2020-01-08 16:56:00,4.13913,10,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.4,1.36647,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276118",2020-01-08 16:57:00,4.17854,11,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.5,1.36647,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276119",2020-01-08 16:58:00,4.17476,10,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.6,1.37151,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276120",2020-01-08 16:59:00,4.60314,9,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.6,1.36584,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276121",2020-01-08 17:00:00,4.99189,10,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.4,1.3734,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276122",2020-01-08 17:01:00,5.18126,10,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.3,1.37466,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"276123",2020-01-08 17:02:00,5.56384,10,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.3,1.35513,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276124",2020-01-08 17:03:00,5.52348,9,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.2,1.35576,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276125",2020-01-08 17:04:00,5.37808,10,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.2,1.35576,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276126",2020-01-08 17:05:00,5.35991,9,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.3,1.35135,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276127",2020-01-08 17:06:00,5.49367,10,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.2,1.36206,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276128",2020-01-08 17:07:00,5.40541,10,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.3,1.36143,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
