"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"276129",2020-01-08 17:08:00,4.8282,9,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.3,1.35702,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276130",2020-01-08 17:09:00,4.74227,9,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.3,1.3734,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276131",2020-01-08 17:10:00,4.26381,9,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.4,1.36521,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276132",2020-01-08 17:11:00,4.07422,7,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.5,1.39734,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276133",2020-01-08 17:12:00,4.11242,6,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.6,1.39986,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276134",2020-01-08 17:13:00,4.13829,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.6,1.39797,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276135",2020-01-08 17:14:00,4.50858,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.8,1.4049,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276136",2020-01-08 17:15:00,4.11386,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.9,1.4049,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276137",2020-01-08 17:16:00,4.13436,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,7,1.40427,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276138",2020-01-08 17:17:00,3.89892,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.9,0.76797,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276139",2020-01-08 17:18:00,2.60846,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.9,0.77175,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276140",2020-01-08 17:19:00,2.63551,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,7,0.78561,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276141",2020-01-08 17:20:00,2.39339,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,7,0.76797,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276142",2020-01-08 17:21:00,2.19716,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.6,0.7749,0,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"276143",2020-01-08 17:22:00,1.96958,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.3,0.80262,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276144",2020-01-08 17:23:00,1.88659,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.1,0.79947,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276145",2020-01-08 17:24:00,1.75924,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6,0.76797,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276146",2020-01-08 17:25:00,1.83532,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.9,0.77364,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276147",2020-01-08 17:26:00,2.49295,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.9,0.7749,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276148",2020-01-08 17:27:00,2.35936,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.9,0.76734,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276149",2020-01-08 17:28:00,2.39288,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.1,0.77301,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276150",2020-01-08 17:29:00,2.76521,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.2,0.77112,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276151",2020-01-08 17:30:00,3.11424,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.2,0.76734,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276152",2020-01-08 17:31:00,3.25622,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.3,0.76167,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"276153",2020-01-08 17:32:00,3.36718,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.4,0.74907,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276154",2020-01-08 17:33:00,3.48293,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.5,0.74403,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276155",2020-01-08 17:34:00,3.41504,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.3,0.74844,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276156",2020-01-08 17:35:00,3.41787,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.3,0.7434,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276157",2020-01-08 17:36:00,2.95325,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.2,0.74277,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276158",2020-01-08 17:37:00,2.79863,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.4,0.75096,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276159",2020-01-08 17:38:00,2.57712,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.4,0.74277,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276160",2020-01-08 17:39:00,2.30819,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.6,0.74844,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276161",2020-01-08 17:40:00,2.23575,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.6,0.7371,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276162",2020-01-08 17:41:00,2.04374,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.7,0.73962,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276163",2020-01-08 17:42:00,1.81418,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.7,0.7308,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276164",2020-01-08 17:43:00,1.89678,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.7,0.73395,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276165",2020-01-08 17:44:00,1.57826,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.6,0.74277,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276166",2020-01-08 17:45:00,1.47954,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.1,0.74655,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276167",2020-01-08 17:46:00,1.61091,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.6,0.74781,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276168",2020-01-08 17:47:00,1.70343,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.4,0.75096,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276169",2020-01-08 17:48:00,1.82082,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.4,0.73647,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276170",2020-01-08 17:49:00,1.68819,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.4,0.73647,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276171",2020-01-08 17:50:00,1.67741,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.5,0.74781,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276172",2020-01-08 17:51:00,1.84295,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.5,0.74844,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"276173",2020-01-08 17:52:00,1.8301,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.3,0.7623,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276174",2020-01-08 17:53:00,1.90107,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.4,0.75537,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276175",2020-01-08 17:54:00,2.07914,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.6,0.76167,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276176",2020-01-08 17:55:00,1.93892,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.7,0.76734,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276177",2020-01-08 17:56:00,2.92416,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.8,0.76734,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276178",2020-01-08 17:57:00,2.38757,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6,0.75537,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276179",2020-01-08 17:58:00,2.95142,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.1,0.76104,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276180",2020-01-08 17:59:00,2.93314,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.4,0.7497,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276181",2020-01-08 18:00:00,3.1813,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.4,0.75537,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276182",2020-01-08 18:01:00,3.22273,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.4,0.75474,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"276183",2020-01-08 18:02:00,3.20246,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.2,0.73332,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276184",2020-01-08 18:03:00,3.54893,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.1,0.71127,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276185",2020-01-08 18:04:00,3.22351,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.2,0.72891,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276186",2020-01-08 18:05:00,3.22958,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.1,0.72324,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276187",2020-01-08 18:06:00,3.22668,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.2,0.71757,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276188",2020-01-08 18:07:00,3.03086,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.2,0.71694,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276189",2020-01-08 18:08:00,2.84004,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.2,0.7182,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276190",2020-01-08 18:09:00,2.47725,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6.1,0.71757,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276191",2020-01-08 18:10:00,2.37504,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.9,0.7119,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276192",2020-01-08 18:11:00,2.118,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.9,0.71757,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276193",2020-01-08 18:12:00,2.00025,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.9,0.7119,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276194",2020-01-08 18:13:00,1.89527,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6,0.95508,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276195",2020-01-08 18:14:00,1.8133,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6,0.95697,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276196",2020-01-08 18:15:00,1.73055,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6,0.96894,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276197",2020-01-08 18:16:00,2.03382,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6,0.9261,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276198",2020-01-08 18:17:00,1.6053,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,6,0.83034,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276199",2020-01-08 18:18:00,1.64085,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.8,0.83412,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276200",2020-01-08 18:19:00,1.55565,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.8,0.89145,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276201",2020-01-08 18:20:00,1.5554,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.7,0.88704,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"276202",2020-01-08 18:21:00,1.23628,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.5,0.92421,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"276203",2020-01-08 18:22:00,1.53418,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.4,0.91476,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276204",2020-01-08 18:23:00,1.69097,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.3,0.91917,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276205",2020-01-08 18:24:00,1.30885,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.5,0.91791,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276206",2020-01-08 18:25:00,1.80286,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.5,0.91224,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276207",2020-01-08 18:26:00,2.09285,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.5,0.9009,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276208",2020-01-08 18:27:00,2.05559,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.5,0.90594,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276209",2020-01-08 18:28:00,2.44327,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.3,0.90027,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276210",2020-01-08 18:29:00,2.76007,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.1,0.90027,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276211",2020-01-08 18:30:00,3.36163,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5,0.89964,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276212",2020-01-08 18:31:00,3.18803,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,4.8,0.88137,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"276213",2020-01-08 18:32:00,3.16535,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,4.9,0.88452,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"276214",2020-01-08 18:33:00,3.25485,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,4.8,0.87759,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"276215",2020-01-08 18:34:00,3.25173,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,4.8,0.87885,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"276216",2020-01-08 18:35:00,3.26791,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5,0.88767,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"276217",2020-01-08 18:36:00,3.30462,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,4.9,0.89019,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"276218",2020-01-08 18:37:00,2.97551,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5,0.89019,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"276219",2020-01-08 18:38:00,2.8354,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.1,0.88137,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"276220",2020-01-08 18:39:00,2.52376,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.1,0.88137,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"276221",2020-01-08 18:40:00,2.31362,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.1,0.88074,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"276222",2020-01-08 18:41:00,2.16293,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.2,0.87507,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"276223",2020-01-08 18:42:00,2.05018,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.3,0.88074,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"276224",2020-01-08 18:43:00,2.11792,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.2,0.88011,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"276225",2020-01-08 18:44:00,2.11158,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.2,0.88641,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"276226",2020-01-08 18:45:00,1.81154,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.1,0.87822,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"276227",2020-01-08 18:46:00,1.81402,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.2,0.88137,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"276228",2020-01-08 18:47:00,1.77097,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.2,0.88074,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"276229",2020-01-08 18:48:00,1.73918,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.3,0.88011,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"276230",2020-01-08 18:49:00,1.62047,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.2,0.87444,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"276231",2020-01-08 18:50:00,1.72337,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5,0.88767,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"276232",2020-01-08 18:51:00,1.37295,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.1,0.91287,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276233",2020-01-08 18:52:00,1.5862,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.1,0.91854,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276234",2020-01-08 18:53:00,1.20691,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.2,0.91791,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276235",2020-01-08 18:54:00,1.54849,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.2,0.90027,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276236",2020-01-08 18:55:00,1.95256,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.2,0.85617,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276237",2020-01-08 18:56:00,2.1945,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.3,0.84987,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276238",2020-01-08 18:57:00,2.24269,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,5.3,0.93744,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276239",2020-01-08 18:58:00,2.58839,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,20.5,21,22.5,21.5,21.5,4.9,0.84294,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276240",2020-01-08 18:59:00,2.82861,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.7,0.84294,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276241",2020-01-08 19:00:00,3.02162,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.7,0.91917,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276242",2020-01-08 19:01:00,3.19174,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.6,0.83034,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"276243",2020-01-08 19:02:00,3.19116,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.7,0.62307,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"276244",2020-01-08 19:03:00,3.52584,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.7,0.64134,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"276245",2020-01-08 19:04:00,3.40476,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.6,0.6363,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"276246",2020-01-08 19:05:00,3.27766,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.4,0.63819,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"276247",2020-01-08 19:06:00,3.23547,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.3,0.63567,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"276248",2020-01-08 19:07:00,3.12746,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.4,0.64008,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"276249",2020-01-08 19:08:00,2.78149,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.3,0.64071,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"276250",2020-01-08 19:09:00,2.49798,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.3,0.64638,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"276251",2020-01-08 19:10:00,2.34829,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.5,0.64764,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"276252",2020-01-08 19:11:00,2.18281,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.4,0.64197,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"276253",2020-01-08 19:12:00,2.06429,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.5,0.64197,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"276254",2020-01-08 19:13:00,1.90665,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.5,0.64008,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"276255",2020-01-08 19:14:00,1.89481,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.6,0.6363,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"276256",2020-01-08 19:15:00,1.79571,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.6,0.64197,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"276257",2020-01-08 19:16:00,1.75269,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.8,0.64575,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"276258",2020-01-08 19:17:00,1.74686,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,5,0.64701,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"276259",2020-01-08 19:18:00,1.69267,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,5.1,0.64134,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"276260",2020-01-08 19:19:00,1.66498,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,5.1,0.64449,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"276261",2020-01-08 19:20:00,1.80752,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,5.2,0.6426,0,1,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"276262",2020-01-08 19:21:00,1.67351,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,5.2,0.67851,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276263",2020-01-08 19:22:00,1.63969,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,5.1,0.66087,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276264",2020-01-08 19:23:00,1.67661,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,5,0.6615,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276265",2020-01-08 19:24:00,1.7605,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,5,0.66654,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276266",2020-01-08 19:25:00,2.18428,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,5.1,0.66087,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276267",2020-01-08 19:26:00,2.11657,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,5.1,0.66024,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276268",2020-01-08 19:27:00,2.07834,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,5,0.65457,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276269",2020-01-08 19:28:00,2.55199,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.8,0.66591,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276270",2020-01-08 19:29:00,2.859,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.6,0.65394,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276271",2020-01-08 19:30:00,2.95302,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.5,0.65394,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"276272",2020-01-08 19:31:00,3.34441,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.2,0.62307,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"276273",2020-01-08 19:32:00,3.26692,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.2,0.62307,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"276274",2020-01-08 19:33:00,3.8952,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.2,0.62874,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"276275",2020-01-08 19:34:00,3.34458,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.3,0.62937,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"276276",2020-01-08 19:35:00,3.29643,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.4,0.62307,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"276277",2020-01-08 19:36:00,3.25958,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.6,0.6174,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"276278",2020-01-08 19:37:00,3.0543,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.8,0.62244,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"276279",2020-01-08 19:38:00,2.67676,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.8,0.62244,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"276280",2020-01-08 19:39:00,2.43045,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.8,0.61677,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"276281",2020-01-08 19:40:00,2.28117,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.9,0.62244,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"276282",2020-01-08 19:41:00,2.11306,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.9,0.61047,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"276283",2020-01-08 19:42:00,2.03531,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.9,0.6111,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"276284",2020-01-08 19:43:00,2.0204,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.9,0.6111,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"276285",2020-01-08 19:44:00,1.93152,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,5,0.61677,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"276286",2020-01-08 19:45:00,1.79274,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,5.1,0.62244,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"276287",2020-01-08 19:46:00,1.71608,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,5.1,0.62181,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"276288",2020-01-08 19:47:00,1.71613,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,5.2,0.62181,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"276289",2020-01-08 19:48:00,1.73483,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,5.2,0.62244,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"276290",2020-01-08 19:49:00,1.73442,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,5.2,0.61677,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"276291",2020-01-08 19:50:00,1.75415,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,5.1,0.6237,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"276292",2020-01-08 19:51:00,1.78289,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,5,0.64764,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276293",2020-01-08 19:52:00,1.69675,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.8,0.63378,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276294",2020-01-08 19:53:00,1.73418,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.5,0.6237,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276295",2020-01-08 19:54:00,1.77636,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.2,0.62811,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276296",2020-01-08 19:55:00,2.18038,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4,0.62307,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276297",2020-01-08 19:56:00,2.08599,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4,0.62559,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276298",2020-01-08 19:57:00,2.72096,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,3.9,0.62244,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276299",2020-01-08 19:58:00,2.53208,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,3.9,0.61362,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276300",2020-01-08 19:59:00,2.88903,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4,0.6174,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276301",2020-01-08 20:00:00,2.8015,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.3,0.62244,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"276302",2020-01-08 20:01:00,3.17758,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.4,0.60606,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276303",2020-01-08 20:02:00,3.30208,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.4,0.59598,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276304",2020-01-08 20:03:00,3.28095,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.6,0.72135,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276305",2020-01-08 20:04:00,2.97867,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.6,0.83664,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276306",2020-01-08 20:05:00,3.27304,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.7,0.8631,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276307",2020-01-08 20:06:00,3.15733,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.8,0.71127,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276308",2020-01-08 20:07:00,3.09573,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.9,0.70497,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276309",2020-01-08 20:08:00,2.7062,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.7,0.61677,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276310",2020-01-08 20:09:00,2.38572,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.4,0.61551,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276311",2020-01-08 20:10:00,2.20209,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.2,1.99584,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276312",2020-01-08 20:11:00,2.08871,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.2,0.61614,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276313",2020-01-08 20:12:00,1.96359,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.2,0.61614,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276314",2020-01-08 20:13:00,1.85312,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,21.5,4.2,0.62118,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276315",2020-01-08 20:14:00,1.76687,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.3,0.61047,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276316",2020-01-08 20:15:00,1.68922,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.3,0.62181,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276317",2020-01-08 20:16:00,1.64909,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.3,0.62181,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276318",2020-01-08 20:17:00,1.62618,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.3,0.61614,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276319",2020-01-08 20:18:00,1.52982,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.2,0.61614,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276320",2020-01-08 20:19:00,1.55118,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.4,0.61614,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276321",2020-01-08 20:20:00,1.55681,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.3,0.62685,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"276322",2020-01-08 20:21:00,1.5593,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.6,0.64764,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276323",2020-01-08 20:22:00,1.66959,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.6,0.64827,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276324",2020-01-08 20:23:00,1.56815,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.6,0.64764,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276325",2020-01-08 20:24:00,1.64342,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.6,0.65079,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276326",2020-01-08 20:25:00,2.40608,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.7,0.63756,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276327",2020-01-08 20:26:00,1.9974,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.7,0.64197,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276328",2020-01-08 20:27:00,2.57059,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.8,0.64197,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276329",2020-01-08 20:28:00,2.55316,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.6,0.64197,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276330",2020-01-08 20:29:00,2.88017,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.6,0.64575,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276331",2020-01-08 20:30:00,3.05855,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.5,0.63567,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"276332",2020-01-08 20:31:00,3.41018,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.6,0.61614,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"276333",2020-01-08 20:32:00,3.21766,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.7,0.62244,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"276334",2020-01-08 20:33:00,3.31407,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.7,0.62874,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"276335",2020-01-08 20:34:00,3.22853,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.6,0.62874,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"276336",2020-01-08 20:35:00,3.19826,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.7,0.6237,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"276337",2020-01-08 20:36:00,3.07599,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.6,0.61992,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"276338",2020-01-08 20:37:00,2.97246,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.6,0.64953,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"276339",2020-01-08 20:38:00,2.49387,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.5,0.62244,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"276340",2020-01-08 20:39:00,2.37269,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.5,0.61614,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"276341",2020-01-08 20:40:00,2.17734,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.5,0.61299,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"276342",2020-01-08 20:41:00,2.04232,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.5,0.68607,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"276343",2020-01-08 20:42:00,1.87862,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.4,0.60165,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"276344",2020-01-08 20:43:00,1.79061,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.3,0.60291,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"276345",2020-01-08 20:44:00,1.77925,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.1,0.60354,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"276346",2020-01-08 20:45:00,1.60622,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.1,0.60291,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"276347",2020-01-08 20:46:00,1.59806,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.9,0.60228,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"276348",2020-01-08 20:47:00,1.63131,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.1,0.60291,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"276349",2020-01-08 20:48:00,1.5467,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.3,0.62811,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"276350",2020-01-08 20:49:00,1.55313,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.4,0.61677,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"276351",2020-01-08 20:50:00,1.53139,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.5,0.62874,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0
"276352",2020-01-08 20:51:00,1.74193,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.5,0.65394,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276353",2020-01-08 20:52:00,1.71097,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.4,0.65394,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276354",2020-01-08 20:53:00,1.52653,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.4,0.65268,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276355",2020-01-08 20:54:00,1.53725,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.3,0.64827,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276356",2020-01-08 20:55:00,2.18846,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.4,0.65394,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276357",2020-01-08 20:56:00,1.97706,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.4,0.64953,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276358",2020-01-08 20:57:00,2.32835,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.6,0.64827,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276359",2020-01-08 20:58:00,2.48127,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.6,0.65394,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276360",2020-01-08 20:59:00,2.88109,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.7,0.65268,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276361",2020-01-08 21:00:00,3.11298,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.8,0.64008,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"276362",2020-01-08 21:01:00,3.49749,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.8,0.63504,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276363",2020-01-08 21:02:00,3.25726,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.8,0.6237,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276364",2020-01-08 21:03:00,3.3657,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.8,0.62937,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276365",2020-01-08 21:04:00,3.30742,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.7,0.62874,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276366",2020-01-08 21:05:00,3.05513,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.8,0.62874,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276367",2020-01-08 21:06:00,3.0701,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.8,0.62874,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276368",2020-01-08 21:07:00,2.93675,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.6,0.62559,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276369",2020-01-08 21:08:00,2.50641,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.6,0.62811,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276370",2020-01-08 21:09:00,2.31451,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.6,0.61677,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276371",2020-01-08 21:10:00,2.07814,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.6,0.62244,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276372",2020-01-08 21:11:00,1.97871,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.6,0.62118,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276373",2020-01-08 21:12:00,1.95545,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.7,0.62811,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276374",2020-01-08 21:13:00,1.76177,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.8,0.62811,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276375",2020-01-08 21:14:00,1.72994,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.8,0.62811,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276376",2020-01-08 21:15:00,1.65153,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.8,0.62244,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276377",2020-01-08 21:16:00,1.66305,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.9,0.62181,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276378",2020-01-08 21:17:00,1.58878,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.8,0.62307,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276379",2020-01-08 21:18:00,1.88859,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.9,0.62244,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276380",2020-01-08 21:19:00,1.47764,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.9,0.62811,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276381",2020-01-08 21:20:00,1.66955,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.7,0.62937,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"276382",2020-01-08 21:21:00,1.88676,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.6,0.65961,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276383",2020-01-08 21:22:00,1.57885,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.5,0.64827,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276384",2020-01-08 21:23:00,1.5796,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.5,0.64827,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276385",2020-01-08 21:24:00,1.75603,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.6,0.67914,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276386",2020-01-08 21:25:00,2.09721,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.5,0.67347,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276387",2020-01-08 21:26:00,1.9444,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.5,0.74214,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276388",2020-01-08 21:27:00,2.28239,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.6,0.73521,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276389",2020-01-08 21:28:00,2.63804,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.6,0.72513,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276390",2020-01-08 21:29:00,2.90819,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.6,0.7182,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276391",2020-01-08 21:30:00,3.12979,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.5,0.72261,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"276392",2020-01-08 21:31:00,3.21142,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.3,0.71316,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276393",2020-01-08 21:32:00,3.51717,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.3,0.71064,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276394",2020-01-08 21:33:00,3.35929,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.3,0.70497,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276395",2020-01-08 21:34:00,3.35897,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.2,0.71064,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276396",2020-01-08 21:35:00,3.29302,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.2,0.71127,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276397",2020-01-08 21:36:00,3.18149,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.1,0.71631,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276398",2020-01-08 21:37:00,2.81416,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.1,0.69174,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276399",2020-01-08 21:38:00,2.59617,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4,0.69237,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276400",2020-01-08 21:39:00,2.38564,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.1,0.69174,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276401",2020-01-08 21:40:00,2.02673,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.1,0.68481,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276402",2020-01-08 21:41:00,2.05917,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.1,0.69237,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276403",2020-01-08 21:42:00,2.0037,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.2,0.69174,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276404",2020-01-08 21:43:00,1.90729,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.2,0.69174,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276405",2020-01-08 21:44:00,1.80927,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.2,0.69174,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276406",2020-01-08 21:45:00,1.6277,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.2,0.68544,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276407",2020-01-08 21:46:00,1.7253,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.2,0.69174,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276408",2020-01-08 21:47:00,1.69553,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4.1,0.69741,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276409",2020-01-08 21:48:00,1.42084,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,4,0.6804,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276410",2020-01-08 21:49:00,1.64227,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.9,0.6993,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276411",2020-01-08 21:50:00,1.63718,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.8,0.72765,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"276412",2020-01-08 21:51:00,1.6248,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.7,0.72828,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276413",2020-01-08 21:52:00,1.33044,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.7,0.72324,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276414",2020-01-08 21:53:00,1.62615,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.6,0.72261,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276415",2020-01-08 21:54:00,1.88681,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.5,0.67095,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276416",2020-01-08 21:55:00,2.1223,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.5,0.56574,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276417",2020-01-08 21:56:00,2.01672,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.5,0.63567,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276418",2020-01-08 21:57:00,2.39665,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.3,0.5103,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276419",2020-01-08 21:58:00,2.55111,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.2,0.52164,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276420",2020-01-08 21:59:00,3.23286,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3,0.50904,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276421",2020-01-08 22:00:00,3.1666,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3,0.38304,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"276422",2020-01-08 22:01:00,3.248,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3,0.37737,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276423",2020-01-08 22:02:00,3.37048,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,2.9,0.37674,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276424",2020-01-08 22:03:00,3.38158,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,2.9,0.38871,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276425",2020-01-08 22:04:00,3.3768,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,2.9,0.38304,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276426",2020-01-08 22:05:00,3.23438,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,2.9,0.37674,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276427",2020-01-08 22:06:00,3.33531,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3,0.37737,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276428",2020-01-08 22:07:00,2.78232,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,2.9,0.37737,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276429",2020-01-08 22:08:00,2.47494,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3,0.37674,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276430",2020-01-08 22:09:00,2.25839,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,2.9,0.37737,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276431",2020-01-08 22:10:00,2.33754,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,2.8,0.3717,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276432",2020-01-08 22:11:00,1.95886,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,2.8,0.3717,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276433",2020-01-08 22:12:00,1.68921,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,2.8,0.3717,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276434",2020-01-08 22:13:00,1.83202,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,2.9,0.37737,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276435",2020-01-08 22:14:00,1.74944,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,2.9,0.37674,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276436",2020-01-08 22:15:00,1.68963,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3,0.37737,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276437",2020-01-08 22:16:00,1.61635,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,2.9,0.37674,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276438",2020-01-08 22:17:00,1.61103,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,2.9,0.37107,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
