"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"276439",2020-01-08 22:18:00,1.65015,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3,0.37107,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276440",2020-01-08 22:19:00,1.49319,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.1,0.37737,0,0,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"276441",2020-01-08 22:20:00,1.49242,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.1,0.40887,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"276442",2020-01-08 22:21:00,1.53947,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,2.9,0.52857,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276443",2020-01-08 22:22:00,1.53907,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3,0.53424,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276444",2020-01-08 22:23:00,1.50976,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,2.9,0.52857,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276445",2020-01-08 22:24:00,1.91511,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3,0.41454,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276446",2020-01-08 22:25:00,2.23383,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3,0.52857,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276447",2020-01-08 22:26:00,2.03054,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,2.9,0.52794,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276448",2020-01-08 22:27:00,2.38611,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.1,0.53991,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276449",2020-01-08 22:28:00,2.74761,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,2.9,0.62811,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276450",2020-01-08 22:29:00,3.0311,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3,0.67914,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276451",2020-01-08 22:30:00,2.9541,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3,0.55944,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"276452",2020-01-08 22:31:00,3.2362,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3,0.50274,0,0,1,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0
"276453",2020-01-08 22:32:00,3.24966,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3,0.51471,0,0,1,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0
"276454",2020-01-08 22:33:00,3.09455,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.1,0.41454,0,0,1,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0
"276455",2020-01-08 22:34:00,3.33086,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.3,0.41643,0,0,1,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0
"276456",2020-01-08 22:35:00,3.12752,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.3,0.41391,0,0,1,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0
"276457",2020-01-08 22:36:00,3.06761,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.3,0.43407,0,0,1,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0
"276458",2020-01-08 22:37:00,2.73807,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.3,0.4284,0,0,1,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0
"276459",2020-01-08 22:38:00,2.43146,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.3,0.43974,0,0,1,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0
"276460",2020-01-08 22:39:00,1.80559,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.3,0.44037,0,0,1,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0
"276461",2020-01-08 22:40:00,2.09924,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.3,0.42588,0,0,1,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0
"276462",2020-01-08 22:41:00,2.00286,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.4,0.46557,0,0,1,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0
"276463",2020-01-08 22:42:00,1.99453,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.1,0.4662,0,0,1,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0
"276464",2020-01-08 22:43:00,1.81608,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.2,0.47124,0,0,1,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0
"276465",2020-01-08 22:44:00,1.73682,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.2,0.46872,0,0,1,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0
"276466",2020-01-08 22:45:00,1.68794,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.3,0.55377,0,0,1,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0
"276467",2020-01-08 22:46:00,1.68361,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.4,0.45738,0,0,1,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0
"276468",2020-01-08 22:47:00,1.63129,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.5,0.4662,0,0,1,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0
"276469",2020-01-08 22:48:00,1.61697,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.4,0.45612,0,0,1,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0
"276470",2020-01-08 22:49:00,1.5866,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.6,0.46494,0,0,1,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0
"276471",2020-01-08 22:50:00,1.59096,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.6,0.49266,1,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1
"276472",2020-01-08 22:51:00,1.60628,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.5,0.67914,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276473",2020-01-08 22:52:00,1.73791,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.5,0.66717,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276474",2020-01-08 22:53:00,1.51598,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.5,0.66087,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276475",2020-01-08 22:54:00,2.0586,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.6,0.66654,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276476",2020-01-08 22:55:00,2.06925,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.5,0.65835,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276477",2020-01-08 22:56:00,2.02038,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.3,0.65142,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276478",2020-01-08 22:57:00,2.46841,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.5,0.65457,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276479",2020-01-08 22:58:00,2.8218,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.6,0.6426,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276480",2020-01-08 22:59:00,2.98083,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.7,0.64764,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"276481",2020-01-08 23:00:00,3.34905,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.6,0.64764,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276482",2020-01-08 23:01:00,3.31863,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.6,0.63567,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276483",2020-01-08 23:02:00,3.33558,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.6,0.5103,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276484",2020-01-08 23:03:00,3.44573,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.7,0.5103,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276485",2020-01-08 23:04:00,3.36176,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.6,0.51534,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276486",2020-01-08 23:05:00,3.26592,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.7,0.50967,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276487",2020-01-08 23:06:00,3.12428,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.7,0.51471,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276488",2020-01-08 23:07:00,2.64131,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.7,0.51471,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276489",2020-01-08 23:08:00,2.46051,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.7,0.51219,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276490",2020-01-08 23:09:00,2.25315,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.6,0.50526,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276491",2020-01-08 23:10:00,2.13165,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.6,1.90134,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276492",2020-01-08 23:11:00,2.02491,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.5,0.5166,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276493",2020-01-08 23:12:00,1.93631,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.7,0.55566,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276494",2020-01-08 23:13:00,2.03806,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.7,0.54117,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276495",2020-01-08 23:14:00,2.0146,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.7,0.52794,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276496",2020-01-08 23:15:00,1.75846,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.7,0.50274,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276497",2020-01-08 23:16:00,1.75391,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.7,0.50904,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276498",2020-01-08 23:17:00,1.69485,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22.5,21.5,22,3.7,0.51408,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276499",2020-01-08 23:18:00,1.65605,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22,21.5,22,3.7,0.47187,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"276500",2020-01-08 23:19:00,1.66209,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22,21.5,22,3.7,0.47754,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"276501",2020-01-08 23:20:00,1.74329,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22,21.5,22,3.6,1.92591,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276502",2020-01-08 23:21:00,1.69258,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,22.5,21,21,22,21.5,22,3.5,0.51345,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276503",2020-01-08 23:22:00,1.6823,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.2,0.46809,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276504",2020-01-08 23:23:00,1.64591,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.9,0.44667,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276505",2020-01-08 23:24:00,2.23559,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.8,0.44982,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276506",2020-01-08 23:25:00,2.11264,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.8,0.44604,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276507",2020-01-08 23:26:00,1.87495,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.8,0.42714,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276508",2020-01-08 23:27:00,2.45039,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.8,0.42714,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276509",2020-01-08 23:28:00,2.81967,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.7,0.41517,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276510",2020-01-08 23:29:00,3.04087,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.9,0.41454,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"276511",2020-01-08 23:30:00,3.24531,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.7,0.3969,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276512",2020-01-08 23:31:00,3.29742,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.7,0.40257,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276513",2020-01-08 23:32:00,3.3631,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.7,0.40257,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276514",2020-01-08 23:33:00,3.51816,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.8,0.40194,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276515",2020-01-08 23:34:00,3.40432,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.9,0.39627,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276516",2020-01-08 23:35:00,3.15936,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.9,0.39249,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276517",2020-01-08 23:36:00,3.07347,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.1,0.39564,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276518",2020-01-08 23:37:00,2.70946,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.9,0.40761,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276519",2020-01-08 23:38:00,2.42892,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.7,0.40194,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276520",2020-01-08 23:39:00,2.2537,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.7,0.39879,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276521",2020-01-08 23:40:00,2.06589,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.7,0.38997,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276522",2020-01-08 23:41:00,1.75582,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.7,0.41391,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276523",2020-01-08 23:42:00,1.85349,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.7,0.40824,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276524",2020-01-08 23:43:00,1.73173,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.7,0.39501,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276525",2020-01-08 23:44:00,1.68515,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.8,0.39564,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276526",2020-01-08 23:45:00,1.43945,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.8,0.39312,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276527",2020-01-08 23:46:00,1.56545,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.9,0.41517,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276528",2020-01-08 23:47:00,1.40824,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.1,0.38934,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276529",2020-01-08 23:48:00,1.59261,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.1,0.39564,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"276530",2020-01-08 23:49:00,1.41983,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.1,0.40194,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"276531",2020-01-08 23:50:00,1.43716,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.3,0.42651,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276532",2020-01-08 23:51:00,1.58598,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.4,0.42777,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276533",2020-01-08 23:52:00,1.58373,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.6,0.42147,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276534",2020-01-08 23:53:00,1.56532,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.6,0.41517,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276535",2020-01-08 23:54:00,2.49347,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.7,0.42084,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276536",2020-01-08 23:55:00,1.99633,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.7,0.41517,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276537",2020-01-08 23:56:00,2.08663,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.6,0.38934,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276538",2020-01-08 23:57:00,2.5482,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.7,0.39501,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276539",2020-01-08 23:58:00,2.84593,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.7,0.38934,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276540",2020-01-08 23:59:00,3.04243,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.9,0.37737,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"276541",2020-01-09 00:00:00,3.41631,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.9,0.38241,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276542",2020-01-09 00:01:00,3.51065,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4,0.38241,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276543",2020-01-09 00:02:00,3.33601,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4,0.37296,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276544",2020-01-09 00:03:00,3.39249,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4,0.37611,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276545",2020-01-09 00:04:00,3.18601,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4,0.36477,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276546",2020-01-09 00:05:00,3.15137,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.1,0.36603,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276547",2020-01-09 00:06:00,2.99426,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.2,0.37611,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276548",2020-01-09 00:07:00,2.45497,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.2,0.3591,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276549",2020-01-09 00:08:00,2.32043,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.2,0.3591,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276550",2020-01-09 00:09:00,2.11794,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.2,0.37611,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276551",2020-01-09 00:10:00,1.98474,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.4,0.37044,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276552",2020-01-09 00:11:00,1.8665,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.4,0.36918,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276553",2020-01-09 00:12:00,1.76581,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.3,0.36477,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276554",2020-01-09 00:13:00,1.72711,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.2,0.36981,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276555",2020-01-09 00:14:00,1.53334,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.3,0.37926,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276556",2020-01-09 00:15:00,1.59554,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.3,0.38304,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276557",2020-01-09 00:16:00,1.57129,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.2,0.36918,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276558",2020-01-09 00:17:00,1.51315,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.1,0.37044,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276559",2020-01-09 00:18:00,1.57911,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4,0.3654,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"276560",2020-01-09 00:19:00,1.59696,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.3,0.40824,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"276561",2020-01-09 00:20:00,1.57372,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.4,0.40194,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276562",2020-01-09 00:21:00,1.71719,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.2,0.39627,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276563",2020-01-09 00:22:00,1.56978,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.3,0.39564,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276564",2020-01-09 00:23:00,1.7379,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.4,0.39564,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276565",2020-01-09 00:24:00,2.16168,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.5,0.39123,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276566",2020-01-09 00:25:00,1.92491,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.6,0.39438,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276567",2020-01-09 00:26:00,2.20487,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.6,0.40887,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276568",2020-01-09 00:27:00,2.30287,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.3,0.42021,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276569",2020-01-09 00:28:00,2.91991,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.4,0.41454,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276570",2020-01-09 00:29:00,3.07716,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.5,0.41391,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"276571",2020-01-09 00:30:00,3.23826,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.4,0.39627,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276572",2020-01-09 00:31:00,3.21909,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.5,0.3906,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276573",2020-01-09 00:32:00,3.35822,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.6,0.40068,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276574",2020-01-09 00:33:00,3.33365,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.5,0.40635,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276575",2020-01-09 00:34:00,3.05217,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.5,0.40194,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276576",2020-01-09 00:35:00,3.26493,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.4,0.39627,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276577",2020-01-09 00:36:00,2.96383,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.3,0.39627,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276578",2020-01-09 00:37:00,2.61257,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.4,0.40761,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276579",2020-01-09 00:38:00,2.39709,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.2,0.40194,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276580",2020-01-09 00:39:00,2.20395,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.1,0.40194,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276581",2020-01-09 00:40:00,2.0438,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.2,0.40761,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276582",2020-01-09 00:41:00,2.01021,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,4.2,0.40761,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276583",2020-01-09 00:42:00,1.82765,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.9,0.40761,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276584",2020-01-09 00:43:00,1.74906,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.9,0.39564,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276585",2020-01-09 00:44:00,1.7276,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.9,0.39564,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276586",2020-01-09 00:45:00,1.64174,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.8,0.39249,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276587",2020-01-09 00:46:00,1.57739,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.7,0.40194,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276588",2020-01-09 00:47:00,1.57411,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.7,0.39627,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276589",2020-01-09 00:48:00,1.61465,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.6,0.39879,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"276590",2020-01-09 00:49:00,1.56504,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.5,0.40194,0,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"276591",2020-01-09 00:50:00,1.58697,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.5,0.42714,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276592",2020-01-09 00:51:00,1.58333,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.4,0.42147,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276593",2020-01-09 00:52:00,1.50634,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.3,0.41517,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276594",2020-01-09 00:53:00,1.63553,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.2,0.41517,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276595",2020-01-09 00:54:00,2.15691,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.1,0.41517,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276596",2020-01-09 00:55:00,1.84867,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.1,0.41958,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276597",2020-01-09 00:56:00,2.27255,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.3,0.41454,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276598",2020-01-09 00:57:00,2.68177,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.3,0.41454,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276599",2020-01-09 00:58:00,2.99462,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.1,0.40635,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276600",2020-01-09 00:59:00,3.13151,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.1,0.40257,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"276601",2020-01-09 01:00:00,3.26132,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.2,0.39564,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276602",2020-01-09 01:01:00,3.3726,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.3,0.3906,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276603",2020-01-09 01:02:00,3.24482,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.3,0.40194,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276604",2020-01-09 01:03:00,3.38068,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.2,0.39627,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276605",2020-01-09 01:04:00,3.28795,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.1,0.38997,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276606",2020-01-09 01:05:00,3.21424,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3,0.39564,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276607",2020-01-09 01:06:00,2.98526,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.8,0.39249,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276608",2020-01-09 01:07:00,2.57673,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.9,0.38997,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276609",2020-01-09 01:08:00,2.46384,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.8,0.38871,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276610",2020-01-09 01:09:00,2.08375,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.8,0.39249,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276611",2020-01-09 01:10:00,2.09957,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.8,0.38997,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276612",2020-01-09 01:11:00,2.01829,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.9,0.38367,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276613",2020-01-09 01:12:00,1.9638,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3,0.378,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276614",2020-01-09 01:13:00,1.8582,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.9,0.38367,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276615",2020-01-09 01:14:00,1.77144,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3,0.38367,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276616",2020-01-09 01:15:00,1.827,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.1,0.38367,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276617",2020-01-09 01:16:00,1.93339,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.1,0.38871,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276618",2020-01-09 01:17:00,1.65815,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3,0.36477,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276619",2020-01-09 01:18:00,1.69534,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.1,0.38241,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"276620",2020-01-09 01:19:00,1.64886,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3,0.37107,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"276621",2020-01-09 01:20:00,1.63426,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.9,0.3906,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276622",2020-01-09 01:21:00,1.60253,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.9,0.38997,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276623",2020-01-09 01:22:00,1.19478,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.8,0.46494,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276624",2020-01-09 01:23:00,1.91966,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.7,0.60417,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276625",2020-01-09 01:24:00,2.06107,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.7,0.60417,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276626",2020-01-09 01:25:00,2.04972,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.7,0.47817,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276627",2020-01-09 01:26:00,2.41743,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.8,0.48069,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276628",2020-01-09 01:27:00,2.74652,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.7,0.39564,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276629",2020-01-09 01:28:00,3.00527,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.7,0.38304,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276630",2020-01-09 01:29:00,3.28021,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.38304,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"276631",2020-01-09 01:30:00,3.31139,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.4284,0,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0
"276632",2020-01-09 01:31:00,3.30632,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.6,0.40131,0,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0
"276633",2020-01-09 01:32:00,3.29997,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.38367,0,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0
"276634",2020-01-09 01:33:00,3.33336,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.6,0.37737,0,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0
"276635",2020-01-09 01:34:00,3.2787,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.6,0.38052,0,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0
"276636",2020-01-09 01:35:00,3.52458,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.37674,0,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0
"276637",2020-01-09 01:36:00,3.52408,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.39942,0,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0
"276638",2020-01-09 01:37:00,3.22871,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.3717,0,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0
"276639",2020-01-09 01:38:00,3.11268,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.38241,0,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0
"276640",2020-01-09 01:39:00,3.09735,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.8,0.38241,0,0,1,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0
"276641",2020-01-09 01:40:00,3.12729,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.8,0.37044,0,0,1,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0
"276642",2020-01-09 01:41:00,3.15366,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.9,0.37611,0,0,1,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0
"276643",2020-01-09 01:42:00,3.45905,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.9,0.37611,0,0,1,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0
"276644",2020-01-09 01:43:00,3.02115,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.9,0.37296,0,0,1,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0
"276645",2020-01-09 01:44:00,2.66056,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3,0.3654,0,0,1,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0
"276646",2020-01-09 01:45:00,2.72308,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3,0.37044,0,0,1,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0
"276647",2020-01-09 01:46:00,2.59776,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3,0.37044,0,0,1,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0
"276648",2020-01-09 01:47:00,2.47458,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.1,0.36792,0,0,1,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0
"276649",2020-01-09 01:48:00,2.36367,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.9,0.38241,0,1,1,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,0,0,0
"276650",2020-01-09 01:49:00,2.14564,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.1,0.40257,0,1,1,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,0,0,0
"276651",2020-01-09 01:50:00,2.32814,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.1,0.3906,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"276652",2020-01-09 01:51:00,2.18263,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3,0.40194,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"276653",2020-01-09 01:52:00,2.17124,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.9,0.39564,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"276654",2020-01-09 01:53:00,2.17795,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3,0.39564,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"276655",2020-01-09 01:54:00,2.62846,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.9,0.39564,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"276656",2020-01-09 01:55:00,2.36647,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.9,0.38997,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"276657",2020-01-09 01:56:00,2.73077,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.9,0.38997,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"276658",2020-01-09 01:57:00,2.87336,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.9,0.39501,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"276659",2020-01-09 01:58:00,3.28518,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3,0.38934,1,1,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"276660",2020-01-09 01:59:00,3.4285,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.1,0.38745,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"276661",2020-01-09 02:00:00,3.59694,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.1,0.38304,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,1,0,0
"276662",2020-01-09 02:01:00,3.74299,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.1,0.37737,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,1,0,0
"276663",2020-01-09 02:02:00,3.59818,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.2,0.378,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,1,0,0
"276664",2020-01-09 02:03:00,3.13376,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.2,0.37863,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,1,0,0
"276665",2020-01-09 02:04:00,3.52899,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.9,0.37674,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,1,0,0
"276666",2020-01-09 02:05:00,3.80174,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.9,0.37674,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,1,0,0
"276667",2020-01-09 02:06:00,3.32656,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3,0.37674,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,1,0,0
"276668",2020-01-09 02:07:00,3.17651,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.9,0.37989,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,1,0,0
"276669",2020-01-09 02:08:00,3.17486,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.9,0.3717,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,1,0,0
"276670",2020-01-09 02:09:00,2.97202,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.8,0.36981,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"276671",2020-01-09 02:10:00,2.79999,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.8,0.37611,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"276672",2020-01-09 02:11:00,3.03899,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.9,0.37359,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"276673",2020-01-09 02:12:00,3.01072,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.9,0.37044,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"276674",2020-01-09 02:13:00,2.91081,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3,0.37044,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"276675",2020-01-09 02:14:00,2.71005,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.1,0.37044,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"276676",2020-01-09 02:15:00,2.6955,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.1,0.36477,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"276677",2020-01-09 02:16:00,2.41717,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.1,0.3591,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"276678",2020-01-09 02:17:00,2.13833,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.2,0.37674,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"276679",2020-01-09 02:18:00,2.44654,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.1,0.42021,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0
"276680",2020-01-09 02:19:00,2.35189,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.2,0.43407,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1,1
"276681",2020-01-09 02:20:00,2.24157,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.2,0.4221,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276682",2020-01-09 02:21:00,2.16495,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.2,0.42777,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276683",2020-01-09 02:22:00,2.15105,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.2,0.42084,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276684",2020-01-09 02:23:00,2.38126,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.2,0.4221,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276685",2020-01-09 02:24:00,2.63335,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.2,0.42147,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276686",2020-01-09 02:25:00,2.29495,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.2,0.42462,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276687",2020-01-09 02:26:00,2.82,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.2,0.42588,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276688",2020-01-09 02:27:00,2.97011,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.3,0.42147,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276689",2020-01-09 02:28:00,3.26686,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.3,0.4095,1,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"276690",2020-01-09 02:29:00,3.36561,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.1,0.40887,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"276691",2020-01-09 02:30:00,3.45665,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.2,0.40887,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"276692",2020-01-09 02:31:00,3.5839,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.1,0.41202,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"276693",2020-01-09 02:32:00,3.59162,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.8,0.40887,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"276694",2020-01-09 02:33:00,3.60633,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.40698,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"276695",2020-01-09 02:34:00,3.76053,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.40194,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"276696",2020-01-09 02:35:00,3.85096,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.6,0.40257,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"276697",2020-01-09 02:36:00,3.42894,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.5,0.40635,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"276698",2020-01-09 02:37:00,3.2273,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.4,0.3906,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"276699",2020-01-09 02:38:00,3.19344,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.5,0.40824,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"276700",2020-01-09 02:39:00,3.19497,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.5,0.39627,0,0,1,0,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0
"276701",2020-01-09 02:40:00,3.20677,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.5,0.39564,0,0,1,0,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0
"276702",2020-01-09 02:41:00,3.06211,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.5,0.39564,0,0,1,0,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0
"276703",2020-01-09 02:42:00,3.05156,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.6,0.39564,0,0,1,0,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0
"276704",2020-01-09 02:43:00,3.00377,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.39564,0,0,1,0,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0
"276705",2020-01-09 02:44:00,2.65721,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.3969,0,0,1,0,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0
"276706",2020-01-09 02:45:00,2.64842,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.8,0.40131,0,0,1,0,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0
"276707",2020-01-09 02:46:00,2.6368,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.8,0.39564,0,0,1,0,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0
"276708",2020-01-09 02:47:00,2.54255,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.8,0.39564,0,0,1,0,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0
"276709",2020-01-09 02:48:00,2.49437,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.40131,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,0,0,1,0
"276710",2020-01-09 02:49:00,2.37434,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.6,0.42714,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"276711",2020-01-09 02:50:00,2.34189,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.4158,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"276712",2020-01-09 02:51:00,2.40788,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.6,0.42147,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"276713",2020-01-09 02:52:00,2.16339,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.6,0.41454,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"276714",2020-01-09 02:53:00,2.52232,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.41517,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"276715",2020-01-09 02:54:00,2.58869,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.6,0.41958,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"276716",2020-01-09 02:55:00,2.47674,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.5,0.4095,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"276717",2020-01-09 02:56:00,2.83495,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.5,0.4095,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"276718",2020-01-09 02:57:00,3.16161,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.5,0.41391,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"276719",2020-01-09 02:58:00,3.307,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.6,0.41454,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"276720",2020-01-09 02:59:00,3.65906,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.5,0.40194,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"276721",2020-01-09 03:00:00,3.54378,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.3969,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"276722",2020-01-09 03:01:00,3.54258,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.6,0.40194,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"276723",2020-01-09 03:02:00,3.76135,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.6,0.40131,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"276724",2020-01-09 03:03:00,3.55693,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.39564,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"276725",2020-01-09 03:04:00,3.65845,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.8,0.39816,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"276726",2020-01-09 03:05:00,3.7133,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.39564,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"276727",2020-01-09 03:06:00,3.39369,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.8,0.39564,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"276728",2020-01-09 03:07:00,3.23895,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.8,0.39564,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"276729",2020-01-09 03:08:00,3.223,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.37044,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"276730",2020-01-09 03:09:00,3.15972,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.37674,0,0,1,0,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,0,1
"276731",2020-01-09 03:10:00,3.08125,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.37044,0,0,1,0,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,0,1
"276732",2020-01-09 03:11:00,3.39601,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.6,0.36477,0,0,1,0,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,0,1
"276733",2020-01-09 03:12:00,3.03216,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.5,0.37107,0,0,1,0,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,0,1
"276734",2020-01-09 03:13:00,2.91178,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.3,0.37611,0,0,1,0,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,0,1
"276735",2020-01-09 03:14:00,2.80358,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.3,0.37044,0,0,1,0,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,0,1
"276736",2020-01-09 03:15:00,2.64557,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.5,0.37611,0,0,1,0,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,0,1
"276737",2020-01-09 03:16:00,2.56875,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.6,0.37107,0,0,1,0,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,0,1
"276738",2020-01-09 03:17:00,2.40983,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.6,0.37044,0,0,1,0,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,0,1
"276739",2020-01-09 03:18:00,2.43483,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.6,0.378,0,1,1,0,0,1,1,0,1,1,0,1,0,1,0,0,1,0,0,0,1
"276740",2020-01-09 03:19:00,2.27515,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.5,0.40257,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"276741",2020-01-09 03:20:00,2.26657,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.40194,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"276742",2020-01-09 03:21:00,2.20691,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.3969,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"276743",2020-01-09 03:22:00,2.26602,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.8,0.39564,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"276744",2020-01-09 03:23:00,2.6485,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.9,0.38997,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"276745",2020-01-09 03:24:00,2.82844,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.8,0.39564,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"276746",2020-01-09 03:25:00,2.74634,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.39627,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"276747",2020-01-09 03:26:00,2.81939,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.8,0.38997,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"276748",2020-01-09 03:27:00,3.10826,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.8,0.38934,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"276749",2020-01-09 03:28:00,3.3295,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.9,0.39627,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"276750",2020-01-09 03:29:00,3.27214,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.1,0.3717,0,1,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"276751",2020-01-09 03:30:00,3.56553,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.1,0.37737,0,1,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"276752",2020-01-09 03:31:00,3.74599,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.1,0.37737,0,1,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"276753",2020-01-09 03:32:00,3.59378,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.1,0.37737,0,1,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"276754",2020-01-09 03:33:00,3.55905,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.9,0.37674,0,1,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"276755",2020-01-09 03:34:00,3.81642,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.37674,0,1,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"276756",2020-01-09 03:35:00,3.61096,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.38178,0,1,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"276757",2020-01-09 03:36:00,3.20407,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.3654,0,1,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
