"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"276758",2020-01-09 03:37:00,3.11991,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.7,0.37737,0,1,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"276759",2020-01-09 03:38:00,2.9251,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.8,0.37611,0,1,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"276760",2020-01-09 03:39:00,2.98787,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.9,0.37044,0,1,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276761",2020-01-09 03:40:00,2.94548,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3,0.37611,0,1,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276762",2020-01-09 03:41:00,2.86936,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.1,0.37107,0,1,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276763",2020-01-09 03:42:00,2.82402,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.1,0.37044,0,1,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276764",2020-01-09 03:43:00,2.71659,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.1,0.36477,0,1,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276765",2020-01-09 03:44:00,2.69862,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3,0.37044,0,1,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276766",2020-01-09 03:45:00,2.46617,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3,0.57834,0,1,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276767",2020-01-09 03:46:00,2.4308,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.9,0.60795,0,1,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276768",2020-01-09 03:47:00,2.33956,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.8,0.46431,0,1,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"276769",2020-01-09 03:48:00,2.2342,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.9,0.46494,0,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"276770",2020-01-09 03:49:00,2.16431,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.9,0.40824,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276771",2020-01-09 03:50:00,2.10625,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3,0.39627,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276772",2020-01-09 03:51:00,2.19301,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3,0.39627,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276773",2020-01-09 03:52:00,2.02884,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3,0.38997,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276774",2020-01-09 03:53:00,2.65637,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.1,0.3906,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276775",2020-01-09 03:54:00,2.41707,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3,0.39375,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276776",2020-01-09 03:55:00,2.46564,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.1,0.38934,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276777",2020-01-09 03:56:00,2.74303,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3,0.38997,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276778",2020-01-09 03:57:00,3.11878,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3,0.39501,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"276779",2020-01-09 03:58:00,3.42546,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.9,0.39564,1,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"276780",2020-01-09 03:59:00,3.61047,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,2.9,0.3717,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"276781",2020-01-09 04:00:00,3.44746,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3,0.37737,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"276782",2020-01-09 04:01:00,3.47005,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.1,0.38241,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"276783",2020-01-09 04:02:00,3.48133,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.2,0.38241,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"276784",2020-01-09 04:03:00,3.2549,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3,0.37674,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"276785",2020-01-09 04:04:00,3.6447,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3,0.37989,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"276786",2020-01-09 04:05:00,3.6802,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.1,0.38241,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"276787",2020-01-09 04:06:00,3.36332,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3,0.37737,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"276788",2020-01-09 04:07:00,3.3505,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.1,0.37107,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"276789",2020-01-09 04:08:00,3.05244,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.2,0.37107,0,0,1,0,0,1,1,0,1,0,0,1,1,0,1,0,1,0,0,0,0
"276790",2020-01-09 04:09:00,3.05968,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,20.5,22,21.5,22,3.2,0.39627,0,0,1,0,0,1,1,0,1,0,0,1,1,0,1,0,1,0,0,0,0
"276791",2020-01-09 04:10:00,2.98282,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3.1,0.39564,0,0,1,0,0,1,1,0,1,0,0,1,1,0,1,0,1,0,0,0,0
"276792",2020-01-09 04:11:00,2.94647,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.9,0.3843,0,0,1,0,0,1,1,0,1,0,0,1,1,0,1,0,1,0,0,0,0
"276793",2020-01-09 04:12:00,2.98751,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.8,0.3906,0,0,1,0,0,1,1,0,1,0,0,1,1,0,1,0,1,0,0,0,0
"276794",2020-01-09 04:13:00,2.59485,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.7,0.40068,0,0,1,0,0,1,1,0,1,0,0,1,1,0,1,0,1,0,0,0,0
"276795",2020-01-09 04:14:00,2.61622,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.8,0.40194,0,0,1,0,0,1,1,0,1,0,0,1,1,0,1,0,1,0,0,0,0
"276796",2020-01-09 04:15:00,2.48263,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.9,0.40194,0,0,1,0,0,1,1,0,1,0,0,1,1,0,1,0,1,0,0,0,0
"276797",2020-01-09 04:16:00,2.47433,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.9,0.39627,0,0,1,0,0,1,1,0,1,0,0,1,1,0,1,0,1,0,0,0,0
"276798",2020-01-09 04:17:00,2.39815,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,3,0.40887,0,0,1,0,0,1,1,0,1,0,0,1,1,0,1,0,1,0,0,0,0
"276799",2020-01-09 04:18:00,2.16371,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.9,0.41391,0,1,1,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,0,0,0
"276800",2020-01-09 04:19:00,2.18291,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.9,0.43659,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"276801",2020-01-09 04:20:00,2.25796,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.7,0.42714,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"276802",2020-01-09 04:21:00,2.20745,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.5,0.42777,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"276803",2020-01-09 04:22:00,2.21444,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.5,0.42714,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"276804",2020-01-09 04:23:00,2.7851,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.4,0.42714,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"276805",2020-01-09 04:24:00,2.53303,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.4,0.42525,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"276806",2020-01-09 04:25:00,2.89744,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.3,0.42714,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"276807",2020-01-09 04:26:00,2.97473,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.3,0.41895,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"276808",2020-01-09 04:27:00,3.1558,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.3,0.41265,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"276809",2020-01-09 04:28:00,3.3931,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.4,0.42462,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"276810",2020-01-09 04:29:00,3.50414,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.5,0.4032,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"276811",2020-01-09 04:30:00,3.46287,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.4,0.40257,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"276812",2020-01-09 04:31:00,3.50086,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.5,0.3969,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"276813",2020-01-09 04:32:00,3.2874,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.3,0.40194,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"276814",2020-01-09 04:33:00,3.50094,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.3,0.3906,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"276815",2020-01-09 04:34:00,3.26995,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.4,0.39627,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"276816",2020-01-09 04:35:00,3.60254,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.4,0.40509,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"276817",2020-01-09 04:36:00,3.32862,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.5,0.3906,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"276818",2020-01-09 04:37:00,3.08476,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.5,0.40194,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"276819",2020-01-09 04:38:00,2.97283,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.6,0.39438,0,0,1,0,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,1,0
"276820",2020-01-09 04:39:00,3.29484,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.6,0.39564,0,0,1,0,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,1,0
"276821",2020-01-09 04:40:00,2.91101,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.5,0.39564,0,0,1,0,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,1,0
"276822",2020-01-09 04:41:00,2.76107,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.2,0.38997,0,0,1,0,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,1,0
"276823",2020-01-09 04:42:00,2.75387,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.2,0.39564,0,0,1,0,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,1,0
"276824",2020-01-09 04:43:00,2.53399,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.3,0.39564,0,0,1,0,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,1,0
"276825",2020-01-09 04:44:00,2.40734,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.4,0.38997,0,0,1,0,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,1,0
"276826",2020-01-09 04:45:00,2.32074,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.5,0.39564,0,0,1,0,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,1,0
"276827",2020-01-09 04:46:00,2.54259,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.5,0.39564,0,0,1,0,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,1,0
"276828",2020-01-09 04:47:00,2.36997,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.6,0.4221,0,0,1,0,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,1,0
"276829",2020-01-09 04:48:00,2.33665,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.6,0.42147,0,1,1,0,0,1,1,0,1,1,0,1,0,1,0,0,1,0,0,1,0
"276830",2020-01-09 04:49:00,2.2531,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.5,0.42084,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"276831",2020-01-09 04:50:00,2.1913,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.5,0.42084,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"276832",2020-01-09 04:51:00,2.06703,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.6,0.42021,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"276833",2020-01-09 04:52:00,2.13128,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.6,0.43974,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"276834",2020-01-09 04:53:00,2.83828,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.5,0.41454,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"276835",2020-01-09 04:54:00,2.31135,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.4,0.40887,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"276836",2020-01-09 04:55:00,2.48144,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.3,0.40887,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"276837",2020-01-09 04:56:00,2.90496,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.1,0.4032,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"276838",2020-01-09 04:57:00,3.16294,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.1,0.40824,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"276839",2020-01-09 04:58:00,3.32173,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2.2,0.40887,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"276840",2020-01-09 04:59:00,3.53649,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,2,0.38304,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"276841",2020-01-09 05:00:00,3.74532,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,1.9,0.73836,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"276842",2020-01-09 05:01:00,3.54647,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,1.9,0.64827,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"276843",2020-01-09 05:02:00,3.42609,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,1.6,0.59787,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"276844",2020-01-09 05:03:00,3.58533,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,1.5,1.96182,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"276845",2020-01-09 05:04:00,3.86382,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,1.5,1.94985,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"276846",2020-01-09 05:05:00,3.54195,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,1.4,0.56511,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"276847",2020-01-09 05:06:00,3.16848,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,1.4,0.55944,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"276848",2020-01-09 05:07:00,3.11895,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,1.5,0.55188,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"276849",2020-01-09 05:08:00,2.9608,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,1.5,0.54117,0,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"276850",2020-01-09 05:09:00,3.12596,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,1.4,0.54621,0,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"276851",2020-01-09 05:10:00,2.90879,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,22,21.5,22,1.5,0.54621,0,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"276852",2020-01-09 05:11:00,2.89768,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.4,0.55314,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"276853",2020-01-09 05:12:00,2.80265,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.3,0.55881,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"276854",2020-01-09 05:13:00,2.73157,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.5,0.54684,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"276855",2020-01-09 05:14:00,2.62994,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.5,0.54684,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"276856",2020-01-09 05:15:00,2.46597,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.8,0.53991,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"276857",2020-01-09 05:16:00,2.4801,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,2,0.55251,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"276858",2020-01-09 05:17:00,3.14849,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.8,0.55755,0,1,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"276859",2020-01-09 05:18:00,2.63745,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.7,0.57834,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"276860",2020-01-09 05:19:00,2.33802,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.6,0.57204,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"276861",2020-01-09 05:20:00,2.66178,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.7,0.56574,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"276862",2020-01-09 05:21:00,2.63564,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.7,0.55944,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"276863",2020-01-09 05:22:00,2.78442,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.8,0.56574,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"276864",2020-01-09 05:23:00,3.20233,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.8,0.55314,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"276865",2020-01-09 05:24:00,3.20796,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.8,0.54999,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"276866",2020-01-09 05:25:00,3.29385,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.9,0.55377,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"276867",2020-01-09 05:26:00,3.37708,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.8,0.55314,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"276868",2020-01-09 05:27:00,3.96669,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.9,0.54684,1,0,1,0,0,1,1,1,1,0,0,1,1,0,1,1,1,1,1,1,1
"276869",2020-01-09 05:28:00,4.10987,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.8,0.54495,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,1,1,1
"276870",2020-01-09 05:29:00,4.0467,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.8,0.53928,0,0,1,1,0,1,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0
"276871",2020-01-09 05:30:00,3.98307,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,2,0.53487,0,0,1,1,0,1,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0
"276872",2020-01-09 05:31:00,3.85294,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.8,0.53487,0,0,1,1,0,1,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0
"276873",2020-01-09 05:32:00,3.64382,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.7,0.54621,0,0,1,1,0,1,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0
"276874",2020-01-09 05:33:00,3.89473,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.7,0.5292,0,0,1,1,0,1,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0
"276875",2020-01-09 05:34:00,3.57827,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.7,0.52857,0,0,1,1,0,1,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0
"276876",2020-01-09 05:35:00,3.58783,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.6,0.53424,0,0,1,1,0,1,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0
"276877",2020-01-09 05:36:00,3.21013,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.6,0.53361,0,0,1,1,0,1,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0
"276878",2020-01-09 05:37:00,3.07356,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.6,0.53361,0,0,1,1,0,1,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0
"276879",2020-01-09 05:38:00,3.0979,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.8,0.5166,0,0,1,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"276880",2020-01-09 05:39:00,2.99481,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.9,0.52794,0,0,1,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"276881",2020-01-09 05:40:00,2.92003,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.9,0.53487,0,0,1,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"276882",2020-01-09 05:41:00,2.84937,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.9,0.53424,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"276883",2020-01-09 05:42:00,2.80284,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.8,0.53172,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"276884",2020-01-09 05:43:00,2.69107,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.6,0.53172,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"276885",2020-01-09 05:44:00,2.54043,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.5,0.53109,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"276886",2020-01-09 05:45:00,2.6163,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.4,0.53361,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"276887",2020-01-09 05:46:00,2.7777,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.5,0.52731,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"276888",2020-01-09 05:47:00,2.58718,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.7,0.53487,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"276889",2020-01-09 05:48:00,2.32623,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.8,0.56007,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"276890",2020-01-09 05:49:00,2.3962,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.8,0.55314,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"276891",2020-01-09 05:50:00,2.41296,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.6,0.54747,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"276892",2020-01-09 05:51:00,2.3955,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.5,0.54117,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"276893",2020-01-09 05:52:00,2.56977,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.5,0.54117,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"276894",2020-01-09 05:53:00,2.63194,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.4,0.54054,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"276895",2020-01-09 05:54:00,2.87206,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.4,0.54558,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"276896",2020-01-09 05:55:00,3.06752,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.4,0.54999,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"276897",2020-01-09 05:56:00,3.41116,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.3,0.53676,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"276898",2020-01-09 05:57:00,3.51384,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.3,0.53865,1,0,1,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"276899",2020-01-09 05:58:00,3.66467,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.5,0.52794,0,0,1,1,0,1,1,0,0,1,1,1,1,1,1,0,1,0,0,0,0
"276900",2020-01-09 05:59:00,3.60928,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.4,0.55629,0,0,1,1,0,1,1,0,0,1,1,1,1,1,1,0,1,0,0,0,0
"276901",2020-01-09 06:00:00,3.92751,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.5,0.55314,0,0,1,1,0,1,1,0,0,1,1,1,1,1,1,0,1,0,0,0,0
"276902",2020-01-09 06:01:00,3.56597,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.5,0.55314,0,0,1,1,0,1,1,0,0,1,1,1,1,1,1,0,1,0,0,0,0
"276903",2020-01-09 06:02:00,3.04445,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.5,0.55188,0,0,1,1,0,1,1,0,0,1,1,1,1,1,1,0,1,0,0,0,0
"276904",2020-01-09 06:03:00,3.52418,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.5,0.5418,0,0,1,1,0,1,1,0,0,1,1,1,1,1,1,0,1,0,0,0,0
"276905",2020-01-09 06:04:00,3.65432,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.6,0.5418,0,0,1,1,0,1,1,0,0,1,1,1,1,1,1,0,1,0,0,0,0
"276906",2020-01-09 06:05:00,3.4192,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.5,0.54558,0,0,1,1,0,1,1,0,0,1,1,1,1,1,1,0,1,0,0,0,0
"276907",2020-01-09 06:06:00,3.1384,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.6,0.54558,0,0,1,1,0,1,1,0,0,1,1,1,1,1,1,0,1,0,0,0,0
"276908",2020-01-09 06:07:00,2.78444,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.5,0.53739,0,0,1,1,0,1,1,0,0,1,1,1,1,1,1,0,1,0,0,0,0
"276909",2020-01-09 06:08:00,2.96572,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.5,0.54369,0,0,1,0,0,1,1,0,0,1,1,1,1,1,0,0,1,0,0,0,0
"276910",2020-01-09 06:09:00,2.94839,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.5,0.54684,0,0,1,0,0,1,1,0,0,1,1,1,1,1,0,0,1,0,0,0,0
"276911",2020-01-09 06:10:00,2.86675,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.5,0.54873,0,0,1,0,1,1,1,0,0,1,1,1,1,1,0,1,1,0,0,0,0
"276912",2020-01-09 06:11:00,2.75932,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.4,0.54747,0,0,1,0,1,1,1,0,0,1,1,1,1,1,0,1,1,0,0,0,0
"276913",2020-01-09 06:12:00,2.73192,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.4,0.54747,0,0,1,0,1,1,1,0,0,1,1,1,1,1,0,1,1,0,0,0,0
"276914",2020-01-09 06:13:00,2.61356,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.3,0.55314,0,0,1,0,1,1,1,0,0,1,1,1,1,1,0,1,1,0,0,0,0
"276915",2020-01-09 06:14:00,2.57314,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.3,0.54684,0,0,1,0,1,1,1,0,0,1,1,1,1,1,0,1,1,0,0,0,0
"276916",2020-01-09 06:15:00,2.68411,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.1,0.54747,0,0,1,0,1,1,1,0,0,1,1,1,1,1,0,1,1,0,0,0,0
"276917",2020-01-09 06:16:00,2.61307,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.1,0.54117,0,0,1,0,1,1,1,0,0,1,1,1,1,1,0,1,1,0,0,0,0
"276918",2020-01-09 06:17:00,2.30716,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.2,0.55377,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"276919",2020-01-09 06:18:00,2.34898,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,0.9,0.58464,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"276920",2020-01-09 06:19:00,2.35532,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.1,0.57267,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"276921",2020-01-09 06:20:00,2.28996,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.1,0.57204,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"276922",2020-01-09 06:21:00,2.51835,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.2,0.56574,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"276923",2020-01-09 06:22:00,2.5188,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.2,0.56574,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"276924",2020-01-09 06:23:00,2.70015,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.3,0.56007,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"276925",2020-01-09 06:24:00,2.589,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.4,0.56007,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"276926",2020-01-09 06:25:00,2.95469,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.6,0.5481,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"276927",2020-01-09 06:26:00,3.35525,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.4,0.55944,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"276928",2020-01-09 06:27:00,3.6506,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.5,0.76104,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"276929",2020-01-09 06:28:00,3.59013,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.7,0.78183,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"276930",2020-01-09 06:29:00,3.61118,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.6,0.6363,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"276931",2020-01-09 06:30:00,3.69372,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.6,0.63567,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"276932",2020-01-09 06:31:00,3.64149,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.8,0.55377,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"276933",2020-01-09 06:32:00,3.63044,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.9,0.54747,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"276934",2020-01-09 06:33:00,3.85071,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,2,0.55314,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"276935",2020-01-09 06:34:00,3.9613,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,2.1,0.55314,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"276936",2020-01-09 06:35:00,3.91048,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,2.1,0.54117,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"276937",2020-01-09 06:36:00,3.91473,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,2.1,0.54621,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"276938",2020-01-09 06:37:00,4.1575,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,2.1,0.5355,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"276939",2020-01-09 06:38:00,4.22728,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.9,0.53865,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"276940",2020-01-09 06:39:00,3.99741,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.7,0.54117,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"276941",2020-01-09 06:40:00,3.67984,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.9,0.54684,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"276942",2020-01-09 06:41:00,3.67899,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2,0.54684,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"276943",2020-01-09 06:42:00,3.74395,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.9,0.54747,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"276944",2020-01-09 06:43:00,3.71795,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.8,0.54117,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"276945",2020-01-09 06:44:00,3.59403,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.9,0.5355,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"276946",2020-01-09 06:45:00,3.70197,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2,0.54054,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"276947",2020-01-09 06:46:00,3.58646,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,2.1,0.53046,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"276948",2020-01-09 06:47:00,3.49423,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,2.1,0.54054,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"276949",2020-01-09 06:48:00,3.43184,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,2,0.5292,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"276950",2020-01-09 06:49:00,3.23347,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.7,0.53487,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"276951",2020-01-09 06:50:00,3.56016,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.6,0.50841,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,1,0,0,0,1
"276952",2020-01-09 06:51:00,3.41893,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.8,0.51534,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,1,0,0,0,1
"276953",2020-01-09 06:52:00,3.35247,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.7,0.50904,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,1,0,0,0,1
"276954",2020-01-09 06:53:00,3.22498,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.7,0.50967,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,1,0,0,0,1
"276955",2020-01-09 06:54:00,2.93706,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.9,0.50274,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,1,0,0,0,1
"276956",2020-01-09 06:55:00,2.84844,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.9,0.50274,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,1,0,0,0,1
"276957",2020-01-09 06:56:00,2.72821,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.5,0.50841,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,1,0,0,0,1
"276958",2020-01-09 06:57:00,2.5927,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.5,0.50967,0,0,1,1,0,1,1,0,1,0,1,1,0,0,1,0,1,0,0,0,1
"276959",2020-01-09 06:58:00,2.42026,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.7,0.51534,0,0,1,1,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,0,1
"276960",2020-01-09 06:59:00,2.31189,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.6,0.50967,0,0,1,1,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,0,1
"276961",2020-01-09 07:00:00,2.38978,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.6,0.50967,0,0,1,1,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,0,1
"276962",2020-01-09 07:01:00,2.32295,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.6,0.50904,0,0,1,1,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,0,1
"276963",2020-01-09 07:02:00,2.44851,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.8,0.50778,0,0,1,1,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,0,1
"276964",2020-01-09 07:03:00,2.51958,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.9,0.50526,0,0,1,1,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,0,1
"276965",2020-01-09 07:04:00,2.39363,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.9,0.50841,0,0,1,1,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,0,1
"276966",2020-01-09 07:05:00,2.3007,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.6,0.50778,0,0,1,1,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,0,1
"276967",2020-01-09 07:06:00,2.33094,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21,21,21.5,21.5,22,1.7,0.50841,0,0,1,1,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,0,1
"276968",2020-01-09 07:07:00,2.2845,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.8,0.52731,1,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"276969",2020-01-09 07:08:00,2.45635,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.8,0.52164,1,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"276970",2020-01-09 07:09:00,2.61595,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.8,0.52731,1,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"276971",2020-01-09 07:10:00,2.7386,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.7,0.52794,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"276972",2020-01-09 07:11:00,3.10567,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.8,0.52542,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"276973",2020-01-09 07:12:00,3.22343,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.7,0.52164,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"276974",2020-01-09 07:13:00,3.32939,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.7,0.52164,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"276975",2020-01-09 07:14:00,3.4767,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.8,0.51849,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"276976",2020-01-09 07:15:00,3.91117,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.7,0.51534,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"276977",2020-01-09 07:16:00,3.82268,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.6,0.52101,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"276978",2020-01-09 07:17:00,3.78941,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.7,0.51534,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"276979",2020-01-09 07:18:00,3.86802,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.6,0.51534,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"276980",2020-01-09 07:19:00,3.73538,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.6,0.51219,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"276981",2020-01-09 07:20:00,3.7145,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.5,0.50589,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"276982",2020-01-09 07:21:00,3.53023,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.5,0.50337,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"276983",2020-01-09 07:22:00,3.50095,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.6,0.50274,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"276984",2020-01-09 07:23:00,3.06016,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.6,0.49707,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"276985",2020-01-09 07:24:00,2.76099,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.7,0.50274,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"276986",2020-01-09 07:25:00,2.59225,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.7,0.50841,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"276987",2020-01-09 07:26:00,2.43926,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.7,0.49833,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"276988",2020-01-09 07:27:00,1.96894,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.9,0.49644,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"276989",2020-01-09 07:28:00,2.037,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2,0.50211,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"276990",2020-01-09 07:29:00,2.0312,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2,0.50211,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"276991",2020-01-09 07:30:00,1.92224,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2,0.50211,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"276992",2020-01-09 07:31:00,1.81829,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.8,0.50148,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"276993",2020-01-09 07:32:00,1.88521,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.8,0.50211,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"276994",2020-01-09 07:33:00,1.82757,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.6,0.49644,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"276995",2020-01-09 07:34:00,1.59036,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.6,0.50274,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"276996",2020-01-09 07:35:00,1.51405,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.6,0.50211,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"276997",2020-01-09 07:36:00,2.00333,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.5,0.49077,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"276998",2020-01-09 07:37:00,1.63088,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.6,0.51597,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"276999",2020-01-09 07:38:00,1.62798,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.5,0.51723,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"277000",2020-01-09 07:39:00,1.45598,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.6,0.52479,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"277001",2020-01-09 07:40:00,1.59777,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.8,0.5166,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277002",2020-01-09 07:41:00,2.34862,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.7,0.52164,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277003",2020-01-09 07:42:00,2.02271,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.7,0.51597,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277004",2020-01-09 07:43:00,2.20924,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.7,0.52101,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277005",2020-01-09 07:44:00,2.34515,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.7,0.52164,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277006",2020-01-09 07:45:00,3.03608,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.6,0.51597,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277007",2020-01-09 07:46:00,3.26171,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.7,0.52794,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277008",2020-01-09 07:47:00,3.40963,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.8,0.52227,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"277009",2020-01-09 07:48:00,4.01318,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.8,0.52227,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"277010",2020-01-09 07:49:00,3.57217,0,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.7,0.54747,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"277011",2020-01-09 07:50:00,3.54169,10,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.8,0.54117,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"277012",2020-01-09 07:51:00,3.50235,8,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.8,0.54117,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"277013",2020-01-09 07:52:00,3.52609,7,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.8,0.54054,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"277014",2020-01-09 07:53:00,3.47616,7,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.8,0.54117,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"277015",2020-01-09 07:54:00,3.52032,7,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.7,0.53487,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"277016",2020-01-09 07:55:00,2.85586,9,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.6,0.5292,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"277017",2020-01-09 07:56:00,3.24029,9,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.8,0.53487,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"277018",2020-01-09 07:57:00,3.10663,10,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.9,0.53361,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"277019",2020-01-09 07:58:00,3.09949,11,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.7,0.54054,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"277020",2020-01-09 07:59:00,3.07529,13,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,1.8,0.51786,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"277021",2020-01-09 08:00:00,2.97769,14,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2,0.52794,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"277022",2020-01-09 08:01:00,2.98756,16,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.1,0.5292,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"277023",2020-01-09 08:02:00,3.07193,16,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.2,0.52857,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"277024",2020-01-09 08:03:00,2.91073,16,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.2,0.52794,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"277025",2020-01-09 08:04:00,2.95562,16,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.3,0.52227,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"277026",2020-01-09 08:05:00,2.89019,16,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.3,0.53109,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"277027",2020-01-09 08:06:00,3.26163,16,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.3,0.52227,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"277028",2020-01-09 08:07:00,2.90797,17,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.4,0.53298,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"277029",2020-01-09 08:08:00,2.88626,16,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.4,0.5355,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"277030",2020-01-09 08:09:00,2.91081,16,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.4,0.54684,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"277031",2020-01-09 08:10:00,2.89517,15,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.4,0.54747,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"277032",2020-01-09 08:11:00,2.7973,15,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.3,0.54684,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"277033",2020-01-09 08:12:00,2.90622,14,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.1,0.53739,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"277034",2020-01-09 08:13:00,2.90012,15,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.2,0.53109,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"277035",2020-01-09 08:14:00,2.99947,16,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.3,0.52857,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"277036",2020-01-09 08:15:00,2.70512,16,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.4,0.52227,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"277037",2020-01-09 08:16:00,2.9715,16,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.5,0.52227,0,1,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"277038",2020-01-09 08:17:00,2.93612,16,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.4,0.51723,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"277039",2020-01-09 08:18:00,2.94823,16,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.5,0.50967,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"277040",2020-01-09 08:19:00,3.01359,17,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.4,0.50463,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"277041",2020-01-09 08:20:00,2.95278,17,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.4,0.50085,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"277042",2020-01-09 08:21:00,2.7778,18,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.4,0.49644,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"277043",2020-01-09 08:22:00,2.81837,19,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.3,0.48636,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"277044",2020-01-09 08:23:00,2.7495,20,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.2,0.48384,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"277045",2020-01-09 08:24:00,2.60631,20,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.1,0.47754,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"277046",2020-01-09 08:25:00,2.45664,21,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2,0.4662,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"277047",2020-01-09 08:26:00,2.30874,26,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2,1.8396,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"277048",2020-01-09 08:27:00,2.1871,31,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.1,0.45612,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"277049",2020-01-09 08:28:00,2.15092,39,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.2,0.45234,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"277050",2020-01-09 08:29:00,2.01803,43,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.6,0.441,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"277051",2020-01-09 08:30:00,2.02578,43,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.9,0.44289,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"277052",2020-01-09 08:31:00,1.75345,38,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,3.3,0.43974,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"277053",2020-01-09 08:32:00,1.8383,35,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,3.6,0.44541,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"277054",2020-01-09 08:33:00,1.84965,35,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,3.8,0.4284,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"277055",2020-01-09 08:34:00,1.72321,35,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,4,0.42777,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"277056",2020-01-09 08:35:00,1.57611,36,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,4.1,1.97694,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"277057",2020-01-09 08:36:00,1.72654,35,0,22,23,23,21,22,22.5,23,6.31423076923077,NA,21.5,23,21.5,21,21.5,21.5,22,4.2,0.64134,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"277058",2020-01-09 08:37:00,1.73239,32,0,22,23,23,21,22,22.5,23,6.816,NA,21.5,23,21.5,21,21.5,21.5,22,4.2,0.55881,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"277059",2020-01-09 08:38:00,1.75065,32,0,22,23,23,21,22,22.5,23,6.81508196721312,NA,21.5,23,21.5,21,21.5,21.5,22,4.1,0.55314,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"277060",2020-01-09 08:39:00,2.20868,33,0,22,23,23,21,22,22.5,23,6.86016666666667,NA,21.5,23,21.5,21,21.5,21.5,22,3.9,0.56007,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277061",2020-01-09 08:40:00,2.09878,34,0,22,23,23,21,22,22.5,23,6.85737704918033,NA,21.5,23,21.5,21,21.5,21.5,22,3.7,0.54432,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277062",2020-01-09 08:41:00,2.25344,34,0,22,23,23,21,22,22.5,23,6.8695,NA,21.5,23,21.5,21,21.5,21.5,22,3.4,0.56007,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277063",2020-01-09 08:42:00,3.7187,33,0,22,23,23,21,22,22.5,23,5.20688524590164,NA,21.5,23,21.5,21,21.5,21.5,22,3.3,0.98469,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277064",2020-01-09 08:43:00,3.51282,35,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.9,1.14534,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277065",2020-01-09 08:44:00,4.05145,36,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.6,1.14471,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277066",2020-01-09 08:45:00,4.74971,41,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.4,0.96327,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"277067",2020-01-09 08:46:00,5.17347,47,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.4,0.94437,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"277068",2020-01-09 08:47:00,5.28398,55,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.4,0.84294,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"277069",2020-01-09 08:48:00,5.28559,70,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.6,0.86247,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"277070",2020-01-09 08:49:00,5.39219,79,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,2.9,0.79569,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"277071",2020-01-09 08:50:00,5.55185,80,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,3.3,0.80703,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"277072",2020-01-09 08:51:00,5.12478,76,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,3.5,0.80577,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"277073",2020-01-09 08:52:00,4.64822,74,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,3.7,0.79821,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
