"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"277074",2020-01-09 08:53:00,4.62318,71,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,3.9,0.76167,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"277075",2020-01-09 08:54:00,4.50536,86,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,4,0.74151,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"277076",2020-01-09 08:55:00,4.33238,104,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,4,0.71757,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"277077",2020-01-09 08:56:00,4.29798,115,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,4,0.7182,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"277078",2020-01-09 08:57:00,4.1452,117,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,4,0.71253,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"277079",2020-01-09 08:58:00,4.10876,119,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,3.9,0.7119,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"277080",2020-01-09 08:59:00,4.08733,115,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,4,0.71127,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"277081",2020-01-09 09:00:00,4.10349,108,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,4.1,0.71757,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"277082",2020-01-09 09:01:00,3.75281,103,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,4.3,0.72324,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"277083",2020-01-09 09:02:00,3.89425,100,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,4.3,1.80117,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"277084",2020-01-09 09:03:00,4.09644,114,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,4.4,1.7577,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"277085",2020-01-09 09:04:00,4.04364,136,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,4.4,1.77597,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"277086",2020-01-09 09:05:00,4.03553,138,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,4.4,0.69993,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"277087",2020-01-09 09:06:00,4.02148,140,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,4.4,0.72702,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"277088",2020-01-09 09:07:00,4.0476,128,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,4.5,0.73017,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"277089",2020-01-09 09:08:00,3.56983,129,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,4.5,0.73017,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"277090",2020-01-09 09:09:00,4.04922,126,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,4.5,0.7182,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277091",2020-01-09 09:10:00,4.72224,130,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,4.5,0.693,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277092",2020-01-09 09:11:00,5.04001,142,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,4.5,0.71127,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277093",2020-01-09 09:12:00,5.20752,148,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,4.5,0.75474,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277094",2020-01-09 09:13:00,5.52298,141,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,4.6,0.76167,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277095",2020-01-09 09:14:00,5.75037,134,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,4.7,0.74844,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277096",2020-01-09 09:15:00,5.84365,128,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,21.5,22,4.9,0.81081,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"277097",2020-01-09 09:16:00,5.72604,144,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,5.1,0.6552,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"277098",2020-01-09 09:17:00,5.72086,152,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,5.3,0.64197,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"277099",2020-01-09 09:18:00,5.51418,162,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,5.4,0.64134,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"277100",2020-01-09 09:19:00,5.60952,157,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,5.5,0.71442,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"277101",2020-01-09 09:20:00,5.43721,119,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,5.5,0.74277,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"277102",2020-01-09 09:21:00,5.06562,114,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,5.5,0.76419,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"277103",2020-01-09 09:22:00,4.63999,103,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,5.6,0.77112,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"277104",2020-01-09 09:23:00,4.39067,104,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,5.7,0.80136,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"277105",2020-01-09 09:24:00,4.18778,90,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,5.9,0.80325,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"277106",2020-01-09 09:25:00,4.19014,90,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,6,0.819,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"277107",2020-01-09 09:26:00,4.03444,83,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,6.2,0.86121,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"277108",2020-01-09 09:27:00,3.96341,67,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,6.3,0.84987,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"277109",2020-01-09 09:28:00,3.91536,60,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,6.4,0.85239,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"277110",2020-01-09 09:29:00,3.77457,59,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,6.5,0.85617,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"277111",2020-01-09 09:30:00,3.86726,58,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,6.5,0.85617,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"277112",2020-01-09 09:31:00,3.84565,57,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,6.5,0.8505,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"277113",2020-01-09 09:32:00,3.89549,57,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,6.5,0.85554,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"277114",2020-01-09 09:33:00,3.85284,58,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,6.5,0.8505,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"277115",2020-01-09 09:34:00,3.8847,57,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,6.4,0.85617,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"277116",2020-01-09 09:35:00,3.92559,59,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,6.4,0.8442,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"277117",2020-01-09 09:36:00,4.0274,79,0,22,23,23,28,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,6.3,0.8127,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"277118",2020-01-09 09:37:00,3.85961,94,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,6.2,0.8127,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"277119",2020-01-09 09:38:00,3.52802,91,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,6,0.76104,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"277120",2020-01-09 09:39:00,3.4881,146,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,5.4,0.68544,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"277121",2020-01-09 09:40:00,4.42239,204,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,5,0.77931,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"277122",2020-01-09 09:41:00,5.04299,120,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,5,0.81774,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"277123",2020-01-09 09:42:00,4.53016,102,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,5.2,0.18144,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"277124",2020-01-09 09:43:00,4.91374,116,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,5.3,0.10017,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"277125",2020-01-09 09:44:00,5.10538,180,0,22,23,23,28,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,5.5,-0.01323,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"277126",2020-01-09 09:45:00,4.90858,235,0,22,23,23,28,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,5.5,-0.03465,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"277127",2020-01-09 09:46:00,4.47093,236,0,22,23,23,28,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,5.5,-0.21546,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"277128",2020-01-09 09:47:00,4.23851,233,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,5.5,-0.19719,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"277129",2020-01-09 09:48:00,4.23408,237,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,5.6,-0.20916,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"277130",2020-01-09 09:49:00,3.83259,244,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,5.6,-0.16443,0,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"277131",2020-01-09 09:50:00,3.58767,222,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,5.7,-0.20727,0,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"277132",2020-01-09 09:51:00,3.60637,241,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,5.9,-0.21735,0,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"277133",2020-01-09 09:52:00,2.75147,248,0,22,23,23,21,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,5.9,-0.23373,0,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"277134",2020-01-09 09:53:00,2.57351,253,0,22,23,23,28,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,6.1,-0.20853,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0
"277135",2020-01-09 09:54:00,2.48383,249,0,22,23,23,28,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,6.2,-0.19656,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0
"277136",2020-01-09 09:55:00,2.28414,250,0,22,23,23,28,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,6.3,-0.21546,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0
"277137",2020-01-09 09:56:00,2.7969,258,0,22,23,23,28,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,6.5,-0.22743,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0
"277138",2020-01-09 09:57:00,2.52245,264,0,22,23,23,28,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,6.5,-0.20853,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0
"277139",2020-01-09 09:58:00,2.40942,262,0,22,23,23,28,22,22.5,23,0,NA,21.5,23,21.5,21,21.5,22,22,6.6,-0.19593,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0
"277140",2020-01-09 09:59:00,2.44365,256,0,22,23,23,28,22,22.5,23,0,NA,21.5,23.5,21.5,21,21.5,22,22,6.8,-0.22932,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0
"277141",2020-01-09 10:00:00,2.60361,264,0,22,23,23,28,22,22.5,23,0,NA,21.5,23.5,21.5,21,21.5,22,22,6.8,-0.41076,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0
"277142",2020-01-09 10:01:00,2.67292,273,0,22,23,23,28,22,22.5,23,0,NA,21.5,23.5,21.5,21,21.5,22,22,7,-0.52983,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0
"277143",2020-01-09 10:02:00,2.74191,283,0,22,23,23,28,22,22.5,23,0,NA,21.5,23.5,21.5,21,21.5,22,22,7.1,-0.47754,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0
"277144",2020-01-09 10:03:00,2.83979,275,0,22,23,23,28,22,22.5,23,0,NA,21.5,23.5,21.5,21,21.5,22,22,7.1,-0.51975,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0
"277145",2020-01-09 10:04:00,2.77378,282,0,22,23,23,28,22,22.5,23,0,NA,21.5,23.5,21.5,21,21.5,22,22,7.3,-0.54306,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0
"277146",2020-01-09 10:05:00,2.76699,290,0,22,23,23,10,22,22.5,23,0,NA,21.5,23.5,21.5,21,21.5,22,22,7.5,-0.53046,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"277147",2020-01-09 10:06:00,2.78355,296,0,22,23,23,10,22,22.5,23,0,NA,21.5,23.5,21.5,21,21.5,22,22,7.8,-0.54936,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"277148",2020-01-09 10:07:00,2.808,301,0,22,23,23,10,22,22.5,23,0,NA,21.5,23.5,21.5,21,21.5,22,22,7.9,-0.40446,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"277149",2020-01-09 10:08:00,2.7893,269,0,22,23,23,10,22,22.5,23,0,NA,21.5,23.5,21.5,21,21.5,22,22,8.2,0.01827,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"277150",2020-01-09 10:09:00,3.27192,187,0,22,23,23,28,22,22.5,23,0,NA,21.5,23.5,21.5,21,21.5,22,22,8.3,-0.3276,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"277151",2020-01-09 10:10:00,3.42122,311,0,22,23,23,28,22,22.5,23,0,NA,21.5,23.5,21.5,21,21.5,22,22,8.4,-0.4725,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"277152",2020-01-09 10:11:00,3.37953,314,0,22,23,23,28,22,22.5,23,0,NA,21.5,23.5,21.5,21,21.5,22,22,8.5,-0.37989,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"277153",2020-01-09 10:12:00,3.7208,277,0,22,23,23,28,22,22.5,23,0,NA,21.5,23.5,21.5,21,21.5,22,22,8.6,-0.5607,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"277154",2020-01-09 10:13:00,3.94756,307,0,22,23,23,28,22,22.5,23,0,NA,21.5,23.5,21.5,21,21.5,22,22,8.8,-0.63126,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"277155",2020-01-09 10:14:00,4.10556,329,0,22,23,23,28,22,22.5,23,0,NA,21.5,23.5,21.5,21,21.5,22,22,9,-0.6678,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"277156",2020-01-09 10:15:00,4.02303,332,0,22,23,23,28,22,22.5,23,0,NA,21.5,23.5,21.5,21,21.5,22,22,9.1,-0.65583,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"277157",2020-01-09 10:16:00,3.70519,332,0,22,23,23,21,22,22.5,23,0,NA,21.5,23.5,21.5,21,21.5,22,22,9.3,-0.67536,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"277158",2020-01-09 10:17:00,4.0376,333,0,22,23,23,21,22,22.5,23,0,NA,21.5,23.5,21.5,21,21.5,22,22,9.5,-0.67662,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"277159",2020-01-09 10:18:00,3.99716,336,0,22,23,23,21,22,22.5,23,0,NA,21.5,23.5,21.5,21,21.5,22,22,9.6,-0.69426,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"277160",2020-01-09 10:19:00,4.05542,339,0,22,23,23,21,22,22.5,23,0,NA,21.5,23.5,21.5,21,21.5,22,22,9.9,-0.68229,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"277161",2020-01-09 10:20:00,3.89225,340,0,22,23,23,21,22,22.5,23,0,NA,21.5,23.5,21.5,21,21.5,22,22,10,-0.51786,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"277162",2020-01-09 10:21:00,3.66455,273,0,22,23,23,21,22,22.5,23,0,NA,21.5,23.5,21.5,21,21.5,22,22,10.1,-0.55818,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"277163",2020-01-09 10:22:00,NA,289,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,10.3,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"277164",2020-01-09 10:23:00,3.16774,339,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,21.5,21,21.5,22,22,10.4,-0.67032,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"277165",2020-01-09 10:24:00,3.08047,332,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,21.5,21,21.5,22,22,10.4,-0.61929,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"277166",2020-01-09 10:25:00,2.6182,320,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,21.5,21,21.5,22,22,10.6,-0.56259,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"277167",2020-01-09 10:26:00,2.37843,236,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,21.5,22,22,10.6,-0.38493,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"277168",2020-01-09 10:27:00,1.94451,253,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,21.5,22,22,10.7,-0.53046,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"277169",2020-01-09 10:28:00,2.0894,312,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,21.5,22,22,10.7,-0.62055,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"277170",2020-01-09 10:29:00,1.93615,317,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,21.5,22,22,10.7,-0.56952,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"277171",2020-01-09 10:30:00,1.83552,313,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,21.5,22,22,10.6,-0.57393,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"277172",2020-01-09 10:31:00,1.7554,329,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,21.5,22,22,10.6,-0.52101,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"277173",2020-01-09 10:32:00,1.78095,299,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,21.5,22,22,10.7,-0.59409,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"277174",2020-01-09 10:33:00,1.65447,301,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,22,22,22,10.6,-0.59157,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"277175",2020-01-09 10:34:00,1.82758,305,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,22,22,22,10.7,-0.58905,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"277176",2020-01-09 10:35:00,1.69258,313,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,22,22,22,10.7,-0.49959,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"277177",2020-01-09 10:36:00,1.63686,267,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,22,22,22,10.6,-0.40509,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"277178",2020-01-09 10:37:00,1.65503,301,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,22,22,22,10.6,-0.4977,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"277179",2020-01-09 10:38:00,1.61847,280,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,22,22,22,10.7,-0.45423,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"277180",2020-01-09 10:39:00,2.17295,269,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,22,22,22,10.6,-0.41643,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277181",2020-01-09 10:40:00,2.44263,285,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,22,22,22,10.5,-0.43659,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277182",2020-01-09 10:41:00,1.74455,284,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,22,22,22,10.7,-0.43596,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277183",2020-01-09 10:42:00,2.49044,294,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,22,22,22.5,10.5,-0.4788,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277184",2020-01-09 10:43:00,2.76603,305,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,22,22,22.5,10.3,-0.52983,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277185",2020-01-09 10:44:00,3.12262,314,0,22,23,23,10,22,22.5,23,0,0,21.5,23.5,22,21,22,22,22.5,10.5,-0.5544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277186",2020-01-09 10:45:00,3.1728,314,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,22,22,22.5,10.7,-0.5481,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"277187",2020-01-09 10:46:00,3.18045,330,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,22,22,22.5,10.7,-0.57393,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"277188",2020-01-09 10:47:00,3.24432,347,0,22,23,23,10,22,22.5,23,0,0,21.5,23.5,22,21,22,22,22.5,10.8,-0.77553,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"277189",2020-01-09 10:48:00,3.53772,352,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,22,22,22.5,11.1,-0.75096,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"277190",2020-01-09 10:49:00,3.28159,265,0,22,23,23,10,22,22.5,23,0,0,21.5,23.5,22,21,22,22,22.5,12.2,-0.54873,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"277191",2020-01-09 10:50:00,3.07418,186,0,22,23,23,10,22,22.5,23,0,0,21.5,23.5,22,21,22,22,22.5,12.7,-0.31626,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"277192",2020-01-09 10:51:00,2.77811,352,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,22,22,22.5,13,-0.8379,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"277193",2020-01-09 10:52:00,2.48346,373,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,22,22,22.5,13.4,-0.83664,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"277194",2020-01-09 10:53:00,2.22527,380,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,22,22,22.5,11.9,-0.83664,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"277195",2020-01-09 10:54:00,2.02372,360,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,22,22,22.5,11.6,-0.82845,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"277196",2020-01-09 10:55:00,1.95291,361,0,22,23,23,10,22,22.5,23,0,0,21.5,23.5,22,21,22,22,22.5,12.4,-0.82089,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"277197",2020-01-09 10:56:00,1.67484,371,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,22,22,22.5,12.7,-0.85806,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"277198",2020-01-09 10:57:00,1.7434,376,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,22,22,22.5,12.4,-0.85428,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"277199",2020-01-09 10:58:00,1.55538,357,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,22,22,22.5,12.7,-0.72513,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"277200",2020-01-09 10:59:00,1.3107,319,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,22,22.5,22.5,12.5,-0.73773,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"277201",2020-01-09 11:00:00,1.51236,327,0,22,23,23,10,22,22.5,23,0,0,21.5,23.5,22,21,22,22.5,22.5,12,-0.72009,0,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"277202",2020-01-09 11:01:00,1.29566,247,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,22,22.5,22.5,10.8,-0.51975,0,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"277203",2020-01-09 11:02:00,1.40286,287,0,22,23,23,21,22,22.5,23,0,0,21.5,23.5,22,21,22,22.5,22.5,11.3,-0.64386,0,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"277204",2020-01-09 11:03:00,1.41002,307,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22,21,22,22.5,22.5,12,-0.76608,0,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"277205",2020-01-09 11:04:00,1.43705,331,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22,21,22,22.5,22.5,12.2,-0.78813,0,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"277206",2020-01-09 11:05:00,1.40527,324,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22,21,22,22.5,22.5,12.8,-0.7623,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"277207",2020-01-09 11:06:00,1.39213,344,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,12.6,-0.72639,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"277208",2020-01-09 11:07:00,1.40412,326,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,13,-0.72639,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"277209",2020-01-09 11:08:00,1.43478,335,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,12.8,-0.70119,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"277210",2020-01-09 11:09:00,2.11522,304,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,13.1,-0.66969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277211",2020-01-09 11:10:00,1.82717,338,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,12.9,-0.81396,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277212",2020-01-09 11:11:00,1.93245,353,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,13.4,-0.87003,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277213",2020-01-09 11:12:00,2.35908,371,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,14.1,-0.75348,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277214",2020-01-09 11:13:00,2.73404,393,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,13.7,-0.7119,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277215",2020-01-09 11:14:00,2.98126,388,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,13.6,-0.68733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277216",2020-01-09 11:15:00,3.2635,392,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,13,-0.87381,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"277217",2020-01-09 11:16:00,3.16893,409,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,11.6,-0.92673,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"277218",2020-01-09 11:17:00,3.23395,411,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,12.6,-1.05903,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"277219",2020-01-09 11:18:00,3.22974,441,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,12.9,-1.1277,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"277220",2020-01-09 11:19:00,3.20204,431,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,12.4,-1.1592,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,1,0,0
"277221",2020-01-09 11:20:00,2.88469,427,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,12,-1.15416,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,1,0,0
"277222",2020-01-09 11:21:00,2.79231,398,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,11.6,-1.00863,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,1,0,0
"277223",2020-01-09 11:22:00,2.45724,426,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,10.3,-1.1844,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,1,0,0
"277224",2020-01-09 11:23:00,1.99492,434,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,10.5,-1.1781,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,1,0,0
"277225",2020-01-09 11:24:00,2.11555,406,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,11.4,-1.10187,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,1,0,0
"277226",2020-01-09 11:25:00,1.81017,406,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,12.2,-1.04706,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,1,0,0
"277227",2020-01-09 11:26:00,1.65305,430,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,12.3,-1.1529,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,1,0,0
"277228",2020-01-09 11:27:00,1.58114,433,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,11.8,-1.14219,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,1,0,0
"277229",2020-01-09 11:28:00,1.6556,431,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,11.9,-1.1529,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,1,0,0
"277230",2020-01-09 11:29:00,1.53811,442,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,12.3,-1.1844,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,1,0,0
"277231",2020-01-09 11:30:00,1.47401,476,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,11.6,-1.23039,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,1,0,0
"277232",2020-01-09 11:31:00,1.82673,472,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,11.3,-1.22283,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,1,0,0
"277233",2020-01-09 11:32:00,1.91544,449,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,9.9,-1.16802,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,1,0,0
"277234",2020-01-09 11:33:00,1.68889,443,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,10,-1.16046,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,1,0,0
"277235",2020-01-09 11:34:00,2.18361,427,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22,21.5,22,22.5,22.5,11.2,-1.12266,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,1,0,0
"277236",2020-01-09 11:35:00,2.22571,412,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,12.2,-1.09116,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"277237",2020-01-09 11:36:00,2.55596,366,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,10.9,-1.2348,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"277238",2020-01-09 11:37:00,2.62241,444,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,10.7,-1.17873,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"277239",2020-01-09 11:38:00,2.70135,469,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,11,-1.28709,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"277240",2020-01-09 11:39:00,2.93499,482,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,11.2,-1.29843,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"277241",2020-01-09 11:40:00,3.21552,478,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,11.2,-1.29213,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277242",2020-01-09 11:41:00,3.99037,476,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,11.4,-1.26063,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277243",2020-01-09 11:42:00,3.7471,465,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,12.8,-1.25559,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277244",2020-01-09 11:43:00,4.38867,458,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,13.7,-1.1466,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277245",2020-01-09 11:44:00,3.92804,420,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,14.4,-1.0647,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277246",2020-01-09 11:45:00,4.01686,391,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,13.9,-0.9135,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"277247",2020-01-09 11:46:00,3.75692,367,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,14.6,-0.90972,0,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"277248",2020-01-09 11:47:00,3.67972,352,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,14.7,-0.76356,0,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"277249",2020-01-09 11:48:00,3.92408,347,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,14.6,-0.79884,0,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"277250",2020-01-09 11:49:00,3.72104,399,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,14.4,-0.98217,0,0,1,1,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"277251",2020-01-09 11:50:00,3.35529,296,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,14.2,-0.45486,0,0,1,1,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"277252",2020-01-09 11:51:00,3.29355,345,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,14.1,-0.90216,0,0,1,1,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"277253",2020-01-09 11:52:00,3.14652,382,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,13.6,-0.93303,0,0,1,1,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"277254",2020-01-09 11:53:00,3.00539,318,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,13.3,-0.78246,0,0,1,1,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"277255",2020-01-09 11:54:00,2.94163,343,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,13.6,-0.82215,0,0,1,1,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"277256",2020-01-09 11:55:00,2.81229,333,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,14.1,-0.8379,0,0,1,1,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"277257",2020-01-09 11:56:00,2.74676,350,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,13.7,-0.95823,0,0,1,1,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"277258",2020-01-09 11:57:00,2.68053,378,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,13.4,-0.95886,0,0,1,1,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"277259",2020-01-09 11:58:00,2.65604,395,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,13.6,-1.0269,0,0,1,1,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"277260",2020-01-09 11:59:00,2.60459,429,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,12.4,-1.12959,0,0,1,1,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"277261",2020-01-09 12:00:00,2.57309,429,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,10.8,-0.94122,0,0,1,0,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"277262",2020-01-09 12:01:00,2.44901,456,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,11.2,-0.93177,0,0,1,0,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"277263",2020-01-09 12:02:00,2.54351,397,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,11.3,-0.61236,0,0,1,0,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"277264",2020-01-09 12:03:00,2.38535,280,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,11.4,-0.43596,0,0,1,0,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"277265",2020-01-09 12:04:00,2.41026,272,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,11.3,-0.52353,0,0,1,0,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"277266",2020-01-09 12:05:00,2.3752,319,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,12.4,-0.75096,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277267",2020-01-09 12:06:00,2.2423,328,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,12.8,-0.78876,1,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"277268",2020-01-09 12:07:00,2.25058,297,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,12.3,-0.74403,1,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"277269",2020-01-09 12:08:00,2.30677,369,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,12.6,-0.94059,1,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"277270",2020-01-09 12:09:00,2.64572,396,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,13.4,-1.00359,1,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"277271",2020-01-09 12:10:00,2.50271,415,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,14,-0.97713,1,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"277272",2020-01-09 12:11:00,2.76349,455,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,14.5,-1.25622,1,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"277273",2020-01-09 12:12:00,3.06428,474,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,14.5,-1.30977,1,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"277274",2020-01-09 12:13:00,3.54857,487,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,13.3,-1.11762,1,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"277275",2020-01-09 12:14:00,3.70313,482,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,13.8,-1.28646,1,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"277276",2020-01-09 12:15:00,3.22177,480,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,14.3,-1.32489,0,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0
"277277",2020-01-09 12:16:00,3.76659,476,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,13.6,-1.29465,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"277278",2020-01-09 12:17:00,3.78432,462,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,12.6,-1.24929,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"277279",2020-01-09 12:18:00,3.6801,456,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,13,-1.21212,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"277280",2020-01-09 12:19:00,3.57603,454,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,13,-1.24362,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"277281",2020-01-09 12:20:00,3.24069,456,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,12.7,-1.22787,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"277282",2020-01-09 12:21:00,2.81092,440,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,13.6,-1.17432,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"277283",2020-01-09 12:22:00,2.20608,423,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,13.8,-1.05462,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"277284",2020-01-09 12:23:00,1.98442,458,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,14,-1.28142,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"277285",2020-01-09 12:24:00,1.80223,489,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,14.6,-1.33182,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"277286",2020-01-09 12:25:00,1.53936,482,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,15.1,-1.29402,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"277287",2020-01-09 12:26:00,1.31888,432,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,15.1,-1.25622,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"277288",2020-01-09 12:27:00,1.19242,439,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,14.7,-1.23165,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277289",2020-01-09 12:28:00,1.13834,400,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,14.9,-1.18062,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"277290",2020-01-09 12:29:00,1.13878,323,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,14.6,-0.99666,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"277291",2020-01-09 12:30:00,1.0916,334,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,14.7,-1.07919,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"277292",2020-01-09 12:31:00,1.54981,292,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,14.7,-1.00926,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"277293",2020-01-09 12:32:00,1.75941,318,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,14.3,-1.17495,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"277294",2020-01-09 12:33:00,1.95033,330,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,13.5,-1.17306,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"277295",2020-01-09 12:34:00,2.20112,298,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,12.8,-1.11006,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"277296",2020-01-09 12:35:00,2.46904,301,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,13,-1.1655,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"277297",2020-01-09 12:36:00,2.55325,209,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,13,-0.54369,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"277298",2020-01-09 12:37:00,2.59562,250,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,12,-0.85743,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"277299",2020-01-09 12:38:00,2.51679,314,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,12.3,-1.17999,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"277300",2020-01-09 12:39:00,2.94692,346,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,12.8,-1.22283,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"277301",2020-01-09 12:40:00,2.71003,388,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,13.2,-1.25433,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"277302",2020-01-09 12:41:00,3.28403,394,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,13.6,-1.21086,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"277303",2020-01-09 12:42:00,3.58758,456,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,13.9,-1.37403,1,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"277304",2020-01-09 12:43:00,3.54981,485,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,13.2,-1.20519,1,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"277305",2020-01-09 12:44:00,3.63515,468,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,13.6,-1.34946,1,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"277306",2020-01-09 12:45:00,3.5083,477,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,13.3,-1.38978,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"277307",2020-01-09 12:46:00,3.71639,485,0,22,28,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,13.9,-1.38033,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"277308",2020-01-09 12:47:00,3.56556,489,0,22,28,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,14.3,-1.08864,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"277309",2020-01-09 12:48:00,3.58378,489,0,22,28,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,14.3,-1.08045,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"277310",2020-01-09 12:49:00,3.66104,490,0,22,28,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,13.2,-1.11573,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"277311",2020-01-09 12:50:00,3.1912,491,0,22,28,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,13.4,-1.25496,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"277312",2020-01-09 12:51:00,2.63465,496,0,22,28,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,13.9,-1.22976,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"277313",2020-01-09 12:52:00,2.52,422,0,22,28,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,14.2,-1.48113,0,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"277314",2020-01-09 12:53:00,2.41261,494,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,13.9,-1.46223,0,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"277315",2020-01-09 12:54:00,2.04951,492,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,13.2,-1.45593,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"277316",2020-01-09 12:55:00,1.9699,490,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,12.4,-1.44522,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"277317",2020-01-09 12:56:00,2.06,489,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,12.1,-1.45152,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"277318",2020-01-09 12:57:00,2.12885,489,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,13,-1.44963,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"277319",2020-01-09 12:58:00,1.94218,490,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,13.2,-1.4553,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"277320",2020-01-09 12:59:00,1.67591,489,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,13.8,-1.4553,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"277321",2020-01-09 13:00:00,1.732,494,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,13,-1.0269,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"277322",2020-01-09 13:01:00,1.88139,494,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,13.1,-1.46286,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"277323",2020-01-09 13:02:00,1.63062,485,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,13.8,-1.43829,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"277324",2020-01-09 13:03:00,1.79549,482,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,13.6,-1.43766,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"277325",2020-01-09 13:04:00,1.6844,436,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,12.3,-1.29213,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277326",2020-01-09 13:05:00,1.8734,448,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,11.8,-1.38852,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277327",2020-01-09 13:06:00,1.98229,460,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,12,-1.41876,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"277328",2020-01-09 13:07:00,2.16261,474,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,13.2,-1.47483,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277329",2020-01-09 13:08:00,2.08423,484,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,14.1,-1.50633,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277330",2020-01-09 13:09:00,2.01205,488,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,12.9,-1.51956,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277331",2020-01-09 13:10:00,2.06417,487,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,12.4,-1.51956,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277332",2020-01-09 13:11:00,1.76515,486,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,13.3,-1.52523,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277333",2020-01-09 13:12:00,2.26481,484,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,13.7,-1.52775,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277334",2020-01-09 13:13:00,2.02681,486,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,13.9,-1.53783,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277335",2020-01-09 13:14:00,1.87964,484,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,13.3,-1.53216,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277336",2020-01-09 13:15:00,1.68002,481,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,13.8,-1.53783,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277337",2020-01-09 13:16:00,1.95843,479,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,14.1,-1.53216,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277338",2020-01-09 13:17:00,1.06296,480,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,14.6,-1.55736,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277339",2020-01-09 13:18:00,0.304641,479,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,14.5,-1.55736,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277340",2020-01-09 13:19:00,0,478,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,14,-1.54413,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277341",2020-01-09 13:20:00,0,477,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,13.7,-1.55043,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277342",2020-01-09 13:21:00,0,474,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,13.3,-1.55799,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277343",2020-01-09 13:22:00,0,474,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,13,-1.54476,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277344",2020-01-09 13:23:00,0,473,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,12.7,-1.39923,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277345",2020-01-09 13:24:00,0.252455,471,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,12.7,-1.22409,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277346",2020-01-09 13:25:00,0,468,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,13,-1.23606,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277347",2020-01-09 13:26:00,0,470,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,13.4,-1.29906,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277348",2020-01-09 13:27:00,0.784249,466,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,13.5,-1.38663,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"277349",2020-01-09 13:28:00,1.33542,465,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,11.9,-1.53216,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277350",2020-01-09 13:29:00,1.76642,466,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,12.4,-1.53153,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277351",2020-01-09 13:30:00,2.22778,465,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,13.1,-1.53216,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277352",2020-01-09 13:31:00,2.04944,462,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,13.6,-1.52523,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277353",2020-01-09 13:32:00,2.25398,463,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,14.1,-1.52586,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277354",2020-01-09 13:33:00,2.04225,463,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,13.2,-1.52019,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277355",2020-01-09 13:34:00,2.10223,464,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,13.8,-1.51326,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277356",2020-01-09 13:35:00,1.86115,465,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,13.2,-1.52586,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277357",2020-01-09 13:36:00,1.21038,466,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,12,-1.53279,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277358",2020-01-09 13:37:00,0.807983,468,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,12.3,-1.56429,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277359",2020-01-09 13:38:00,0.0491429,467,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,13,-1.56933,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277360",2020-01-09 13:39:00,0,469,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,12.9,-1.57563,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277361",2020-01-09 13:40:00,0,459,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,12,-1.54539,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277362",2020-01-09 13:41:00,0,459,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,11.7,-1.57626,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277363",2020-01-09 13:42:00,0,460,0,22,28,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,12.6,-1.55799,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277364",2020-01-09 13:43:00,0,474,0,22,28,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,23,13.5,-1.63611,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277365",2020-01-09 13:44:00,0,486,0,22,28,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,13.1,-1.67895,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277366",2020-01-09 13:45:00,0,493,0,22,28,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,13,-1.70604,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277367",2020-01-09 13:46:00,0,498,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,13.1,-1.71045,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277368",2020-01-09 13:47:00,0,487,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,13.2,-1.67643,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277369",2020-01-09 13:48:00,0.365782,449,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,13.2,-1.36773,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277370",2020-01-09 13:49:00,0,289,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,14.1,-0.82404,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277371",2020-01-09 13:50:00,0.63721,234,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,14.2,-0.6678,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277372",2020-01-09 13:51:00,0.578562,192,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,13.3,-0.53613,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277373",2020-01-09 13:52:00,0.958554,182,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,12.5,-0.46683,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277374",2020-01-09 13:53:00,0.958554,201,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,12.7,-0.54369,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277375",2020-01-09 13:54:00,0.596963,210,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,12.7,-0.66906,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277376",2020-01-09 13:55:00,0,243,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,13,-0.76923,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277377",2020-01-09 13:56:00,0,288,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,12.6,-0.95067,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277378",2020-01-09 13:57:00,0,291,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.9,-1.00863,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277379",2020-01-09 13:58:00,0,263,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.6,-0.94689,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277380",2020-01-09 13:59:00,0,300,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.7,-0.81522,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277381",2020-01-09 14:00:00,0,186,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.3,-0.51345,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277382",2020-01-09 14:01:00,0,171,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.7,-0.47313,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277383",2020-01-09 14:02:00,0,169,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11,-0.26019,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277384",2020-01-09 14:03:00,0,167,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.2,-0.15624,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
