"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"277385",2020-01-09 14:04:00,0,165,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.5,-0.18333,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277386",2020-01-09 14:05:00,0,166,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,10.8,-0.26019,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277387",2020-01-09 14:06:00,0,166,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11,-0.35343,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"277388",2020-01-09 14:07:00,0,168,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,10.4,-0.48573,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277389",2020-01-09 14:08:00,0,168,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,10.5,-0.4977,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277390",2020-01-09 14:09:00,0,172,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,10.4,-0.53046,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277391",2020-01-09 14:10:00,0,181,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,11,-0.567,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277392",2020-01-09 14:11:00,0,223,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,11.3,-0.84609,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277393",2020-01-09 14:12:00,0,320,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,11.6,-1.03887,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277394",2020-01-09 14:13:00,0,323,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,11.9,-1.11636,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277395",2020-01-09 14:14:00,0,414,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,12.6,-1.58823,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277396",2020-01-09 14:15:00,0,422,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,13.1,-1.43199,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277397",2020-01-09 14:16:00,0,382,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,13.4,-1.37214,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277398",2020-01-09 14:17:00,0,338,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,13.4,-1.16046,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277399",2020-01-09 14:18:00,0,289,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,12.8,-1.01115,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277400",2020-01-09 14:19:00,0,297,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,12.9,-0.99036,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277401",2020-01-09 14:20:00,0,297,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,13,-1.0269,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277402",2020-01-09 14:21:00,0,297,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,13.3,-1.02753,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277403",2020-01-09 14:22:00,0,430,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,13.6,-1.449,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277404",2020-01-09 14:23:00,0,372,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,13.9,-1.22976,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277405",2020-01-09 14:24:00,0,393,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,14.3,-1.34316,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277406",2020-01-09 14:25:00,0,360,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,14.3,-1.17936,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277407",2020-01-09 14:26:00,0,393,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,14.2,-1.28016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277408",2020-01-09 14:27:00,0,393,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,14.4,0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277409",2020-01-09 14:28:00,0,395,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,14.7,-1.21275,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277410",2020-01-09 14:29:00,0,406,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,14.8,-1.13211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277411",2020-01-09 14:30:00,0,327,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,15.3,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277412",2020-01-09 14:31:00,0,283,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,15.5,-0.74529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277413",2020-01-09 14:32:00,0,211,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,14.9,-0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277414",2020-01-09 14:33:00,0,202,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,15,-0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277415",2020-01-09 14:34:00,0,192,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,15,-0.4914,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277416",2020-01-09 14:35:00,0,280,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,15,-0.62433,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277417",2020-01-09 14:36:00,0,356,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,14.9,-0.73206,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277418",2020-01-09 14:37:00,0,343,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,14.9,-0.64134,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277419",2020-01-09 14:38:00,0,266,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,23,23,15,-0.41769,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277420",2020-01-09 14:39:00,0,219,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,23,23,14.9,-0.45108,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277421",2020-01-09 14:40:00,0,190,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,23,23,14.8,-0.40383,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277422",2020-01-09 14:41:00,0,271,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,23,23,14.9,-0.46305,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277423",2020-01-09 14:42:00,0,190,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,23,23,14.9,-0.21546,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277424",2020-01-09 14:43:00,0,184,0,22,10,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,23,23,14.9,-0.2331,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277425",2020-01-09 14:44:00,0,225,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,23,23,15,-0.2331,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277426",2020-01-09 14:45:00,0,201,0,22,28,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,23,23,15,0.09009,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277427",2020-01-09 14:46:00,0,254,0,22,10,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,23,23,15,0.13482,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277428",2020-01-09 14:47:00,0,262,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,23,23,14.9,0.17577,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277429",2020-01-09 14:48:00,0.365571,226,0,22,10,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,23,23,14.9,0.10521,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277430",2020-01-09 14:49:00,0.360108,229,0,22,10,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,23,23,14.8,-0.07623,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277431",2020-01-09 14:50:00,0.575749,289,0,22,10,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,23,23,14.8,0.16191,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277432",2020-01-09 14:51:00,1.27343,313,0,22,10,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,23,23,14.7,0.15624,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277433",2020-01-09 14:52:00,1.95954,314,0,22,10,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,23,23,14.5,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277434",2020-01-09 14:53:00,1.43116,313,0,22,28,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,23,23,14.1,0.17514,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277435",2020-01-09 14:54:00,0,323,0,22,10,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,23,23,13.8,0.19404,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277436",2020-01-09 14:55:00,0,321,0,22,10,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,23,23,13.7,0.21294,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277437",2020-01-09 14:56:00,0,312,0,22,10,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,22.5,23,13.7,0.21861,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277438",2020-01-09 14:57:00,0,251,0,22,10,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,22.5,23,13.9,0.252,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277439",2020-01-09 14:58:00,0,274,0,22,10,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,22.5,23,14,0.2646,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277440",2020-01-09 14:59:00,0,257,0,22,10,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,22.5,23,14,0.28161,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277441",2020-01-09 15:00:00,0,238,0,22,10,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,22.5,23,14,0.28854,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277442",2020-01-09 15:01:00,0,274,0,22,10,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,22.5,23,14.1,0.28224,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277443",2020-01-09 15:02:00,0,256,0,22,10,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,22.5,23,14.1,0.19971,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277444",2020-01-09 15:03:00,0,282,0,22,10,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,22.5,23,14,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277445",2020-01-09 15:04:00,0,251,0,22,28,23,21,22,22.5,23,0,0,22,23,22.5,22,22,22.5,23,14,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277446",2020-01-09 15:05:00,0,241,0,22,10,23,21,22,22.5,23,0,0,22.5,23,22.5,22,22,22.5,23,14.1,0.20727,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277447",2020-01-09 15:06:00,0,272,0,22,10,23,21,22,22.5,23,0,0,22.5,23,22.5,22,22,22.5,23,14.2,0.32067,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277448",2020-01-09 15:07:00,0,216,0,22,10,23,21,22,22.5,23,0,0,22.5,23,22.5,22,22,22.5,23,14.2,0.19656,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277449",2020-01-09 15:08:00,0,239,0,22,10,23,21,22,22.5,23,0,0,22.5,23,22.5,22,22,22.5,23,14.2,0.19404,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277450",2020-01-09 15:09:00,0,210,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,22,22,22.5,23,14.2,0.189,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277451",2020-01-09 15:10:00,0.559853,173,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,22,22,22.5,23,14.3,0.22491,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277452",2020-01-09 15:11:00,0,192,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,22,22,22.5,23,14.3,0.20664,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277453",2020-01-09 15:12:00,0.555458,192,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,22,22,22.5,23,14.3,0.20286,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277454",2020-01-09 15:13:00,1.09453,124,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,22,22,22.5,23,14.3,0.21672,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"277455",2020-01-09 15:14:00,1.57924,116,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.3,0.20412,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277456",2020-01-09 15:15:00,1.07194,112,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.3,0.20916,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277457",2020-01-09 15:16:00,0,93,0,22,10,23,21,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.2,0.20475,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277458",2020-01-09 15:17:00,0,92,0,22,23,23,28,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.3,0.22554,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277459",2020-01-09 15:18:00,0,128,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.3,0.22554,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277460",2020-01-09 15:19:00,0,165,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.4,0.21861,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277461",2020-01-09 15:20:00,0,195,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.4,0.21357,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277462",2020-01-09 15:21:00,0,173,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.4,0.2205,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277463",2020-01-09 15:22:00,0,141,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.4,0.22617,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277464",2020-01-09 15:23:00,0,111,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.4,0.2268,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277465",2020-01-09 15:24:00,-0.377914,78,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.4,0.25074,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277466",2020-01-09 15:25:00,0.351627,94,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.4,0.25641,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277467",2020-01-09 15:26:00,0.889139,128,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.4,0.05544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277468",2020-01-09 15:27:00,1.58198,166,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.5,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277469",2020-01-09 15:28:00,1.85869,171,0,22,23,23,28,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.5,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277470",2020-01-09 15:29:00,0.701959,159,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.5,0.06489,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277471",2020-01-09 15:30:00,0,192,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.5,0.04914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277472",2020-01-09 15:31:00,0,195,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.5,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277473",2020-01-09 15:32:00,0,183,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22,22,22.5,22.5,23,14.5,-0.04599,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277474",2020-01-09 15:33:00,0,104,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22,22,22.5,22.5,23,14.5,0.063,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277475",2020-01-09 15:34:00,0,85,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22,22,22.5,22.5,23,14.5,0.08631,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277476",2020-01-09 15:35:00,0,108,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22,22,22.5,22.5,23,14.5,0.06867,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277477",2020-01-09 15:36:00,0,98,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22,22,22.5,22.5,23,14.5,0.0378,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277478",2020-01-09 15:37:00,0,93,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.5,0.07434,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277479",2020-01-09 15:38:00,0,98,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.6,0.06111,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277480",2020-01-09 15:39:00,0,103,0,22,23,23,28,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.6,0.11214,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277481",2020-01-09 15:40:00,0,125,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.6,0,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277482",2020-01-09 15:41:00,0,195,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.6,-0.03087,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277483",2020-01-09 15:42:00,0,191,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.6,0.12474,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277484",2020-01-09 15:43:00,0,170,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.6,0.1638,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277485",2020-01-09 15:44:00,0,184,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.6,0.15372,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277486",2020-01-09 15:45:00,0,152,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.6,0.10269,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277487",2020-01-09 15:46:00,-0.576417,135,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.6,0.05607,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277488",2020-01-09 15:47:00,0.594158,136,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.5,0.14994,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277489",2020-01-09 15:48:00,1.02789,137,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.5,0.17766,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277490",2020-01-09 15:49:00,2.10006,154,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.6,0.17577,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277491",2020-01-09 15:50:00,2.50274,164,0,22,23,23,28,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.7,0.15687,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277492",2020-01-09 15:51:00,0.801565,165,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.7,0.15876,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277493",2020-01-09 15:52:00,0.0934002,171,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.6,0.15435,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277494",2020-01-09 15:53:00,0,151,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.6,0.15057,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277495",2020-01-09 15:54:00,0,172,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.6,0.15057,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277496",2020-01-09 15:55:00,0,153,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.6,0.1323,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277497",2020-01-09 15:56:00,0,132,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.6,0.10206,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277498",2020-01-09 15:57:00,-0.727799,129,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.6,0.12537,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277499",2020-01-09 15:58:00,0.839629,117,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.7,0.16254,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277500",2020-01-09 15:59:00,1.15782,110,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.7,0.19404,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277501",2020-01-09 16:00:00,2.23294,128,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.7,0.64827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277502",2020-01-09 16:01:00,2.53676,138,0,22,23,23,28,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.8,0.44037,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277503",2020-01-09 16:02:00,2.25423,142,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.8,0.37674,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277504",2020-01-09 16:03:00,0,138,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.9,0.33327,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277505",2020-01-09 16:04:00,0,136,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.9,0.27531,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277506",2020-01-09 16:05:00,0,114,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.9,0.25767,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277507",2020-01-09 16:06:00,0,109,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.9,0.26964,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277508",2020-01-09 16:07:00,0.372644,116,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.9,0.28098,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277509",2020-01-09 16:08:00,-0.807436,125,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.9,0.29421,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277510",2020-01-09 16:09:00,0.58016,125,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.9,0.2709,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277511",2020-01-09 16:10:00,1.14144,121,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.9,0.28539,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277512",2020-01-09 16:11:00,1.98027,120,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,15,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277513",2020-01-09 16:12:00,2.54629,118,0,22,23,23,28,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,15.1,0.252,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277514",2020-01-09 16:13:00,2.17573,113,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,15.1,0.28224,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277515",2020-01-09 16:14:00,0,113,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,15.1,0.29421,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277516",2020-01-09 16:15:00,0,111,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,15.1,0.29484,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277517",2020-01-09 16:16:00,0,94,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,15.2,0.36414,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277518",2020-01-09 16:17:00,0,80,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,15.2,0.58149,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277519",2020-01-09 16:18:00,0.412019,93,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,15.2,0.6111,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277520",2020-01-09 16:19:00,-0.799372,99,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,15.3,0.60291,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277521",2020-01-09 16:20:00,0.591951,96,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,15.5,0.50274,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277522",2020-01-09 16:21:00,1.15128,93,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,15.8,0.3528,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277523",2020-01-09 16:22:00,2.12826,90,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,15.9,0.35091,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277524",2020-01-09 16:23:00,2.50422,86,0,22,23,23,28,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,15.9,0.33894,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277525",2020-01-09 16:24:00,2.19436,78,0,22,23,23,28,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,15.6,0.33957,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277526",2020-01-09 16:25:00,0,69,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,15.4,0.3339,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277527",2020-01-09 16:26:00,0,63,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,15,0.35217,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277528",2020-01-09 16:27:00,0,54,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14.6,0.36414,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277529",2020-01-09 16:28:00,0,40,0,22,23,23,10,22,22.5,23,0,0,22.5,23,22.5,22,22.5,22.5,23,14,0.38808,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277530",2020-01-09 16:29:00,0,30,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,13.6,0.40824,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277531",2020-01-09 16:30:00,-0.715655,29,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,13.2,0.42651,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277532",2020-01-09 16:31:00,0.393661,27,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,12.8,0.43344,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277533",2020-01-09 16:32:00,0.909141,25,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,12.3,0.4284,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277534",2020-01-09 16:33:00,1.95715,23,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,12.1,0.4284,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277535",2020-01-09 16:34:00,2.13421,23,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,11.9,0.42777,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277536",2020-01-09 16:35:00,0.583706,23,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,11.8,0.43344,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277537",2020-01-09 16:36:00,0,22,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,11.7,0.42777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277538",2020-01-09 16:37:00,0,22,0,22,10,23,10,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,11.5,0.43281,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277539",2020-01-09 16:38:00,0,19,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,11.3,0.42777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277540",2020-01-09 16:39:00,0,20,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,10.9,0.46494,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277541",2020-01-09 16:40:00,0,19,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,10.5,0.48384,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277542",2020-01-09 16:41:00,-0.766505,20,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,10.1,0.4914,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277543",2020-01-09 16:42:00,0.452025,18,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,9.7,0.50904,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277544",2020-01-09 16:43:00,1.12949,18,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,9.4,0.51471,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277545",2020-01-09 16:44:00,2.0986,17,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,9.2,0.50463,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277546",2020-01-09 16:45:00,2.39934,16,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,9.1,0.49077,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277547",2020-01-09 16:46:00,1.97539,16,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,9,0.49644,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277548",2020-01-09 16:47:00,0,17,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,9,0.49581,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277549",2020-01-09 16:48:00,0,16,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.9,0.49203,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277550",2020-01-09 16:49:00,0,16,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.9,0.51471,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277551",2020-01-09 16:50:00,0,16,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.9,0.49329,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277552",2020-01-09 16:51:00,0,16,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.9,0.52857,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277553",2020-01-09 16:52:00,-0.848325,16,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.9,0.53361,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277554",2020-01-09 16:53:00,0.55197,15,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.8,0.53487,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277555",2020-01-09 16:54:00,1.08319,14,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.6,0.54558,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"277556",2020-01-09 16:55:00,2.02432,14,0,22,10,23,21.5,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.7,0.53298,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277557",2020-01-09 16:56:00,2.45655,12,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.6,0.50337,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277558",2020-01-09 16:57:00,2.04921,12,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.7,0.50652,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277559",2020-01-09 16:58:00,0,11,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.7,0.50904,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277560",2020-01-09 16:59:00,0,12,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.6,0.504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277561",2020-01-09 17:00:00,0,12,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.7,0.51597,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277562",2020-01-09 17:01:00,0,10,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.6,0.5103,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277563",2020-01-09 17:02:00,0,10,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.5,0.51849,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277564",2020-01-09 17:03:00,0,9,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.4,0.51597,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277565",2020-01-09 17:04:00,0,9,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.4,0.51597,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277566",2020-01-09 17:05:00,0,9,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.5,0.51597,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277567",2020-01-09 17:06:00,0,9,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.4,0.52101,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277568",2020-01-09 17:07:00,0,8,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.3,0.78057,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277569",2020-01-09 17:08:00,0,8,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.3,0.80514,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277570",2020-01-09 17:09:00,0,8,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.4,0.79002,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277571",2020-01-09 17:10:00,0,7,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.6,0.64323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277572",2020-01-09 17:11:00,0,7,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.4,0.62937,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277573",2020-01-09 17:12:00,0,8,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.3,0.52164,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277574",2020-01-09 17:13:00,0,9,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.3,0.50715,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277575",2020-01-09 17:14:00,0,9,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.2,0.5229,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277576",2020-01-09 17:15:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.2,0.51534,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277577",2020-01-09 17:16:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.1,0.51597,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277578",2020-01-09 17:17:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.1,0.50652,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277579",2020-01-09 17:18:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.1,0.5166,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277580",2020-01-09 17:19:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8,0.504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277581",2020-01-09 17:20:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8,0.50967,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277582",2020-01-09 17:21:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8.1,0.50904,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277583",2020-01-09 17:22:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,8,0.50967,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277584",2020-01-09 17:23:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,7.9,0.51219,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277585",2020-01-09 17:24:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,7.9,0.504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277586",2020-01-09 17:25:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,7.8,0.50904,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277587",2020-01-09 17:26:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,7.7,0.52479,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277588",2020-01-09 17:27:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,7.6,0.4725,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277589",2020-01-09 17:28:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,7.5,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277590",2020-01-09 17:29:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,7.5,0.46368,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277591",2020-01-09 17:30:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,7.6,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277592",2020-01-09 17:31:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,7.5,0.4599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277593",2020-01-09 17:32:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,7.5,0.60354,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277594",2020-01-09 17:33:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,7.5,1.30977,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277595",2020-01-09 17:34:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,7.4,1.31607,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277596",2020-01-09 17:35:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,7.4,0.89334,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277597",2020-01-09 17:36:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,7.4,0.86688,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277598",2020-01-09 17:37:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,7.3,0.85617,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277599",2020-01-09 17:38:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,7.2,0.79884,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277600",2020-01-09 17:39:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,7.2,0.8316,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277601",2020-01-09 17:40:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22.5,22.5,23,7.1,0.79317,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277602",2020-01-09 17:41:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,23,7,0.80514,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277603",2020-01-09 17:42:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,23,7,0.79947,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277604",2020-01-09 17:43:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,23,7.1,0.79128,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277605",2020-01-09 17:44:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,23,7,0.78687,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277606",2020-01-09 17:45:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,23,6.9,0.83412,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277607",2020-01-09 17:46:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,23,6.9,0.83097,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277608",2020-01-09 17:47:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,23,6.9,0.78624,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277609",2020-01-09 17:48:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,23,6.9,0.79254,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277610",2020-01-09 17:49:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,23,6.9,0.78561,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277611",2020-01-09 17:50:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,23,7,0.7875,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277612",2020-01-09 17:51:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,23,6.9,0.80703,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277613",2020-01-09 17:52:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,7,0.79317,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277614",2020-01-09 17:53:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.8,0.79821,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277615",2020-01-09 17:54:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.9,0.80073,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277616",2020-01-09 17:55:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.9,0.80514,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277617",2020-01-09 17:56:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.7,0.81711,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277618",2020-01-09 17:57:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.6,0.819,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277619",2020-01-09 17:58:00,0.671084,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.8,2.6964,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277620",2020-01-09 17:59:00,0.723988,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.8,0.819,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277621",2020-01-09 18:00:00,1.04237,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.7,0.83097,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277622",2020-01-09 18:01:00,2.64164,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.6,0.82467,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277623",2020-01-09 18:02:00,3.24844,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.6,0.83034,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277624",2020-01-09 18:03:00,2.48723,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.6,0.79317,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277625",2020-01-09 18:04:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.7,0.79884,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277626",2020-01-09 18:05:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.6,0.80514,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277627",2020-01-09 18:06:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.6,0.79884,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277628",2020-01-09 18:07:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.7,0.79758,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277629",2020-01-09 18:08:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.7,0.88767,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277630",2020-01-09 18:09:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.5,0.7938,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277631",2020-01-09 18:10:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.5,0.60921,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277632",2020-01-09 18:11:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.5,0.60732,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277633",2020-01-09 18:12:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.4,0.60984,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277634",2020-01-09 18:13:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.4,0.85806,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277635",2020-01-09 18:14:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.4,0.88074,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277636",2020-01-09 18:15:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.4,0.7434,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277637",2020-01-09 18:16:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.2,0.71757,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277638",2020-01-09 18:17:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.2,0.60984,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277639",2020-01-09 18:18:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.2,0.61677,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277640",2020-01-09 18:19:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.2,0.60732,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277641",2020-01-09 18:20:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.2,0.6048,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277642",2020-01-09 18:21:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.1,0.6111,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277643",2020-01-09 18:22:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6,0.6111,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277644",2020-01-09 18:23:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6,0.61614,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277645",2020-01-09 18:24:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,5.9,0.63567,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277646",2020-01-09 18:25:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,5.9,0.62937,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277647",2020-01-09 18:26:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,5.9,0.61551,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277648",2020-01-09 18:27:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,5.9,0.6174,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277649",2020-01-09 18:28:00,-0.647207,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6,0.67284,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277650",2020-01-09 18:29:00,0.704101,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6,0.66654,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277651",2020-01-09 18:30:00,0.886534,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6,0.66087,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277652",2020-01-09 18:31:00,1.9318,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6,0.66717,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277653",2020-01-09 18:32:00,2.55803,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6,0.63063,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277654",2020-01-09 18:33:00,2.09102,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,5.9,0.64008,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277655",2020-01-09 18:34:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6,0.63567,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277656",2020-01-09 18:35:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.1,0.64764,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277657",2020-01-09 18:36:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.2,0.64764,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277658",2020-01-09 18:37:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.2,0.63567,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277659",2020-01-09 18:38:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.2,0.64197,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277660",2020-01-09 18:39:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.2,0.64134,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277661",2020-01-09 18:40:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.1,0.64134,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277662",2020-01-09 18:41:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.2,0.63,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277663",2020-01-09 18:42:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.2,0.63504,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277664",2020-01-09 18:43:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.2,0.63504,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277665",2020-01-09 18:44:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.1,0.63945,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277666",2020-01-09 18:45:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.2,0.6237,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277667",2020-01-09 18:46:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.2,0.63504,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277668",2020-01-09 18:47:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.2,0.62937,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277669",2020-01-09 18:48:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.2,0.61614,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277670",2020-01-09 18:49:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6.1,0.62937,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277671",2020-01-09 18:50:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6,0.63504,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"277672",2020-01-09 18:51:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6,1.67139,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277673",2020-01-09 18:52:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,6,0.64134,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277674",2020-01-09 18:53:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,5.9,0.63441,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277675",2020-01-09 18:54:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,5.9,0.63441,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277676",2020-01-09 18:55:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,5.8,0.62874,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277677",2020-01-09 18:56:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,5.7,0.64701,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277678",2020-01-09 18:57:00,0.398946,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,5.8,0.66024,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277679",2020-01-09 18:58:00,-0.326916,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,5.7,0.65457,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277680",2020-01-09 18:59:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,5.7,0.66591,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277681",2020-01-09 19:00:00,1.37177,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22.5,22.5,22.5,5.7,0.64827,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277682",2020-01-09 19:01:00,2.56645,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22.5,22.5,5.6,0.6741,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277683",2020-01-09 19:02:00,2.81559,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22.5,22.5,5.5,0.62811,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277684",2020-01-09 19:03:00,2.00461,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22.5,22.5,5.6,0.63441,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277685",2020-01-09 19:04:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22.5,22.5,5.5,0.62874,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277686",2020-01-09 19:05:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22.5,22.5,5.4,0.62307,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277687",2020-01-09 19:06:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22.5,22.5,5.4,0.62874,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277688",2020-01-09 19:07:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.6,0.6237,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277689",2020-01-09 19:08:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.6,0.62937,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277690",2020-01-09 19:09:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.7,0.62307,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277691",2020-01-09 19:10:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.7,0.62307,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277692",2020-01-09 19:11:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.6,0.63441,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277693",2020-01-09 19:12:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.6,0.62433,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277694",2020-01-09 19:13:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.7,0.62748,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277695",2020-01-09 19:14:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.7,0.6237,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277696",2020-01-09 19:15:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.8,0.62244,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277697",2020-01-09 19:16:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.7,0.61299,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277698",2020-01-09 19:17:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.9,0.62307,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277699",2020-01-09 19:18:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.9,0.62307,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277700",2020-01-09 19:19:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.9,0.60417,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277701",2020-01-09 19:20:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.9,0.60417,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"277702",2020-01-09 19:21:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.9,0.60417,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277703",2020-01-09 19:22:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.8,0.6111,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277704",2020-01-09 19:23:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.6,0.60984,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277705",2020-01-09 19:24:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.5,0.60984,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277706",2020-01-09 19:25:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.5,0.60354,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277707",2020-01-09 19:26:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.6,0.59409,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277708",2020-01-09 19:27:00,0.662155,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.5,0.62748,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277709",2020-01-09 19:28:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.6,0.6174,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277710",2020-01-09 19:29:00,0.637745,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.6,0.62874,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277711",2020-01-09 19:30:00,1.74541,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.5,0.62874,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277712",2020-01-09 19:31:00,2.68281,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.6,0.63441,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
