"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"277713",2020-01-09 19:32:00,2.65836,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.6,0.62244,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277714",2020-01-09 19:33:00,2.20355,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.6,0.81144,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277715",2020-01-09 19:34:00,3.12464,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.5,0.8064,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277716",2020-01-09 19:35:00,3.81554,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.7,0.84924,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277717",2020-01-09 19:36:00,3.70135,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.7,1.05147,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277718",2020-01-09 19:37:00,2.90214,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,22,22,22,22.5,5.7,1.07667,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"277719",2020-01-09 19:38:00,2.1239,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,22,22,22,22.5,5.8,0.9513,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277720",2020-01-09 19:39:00,2.21627,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,22,22,22,22.5,5.9,0.95193,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277721",2020-01-09 19:40:00,1.99946,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,22,22,22,22.5,5.8,0.8379,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277722",2020-01-09 19:41:00,2.22945,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,22,22,22,22.5,5.8,0.83601,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277723",2020-01-09 19:42:00,2.19462,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,22,22,22,22.5,5.7,0.84924,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277724",2020-01-09 19:43:00,2.32618,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,22,22,22,22.5,5.8,0.84924,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277725",2020-01-09 19:44:00,3.14689,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,22,22,22,22.5,5.7,0.84231,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277726",2020-01-09 19:45:00,3.8701,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,22,22,22,22.5,5.7,0.83727,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277727",2020-01-09 19:46:00,3.69841,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,22,22,22,22.5,5.7,0.83664,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277728",2020-01-09 19:47:00,4.20587,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,22,22,22,22.5,5.6,0.86814,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277729",2020-01-09 19:48:00,5.06184,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,22,22,22,22.5,5.6,0.81837,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277730",2020-01-09 19:49:00,5.46003,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,22,22,22,22.5,5.6,0.82971,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277731",2020-01-09 19:50:00,4.94779,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,22,22,22,22.5,5.5,0.81774,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277732",2020-01-09 19:51:00,4.47739,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,22,22,22,22.5,5.3,0.81333,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277733",2020-01-09 19:52:00,4.06853,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,22,22,22,22.5,5.1,0.82089,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277734",2020-01-09 19:53:00,3.52948,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,22,22,22,22.5,5,0.82719,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277735",2020-01-09 19:54:00,3.04129,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,22,22,22,22.5,4.8,0.82026,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277736",2020-01-09 19:55:00,2.81431,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,22,22,22,22.5,4.9,0.81837,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277737",2020-01-09 19:56:00,2.65969,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,22,22,22,22.5,4.8,0.82467,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277738",2020-01-09 19:57:00,2.49397,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.7,0.81396,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277739",2020-01-09 19:58:00,2.33695,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.6,0.81774,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277740",2020-01-09 19:59:00,1.9464,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.6,0.81774,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277741",2020-01-09 20:00:00,2.2125,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.6,0.80892,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277742",2020-01-09 20:01:00,1.73064,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.5,0.81837,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277743",2020-01-09 20:02:00,1.83177,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.5,0.8127,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277744",2020-01-09 20:03:00,1.83368,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.5,0.81144,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277745",2020-01-09 20:04:00,1.85553,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.5,0.81585,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277746",2020-01-09 20:05:00,1.66658,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.4,0.80892,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277747",2020-01-09 20:06:00,1.80104,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.6,0.81774,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277748",2020-01-09 20:07:00,1.71705,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.7,0.81774,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277749",2020-01-09 20:08:00,1.67018,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.7,0.84294,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277750",2020-01-09 20:09:00,1.65089,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.8,0.82782,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277751",2020-01-09 20:10:00,1.66777,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.8,0.83664,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277752",2020-01-09 20:11:00,1.70684,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.8,0.83034,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277753",2020-01-09 20:12:00,2.71792,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.6,0.8505,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277754",2020-01-09 20:13:00,2.46666,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.6,0.85302,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277755",2020-01-09 20:14:00,2.74262,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.7,0.8253,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277756",2020-01-09 20:15:00,3.15086,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.8,0.83034,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277757",2020-01-09 20:16:00,3.59397,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.8,0.83727,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277758",2020-01-09 20:17:00,3.77381,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.8,0.84294,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277759",2020-01-09 20:18:00,4.31954,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.8,0.84294,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"277760",2020-01-09 20:19:00,3.69218,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.6,0.84294,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"277761",2020-01-09 20:20:00,3.78863,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.7,0.84861,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"277762",2020-01-09 20:21:00,3.85171,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.6,0.86877,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"277763",2020-01-09 20:22:00,3.60262,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.7,0.86877,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"277764",2020-01-09 20:23:00,3.39279,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.6,0.85617,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"277765",2020-01-09 20:24:00,3.27263,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.6,0.8442,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"277766",2020-01-09 20:25:00,2.64277,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.7,0.84924,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"277767",2020-01-09 20:26:00,2.51026,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.6,0.86121,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"277768",2020-01-09 20:27:00,2.45823,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.6,0.85554,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"277769",2020-01-09 20:28:00,2.19003,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.5,0.83727,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"277770",2020-01-09 20:29:00,2.12715,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.4,0.84861,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"277771",2020-01-09 20:30:00,2.03714,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.4,0.84861,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"277772",2020-01-09 20:31:00,1.92343,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.4,0.87507,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"277773",2020-01-09 20:32:00,1.60287,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.3,0.84861,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"277774",2020-01-09 20:33:00,1.76581,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.2,0.84294,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"277775",2020-01-09 20:34:00,1.79584,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.2,0.83727,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"277776",2020-01-09 20:35:00,1.79402,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.2,0.84042,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"277777",2020-01-09 20:36:00,1.77499,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.3,0.84987,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"277778",2020-01-09 20:37:00,1.70873,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.2,0.84798,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"277779",2020-01-09 20:38:00,1.5848,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.2,0.88389,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277780",2020-01-09 20:39:00,1.6749,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.2,0.88137,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277781",2020-01-09 20:40:00,1.61564,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,4.2,0.87507,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277782",2020-01-09 20:41:00,1.9459,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,4.2,0.88074,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277783",2020-01-09 20:42:00,2.36316,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,4.2,0.87507,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277784",2020-01-09 20:43:00,2.23508,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,4.3,0.88704,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277785",2020-01-09 20:44:00,2.58412,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,4.2,0.89271,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277786",2020-01-09 20:45:00,2.82576,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,4.2,0.86877,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277787",2020-01-09 20:46:00,3.46692,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,4,0.8631,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277788",2020-01-09 20:47:00,3.87926,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.9,0.86877,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277789",2020-01-09 20:48:00,3.91908,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.8,0.8505,0,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"277790",2020-01-09 20:49:00,3.97132,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.7,0.85554,0,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"277791",2020-01-09 20:50:00,4.10623,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.7,0.84357,0,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"277792",2020-01-09 20:51:00,4.13291,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.7,0.85491,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277793",2020-01-09 20:52:00,4.07487,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.7,0.84546,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277794",2020-01-09 20:53:00,3.58354,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.6,0.84924,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277795",2020-01-09 20:54:00,3.26783,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.5,0.84987,0,0,1,0,0,0,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277796",2020-01-09 20:55:00,2.99123,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.5,0.8379,0,0,1,0,0,0,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277797",2020-01-09 20:56:00,2.68064,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.7,0.84357,0,0,1,0,0,0,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277798",2020-01-09 20:57:00,2.45458,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.7,0.83664,0,0,1,0,0,0,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277799",2020-01-09 20:58:00,2.40378,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.7,0.91854,0,0,1,0,0,0,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277800",2020-01-09 20:59:00,1.92256,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.7,0.84924,0,0,1,0,0,0,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277801",2020-01-09 21:00:00,2.11904,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.9,0.83097,0,0,1,0,0,0,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277802",2020-01-09 21:01:00,2.26322,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,4.1,0.83979,0,0,1,0,0,0,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277803",2020-01-09 21:02:00,1.91799,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,4,0.83664,0,0,1,0,0,0,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277804",2020-01-09 21:03:00,1.87142,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.8,0.83727,0,0,1,0,0,0,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277805",2020-01-09 21:04:00,1.76645,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.8,0.87381,0,0,1,0,0,0,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277806",2020-01-09 21:05:00,1.76458,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.5,0.84294,0,0,1,0,0,0,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277807",2020-01-09 21:06:00,1.72643,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.4,0.84294,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277808",2020-01-09 21:07:00,1.658,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.3,0.88263,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277809",2020-01-09 21:08:00,1.66523,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.4,1.06407,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"277810",2020-01-09 21:09:00,1.6459,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.4,1.09494,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"277811",2020-01-09 21:10:00,1.72705,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.4,0.96264,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"277812",2020-01-09 21:11:00,1.72037,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.4,0.94437,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277813",2020-01-09 21:12:00,2.68002,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.5,0.84861,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277814",2020-01-09 21:13:00,2.1452,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.4,0.84924,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277815",2020-01-09 21:14:00,2.44546,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.4,0.8442,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277816",2020-01-09 21:15:00,2.95293,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.4,0.8379,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277817",2020-01-09 21:16:00,3.37277,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.8,0.83664,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277818",2020-01-09 21:17:00,3.35178,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.6,0.83664,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277819",2020-01-09 21:18:00,3.47449,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.6,0.81837,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"277820",2020-01-09 21:19:00,3.53595,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.8,0.82971,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"277821",2020-01-09 21:20:00,3.67858,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3.9,0.81774,0,1,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"277822",2020-01-09 21:21:00,3.58489,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,3.9,0.81837,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277823",2020-01-09 21:22:00,3.43666,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,3.8,0.82089,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277824",2020-01-09 21:23:00,3.53339,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,3.9,0.81963,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277825",2020-01-09 21:24:00,2.9883,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,3.7,0.81207,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277826",2020-01-09 21:25:00,2.72248,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,3.5,0.81774,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277827",2020-01-09 21:26:00,2.73001,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,3.6,0.81774,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277828",2020-01-09 21:27:00,2.21075,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,3.5,0.81963,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277829",2020-01-09 21:28:00,2.10187,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,3.3,0.8127,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277830",2020-01-09 21:29:00,2.02798,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,3.2,0.8127,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277831",2020-01-09 21:30:00,1.90326,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,3.2,0.81837,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277832",2020-01-09 21:31:00,1.79043,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,3.3,0.81837,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277833",2020-01-09 21:32:00,1.81433,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,3.5,0.81648,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277834",2020-01-09 21:33:00,1.65114,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,3.4,0.8127,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277835",2020-01-09 21:34:00,1.62424,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,3.3,0.8127,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277836",2020-01-09 21:35:00,1.60888,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,3.5,0.81837,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277837",2020-01-09 21:36:00,1.61338,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,3.5,0.81837,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277838",2020-01-09 21:37:00,1.59845,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,3.5,0.84294,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277839",2020-01-09 21:38:00,1.33846,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,3.5,0.84294,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277840",2020-01-09 21:39:00,1.90187,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,3.6,0.84294,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277841",2020-01-09 21:40:00,1.62914,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,3.7,0.84357,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277842",2020-01-09 21:41:00,1.61718,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21.5,22,22,22.5,3.7,0.84357,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277843",2020-01-09 21:42:00,2.15559,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.7,0.84294,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277844",2020-01-09 21:43:00,2.00812,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.5,0.83412,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277845",2020-01-09 21:44:00,2.33715,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.3,0.83601,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277846",2020-01-09 21:45:00,2.93632,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.1,0.83664,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277847",2020-01-09 21:46:00,3.59277,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.1,0.83664,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277848",2020-01-09 21:47:00,3.10462,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.1,0.82404,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277849",2020-01-09 21:48:00,3.40144,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.2,0.82404,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"277850",2020-01-09 21:49:00,3.54302,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.2,0.82404,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"277851",2020-01-09 21:50:00,3.67758,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.2,0.83727,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"277852",2020-01-09 21:51:00,3.46252,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.1,0.83664,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"277853",2020-01-09 21:52:00,3.3552,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.2,0.81837,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"277854",2020-01-09 21:53:00,3.09942,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.2,0.83097,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"277855",2020-01-09 21:54:00,2.91649,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.4,0.82593,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"277856",2020-01-09 21:55:00,2.65343,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.5,0.81837,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"277857",2020-01-09 21:56:00,2.45703,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.4,0.81963,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"277858",2020-01-09 21:57:00,2.20759,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.4,0.8127,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"277859",2020-01-09 21:58:00,2.00551,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.4,0.84924,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"277860",2020-01-09 21:59:00,1.76473,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.5,0.8253,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"277861",2020-01-09 22:00:00,1.78279,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.4,0.68922,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"277862",2020-01-09 22:01:00,1.64766,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.4,0.68481,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"277863",2020-01-09 22:02:00,1.60994,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.3,0.67851,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"277864",2020-01-09 22:03:00,1.53935,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.1,0.67473,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"277865",2020-01-09 22:04:00,1.48315,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.4,0.68607,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"277866",2020-01-09 22:05:00,1.5311,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.4,0.6867,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"277867",2020-01-09 22:06:00,1.63023,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.5,0.67914,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"277868",2020-01-09 22:07:00,1.49171,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.1,0.70497,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"277869",2020-01-09 22:08:00,1.45342,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.9,0.71127,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"277870",2020-01-09 22:09:00,1.44734,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.2,0.71253,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"277871",2020-01-09 22:10:00,1.53713,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.2,0.7371,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277872",2020-01-09 22:11:00,1.63145,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.4,0.74214,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277873",2020-01-09 22:12:00,1.84708,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.5,0.73647,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277874",2020-01-09 22:13:00,1.88666,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.4,0.73584,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277875",2020-01-09 22:14:00,2.26253,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.4,0.74151,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277876",2020-01-09 22:15:00,2.90697,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.4,0.73647,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277877",2020-01-09 22:16:00,3.0147,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.2,0.73899,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277878",2020-01-09 22:17:00,2.924,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.2,0.72072,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277879",2020-01-09 22:18:00,3.27632,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.4,0.72954,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"277880",2020-01-09 22:19:00,3.68647,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.5,0.71946,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"277881",2020-01-09 22:20:00,3.37305,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.6,0.71883,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"277882",2020-01-09 22:21:00,3.38997,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.6,0.71127,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"277883",2020-01-09 22:22:00,3.07483,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.5,0.72261,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"277884",2020-01-09 22:23:00,3.09721,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.6,0.71127,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"277885",2020-01-09 22:24:00,2.80982,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.5,0.71127,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"277886",2020-01-09 22:25:00,2.56964,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.5,0.71064,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"277887",2020-01-09 22:26:00,1.94864,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.4,0.71694,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"277888",2020-01-09 22:27:00,2.11961,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.4,0.7056,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"277889",2020-01-09 22:28:00,2.01191,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.6,0.71127,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"277890",2020-01-09 22:29:00,1.89601,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.6,0.71757,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"277891",2020-01-09 22:30:00,1.75831,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.7,0.71127,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"277892",2020-01-09 22:31:00,1.71501,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.4,0.7056,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"277893",2020-01-09 22:32:00,1.63539,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.3,0.71694,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"277894",2020-01-09 22:33:00,1.73932,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.1,0.71127,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"277895",2020-01-09 22:34:00,1.56588,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3,0.70497,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"277896",2020-01-09 22:35:00,1.54837,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.9,0.70497,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"277897",2020-01-09 22:36:00,1.55761,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3,0.71127,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"277898",2020-01-09 22:37:00,1.4374,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.2,0.73584,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,1,1,1
"277899",2020-01-09 22:38:00,1.54308,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3,0.72954,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"277900",2020-01-09 22:39:00,1.59224,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.2,0.73017,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"277901",2020-01-09 22:40:00,1.47697,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.1,0.73017,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277902",2020-01-09 22:41:00,1.86985,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.3,0.94689,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277903",2020-01-09 22:42:00,1.74942,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.1,0.9702,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277904",2020-01-09 22:43:00,1.88311,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.1,0.83034,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277905",2020-01-09 22:44:00,2.56525,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.2,0.82782,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277906",2020-01-09 22:45:00,2.77705,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.2,0.73395,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277907",2020-01-09 22:46:00,3.06676,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.9,0.73269,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277908",2020-01-09 22:47:00,3.08018,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.1,0.71064,0,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"277909",2020-01-09 22:48:00,3.24083,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.2,0.71001,0,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"277910",2020-01-09 22:49:00,3.32769,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.1,0.71694,0,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"277911",2020-01-09 22:50:00,3.28316,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.2,0.7056,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277912",2020-01-09 22:51:00,3.19944,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.2,0.70497,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277913",2020-01-09 22:52:00,3.06414,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.2,0.70434,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277914",2020-01-09 22:53:00,3.21849,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.2,0.70497,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277915",2020-01-09 22:54:00,2.87467,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.3,0.70245,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277916",2020-01-09 22:55:00,2.58333,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.2,0.71064,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277917",2020-01-09 22:56:00,2.37977,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.2,0.70497,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277918",2020-01-09 22:57:00,2.11995,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.3,0.70497,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277919",2020-01-09 22:58:00,1.95166,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.4,0.77112,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277920",2020-01-09 22:59:00,1.84279,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.3,0.76671,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277921",2020-01-09 23:00:00,1.79727,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.2,0.74277,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277922",2020-01-09 23:01:00,1.73609,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.1,0.74781,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277923",2020-01-09 23:02:00,1.63829,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3,0.7434,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277924",2020-01-09 23:03:00,1.60523,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.7,0.74844,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277925",2020-01-09 23:04:00,1.57315,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.9,0.74214,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277926",2020-01-09 23:05:00,1.54876,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.9,0.73584,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277927",2020-01-09 23:06:00,1.55631,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.9,0.74214,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"277928",2020-01-09 23:07:00,1.441,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.9,0.77364,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"277929",2020-01-09 23:08:00,1.30568,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.9,0.76545,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"277930",2020-01-09 23:09:00,1.47069,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3,0.76104,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"277931",2020-01-09 23:10:00,1.46093,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.9,0.65394,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277932",2020-01-09 23:11:00,2.01456,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.6,0.64575,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277933",2020-01-09 23:12:00,1.95596,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.6,0.64575,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277934",2020-01-09 23:13:00,2.02505,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.6,0.64827,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277935",2020-01-09 23:14:00,2.46483,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.6,0.64701,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277936",2020-01-09 23:15:00,2.9547,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.6,0.64197,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277937",2020-01-09 23:16:00,3.04475,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.9,0.64449,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"277938",2020-01-09 23:17:00,3.11231,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.9,0.62874,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"277939",2020-01-09 23:18:00,3.21065,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.7,0.63,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"277940",2020-01-09 23:19:00,3.30305,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.7,0.6237,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"277941",2020-01-09 23:20:00,3.47945,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.8,0.72324,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277942",2020-01-09 23:21:00,3.18727,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3,0.72891,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277943",2020-01-09 23:22:00,2.97438,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3,0.59157,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277944",2020-01-09 23:23:00,2.91387,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.2,0.57897,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277945",2020-01-09 23:24:00,2.67882,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.3,0.57897,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277946",2020-01-09 23:25:00,2.44451,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.1,0.3969,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277947",2020-01-09 23:26:00,2.13086,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.1,0.41202,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277948",2020-01-09 23:27:00,1.6156,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.1,0.41895,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277949",2020-01-09 23:28:00,1.776,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.1,0.3969,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277950",2020-01-09 23:29:00,1.69696,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.2,0.42777,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277951",2020-01-09 23:30:00,1.63016,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.2,0.42021,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277952",2020-01-09 23:31:00,1.61228,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.3,0.43911,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277953",2020-01-09 23:32:00,1.52627,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3,0.4095,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277954",2020-01-09 23:33:00,1.74294,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3,0.40887,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277955",2020-01-09 23:34:00,1.44377,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.9,0.40887,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277956",2020-01-09 23:35:00,1.44836,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.8,0.41517,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277957",2020-01-09 23:36:00,1.44635,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.6,0.4032,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"277958",2020-01-09 23:37:00,1.42116,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.7,0.43344,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277959",2020-01-09 23:38:00,1.58839,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.7,0.45171,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277960",2020-01-09 23:39:00,1.33339,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.9,0.43974,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277961",2020-01-09 23:40:00,1.1751,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3,0.43407,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277962",2020-01-09 23:41:00,2.00809,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.9,0.4284,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277963",2020-01-09 23:42:00,1.78078,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.9,0.43659,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277964",2020-01-09 23:43:00,2.12333,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.9,0.43407,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277965",2020-01-09 23:44:00,2.47399,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.8,0.4284,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277966",2020-01-09 23:45:00,2.79195,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.7,0.43911,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277967",2020-01-09 23:46:00,2.93117,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.8,0.42777,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"277968",2020-01-09 23:47:00,3.00281,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.8,0.41517,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277969",2020-01-09 23:48:00,3.13219,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.7,0.3843,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277970",2020-01-09 23:49:00,3.15133,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.8,0.38997,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277971",2020-01-09 23:50:00,3.1716,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.9,0.39564,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277972",2020-01-09 23:51:00,2.98144,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3,0.3843,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277973",2020-01-09 23:52:00,2.89286,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.1,0.38934,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277974",2020-01-09 23:53:00,2.93111,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.9,0.40887,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277975",2020-01-09 23:54:00,2.47872,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.8,0.40887,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277976",2020-01-09 23:55:00,2.14139,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.9,0.41391,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277977",2020-01-09 23:56:00,1.91714,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,3.1,0.40509,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277978",2020-01-09 23:57:00,1.79605,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.9,0.40257,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277979",2020-01-09 23:58:00,1.7075,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.6,0.40257,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277980",2020-01-09 23:59:00,1.64324,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,2.5,0.40824,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"277981",2020-01-10 00:00:00,1.66794,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,2.7,0.41517,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"277982",2020-01-10 00:01:00,1.36454,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,3.2,0.4158,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"277983",2020-01-10 00:02:00,1.56388,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,3.1,0.41391,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"277984",2020-01-10 00:03:00,1.40739,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,3,0.42084,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"277985",2020-01-10 00:04:00,1.41408,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,3.4,0.41454,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"277986",2020-01-10 00:05:00,1.44357,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,3.4,0.40698,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"277987",2020-01-10 00:06:00,2.16617,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,3.3,0.40824,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"277988",2020-01-10 00:07:00,2.10416,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,3.6,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277989",2020-01-10 00:08:00,1.40573,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,3.7,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277990",2020-01-10 00:09:00,1.84806,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,3.6,0.43155,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"277991",2020-01-10 00:10:00,2.26112,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,3.5,0.42777,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"277992",2020-01-10 00:11:00,2.75165,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,3.6,0.43281,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"277993",2020-01-10 00:12:00,2.65191,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,3.7,0.42714,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"277994",2020-01-10 00:13:00,2.78935,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,3.5,0.41832,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"277995",2020-01-10 00:14:00,2.86529,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,3.7,0.42147,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"277996",2020-01-10 00:15:00,3.23814,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,3.7,0.42147,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"277997",2020-01-10 00:16:00,3.30341,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,3.5,0.42084,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"277998",2020-01-10 00:17:00,3.37379,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,3.4,0.40887,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"277999",2020-01-10 00:18:00,3.38874,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,3.5,0.44667,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"278000",2020-01-10 00:19:00,3.38173,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,3.4,0.44667,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"278001",2020-01-10 00:20:00,3.24059,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,3.5,0.45234,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"278002",2020-01-10 00:21:00,2.92822,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,3.6,1.81944,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"278003",2020-01-10 00:22:00,3.14445,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,3.9,1.82574,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"278004",2020-01-10 00:23:00,2.75726,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,3.7,0.4473,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"278005",2020-01-10 00:24:00,2.51922,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,3.6,0.57771,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"278006",2020-01-10 00:25:00,2.21463,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,3.9,0.75537,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"278007",2020-01-10 00:26:00,2.03543,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,4.1,0.6237,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"278008",2020-01-10 00:27:00,2.44418,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,5.2,0.5418,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"278009",2020-01-10 00:28:00,1.93318,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,6.8,0.4977,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"278010",2020-01-10 00:29:00,2.02481,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,7.8,0.40005,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"278011",2020-01-10 00:30:00,1.61042,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,8,0.40257,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"278012",2020-01-10 00:31:00,1.67428,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,8.6,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"278013",2020-01-10 00:32:00,1.54919,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,8.8,0.39627,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"278014",2020-01-10 00:33:00,1.59365,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,8.9,0.40194,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"278015",2020-01-10 00:34:00,1.80392,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,9.1,0.39627,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"278016",2020-01-10 00:35:00,2.06113,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,9.2,0.39627,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"278017",2020-01-10 00:36:00,1.7001,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,9.3,0.3906,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"278018",2020-01-10 00:37:00,1.44413,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,9.3,0.43974,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"278019",2020-01-10 00:38:00,1.61403,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,9.6,0.43722,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"278020",2020-01-10 00:39:00,1.8002,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,9.8,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"278021",2020-01-10 00:40:00,1.84907,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,9.9,0.43407,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278022",2020-01-10 00:41:00,2.49589,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,10.1,0.43974,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278023",2020-01-10 00:42:00,2.4557,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,10.5,0.42651,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278024",2020-01-10 00:43:00,2.64819,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,10.3,0.43344,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278025",2020-01-10 00:44:00,2.92709,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,10.2,0.42777,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278026",2020-01-10 00:45:00,3.10633,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,10.2,0.43911,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278027",2020-01-10 00:46:00,3.20202,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,10.1,0.42777,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278028",2020-01-10 00:47:00,3.42095,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,10.2,0.43407,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,1,0,0
"278029",2020-01-10 00:48:00,3.22157,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,10.5,0.53487,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,1,0,0
"278030",2020-01-10 00:49:00,3.29606,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,10.6,0.40887,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,1,0,0
"278031",2020-01-10 00:50:00,3.25132,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,10.5,0.40887,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,1,0,0
"278032",2020-01-10 00:51:00,3.11074,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,10.4,0.4032,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,1,0,0
"278033",2020-01-10 00:52:00,2.95888,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,10.5,0.41454,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,1,0,0
"278034",2020-01-10 00:53:00,2.78448,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,10.4,0.40887,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,1,0,0
