"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"278035",2020-01-10 00:54:00,2.41845,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,10.5,0.40887,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,1,0,0
"278036",2020-01-10 00:55:00,2.32719,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,21.5,22,22.5,10.4,0.38934,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,1,0,0
"278037",2020-01-10 00:56:00,1.91297,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.5,0.38934,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,1,0,0
"278038",2020-01-10 00:57:00,1.78474,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.3,0.38934,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,1,0,0
"278039",2020-01-10 00:58:00,1.67952,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.3,0.378,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,1,0,0
"278040",2020-01-10 00:59:00,1.64235,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.2,0.38997,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,1,0,0
"278041",2020-01-10 01:00:00,1.55543,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.3,0.39564,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"278042",2020-01-10 01:01:00,1.39829,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.4,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"278043",2020-01-10 01:02:00,1.47308,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.4,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"278044",2020-01-10 01:03:00,1.5542,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.4,0.38682,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"278045",2020-01-10 01:04:00,1.43934,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.3,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"278046",2020-01-10 01:05:00,1.7804,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.3,0.39501,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"278047",2020-01-10 01:06:00,1.4716,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.3,1.81188,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"278048",2020-01-10 01:07:00,1.4386,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.2,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"278049",2020-01-10 01:08:00,1.70336,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.2,0.42273,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"278050",2020-01-10 01:09:00,1.52818,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.2,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"278051",2020-01-10 01:10:00,1.58072,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.1,0.42714,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"278052",2020-01-10 01:11:00,2.27179,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.1,0.42714,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"278053",2020-01-10 01:12:00,2.20092,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.2,0.42714,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"278054",2020-01-10 01:13:00,2.5422,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.2,0.41454,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"278055",2020-01-10 01:14:00,2.91347,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.2,0.41958,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"278056",2020-01-10 01:15:00,2.63598,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.3,0.42021,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"278057",2020-01-10 01:16:00,3.06727,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.2,0.40824,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"278058",2020-01-10 01:17:00,3.05555,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.2,0.40194,0,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"278059",2020-01-10 01:18:00,3.08892,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.3,0.40131,0,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"278060",2020-01-10 01:19:00,3.15608,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.2,0.39627,0,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"278061",2020-01-10 01:20:00,3.23553,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.3,0.39627,0,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"278062",2020-01-10 01:21:00,2.90904,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.3,0.40194,0,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"278063",2020-01-10 01:22:00,2.87964,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.3,0.39627,0,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"278064",2020-01-10 01:23:00,2.64784,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.3,0.3906,0,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"278065",2020-01-10 01:24:00,2.31948,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.3,0.3906,0,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"278066",2020-01-10 01:25:00,1.99099,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10.1,0.40194,0,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"278067",2020-01-10 01:26:00,2.01874,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.9,0.39627,0,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"278068",2020-01-10 01:27:00,1.69336,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.9,0.39627,0,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"278069",2020-01-10 01:28:00,1.43249,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.8,0.3906,0,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"278070",2020-01-10 01:29:00,1.55859,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.9,0.39879,0,0,1,0,0,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"278071",2020-01-10 01:30:00,1.48254,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,10,0.40194,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"278072",2020-01-10 01:31:00,1.31614,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.9,0.40005,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"278073",2020-01-10 01:32:00,1.44782,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.8,0.40194,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"278074",2020-01-10 01:33:00,1.40048,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.7,0.39564,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"278075",2020-01-10 01:34:00,1.63141,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.6,0.40824,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"278076",2020-01-10 01:35:00,1.50514,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.6,0.40761,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"278077",2020-01-10 01:36:00,1.27542,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.6,0.41202,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"278078",2020-01-10 01:37:00,1.36121,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.7,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"278079",2020-01-10 01:38:00,1.53061,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.7,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"278080",2020-01-10 01:39:00,1.55606,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.6,0.41391,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278081",2020-01-10 01:40:00,1.66986,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.7,0.40257,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278082",2020-01-10 01:41:00,2.09875,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.7,0.38367,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278083",2020-01-10 01:42:00,2.11618,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.6,0.38934,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278084",2020-01-10 01:43:00,2.50337,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.7,0.38871,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278085",2020-01-10 01:44:00,2.77408,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.6,0.39564,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278086",2020-01-10 01:45:00,2.93327,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.4,0.38934,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278087",2020-01-10 01:46:00,3.05639,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.3,0.37044,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278088",2020-01-10 01:47:00,3.12446,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.3,0.37674,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"278089",2020-01-10 01:48:00,2.98909,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.2,0.37611,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"278090",2020-01-10 01:49:00,3.36672,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.2,0.37044,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"278091",2020-01-10 01:50:00,3.12083,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.2,0.37044,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"278092",2020-01-10 01:51:00,2.96367,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.2,0.37107,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"278093",2020-01-10 01:52:00,2.96755,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.2,0.37611,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"278094",2020-01-10 01:53:00,2.67163,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.3,0.37044,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"278095",2020-01-10 01:54:00,2.35299,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.2,0.37674,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"278096",2020-01-10 01:55:00,1.92093,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.3,0.57834,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"278097",2020-01-10 01:56:00,1.67278,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.3,0.68607,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"278098",2020-01-10 01:57:00,1.91203,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.1,0.67347,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"278099",2020-01-10 01:58:00,1.81858,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.2,0.58212,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"278100",2020-01-10 01:59:00,1.65877,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.2,0.5418,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"278101",2020-01-10 02:00:00,1.58107,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.2,0.41391,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"278102",2020-01-10 02:01:00,1.57375,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.3,0.40257,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"278103",2020-01-10 02:02:00,1.40227,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.2,0.4032,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"278104",2020-01-10 02:03:00,1.48576,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.1,0.39627,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"278105",2020-01-10 02:04:00,1.71755,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9,0.39627,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"278106",2020-01-10 02:05:00,1.72194,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9,0.40194,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"278107",2020-01-10 02:06:00,1.39537,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9,0.42147,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1,1
"278108",2020-01-10 02:07:00,1.50412,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9,0.41076,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"278109",2020-01-10 02:08:00,1.46438,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"278110",2020-01-10 02:09:00,1.66482,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9,0.41454,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"278111",2020-01-10 02:10:00,1.80525,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.1,0.42021,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"278112",2020-01-10 02:11:00,2.18116,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.1,0.38682,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"278113",2020-01-10 02:12:00,2.24535,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.1,0.38052,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"278114",2020-01-10 02:13:00,2.54346,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,9.1,0.37737,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"278115",2020-01-10 02:14:00,2.8192,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.9,0.37737,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"278116",2020-01-10 02:15:00,2.56599,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.8,0.38304,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"278117",2020-01-10 02:16:00,2.91556,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.8,0.36729,0,0,1,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"278118",2020-01-10 02:17:00,3.06503,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.7,0.37485,0,0,1,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"278119",2020-01-10 02:18:00,3.1261,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.7,0.36603,0,0,1,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"278120",2020-01-10 02:19:00,3.11744,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.7,0.37044,0,0,1,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"278121",2020-01-10 02:20:00,3.03606,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.8,0.3654,0,0,1,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"278122",2020-01-10 02:21:00,2.96472,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.7,0.38304,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"278123",2020-01-10 02:22:00,2.74706,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.6,0.37737,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"278124",2020-01-10 02:23:00,2.36805,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.6,0.37674,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"278125",2020-01-10 02:24:00,2.29062,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.38178,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"278126",2020-01-10 02:25:00,2.18185,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.6,0.378,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"278127",2020-01-10 02:26:00,1.82074,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.39753,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"278128",2020-01-10 02:27:00,2.30764,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.40194,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"278129",2020-01-10 02:28:00,2.07331,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.40761,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"278130",2020-01-10 02:29:00,1.72063,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.4032,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"278131",2020-01-10 02:30:00,1.86687,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.4,0.40005,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"278132",2020-01-10 02:31:00,2.03843,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.40761,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"278133",2020-01-10 02:32:00,2.03523,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.3,0.39564,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"278134",2020-01-10 02:33:00,2.03897,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.3,0.40194,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"278135",2020-01-10 02:34:00,2.12913,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.3,0.40509,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"278136",2020-01-10 02:35:00,1.86155,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.3,0.40257,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"278137",2020-01-10 02:36:00,1.90309,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.3,0.42273,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"278138",2020-01-10 02:37:00,1.9793,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.3,0.4158,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"278139",2020-01-10 02:38:00,1.9809,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.2,0.4095,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"278140",2020-01-10 02:39:00,2.00451,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.3,0.41202,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"278141",2020-01-10 02:40:00,2.31047,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.3,0.40887,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"278142",2020-01-10 02:41:00,2.3947,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.3,0.41328,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"278143",2020-01-10 02:42:00,2.01497,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.1,0.40887,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"278144",2020-01-10 02:43:00,2.83975,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.1,0.40257,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"278145",2020-01-10 02:44:00,2.68348,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.1,0.40257,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"278146",2020-01-10 02:45:00,3.11701,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.1,0.40824,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"278147",2020-01-10 02:46:00,2.97153,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.2,0.38997,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,1,0
"278148",2020-01-10 02:47:00,3.02835,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.1,0.39312,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,1,0
"278149",2020-01-10 02:48:00,3.1047,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.1,0.38934,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,1,0
"278150",2020-01-10 02:49:00,3.39624,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.1,0.38367,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,1,0
"278151",2020-01-10 02:50:00,2.96726,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.1,0.38367,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,1,0
"278152",2020-01-10 02:51:00,2.94392,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.3,0.40194,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"278153",2020-01-10 02:52:00,2.80533,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.1,0.39627,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"278154",2020-01-10 02:53:00,2.64772,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.1,0.38682,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"278155",2020-01-10 02:54:00,2.37912,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8,0.39627,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"278156",2020-01-10 02:55:00,1.84478,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.1,0.39564,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"278157",2020-01-10 02:56:00,2.47349,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.1,0.38997,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"278158",2020-01-10 02:57:00,2.03034,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8,0.37674,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"278159",2020-01-10 02:58:00,1.83203,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,7.9,0.38304,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"278160",2020-01-10 02:59:00,1.8861,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,7.9,0.38304,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"278161",2020-01-10 03:00:00,1.88479,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8,0.38304,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"278162",2020-01-10 03:01:00,1.79674,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,7.9,0.3654,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"278163",2020-01-10 03:02:00,1.57874,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8,0.37674,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"278164",2020-01-10 03:03:00,1.59458,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.1,0.37107,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"278165",2020-01-10 03:04:00,1.99624,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.3,0.37674,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"278166",2020-01-10 03:05:00,1.70841,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.3,0.37674,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"278167",2020-01-10 03:06:00,1.7393,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.3,0.40194,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"278168",2020-01-10 03:07:00,1.68452,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.3,0.39627,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"278169",2020-01-10 03:08:00,1.71083,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.3843,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"278170",2020-01-10 03:09:00,1.8695,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.4,0.39438,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278171",2020-01-10 03:10:00,2.21979,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.4,0.39438,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278172",2020-01-10 03:11:00,2.11108,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.38367,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278173",2020-01-10 03:12:00,2.13917,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.38934,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278174",2020-01-10 03:13:00,2.37744,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.7,0.39438,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278175",2020-01-10 03:14:00,2.67949,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.6,0.38934,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278176",2020-01-10 03:15:00,2.83434,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.8,0.39501,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278177",2020-01-10 03:16:00,3.20174,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.7,0.37674,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"278178",2020-01-10 03:17:00,3.00359,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.7,0.37674,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"278179",2020-01-10 03:18:00,3.0647,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.7,0.39375,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"278180",2020-01-10 03:19:00,3.15049,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.6,0.60984,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"278181",2020-01-10 03:20:00,3.03962,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.6,0.68229,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"278182",2020-01-10 03:21:00,3.01907,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.7,0.66969,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"278183",2020-01-10 03:22:00,2.88394,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.8,0.56574,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"278184",2020-01-10 03:23:00,2.85638,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.7,0.53991,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"278185",2020-01-10 03:24:00,2.308,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.6,0.40257,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"278186",2020-01-10 03:25:00,2.09243,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.8,0.40761,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"278187",2020-01-10 03:26:00,2.15077,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.9,0.40446,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"278188",2020-01-10 03:27:00,1.95482,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.8,0.40194,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"278189",2020-01-10 03:28:00,1.73897,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.8,0.41454,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"278190",2020-01-10 03:29:00,1.47996,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.8,0.41391,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"278191",2020-01-10 03:30:00,2.00424,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.7,0.40257,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"278192",2020-01-10 03:31:00,1.68941,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.7,0.40194,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"278193",2020-01-10 03:32:00,1.64144,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.6,0.40194,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"278194",2020-01-10 03:33:00,1.64614,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.6,0.37737,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"278195",2020-01-10 03:34:00,1.69098,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.6,0.37107,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"278196",2020-01-10 03:35:00,1.59034,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.37674,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"278197",2020-01-10 03:36:00,1.53372,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.39753,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"278198",2020-01-10 03:37:00,1.65645,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.40194,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"278199",2020-01-10 03:38:00,1.62169,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.39501,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"278200",2020-01-10 03:39:00,1.64809,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.38997,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"278201",2020-01-10 03:40:00,2.17252,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.39501,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"278202",2020-01-10 03:41:00,1.98471,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.38367,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"278203",2020-01-10 03:42:00,1.93528,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.38367,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"278204",2020-01-10 03:43:00,2.33217,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.38367,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"278205",2020-01-10 03:44:00,2.7004,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.378,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"278206",2020-01-10 03:45:00,2.82788,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.6,0.40887,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"278207",2020-01-10 03:46:00,3.17115,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.39627,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,1
"278208",2020-01-10 03:47:00,3.00044,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.40194,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,1
"278209",2020-01-10 03:48:00,3.01613,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.4,0.39627,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,1
"278210",2020-01-10 03:49:00,3.06402,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.39438,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,1
"278211",2020-01-10 03:50:00,3.16314,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.40131,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,1
"278212",2020-01-10 03:51:00,2.84517,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.40194,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"278213",2020-01-10 03:52:00,2.83116,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.40824,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"278214",2020-01-10 03:53:00,2.54583,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.40194,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"278215",2020-01-10 03:54:00,2.24957,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.4,0.39627,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"278216",2020-01-10 03:55:00,2.08694,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.40194,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"278217",2020-01-10 03:56:00,2.30992,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.4,0.39753,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"278218",2020-01-10 03:57:00,1.94229,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.39627,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"278219",2020-01-10 03:58:00,1.88086,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.40824,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"278220",2020-01-10 03:59:00,1.90597,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.40257,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"278221",2020-01-10 04:00:00,1.8499,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.40257,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"278222",2020-01-10 04:01:00,1.65856,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.39627,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"278223",2020-01-10 04:02:00,1.65897,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.39942,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"278224",2020-01-10 04:03:00,1.70273,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.39564,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"278225",2020-01-10 04:04:00,1.53345,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.39627,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"278226",2020-01-10 04:05:00,1.54304,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.39501,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"278227",2020-01-10 04:06:00,1.64028,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.4095,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"278228",2020-01-10 04:07:00,1.67378,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.41517,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"278229",2020-01-10 04:08:00,1.95447,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.6,0.40887,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278230",2020-01-10 04:09:00,1.64535,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.40824,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278231",2020-01-10 04:10:00,1.80193,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.4,0.41391,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278232",2020-01-10 04:11:00,2.00532,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.4,0.40824,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278233",2020-01-10 04:12:00,2.11823,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.4,0.40824,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278234",2020-01-10 04:13:00,2.51744,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.40257,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278235",2020-01-10 04:14:00,2.7698,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.40257,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278236",2020-01-10 04:15:00,2.87822,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.4,0.40572,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"278237",2020-01-10 04:16:00,2.95348,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.4,0.37674,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"278238",2020-01-10 04:17:00,3.01145,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.4,0.37674,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"278239",2020-01-10 04:18:00,2.97622,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.4,0.37674,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"278240",2020-01-10 04:19:00,2.92938,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.3,0.37611,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"278241",2020-01-10 04:20:00,2.99855,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.4,0.38304,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"278242",2020-01-10 04:21:00,2.83992,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.4,0.37674,0,1,1,0,0,1,1,0,1,0,0,1,1,1,0,1,1,0,0,0,0
"278243",2020-01-10 04:22:00,2.89844,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.4,0.378,0,1,1,0,0,1,1,0,1,0,0,1,1,1,0,1,1,0,0,0,0
"278244",2020-01-10 04:23:00,2.66836,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.37926,0,1,1,0,0,1,1,0,1,0,0,1,1,1,0,1,1,0,0,0,0
"278245",2020-01-10 04:24:00,2.19641,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.3,0.37989,0,1,1,0,0,1,1,0,1,0,0,1,1,1,0,1,1,0,0,0,0
"278246",2020-01-10 04:25:00,2.10704,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.5,0.37107,0,1,1,0,0,1,1,0,1,0,0,1,1,1,0,1,1,0,0,0,0
"278247",2020-01-10 04:26:00,2.0477,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.3,0.37674,0,1,1,0,0,1,1,0,1,0,0,1,1,1,0,1,1,0,0,0,0
"278248",2020-01-10 04:27:00,1.88649,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.4,0.3654,0,1,1,0,0,1,1,0,1,0,0,1,1,1,0,1,1,0,0,0,0
"278249",2020-01-10 04:28:00,1.84367,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.4,0.37296,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"278250",2020-01-10 04:29:00,1.86271,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.3,0.38241,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"278251",2020-01-10 04:30:00,1.97623,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22,22.5,8.3,0.38241,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"278252",2020-01-10 04:31:00,1.8803,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.3,0.37674,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"278253",2020-01-10 04:32:00,1.60431,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.3,0.38241,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"278254",2020-01-10 04:33:00,1.72993,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.3,0.37674,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"278255",2020-01-10 04:34:00,1.62879,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.2,0.37674,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"278256",2020-01-10 04:35:00,1.65381,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.3,0.37674,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"278257",2020-01-10 04:36:00,1.64479,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.3,0.39627,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"278258",2020-01-10 04:37:00,1.95133,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.3,0.38997,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"278259",2020-01-10 04:38:00,1.65498,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.3,0.65457,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"278260",2020-01-10 04:39:00,1.63549,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.3,0.70938,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"278261",2020-01-10 04:40:00,2.02542,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.2,0.6615,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"278262",2020-01-10 04:41:00,1.90015,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.3,0.57771,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"278263",2020-01-10 04:42:00,2.09653,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.3,0.38934,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"278264",2020-01-10 04:43:00,2.46831,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.3,0.38934,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"278265",2020-01-10 04:44:00,2.85251,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.3,0.38934,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"278266",2020-01-10 04:45:00,2.86955,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.3,0.38367,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"278267",2020-01-10 04:46:00,2.99889,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.4,0.37674,0,0,1,0,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0
"278268",2020-01-10 04:47:00,3.02935,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.4,0.37674,0,0,1,0,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0
"278269",2020-01-10 04:48:00,3.05692,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.3,0.37674,0,0,1,0,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0
"278270",2020-01-10 04:49:00,3.06883,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.4,0.37737,0,0,1,0,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0
"278271",2020-01-10 04:50:00,2.85949,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.3,0.38871,0,0,1,0,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0
"278272",2020-01-10 04:51:00,3.19309,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.3,0.37737,0,1,1,0,0,1,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"278273",2020-01-10 04:52:00,2.74836,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.3,0.37737,0,1,1,0,0,1,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"278274",2020-01-10 04:53:00,2.45901,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.3,0.38115,0,1,1,0,0,1,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"278275",2020-01-10 04:54:00,2.1201,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.3,0.38241,0,1,1,0,0,1,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"278276",2020-01-10 04:55:00,2.07251,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.3,0.38241,0,1,1,0,0,1,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"278277",2020-01-10 04:56:00,1.91236,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.3,0.37674,0,1,1,0,0,1,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"278278",2020-01-10 04:57:00,1.65575,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.2,0.37737,0,1,1,0,0,1,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"278279",2020-01-10 04:58:00,1.60714,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.3,0.37737,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"278280",2020-01-10 04:59:00,1.69638,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.3,0.37737,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"278281",2020-01-10 05:00:00,1.6109,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.2,0.8694,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"278282",2020-01-10 05:01:00,1.57298,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.3,0.6993,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"278283",2020-01-10 05:02:00,1.5262,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.2,0.63882,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"278284",2020-01-10 05:03:00,1.66148,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,8.3,0.59787,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"278285",2020-01-10 05:04:00,1.56635,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.3,0.58464,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"278286",2020-01-10 05:05:00,1.49376,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.3,0.59724,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"278287",2020-01-10 05:06:00,1.53389,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.2,0.58527,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"278288",2020-01-10 05:07:00,1.06418,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.2,0.58338,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"278289",2020-01-10 05:08:00,1.54808,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.3,0.57204,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"278290",2020-01-10 05:09:00,1.51524,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.2,0.57204,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"278291",2020-01-10 05:10:00,2.03827,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.2,0.56574,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"278292",2020-01-10 05:11:00,1.69315,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.2,0.56574,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"278293",2020-01-10 05:12:00,2.05786,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.2,0.56007,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"278294",2020-01-10 05:13:00,2.45487,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.2,0.56007,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"278295",2020-01-10 05:14:00,2.72272,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.1,0.5544,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"278296",2020-01-10 05:15:00,2.81258,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.1,0.54117,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"278297",2020-01-10 05:16:00,2.89297,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.2,0.56385,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,1,1,0,0,1,0
"278298",2020-01-10 05:17:00,2.57056,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.2,0.56952,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,1,1,0,0,1,0
"278299",2020-01-10 05:18:00,3.02175,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.2,0.56637,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,1,1,0,0,1,0
"278300",2020-01-10 05:19:00,3.0402,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.1,0.56322,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,1,1,0,0,1,0
"278301",2020-01-10 05:20:00,2.91079,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.1,0.567,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,1,1,0,0,1,0
"278302",2020-01-10 05:21:00,2.84482,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.2,0.56637,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,1,0
"278303",2020-01-10 05:22:00,2.65111,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.2,0.56574,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,1,0
"278304",2020-01-10 05:23:00,2.39267,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.1,0.57771,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,1,0
"278305",2020-01-10 05:24:00,2.10527,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.2,0.57204,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,1,0
"278306",2020-01-10 05:25:00,2.35014,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.1,0.57771,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,1,0
"278307",2020-01-10 05:26:00,1.91901,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.1,0.57204,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,1,0
"278308",2020-01-10 05:27:00,1.75338,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.1,0.57834,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,1,0
"278309",2020-01-10 05:28:00,1.77998,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.1,0.57834,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"278310",2020-01-10 05:29:00,1.51933,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.1,0.5733,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"278311",2020-01-10 05:30:00,1.69785,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.1,0.57393,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"278312",2020-01-10 05:31:00,1.60537,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.1,0.59031,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"278313",2020-01-10 05:32:00,1.51567,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.1,1.04139,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"278314",2020-01-10 05:33:00,1.32123,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.2,0.58464,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"278315",2020-01-10 05:34:00,0.936169,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.1,0.58401,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"278316",2020-01-10 05:35:00,1.50428,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.1,0.60291,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,1,0
"278317",2020-01-10 05:36:00,1.6165,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.1,0.59157,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"278318",2020-01-10 05:37:00,1.68784,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.1,0.58653,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"278319",2020-01-10 05:38:00,2.07945,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.1,0.59031,1,0,1,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"278320",2020-01-10 05:39:00,1.99617,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8,1.07604,1,0,1,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"278321",2020-01-10 05:40:00,2.6174,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8,1.09557,1,0,1,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"278322",2020-01-10 05:41:00,2.58054,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.2,1.11195,1,0,1,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"278323",2020-01-10 05:42:00,3.33959,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.1,1.12833,1,0,1,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"278324",2020-01-10 05:43:00,3.9321,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.1,1.13022,1,0,1,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"278325",2020-01-10 05:44:00,4.7695,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.1,1.134,1,0,1,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"278326",2020-01-10 05:45:00,4.44816,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8,1.10124,0,0,1,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"278327",2020-01-10 05:46:00,4.8229,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.1,1.10187,0,0,1,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"278328",2020-01-10 05:47:00,4.92994,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.1,1.10817,0,0,1,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"278329",2020-01-10 05:48:00,4.87211,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.1,1.1088,0,0,1,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"278330",2020-01-10 05:49:00,4.86639,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8,1.1088,0,0,1,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"278331",2020-01-10 05:50:00,4.88939,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8,1.12644,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"278332",2020-01-10 05:51:00,4.98308,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8,1.13274,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"278333",2020-01-10 05:52:00,4.18768,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8,1.134,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"278334",2020-01-10 05:53:00,4.17737,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.9,1.13904,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"278335",2020-01-10 05:54:00,3.73774,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.9,1.40364,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"278336",2020-01-10 05:55:00,3.75526,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.9,1.45404,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"278337",2020-01-10 05:56:00,4.28716,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.9,1.43577,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"278338",2020-01-10 05:57:00,3.71935,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.9,1.34568,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"278339",2020-01-10 05:58:00,3.66956,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.9,1.29213,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"278340",2020-01-10 05:59:00,3.47969,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.9,1.16487,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"278341",2020-01-10 06:00:00,3.42148,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.9,1.15038,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"278342",2020-01-10 06:01:00,3.58258,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.9,1.15416,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"278343",2020-01-10 06:02:00,4.06079,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.9,1.15857,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"278344",2020-01-10 06:03:00,4.29669,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.9,1.15857,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"278345",2020-01-10 06:04:00,3.96202,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.9,1.1592,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"278346",2020-01-10 06:05:00,3.64142,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.8,1.17936,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"278347",2020-01-10 06:06:00,3.67169,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,1.17054,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"278348",2020-01-10 06:07:00,3.67672,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.8,1.16424,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"278349",2020-01-10 06:08:00,3.64447,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,1.15857,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"278350",2020-01-10 06:09:00,3.46915,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,1.15668,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"278351",2020-01-10 06:10:00,3.85938,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,1.15857,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"278352",2020-01-10 06:11:00,4.16887,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,1.15794,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"278353",2020-01-10 06:12:00,4.56182,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,1.16361,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"278354",2020-01-10 06:13:00,4.7296,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,1.15227,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"278355",2020-01-10 06:14:00,4.86456,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,1.15227,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"278356",2020-01-10 06:15:00,4.84981,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,1.14597,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"278357",2020-01-10 06:16:00,4.84681,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,1.134,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"278358",2020-01-10 06:17:00,3.72028,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,0.51408,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
