"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"278359",2020-01-10 06:18:00,4.20594,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,0.51534,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"278360",2020-01-10 06:19:00,3.98296,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,0.50904,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"278361",2020-01-10 06:20:00,3.28683,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,0.51597,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0
"278362",2020-01-10 06:21:00,2.60506,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,0.51597,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0
"278363",2020-01-10 06:22:00,2.30271,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,0.52164,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0
"278364",2020-01-10 06:23:00,2.0686,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,0.51534,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0
"278365",2020-01-10 06:24:00,1.74977,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,0.50967,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0
"278366",2020-01-10 06:25:00,1.91321,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,0.51534,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0
"278367",2020-01-10 06:26:00,1.62665,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,0.51282,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0
"278368",2020-01-10 06:27:00,1.48072,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,0.52731,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"278369",2020-01-10 06:28:00,1.48337,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,0.5103,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"278370",2020-01-10 06:29:00,1.4683,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,0.52164,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"278371",2020-01-10 06:30:00,1.411,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,0.51534,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"278372",2020-01-10 06:31:00,1.32899,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,0.51471,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"278373",2020-01-10 06:32:00,1.49417,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,0.51471,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"278374",2020-01-10 06:33:00,1.37069,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,0.51534,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"278375",2020-01-10 06:34:00,1.30832,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,0.50967,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"278376",2020-01-10 06:35:00,1.36621,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,0.5292,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"278377",2020-01-10 06:36:00,1.41427,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.52794,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"278378",2020-01-10 06:37:00,1.4276,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,0.52542,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"278379",2020-01-10 06:38:00,0.892729,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,0.5166,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"278380",2020-01-10 06:39:00,1.79826,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,0.52731,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"278381",2020-01-10 06:40:00,1.87377,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,0.52101,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"278382",2020-01-10 06:41:00,1.9983,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,0.5166,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"278383",2020-01-10 06:42:00,2.35936,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,0.52164,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"278384",2020-01-10 06:43:00,3.10991,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.52101,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"278385",2020-01-10 06:44:00,2.74708,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.5103,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"278386",2020-01-10 06:45:00,3.0484,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,0.50337,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"278387",2020-01-10 06:46:00,2.79663,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,0.4977,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"278388",2020-01-10 06:47:00,2.91915,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.50337,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"278389",2020-01-10 06:48:00,3.08483,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.50337,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"278390",2020-01-10 06:49:00,2.8995,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.52794,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"278391",2020-01-10 06:50:00,3.07191,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.53487,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"278392",2020-01-10 06:51:00,2.73565,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.53487,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"278393",2020-01-10 06:52:00,2.7835,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.53424,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"278394",2020-01-10 06:53:00,2.22891,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.53424,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"278395",2020-01-10 06:54:00,1.98977,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.53487,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"278396",2020-01-10 06:55:00,2.04547,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.4,0.52794,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"278397",2020-01-10 06:56:00,1.75781,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,0.53424,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"278398",2020-01-10 06:57:00,1.64142,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.54054,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"278399",2020-01-10 06:58:00,1.70385,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.53424,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"278400",2020-01-10 06:59:00,1.55412,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.4,0.5355,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"278401",2020-01-10 07:00:00,1.50424,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.53991,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"278402",2020-01-10 07:01:00,1.488,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.53991,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"278403",2020-01-10 07:02:00,1.49336,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.53424,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"278404",2020-01-10 07:03:00,1.37081,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.52857,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"278405",2020-01-10 07:04:00,1.344,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.52731,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"278406",2020-01-10 07:05:00,1.39707,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"278407",2020-01-10 07:06:00,1.00994,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.4,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"278408",2020-01-10 07:07:00,1.45804,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.54117,1,0,1,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"278409",2020-01-10 07:08:00,1.427,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.53613,1,0,1,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"278410",2020-01-10 07:09:00,1.92372,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.54495,1,0,1,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"278411",2020-01-10 07:10:00,1.77055,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.2,0.54054,1,0,1,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"278412",2020-01-10 07:11:00,1.86664,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.53487,1,0,1,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"278413",2020-01-10 07:12:00,2.24162,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.53235,1,0,1,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"278414",2020-01-10 07:13:00,2.58627,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.54054,1,0,1,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"278415",2020-01-10 07:14:00,3.19321,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.53487,1,0,1,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"278416",2020-01-10 07:15:00,2.79634,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.2,0.51912,0,0,1,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0
"278417",2020-01-10 07:16:00,2.83611,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.2,0.76167,0,0,1,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0
"278418",2020-01-10 07:17:00,2.92873,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.2,0.79821,0,0,1,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0
"278419",2020-01-10 07:18:00,2.8999,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.2,0.78687,0,0,1,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0
"278420",2020-01-10 07:19:00,2.81414,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.2,0.67284,0,0,1,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0
"278421",2020-01-10 07:20:00,2.82928,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.65772,0,1,1,0,0,1,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"278422",2020-01-10 07:21:00,2.83085,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.1,0.52794,0,1,1,0,0,1,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"278423",2020-01-10 07:22:00,2.56838,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.2,0.52164,0,1,1,0,0,1,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"278424",2020-01-10 07:23:00,2.08226,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.2,0.52731,0,1,1,0,0,1,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"278425",2020-01-10 07:24:00,1.96356,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.2,0.51597,0,1,1,0,0,1,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"278426",2020-01-10 07:25:00,1.91364,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.2,0.5166,0,1,1,0,0,1,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"278427",2020-01-10 07:26:00,1.64831,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.2,0.53235,0,1,1,0,0,1,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"278428",2020-01-10 07:27:00,1.70791,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.2,0.53361,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"278429",2020-01-10 07:28:00,1.58599,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.1,0.53361,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"278430",2020-01-10 07:29:00,1.48626,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.2,0.52227,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"278431",2020-01-10 07:30:00,1.52837,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.2,0.51597,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"278432",2020-01-10 07:31:00,1.57024,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.2,0.5166,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"278433",2020-01-10 07:32:00,1.61981,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7,0.52731,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"278434",2020-01-10 07:33:00,1.65665,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.1,0.52164,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"278435",2020-01-10 07:34:00,1.47546,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.1,0.52164,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"278436",2020-01-10 07:35:00,1.55155,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7,0.5166,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"278437",2020-01-10 07:36:00,1.57563,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7,0.51534,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"278438",2020-01-10 07:37:00,1.48542,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7,0.52038,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"278439",2020-01-10 07:38:00,1.4707,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7,0.51849,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"278440",2020-01-10 07:39:00,1.65457,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.9,0.51534,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"278441",2020-01-10 07:40:00,1.8953,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.1,0.5103,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"278442",2020-01-10 07:41:00,1.86996,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7,0.51471,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"278443",2020-01-10 07:42:00,2.28817,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7,0.51471,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"278444",2020-01-10 07:43:00,2.62582,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7,0.50967,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"278445",2020-01-10 07:44:00,2.68558,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7,0.50526,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"278446",2020-01-10 07:45:00,2.83087,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7,0.49392,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,1
"278447",2020-01-10 07:46:00,2.92338,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7,0.49707,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,1
"278448",2020-01-10 07:47:00,2.98554,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7,0.49644,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,1
"278449",2020-01-10 07:48:00,3.02715,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7,0.50274,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,1
"278450",2020-01-10 07:49:00,2.91213,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.1,0.50904,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,1
"278451",2020-01-10 07:50:00,2.74414,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.1,0.50337,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"278452",2020-01-10 07:51:00,2.77158,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.2,0.50211,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"278453",2020-01-10 07:52:00,2.50332,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7,0.50211,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"278454",2020-01-10 07:53:00,2.2073,8,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.9,0.49959,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"278455",2020-01-10 07:54:00,2.05418,7,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.9,0.50274,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"278456",2020-01-10 07:55:00,2.00595,6,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7,0.50211,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"278457",2020-01-10 07:56:00,1.60873,6,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.9,0.51471,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"278458",2020-01-10 07:57:00,1.78458,8,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.9,0.50337,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"278459",2020-01-10 07:58:00,1.79891,8,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.9,0.50274,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"278460",2020-01-10 07:59:00,1.71025,9,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.9,0.4914,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"278461",2020-01-10 08:00:00,1.71136,9,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.9,0.50274,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"278462",2020-01-10 08:01:00,1.61484,9,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.9,0.50274,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"278463",2020-01-10 08:02:00,1.59574,9,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.9,0.49392,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"278464",2020-01-10 08:03:00,1.46474,10,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.9,0.49266,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"278465",2020-01-10 08:04:00,1.50127,11,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.8,0.49707,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"278466",2020-01-10 08:05:00,1.53628,11,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.8,0.51597,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"278467",2020-01-10 08:06:00,2.04857,12,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.9,0.51597,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"278468",2020-01-10 08:07:00,1.82599,12,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.9,0.51471,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"278469",2020-01-10 08:08:00,1.57544,14,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7,0.50967,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"278470",2020-01-10 08:09:00,2.05183,15,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7,1.88181,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"278471",2020-01-10 08:10:00,1.79429,16,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.1,0.55377,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"278472",2020-01-10 08:11:00,1.47244,15,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.1,0.50337,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"278473",2020-01-10 08:12:00,2.25691,16,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7,0.49707,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"278474",2020-01-10 08:13:00,2.36942,16,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.1,0.4977,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"278475",2020-01-10 08:14:00,2.70791,17,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.49329,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"278476",2020-01-10 08:15:00,2.72135,16,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.4,0.49581,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"278477",2020-01-10 08:16:00,3.16227,17,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.1,0.48069,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"278478",2020-01-10 08:17:00,2.80035,17,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7,0.48384,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"278479",2020-01-10 08:18:00,2.89647,16,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.1,0.47943,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"278480",2020-01-10 08:19:00,2.79195,16,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.2,0.49014,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"278481",2020-01-10 08:20:00,2.83046,18,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.2,0.51849,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"278482",2020-01-10 08:21:00,2.62623,18,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.2,0.50589,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"278483",2020-01-10 08:22:00,2.36529,17,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.2,0.50274,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"278484",2020-01-10 08:23:00,1.99717,18,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.66024,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"278485",2020-01-10 08:24:00,1.94916,20,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.52227,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"278486",2020-01-10 08:25:00,1.85693,23,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.57897,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"278487",2020-01-10 08:26:00,1.58534,29,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.52794,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"278488",2020-01-10 08:27:00,2.01998,33,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.4,0.51975,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"278489",2020-01-10 08:28:00,1.61251,37,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.4,0.60102,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"278490",2020-01-10 08:29:00,1.55934,40,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.49077,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"278491",2020-01-10 08:30:00,1.54851,42,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.61047,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"278492",2020-01-10 08:31:00,1.46212,40,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,0.61866,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"278493",2020-01-10 08:32:00,1.38846,35,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,0.50337,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"278494",2020-01-10 08:33:00,1.44108,33,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,0.53109,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"278495",2020-01-10 08:34:00,1.88212,28,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,0.65709,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"278496",2020-01-10 08:35:00,1.44132,22,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,0.90027,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"278497",2020-01-10 08:36:00,1.55021,23,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.4,0.92547,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"278498",2020-01-10 08:37:00,1.43954,24,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.2,0.80892,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"278499",2020-01-10 08:38:00,1.48237,23,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.1,0.66591,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"278500",2020-01-10 08:39:00,1.92187,23,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7,0.66087,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"278501",2020-01-10 08:40:00,1.7658,23,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.9,0.60921,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"278502",2020-01-10 08:41:00,1.8799,23,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.8,0.51975,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"278503",2020-01-10 08:42:00,2.27893,23,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.8,0.51597,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"278504",2020-01-10 08:43:00,2.57547,24,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.8,0.48447,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"278505",2020-01-10 08:44:00,2.67919,25,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.9,0.46998,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"278506",2020-01-10 08:45:00,2.77108,27,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.9,0.44793,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"278507",2020-01-10 08:46:00,2.79161,29,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7,0.44541,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"278508",2020-01-10 08:47:00,2.65699,27,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.1,0.44352,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"278509",2020-01-10 08:48:00,2.84019,29,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.2,0.42147,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"278510",2020-01-10 08:49:00,2.68226,29,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.42777,0,0,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"278511",2020-01-10 08:50:00,2.56956,30,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.42147,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"278512",2020-01-10 08:51:00,2.57859,32,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.4,0.40824,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"278513",2020-01-10 08:52:00,2.31934,33,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.4,0.39627,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"278514",2020-01-10 08:53:00,2.26485,35,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.4,0.37674,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"278515",2020-01-10 08:54:00,2.02312,38,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.35847,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"278516",2020-01-10 08:55:00,1.89418,40,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.40194,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"278517",2020-01-10 08:56:00,1.57211,42,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.33894,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"278518",2020-01-10 08:57:00,1.62892,44,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.4,0.315,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"278519",2020-01-10 08:58:00,2.03404,46,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.4,0.33201,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"278520",2020-01-10 08:59:00,1.49522,46,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.4,0.32571,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"278521",2020-01-10 09:00:00,1.2041,46,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.32004,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"278522",2020-01-10 09:01:00,1.32867,46,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.31941,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"278523",2020-01-10 09:02:00,1.30081,46,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.30807,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"278524",2020-01-10 09:03:00,1.23478,48,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.30744,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"278525",2020-01-10 09:04:00,1.3163,49,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.3087,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"278526",2020-01-10 09:05:00,1.30526,52,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.4,0.30744,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"278527",2020-01-10 09:06:00,1.29265,55,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.4,0.2772,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"278528",2020-01-10 09:07:00,1.63445,59,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.24507,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"278529",2020-01-10 09:08:00,1.36941,59,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.2,1.6443,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"278530",2020-01-10 09:09:00,1.75897,59,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.1,0.33327,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"278531",2020-01-10 09:10:00,1.51327,58,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7,0.33831,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"278532",2020-01-10 09:11:00,1.83787,56,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7,0.2646,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"278533",2020-01-10 09:12:00,2.22604,55,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7,0.2457,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"278534",2020-01-10 09:13:00,2.56227,55,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.1,0.25704,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"278535",2020-01-10 09:14:00,2.64645,57,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.1,0.23247,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,1,1,1
"278536",2020-01-10 09:15:00,2.76084,59,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.2,0.21987,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"278537",2020-01-10 09:16:00,2.73549,61,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.26271,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"278538",2020-01-10 09:17:00,2.77461,60,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.4,0.2016,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"278539",2020-01-10 09:18:00,2.79664,60,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.21861,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"278540",2020-01-10 09:19:00,2.71835,62,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,0.25704,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"278541",2020-01-10 09:20:00,2.79436,66,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,0.20601,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"278542",2020-01-10 09:21:00,2.86948,71,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,0.15372,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"278543",2020-01-10 09:22:00,2.03493,79,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,0.12537,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"278544",2020-01-10 09:23:00,1.7831,81,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,0.10017,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"278545",2020-01-10 09:24:00,1.72214,84,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.1197,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"278546",2020-01-10 09:25:00,1.61634,87,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,0.11907,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"278547",2020-01-10 09:26:00,1.54809,91,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,0.17325,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"278548",2020-01-10 09:27:00,1.48734,88,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,0.18837,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"278549",2020-01-10 09:28:00,1.86245,87,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.8,0.0882,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"278550",2020-01-10 09:29:00,1.38348,95,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8,0.06804,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"278551",2020-01-10 09:30:00,1.31319,112,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8,0.03087,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"278552",2020-01-10 09:31:00,1.33375,120,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.9,-0.00189,0,0,1,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"278553",2020-01-10 09:32:00,1.44056,127,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.8,0.00252,0,0,1,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"278554",2020-01-10 09:33:00,1.26411,127,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.7,-0.03654,0,0,1,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"278555",2020-01-10 09:34:00,1.23109,102,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,0.0882,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,0,1
"278556",2020-01-10 09:35:00,1.24159,102,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,0.0441,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278557",2020-01-10 09:36:00,1.23034,100,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,0.09261,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278558",2020-01-10 09:37:00,1.38167,120,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.10521,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278559",2020-01-10 09:38:00,1.53602,107,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.10521,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278560",2020-01-10 09:39:00,1.91278,83,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.15687,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278561",2020-01-10 09:40:00,1.57466,91,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.12852,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278562",2020-01-10 09:41:00,1.83916,86,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.4,0.09513,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278563",2020-01-10 09:42:00,2.37934,85,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.4,0.36981,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278564",2020-01-10 09:43:00,2.70772,81,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.4,0.43281,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278565",2020-01-10 09:44:00,2.76659,78,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.4,0.28791,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"278566",2020-01-10 09:45:00,2.78562,78,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,0.28161,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"278567",2020-01-10 09:46:00,2.75288,78,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,0.14616,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"278568",2020-01-10 09:47:00,3.16402,87,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.12789,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"278569",2020-01-10 09:48:00,2.74958,88,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.4,0.13041,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"278570",2020-01-10 09:49:00,2.65402,103,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,0.0693,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"278571",2020-01-10 09:50:00,2.52356,93,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.4,0.11907,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"278572",2020-01-10 09:51:00,2.0718,118,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.4,0.09261,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"278573",2020-01-10 09:52:00,1.68952,129,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.00441,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"278574",2020-01-10 09:53:00,1.5354,101,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.08064,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"278575",2020-01-10 09:54:00,1.50155,176,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,-0.07119,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"278576",2020-01-10 09:55:00,1.43047,228,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,-0.08946,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"278577",2020-01-10 09:56:00,1.59074,133,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,0.01197,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"278578",2020-01-10 09:57:00,1.49545,194,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,-0.08253,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"278579",2020-01-10 09:58:00,1.404,118,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,-0.03843,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"278580",2020-01-10 09:59:00,1.063,145,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,-0.12726,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"278581",2020-01-10 10:00:00,1.38746,157,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,-0.32193,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"278582",2020-01-10 10:01:00,1.33372,203,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.3,-0.23499,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"278583",2020-01-10 10:02:00,1.38757,180,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.5,-0.35973,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"278584",2020-01-10 10:03:00,1.47716,319,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.6,-0.34713,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"278585",2020-01-10 10:04:00,1.38183,311,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.8,-0.36036,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"278586",2020-01-10 10:05:00,1.37533,323,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.8,-0.42966,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"278587",2020-01-10 10:06:00,1.38604,243,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.9,-0.30177,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"278588",2020-01-10 10:07:00,1.4014,280,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.9,-0.35154,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"278589",2020-01-10 10:08:00,1.57299,282,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.9,-0.18018,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"278590",2020-01-10 10:09:00,1.88819,122,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.9,-0.12411,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"278591",2020-01-10 10:10:00,1.73791,111,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8,-0.07623,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"278592",2020-01-10 10:11:00,2.57353,227,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8,-0.18333,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"278593",2020-01-10 10:12:00,2.44349,125,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8,-0.1008,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"278594",2020-01-10 10:13:00,2.60919,120,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8,-0.10773,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"278595",2020-01-10 10:14:00,2.68792,127,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8,-0.2457,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"278596",2020-01-10 10:15:00,2.77988,145,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8,-0.23373,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"278597",2020-01-10 10:16:00,2.78219,174,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8,-0.58653,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"278598",2020-01-10 10:17:00,2.75391,355,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8,-0.59346,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"278599",2020-01-10 10:18:00,2.63878,337,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.1,-0.49833,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"278600",2020-01-10 10:19:00,2.36893,182,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.3,-0.16443,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"278601",2020-01-10 10:20:00,2.39646,135,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.3,-0.2205,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"278602",2020-01-10 10:21:00,1.69429,136,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.3,-0.1575,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"278603",2020-01-10 10:22:00,1.15145,102,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.4,0.00441,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"278604",2020-01-10 10:23:00,1.08908,80,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.4,0.04977,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"278605",2020-01-10 10:24:00,1.07954,75,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.2,0.06237,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"278606",2020-01-10 10:25:00,0.995554,72,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.1,0.07497,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"278607",2020-01-10 10:26:00,1.30753,65,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8,0.0945,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"278608",2020-01-10 10:27:00,1.40808,65,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8,0.09387,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"278609",2020-01-10 10:28:00,1.367,67,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.9,0.0819,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"278610",2020-01-10 10:29:00,1.50067,77,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.9,0.06237,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"278611",2020-01-10 10:30:00,1.43127,129,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.9,-0.1449,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"278612",2020-01-10 10:31:00,1.42869,353,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.9,-0.54873,0,0,1,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"278613",2020-01-10 10:32:00,1.3739,347,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8,-0.54936,0,0,1,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"278614",2020-01-10 10:33:00,1.38855,346,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,7.9,-0.50652,0,0,1,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"278615",2020-01-10 10:34:00,1.36945,346,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8,-0.41643,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278616",2020-01-10 10:35:00,1.4175,348,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8,-0.37296,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278617",2020-01-10 10:36:00,1.32235,353,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.2,-0.32319,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278618",2020-01-10 10:37:00,1.40418,355,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.3,-0.32508,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278619",2020-01-10 10:38:00,1.94059,357,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.4,-0.29421,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278620",2020-01-10 10:39:00,1.92467,357,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,8.8,-0.00693,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278621",2020-01-10 10:40:00,1.70974,347,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,9.2,0.00000000372529,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278622",2020-01-10 10:41:00,2.08272,364,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,9.7,-0.53613,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278623",2020-01-10 10:42:00,2.63429,366,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,9.9,-0.66024,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278624",2020-01-10 10:43:00,2.6195,369,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,9.8,-0.80136,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278625",2020-01-10 10:44:00,2.83559,361,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,9.7,-0.80136,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"278626",2020-01-10 10:45:00,2.78721,373,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,9.3,-0.84483,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"278627",2020-01-10 10:46:00,2.72325,376,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,9.1,-0.84483,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"278628",2020-01-10 10:47:00,2.67895,381,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,9.7,-0.73206,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"278629",2020-01-10 10:48:00,2.55662,358,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,10.2,-0.82278,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"278630",2020-01-10 10:49:00,2.48096,379,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,10.3,-0.78813,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"278631",2020-01-10 10:50:00,2.26547,382,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,10.1,-0.76986,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"278632",2020-01-10 10:51:00,1.57255,384,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,9.6,-0.76482,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"278633",2020-01-10 10:52:00,1.2148,382,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,9.3,-0.77301,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"278634",2020-01-10 10:53:00,1.11046,385,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,9.3,-0.77175,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"278635",2020-01-10 10:54:00,1.06969,385,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,9.6,-0.7686,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"278636",2020-01-10 10:55:00,1.11019,386,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,10.4,-0.73899,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"278637",2020-01-10 10:56:00,1.36424,386,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,10.7,-0.88641,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"278638",2020-01-10 10:57:00,1.58041,387,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,10.8,-0.88893,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"278639",2020-01-10 10:58:00,1.48486,390,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,10,-0.90153,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"278640",2020-01-10 10:59:00,1.47888,393,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,10.7,-0.91098,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"278641",2020-01-10 11:00:00,1.58504,389,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,11.5,-0.91224,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"278642",2020-01-10 11:01:00,1.56743,395,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,10.7,-0.92106,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"278643",2020-01-10 11:02:00,1.45906,401,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,11.1,-0.93933,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"278644",2020-01-10 11:03:00,1.72365,400,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,11,-0.92043,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"278645",2020-01-10 11:04:00,1.38294,405,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,10.9,-0.92736,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"278646",2020-01-10 11:05:00,1.52783,401,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,10.3,-0.94626,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"278647",2020-01-10 11:06:00,1.54277,407,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,9.9,-0.95949,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"278648",2020-01-10 11:07:00,1.428,409,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,10.2,-0.98343,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"278649",2020-01-10 11:08:00,1.87448,413,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,9.4,-0.98406,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"278650",2020-01-10 11:09:00,1.69975,414,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,9.9,-0.99036,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"278651",2020-01-10 11:10:00,1.67036,418,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,10.1,-0.87003,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"278652",2020-01-10 11:11:00,2.05234,422,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,10,-1.02816,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"278653",2020-01-10 11:12:00,2.47993,140,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,10.3,-1.04706,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"278654",2020-01-10 11:13:00,2.61533,420,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,9.8,-1.03383,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"278655",2020-01-10 11:14:00,2.66909,425,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,9.2,-0.97083,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"278656",2020-01-10 11:15:00,2.68269,430,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,9.3,-1.07226,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"278657",2020-01-10 11:16:00,2.64594,430,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,9.4,-1.09746,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"278658",2020-01-10 11:17:00,2.68416,269,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,9.6,-1.10313,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"278659",2020-01-10 11:18:00,2.47905,437,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,9.5,-1.12266,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"278660",2020-01-10 11:19:00,2.50906,442,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,9.9,-1.17873,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"278661",2020-01-10 11:20:00,2.23025,445,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,10.2,-1.17999,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"278662",2020-01-10 11:21:00,1.60507,444,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,10.2,-1.19133,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"278663",2020-01-10 11:22:00,1.41581,450,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,10,-1.23543,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"278664",2020-01-10 11:23:00,1.18414,469,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,10,-1.28016,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"278665",2020-01-10 11:24:00,1.02045,469,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,9.8,-1.27386,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"278666",2020-01-10 11:25:00,1.20634,480,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,9.9,-1.34253,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"278667",2020-01-10 11:26:00,1.55747,466,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,10.5,-1.29276,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"278668",2020-01-10 11:27:00,1.42278,465,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,11,-1.323,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"278669",2020-01-10 11:28:00,1.45626,489,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,11.6,-1.04706,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"278670",2020-01-10 11:29:00,1.41072,492,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,11.2,-0.98973,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"278671",2020-01-10 11:30:00,1.59305,509,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,10.7,-1.26756,0,0,1,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"278672",2020-01-10 11:31:00,1.21835,148,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,10.5,-1.26819,0,0,1,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"278673",2020-01-10 11:32:00,1.54257,511,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,23,10.5,-1.36143,0,0,1,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"278674",2020-01-10 11:33:00,1.51952,515,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,23,10.6,-1.36836,0,0,1,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"278675",2020-01-10 11:34:00,1.5218,324,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,23,10.5,-1.37907,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278676",2020-01-10 11:35:00,1.54273,217,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,23,10.8,-0.84105,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278677",2020-01-10 11:36:00,1.16664,528,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,23,10.7,-1.14975,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278678",2020-01-10 11:37:00,1.35266,502,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,23,10.1,-1.1844,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278679",2020-01-10 11:38:00,1.91406,513,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,23,10.5,-0.9702,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278680",2020-01-10 11:39:00,1.66121,154,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,23,10.3,-0.24885,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278681",2020-01-10 11:40:00,1.74956,111,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,23,9.7,-0.10206,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278682",2020-01-10 11:41:00,2.20164,122,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,23,9.4,-0.1638,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278683",2020-01-10 11:42:00,2.57553,95,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,23,9.1,-0.03906,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"278684",2020-01-10 11:43:00,2.15881,97,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,23,9.1,-0.07686,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
