"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"278685",2020-01-10 11:44:00,2.69337,92,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,23,9.2,-0.02016,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"278686",2020-01-10 11:45:00,2.74711,80,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,23,9,1.10124,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"278687",2020-01-10 11:46:00,2.7424,80,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,23,8.7,-0.00252,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"278688",2020-01-10 11:47:00,2.69117,92,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,23,8.9,-0.06867,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"278689",2020-01-10 11:48:00,2.51024,124,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,23,8.8,-0.17514,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"278690",2020-01-10 11:49:00,2.55411,85,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,23,8.7,-0.03591,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"278691",2020-01-10 11:50:00,2.08193,189,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,23,8.8,-0.39564,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"278692",2020-01-10 11:51:00,1.45388,125,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,23,8.8,-0.8505,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"278693",2020-01-10 11:52:00,1.17977,321,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,23,9,-0.28413,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"278694",2020-01-10 11:53:00,1.16019,352,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.1,-0.14679,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"278695",2020-01-10 11:54:00,1.06525,112,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,8.9,-0.15183,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"278696",2020-01-10 11:55:00,1.42765,107,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,8.9,-0.12726,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"278697",2020-01-10 11:56:00,1.38421,126,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,8.8,-0.20286,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278698",2020-01-10 11:57:00,1.67917,141,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,8.7,-0.61299,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278699",2020-01-10 11:58:00,1.70319,401,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,8.9,-0.25956,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278700",2020-01-10 11:59:00,1.64021,192,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,8.9,-0.42273,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278701",2020-01-10 12:00:00,1.61337,121,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.1,-0.25578,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278702",2020-01-10 12:01:00,1.46943,138,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9,-0.20979,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278703",2020-01-10 12:02:00,1.48434,118,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9,-0.17703,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278704",2020-01-10 12:03:00,1.45485,119,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,8.9,-0.20223,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278705",2020-01-10 12:04:00,1.29307,123,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,8.9,-0.12663,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278706",2020-01-10 12:05:00,1.11408,133,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,8.8,-0.27216,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278707",2020-01-10 12:06:00,0.986803,138,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,8.9,-0.29106,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278708",2020-01-10 12:07:00,0.82576,135,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,8.8,-0.27216,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278709",2020-01-10 12:08:00,0.786129,129,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,8.9,-0.24822,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278710",2020-01-10 12:09:00,0.762349,128,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,8.8,-0.2457,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278711",2020-01-10 12:10:00,0.790303,127,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,8.8,-0.20979,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278712",2020-01-10 12:11:00,0.715219,115,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,8.7,-0.15309,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278713",2020-01-10 12:12:00,0.716847,103,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,8.8,-0.1449,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278714",2020-01-10 12:13:00,0.672933,114,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,8.9,-0.18396,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278715",2020-01-10 12:14:00,0.308413,133,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,8.8,0.01134,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278716",2020-01-10 12:15:00,0,143,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,8.8,0.02394,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278717",2020-01-10 12:16:00,0,148,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,8.8,-0.11403,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278718",2020-01-10 12:17:00,0,137,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,8.8,-0.2205,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278719",2020-01-10 12:18:00,0,142,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,8.8,-0.27216,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278720",2020-01-10 12:19:00,0,145,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,8.9,-0.37359,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278721",2020-01-10 12:20:00,0,366,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,8.9,-0.85743,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278722",2020-01-10 12:21:00,0,154,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.2,-0.40635,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278723",2020-01-10 12:22:00,0,185,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.2,-0.35469,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278724",2020-01-10 12:23:00,0,135,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.2,-0.28539,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278725",2020-01-10 12:24:00,0,131,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9,-0.27846,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278726",2020-01-10 12:25:00,0,131,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9,-0.27783,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278727",2020-01-10 12:26:00,0.261663,136,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9,-0.28539,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278728",2020-01-10 12:27:00,0,150,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9,-0.34713,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278729",2020-01-10 12:28:00,0.365236,207,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9,-0.52479,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278730",2020-01-10 12:29:00,0.357485,203,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.1,-0.91539,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278731",2020-01-10 12:30:00,0,271,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.2,-0.56889,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278732",2020-01-10 12:31:00,0.511567,362,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.2,-0.5292,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278733",2020-01-10 12:32:00,1.1278,163,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.2,-0.39753,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278734",2020-01-10 12:33:00,1.42209,171,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.2,-0.41643,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278735",2020-01-10 12:34:00,1.48677,219,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9,-0.51282,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278736",2020-01-10 12:35:00,1.42562,213,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.1,-0.63693,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278737",2020-01-10 12:36:00,1.41405,256,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.2,-0.6615,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278738",2020-01-10 12:37:00,1.45844,216,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.2,-0.58653,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278739",2020-01-10 12:38:00,1.35015,189,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.1,-0.46809,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278740",2020-01-10 12:39:00,1.17027,228,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.2,-0.6048,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278741",2020-01-10 12:40:00,1.07741,241,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.3,-0.75096,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278742",2020-01-10 12:41:00,0.967639,182,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.4,-0.54999,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278743",2020-01-10 12:42:00,0.918831,176,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.4,-0.49896,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278744",2020-01-10 12:43:00,0.861209,178,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.4,-0.52353,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278745",2020-01-10 12:44:00,0.195326,186,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.4,-0.56763,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278746",2020-01-10 12:45:00,0.0124163,200,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.5,-0.6426,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278747",2020-01-10 12:46:00,0,206,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.4,-0.66717,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278748",2020-01-10 12:47:00,0,241,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.3,-0.92106,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278749",2020-01-10 12:48:00,0,240,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.4,-0.7749,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278750",2020-01-10 12:49:00,0,276,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.3,-0.73773,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278751",2020-01-10 12:50:00,0,211,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.3,-0.61929,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278752",2020-01-10 12:51:00,0,184,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.3,-0.50526,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278753",2020-01-10 12:52:00,0,165,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.5,-0.45423,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278754",2020-01-10 12:53:00,0,154,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.5,-0.39753,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278755",2020-01-10 12:54:00,0,157,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.3,-0.41643,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278756",2020-01-10 12:55:00,0,174,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.2,-0.44289,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278757",2020-01-10 12:56:00,0,177,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.3,-0.50463,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278758",2020-01-10 12:57:00,0,169,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.3,-0.42966,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278759",2020-01-10 12:58:00,0.522084,153,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.4,-0.35469,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278760",2020-01-10 12:59:00,0,141,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.7,-0.32193,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278761",2020-01-10 13:00:00,0.55716,133,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.7,-0.00441,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278762",2020-01-10 13:01:00,1.14025,122,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.3,0.06867,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278763",2020-01-10 13:02:00,1.57309,112,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.2,0.11844,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278764",2020-01-10 13:03:00,1.51149,111,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.3,0.00504,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278765",2020-01-10 13:04:00,1.62723,126,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.4,-0.2898,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278766",2020-01-10 13:05:00,1.5513,133,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.5,-0.15939,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278767",2020-01-10 13:06:00,1.49278,111,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.6,-0.15813,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278768",2020-01-10 13:07:00,1.29313,117,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.5,-0.21483,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278769",2020-01-10 13:08:00,1.15986,112,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.4,-0.18018,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278770",2020-01-10 13:09:00,1.12467,99,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.3,-0.08883,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278771",2020-01-10 13:10:00,1.03627,107,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.3,-0.14049,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278772",2020-01-10 13:11:00,0.969021,112,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.3,-0.30114,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278773",2020-01-10 13:12:00,0.906461,141,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.3,-0.2583,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278774",2020-01-10 13:13:00,0.891446,129,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.3,-0.22113,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278775",2020-01-10 13:14:00,0.181537,122,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.3,-0.22176,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278776",2020-01-10 13:15:00,0,100,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.4,-0.14301,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278777",2020-01-10 13:16:00,0,128,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.5,-0.12663,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278778",2020-01-10 13:17:00,0,100,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.5,-0.70119,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278779",2020-01-10 13:18:00,0,202,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.5,-0.19719,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278780",2020-01-10 13:19:00,0,172,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.5,-0.3906,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"278781",2020-01-10 13:20:00,0,521,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.5,-1.12329,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278782",2020-01-10 13:21:00,0,155,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.7,-0.19719,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278783",2020-01-10 13:22:00,0,401,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.8,-1.68966,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278784",2020-01-10 13:23:00,0,81,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.7,-0.07119,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278785",2020-01-10 13:24:00,0,490,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.8,-1.65879,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278786",2020-01-10 13:25:00,0,488,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10,-1.6632,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278787",2020-01-10 13:26:00,0,497,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10,-1.68273,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278788",2020-01-10 13:27:00,0,502,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.9,-1.701,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278789",2020-01-10 13:28:00,0.55828,512,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.3,-1.73376,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278790",2020-01-10 13:29:00,0,511,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.4,-1.70793,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278791",2020-01-10 13:30:00,0.638566,499,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.8,-1.69533,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278792",2020-01-10 13:31:00,1.18221,505,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.8,-1.70793,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278793",2020-01-10 13:32:00,1.60359,102,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.4,-0.19908,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278794",2020-01-10 13:33:00,1.74957,450,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.1,-1.65879,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278795",2020-01-10 13:34:00,1.68457,169,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.6,-0.18333,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278796",2020-01-10 13:35:00,1.58746,102,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.2,-0.12285,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278797",2020-01-10 13:36:00,1.53037,504,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.4,-1.69533,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278798",2020-01-10 13:37:00,1.19945,90,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.2,-1.7451,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278799",2020-01-10 13:38:00,0.754103,502,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.3,-0.91791,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278800",2020-01-10 13:39:00,0,97,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.1,1.28268,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278801",2020-01-10 13:40:00,0,479,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.6,-0.4977,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278802",2020-01-10 13:41:00,0,473,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,11,-1.75203,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278803",2020-01-10 13:42:00,0,108,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.8,-0.5166,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278804",2020-01-10 13:43:00,0,83,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.5,-0.08568,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278805",2020-01-10 13:44:00,0,314,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.3,-1.06596,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278806",2020-01-10 13:45:00,0,460,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.4,-1.60146,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278807",2020-01-10 13:46:00,0,458,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,11,-1.57626,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278808",2020-01-10 13:47:00,0,454,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,11,-1.56429,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278809",2020-01-10 13:48:00,0,451,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.9,-1.31229,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278810",2020-01-10 13:49:00,0,450,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.8,-1.24362,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278811",2020-01-10 13:50:00,0,449,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.8,-1.23039,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278812",2020-01-10 13:51:00,0,453,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.6,-1.17936,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278813",2020-01-10 13:52:00,0,452,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,11,-1.42065,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278814",2020-01-10 13:53:00,0,443,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,11.4,-1.55043,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278815",2020-01-10 13:54:00,0,437,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,11.5,-1.55043,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278816",2020-01-10 13:55:00,0.334832,441,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,11.5,-1.46286,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278817",2020-01-10 13:56:00,0,438,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,11.1,-1.50192,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278818",2020-01-10 13:57:00,0,444,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,11.1,-1.5687,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278819",2020-01-10 13:58:00,0.555419,465,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,11,-0.31059,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"278820",2020-01-10 13:59:00,0.84849,78,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,11.2,-0.08316,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278821",2020-01-10 14:00:00,0.924869,448,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,11,-1.55736,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278822",2020-01-10 14:01:00,0.504597,443,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.9,-1.58886,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278823",2020-01-10 14:02:00,0,443,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.8,-1.5624,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278824",2020-01-10 14:03:00,0,439,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.8,-1.55988,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278825",2020-01-10 14:04:00,0,431,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.7,-1.56996,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278826",2020-01-10 14:05:00,0,437,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.9,-1.17432,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278827",2020-01-10 14:06:00,0,87,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,11.2,-0.09576,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278828",2020-01-10 14:07:00,0,105,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,11.1,-0.46809,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278829",2020-01-10 14:08:00,0,140,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,11.2,-1.6128,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278830",2020-01-10 14:09:00,0,465,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,11.1,-1.68399,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278831",2020-01-10 14:10:00,0,452,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.9,-1.61721,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278832",2020-01-10 14:11:00,0,444,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.7,-1.57563,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278833",2020-01-10 14:12:00,0,439,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,11,-1.56933,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278834",2020-01-10 14:13:00,0,379,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.7,-1.44774,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278835",2020-01-10 14:14:00,0,251,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.4,-1.56996,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278836",2020-01-10 14:15:00,0,435,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.8,-1.54413,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278837",2020-01-10 14:16:00,0,435,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,10.8,-1.48239,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278838",2020-01-10 14:17:00,0,429,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,11,-1.37466,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278839",2020-01-10 14:18:00,0,433,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,11.2,-0.19908,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278840",2020-01-10 14:19:00,0,433,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,11.5,-1.40553,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278841",2020-01-10 14:20:00,0,249,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,11.6,-1.0962,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278842",2020-01-10 14:21:00,0,303,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,11.6,-1.19637,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278843",2020-01-10 14:22:00,0,418,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,11.1,-1.03509,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278844",2020-01-10 14:23:00,0,417,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,11.3,-0.90846,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278845",2020-01-10 14:24:00,0,414,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11,-0.61866,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278846",2020-01-10 14:25:00,0,324,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11.1,-1.21716,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278847",2020-01-10 14:26:00,0,418,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11.5,-1.34883,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278848",2020-01-10 14:27:00,0,437,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11.6,-1.34757,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278849",2020-01-10 14:28:00,0,444,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11.8,-1.07226,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278850",2020-01-10 14:29:00,0,448,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11.4,-1.05777,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278851",2020-01-10 14:30:00,0,464,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11.3,-1.06155,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278852",2020-01-10 14:31:00,0,480,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11.8,-1.04706,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278853",2020-01-10 14:32:00,0,415,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,12.3,-0.92106,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278854",2020-01-10 14:33:00,0,434,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,12.6,-0.92106,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278855",2020-01-10 14:34:00,0,532,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11.9,-0.8253,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278856",2020-01-10 14:35:00,0,528,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,12,-0.81963,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278857",2020-01-10 14:36:00,0,509,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,12,-0.73836,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278858",2020-01-10 14:37:00,0,486,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,12,-0.59913,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278859",2020-01-10 14:38:00,0,445,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,12,-0.43533,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278860",2020-01-10 14:39:00,0,411,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,12,-0.28476,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278861",2020-01-10 14:40:00,0,181,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,12,-0.14427,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278862",2020-01-10 14:41:00,0,361,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,12,-0.72261,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278863",2020-01-10 14:42:00,0,382,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,12,-0.64953,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278864",2020-01-10 14:43:00,0,374,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,12,-0.57519,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278865",2020-01-10 14:44:00,0,314,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,12,-0.35406,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278866",2020-01-10 14:45:00,0,347,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,12,-0.30429,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278867",2020-01-10 14:46:00,0,354,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,12,-0.05733,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278868",2020-01-10 14:47:00,0,329,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11.9,-0.0063,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278869",2020-01-10 14:48:00,0,241,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11.8,0.000629997,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278870",2020-01-10 14:49:00,0,79,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11.8,0.04788,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278871",2020-01-10 14:50:00,0,68,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11.8,0.04347,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278872",2020-01-10 14:51:00,0,65,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11.7,0.04347,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278873",2020-01-10 14:52:00,0,67,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11.5,0.0378,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278874",2020-01-10 14:53:00,0,130,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11.4,0.01134,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278875",2020-01-10 14:54:00,0,69,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11.2,0.01827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278876",2020-01-10 14:55:00,0,327,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11.2,0.01701,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278877",2020-01-10 14:56:00,0,241,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11.2,0.03213,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278878",2020-01-10 14:57:00,0,59,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11.2,0.08064,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278879",2020-01-10 14:58:00,0,58,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11.2,0.0819,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278880",2020-01-10 14:59:00,0,55,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11.2,0.0882,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278881",2020-01-10 15:00:00,0,49,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11.2,0.10584,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278882",2020-01-10 15:01:00,0,53,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11.2,0.09387,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278883",2020-01-10 15:02:00,0,60,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11.1,0.06804,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278884",2020-01-10 15:03:00,0,65,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11.1,0.05292,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278885",2020-01-10 15:04:00,0,100,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,11.1,0.03087,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278886",2020-01-10 15:05:00,0,227,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,10.9,0.02268,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278887",2020-01-10 15:06:00,0,78,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,10.8,0.06741,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278888",2020-01-10 15:07:00,0,54,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,10.6,0.09198,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278889",2020-01-10 15:08:00,0,76,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,10.5,0.0441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278890",2020-01-10 15:09:00,0,120,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,10.4,0.06174,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278891",2020-01-10 15:10:00,0,72,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,10.4,0.07875,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278892",2020-01-10 15:11:00,0,61,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,10.4,0.27594,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278893",2020-01-10 15:12:00,0,68,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,10.4,0.3969,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278894",2020-01-10 15:13:00,0,53,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,10.4,0.42777,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278895",2020-01-10 15:14:00,0,55,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,10.3,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278896",2020-01-10 15:15:00,0,52,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,10.3,0.25641,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278897",2020-01-10 15:16:00,0,50,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,10.2,0.14301,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278898",2020-01-10 15:17:00,0,48,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,10.1,0.20538,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278899",2020-01-10 15:18:00,0,47,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,10.1,0.20097,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278900",2020-01-10 15:19:00,0,47,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,10,0.19971,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278901",2020-01-10 15:20:00,0,48,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,10,0.19341,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278902",2020-01-10 15:21:00,0,49,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,10,0.17955,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278903",2020-01-10 15:22:00,0,50,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,10,0.18207,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278904",2020-01-10 15:23:00,0,48,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,10,0.19404,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278905",2020-01-10 15:24:00,0,47,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,10,0.20034,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278906",2020-01-10 15:25:00,0,46,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,10,0.21546,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278907",2020-01-10 15:26:00,0,47,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,10,0.20034,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278908",2020-01-10 15:27:00,0,48,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,10,0.21231,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278909",2020-01-10 15:28:00,0,47,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,10,0.18711,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278910",2020-01-10 15:29:00,0,46,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.9,0.1827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278911",2020-01-10 15:30:00,0,48,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,10,0.15813,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278912",2020-01-10 15:31:00,0,48,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,10,0.15687,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278913",2020-01-10 15:32:00,0,51,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,10,0.14364,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278914",2020-01-10 15:33:00,0,55,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,10,0.11781,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278915",2020-01-10 15:34:00,0,59,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.9,0.10584,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278916",2020-01-10 15:35:00,0,57,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.9,0.10521,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278917",2020-01-10 15:36:00,0,57,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.8,0.09954,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278918",2020-01-10 15:37:00,0,64,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.8,0.0756,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278919",2020-01-10 15:38:00,0,67,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.8,0.05103,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278920",2020-01-10 15:39:00,0,65,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.7,0.07119,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278921",2020-01-10 15:40:00,0,61,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.7,0.08127,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278922",2020-01-10 15:41:00,0,57,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.7,0.12411,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278923",2020-01-10 15:42:00,0,48,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.7,0.16884,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278924",2020-01-10 15:43:00,0,43,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.7,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278925",2020-01-10 15:44:00,0,41,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.7,0.52164,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278926",2020-01-10 15:45:00,0,40,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.7,0.50337,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278927",2020-01-10 15:46:00,0,150,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.8,0.11214,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278928",2020-01-10 15:47:00,0,41,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.8,0.21231,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278929",2020-01-10 15:48:00,0,38,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.8,0.16317,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278930",2020-01-10 15:49:00,0,38,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.8,0.14994,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278931",2020-01-10 15:50:00,0,41,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.8,0.1323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278932",2020-01-10 15:51:00,0,45,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.8,0.11907,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278933",2020-01-10 15:52:00,0,49,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.8,0.0756,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278934",2020-01-10 15:53:00,0,67,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.8,0.0441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278935",2020-01-10 15:54:00,0,58,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.8,0.063,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278936",2020-01-10 15:55:00,0,48,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.7,0.12474,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278937",2020-01-10 15:56:00,0,43,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.8,0.13734,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278938",2020-01-10 15:57:00,0,45,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.7,0.11907,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278939",2020-01-10 15:58:00,0,46,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.7,0.11907,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278940",2020-01-10 15:59:00,0,47,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.7,0.1134,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278941",2020-01-10 16:00:00,0,47,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.7,0.58527,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278942",2020-01-10 16:01:00,0,48,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.7,0.42084,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278943",2020-01-10 16:02:00,0,49,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.6,0.34587,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278944",2020-01-10 16:03:00,0,48,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,23,9.6,0.34587,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278945",2020-01-10 16:04:00,0,38,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.6,0.3591,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278946",2020-01-10 16:05:00,0,35,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.6,0.37674,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278947",2020-01-10 16:06:00,0,49,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.6,0.38304,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278948",2020-01-10 16:07:00,0,46,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.6,0.3654,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278949",2020-01-10 16:08:00,0,87,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.6,0.35847,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278950",2020-01-10 16:09:00,0,35,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.7,0.37107,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278951",2020-01-10 16:10:00,0,34,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,9.7,0.3717,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"278952",2020-01-10 16:11:00,0,35,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.7,0.38934,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"278953",2020-01-10 16:12:00,0,30,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.7,0.39627,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"278954",2020-01-10 16:13:00,0,29,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.7,0.40824,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"278955",2020-01-10 16:14:00,0,27,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.6,0.40887,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"278956",2020-01-10 16:15:00,0,26,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.6,0.41517,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"278957",2020-01-10 16:16:00,0,25,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.5,0.43974,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"278958",2020-01-10 16:17:00,0.466513,24,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.5,0.44793,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"278959",2020-01-10 16:18:00,0.756617,24,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.5,0.441,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"278960",2020-01-10 16:19:00,1.03171,23,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.5,0.44982,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"278961",2020-01-10 16:20:00,2.29831,23,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.5,0.45234,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"278962",2020-01-10 16:21:00,2.70913,23,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.4,0.41517,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278963",2020-01-10 16:22:00,1.1182,24,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.4,0.4158,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278964",2020-01-10 16:23:00,0,23,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.4,0.4599,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278965",2020-01-10 16:24:00,0,22,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.4,0.45675,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278966",2020-01-10 16:25:00,0,27,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.4,0.45612,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278967",2020-01-10 16:26:00,0,33,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.4,0.4473,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278968",2020-01-10 16:27:00,0,48,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.4,0.46305,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278969",2020-01-10 16:28:00,0,45,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.4,0.45801,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278970",2020-01-10 16:29:00,0,33,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.5,0.45297,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278971",2020-01-10 16:30:00,0,23,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.6,0.46494,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278972",2020-01-10 16:31:00,0,21,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.6,0.47754,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278973",2020-01-10 16:32:00,0,19,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.6,0.4662,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278974",2020-01-10 16:33:00,0.0702719,19,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.5,0.756,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278975",2020-01-10 16:34:00,0,23,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.5,0.80388,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278976",2020-01-10 16:35:00,0,24,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.4,0.74907,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278977",2020-01-10 16:36:00,0,25,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.6174,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278978",2020-01-10 16:37:00,0,25,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.46368,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278979",2020-01-10 16:38:00,0,24,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.4,0.45927,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278980",2020-01-10 16:39:00,0,23,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.4,0.46305,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278981",2020-01-10 16:40:00,0,23,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.4,0.46557,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278982",2020-01-10 16:41:00,0,22,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.4,0.48321,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"278983",2020-01-10 16:42:00,0,19,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.4,0.48825,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"278984",2020-01-10 16:43:00,0,18,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.49014,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"278985",2020-01-10 16:44:00,0,16,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.48951,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"278986",2020-01-10 16:45:00,0,16,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.50715,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"278987",2020-01-10 16:46:00,0,16,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.51597,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"278988",2020-01-10 16:47:00,-0.373339,16,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.5229,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"278989",2020-01-10 16:48:00,0.565809,15,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.52101,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"278990",2020-01-10 16:49:00,0.847974,14,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.53487,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"278991",2020-01-10 16:50:00,1.42873,13,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.5103,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278992",2020-01-10 16:51:00,2.02931,14,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.4914,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278993",2020-01-10 16:52:00,0.347159,12,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.50337,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278994",2020-01-10 16:53:00,0,12,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.51597,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278995",2020-01-10 16:54:00,0,12,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.51597,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278996",2020-01-10 16:55:00,0,12,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.5166,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278997",2020-01-10 16:56:00,0,11,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.50526,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278998",2020-01-10 16:57:00,0,10,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.2,0.50337,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"278999",2020-01-10 16:58:00,0,10,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.2,0.504,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279000",2020-01-10 16:59:00,0,10,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.2,0.51597,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279001",2020-01-10 17:00:00,0,10,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.51849,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279002",2020-01-10 17:01:00,0,9,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.52794,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279003",2020-01-10 17:02:00,0,9,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.52731,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279004",2020-01-10 17:03:00,0,9,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.2,0.504,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279005",2020-01-10 17:04:00,0,9,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.52857,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279006",2020-01-10 17:05:00,0,9,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.5103,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279007",2020-01-10 17:06:00,0,8,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.50274,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279008",2020-01-10 17:07:00,0,7,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.4,0.50967,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279009",2020-01-10 17:08:00,0,7,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.50337,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279010",2020-01-10 17:09:00,0,6,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.52227,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279011",2020-01-10 17:10:00,0,6,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.52605,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279012",2020-01-10 17:11:00,0,7,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.50967,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279013",2020-01-10 17:12:00,0,8,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.51471,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279014",2020-01-10 17:13:00,0,8,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.5,0.49707,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
