"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"279015",2020-01-10 17:14:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.4,0.49077,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279016",2020-01-10 17:15:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.6,0.50211,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279017",2020-01-10 17:16:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.6,0.51534,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279018",2020-01-10 17:17:00,-0.444688,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.4,0.52479,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279019",2020-01-10 17:18:00,0.624435,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.52164,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279020",2020-01-10 17:19:00,0.966405,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,9.3,0.52164,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279021",2020-01-10 17:20:00,1.74347,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,9.6,0.52668,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279022",2020-01-10 17:21:00,2.13871,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,9.5,0.51786,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279023",2020-01-10 17:22:00,2.67494,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,9.3,0.52164,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279024",2020-01-10 17:23:00,2.90821,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,9.2,0.52227,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279025",2020-01-10 17:24:00,2.41033,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,9.1,0.52794,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279026",2020-01-10 17:25:00,2.48878,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,9.2,0.53361,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279027",2020-01-10 17:26:00,1.76345,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,9.2,0.52794,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279028",2020-01-10 17:27:00,1.94535,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,9.1,0.79443,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279029",2020-01-10 17:28:00,1.39507,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,9.1,0.83601,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279030",2020-01-10 17:29:00,1.32917,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,9,0.79884,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279031",2020-01-10 17:30:00,1.58592,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,9.1,0.69804,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279032",2020-01-10 17:31:00,1.75261,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,9.1,0.50211,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279033",2020-01-10 17:32:00,1.57061,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,9,0.50148,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279034",2020-01-10 17:33:00,1.27505,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,9,0.50274,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279035",2020-01-10 17:34:00,1.24142,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,9,0.49707,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279036",2020-01-10 17:35:00,1.16798,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,8.9,0.49581,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279037",2020-01-10 17:36:00,1.20426,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,8.9,0.49266,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279038",2020-01-10 17:37:00,1.10574,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,8.8,0.50274,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279039",2020-01-10 17:38:00,1.03209,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,8.9,0.50274,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279040",2020-01-10 17:39:00,0.719719,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,8.9,0.4662,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279041",2020-01-10 17:40:00,0.389715,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,8.8,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279042",2020-01-10 17:41:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,8.8,0.47691,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279043",2020-01-10 17:42:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,8.9,0.47187,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279044",2020-01-10 17:43:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,8.8,0.47124,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279045",2020-01-10 17:44:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,8.8,0.76986,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279046",2020-01-10 17:45:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,8.8,0.77427,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279047",2020-01-10 17:46:00,0.103854,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,8.8,0.60858,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279048",2020-01-10 17:47:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,23,8.7,0.62307,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279049",2020-01-10 17:48:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,8.7,0.63441,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279050",2020-01-10 17:49:00,0.849393,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,8.7,0.72324,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279051",2020-01-10 17:50:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,8.7,0.62244,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279052",2020-01-10 17:51:00,0.606552,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,8.7,0.72261,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279053",2020-01-10 17:52:00,1.49414,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,8.7,0.72954,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279054",2020-01-10 17:53:00,1.62166,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,8.9,0.71694,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279055",2020-01-10 17:54:00,2.23064,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,8.8,0.71694,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279056",2020-01-10 17:55:00,2.26678,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,8.7,0.72198,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279057",2020-01-10 17:56:00,2.35985,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,8.7,0.71064,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279058",2020-01-10 17:57:00,2.45246,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,8.7,0.6993,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279059",2020-01-10 17:58:00,2.44318,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,8.7,0.70497,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"279060",2020-01-10 17:59:00,2.61061,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,8.7,0.7056,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"279061",2020-01-10 18:00:00,2.69941,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,8.7,0.71631,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"279062",2020-01-10 18:01:00,2.38902,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,8.6,0.73647,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"279063",2020-01-10 18:02:00,2.18,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,8.6,0.7308,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"279064",2020-01-10 18:03:00,1.88279,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,8.6,0.7308,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"279065",2020-01-10 18:04:00,1.60642,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,8.6,0.91917,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"279066",2020-01-10 18:05:00,1.50671,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,8.6,0.90657,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"279067",2020-01-10 18:06:00,1.36711,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,8.6,0.90027,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"279068",2020-01-10 18:07:00,1.56528,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,8.5,0.91161,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"279069",2020-01-10 18:08:00,1.3105,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,8.7,0.90468,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"279070",2020-01-10 18:09:00,1.22996,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,8.7,0.99414,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"279071",2020-01-10 18:10:00,1.17358,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.7,0.945,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"279072",2020-01-10 18:11:00,1.07448,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.6,0.96264,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"279073",2020-01-10 18:12:00,1.13745,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.6,0.95067,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"279074",2020-01-10 18:13:00,1.04763,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.7,0.95571,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"279075",2020-01-10 18:14:00,1.12697,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.6,0.95067,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"279076",2020-01-10 18:15:00,2.14007,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.6,0.94815,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"279077",2020-01-10 18:16:00,1.72257,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.6,0.9513,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"279078",2020-01-10 18:17:00,1.96021,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.6,0.95067,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"279079",2020-01-10 18:18:00,2.71776,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.6,0.94437,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"279080",2020-01-10 18:19:00,3.44446,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,8.7,0.95697,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"279081",2020-01-10 18:20:00,3.48018,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,8.7,0.93366,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"279082",2020-01-10 18:21:00,4.04445,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,8.7,0.9261,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"279083",2020-01-10 18:22:00,3.78153,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,8.7,0.93177,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"279084",2020-01-10 18:23:00,4.37562,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.7,0.93681,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"279085",2020-01-10 18:24:00,3.86808,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.7,0.92799,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"279086",2020-01-10 18:25:00,3.9914,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.7,0.91917,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"279087",2020-01-10 18:26:00,3.32907,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.6,0.92547,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"279088",2020-01-10 18:27:00,2.73742,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.6,0.9135,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"279089",2020-01-10 18:28:00,2.63844,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.7,0.93051,0,0,1,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0
"279090",2020-01-10 18:29:00,2.56252,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.8,0.91917,0,0,1,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0
"279091",2020-01-10 18:30:00,2.3602,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.6,0.9072,0,0,1,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0
"279092",2020-01-10 18:31:00,2.14036,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.6,0.92988,0,0,1,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0
"279093",2020-01-10 18:32:00,2.02786,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.6,0.91287,0,0,1,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0
"279094",2020-01-10 18:33:00,1.72492,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.6,0.90657,0,0,1,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0
"279095",2020-01-10 18:34:00,1.44881,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.7,0.91287,0,0,1,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0
"279096",2020-01-10 18:35:00,1.6023,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.9,0.90783,0,0,1,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0
"279097",2020-01-10 18:36:00,1.61307,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.7,1.17747,0,0,1,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0
"279098",2020-01-10 18:37:00,1.54963,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.7,1.21464,0,0,1,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0
"279099",2020-01-10 18:38:00,1.51042,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.6,1.1781,0,0,1,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0
"279100",2020-01-10 18:39:00,1.41527,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.5,1.09242,0,0,1,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0
"279101",2020-01-10 18:40:00,1.41495,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.6,0.95634,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"279102",2020-01-10 18:41:00,1.3762,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.7,2.26674,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"279103",2020-01-10 18:42:00,1.3641,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.7,1.33812,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"279104",2020-01-10 18:43:00,1.63142,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.6,0.9387,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"279105",2020-01-10 18:44:00,2.288,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.6,0.93618,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"279106",2020-01-10 18:45:00,1.94591,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.6,0.92547,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"279107",2020-01-10 18:46:00,2.06068,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.5,0.92484,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"279108",2020-01-10 18:47:00,2.68343,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.5,0.93366,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"279109",2020-01-10 18:48:00,3.06522,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.5,0.93744,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"279110",2020-01-10 18:49:00,3.35783,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22,22.5,8.5,0.90657,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"279111",2020-01-10 18:50:00,3.48376,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,8.4,0.89586,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"279112",2020-01-10 18:51:00,3.37836,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,8.5,0.89775,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"279113",2020-01-10 18:52:00,3.57898,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,8.5,0.89397,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"279114",2020-01-10 18:53:00,3.59101,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,8.4,0.89334,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"279115",2020-01-10 18:54:00,3.21252,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,8.4,0.8946,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"279116",2020-01-10 18:55:00,3.02984,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,8.4,0.89397,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"279117",2020-01-10 18:56:00,3.25483,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,8.4,0.88767,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"279118",2020-01-10 18:57:00,3.45516,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,8.3,0.88767,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"279119",2020-01-10 18:58:00,3.03675,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,8.4,0.89397,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"279120",2020-01-10 18:59:00,2.64867,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,8.4,0.8757,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"279121",2020-01-10 19:00:00,2.71008,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.88641,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"279122",2020-01-10 19:01:00,2.35968,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.86436,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"279123",2020-01-10 19:02:00,2.03372,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.4,0.86877,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"279124",2020-01-10 19:03:00,1.82319,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.87381,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"279125",2020-01-10 19:04:00,1.79983,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.86877,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"279126",2020-01-10 19:05:00,1.85148,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.86751,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"279127",2020-01-10 19:06:00,1.6832,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.86247,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"279128",2020-01-10 19:07:00,1.78452,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.86814,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"279129",2020-01-10 19:08:00,1.63986,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.86247,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"279130",2020-01-10 19:09:00,1.56028,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.89334,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,1,1,1
"279131",2020-01-10 19:10:00,1.59891,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.90027,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"279132",2020-01-10 19:11:00,1.45204,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.90531,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"279133",2020-01-10 19:12:00,1.40429,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.89397,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"279134",2020-01-10 19:13:00,1.46489,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.92547,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"279135",2020-01-10 19:14:00,2.25979,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.91287,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"279136",2020-01-10 19:15:00,1.92775,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.91854,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"279137",2020-01-10 19:16:00,2.16086,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.93114,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"279138",2020-01-10 19:17:00,2.67696,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.92925,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"279139",2020-01-10 19:18:00,3.01657,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.89523,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"279140",2020-01-10 19:19:00,3.19107,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.88074,0,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"279141",2020-01-10 19:20:00,3.36357,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.87759,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"279142",2020-01-10 19:21:00,3.27167,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.87507,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"279143",2020-01-10 19:22:00,3.39669,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.87822,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"279144",2020-01-10 19:23:00,3.48305,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.87444,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"279145",2020-01-10 19:24:00,3.43488,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.87381,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"279146",2020-01-10 19:25:00,3.29752,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.87948,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"279147",2020-01-10 19:26:00,3.21415,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.93681,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"279148",2020-01-10 19:27:00,2.64719,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.86877,0,1,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"279149",2020-01-10 19:28:00,2.50341,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.86877,0,1,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"279150",2020-01-10 19:29:00,2.28984,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.86877,0,1,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"279151",2020-01-10 19:30:00,2.12,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.87129,0,1,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"279152",2020-01-10 19:31:00,2.04067,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.87507,0,1,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"279153",2020-01-10 19:32:00,1.92271,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.86247,0,1,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"279154",2020-01-10 19:33:00,1.78858,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.86877,0,1,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"279155",2020-01-10 19:34:00,1.57803,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.89712,0,1,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"279156",2020-01-10 19:35:00,1.57594,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.8883,0,1,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"279157",2020-01-10 19:36:00,1.49276,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.89964,0,1,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"279158",2020-01-10 19:37:00,1.40716,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.89397,0,1,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"279159",2020-01-10 19:38:00,1.3564,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.96705,0,1,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"279160",2020-01-10 19:39:00,1.36292,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.4,0.9954,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"279161",2020-01-10 19:40:00,1.32317,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.99477,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"279162",2020-01-10 19:41:00,1.66391,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.99477,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"279163",2020-01-10 19:42:00,1.28976,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.9828,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"279164",2020-01-10 19:43:00,1.50513,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,1.0017,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"279165",2020-01-10 19:44:00,1.89538,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.4,0.98217,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"279166",2020-01-10 19:45:00,1.73945,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.99729,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"279167",2020-01-10 19:46:00,2.13271,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.5,0.99981,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"279168",2020-01-10 19:47:00,2.62634,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.4,1.00044,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"279169",2020-01-10 19:48:00,2.91423,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.99477,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"279170",2020-01-10 19:49:00,3.07489,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.9702,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"279171",2020-01-10 19:50:00,3.17273,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.98154,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"279172",2020-01-10 19:51:00,3.08534,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.96957,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"279173",2020-01-10 19:52:00,3.26748,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.96957,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"279174",2020-01-10 19:53:00,3.25178,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.97146,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"279175",2020-01-10 19:54:00,3.18565,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.97083,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"279176",2020-01-10 19:55:00,3.29766,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.98154,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"279177",2020-01-10 19:56:00,2.99861,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.9702,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"279178",2020-01-10 19:57:00,2.61788,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.97272,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"279179",2020-01-10 19:58:00,2.31967,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,1.24614,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"279180",2020-01-10 19:59:00,2.1708,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.25937,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"279181",2020-01-10 20:00:00,1.97765,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,1.23354,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"279182",2020-01-10 20:01:00,1.91418,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,1.12707,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"279183",2020-01-10 20:02:00,1.77687,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.08234,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"279184",2020-01-10 20:03:00,1.55946,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.96327,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"279185",2020-01-10 20:04:00,1.35672,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.96894,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"279186",2020-01-10 20:05:00,1.43333,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.96831,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"279187",2020-01-10 20:06:00,1.39979,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.96768,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"279188",2020-01-10 20:07:00,1.33553,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.95949,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"279189",2020-01-10 20:08:00,1.5927,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.95697,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"279190",2020-01-10 20:09:00,1.31378,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.9954,1,0,1,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"279191",2020-01-10 20:10:00,1.24641,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.99414,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"279192",2020-01-10 20:11:00,1.2144,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.98154,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"279193",2020-01-10 20:12:00,1.23702,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.98721,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"279194",2020-01-10 20:13:00,1.47644,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,0.99351,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"279195",2020-01-10 20:14:00,1.98491,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,0.98784,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"279196",2020-01-10 20:15:00,1.64721,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.98217,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"279197",2020-01-10 20:16:00,2.02157,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,0.99351,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"279198",2020-01-10 20:17:00,2.55462,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,0.98406,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"279199",2020-01-10 20:18:00,2.80854,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.98973,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"279200",2020-01-10 20:19:00,3.00302,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.97776,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"279201",2020-01-10 20:20:00,3.04661,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,7.9,0.97461,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"279202",2020-01-10 20:21:00,2.70564,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,0.96264,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"279203",2020-01-10 20:22:00,3.25447,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.96957,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"279204",2020-01-10 20:23:00,3.46963,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,0.94437,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"279205",2020-01-10 20:24:00,3.11665,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.94185,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"279206",2020-01-10 20:25:00,3.00391,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,0.945,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"279207",2020-01-10 20:26:00,2.99543,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.945,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"279208",2020-01-10 20:27:00,2.57745,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.94941,0,0,1,0,0,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"279209",2020-01-10 20:28:00,2.096,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.94437,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279210",2020-01-10 20:29:00,2.08436,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.94374,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279211",2020-01-10 20:30:00,1.89215,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,0.94437,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279212",2020-01-10 20:31:00,1.77824,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.95004,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279213",2020-01-10 20:32:00,1.69432,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.03761,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279214",2020-01-10 20:33:00,1.46646,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,7.9,0.94437,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279215",2020-01-10 20:34:00,1.48071,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,0.98154,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279216",2020-01-10 20:35:00,1.28379,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.98217,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279217",2020-01-10 20:36:00,1.08393,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.96957,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279218",2020-01-10 20:37:00,0.996115,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.10376,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279219",2020-01-10 20:38:00,0.960873,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,1.03131,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279220",2020-01-10 20:39:00,0.863444,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.95508,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279221",2020-01-10 20:40:00,0.881036,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,0.93807,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279222",2020-01-10 20:41:00,0.669313,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,7.9,0.9324,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279223",2020-01-10 20:42:00,0.807147,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,1.00107,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279224",2020-01-10 20:43:00,0.8375,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,0.93366,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279225",2020-01-10 20:44:00,0.94139,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,0.92673,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279226",2020-01-10 20:45:00,0.965607,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,7.9,0.9387,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279227",2020-01-10 20:46:00,0.509948,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,0.95697,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279228",2020-01-10 20:47:00,0.841422,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,0.95193,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279229",2020-01-10 20:48:00,1.24443,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,0.95697,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279230",2020-01-10 20:49:00,1.04704,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,0.95067,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279231",2020-01-10 20:50:00,1.00571,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,0.95004,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279232",2020-01-10 20:51:00,1.15705,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,0.945,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279233",2020-01-10 20:52:00,1.27132,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,0.945,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279234",2020-01-10 20:53:00,1.2195,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.94563,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279235",2020-01-10 20:54:00,1.30479,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,1.00863,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279236",2020-01-10 20:55:00,1.83139,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,0.9702,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279237",2020-01-10 20:56:00,1.44086,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,7.9,0.99603,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279238",2020-01-10 20:57:00,1.41032,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.01556,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"279239",2020-01-10 20:58:00,1.35349,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.008,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"279240",2020-01-10 20:59:00,1.34277,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,1.008,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"279241",2020-01-10 21:00:00,1.33471,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,1.01241,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"279242",2020-01-10 21:01:00,1.65821,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.97965,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"279243",2020-01-10 21:02:00,1.20864,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,1.01052,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"279244",2020-01-10 21:03:00,1.10855,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,1.00926,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"279245",2020-01-10 21:04:00,0.95848,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.03824,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"279246",2020-01-10 21:05:00,0.849875,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.03257,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"279247",2020-01-10 21:06:00,0.865956,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,1.03446,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"279248",2020-01-10 21:07:00,0.819376,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,1.05714,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"279249",2020-01-10 21:08:00,0.813918,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.11573,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"279250",2020-01-10 21:09:00,0.791072,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,1.05084,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279251",2020-01-10 21:10:00,0.790939,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,1.0143,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279252",2020-01-10 21:11:00,0.892637,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.02249,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279253",2020-01-10 21:12:00,0.777583,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,1.04454,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279254",2020-01-10 21:13:00,0.684034,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.01367,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279255",2020-01-10 21:14:00,0.98482,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.008,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279256",2020-01-10 21:15:00,1.01265,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,1.0395,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279257",2020-01-10 21:16:00,0.606577,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,1.0584,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279258",2020-01-10 21:17:00,0.81417,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.10943,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279259",2020-01-10 21:18:00,0.94997,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,1.30662,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279260",2020-01-10 21:19:00,1.02139,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,1.34064,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"279261",2020-01-10 21:20:00,0.99226,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,1.31544,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"279262",2020-01-10 21:21:00,1.26739,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.21464,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"279263",2020-01-10 21:22:00,1.24647,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,1.04202,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"279264",2020-01-10 21:23:00,1.22535,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,1.04328,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"279265",2020-01-10 21:24:00,1.28416,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.04454,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"279266",2020-01-10 21:25:00,1.41871,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.04517,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"279267",2020-01-10 21:26:00,1.49366,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,2.40093,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279268",2020-01-10 21:27:00,1.45692,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,7.9,1.0332,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279269",2020-01-10 21:28:00,1.42592,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,7.9,1.04265,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279270",2020-01-10 21:29:00,1.5398,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,1.03824,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279271",2020-01-10 21:30:00,1.35616,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.15794,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279272",2020-01-10 21:31:00,1.1722,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,1.00674,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279273",2020-01-10 21:32:00,1.11385,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.00044,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279274",2020-01-10 21:33:00,0.958476,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,1.00674,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279275",2020-01-10 21:34:00,0.847023,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.01304,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279276",2020-01-10 21:35:00,0.949916,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.00737,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279277",2020-01-10 21:36:00,0.791064,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,1.00359,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279278",2020-01-10 21:37:00,0.781778,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,1.00674,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279279",2020-01-10 21:38:00,0.779877,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,1.00044,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279280",2020-01-10 21:39:00,0.749016,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,7.9,1.01304,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279281",2020-01-10 21:40:00,0.732914,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,7.9,1.008,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279282",2020-01-10 21:41:00,0.744574,0,0.024,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,7.9,1.04895,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279283",2020-01-10 21:42:00,0.765029,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,1.02186,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279284",2020-01-10 21:43:00,0.665013,0,2.037,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.0143,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279285",2020-01-10 21:44:00,1.23305,0,0.01,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.02753,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279286",2020-01-10 21:45:00,0.735317,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.01367,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279287",2020-01-10 21:46:00,0.610754,0,0.01,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,1.13274,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279288",2020-01-10 21:47:00,0.869365,0,0.009,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.03005,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279289",2020-01-10 21:48:00,1.00402,0,0.009,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,1.0206,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279290",2020-01-10 21:49:00,1.00112,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.0017,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"279291",2020-01-10 21:50:00,0.993833,0,0.009,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,1.00548,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"279292",2020-01-10 21:51:00,1.16643,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,1.00989,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"279293",2020-01-10 21:52:00,0.927438,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,1.0017,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"279294",2020-01-10 21:53:00,1.15928,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.00674,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"279295",2020-01-10 21:54:00,1.23861,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,1.01241,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"279296",2020-01-10 21:55:00,1.31762,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,1.00737,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"279297",2020-01-10 21:56:00,1.58132,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.9954,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"279298",2020-01-10 21:57:00,1.29715,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.99414,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"279299",2020-01-10 21:58:00,1.27075,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.99981,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"279300",2020-01-10 21:59:00,1.26744,0,0.009,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.99414,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"279301",2020-01-10 22:00:00,1.28186,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.86184,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"279302",2020-01-10 22:01:00,1.21291,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.86184,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"279303",2020-01-10 22:02:00,1.26454,0,0.009,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.86751,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"279304",2020-01-10 22:03:00,1.03306,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.86184,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"279305",2020-01-10 22:04:00,0.832036,0,0.009,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.86373,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"279306",2020-01-10 22:05:00,0.794383,0,0.007,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.86184,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"279307",2020-01-10 22:06:00,0.748283,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.85617,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"279308",2020-01-10 22:07:00,0.77867,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.85617,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"279309",2020-01-10 22:08:00,0.774034,0,0.007,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.8505,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"279310",2020-01-10 22:09:00,0.565753,0,0.009,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.98154,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279311",2020-01-10 22:10:00,0.789985,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,2.96541,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279312",2020-01-10 22:11:00,0.715649,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,2.94714,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279313",2020-01-10 22:12:00,0.72729,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.9702,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279314",2020-01-10 22:13:00,0.731894,0,0.009,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.88893,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279315",2020-01-10 22:14:00,0.980277,0,0.009,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.9009,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279316",2020-01-10 22:15:00,0.696393,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.88137,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279317",2020-01-10 22:16:00,0.637096,0,0.009,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.88767,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279318",2020-01-10 22:17:00,0.781094,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.89397,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279319",2020-01-10 22:18:00,0.92629,0,0.009,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.882,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279320",2020-01-10 22:19:00,1.0027,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.88767,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279321",2020-01-10 22:20:00,1.01104,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.5,0.88641,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279322",2020-01-10 22:21:00,0.866579,0,0.009,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.89271,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279323",2020-01-10 22:22:00,1.14852,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.2,0.88704,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279324",2020-01-10 22:23:00,1.17057,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.1,0.88515,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279325",2020-01-10 22:24:00,1.27552,0,0.009,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,0.87696,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279326",2020-01-10 22:25:00,1.37711,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8,0.87507,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279327",2020-01-10 22:26:00,1.30116,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,8.3,0.84357,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"279328",2020-01-10 22:27:00,1.35163,0,0.008,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,8.2,0.84924,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"279329",2020-01-10 22:28:00,1.31205,0,0,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,8.4,1.91268,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"279330",2020-01-10 22:29:00,1.2792,0,0.008,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,8.1,0.84987,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"279331",2020-01-10 22:30:00,1.44378,0,0.353,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,8.1,1.90827,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"279332",2020-01-10 22:31:00,1.1265,0,0.008,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,8.1,0.87759,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"279333",2020-01-10 22:32:00,1.0088,0,0,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,7.9,0.88074,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"279334",2020-01-10 22:33:00,0.846214,0,0,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,7.9,0.87444,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
