"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"279335",2020-01-10 22:34:00,0.800528,0,0,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,7.9,0.98154,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"279336",2020-01-10 22:35:00,0.784459,0,0,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,8,1.13337,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"279337",2020-01-10 22:36:00,0.552697,0,0,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,7.9,1.1151,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"279338",2020-01-10 22:37:00,0.7785,0,0,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,7.9,1.08801,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"279339",2020-01-10 22:38:00,0.710503,0,0,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,7.9,1.0017,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"279340",2020-01-10 22:39:00,0.70118,0,0,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,7.9,0.87507,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279341",2020-01-10 22:40:00,0.664502,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,7.8,0.86247,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279342",2020-01-10 22:41:00,0.66071,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,7.9,0.86814,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279343",2020-01-10 22:42:00,0.657409,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,7.7,0.86814,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279344",2020-01-10 22:43:00,0.78169,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,7.8,0.86247,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279345",2020-01-10 22:44:00,0.948134,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,7.7,0.86247,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279346",2020-01-10 22:45:00,0.563989,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,7.7,0.88074,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279347",2020-01-10 22:46:00,0.496276,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,7.7,0.86247,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279348",2020-01-10 22:47:00,0.848169,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,7.7,0.8631,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279349",2020-01-10 22:48:00,0.948771,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,7.7,0.86247,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279350",2020-01-10 22:49:00,1.01209,0,0,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,7.8,0.86877,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"279351",2020-01-10 22:50:00,1.01761,0,0,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,7.7,0.86877,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"279352",2020-01-10 22:51:00,1.15472,0,0,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,7.7,0.87507,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"279353",2020-01-10 22:52:00,1.1278,0,0,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,7.7,0.87444,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"279354",2020-01-10 22:53:00,1.12134,0,0.024,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,7.7,1.29969,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"279355",2020-01-10 22:54:00,1.21419,0,0.009,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,7.7,0.88137,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"279356",2020-01-10 22:55:00,1.31947,0,0.009,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,7.6,0.87381,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"279357",2020-01-10 22:56:00,1.14798,0,0.008,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,7.7,0.87507,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279358",2020-01-10 22:57:00,1.18026,0,0.008,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,7.7,0.88011,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279359",2020-01-10 22:58:00,1.28014,0,0.008,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,7.7,0.86436,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279360",2020-01-10 22:59:00,1.23256,0,0.008,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,7.7,0.8694,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279361",2020-01-10 23:00:00,1.27818,0,0.008,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,7.6,0.86877,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279362",2020-01-10 23:01:00,1.19329,0,0.008,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,7.6,0.8694,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279363",2020-01-10 23:02:00,1.047,0,0.008,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,7.6,0.84987,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279364",2020-01-10 23:03:00,0.999372,0,0.008,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,7.6,0.8379,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279365",2020-01-10 23:04:00,0.911984,0,0.008,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,7.7,0.84924,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279366",2020-01-10 23:05:00,0.770566,0,0.008,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,7.7,0.84483,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279367",2020-01-10 23:06:00,0.793013,0,0.008,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,7.7,0.8379,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279368",2020-01-10 23:07:00,0.739326,0,0.008,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,7.7,0.84483,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279369",2020-01-10 23:08:00,0.706121,0,0.008,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,7.6,2.08467,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279370",2020-01-10 23:09:00,0.724983,0,0.009,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,7.7,0.91854,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279371",2020-01-10 23:10:00,0.709667,0,0.008,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,7.6,3.13929,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279372",2020-01-10 23:11:00,0.756223,0,0.009,22,23,23,21,22,22.5,23,0,0,22.5,22.5,22,21,22,22.5,22.5,7.7,0.84483,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279373",2020-01-10 23:12:00,0.605096,0,0.44,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,7.6,0.84924,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279374",2020-01-10 23:13:00,0.789735,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,7.5,0.84357,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279375",2020-01-10 23:14:00,0.941237,0,0.009,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,7.5,1.89819,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279376",2020-01-10 23:15:00,0,0,0.008,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,7.6,0.87129,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279377",2020-01-10 23:16:00,0.681185,0,0.46,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,7.6,0.8631,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279378",2020-01-10 23:17:00,1.08879,0,0.009,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,7.5,0.93114,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279379",2020-01-10 23:18:00,1.05259,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,7.5,1.33308,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279380",2020-01-10 23:19:00,2.31539,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,7.5,1.35387,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"279381",2020-01-10 23:20:00,1.93001,0,0.008,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,7.6,1.38537,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"279382",2020-01-10 23:21:00,2.02497,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,7.6,1.39356,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"279383",2020-01-10 23:22:00,2.48762,0,1.19,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,7.6,1.4112,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"279384",2020-01-10 23:23:00,2.89413,0,0.009,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,7.6,2.80098,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"279385",2020-01-10 23:24:00,3.3127,0,0.399,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,7.5,1.43514,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"279386",2020-01-10 23:25:00,3.30184,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,7.6,1.40931,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"279387",2020-01-10 23:26:00,3.37318,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,7.5,1.39167,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"279388",2020-01-10 23:27:00,3.35175,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,7.5,1.39671,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"279389",2020-01-10 23:28:00,3.20844,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,1.3986,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"279390",2020-01-10 23:29:00,3.38976,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,1.40364,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"279391",2020-01-10 23:30:00,3.27529,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.6,1.40427,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"279392",2020-01-10 23:31:00,3.60358,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.7,1.40931,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"279393",2020-01-10 23:32:00,3.55454,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,1.41561,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"279394",2020-01-10 23:33:00,3.10952,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.6,1.4238,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"279395",2020-01-10 23:34:00,2.94251,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,1.41057,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"279396",2020-01-10 23:35:00,2.80835,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.4,1.41057,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"279397",2020-01-10 23:36:00,2.75675,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,1.4364,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"279398",2020-01-10 23:37:00,2.69496,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,1.44207,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"279399",2020-01-10 23:38:00,3.00785,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,1.45467,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"279400",2020-01-10 23:39:00,2.89901,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,1.45467,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279401",2020-01-10 23:40:00,3.12499,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,1.46664,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279402",2020-01-10 23:41:00,2.99294,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.4,1.46034,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279403",2020-01-10 23:42:00,2.78492,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,1.4616,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279404",2020-01-10 23:43:00,2.92337,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.4,1.4616,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279405",2020-01-10 23:44:00,3.30388,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.3,1.4616,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279406",2020-01-10 23:45:00,3.48238,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.4,1.4679,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279407",2020-01-10 23:46:00,3.29162,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.4,1.47546,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279408",2020-01-10 23:47:00,3.26577,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.4,1.47357,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279409",2020-01-10 23:48:00,3.2563,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.4,1.44837,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279410",2020-01-10 23:49:00,2.81709,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,1.45467,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"279411",2020-01-10 23:50:00,2.83764,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.4,1.7136,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"279412",2020-01-10 23:51:00,3.3686,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.4,1.73376,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"279413",2020-01-10 23:52:00,3.34159,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,1.72746,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"279414",2020-01-10 23:53:00,3.3712,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.6,1.65312,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"279415",2020-01-10 23:54:00,3.50771,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.6,1.60398,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"279416",2020-01-10 23:55:00,3.53939,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.6,1.48176,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279417",2020-01-10 23:56:00,3.54664,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,1.47609,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279418",2020-01-10 23:57:00,3.31509,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.4,1.47987,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279419",2020-01-10 23:58:00,3.39762,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,1.48806,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279420",2020-01-10 23:59:00,3.35139,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,1.4868,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279421",2020-01-11 00:00:00,3.32901,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,1.48617,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279422",2020-01-11 00:01:00,3.1869,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.4,1.47357,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279423",2020-01-11 00:02:00,2.41094,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.6,0.84357,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279424",2020-01-11 00:03:00,1.34561,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,0.84861,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279425",2020-01-11 00:04:00,1.42591,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,0.84294,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279426",2020-01-11 00:05:00,1.14225,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.4,0.84357,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279427",2020-01-11 00:06:00,1.12059,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.3,0.84294,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279428",2020-01-11 00:07:00,0.860091,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.3,0.83727,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"279429",2020-01-11 00:08:00,0.696269,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.4,0.89649,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279430",2020-01-11 00:09:00,0.59798,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.3,0.84357,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279431",2020-01-11 00:10:00,0.551532,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.3,0.84924,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279432",2020-01-11 00:11:00,0.574456,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.4,0.84924,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279433",2020-01-11 00:12:00,0.606238,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,0.8379,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279434",2020-01-11 00:13:00,0.782523,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,0.84924,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279435",2020-01-11 00:14:00,0.79669,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.6,0.8379,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279436",2020-01-11 00:15:00,0.4239,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,0.85617,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279437",2020-01-11 00:16:00,0.63605,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.4,0.84924,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279438",2020-01-11 00:17:00,0.72874,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.4,0.83097,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279439",2020-01-11 00:18:00,0.821035,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.4,0.84357,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279440",2020-01-11 00:19:00,0.886572,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.4,0.93933,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279441",2020-01-11 00:20:00,1.10455,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,0.84357,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279442",2020-01-11 00:21:00,1.03768,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.3,0.84924,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279443",2020-01-11 00:22:00,1.05844,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.6,0.84357,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279444",2020-01-11 00:23:00,1.12566,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,0.84294,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279445",2020-01-11 00:24:00,1.3102,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.6,0.83727,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279446",2020-01-11 00:25:00,1.60927,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,0.84231,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"279447",2020-01-11 00:26:00,1.19679,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.6,2.89107,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"279448",2020-01-11 00:27:00,1.15695,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.3,0.81837,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"279449",2020-01-11 00:28:00,1.16184,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,0.81207,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"279450",2020-01-11 00:29:00,1.14597,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,0.81774,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"279451",2020-01-11 00:30:00,1.16367,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.4,0.86247,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"279452",2020-01-11 00:31:00,1.23811,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.3,0.84294,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"279453",2020-01-11 00:32:00,0.891976,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,0.84294,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"279454",2020-01-11 00:33:00,0.780053,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.5,0.83286,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"279455",2020-01-11 00:34:00,0.794442,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.3,0.84294,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"279456",2020-01-11 00:35:00,0.6925,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.1,0.84042,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"279457",2020-01-11 00:36:00,0.704613,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.1,0.8442,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"279458",2020-01-11 00:37:00,0.685517,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.9,0.84987,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"279459",2020-01-11 00:38:00,0.705856,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.9,0.85554,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279460",2020-01-11 00:39:00,0.671698,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7,0.84987,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279461",2020-01-11 00:40:00,0.694217,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.9,0.8505,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279462",2020-01-11 00:41:00,0.630438,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.1,0.85617,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279463",2020-01-11 00:42:00,0.620491,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7.1,0.85239,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279464",2020-01-11 00:43:00,0.801578,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7,0.85617,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279465",2020-01-11 00:44:00,0.752834,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,7,0.88704,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279466",2020-01-11 00:45:00,0.580104,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.9,0.85806,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279467",2020-01-11 00:46:00,0.743264,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.9,0.85428,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279468",2020-01-11 00:47:00,0.857639,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.8,0.85554,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279469",2020-01-11 00:48:00,0.902357,0,0.027,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.9,0.89397,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"279470",2020-01-11 00:49:00,0.983883,0,0.01,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.8,0.8631,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"279471",2020-01-11 00:50:00,1.10286,0,0.01,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.8,0.86814,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"279472",2020-01-11 00:51:00,1.05367,0,0.01,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.7,0.86247,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"279473",2020-01-11 00:52:00,1.24734,0,0.01,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.6,0.83727,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"279474",2020-01-11 00:53:00,1.16128,0,0.01,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.7,0.84357,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"279475",2020-01-11 00:54:00,1.22821,0,0.01,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.8,0.83727,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"279476",2020-01-11 00:55:00,1.26721,0,0.01,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.8,0.8379,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"279477",2020-01-11 00:56:00,1.22429,0,0.009,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.8,0.8316,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"279478",2020-01-11 00:57:00,1.18376,0,0.01,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.7,0.83727,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"279479",2020-01-11 00:58:00,0.976901,0,0.012,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.7,0.91413,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"279480",2020-01-11 00:59:00,1.27184,0,0.011,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.5,0.882,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"279481",2020-01-11 01:00:00,1.20675,0,0.072,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.5,0.84357,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"279482",2020-01-11 01:01:00,0.985183,0,0.061,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.6,0.96894,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"279483",2020-01-11 01:02:00,0.832649,0,0.028,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.6,1.17117,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"279484",2020-01-11 01:03:00,0.671438,0,0.062,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.6,1.22724,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"279485",2020-01-11 01:04:00,0.709442,0,0.019,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.4,1.04328,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"279486",2020-01-11 01:05:00,0.713529,0,0.024,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.6,1.05021,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"279487",2020-01-11 01:06:00,0.697897,0,0.035,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.5,2.21004,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"279488",2020-01-11 01:07:00,0.685072,0,0.035,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.4,0.95634,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"279489",2020-01-11 01:08:00,0.649966,0,0.044,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.4,2.19744,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279490",2020-01-11 01:09:00,0.630402,0,0.053,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.4,0.85617,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279491",2020-01-11 01:10:00,0.630046,0,0.013,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.3,2.18421,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279492",2020-01-11 01:11:00,0.656766,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.5,0.89964,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279493",2020-01-11 01:12:00,0.686937,0,0.011,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.4,2.142,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279494",2020-01-11 01:13:00,0.886316,0,1.995,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.6,2.92509,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279495",2020-01-11 01:14:00,0.627218,0,1.976,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.4,3.9816,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"279496",2020-01-11 01:15:00,0.572955,0,1.945,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.5,2.89044,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279497",2020-01-11 01:16:00,0.772024,0,3.125,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.5,3.9375,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279498",2020-01-11 01:17:00,0.840663,0,1.928,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.6,2.86713,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279499",2020-01-11 01:18:00,0.959163,0,1.939,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.5,2.9673,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"279500",2020-01-11 01:19:00,1.03175,0,1.942,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.5,3.03534,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"279501",2020-01-11 01:20:00,1.1174,0,1.92,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.7,2.85264,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"279502",2020-01-11 01:21:00,1.1182,0,1.915,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.4,2.95218,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"279503",2020-01-11 01:22:00,1.1039,0,1.909,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.4,2.94021,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"279504",2020-01-11 01:23:00,1.21799,0,1.938,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.5,2.87343,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"279505",2020-01-11 01:24:00,1.25168,0,1.939,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.6,2.86587,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279506",2020-01-11 01:25:00,0.979221,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.4,0.81837,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279507",2020-01-11 01:26:00,1.19092,0,1.927,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.5,2.84697,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279508",2020-01-11 01:27:00,1.12767,0,1.916,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,23,6.5,2.86839,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279509",2020-01-11 01:28:00,1.16757,0,1.946,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.5,2.85894,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279510",2020-01-11 01:29:00,1.18784,0,1.937,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.5,2.83437,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279511",2020-01-11 01:30:00,1.00968,0,1.924,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.4,2.85327,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279512",2020-01-11 01:31:00,1.02829,0,1.923,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.4,2.8665,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279513",2020-01-11 01:32:00,0.786486,0,1.934,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.4,2.62647,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279514",2020-01-11 01:33:00,0.447247,0,1.938,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.3,2.6271,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279515",2020-01-11 01:34:00,0.680055,0,0.021,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.4,0.60984,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279516",2020-01-11 01:35:00,0.702921,0,0.031,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.3,0.61614,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279517",2020-01-11 01:36:00,0.704968,0,0.031,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.4,0.61677,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279518",2020-01-11 01:37:00,0.693184,0,0.037,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.4,0.63441,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"279519",2020-01-11 01:38:00,0.712943,0,0.038,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.3,0.64134,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279520",2020-01-11 01:39:00,0.670519,0,0.018,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.3,0.60417,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279521",2020-01-11 01:40:00,0.645253,0,0.031,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.4,0.6111,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279522",2020-01-11 01:41:00,0.665067,0,0.03,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.4,0.62244,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279523",2020-01-11 01:42:00,0.629569,0,0.037,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.4,0.63504,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279524",2020-01-11 01:43:00,0.928333,0,0.037,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.2,0.62937,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"279525",2020-01-11 01:44:00,0.589986,0,0.018,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.1,0.60417,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279526",2020-01-11 01:45:00,0.588441,0,0.03,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.1,0.62307,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279527",2020-01-11 01:46:00,1.00465,0,0.03,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.1,0.6174,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279528",2020-01-11 01:47:00,0.895557,0,0.037,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.2,0.64071,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"279529",2020-01-11 01:48:00,0.912859,0,0.037,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.2,0.62874,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279530",2020-01-11 01:49:00,1.05612,0,0.018,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6,0.59724,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279531",2020-01-11 01:50:00,1.07075,0,0.03,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.1,0.61047,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279532",2020-01-11 01:51:00,1.03394,0,0.03,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.2,0.62244,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279533",2020-01-11 01:52:00,1.33919,0,0.049,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.3,0.72387,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"279534",2020-01-11 01:53:00,1.16478,0,0.05,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.5,0.72954,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"279535",2020-01-11 01:54:00,1.25228,0,0.018,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.7,0.59913,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"279536",2020-01-11 01:55:00,1.24614,0,0.03,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.7,0.6174,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"279537",2020-01-11 01:56:00,1.2133,0,0.03,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.8,0.61677,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"279538",2020-01-11 01:57:00,0.872078,0,0.037,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.9,0.62118,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"279539",2020-01-11 01:58:00,1.35315,0,0.037,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.8,0.62496,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"279540",2020-01-11 01:59:00,1.94589,0,0.02,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.8,0.61047,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"279541",2020-01-11 02:00:00,0.98963,0,0.03,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.8,0.61047,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"279542",2020-01-11 02:01:00,1.20402,0,0.019,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,23,6.7,0.59661,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"279543",2020-01-11 02:02:00,1.67647,0,0.036,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.8,0.61677,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"279544",2020-01-11 02:03:00,1.86575,0,0.036,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,7,0.61866,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279545",2020-01-11 02:04:00,1.97506,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,7,0.55881,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279546",2020-01-11 02:05:00,1.66802,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.9,0.64827,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279547",2020-01-11 02:06:00,1.23532,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,7,0.55881,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279548",2020-01-11 02:07:00,1.38651,0,0.034,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.8,0.62307,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279549",2020-01-11 02:08:00,1.20355,0,0.017,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.7,0.59661,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"279550",2020-01-11 02:09:00,1.2816,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.7,0.56511,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"279551",2020-01-11 02:10:00,0.963613,0,0.021,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.6,0.59094,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"279552",2020-01-11 02:11:00,0.932687,0,0.023,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.4,0.57267,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"279553",2020-01-11 02:12:00,0.994188,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.2,0.67347,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"279554",2020-01-11 02:13:00,1.21267,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.3,0.66087,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"279555",2020-01-11 02:14:00,0.870622,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.2,0.57771,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"279556",2020-01-11 02:15:00,0.848727,0,0.034,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.2,0.62874,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"279557",2020-01-11 02:16:00,0.908555,0,0.017,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6,0.59724,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"279558",2020-01-11 02:17:00,0.937089,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,5.9,0.55944,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"279559",2020-01-11 02:18:00,0.954758,0,0.011,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,6,0.57519,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"279560",2020-01-11 02:19:00,1.07147,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,6.2,0.64764,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"279561",2020-01-11 02:20:00,0.973997,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,6.2,0.6426,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"279562",2020-01-11 02:21:00,1.07158,0,1.958,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,6.3,2.71404,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"279563",2020-01-11 02:22:00,1.09139,0,1.946,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.4,2.63214,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"279564",2020-01-11 02:23:00,1.19305,0,1.917,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.4,2.7594,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"279565",2020-01-11 02:24:00,1.27361,0,1.931,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.5,2.89611,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"279566",2020-01-11 02:25:00,1.17972,0,1.936,22,23,23,21,22,22.5,23,6.29081632653061,0,22,23,22,21,21.5,22.5,23,6.6,2.96037,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"279567",2020-01-11 02:26:00,1.21643,0,1.938,22,23,23,21,22,22.5,23,6.88366666666667,0,22,23,22,21,21.5,22.5,23,6.7,2.87091,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"279568",2020-01-11 02:27:00,1.45774,0,0,22,23,23,21,22,22.5,23,6.98606557377049,0,22,23,22.5,21,21.5,22.5,23,6.7,0.78687,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"279569",2020-01-11 02:28:00,1.64076,0,1.927,22,23,23,21,22,22.5,23,7.01918032786885,0,22,23,22.5,21,21.5,22.5,23,6.6,2.7279,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"279570",2020-01-11 02:29:00,1.19271,0,1.931,22,23,23,21,22,22.5,23,6.18983333333333,0,22,23,22.5,21,21.5,22.5,23,6.6,2.73672,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"279571",2020-01-11 02:30:00,1.34276,0,1.931,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,6.5,2.65797,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"279572",2020-01-11 02:31:00,1.4758,0,1.935,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.6,2.67624,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"279573",2020-01-11 02:32:00,1.56309,0,1.941,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.6,2.65671,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"279574",2020-01-11 02:33:00,1.70808,0,1.926,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.6,2.63844,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"279575",2020-01-11 02:34:00,1.39467,0,1.925,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.6,2.63277,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279576",2020-01-11 02:35:00,1.38831,0,1.897,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.6,2.62017,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279577",2020-01-11 02:36:00,1.28654,0,0.041,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.6,0.65394,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279578",2020-01-11 02:37:00,1.21238,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.6,0.5859,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279579",2020-01-11 02:38:00,1.10573,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.4,0.60984,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279580",2020-01-11 02:39:00,0.985904,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.3,0.60984,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279581",2020-01-11 02:40:00,0.846459,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.3,0.56826,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279582",2020-01-11 02:41:00,1.15807,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.2,1.65627,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279583",2020-01-11 02:42:00,0.798634,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.2,1.66131,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279584",2020-01-11 02:43:00,0.726854,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.2,0.57204,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279585",2020-01-11 02:44:00,0.681339,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6,0.58401,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"279586",2020-01-11 02:45:00,0.729015,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6,0.57456,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"279587",2020-01-11 02:46:00,0.719303,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,5.8,0.57267,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"279588",2020-01-11 02:47:00,0.525523,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,5.7,0.567,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"279589",2020-01-11 02:48:00,0.717299,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,5.6,0.57834,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"279590",2020-01-11 02:49:00,1.02792,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,5.5,0.57267,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"279591",2020-01-11 02:50:00,0.912597,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,5.4,0.55755,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"279592",2020-01-11 02:51:00,0.913009,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,5.4,0.55314,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"279593",2020-01-11 02:52:00,1.06235,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,5.4,0.5544,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"279594",2020-01-11 02:53:00,1.13438,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,5.3,0.55944,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"279595",2020-01-11 02:54:00,1.12876,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,5.3,0.55944,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"279596",2020-01-11 02:55:00,1.23329,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,5.4,0.57141,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"279597",2020-01-11 02:56:00,1.19429,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,5.2,0.56637,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"279598",2020-01-11 02:57:00,1.31691,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,5.2,0.56574,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"279599",2020-01-11 02:58:00,1.45088,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,5.2,0.5544,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"279600",2020-01-11 02:59:00,1.17221,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,5.4,0.55314,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"279601",2020-01-11 03:00:00,1.31096,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,5.6,0.55944,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"279602",2020-01-11 03:01:00,1.17572,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,5.4,0.55944,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"279603",2020-01-11 03:02:00,1.37547,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,5.6,0.55314,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279604",2020-01-11 03:03:00,1.36893,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,5.5,0.55314,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279605",2020-01-11 03:04:00,1.24563,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,5.6,0.55314,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279606",2020-01-11 03:05:00,1.12411,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.6,0.54747,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279607",2020-01-11 03:06:00,1.06208,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.6,0.57204,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279608",2020-01-11 03:07:00,0.991316,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.6,0.5607,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279609",2020-01-11 03:08:00,0.773093,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.8,0.56574,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279610",2020-01-11 03:09:00,0.848584,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.9,0.5607,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279611",2020-01-11 03:10:00,0.772466,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,5.6,0.56007,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279612",2020-01-11 03:11:00,0.742293,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,5.6,0.56574,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279613",2020-01-11 03:12:00,0.715192,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,5.5,0.56196,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279614",2020-01-11 03:13:00,0.750434,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,5.6,0.57015,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279615",2020-01-11 03:14:00,0.89331,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.6,0.57771,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"279616",2020-01-11 03:15:00,0.841583,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.6,0.57204,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"279617",2020-01-11 03:16:00,0.688463,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.8,0.56637,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"279618",2020-01-11 03:17:00,0.66457,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.9,0.56637,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"279619",2020-01-11 03:18:00,0.727918,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6,0.56637,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"279620",2020-01-11 03:19:00,0.983351,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.1,0.56637,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"279621",2020-01-11 03:20:00,0.832247,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.2,0.56574,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"279622",2020-01-11 03:21:00,0.661659,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.2,0.57141,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"279623",2020-01-11 03:22:00,0.961281,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22.5,23,6.2,0.55377,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"279624",2020-01-11 03:23:00,0.969353,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,6.2,0.54747,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"279625",2020-01-11 03:24:00,1.02851,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,6.3,0.55881,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"279626",2020-01-11 03:25:00,1.15098,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,6.2,0.55314,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"279627",2020-01-11 03:26:00,1.11434,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,6.3,0.55314,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"279628",2020-01-11 03:27:00,1.49057,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,6.1,0.54684,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"279629",2020-01-11 03:28:00,1.02019,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,6.1,0.55881,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"279630",2020-01-11 03:29:00,1.18186,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.9,0.55314,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"279631",2020-01-11 03:30:00,1.17869,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.6,0.5292,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"279632",2020-01-11 03:31:00,1.45896,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.4,0.53361,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"279633",2020-01-11 03:32:00,1.29093,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.2,0.53424,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279634",2020-01-11 03:33:00,1.30207,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.1,0.53424,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279635",2020-01-11 03:34:00,1.23172,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.2,0.53361,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279636",2020-01-11 03:35:00,1.33208,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.2,0.5292,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279637",2020-01-11 03:36:00,1.06288,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.2,0.52542,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279638",2020-01-11 03:37:00,0.976116,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.3,0.52731,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279639",2020-01-11 03:38:00,0.894733,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.6,0.52353,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279640",2020-01-11 03:39:00,0.811965,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.7,0.52857,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279641",2020-01-11 03:40:00,0.736831,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.8,0.52857,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279642",2020-01-11 03:41:00,0.743412,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.9,0.54747,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279643",2020-01-11 03:42:00,0.946226,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.9,0.55629,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279644",2020-01-11 03:43:00,0.716458,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.8,0.56007,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"279645",2020-01-11 03:44:00,0.724871,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.7,0.56574,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"279646",2020-01-11 03:45:00,0.709979,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.7,0.57015,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"279647",2020-01-11 03:46:00,0.707411,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.8,0.5544,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"279648",2020-01-11 03:47:00,0.697456,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.8,0.5544,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"279649",2020-01-11 03:48:00,0.953968,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.9,0.5544,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"279650",2020-01-11 03:49:00,1.16797,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.8,0.55944,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"279651",2020-01-11 03:50:00,0.835154,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.9,0.56322,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"279652",2020-01-11 03:51:00,0.853598,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.9,0.56763,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"279653",2020-01-11 03:52:00,0.969448,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,6,0.56637,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
