"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"279654",2020-01-11 03:53:00,1.10948,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.9,0.56574,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"279655",2020-01-11 03:54:00,1.10856,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.8,0.56574,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"279656",2020-01-11 03:55:00,1.19448,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.7,0.56007,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"279657",2020-01-11 03:56:00,1.03385,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.7,0.56007,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"279658",2020-01-11 03:57:00,1.45803,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.8,0.67347,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"279659",2020-01-11 03:58:00,1.1386,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.8,0.80199,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"279660",2020-01-11 03:59:00,1.17967,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.8,0.7623,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"279661",2020-01-11 04:00:00,1.24576,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.8,0.66654,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"279662",2020-01-11 04:01:00,1.25166,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.7,0.65457,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"279663",2020-01-11 04:02:00,1.07024,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.5,0.55944,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279664",2020-01-11 04:03:00,0.97613,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.3,0.55818,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279665",2020-01-11 04:04:00,1.35331,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.2,0.55314,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279666",2020-01-11 04:05:00,1.04604,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,23,5.2,0.54873,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279667",2020-01-11 04:06:00,0.9948,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.2,0.54747,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279668",2020-01-11 04:07:00,0.936826,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.4,0.55314,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279669",2020-01-11 04:08:00,0.844927,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.6,0.55377,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279670",2020-01-11 04:09:00,0.803309,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.6,0.55377,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279671",2020-01-11 04:10:00,0.736505,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.6,0.55314,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279672",2020-01-11 04:11:00,0.579869,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.6,0.54747,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279673",2020-01-11 04:12:00,0.673738,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.6,0.54684,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"279674",2020-01-11 04:13:00,0.715732,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.5,0.55944,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"279675",2020-01-11 04:14:00,0.708852,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.6,0.5481,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"279676",2020-01-11 04:15:00,0.699985,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.6,0.55377,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"279677",2020-01-11 04:16:00,0.71141,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.7,0.55944,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"279678",2020-01-11 04:17:00,0.692369,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.8,0.55377,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"279679",2020-01-11 04:18:00,0.855193,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.7,0.55944,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"279680",2020-01-11 04:19:00,0.95191,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.8,0.55314,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"279681",2020-01-11 04:20:00,0.811028,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.8,0.55692,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"279682",2020-01-11 04:21:00,0.738044,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.8,0.56511,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"279683",2020-01-11 04:22:00,0.855452,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.6,0.5544,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"279684",2020-01-11 04:23:00,1.07723,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.4,0.5481,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"279685",2020-01-11 04:24:00,1.10729,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.2,0.5481,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"279686",2020-01-11 04:25:00,1.11594,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.2,0.55377,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"279687",2020-01-11 04:26:00,1.19282,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5,0.55377,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"279688",2020-01-11 04:27:00,1.28036,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5,0.55881,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"279689",2020-01-11 04:28:00,1.06795,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5,0.55377,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"279690",2020-01-11 04:29:00,1.23799,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,4.9,0.54747,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"279691",2020-01-11 04:30:00,1.34672,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.1,0.55314,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"279692",2020-01-11 04:31:00,1.23724,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.1,0.5418,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"279693",2020-01-11 04:32:00,1.33191,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.1,0.54747,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279694",2020-01-11 04:33:00,1.15761,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5,0.54432,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279695",2020-01-11 04:34:00,1.03049,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5,0.52857,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279696",2020-01-11 04:35:00,0.977882,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5,0.53424,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279697",2020-01-11 04:36:00,0.918109,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,4.8,0.52857,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279698",2020-01-11 04:37:00,0.926465,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,4.9,0.52794,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279699",2020-01-11 04:38:00,0.795842,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5,0.52794,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279700",2020-01-11 04:39:00,0.749114,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5,0.52794,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279701",2020-01-11 04:40:00,0.680311,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.1,0.5229,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279702",2020-01-11 04:41:00,0.788337,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.1,0.54054,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"279703",2020-01-11 04:42:00,0.692753,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,20.5,22,22.5,23,5.1,0.53487,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"279704",2020-01-11 04:43:00,0.71373,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,20.5,22,22.5,23,5.1,0.54747,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"279705",2020-01-11 04:44:00,0.680765,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,22,22.5,23,5.2,0.54747,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"279706",2020-01-11 04:45:00,0.639696,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,22,22.5,23,5.2,0.54621,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"279707",2020-01-11 04:46:00,0.583144,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,22,22.5,23,5.3,0.54621,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"279708",2020-01-11 04:47:00,1.29768,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,22,22.5,23,5.3,0.5355,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"279709",2020-01-11 04:48:00,1.64315,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,22,22.5,23,5.3,0.5418,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"279710",2020-01-11 04:49:00,1.43148,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,20.5,22,22.5,23,5.4,1.62477,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"279711",2020-01-11 04:50:00,1.55412,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,20.5,22,22.5,23,5.5,0.56826,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"279712",2020-01-11 04:51:00,2.23362,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,20.5,22,22.5,23,5.4,0.57834,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"279713",2020-01-11 04:52:00,2.67895,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,20.5,22,22.5,23,5.3,0.56574,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"279714",2020-01-11 04:53:00,2.86597,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,20.5,22,22.5,23,5.1,0.56574,1,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"279715",2020-01-11 04:54:00,2.90765,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,20.5,22,22.5,23,5.1,0.59031,1,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"279716",2020-01-11 04:55:00,2.93759,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,20.5,22,22.5,23,5.1,0.58464,1,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"279717",2020-01-11 04:56:00,3.50914,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,20.5,22,22.5,23,5,0.59031,1,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"279718",2020-01-11 04:57:00,3.79924,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,20.5,22,22.5,23,5,0.5796,1,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"279719",2020-01-11 04:58:00,4.0436,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,20.5,22,22.5,23,5.1,0.58338,1,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"279720",2020-01-11 04:59:00,4.3952,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,20.5,22,22.5,23,5.3,0.5796,1,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"279721",2020-01-11 05:00:00,4.41896,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,20.5,22,22.5,23,5.4,1.02627,0,0,1,0,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"279722",2020-01-11 05:01:00,4.21851,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,20.5,22,22.5,23,5.4,0.88011,0,0,1,0,0,0,1,1,0,1,1,0,0,0,0,0,0,0,0,0,0
"279723",2020-01-11 05:02:00,4.32116,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,20.5,22,22.5,23,5.4,0.81144,0,0,1,0,0,0,1,1,0,1,1,0,0,0,0,0,0,0,0,0,0
"279724",2020-01-11 05:03:00,4.47105,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,20.5,22,22.5,23,5.4,0.77994,0,0,1,0,0,0,1,1,0,1,1,0,0,0,0,0,0,0,0,0,0
"279725",2020-01-11 05:04:00,3.73605,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,20.5,22,22.5,23,5.3,0.76104,0,0,1,0,0,0,1,1,0,1,1,0,0,0,0,0,0,0,0,0,0
"279726",2020-01-11 05:05:00,3.72304,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,20.5,22,22.5,23,5.3,0.74907,0,0,1,0,0,0,1,1,0,1,1,0,0,0,0,0,0,0,0,0,0
"279727",2020-01-11 05:06:00,3.11907,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,20.5,22,22.5,23,5.3,0.74277,0,0,1,0,0,0,1,1,0,1,1,0,0,0,0,0,0,0,0,0,0
"279728",2020-01-11 05:07:00,2.78924,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,20.5,22,22.5,23,5.3,0.7308,0,0,1,0,0,0,1,1,0,1,1,0,0,0,0,0,0,0,0,0,0
"279729",2020-01-11 05:08:00,2.41298,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,20.5,22,22.5,23,5.2,0.73647,0,0,1,0,0,0,1,1,0,1,1,0,0,0,0,0,0,0,0,0,0
"279730",2020-01-11 05:09:00,2.16939,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,20.5,22,22.5,23,5.1,0.73017,0,0,1,0,0,0,1,1,0,1,1,0,0,0,0,0,0,0,0,0,0
"279731",2020-01-11 05:10:00,2.12519,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,23,5.1,0.73584,0,0,1,0,0,0,1,1,0,1,1,0,0,0,0,0,0,0,0,0,0
"279732",2020-01-11 05:11:00,1.91543,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,23,5.1,0.73647,0,0,1,0,0,0,1,1,0,1,1,0,0,0,0,0,0,0,0,0,0
"279733",2020-01-11 05:12:00,1.83125,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,23,5,0.74718,0,0,1,1,0,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"279734",2020-01-11 05:13:00,1.75597,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,23,4.9,0.74025,0,0,1,1,0,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"279735",2020-01-11 05:14:00,1.71713,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,23,4.8,0.7119,0,0,1,1,0,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"279736",2020-01-11 05:15:00,1.67699,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,23,4.8,0.71127,0,0,1,1,0,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"279737",2020-01-11 05:16:00,1.70803,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,23,4.7,0.71064,0,0,1,1,0,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"279738",2020-01-11 05:17:00,2.13918,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,23,4.7,0.70938,0,0,1,1,0,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"279739",2020-01-11 05:18:00,1.81076,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,23,4.8,0.70497,0,0,1,1,0,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"279740",2020-01-11 05:19:00,1.95773,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,23,4.8,0.73584,0,0,1,1,0,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"279741",2020-01-11 05:20:00,2.31134,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,23,4.8,0.76104,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"279742",2020-01-11 05:21:00,2.51436,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,23,4.8,0.75537,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"279743",2020-01-11 05:22:00,2.777,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,23,4.8,0.75222,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"279744",2020-01-11 05:23:00,2.48859,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,23,4.8,0.74907,1,0,1,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"279745",2020-01-11 05:24:00,3.01625,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,23,4.8,0.75474,1,0,1,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"279746",2020-01-11 05:25:00,3.28843,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,23,4.7,0.74277,1,0,1,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"279747",2020-01-11 05:26:00,3.66051,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,23,4.7,0.74277,1,0,1,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"279748",2020-01-11 05:27:00,3.99147,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,23,4.7,0.73647,1,0,1,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"279749",2020-01-11 05:28:00,4.22312,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,23,4.7,0.73647,1,0,1,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"279750",2020-01-11 05:29:00,4.24395,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,23,4.6,0.73395,1,0,1,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"279751",2020-01-11 05:30:00,4.30873,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,23,4.6,0.72009,0,0,1,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"279752",2020-01-11 05:31:00,4.20567,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,23,4.7,0.71757,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,1
"279753",2020-01-11 05:32:00,4.1303,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,23,4.6,0.7119,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,1
"279754",2020-01-11 05:33:00,3.9696,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,23,4.6,0.7056,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,1
"279755",2020-01-11 05:34:00,3.46369,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,23,4.7,0.71127,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,1
"279756",2020-01-11 05:35:00,3.31621,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.7,0.95004,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,1
"279757",2020-01-11 05:36:00,3.28582,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.6,0.95067,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,1
"279758",2020-01-11 05:37:00,2.82199,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.6,0.83727,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,1
"279759",2020-01-11 05:38:00,2.4626,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.6,0.8001,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,1
"279760",2020-01-11 05:39:00,2.20237,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.5,0.70119,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,1
"279761",2020-01-11 05:40:00,2.13911,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.6,0.71127,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,1
"279762",2020-01-11 05:41:00,2.06627,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.5,0.71946,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,1
"279763",2020-01-11 05:42:00,1.97008,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.4,0.72765,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1
"279764",2020-01-11 05:43:00,1.79142,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.5,0.72324,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,1
"279765",2020-01-11 05:44:00,1.84614,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.6,0.72324,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,1
"279766",2020-01-11 05:45:00,1.71543,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.7,0.7119,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,1
"279767",2020-01-11 05:46:00,2.07657,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.6,0.71757,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,1
"279768",2020-01-11 05:47:00,2.08473,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.7,0.7056,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,1
"279769",2020-01-11 05:48:00,1.87283,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.8,0.71064,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,1
"279770",2020-01-11 05:49:00,2.21257,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.8,0.70812,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,1
"279771",2020-01-11 05:50:00,2.85074,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.7,0.74088,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"279772",2020-01-11 05:51:00,2.61019,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.7,0.72891,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"279773",2020-01-11 05:52:00,2.77471,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.6,0.72891,1,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"279774",2020-01-11 05:53:00,2.66738,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.6,0.71064,1,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"279775",2020-01-11 05:54:00,3.09149,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.8,0.71001,1,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"279776",2020-01-11 05:55:00,3.10928,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.8,0.69867,1,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"279777",2020-01-11 05:56:00,3.13611,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,5,0.69867,1,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"279778",2020-01-11 05:57:00,2.92923,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,5,0.693,1,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"279779",2020-01-11 05:58:00,2.92476,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.9,0.69615,1,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"279780",2020-01-11 05:59:00,5.49992,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.9,0.693,1,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"279781",2020-01-11 06:00:00,6.18777,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.6,0.6741,0,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"279782",2020-01-11 06:01:00,4.10247,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.4,0.67473,0,0,1,1,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"279783",2020-01-11 06:02:00,3.38484,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.5,0.67347,0,0,1,1,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"279784",2020-01-11 06:03:00,3.15132,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.5,0.67914,0,0,1,1,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"279785",2020-01-11 06:04:00,2.94217,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.6,0.67347,0,0,1,1,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"279786",2020-01-11 06:05:00,2.89899,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.6,0.67347,0,0,1,1,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"279787",2020-01-11 06:06:00,3.30494,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.5,0.67914,0,0,1,1,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"279788",2020-01-11 06:07:00,3.06127,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.6,0.67347,0,0,1,1,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"279789",2020-01-11 06:08:00,2.27943,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.6,0.67977,0,0,1,1,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"279790",2020-01-11 06:09:00,2.08194,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.6,0.67347,0,0,1,1,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"279791",2020-01-11 06:10:00,1.95688,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.7,0.66906,0,0,1,1,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"279792",2020-01-11 06:11:00,2.00815,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.7,0.67977,0,0,1,1,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0
"279793",2020-01-11 06:12:00,1.99897,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.8,0.69174,0,0,1,1,0,0,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0
"279794",2020-01-11 06:13:00,2.18217,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.6,0.68607,0,0,1,1,0,0,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0
"279795",2020-01-11 06:14:00,1.68849,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.6,0.68607,0,0,1,1,0,0,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0
"279796",2020-01-11 06:15:00,1.79687,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.5,0.67977,0,0,1,1,0,0,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0
"279797",2020-01-11 06:16:00,2.07571,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.5,0.68544,0,0,1,1,0,0,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0
"279798",2020-01-11 06:17:00,2.24995,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.5,0.67977,0,0,1,1,0,0,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0
"279799",2020-01-11 06:18:00,1.99363,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.5,0.69111,0,0,1,1,0,0,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0
"279800",2020-01-11 06:19:00,1.96534,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,23,4.6,0.68544,0,0,1,1,0,0,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0
"279801",2020-01-11 06:20:00,2.24357,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,4.7,0.71127,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"279802",2020-01-11 06:21:00,2.3733,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,4.7,0.6993,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"279803",2020-01-11 06:22:00,2.54908,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,4.7,0.69867,1,0,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"279804",2020-01-11 06:23:00,2.64857,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,4.6,0.71001,1,0,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"279805",2020-01-11 06:24:00,3.0592,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,4.3,0.69615,1,0,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"279806",2020-01-11 06:25:00,3.2738,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,4.5,0.68922,1,0,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"279807",2020-01-11 06:26:00,3.44283,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,4.6,0.69237,1,0,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"279808",2020-01-11 06:27:00,3.56289,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,4.6,0.69741,1,0,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"279809",2020-01-11 06:28:00,4.07053,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,4.6,0.68607,1,0,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"279810",2020-01-11 06:29:00,4.52051,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,4.7,0.69237,1,0,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"279811",2020-01-11 06:30:00,4.4811,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,4.8,0.67284,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,0
"279812",2020-01-11 06:31:00,4.25872,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,4.7,0.6615,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0
"279813",2020-01-11 06:32:00,3.63813,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,4.7,0.67284,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0
"279814",2020-01-11 06:33:00,3.45502,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,4.6,0.67284,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0
"279815",2020-01-11 06:34:00,3.21802,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,4.6,0.66717,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0
"279816",2020-01-11 06:35:00,2.9644,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,4.6,0.66717,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0
"279817",2020-01-11 06:36:00,2.82944,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,4.6,0.66717,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0
"279818",2020-01-11 06:37:00,2.65171,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,4.7,0.66717,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0
"279819",2020-01-11 06:38:00,2.27069,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,4.9,0.66717,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0
"279820",2020-01-11 06:39:00,1.96151,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,5,0.66717,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0
"279821",2020-01-11 06:40:00,1.90929,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,5,0.67977,0,1,1,0,0,0,0,0,1,1,0,1,0,1,0,1,0,0,0,1,0
"279822",2020-01-11 06:41:00,1.83288,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,4.9,0.71127,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"279823",2020-01-11 06:42:00,1.69155,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,4.8,0.72387,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"279824",2020-01-11 06:43:00,1.64628,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,4.8,0.71694,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"279825",2020-01-11 06:44:00,1.70193,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,4.9,0.71694,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"279826",2020-01-11 06:45:00,1.50353,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,4.8,0.71127,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"279827",2020-01-11 06:46:00,1.72492,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,4.9,0.71631,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"279828",2020-01-11 06:47:00,2.07739,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,5,0.71127,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"279829",2020-01-11 06:48:00,1.96171,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,4.9,0.7119,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"279830",2020-01-11 06:49:00,2.10268,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,4.8,0.73647,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"279831",2020-01-11 06:50:00,2.39505,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,4.9,0.74277,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"279832",2020-01-11 06:51:00,2.3738,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,5,0.7308,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"279833",2020-01-11 06:52:00,2.58917,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,5,0.73017,1,0,1,0,1,0,1,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"279834",2020-01-11 06:53:00,2.67187,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,4.9,0.72954,1,0,1,0,1,0,1,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"279835",2020-01-11 06:54:00,3.05799,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,5.1,0.72954,1,0,1,0,1,0,1,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"279836",2020-01-11 06:55:00,3.28875,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,5,0.72324,1,0,1,0,1,0,1,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"279837",2020-01-11 06:56:00,3.31328,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,5,0.71883,1,0,1,0,1,0,1,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"279838",2020-01-11 06:57:00,3.77728,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,5.1,0.71757,1,0,1,0,1,0,1,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"279839",2020-01-11 06:58:00,3.97349,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,5.2,0.72324,1,0,1,0,1,0,1,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"279840",2020-01-11 06:59:00,3.775,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,5.3,0.70497,1,0,1,0,1,0,1,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"279841",2020-01-11 07:00:00,3.76157,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,5.3,0.693,0,0,1,0,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,0,0
"279842",2020-01-11 07:01:00,3.73372,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,5.5,0.70182,0,0,1,0,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,0,0
"279843",2020-01-11 07:02:00,3.62093,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,5.6,0.69867,0,0,1,0,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,0,0
"279844",2020-01-11 07:03:00,3.58827,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,5.5,0.92484,0,0,1,0,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,0,0
"279845",2020-01-11 07:04:00,3.58108,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,5.6,0.95634,0,0,1,0,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,0,0
"279846",2020-01-11 07:05:00,2.92445,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,5.9,0.79317,0,0,1,0,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,0,0
"279847",2020-01-11 07:06:00,2.84551,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,6,2.00214,0,0,1,0,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,0,0
"279848",2020-01-11 07:07:00,2.54663,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,6.2,0.68607,0,0,1,0,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,0,0
"279849",2020-01-11 07:08:00,2.08183,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,6.2,0.68607,0,0,1,0,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,0,0
"279850",2020-01-11 07:09:00,1.99752,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,6.1,0.69237,0,0,1,0,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,0,0
"279851",2020-01-11 07:10:00,1.91338,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,6.1,0.69804,0,1,1,0,0,0,1,1,1,0,1,0,0,1,1,0,0,0,0,0,0
"279852",2020-01-11 07:11:00,1.82548,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,6.2,0.71001,0,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,0,0,0,0,0
"279853",2020-01-11 07:12:00,1.72764,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,6.3,0.71631,0,1,1,1,0,0,1,1,1,1,1,1,0,1,1,0,1,0,0,0,0
"279854",2020-01-11 07:13:00,1.62219,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,6.4,0.70434,0,1,1,1,0,0,1,1,1,1,1,1,0,1,1,0,1,0,0,0,0
"279855",2020-01-11 07:14:00,1.58796,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,6.2,0.71064,0,1,1,1,0,0,1,1,1,1,1,1,0,1,1,0,1,0,0,0,0
"279856",2020-01-11 07:15:00,1.92871,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,5.9,0.69867,0,1,1,1,0,0,1,1,1,1,1,1,0,1,1,0,1,0,0,0,0
"279857",2020-01-11 07:16:00,1.87077,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.8,0.69867,0,1,1,1,0,0,1,1,1,1,1,1,0,1,1,0,1,0,0,0,0
"279858",2020-01-11 07:17:00,1.79404,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.8,0.70434,0,1,1,1,0,0,1,1,1,1,1,1,0,1,1,0,1,0,0,0,0
"279859",2020-01-11 07:18:00,1.80836,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.9,0.70371,0,1,1,1,0,0,1,1,1,1,1,1,0,1,1,0,1,0,0,0,0
"279860",2020-01-11 07:19:00,2.00506,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.9,0.72324,0,1,1,1,0,0,1,1,1,1,1,1,0,1,1,0,1,1,1,1,1
"279861",2020-01-11 07:20:00,2.16104,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,5.8,0.72954,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"279862",2020-01-11 07:21:00,2.26713,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,5.7,2.09286,1,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"279863",2020-01-11 07:22:00,2.35777,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,5.7,0.72324,1,0,1,1,1,0,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"279864",2020-01-11 07:23:00,2.35991,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,5.6,0.71127,1,0,1,1,1,0,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"279865",2020-01-11 07:24:00,3.07914,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.4,0.6993,1,0,1,1,1,0,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"279866",2020-01-11 07:25:00,3.04144,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.6,0.71064,1,0,1,1,1,0,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"279867",2020-01-11 07:26:00,3.14661,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.6,0.70434,1,0,1,1,1,0,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"279868",2020-01-11 07:27:00,3.32324,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.7,0.6993,1,0,1,1,1,0,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"279869",2020-01-11 07:28:00,3.46867,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.7,0.69993,1,0,1,1,1,0,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"279870",2020-01-11 07:29:00,3.39529,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.7,0.68796,0,0,1,1,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"279871",2020-01-11 07:30:00,3.6303,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.4,0.68544,0,0,1,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,1
"279872",2020-01-11 07:31:00,3.27872,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.3,0.68544,0,0,1,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,1
"279873",2020-01-11 07:32:00,3.57748,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.1,0.67977,0,0,1,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,1
"279874",2020-01-11 07:33:00,3.47211,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.9,0.68544,0,0,1,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,1
"279875",2020-01-11 07:34:00,3.18796,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.8,0.68481,0,0,1,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,1
"279876",2020-01-11 07:35:00,2.92231,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.8,0.66339,0,0,1,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,1
"279877",2020-01-11 07:36:00,2.80863,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.9,0.66024,0,0,1,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,1
"279878",2020-01-11 07:37:00,2.40147,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.8,0.66024,0,0,1,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,1
"279879",2020-01-11 07:38:00,2.41761,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.8,0.65772,0,0,1,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,1
"279880",2020-01-11 07:39:00,1.57911,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.8,0.65709,0,0,1,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,1
"279881",2020-01-11 07:40:00,1.91875,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.9,0.67851,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"279882",2020-01-11 07:41:00,1.87524,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5,0.67788,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"279883",2020-01-11 07:42:00,1.53676,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.8,0.67284,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"279884",2020-01-11 07:43:00,1.64216,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5,0.67347,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"279885",2020-01-11 07:44:00,1.69628,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.3,0.67284,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"279886",2020-01-11 07:45:00,2.04846,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.5,0.66717,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"279887",2020-01-11 07:46:00,1.52097,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.4,0.67221,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"279888",2020-01-11 07:47:00,1.5044,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.3,0.67284,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"279889",2020-01-11 07:48:00,1.52079,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.1,0.67158,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"279890",2020-01-11 07:49:00,1.57439,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5,0.69489,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"279891",2020-01-11 07:50:00,1.69544,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.9,0.69237,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"279892",2020-01-11 07:51:00,1.50567,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5,0.68733,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"279893",2020-01-11 07:52:00,1.79271,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5,0.68292,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"279894",2020-01-11 07:53:00,1.88495,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5,0.68607,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"279895",2020-01-11 07:54:00,2.29406,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.1,0.6804,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"279896",2020-01-11 07:55:00,2.38964,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.8,0.67977,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"279897",2020-01-11 07:56:00,2.79674,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.8,0.67977,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"279898",2020-01-11 07:57:00,2.83516,8,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.8,0.67914,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"279899",2020-01-11 07:58:00,3.06704,7,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.7,0.6741,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"279900",2020-01-11 07:59:00,3.27259,6,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22,22.5,22.5,4.6,0.66654,0,1,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"279901",2020-01-11 08:00:00,2.81937,7,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22,22.5,22.5,4.6,0.66024,0,1,1,0,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"279902",2020-01-11 08:01:00,2.90395,7,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22,22.5,22.5,4.5,0.65898,0,1,1,0,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"279903",2020-01-11 08:02:00,3.0824,8,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22,22.5,22.5,4.6,0.65457,0,1,1,0,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"279904",2020-01-11 08:03:00,2.89146,9,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.6,0.6552,0,1,1,0,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"279905",2020-01-11 08:04:00,2.97431,8,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.7,0.66024,0,1,1,0,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"279906",2020-01-11 08:05:00,2.84399,9,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.8,0.65205,0,1,1,0,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"279907",2020-01-11 08:06:00,2.54202,9,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.8,0.65268,0,1,1,0,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"279908",2020-01-11 08:07:00,2.05319,9,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.1,0.65394,0,1,1,0,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"279909",2020-01-11 08:08:00,1.78712,9,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.2,0.70371,0,1,1,0,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"279910",2020-01-11 08:09:00,1.59906,9,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.4,0.68859,0,1,1,0,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"279911",2020-01-11 08:10:00,1.41109,10,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.3,0.69237,0,1,1,0,0,0,1,0,1,0,0,0,1,1,0,1,0,0,0,0,0
"279912",2020-01-11 08:11:00,1.46737,9,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.5,0.69867,0,1,1,0,0,0,1,0,1,0,0,1,1,1,0,1,1,0,0,0,0
"279913",2020-01-11 08:12:00,1.32693,10,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.5,0.69237,0,1,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"279914",2020-01-11 08:13:00,1.24875,10,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.7,0.69237,0,1,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"279915",2020-01-11 08:14:00,1.23053,10,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.6,0.69237,0,1,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"279916",2020-01-11 08:15:00,1.5189,12,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.3,0.69552,0,1,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"279917",2020-01-11 08:16:00,1.40999,12,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.3,0.68922,0,1,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"279918",2020-01-11 08:17:00,1.35612,11,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.3,0.6867,0,1,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"279919",2020-01-11 08:18:00,1.38984,12,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.4,0.68607,0,1,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"279920",2020-01-11 08:19:00,1.41679,13,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.3,0.71127,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"279921",2020-01-11 08:20:00,1.62541,12,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22,22.5,22.5,5.3,0.69867,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"279922",2020-01-11 08:21:00,1.68313,13,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22,22.5,22.5,5.3,0.70497,1,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"279923",2020-01-11 08:22:00,1.73508,13,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22,22.5,22.5,5.2,0.70497,1,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"279924",2020-01-11 08:23:00,2.07659,14,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22,22.5,22.5,5.2,0.70497,1,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"279925",2020-01-11 08:24:00,2.31817,14,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.2,0.6993,1,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"279926",2020-01-11 08:25:00,2.68323,15,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.2,0.67914,1,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"279927",2020-01-11 08:26:00,3.20016,15,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.2,0.67284,1,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"279928",2020-01-11 08:27:00,3.04838,14,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.2,0.66087,1,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"279929",2020-01-11 08:28:00,3.02919,15,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.2,0.66024,1,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"279930",2020-01-11 08:29:00,3.01513,16,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.3,0.64134,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"279931",2020-01-11 08:30:00,3.28369,16,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.4,0.66717,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"279932",2020-01-11 08:31:00,3.10634,16,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.5,0.66087,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"279933",2020-01-11 08:32:00,2.88937,16,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.6,0.67284,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"279934",2020-01-11 08:33:00,2.97819,17,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.7,0.6489,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"279935",2020-01-11 08:34:00,2.8169,17,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.8,0.65457,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"279936",2020-01-11 08:35:00,2.62067,17,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.8,0.64701,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"279937",2020-01-11 08:36:00,1.94212,18,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.8,0.6426,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"279938",2020-01-11 08:37:00,1.62593,19,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22,22.5,22.5,5.7,0.64197,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"279939",2020-01-11 08:38:00,1.52449,20,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22,22.5,22.5,5.6,0.63882,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"279940",2020-01-11 08:39:00,1.3591,19,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22,22.5,22.5,5.4,0.64134,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"279941",2020-01-11 08:40:00,1.22856,21,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22,22.5,22.5,5.3,0.63126,0,1,1,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,0,0,0
"279942",2020-01-11 08:41:00,1.17398,22,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22,22.5,22.5,5.1,0.63567,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"279943",2020-01-11 08:42:00,1.16913,23,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.1,0.69111,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"279944",2020-01-11 08:43:00,1.04295,23,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5,0.84987,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"279945",2020-01-11 08:44:00,1.06046,23,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5,0.8568,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"279946",2020-01-11 08:45:00,1.44189,23,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5,0.72387,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"279947",2020-01-11 08:46:00,1.09781,23,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22,22.5,22.5,5,0.72891,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"279948",2020-01-11 08:47:00,1.19108,23,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22,22.5,22.5,5,0.62244,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"279949",2020-01-11 08:48:00,1.4042,23,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22,22.5,22.5,5,0.61047,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"279950",2020-01-11 08:49:00,1.49365,25,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22,22.5,22.5,5,0.62307,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"279951",2020-01-11 08:50:00,1.3999,25,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5,0.61047,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"279952",2020-01-11 08:51:00,1.61438,27,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5,0.60417,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"279953",2020-01-11 08:52:00,1.64899,28,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5,0.60417,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"279954",2020-01-11 08:53:00,1.88852,28,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.1,0.60417,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"279955",2020-01-11 08:54:00,2.35823,28,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.1,0.59913,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"279956",2020-01-11 08:55:00,2.19152,28,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.2,0.5922,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"279957",2020-01-11 08:56:00,2.7254,29,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.3,0.59724,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"279958",2020-01-11 08:57:00,2.88092,28,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.3,0.58842,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"279959",2020-01-11 08:58:00,2.87076,28,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.4,0.59094,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"279960",2020-01-11 08:59:00,2.87312,29,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.4,0.57771,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"279961",2020-01-11 09:00:00,2.95033,29,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.4,0.5607,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"279962",2020-01-11 09:01:00,3.00743,29,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.5,0.55881,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"279963",2020-01-11 09:02:00,3.00296,31,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.5,0.55314,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"279964",2020-01-11 09:03:00,2.77312,31,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.6,0.54873,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"279965",2020-01-11 09:04:00,2.73827,31,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.6,0.52983,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"279966",2020-01-11 09:05:00,2.54338,31,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.6,0.53235,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"279967",2020-01-11 09:06:00,1.99307,31,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.6,0.52353,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"279968",2020-01-11 09:07:00,1.71987,32,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.7,0.5292,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"279969",2020-01-11 09:08:00,1.50104,31,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.7,0.52353,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"279970",2020-01-11 09:09:00,1.35993,32,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.7,1.92717,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"279971",2020-01-11 09:10:00,1.30556,33,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.8,0.52794,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,1,0
"279972",2020-01-11 09:11:00,1.26272,34,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.8,0.53109,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"279973",2020-01-11 09:12:00,1.52822,35,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.9,0.51597,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
