"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"279974",2020-01-11 09:13:00,1.12878,35,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,6,0.51534,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"279975",2020-01-11 09:14:00,1.07264,37,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,6.1,0.50967,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"279976",2020-01-11 09:15:00,1.13865,37,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,6.2,0.50274,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"279977",2020-01-11 09:16:00,1.23809,38,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6.2,0.49959,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"279978",2020-01-11 09:17:00,1.36738,38,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6.3,0.50274,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"279979",2020-01-11 09:18:00,1.45422,37,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6.2,0.50211,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"279980",2020-01-11 09:19:00,1.66447,38,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6.2,0.51597,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"279981",2020-01-11 09:20:00,1.67086,40,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6.1,0.50904,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"279982",2020-01-11 09:21:00,1.70924,41,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6,0.49581,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"279983",2020-01-11 09:22:00,1.45306,42,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6,0.49014,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"279984",2020-01-11 09:23:00,2.22312,42,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6,0.48951,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"279985",2020-01-11 09:24:00,2.23141,44,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6.1,0.48384,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"279986",2020-01-11 09:25:00,2.46592,42,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,6.1,0.48447,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"279987",2020-01-11 09:26:00,2.48009,42,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,6,0.48321,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"279988",2020-01-11 09:27:00,2.8563,43,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,6,0.60291,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"279989",2020-01-11 09:28:00,2.84961,42,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.8,0.59094,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"279990",2020-01-11 09:29:00,2.86146,42,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.7,0.45864,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,1
"279991",2020-01-11 09:30:00,2.88288,43,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.5,0.46431,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,1
"279992",2020-01-11 09:31:00,2.88973,42,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.4,0.46431,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,1
"279993",2020-01-11 09:32:00,2.63848,42,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.4,0.45864,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,1
"279994",2020-01-11 09:33:00,2.73318,43,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.3,0.4473,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,1
"279995",2020-01-11 09:34:00,2.70892,44,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.4,0.43974,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,1
"279996",2020-01-11 09:35:00,2.54304,46,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.4,0.43407,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,1
"279997",2020-01-11 09:36:00,2.12121,46,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.5,0.43407,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,1
"279998",2020-01-11 09:37:00,1.5912,47,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.5,0.45297,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,1
"279999",2020-01-11 09:38:00,1.54646,46,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.6,0.45675,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,1
"280000",2020-01-11 09:39:00,1.35278,46,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.6,0.46494,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"280001",2020-01-11 09:40:00,1.28568,46,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.6,0.47817,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"280002",2020-01-11 09:41:00,1.20978,46,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.5,0.48321,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"280003",2020-01-11 09:42:00,1.18593,46,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.5,0.47124,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"280004",2020-01-11 09:43:00,1.12364,47,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.5,0.45927,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"280005",2020-01-11 09:44:00,1.82995,48,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.5,0.45297,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"280006",2020-01-11 09:45:00,1.19504,49,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.5,0.45171,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"280007",2020-01-11 09:46:00,1.44335,50,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.5,0.44604,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"280008",2020-01-11 09:47:00,1.25334,52,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.5,0.43974,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"280009",2020-01-11 09:48:00,1.52289,52,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.4,0.43281,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"280010",2020-01-11 09:49:00,1.48148,55,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.4,0.4284,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"280011",2020-01-11 09:50:00,1.7064,57,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.4,0.41517,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"280012",2020-01-11 09:51:00,1.67726,60,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.5,0.59787,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"280013",2020-01-11 09:52:00,2.11102,61,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.7,0.62937,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"280014",2020-01-11 09:53:00,2.27697,64,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.8,0.5418,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"280015",2020-01-11 09:54:00,2.21858,65,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.8,0.43407,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"280016",2020-01-11 09:55:00,2.47566,67,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.8,0.42714,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"280017",2020-01-11 09:56:00,2.67973,69,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.8,0.31311,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"280018",2020-01-11 09:57:00,2.84581,72,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.8,0.30618,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"280019",2020-01-11 09:58:00,2.88018,72,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.7,0.33957,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"280020",2020-01-11 09:59:00,2.82865,73,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.8,0.30303,0,0,1,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"280021",2020-01-11 10:00:00,2.94568,73,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.8,0.18207,0,0,1,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"280022",2020-01-11 10:01:00,2.96464,73,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.9,0.16317,0,0,1,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"280023",2020-01-11 10:02:00,2.90428,75,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.9,0.1638,0,0,1,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"280024",2020-01-11 10:03:00,2.79596,78,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.9,0.16254,0,0,1,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"280025",2020-01-11 10:04:00,2.66999,80,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6,0.13797,0,0,1,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"280026",2020-01-11 10:05:00,2.46161,82,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6,0.10962,0,0,1,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"280027",2020-01-11 10:06:00,1.98812,88,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6.1,0.09324,0,0,1,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"280028",2020-01-11 10:07:00,1.77182,91,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6.2,0.06867,0,0,1,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"280029",2020-01-11 10:08:00,1.60652,96,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6.2,0.03717,0,0,1,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"280030",2020-01-11 10:09:00,1.46517,100,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6.3,0.03087,0,1,1,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"280031",2020-01-11 10:10:00,1.28044,102,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6.3,0.03024,0,1,1,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"280032",2020-01-11 10:11:00,1.21411,104,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6.2,0.01827,0,1,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"280033",2020-01-11 10:12:00,1.19785,108,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,6.2,-0.00693,0,1,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"280034",2020-01-11 10:13:00,1.11514,112,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,6.2,-0.03087,0,1,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"280035",2020-01-11 10:14:00,1.34429,118,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,6,-0.06993,0,1,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"280036",2020-01-11 10:15:00,1.19165,126,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.9,-0.10773,0,1,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"280037",2020-01-11 10:16:00,1.19568,133,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.8,-0.13986,0,1,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"280038",2020-01-11 10:17:00,1.45087,137,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.8,-0.1638,0,1,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"280039",2020-01-11 10:18:00,1.46856,138,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.9,-0.13923,0,1,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"280040",2020-01-11 10:19:00,1.62853,139,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,5.9,-0.15246,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"280041",2020-01-11 10:20:00,1.84777,140,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,6.1,-0.0189,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"280042",2020-01-11 10:21:00,1.64639,141,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,6.2,-0.17955,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"280043",2020-01-11 10:22:00,1.68984,143,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,6.4,-0.18207,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"280044",2020-01-11 10:23:00,2.13452,145,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,6.4,-0.19593,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"280045",2020-01-11 10:24:00,1.63577,145,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,6.4,-0.19593,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"280046",2020-01-11 10:25:00,2.42625,147,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,23,6.5,-0.20286,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"280047",2020-01-11 10:26:00,2.68507,148,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,6.6,-0.21483,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"280048",2020-01-11 10:27:00,2.72207,152,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,6.7,-0.23688,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"280049",2020-01-11 10:28:00,2.7073,161,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,6.9,-0.28791,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"280050",2020-01-11 10:29:00,2.8538,170,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,7,-0.32319,0,1,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"280051",2020-01-11 10:30:00,2.85756,179,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,7.2,-0.37926,0,1,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"280052",2020-01-11 10:31:00,2.58409,189,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,7.3,-0.41139,0,1,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"280053",2020-01-11 10:32:00,3.30269,196,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,7.3,-0.47313,0,1,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"280054",2020-01-11 10:33:00,2.58678,201,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,7.4,-0.48132,0,1,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"280055",2020-01-11 10:34:00,2.54722,204,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,7.4,-0.49833,0,1,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"280056",2020-01-11 10:35:00,2.35638,205,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,7.5,-0.49203,0,1,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"280057",2020-01-11 10:36:00,1.96015,203,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,7.2,-0.5103,0,1,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"280058",2020-01-11 10:37:00,1.46045,199,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,7.6,-0.48573,0,1,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"280059",2020-01-11 10:38:00,1.27567,197,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,7.9,-0.47061,0,1,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"280060",2020-01-11 10:39:00,1.18016,194,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,7.9,-0.46053,0,1,1,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,0,0,0
"280061",2020-01-11 10:40:00,1.18399,193,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,8.2,-0.4473,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"280062",2020-01-11 10:41:00,1.12452,192,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,8.3,-0.44226,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"280063",2020-01-11 10:42:00,1.07724,194,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,8.4,-0.45423,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"280064",2020-01-11 10:43:00,1.00993,199,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,7.9,-0.46998,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"280065",2020-01-11 10:44:00,1.27657,204,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,8.1,0.91728,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"280066",2020-01-11 10:45:00,1.19402,204,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,8.3,-0.49329,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"280067",2020-01-11 10:46:00,1.36652,202,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,8.3,-0.48321,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"280068",2020-01-11 10:47:00,0.959078,199,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,7.7,-0.46683,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"280069",2020-01-11 10:48:00,1.08767,196,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,7.8,-0.46053,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"280070",2020-01-11 10:49:00,1.24405,199,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,7.9,-0.47943,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"280071",2020-01-11 10:50:00,1.48227,205,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,7.9,-0.38997,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"280072",2020-01-11 10:51:00,1.69567,213,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,8,-0.5544,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"280073",2020-01-11 10:52:00,1.21442,220,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,8,-0.58023,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"280074",2020-01-11 10:53:00,1.37401,226,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,7.9,-0.61299,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"280075",2020-01-11 10:54:00,1.4722,235,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,8.2,-0.57834,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"280076",2020-01-11 10:55:00,1.54825,240,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,8.1,-0.39249,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"280077",2020-01-11 10:56:00,1.17999,233,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,8.7,-0.28476,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"280078",2020-01-11 10:57:00,0.938171,233,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,8.8,-0.38493,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"280079",2020-01-11 10:58:00,0.821261,236,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,8.2,-0.43029,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"280080",2020-01-11 10:59:00,0.787262,238,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,8.2,-0.65016,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"280081",2020-01-11 11:00:00,0.739152,241,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,8.5,-0.5796,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280082",2020-01-11 11:01:00,0.769882,249,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,8.4,-0.62496,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280083",2020-01-11 11:02:00,0.33586,263,0.871,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,8.8,0.24822,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280084",2020-01-11 11:03:00,0,539,0.791,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,9.7,0.09387,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280085",2020-01-11 11:04:00,0,566,0.807,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,10.5,0.12537,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280086",2020-01-11 11:05:00,0,543,0.78,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,10.8,0.08631,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280087",2020-01-11 11:06:00,0,541,0.684,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,11.4,-0.36729,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280088",2020-01-11 11:07:00,0,537,0.714,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,11.9,-0.35658,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280089",2020-01-11 11:08:00,0,533,0.734,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,12.3,-0.20349,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280090",2020-01-11 11:09:00,0,526,0.722,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.5,-0.24129,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280091",2020-01-11 11:10:00,0,512,0.719,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.3,-0.22806,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"280092",2020-01-11 11:11:00,0,482,0.763,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.4,-0.11151,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"280093",2020-01-11 11:12:00,0,457,0.758,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.1,0.01134,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"280094",2020-01-11 11:13:00,0,430,0.767,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11,0.06993,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"280095",2020-01-11 11:14:00,0,424,0.767,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.6,0.09702,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"280096",2020-01-11 11:15:00,0,422,0.769,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,12,0.10962,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"280097",2020-01-11 11:16:00,0.0880174,230,0.85,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.9,0.97776,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"280098",2020-01-11 11:17:00,0,128,0.861,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.1,1.04391,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"280099",2020-01-11 11:18:00,0.448159,270,0.842,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,10,0.87318,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"280100",2020-01-11 11:19:00,0.502669,359,0.814,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,10.1,0.4221,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"280101",2020-01-11 11:20:00,0.328616,381,0.797,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,10.2,0.36351,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280102",2020-01-11 11:21:00,0.298425,447,0.742,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,10.9,-0.05166,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280103",2020-01-11 11:22:00,0,458,0.734,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,10.6,-0.1197,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280104",2020-01-11 11:23:00,0,364,0.793,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,10.3,0.35091,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280105",2020-01-11 11:24:00,0,207,0.828,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,9.7,0.5166,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280106",2020-01-11 11:25:00,0,444,0.747,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,9.7,-0.07686,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280107",2020-01-11 11:26:00,0,476,0.806,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,10.5,-0.10017,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280108",2020-01-11 11:27:00,0,249,0.87,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,10.8,0.59031,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280109",2020-01-11 11:28:00,0,147,0.898,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,10.1,0.882,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280110",2020-01-11 11:29:00,0,146,0.89,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,9.8,0.85554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280111",2020-01-11 11:30:00,0,155,0.884,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,10.1,0.82026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280112",2020-01-11 11:31:00,0,176,0.835,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,10.2,0.66339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280113",2020-01-11 11:32:00,0,196,0.826,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,10.1,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280114",2020-01-11 11:33:00,0,214,0.873,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,10.2,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280115",2020-01-11 11:34:00,0,216,0.882,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,9.8,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280116",2020-01-11 11:35:00,0,241,0.859,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,9.3,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280117",2020-01-11 11:36:00,0,243,0.872,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,9,0.71001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280118",2020-01-11 11:37:00,0,231,0.878,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,8.9,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280119",2020-01-11 11:38:00,0,196,0.848,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,8.9,0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280120",2020-01-11 11:39:00,0,176,0.835,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,8.7,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280121",2020-01-11 11:40:00,0,160,0.84,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,8.5,0.8568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280122",2020-01-11 11:41:00,0,151,0.898,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,9,1.20834,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280123",2020-01-11 11:42:00,0,156,0.898,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,9.6,1.17306,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280124",2020-01-11 11:43:00,0,205,0.897,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,9.8,1.15479,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280125",2020-01-11 11:44:00,0,137,0.001,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,9.3,0.03654,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280126",2020-01-11 11:45:00,0,121,3.16,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,8.8,3.33144,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280127",2020-01-11 11:46:00,0,107,3.155,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,8.6,3.3894,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280128",2020-01-11 11:47:00,0,96,3.163,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,8.5,3.52737,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280129",2020-01-11 11:48:00,0,91,3.178,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,8.2,3.51414,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280130",2020-01-11 11:49:00,0,454,1.961,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,8.4,1.82637,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280131",2020-01-11 11:50:00,0,450,2.459,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,8.8,2.01915,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280132",2020-01-11 11:51:00,0,452,1.629,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,9.1,1.2159,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280133",2020-01-11 11:52:00,0,461,0.032,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,9.5,-1.1151,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280134",2020-01-11 11:53:00,0,459,0.031,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,9.7,-1.08486,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280135",2020-01-11 11:54:00,0,466,0.031,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,9.7,-1.10691,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280136",2020-01-11 11:55:00,0,467,0.033,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,9.8,-1.11699,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280137",2020-01-11 11:56:00,0,471,0.033,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,9.8,-1.14219,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280138",2020-01-11 11:57:00,0,484,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,10.1,-1.24803,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280139",2020-01-11 11:58:00,0,496,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,10.7,-1.27953,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280140",2020-01-11 11:59:00,0,504,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,10.9,-1.32741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280141",2020-01-11 12:00:00,0,509,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,10.8,-1.34379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280142",2020-01-11 12:01:00,0,510,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,10.8,-1.008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280143",2020-01-11 12:02:00,1.20928,511,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.3,-0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280144",2020-01-11 12:03:00,0.659113,509,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.6,-0.74466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280145",2020-01-11 12:04:00,1.63715,501,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.3,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280146",2020-01-11 12:05:00,3.16812,501,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.5,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280147",2020-01-11 12:06:00,3.95076,500,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.7,-0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280148",2020-01-11 12:07:00,4.48515,503,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.5,-0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280149",2020-01-11 12:08:00,3.87121,502,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.5,-0.71442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280150",2020-01-11 12:09:00,2.59207,507,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.2,-0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280151",2020-01-11 12:10:00,2.10116,514,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11,-0.75096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280152",2020-01-11 12:11:00,1.88063,482,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,10.4,-0.66969,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280153",2020-01-11 12:12:00,1.64884,408,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,10.4,0.01701,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280154",2020-01-11 12:13:00,1.68456,208,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,10.5,0.43911,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280155",2020-01-11 12:14:00,1.3819,170,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,10.7,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280156",2020-01-11 12:15:00,1.71592,325,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,10.9,-0.34146,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280157",2020-01-11 12:16:00,1.90451,605,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,11.4,-0.46053,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280158",2020-01-11 12:17:00,2.21328,514,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,11.3,-0.3087,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280159",2020-01-11 12:18:00,2.50356,379,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,10.7,-0.42336,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280160",2020-01-11 12:19:00,2.76623,253,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,10.7,0.02457,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280161",2020-01-11 12:20:00,2.84262,231,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,10.6,0.03528,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280162",2020-01-11 12:21:00,2.69859,220,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,10.3,0.1323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280163",2020-01-11 12:22:00,2.73805,204,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,9.9,0.15183,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280164",2020-01-11 12:23:00,2.62432,198,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,9.8,0.16317,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280165",2020-01-11 12:24:00,2.38645,196,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,9.6,0.189,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280166",2020-01-11 12:25:00,2.30848,188,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,10.1,0.27531,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280167",2020-01-11 12:26:00,2.39876,179,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,10,0.28035,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280168",2020-01-11 12:27:00,2.18739,177,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,9.5,0.29106,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280169",2020-01-11 12:28:00,2.13584,181,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,9.1,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280170",2020-01-11 12:29:00,2.18784,181,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,8.5,0.54432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280171",2020-01-11 12:30:00,2.24928,180,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,8.1,0.57519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280172",2020-01-11 12:31:00,2.13279,176,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,8.1,0.56259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280173",2020-01-11 12:32:00,2.20508,173,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,8,0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280174",2020-01-11 12:33:00,2.01441,171,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,8.1,0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280175",2020-01-11 12:34:00,2.34123,171,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,8.1,0.24318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280176",2020-01-11 12:35:00,2.50785,171,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,8.2,0.25074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280177",2020-01-11 12:36:00,2.29239,172,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,7.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280178",2020-01-11 12:37:00,2.62555,173,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,7.6,0.22365,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280179",2020-01-11 12:38:00,2.27024,172,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,7.5,0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280180",2020-01-11 12:39:00,2.23169,169,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,7.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280181",2020-01-11 12:40:00,2.37509,165,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,7.2,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280182",2020-01-11 12:41:00,2.15523,161,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,7.3,0.44982,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280183",2020-01-11 12:42:00,1.83975,161,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,7.4,0.3276,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280184",2020-01-11 12:43:00,2.13724,161,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,7.5,0.34398,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280185",2020-01-11 12:44:00,2.08661,163,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.5,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280186",2020-01-11 12:45:00,1.71,166,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.3,0.29043,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280187",2020-01-11 12:46:00,2.13413,168,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.5,0.30303,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280188",2020-01-11 12:47:00,2.08175,167,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.8,0.30366,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280189",2020-01-11 12:48:00,2.20171,165,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.6,2.42361,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280190",2020-01-11 12:49:00,1.85232,162,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.7,2.4192,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280191",2020-01-11 12:50:00,2.29855,162,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.7,2.50488,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280192",2020-01-11 12:51:00,2.3663,163,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.7,0.38619,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280193",2020-01-11 12:52:00,2.4228,162,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.4,0.35028,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280194",2020-01-11 12:53:00,2.43097,163,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.2,0.34461,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280195",2020-01-11 12:54:00,2.39875,164,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.5,0.3087,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280196",2020-01-11 12:55:00,2.34457,167,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.5,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280197",2020-01-11 12:56:00,2.43609,174,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.4,0.28035,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280198",2020-01-11 12:57:00,2.42003,176,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.5,0.27972,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280199",2020-01-11 12:58:00,0.957714,176,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.3,-0.34902,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280200",2020-01-11 12:59:00,0.658351,176,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.5,-0.37359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280201",2020-01-11 13:00:00,0,176,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.6,-0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280202",2020-01-11 13:01:00,0,175,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.7,-0.37989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280203",2020-01-11 13:02:00,0,178,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.3,-0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280204",2020-01-11 13:03:00,0,182,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.4,-0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280205",2020-01-11 13:04:00,0,191,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.7,-0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280206",2020-01-11 13:05:00,0,200,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.4,-0.51219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280207",2020-01-11 13:06:00,0,208,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.4,1.59264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280208",2020-01-11 13:07:00,0,209,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.4,-0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280209",2020-01-11 13:08:00,0,207,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.3,-0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280210",2020-01-11 13:09:00,0,201,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.5,-0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280211",2020-01-11 13:10:00,0,196,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.5,-0.47376,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280212",2020-01-11 13:11:00,0,196,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.4,-0.4977,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280213",2020-01-11 13:12:00,0,199,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.7,-0.50715,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280214",2020-01-11 13:13:00,0,208,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.9,-0.53802,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280215",2020-01-11 13:14:00,0,213,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,8.2,-0.55629,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280216",2020-01-11 13:15:00,0,218,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,8.2,-0.56889,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280217",2020-01-11 13:16:00,0,217,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.9,-0.59598,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280218",2020-01-11 13:17:00,0,219,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.9,-0.6111,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280219",2020-01-11 13:18:00,0,233,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.9,-0.69426,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280220",2020-01-11 13:19:00,0,254,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.8,-0.75663,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280221",2020-01-11 13:20:00,0,289,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.8,-0.81522,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280222",2020-01-11 13:21:00,0,238,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.9,-0.4788,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280223",2020-01-11 13:22:00,0,228,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,8,-0.34398,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280224",2020-01-11 13:23:00,0,226,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.9,-0.3465,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280225",2020-01-11 13:24:00,0,223,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.9,-0.38556,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280226",2020-01-11 13:25:00,0,222,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.8,-0.45738,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280227",2020-01-11 13:26:00,0,221,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.6,-0.59283,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280228",2020-01-11 13:27:00,0,222,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.7,-0.59976,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280229",2020-01-11 13:28:00,0,219,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.9,-0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280230",2020-01-11 13:29:00,0,218,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.7,-0.59409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280231",2020-01-11 13:30:00,0,219,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.6,-0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280232",2020-01-11 13:31:00,0,214,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.6,-0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280233",2020-01-11 13:32:00,0,212,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.8,-0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280234",2020-01-11 13:33:00,0,211,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.9,-0.55062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280235",2020-01-11 13:34:00,0,214,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.8,-0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280236",2020-01-11 13:35:00,0,217,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.8,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280237",2020-01-11 13:36:00,0,222,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.9,-0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280238",2020-01-11 13:37:00,0,227,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,8.1,-0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280239",2020-01-11 13:38:00,0,225,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,8.2,-0.61488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280240",2020-01-11 13:39:00,0,226,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.8,-0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280241",2020-01-11 13:40:00,0,225,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.6,-0.61866,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280242",2020-01-11 13:41:00,0,224,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.7,-0.61803,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280243",2020-01-11 13:42:00,0,223,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.6,-0.6111,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280244",2020-01-11 13:43:00,0,220,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.5,-0.59346,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280245",2020-01-11 13:44:00,0,218,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.5,-0.58779,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280246",2020-01-11 13:45:00,0,219,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.4,-0.59535,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280247",2020-01-11 13:46:00,0,219,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.6,-0.60228,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280248",2020-01-11 13:47:00,0,218,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.8,-0.59031,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280249",2020-01-11 13:48:00,0,214,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.8,-0.57456,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280250",2020-01-11 13:49:00,0,212,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.7,-0.567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280251",2020-01-11 13:50:00,0,211,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.8,-0.56196,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280252",2020-01-11 13:51:00,0,215,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.7,-0.53109,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280253",2020-01-11 13:52:00,0,218,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.7,-0.59976,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280254",2020-01-11 13:53:00,0,220,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.7,-0.59976,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280255",2020-01-11 13:54:00,0,216,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.9,-0.58023,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280256",2020-01-11 13:55:00,0,209,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.8,-0.5544,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280257",2020-01-11 13:56:00,0,199,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.9,-0.50463,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280258",2020-01-11 13:57:00,0,192,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.7,-0.46683,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280259",2020-01-11 13:58:00,0,184,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.8,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280260",2020-01-11 13:59:00,0,180,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.8,-0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280261",2020-01-11 14:00:00,0,176,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.9,-0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280262",2020-01-11 14:01:00,0,176,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,8,-0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280263",2020-01-11 14:02:00,0,174,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.5,-0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280264",2020-01-11 14:03:00,0,173,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.6,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280265",2020-01-11 14:04:00,0,173,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.6,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280266",2020-01-11 14:05:00,0,175,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.5,-0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280267",2020-01-11 14:06:00,0,176,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.4,-0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280268",2020-01-11 14:07:00,0,177,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.2,-0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280269",2020-01-11 14:08:00,0,178,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.3,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280270",2020-01-11 14:09:00,0,176,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.2,-0.40509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280271",2020-01-11 14:10:00,0,174,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.3,-0.378,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280272",2020-01-11 14:11:00,0,171,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.6,-0.35469,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280273",2020-01-11 14:12:00,0,171,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.5,-0.22806,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280274",2020-01-11 14:13:00,0,173,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.8,-0.12852,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280275",2020-01-11 14:14:00,0,178,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.8,-0.1323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280276",2020-01-11 14:15:00,0,181,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.8,-0.15246,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280277",2020-01-11 14:16:00,0,177,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.9,-0.22617,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280278",2020-01-11 14:17:00,0,172,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.9,-0.35784,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280279",2020-01-11 14:18:00,0,166,0.005,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.9,-0.29736,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280280",2020-01-11 14:19:00,0,162,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.5,-0.31122,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280281",2020-01-11 14:20:00,0,158,0.004,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.3,-0.25641,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280282",2020-01-11 14:21:00,0,155,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.7,-0.24696,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280283",2020-01-11 14:22:00,0,155,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,7.9,-0.27783,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280284",2020-01-11 14:23:00,0,153,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,8,-0.26586,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280285",2020-01-11 14:24:00,0,149,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,8.1,-0.23499,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280286",2020-01-11 14:25:00,0,143,0,22,23,23,21,22,22.5,23,0,0,22,23,23,22,22,23,23,8.3,-0.20916,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280287",2020-01-11 14:26:00,0,139,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,8.1,-0.19656,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280288",2020-01-11 14:27:00,0,136,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,8,-0.18333,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280289",2020-01-11 14:28:00,0,133,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.8,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280290",2020-01-11 14:29:00,0,132,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.9,-0.16128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280291",2020-01-11 14:30:00,0,131,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.8,-0.15309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280292",2020-01-11 14:31:00,0,131,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.8,-0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280293",2020-01-11 14:32:00,0,132,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.7,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280294",2020-01-11 14:33:00,0,134,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.7,-0.17766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280295",2020-01-11 14:34:00,0,136,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.9,-0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280296",2020-01-11 14:35:00,0,135,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.9,-0.17199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280297",2020-01-11 14:36:00,0,133,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,8,-0.19089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280298",2020-01-11 14:37:00,0,131,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.8,-0.18459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280299",2020-01-11 14:38:00,0,130,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.9,-0.18648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
