"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"280300",2020-01-11 14:39:00,0,129,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.9,-0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280301",2020-01-11 14:40:00,0,128,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.9,-0.17703,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280302",2020-01-11 14:41:00,0,128,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.9,-0.16506,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280303",2020-01-11 14:42:00,0,128,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.8,-0.16191,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280304",2020-01-11 14:43:00,0,128,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.8,-0.16506,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280305",2020-01-11 14:44:00,0,128,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.7,-0.17073,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280306",2020-01-11 14:45:00,0,134,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.7,-0.19593,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280307",2020-01-11 14:46:00,0,137,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.6,-0.20853,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280308",2020-01-11 14:47:00,0,139,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.6,-0.20916,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280309",2020-01-11 14:48:00,0,137,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.5,-0.20853,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280310",2020-01-11 14:49:00,0,136,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.5,-0.1701,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280311",2020-01-11 14:50:00,0,132,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.6,-0.14616,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280312",2020-01-11 14:51:00,0,130,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.6,-0.12726,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280313",2020-01-11 14:52:00,0,128,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.6,-0.13293,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280314",2020-01-11 14:53:00,0,127,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.6,-0.11907,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280315",2020-01-11 14:54:00,0,127,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.7,-0.10143,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280316",2020-01-11 14:55:00,0,125,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.8,0.00315,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280317",2020-01-11 14:56:00,0,124,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.9,-0.07812,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280318",2020-01-11 14:57:00,0,126,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,8,-0.09576,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280319",2020-01-11 14:58:00,0,126,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,8,-0.10269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280320",2020-01-11 14:59:00,0,128,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,8,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280321",2020-01-11 15:00:00,0,130,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.9,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280322",2020-01-11 15:01:00,0,131,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.8,-0.11718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280323",2020-01-11 15:02:00,0,133,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.7,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280324",2020-01-11 15:03:00,0,135,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.6,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280325",2020-01-11 15:04:00,0,137,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.6,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280326",2020-01-11 15:05:00,0,142,0.003,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.6,3.54753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280327",2020-01-11 15:06:00,0,175,3.068,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.6,3.41964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280328",2020-01-11 15:07:00,0,148,3.09,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.6,3.33774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280329",2020-01-11 15:08:00,0,152,3.056,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.5,3.26151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280330",2020-01-11 15:09:00,0,161,3.056,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.5,3.12165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280331",2020-01-11 15:10:00,0,275,2.263,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.5,-0.17577,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280332",2020-01-11 15:11:00,0,328,2.386,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.5,2.31714,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280333",2020-01-11 15:12:00,0,304,1.972,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.5,2.0979,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280334",2020-01-11 15:13:00,0,186,1.978,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.5,2.15397,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280335",2020-01-11 15:14:00,0,268,1.982,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.5,2.16405,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280336",2020-01-11 15:15:00,0,152,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.5,0.06678,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280337",2020-01-11 15:16:00,0,251,2.373,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.6,1.02564,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280338",2020-01-11 15:17:00,0,274,0.001,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.6,0.01827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280339",2020-01-11 15:18:00,0,238,2.081,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.6,2.39904,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280340",2020-01-11 15:19:00,0,242,0.01,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.5,0.18207,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280341",2020-01-11 15:20:00,0,242,2.07,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.5,2.51307,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280342",2020-01-11 15:21:00,0,230,0.011,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.7,0.26334,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280343",2020-01-11 15:22:00,0,249,2.071,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.7,2.54331,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280344",2020-01-11 15:23:00,0,224,0.011,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.7,0.16821,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280345",2020-01-11 15:24:00,0,236,2.084,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.7,2.55024,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280346",2020-01-11 15:25:00,0,217,0.012,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.8,0.24444,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280347",2020-01-11 15:26:00,0,212,0.011,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.8,0.1449,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280348",2020-01-11 15:27:00,0,224,0.011,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.8,0.14679,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280349",2020-01-11 15:28:00,0,232,2.394,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.9,2.66994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280350",2020-01-11 15:29:00,0,206,2.037,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.9,2.43684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280351",2020-01-11 15:30:00,0,239,0.007,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23.5,8.2,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280352",2020-01-11 15:31:00,0,205,0.006,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23.5,8.4,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280353",2020-01-11 15:32:00,0,199,0.001,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23.5,8.5,0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280354",2020-01-11 15:33:00,0,208,2.379,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23.5,8.6,2.58111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280355",2020-01-11 15:34:00,0,209,2.023,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23.5,8.7,2.33604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280356",2020-01-11 15:35:00,0,192,0.008,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23.5,8.7,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280357",2020-01-11 15:36:00,0,139,0.009,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23.5,8.7,0.18711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280358",2020-01-11 15:37:00,0,97,0.007,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23.5,8.7,0.21105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280359",2020-01-11 15:38:00,0,85,2.383,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23.5,8.7,2.68254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280360",2020-01-11 15:39:00,0,80,2.018,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23.5,8.7,2.58804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280361",2020-01-11 15:40:00,0,119,0.01,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23.5,8.6,2.1987,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280362",2020-01-11 15:41:00,0,101,0.02,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23.5,8.6,2.3184,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280363",2020-01-11 15:42:00,0,110,0.017,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23.5,8.6,0.20979,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280364",2020-01-11 15:43:00,0,88,4.424,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23.5,8.6,2.25603,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280365",2020-01-11 15:44:00,0,84,1.959,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23.5,8.5,2.30517,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280366",2020-01-11 15:45:00,0,72,1.926,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23.5,8.5,2.31777,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280367",2020-01-11 15:46:00,0,70,1.942,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23.5,8.4,2.31147,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280368",2020-01-11 15:47:00,0,69,1.932,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23.5,8.2,2.29257,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280369",2020-01-11 15:48:00,0,72,1.949,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.9,2.32911,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280370",2020-01-11 15:49:00,0,65,1.951,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.6,2.34108,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280371",2020-01-11 15:50:00,0,71,1.946,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.6,2.30517,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280372",2020-01-11 15:51:00,0,63,1.942,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.6,2.31777,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280373",2020-01-11 15:52:00,0,52,1.936,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.5,2.59434,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280374",2020-01-11 15:53:00,0,48,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.6,0.59094,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280375",2020-01-11 15:54:00,0,46,1.962,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.6,2.66427,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280376",2020-01-11 15:55:00,0,43,1.918,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.7,2.54142,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280377",2020-01-11 15:56:00,0,42,1.931,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.7,2.37447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280378",2020-01-11 15:57:00,0,41,1.962,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.7,2.3877,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280379",2020-01-11 15:58:00,0,42,1.954,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.6,2.38707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280380",2020-01-11 15:59:00,0,42,1.934,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.5,2.3562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280381",2020-01-11 16:00:00,0,41,1.912,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.5,2.77767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280382",2020-01-11 16:01:00,0,42,0.017,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.4,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280383",2020-01-11 16:02:00,0,40,0.022,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.3,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280384",2020-01-11 16:03:00,0,42,0.023,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.3,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280385",2020-01-11 16:04:00,0,41,0.01,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.3,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280386",2020-01-11 16:05:00,0,41,0.021,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.3,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280387",2020-01-11 16:06:00,0,37,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.3,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280388",2020-01-11 16:07:00,0,36,0.028,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.3,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280389",2020-01-11 16:08:00,0,34,0.029,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.3,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280390",2020-01-11 16:09:00,0,35,0.011,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.3,0.58779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280391",2020-01-11 16:10:00,0,35,0.024,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.3,2.05884,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280392",2020-01-11 16:11:00,0,34,0.025,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.4,2.03931,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280393",2020-01-11 16:12:00,0,35,0.027,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.4,0.64512,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280394",2020-01-11 16:13:00,0,32,0.028,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.4,0.64764,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280395",2020-01-11 16:14:00,0,32,0.015,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.5,0.60984,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280396",2020-01-11 16:15:00,0,31,0.025,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.5,0.64134,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280397",2020-01-11 16:16:00,0,30,0.025,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,7.5,0.64197,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280398",2020-01-11 16:17:00,0,30,0.03,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,22,22,23,23,7.5,0.65457,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280399",2020-01-11 16:18:00,0,29,0.027,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,22,22,23,23,7.4,0.66591,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280400",2020-01-11 16:19:00,0,29,0.016,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,22,22,23,23,7.4,0.64764,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280401",2020-01-11 16:20:00,0,28,0.027,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,22,22,23,23,7.4,0.66717,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280402",2020-01-11 16:21:00,0,27,0.025,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,22,22,23,23,7.3,0.79317,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280403",2020-01-11 16:22:00,0,28,0.028,22,23,23,21,22,22.5,23,5.86064516129032,0,22,23,22.5,22,22,23,23,7.2,0.68544,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280404",2020-01-11 16:23:00,0,27,0.032,22,23,23,21,22,22.5,23,6.88508196721311,0,22,23,22.5,22,22,23,23,7.1,0.76797,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280405",2020-01-11 16:24:00,0,26,0.02,22,23,23,21,22,22.5,23,6.95266666666667,0,22,23,22.5,22,22,23,23,7,0.7497,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280406",2020-01-11 16:25:00,0,26,0.027,22,23,23,21,22,22.5,23,6.97688524590164,0,22,23,22.5,22,22,23,23,6.9,0.7812,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280407",2020-01-11 16:26:00,0,25,0.026,22,23,23,21,22,22.5,23,6.93491803278688,0,22,23,22.5,22,22,23,23,6.8,0.78057,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280408",2020-01-11 16:27:00,0,24,0.029,22,23,23,21,22,22.5,23,6.926,0,22,23,22.5,22,22,23,23,6.8,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280409",2020-01-11 16:28:00,0,24,0.029,22,23,23,21,22,22.5,23,1.05180327868852,0,22,23,22.5,22,22,23,23,6.7,0.69741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280410",2020-01-11 16:29:00,0,23,0.027,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,6.7,0.69615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280411",2020-01-11 16:30:00,0,23,0.033,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,6.6,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280412",2020-01-11 16:31:00,0,22,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,6.6,0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280413",2020-01-11 16:32:00,0,23,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,6.6,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280414",2020-01-11 16:33:00,0,22,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,6.5,0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280415",2020-01-11 16:34:00,0,23,0.029,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,6.5,0.69741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280416",2020-01-11 16:35:00,0,22,0.017,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,6.5,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280417",2020-01-11 16:36:00,0,21,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,6.5,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280418",2020-01-11 16:37:00,0,20,0.015,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,6.5,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280419",2020-01-11 16:38:00,0,19,0.015,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,6.4,0.64701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280420",2020-01-11 16:39:00,0,20,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,6.4,0.73017,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280421",2020-01-11 16:40:00,0,19,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,6.4,0.76797,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280422",2020-01-11 16:41:00,0,18,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,6.4,0.67599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280423",2020-01-11 16:42:00,0,18,0.028,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,6.3,0.72198,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280424",2020-01-11 16:43:00,0,17,0.017,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,6.3,0.69804,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280425",2020-01-11 16:44:00,0,17,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,6.3,0.69804,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280426",2020-01-11 16:45:00,0,16,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,22,22,23,23,6.2,0.64764,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280427",2020-01-11 16:46:00,0,16,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,23,23,6.2,0.86121,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280428",2020-01-11 16:47:00,0,16,0.011,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,23,23,6.2,0.66717,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280429",2020-01-11 16:48:00,0,16,1.93,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,23,23,6.2,2.68317,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280430",2020-01-11 16:49:00,0,16,1.895,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,22,22,23,23,6.2,2.92824,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280431",2020-01-11 16:50:00,0,16,1.885,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,6.2,2.94651,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280432",2020-01-11 16:51:00,0,16,1.909,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,6.2,2.85264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280433",2020-01-11 16:52:00,0,15,1.863,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,6.3,2.8035,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280434",2020-01-11 16:53:00,0,15,1.916,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,6.3,2.71404,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280435",2020-01-11 16:54:00,0,14,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,6.3,0.69174,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280436",2020-01-11 16:55:00,0,15,1.928,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,6.4,2.709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280437",2020-01-11 16:56:00,0,15,1.869,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,6.5,2.70774,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280438",2020-01-11 16:57:00,0,14,1.914,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,6.5,2.7153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280439",2020-01-11 16:58:00,0,14,1.912,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,6.5,2.70837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280440",2020-01-11 16:59:00,0,13,1.877,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6.5,2.68317,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280441",2020-01-11 17:00:00,0,13,1.904,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6.5,2.71467,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280442",2020-01-11 17:01:00,0,13,1.895,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6.5,2.71215,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280443",2020-01-11 17:02:00,0,12,0.037,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6.5,0.75663,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280444",2020-01-11 17:03:00,0,12,0.01,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6.5,0.72135,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280445",2020-01-11 17:04:00,0,12,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6.4,0.72261,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280446",2020-01-11 17:05:00,0,11,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6.2,0.72261,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280447",2020-01-11 17:06:00,0,12,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6.1,0.68607,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280448",2020-01-11 17:07:00,0,11,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6,0.68859,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280449",2020-01-11 17:08:00,0,10,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6.2,0.70812,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280450",2020-01-11 17:09:00,0,10,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6.1,0.72324,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280451",2020-01-11 17:10:00,0,9,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,5.9,0.72261,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280452",2020-01-11 17:11:00,0,10,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,5.9,0.72324,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280453",2020-01-11 17:12:00,0,9,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6.1,0.72387,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280454",2020-01-11 17:13:00,0,9,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6,0.72387,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280455",2020-01-11 17:14:00,0,8,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6,0.73458,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280456",2020-01-11 17:15:00,0.409845,7,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6.1,0.76608,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280457",2020-01-11 17:16:00,1.48307,8,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6.2,0.73584,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280458",2020-01-11 17:17:00,0.386343,8,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6.2,0.7245,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280459",2020-01-11 17:18:00,0.975354,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6.2,0.73647,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280460",2020-01-11 17:19:00,2.52437,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6.1,0.76104,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280461",2020-01-11 17:20:00,3.06226,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6,0.9387,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280462",2020-01-11 17:21:00,4.70395,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,5.9,0.93807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280463",2020-01-11 17:22:00,4.5718,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,5.8,0.93114,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280464",2020-01-11 17:23:00,2.52739,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,5.9,0.93681,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280465",2020-01-11 17:24:00,1.15095,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,5.9,0.93177,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280466",2020-01-11 17:25:00,0.999234,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6,0.93618,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280467",2020-01-11 17:26:00,1.27214,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6,0.90594,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280468",2020-01-11 17:27:00,1.45168,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6,0.91224,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280469",2020-01-11 17:28:00,1.87526,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6.1,0.90594,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280470",2020-01-11 17:29:00,1.62904,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6.1,0.90594,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280471",2020-01-11 17:30:00,1.12675,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6.1,0.9072,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280472",2020-01-11 17:31:00,0.866103,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6,0.90405,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280473",2020-01-11 17:32:00,0.82866,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6.2,0.91098,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280474",2020-01-11 17:33:00,0.943808,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,6,0.91224,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280475",2020-01-11 17:34:00,1.10138,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,5.9,0.90594,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280476",2020-01-11 17:35:00,1.14928,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,5.8,0.90027,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280477",2020-01-11 17:36:00,1.2365,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,5.6,0.8946,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280478",2020-01-11 17:37:00,1.02799,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,5.4,0.90594,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280479",2020-01-11 17:38:00,1.24424,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,5,0.91287,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280480",2020-01-11 17:39:00,0.969109,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.8,0.92484,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280481",2020-01-11 17:40:00,1.0662,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.6,0.91161,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280482",2020-01-11 17:41:00,1.00026,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.6,0.90027,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280483",2020-01-11 17:42:00,0.984612,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.5,0.89964,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280484",2020-01-11 17:43:00,0.90121,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.6,0.93051,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280485",2020-01-11 17:44:00,0.934349,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.6,0.90027,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280486",2020-01-11 17:45:00,0.890786,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.6,1.03824,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280487",2020-01-11 17:46:00,0.910919,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.7,1.13211,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280488",2020-01-11 17:47:00,0.930333,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.7,1.07667,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280489",2020-01-11 17:48:00,0.914991,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.6,0.98217,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280490",2020-01-11 17:49:00,0.919055,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.5,0.98784,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280491",2020-01-11 17:50:00,0.912245,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.4,0.88389,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280492",2020-01-11 17:51:00,0.905207,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.4,0.88704,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280493",2020-01-11 17:52:00,1.04829,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.4,0.89334,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280494",2020-01-11 17:53:00,0.897456,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.4,0.882,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280495",2020-01-11 17:54:00,0.915396,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.4,0.89334,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280496",2020-01-11 17:55:00,0.948704,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.4,0.89334,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280497",2020-01-11 17:56:00,0.906386,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.5,0.89208,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280498",2020-01-11 17:57:00,0.851181,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.5,0.8883,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280499",2020-01-11 17:58:00,0.828095,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.6,0.8883,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280500",2020-01-11 17:59:00,0.812822,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.5,0.90027,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280501",2020-01-11 18:00:00,0.8464,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.6,0.89964,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280502",2020-01-11 18:01:00,0.841236,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.6,0.89649,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280503",2020-01-11 18:02:00,0.870247,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.7,0.89775,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280504",2020-01-11 18:03:00,0.845198,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.8,0.90027,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280505",2020-01-11 18:04:00,0.839453,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.8,0.89964,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280506",2020-01-11 18:05:00,0.817582,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.9,0.89334,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280507",2020-01-11 18:06:00,0.784991,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.9,0.88767,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280508",2020-01-11 18:07:00,0.837934,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,5,0.88326,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280509",2020-01-11 18:08:00,0.835671,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.8,0.89334,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280510",2020-01-11 18:09:00,0.829234,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.7,0.89334,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280511",2020-01-11 18:10:00,0.825887,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.6,0.89271,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280512",2020-01-11 18:11:00,0.844135,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.5,0.89775,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280513",2020-01-11 18:12:00,0.92343,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.5,0.882,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280514",2020-01-11 18:13:00,1.13548,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.4,0.98721,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280515",2020-01-11 18:14:00,0.900533,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.5,0.99351,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280516",2020-01-11 18:15:00,0.871013,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.6,0.99162,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280517",2020-01-11 18:16:00,0.832593,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.7,2.97927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280518",2020-01-11 18:17:00,0.781126,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.8,2.93454,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280519",2020-01-11 18:18:00,0.823778,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.6,0.98721,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280520",2020-01-11 18:19:00,0.781417,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,23,4.5,0.98217,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280521",2020-01-11 18:20:00,0.836045,0,0.013,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,4.4,1.05084,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"280522",2020-01-11 18:21:00,0.834343,0,3.148,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,4.4,1.07667,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"280523",2020-01-11 18:22:00,0.83752,0,0.041,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,4.3,1.05147,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"280524",2020-01-11 18:23:00,0.816367,0,0.043,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,4.4,1.05777,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"280525",2020-01-11 18:24:00,0.771902,0,2.058,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,4.3,3.27474,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"280526",2020-01-11 18:25:00,1.40562,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,4.2,1.03257,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"280527",2020-01-11 18:26:00,1.68477,0,2.083,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,4.1,3.27474,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"280528",2020-01-11 18:27:00,1.27169,0,0.009,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,4.1,1.01682,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"280529",2020-01-11 18:28:00,1.62799,0,0.032,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,4.2,1.06407,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"280530",2020-01-11 18:29:00,1.99026,0,0.032,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,4.2,1.05714,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"280531",2020-01-11 18:30:00,2.19878,0,0.032,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,4.2,1.05588,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280532",2020-01-11 18:31:00,2.28068,0,0.031,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,4.2,1.0521,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280533",2020-01-11 18:32:00,2.13995,0,0.031,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,4.3,1.06344,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280534",2020-01-11 18:33:00,2.12337,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,4.2,1.01304,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280535",2020-01-11 18:34:00,2.26346,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,4.2,0.99036,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280536",2020-01-11 18:35:00,2.04167,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,4.2,0.99162,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280537",2020-01-11 18:36:00,1.79552,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,4,0.97902,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280538",2020-01-11 18:37:00,1.57702,0,3.165,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,4,4.37409,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280539",2020-01-11 18:38:00,1.35695,0,3.17,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.9,4.347,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280540",2020-01-11 18:39:00,1.46303,0,2.109,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,4,3.22119,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280541",2020-01-11 18:40:00,1.24365,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.9,0.91224,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280542",2020-01-11 18:41:00,1.3223,0,2.065,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.9,3.16827,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280543",2020-01-11 18:42:00,1.15015,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.9,0.91917,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280544",2020-01-11 18:43:00,1.16055,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.9,0.90027,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280545",2020-01-11 18:44:00,1.09965,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,4,0.90594,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280546",2020-01-11 18:45:00,1.09552,0,0.032,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,4,0.96264,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280547",2020-01-11 18:46:00,1.03723,0,0.031,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.9,0.97587,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280548",2020-01-11 18:47:00,1.09675,0,0.03,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.9,0.96201,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280549",2020-01-11 18:48:00,1.09303,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.9,0.91161,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280550",2020-01-11 18:49:00,1.08347,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.7,0.9135,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280551",2020-01-11 18:50:00,1.09397,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.8,0.92547,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"280552",2020-01-11 18:51:00,1.08824,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.7,0.9198,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"280553",2020-01-11 18:52:00,1.05528,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.7,0.91287,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"280554",2020-01-11 18:53:00,1.21362,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.8,0.99477,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"280555",2020-01-11 18:54:00,1.41359,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.9,0.9513,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"280556",2020-01-11 18:55:00,1.43419,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.9,0.91287,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"280557",2020-01-11 18:56:00,1.26287,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.8,0.90972,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"280558",2020-01-11 18:57:00,1.41654,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.7,0.91791,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"280559",2020-01-11 18:58:00,1.67423,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.8,0.91224,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"280560",2020-01-11 18:59:00,1.83227,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.8,0.91161,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"280561",2020-01-11 19:00:00,1.89588,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.9,0.90594,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"280562",2020-01-11 19:01:00,1.78343,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,4,0.90657,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"280563",2020-01-11 19:02:00,1.76962,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.9,0.90531,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"280564",2020-01-11 19:03:00,1.73917,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.9,0.9072,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"280565",2020-01-11 19:04:00,1.66162,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.7,1.00863,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"280566",2020-01-11 19:05:00,1.76551,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.6,0.91854,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"280567",2020-01-11 19:06:00,1.61727,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.7,0.9009,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"280568",2020-01-11 19:07:00,1.4432,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.6,0.90027,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"280569",2020-01-11 19:08:00,1.25409,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.5,0.90027,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"280570",2020-01-11 19:09:00,1.42542,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.5,1.80684,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"280571",2020-01-11 19:10:00,1.14119,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.5,1.37907,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"280572",2020-01-11 19:11:00,1.08776,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.4,1.27197,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"280573",2020-01-11 19:12:00,1.071,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.5,1.00548,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"280574",2020-01-11 19:13:00,1.17893,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.5,0.98343,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"280575",2020-01-11 19:14:00,1.00205,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.5,0.8946,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"280576",2020-01-11 19:15:00,0.973612,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.4,0.89397,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"280577",2020-01-11 19:16:00,1.08993,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.5,0.90594,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"280578",2020-01-11 19:17:00,0.992605,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.5,0.90027,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"280579",2020-01-11 19:18:00,0.938681,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.5,0.88767,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"280580",2020-01-11 19:19:00,0.970458,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.4,0.89397,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"280581",2020-01-11 19:20:00,1.21805,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.3,0.89397,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"280582",2020-01-11 19:21:00,0.975159,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.2,0.90027,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"280583",2020-01-11 19:22:00,0.90303,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.1,0.90279,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"280584",2020-01-11 19:23:00,0.865094,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.1,0.91224,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"280585",2020-01-11 19:24:00,1.18791,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.1,0.89712,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"280586",2020-01-11 19:25:00,1.23845,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.3,0.88704,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"280587",2020-01-11 19:26:00,1.01233,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.3,0.89019,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"280588",2020-01-11 19:27:00,1.40969,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.4,0.9135,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"280589",2020-01-11 19:28:00,1.572,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.4,0.89712,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"280590",2020-01-11 19:29:00,1.61828,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.3,0.88767,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"280591",2020-01-11 19:30:00,1.69083,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.3,0.89649,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"280592",2020-01-11 19:31:00,1.57806,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.4,0.89271,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"280593",2020-01-11 19:32:00,1.63662,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.2,0.89019,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"280594",2020-01-11 19:33:00,1.62471,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.2,0.90468,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280595",2020-01-11 19:34:00,1.43206,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.2,0.90027,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280596",2020-01-11 19:35:00,1.53887,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.3,0.89964,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280597",2020-01-11 19:36:00,1.44013,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.3,0.89397,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280598",2020-01-11 19:37:00,1.06673,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.3,0.89334,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280599",2020-01-11 19:38:00,1.60298,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.4,0.89334,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280600",2020-01-11 19:39:00,0.94899,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.5,0.89145,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280601",2020-01-11 19:40:00,1.01839,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.7,0.88893,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280602",2020-01-11 19:41:00,1.12855,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.6,0.89334,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280603",2020-01-11 19:42:00,1.25929,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.5,0.89397,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"280604",2020-01-11 19:43:00,1.22413,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.5,0.87885,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280605",2020-01-11 19:44:00,1.18251,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.5,0.88704,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280606",2020-01-11 19:45:00,1.13926,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.4,0.87255,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280607",2020-01-11 19:46:00,1.13326,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.3,0.86814,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280608",2020-01-11 19:47:00,1.13872,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.1,0.86877,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280609",2020-01-11 19:48:00,1.1156,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3.1,0.8631,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"280610",2020-01-11 19:49:00,1.17143,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3,0.87381,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"280611",2020-01-11 19:50:00,1.05256,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3,0.87444,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"280612",2020-01-11 19:51:00,0.915164,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,2.9,0.86877,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"280613",2020-01-11 19:52:00,0.889311,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,2.9,0.86877,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"280614",2020-01-11 19:53:00,0.885064,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,3,0.8694,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"280615",2020-01-11 19:54:00,1.35893,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,2.9,0.86751,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"280616",2020-01-11 19:55:00,1.08386,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,2.8,0.8631,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"280617",2020-01-11 19:56:00,1.09792,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,2.8,0.86247,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"280618",2020-01-11 19:57:00,1.3173,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,2.6,0.86562,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"280619",2020-01-11 19:58:00,1.48855,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,2.5,0.8694,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"280620",2020-01-11 19:59:00,1.54134,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,2.5,0.8631,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"280621",2020-01-11 20:00:00,1.51673,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,2.4,0.86814,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"280622",2020-01-11 20:01:00,1.62314,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,2.7,0.88641,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
