"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"280623",2020-01-11 20:02:00,1.44643,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,2.7,0.89964,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"280624",2020-01-11 20:03:00,1.44833,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,2.6,0.90657,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"280625",2020-01-11 20:04:00,1.49247,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,2.6,0.8946,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"280626",2020-01-11 20:05:00,1.43875,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,2.5,0.90468,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"280627",2020-01-11 20:06:00,1.16984,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,2.4,0.89397,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"280628",2020-01-11 20:07:00,1.0278,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,2.3,0.90972,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"280629",2020-01-11 20:08:00,1.3582,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,2.2,0.91917,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"280630",2020-01-11 20:09:00,1.03346,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,23,22.5,2.3,0.91224,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"280631",2020-01-11 20:10:00,0.901636,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22.5,21.5,22,23,22.5,2.3,0.93681,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,0
"280632",2020-01-11 20:11:00,1.02845,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22.5,21.5,22,23,22.5,2.4,0.92547,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"280633",2020-01-11 20:12:00,0.974218,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22.5,21.5,22,23,22.5,2.5,0.92547,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"280634",2020-01-11 20:13:00,1.11947,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22.5,21.5,22,23,22.5,2.6,0.9198,1,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"280635",2020-01-11 20:14:00,1.23425,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22.5,21.5,22,23,22.5,2.7,0.92232,1,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"280636",2020-01-11 20:15:00,1.35057,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22.5,21.5,22,22.5,22.5,2.6,0.91917,1,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"280637",2020-01-11 20:16:00,2.00513,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22.5,21.5,22,22.5,22.5,2.6,0.91917,1,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"280638",2020-01-11 20:17:00,2.1064,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22.5,21.5,22,22.5,22.5,2.5,0.9135,1,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"280639",2020-01-11 20:18:00,2.60073,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22.5,21.5,22,22.5,22.5,2.5,0.92043,1,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"280640",2020-01-11 20:19:00,3.11277,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22.5,21.5,22,22.5,22.5,2.5,0.92547,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"280641",2020-01-11 20:20:00,3.43713,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22.5,21.5,22,22.5,22.5,2.5,0.90594,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"280642",2020-01-11 20:21:00,3.53544,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22.5,21.5,22,22.5,22.5,2.4,0.9135,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"280643",2020-01-11 20:22:00,3.79061,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22.5,21.5,22,22.5,22.5,2.4,0.90279,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"280644",2020-01-11 20:23:00,3.79609,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22.5,21.5,22,22.5,22.5,2.4,0.90027,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"280645",2020-01-11 20:24:00,3.7951,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22.5,21.5,22,22.5,22.5,2.4,0.8946,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"280646",2020-01-11 20:25:00,3.85893,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22.5,21.5,22,22.5,22.5,2.3,0.89334,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"280647",2020-01-11 20:26:00,3.14073,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22.5,21.5,22,22.5,22.5,2.2,0.88011,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"280648",2020-01-11 20:27:00,2.73565,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22.5,21.5,22,22.5,22.5,2.2,0.8694,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"280649",2020-01-11 20:28:00,2.50983,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22.5,21.5,22,22.5,22.5,2.1,0.8694,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"280650",2020-01-11 20:29:00,2.36469,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22.5,22.5,2.2,0.87507,0,0,1,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"280651",2020-01-11 20:30:00,2.1916,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22.5,22.5,2.3,0.8631,0,0,1,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"280652",2020-01-11 20:31:00,2.06727,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22.5,22.5,2.3,0.88767,0,0,1,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"280653",2020-01-11 20:32:00,1.87212,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22.5,22.5,2.3,0.89397,0,0,1,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"280654",2020-01-11 20:33:00,1.81917,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22.5,21.5,22,22.5,22.5,2.4,0.8946,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"280655",2020-01-11 20:34:00,1.83989,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22.5,21.5,22,22.5,22.5,2.2,0.89334,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"280656",2020-01-11 20:35:00,1.6269,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22.5,21.5,22,22.5,22.5,2.2,0.89145,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"280657",2020-01-11 20:36:00,1.36411,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22.5,21.5,22,22.5,22.5,2.1,0.90594,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"280658",2020-01-11 20:37:00,1.32386,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22.5,22.5,2,0.89964,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"280659",2020-01-11 20:38:00,1.59889,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22.5,22.5,2.1,0.89271,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"280660",2020-01-11 20:39:00,1.2695,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22.5,22.5,2.1,0.89901,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"280661",2020-01-11 20:40:00,1.23337,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22.5,22.5,2.1,0.9198,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"280662",2020-01-11 20:41:00,1.2797,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22.5,22.5,2.1,1.00107,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"280663",2020-01-11 20:42:00,1.38966,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22.5,22.5,2.1,1.10187,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"280664",2020-01-11 20:43:00,1.40168,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22.5,22.5,2.1,1.09935,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"280665",2020-01-11 20:44:00,1.75322,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22.5,22.5,2,0.9891,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"280666",2020-01-11 20:45:00,2.16667,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22.5,22.5,1.9,1.00044,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"280667",2020-01-11 20:46:00,2.24719,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.9,0.90657,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"280668",2020-01-11 20:47:00,2.75033,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.8,0.90657,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"280669",2020-01-11 20:48:00,3.1743,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.9,0.91854,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"280670",2020-01-11 20:49:00,3.28156,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,2,0.91854,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"280671",2020-01-11 20:50:00,3.34524,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.9,0.90531,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"280672",2020-01-11 20:51:00,3.39796,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.9,0.90027,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"280673",2020-01-11 20:52:00,3.2751,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.8,0.89271,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"280674",2020-01-11 20:53:00,3.53814,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.9,0.89334,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"280675",2020-01-11 20:54:00,3.57225,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.8,0.88893,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"280676",2020-01-11 20:55:00,3.59006,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.8,0.89334,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"280677",2020-01-11 20:56:00,3.28304,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.9,0.89334,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"280678",2020-01-11 20:57:00,2.84388,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.8,0.88767,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"280679",2020-01-11 20:58:00,2.61229,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.9,0.88767,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"280680",2020-01-11 20:59:00,2.34879,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.9,0.8883,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"280681",2020-01-11 21:00:00,2.11366,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.8,0.90531,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"280682",2020-01-11 21:01:00,2.06819,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.8,0.88956,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"280683",2020-01-11 21:02:00,1.87787,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.8,0.89964,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"280684",2020-01-11 21:03:00,1.87689,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.8,0.88137,0,1,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"280685",2020-01-11 21:04:00,1.77404,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.7,0.87507,0,1,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"280686",2020-01-11 21:05:00,1.66681,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.8,0.88137,0,1,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"280687",2020-01-11 21:06:00,1.56886,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.9,0.88767,0,1,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"280688",2020-01-11 21:07:00,1.7018,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.8,0.88704,0,1,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"280689",2020-01-11 21:08:00,1.77992,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.7,0.90027,0,1,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"280690",2020-01-11 21:09:00,1.58904,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.7,0.90279,0,1,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"280691",2020-01-11 21:10:00,1.51119,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.6,0.95697,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"280692",2020-01-11 21:11:00,1.64678,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.7,0.92358,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"280693",2020-01-11 21:12:00,1.65508,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.6,0.92673,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"280694",2020-01-11 21:13:00,1.63583,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.7,0.92673,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"280695",2020-01-11 21:14:00,2.35491,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.7,0.92169,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"280696",2020-01-11 21:15:00,1.83417,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.7,0.92358,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"280697",2020-01-11 21:16:00,2.53298,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.6,0.92736,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"280698",2020-01-11 21:17:00,2.82529,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.7,0.91917,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"280699",2020-01-11 21:18:00,3.13864,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.7,0.92169,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"280700",2020-01-11 21:19:00,3.22423,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.7,0.91287,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"280701",2020-01-11 21:20:00,3.31518,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.7,0.90027,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"280702",2020-01-11 21:21:00,3.3866,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.7,0.90027,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"280703",2020-01-11 21:22:00,3.35115,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.7,0.90153,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"280704",2020-01-11 21:23:00,3.38768,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.8,0.8946,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"280705",2020-01-11 21:24:00,3.29656,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.8,0.90027,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"280706",2020-01-11 21:25:00,3.07802,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.7,0.90027,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"280707",2020-01-11 21:26:00,3.00789,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.7,0.90027,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"280708",2020-01-11 21:27:00,2.6423,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.7,0.90657,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"280709",2020-01-11 21:28:00,2.51483,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.7,0.90027,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"280710",2020-01-11 21:29:00,2.03457,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.7,0.89586,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"280711",2020-01-11 21:30:00,1.90027,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.8,0.90594,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"280712",2020-01-11 21:31:00,1.89834,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.7,0.90027,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"280713",2020-01-11 21:32:00,1.78472,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.6,0.88704,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"280714",2020-01-11 21:33:00,1.58679,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.5,0.88704,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"280715",2020-01-11 21:34:00,1.63198,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.5,0.88263,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"280716",2020-01-11 21:35:00,1.77711,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.4,0.88263,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"280717",2020-01-11 21:36:00,1.35841,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.4,0.8757,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"280718",2020-01-11 21:37:00,1.57635,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.3,0.882,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"280719",2020-01-11 21:38:00,1.86035,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,1.2,0.88704,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"280720",2020-01-11 21:39:00,1.41484,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,1,0.88074,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"280721",2020-01-11 21:40:00,1.54696,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,1,0.91161,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"280722",2020-01-11 21:41:00,1.61341,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,1,0.90657,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"280723",2020-01-11 21:42:00,1.2536,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,1.1,0.90027,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"280724",2020-01-11 21:43:00,1.71732,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,1.2,0.91917,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"280725",2020-01-11 21:44:00,2.29961,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1.2,0.9324,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280726",2020-01-11 21:45:00,2.25107,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1.1,0.9261,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280727",2020-01-11 21:46:00,2.48964,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1.1,0.93177,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280728",2020-01-11 21:47:00,2.7267,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.92358,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280729",2020-01-11 21:48:00,2.89719,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.9,0.92547,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280730",2020-01-11 21:49:00,3.59533,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.9261,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280731",2020-01-11 21:50:00,3.69369,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.9,0.9072,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"280732",2020-01-11 21:51:00,3.52447,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1,0.90468,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"280733",2020-01-11 21:52:00,3.6857,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1.1,0.9009,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"280734",2020-01-11 21:53:00,3.85493,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1.2,0.90027,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"280735",2020-01-11 21:54:00,3.81798,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1.3,0.89523,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"280736",2020-01-11 21:55:00,3.65323,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1.4,0.89334,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"280737",2020-01-11 21:56:00,2.96313,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1.3,0.89901,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"280738",2020-01-11 21:57:00,2.76289,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1.4,0.89397,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"280739",2020-01-11 21:58:00,2.50431,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1.3,0.8883,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"280740",2020-01-11 21:59:00,2.28549,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1.3,0.89334,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"280741",2020-01-11 22:00:00,2.19576,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1.2,0.76419,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"280742",2020-01-11 22:01:00,2.04679,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1.2,0.76734,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"280743",2020-01-11 22:02:00,1.9296,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1.2,0.75537,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"280744",2020-01-11 22:03:00,1.8606,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1.2,0.76104,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"280745",2020-01-11 22:04:00,1.64998,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1.2,0.756,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"280746",2020-01-11 22:05:00,1.65229,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1.1,0.76671,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"280747",2020-01-11 22:06:00,1.6661,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1.1,0.76671,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"280748",2020-01-11 22:07:00,1.26634,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1,0.76545,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"280749",2020-01-11 22:08:00,1.56717,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1.1,0.756,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"280750",2020-01-11 22:09:00,1.58759,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1,0.756,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"280751",2020-01-11 22:10:00,1.485,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.9,0.79317,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"280752",2020-01-11 22:11:00,1.71969,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1,0.79317,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"280753",2020-01-11 22:12:00,1.64501,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1,0.7812,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"280754",2020-01-11 22:13:00,1.54439,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1,0.79317,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"280755",2020-01-11 22:14:00,1.99823,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.9,0.7686,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280756",2020-01-11 22:15:00,1.96004,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.76797,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280757",2020-01-11 22:16:00,2.22563,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.7686,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280758",2020-01-11 22:17:00,2.5426,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.76734,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280759",2020-01-11 22:18:00,3.20948,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.9,0.76167,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280760",2020-01-11 22:19:00,3.43212,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.76104,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280761",2020-01-11 22:20:00,3.44113,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.75537,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"280762",2020-01-11 22:21:00,3.49258,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.7497,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"280763",2020-01-11 22:22:00,3.59942,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.7497,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"280764",2020-01-11 22:23:00,3.62578,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.74466,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"280765",2020-01-11 22:24:00,3.47612,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.7434,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"280766",2020-01-11 22:25:00,3.23243,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.7,0.74277,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"280767",2020-01-11 22:26:00,2.98557,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.7,0.74277,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"280768",2020-01-11 22:27:00,2.70586,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.7,0.73647,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"280769",2020-01-11 22:28:00,2.48854,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.94437,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"280770",2020-01-11 22:29:00,2.30629,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.95697,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"280771",2020-01-11 22:30:00,2.21933,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.83097,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"280772",2020-01-11 22:31:00,2.0057,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.82467,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"280773",2020-01-11 22:32:00,1.88536,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.77427,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"280774",2020-01-11 22:33:00,1.80072,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.77364,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"280775",2020-01-11 22:34:00,1.7204,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.76797,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"280776",2020-01-11 22:35:00,1.63976,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.7686,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"280777",2020-01-11 22:36:00,1.58969,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.77364,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"280778",2020-01-11 22:37:00,1.67323,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.77364,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"280779",2020-01-11 22:38:00,1.40185,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.9,0.76797,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"280780",2020-01-11 22:39:00,1.55238,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.9,0.7686,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"280781",2020-01-11 22:40:00,1.57002,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.9,0.79317,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"280782",2020-01-11 22:41:00,1.35121,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.79317,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"280783",2020-01-11 22:42:00,1.58599,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.79317,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"280784",2020-01-11 22:43:00,2.03183,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.80136,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280785",2020-01-11 22:44:00,2.07709,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.79884,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280786",2020-01-11 22:45:00,1.75092,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.78687,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280787",2020-01-11 22:46:00,2.2145,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.79065,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280788",2020-01-11 22:47:00,2.47112,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.9,0.79065,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280789",2020-01-11 22:48:00,2.95107,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1.1,0.78687,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280790",2020-01-11 22:49:00,3.01946,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1.1,0.77427,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280791",2020-01-11 22:50:00,3.30639,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1,0.77994,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"280792",2020-01-11 22:51:00,3.36531,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,1.1,0.77427,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"280793",2020-01-11 22:52:00,3.37301,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.9,0.77427,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"280794",2020-01-11 22:53:00,3.37376,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.74655,0,1,1,0,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"280795",2020-01-11 22:54:00,3.16019,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.74277,0,1,1,0,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"280796",2020-01-11 22:55:00,3.13271,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.74214,0,1,1,0,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"280797",2020-01-11 22:56:00,3.25342,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.74277,0,1,1,0,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"280798",2020-01-11 22:57:00,2.85224,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.75222,0,1,1,0,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"280799",2020-01-11 22:58:00,2.53088,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.7434,0,1,1,0,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"280800",2020-01-11 22:59:00,2.32381,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.73647,0,1,1,0,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"280801",2020-01-11 23:00:00,2.16,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.76734,0,1,1,0,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"280802",2020-01-11 23:01:00,1.99297,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.76167,0,1,1,0,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"280803",2020-01-11 23:02:00,1.87565,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.8,0.76797,0,1,1,0,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"280804",2020-01-11 23:03:00,1.95284,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.7,0.76671,0,1,1,0,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"280805",2020-01-11 23:04:00,1.61332,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.7,0.76734,0,1,1,0,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"280806",2020-01-11 23:05:00,1.70511,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.6,0.76293,0,1,1,0,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"280807",2020-01-11 23:06:00,1.62281,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.6,0.76545,0,1,1,0,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"280808",2020-01-11 23:07:00,1.60169,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.5,0.76608,0,1,1,0,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"280809",2020-01-11 23:08:00,1.71911,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.5,0.75537,0,1,1,0,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"280810",2020-01-11 23:09:00,1.52742,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.5,0.79254,0,1,1,0,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"280811",2020-01-11 23:10:00,1.53038,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.5,0.79254,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"280812",2020-01-11 23:11:00,1.39513,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.5,0.81081,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"280813",2020-01-11 23:12:00,1.52592,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.79443,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"280814",2020-01-11 23:13:00,1.8091,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.79254,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280815",2020-01-11 23:14:00,1.98739,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.78624,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280816",2020-01-11 23:15:00,1.96327,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.3,0.79821,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280817",2020-01-11 23:16:00,2.15614,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.81207,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280818",2020-01-11 23:17:00,3.07346,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.78057,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280819",2020-01-11 23:18:00,3.01848,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.78183,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280820",2020-01-11 23:19:00,2.87403,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.76671,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280821",2020-01-11 23:20:00,3.04684,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.76167,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"280822",2020-01-11 23:21:00,3.32149,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.76167,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"280823",2020-01-11 23:22:00,3.31396,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.76167,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"280824",2020-01-11 23:23:00,3.30513,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.75033,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"280825",2020-01-11 23:24:00,3.53927,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.75285,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"280826",2020-01-11 23:25:00,3.15108,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.76041,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"280827",2020-01-11 23:26:00,2.94349,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.76104,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"280828",2020-01-11 23:27:00,2.64826,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.76104,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"280829",2020-01-11 23:28:00,2.4526,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.74907,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"280830",2020-01-11 23:29:00,2.28128,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.75537,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"280831",2020-01-11 23:30:00,2.22515,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.74151,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"280832",2020-01-11 23:31:00,1.70802,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.74088,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"280833",2020-01-11 23:32:00,1.92458,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.3,0.73584,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"280834",2020-01-11 23:33:00,1.81725,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.3,0.73017,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"280835",2020-01-11 23:34:00,1.76535,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.2,0.73584,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"280836",2020-01-11 23:35:00,1.74903,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.2,0.73647,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"280837",2020-01-11 23:36:00,1.63661,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.3,0.74214,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"280838",2020-01-11 23:37:00,1.60045,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.74214,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"280839",2020-01-11 23:38:00,1.70214,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.3,0.74214,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"280840",2020-01-11 23:39:00,1.90821,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.76167,1,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,1
"280841",2020-01-11 23:40:00,1.55276,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.3,0.76671,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"280842",2020-01-11 23:41:00,1.58547,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.3,0.76104,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"280843",2020-01-11 23:42:00,1.6476,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.3,0.76104,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"280844",2020-01-11 23:43:00,1.98584,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.3,0.75537,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280845",2020-01-11 23:44:00,1.87063,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.7623,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280846",2020-01-11 23:45:00,1.93572,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.3,0.76671,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280847",2020-01-11 23:46:00,2.30359,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.3,0.76104,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280848",2020-01-11 23:47:00,2.69234,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.75474,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280849",2020-01-11 23:48:00,3.00317,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.75285,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"280850",2020-01-11 23:49:00,3.0376,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.74655,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0
"280851",2020-01-11 23:50:00,3.18297,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.74844,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"280852",2020-01-11 23:51:00,3.25906,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.756,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"280853",2020-01-11 23:52:00,3.34227,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.74214,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"280854",2020-01-11 23:53:00,3.22419,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.4,0.74214,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0
"280855",2020-01-11 23:54:00,3.1135,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.3,0.7308,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0
"280856",2020-01-11 23:55:00,3.00282,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.3,0.74277,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0
"280857",2020-01-11 23:56:00,2.77404,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.3,0.73584,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0
"280858",2020-01-11 23:57:00,2.49857,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.3,0.73206,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0
"280859",2020-01-11 23:58:00,2.28668,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.2,0.73647,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0
"280860",2020-01-11 23:59:00,2.05072,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.3,0.74214,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0
"280861",2020-01-12 00:00:00,1.92363,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.2,0.73836,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0
"280862",2020-01-12 00:01:00,1.81528,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0.2,0.76671,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0
"280863",2020-01-12 00:02:00,1.72533,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0,0.77301,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0
"280864",2020-01-12 00:03:00,1.74728,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,0,0.77301,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0
"280865",2020-01-12 00:04:00,1.638,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,-0.1,0.75537,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0
"280866",2020-01-12 00:05:00,1.68336,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,-0.3,0.76608,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0
"280867",2020-01-12 00:06:00,1.598,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,-0.3,0.76167,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0
"280868",2020-01-12 00:07:00,1.53547,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,-0.4,0.77364,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0
"280869",2020-01-12 00:08:00,1.4903,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,-0.4,0.76293,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0
"280870",2020-01-12 00:09:00,1.4532,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,-0.4,0.78687,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"280871",2020-01-12 00:10:00,1.48078,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,21.5,22.5,22.5,-0.4,0.79254,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"280872",2020-01-12 00:11:00,1.79354,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.4,0.80514,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"280873",2020-01-12 00:12:00,1.49562,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.4,0.81144,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"280874",2020-01-12 00:13:00,1.92568,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.3,0.80514,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280875",2020-01-12 00:14:00,2.15967,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.4,0.80514,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280876",2020-01-12 00:15:00,1.77072,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.3,0.79821,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280877",2020-01-12 00:16:00,2.13523,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.4,0.98154,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280878",2020-01-12 00:17:00,2.8106,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,1.00044,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280879",2020-01-12 00:18:00,3.27341,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,0.86877,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280880",2020-01-12 00:19:00,3.15145,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,0.86121,0,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"280881",2020-01-12 00:20:00,3.45926,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0,0.7434,0,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"280882",2020-01-12 00:21:00,3.73628,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0,0.7434,0,1,1,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"280883",2020-01-12 00:22:00,3.74187,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.1,0.74214,0,1,1,0,0,0,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"280884",2020-01-12 00:23:00,3.75399,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0,0.74907,0,1,1,0,0,0,1,1,1,1,0,1,0,1,0,1,1,0,0,0,0
"280885",2020-01-12 00:24:00,3.63079,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,0.74214,0,1,1,0,0,0,1,1,1,1,0,1,0,1,0,1,1,0,0,0,0
"280886",2020-01-12 00:25:00,3.62857,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,0.76482,0,1,1,0,0,0,1,1,1,1,0,1,0,1,0,1,1,0,0,0,0
"280887",2020-01-12 00:26:00,3.20357,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,0.77238,0,1,1,0,0,0,1,1,1,1,0,1,0,1,0,1,1,0,0,0,0
"280888",2020-01-12 00:27:00,2.99414,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,0.77238,0,1,1,0,0,0,1,1,1,1,0,1,0,1,0,1,1,0,0,0,0
"280889",2020-01-12 00:28:00,2.7819,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,0.76797,0,1,1,0,0,0,1,1,1,1,0,1,0,1,0,1,1,0,0,0,0
"280890",2020-01-12 00:29:00,2.53,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,0.76419,0,1,1,0,0,0,1,1,1,1,0,1,0,1,0,1,1,0,0,0,0
"280891",2020-01-12 00:30:00,2.41341,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,0.77364,0,1,1,0,0,0,1,1,1,1,0,1,0,1,0,1,1,0,0,0,0
"280892",2020-01-12 00:31:00,2.58476,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,0.76419,0,1,1,0,0,0,1,1,1,1,0,1,0,1,0,1,1,0,0,0,0
"280893",2020-01-12 00:32:00,2.17256,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,0.76293,0,1,1,0,0,0,1,1,1,1,0,1,0,1,0,1,1,0,0,0,0
"280894",2020-01-12 00:33:00,2.24554,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,0.76671,0,1,1,0,0,0,1,1,1,1,0,1,0,1,0,1,1,0,0,0,0
"280895",2020-01-12 00:34:00,2.04537,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0,0.76419,0,1,1,0,0,0,1,1,1,1,0,1,0,1,0,1,1,0,0,0,0
"280896",2020-01-12 00:35:00,1.96887,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,0.76734,0,1,1,0,0,0,1,1,1,1,0,1,0,1,0,1,1,0,0,0,0
"280897",2020-01-12 00:36:00,1.97091,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,0.76167,0,1,1,0,0,0,1,1,1,1,0,1,0,1,0,1,1,0,0,0,0
"280898",2020-01-12 00:37:00,1.90791,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,0.75852,0,1,1,0,0,0,1,1,1,1,0,1,0,1,0,1,1,0,0,0,0
"280899",2020-01-12 00:38:00,1.59071,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,0.7623,0,1,1,0,0,0,1,1,1,1,0,1,0,1,0,1,1,0,0,0,0
"280900",2020-01-12 00:39:00,1.94114,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0,1.12707,1,1,1,0,0,0,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"280901",2020-01-12 00:40:00,3.47334,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,1.25307,1,1,1,0,0,0,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"280902",2020-01-12 00:41:00,2.69455,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,1.28016,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"280903",2020-01-12 00:42:00,2.66795,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,1.29906,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280904",2020-01-12 00:43:00,3.40251,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,1.31418,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280905",2020-01-12 00:44:00,4.39211,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0,1.323,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280906",2020-01-12 00:45:00,4.69928,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.1,1.31607,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280907",2020-01-12 00:46:00,4.95391,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.1,1.2978,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280908",2020-01-12 00:47:00,5.56521,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.1,1.30347,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280909",2020-01-12 00:48:00,6.07733,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.2,1.30851,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280910",2020-01-12 00:49:00,5.95859,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.1,1.29024,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"280911",2020-01-12 00:50:00,5.97214,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.2,1.29717,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"280912",2020-01-12 00:51:00,5.99324,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.2,1.28646,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0
"280913",2020-01-12 00:52:00,6.00889,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.3,1.30284,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0
"280914",2020-01-12 00:53:00,6.02452,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.4,1.29591,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0
"280915",2020-01-12 00:54:00,5.90167,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.4,1.29717,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0
"280916",2020-01-12 00:55:00,5.49978,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.4,1.30095,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0
"280917",2020-01-12 00:56:00,5.08067,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.3,1.30158,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0
"280918",2020-01-12 00:57:00,4.80121,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.4,1.29654,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0
"280919",2020-01-12 00:58:00,4.61785,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.3,1.30284,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0
"280920",2020-01-12 00:59:00,4.35958,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.1,1.2915,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0
"280921",2020-01-12 01:00:00,3.98737,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0,1.30977,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0
"280922",2020-01-12 01:01:00,4.01641,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.1,1.30914,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0
"280923",2020-01-12 01:02:00,4.1937,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.2,1.31481,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0
"280924",2020-01-12 01:03:00,4.28836,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.1,1.31607,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0
"280925",2020-01-12 01:04:00,4.32204,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.2,1.32174,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0
"280926",2020-01-12 01:05:00,4.40045,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.1,1.3104,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0
"280927",2020-01-12 01:06:00,4.28609,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0,1.32174,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0
"280928",2020-01-12 01:07:00,4.14163,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0,1.323,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0
"280929",2020-01-12 01:08:00,4.18478,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0,1.33182,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0
"280930",2020-01-12 01:09:00,4.90296,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.1,1.36206,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"280931",2020-01-12 01:10:00,5.63907,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.2,1.35954,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"280932",2020-01-12 01:11:00,4.84491,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.3,1.36899,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"280933",2020-01-12 01:12:00,4.2772,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.2,1.37907,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280934",2020-01-12 01:13:00,3.87494,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.2,1.36647,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280935",2020-01-12 01:14:00,4.18947,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.2,1.35387,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280936",2020-01-12 01:15:00,4.55613,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.2,1.35954,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280937",2020-01-12 01:16:00,5.07856,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.1,1.34757,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
