"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"280938",2020-01-12 01:17:00,5.71527,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.1,1.41813,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280939",2020-01-12 01:18:00,6.21428,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0,1.35639,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280940",2020-01-12 01:19:00,5.88196,0,0.008,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0,1.46034,0,1,1,1,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"280941",2020-01-12 01:20:00,5.98593,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0,1.45971,0,1,1,1,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"280942",2020-01-12 01:21:00,5.99201,0,0.034,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,1.40994,0,1,1,0,1,0,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"280943",2020-01-12 01:22:00,5.94122,0,0.046,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0,1.50381,0,1,1,0,0,0,1,0,1,1,0,1,1,1,0,1,1,0,0,0,0
"280944",2020-01-12 01:23:00,5.94914,0,0.029,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,1.47294,0,1,1,0,0,0,1,0,1,1,0,1,1,1,0,1,1,0,0,0,0
"280945",2020-01-12 01:24:00,5.56813,0,0.037,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,1.49625,0,1,1,0,0,0,1,0,1,1,0,1,1,1,0,1,1,0,0,0,0
"280946",2020-01-12 01:25:00,5.26381,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,1.46097,0,1,1,0,0,0,1,0,1,1,0,1,1,1,0,1,1,0,0,0,0
"280947",2020-01-12 01:26:00,5.47189,0,0.046,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.3,1.53594,0,1,1,0,0,0,1,0,1,1,0,1,1,1,0,1,1,0,0,0,0
"280948",2020-01-12 01:27:00,4.76342,0,0.05,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.4,1.5183,0,1,1,0,0,0,1,0,1,1,0,1,1,1,0,1,1,0,0,0,0
"280949",2020-01-12 01:28:00,4.76629,0,0.026,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.3,1.50507,0,1,1,0,0,0,1,0,1,1,0,1,1,1,0,1,1,0,0,0,0
"280950",2020-01-12 01:29:00,4.72235,0,0.04,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.3,1.60587,0,1,1,0,0,0,1,0,1,1,0,1,1,1,0,1,1,0,0,0,0
"280951",2020-01-12 01:30:00,4.63618,0,0.051,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.3,1.54224,0,1,1,0,0,0,1,0,1,1,0,1,1,1,0,1,1,0,0,0,0
"280952",2020-01-12 01:31:00,4.46822,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.3,1.48428,0,1,1,0,0,0,1,0,1,1,0,1,1,1,0,1,1,0,0,0,0
"280953",2020-01-12 01:32:00,4.22031,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.3,1.575,0,1,1,0,0,0,1,0,1,1,0,1,1,1,0,1,1,0,0,0,0
"280954",2020-01-12 01:33:00,4.29135,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,1.64493,0,1,1,0,0,0,1,0,1,1,0,1,1,1,0,1,1,0,0,0,0
"280955",2020-01-12 01:34:00,4.24751,0,1.958,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,3.6603,0,1,1,0,0,0,1,0,1,1,0,1,1,1,0,1,1,0,0,0,0
"280956",2020-01-12 01:35:00,4.47373,0,1.954,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0,3.58218,0,1,1,0,0,0,1,0,1,1,0,1,1,1,0,1,1,0,0,0,0
"280957",2020-01-12 01:36:00,4.24574,0,1.919,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0,3.54564,0,1,1,0,0,0,1,0,1,1,0,1,1,1,0,1,1,0,0,0,0
"280958",2020-01-12 01:37:00,4.13842,0,1.941,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.1,3.51729,0,1,1,0,0,0,1,0,1,1,0,1,1,1,0,1,1,0,0,0,0
"280959",2020-01-12 01:38:00,4.20637,0,1.94,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.1,3.51918,0,1,1,0,0,0,1,0,1,1,0,1,1,1,0,1,1,0,0,0,0
"280960",2020-01-12 01:39:00,2.63717,0,1.954,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.1,2.96037,1,1,1,0,0,0,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"280961",2020-01-12 01:40:00,3.02908,0,1.95,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.1,2.92257,1,1,1,0,0,0,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"280962",2020-01-12 01:41:00,2.61432,0,1.922,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.1,2.89737,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"280963",2020-01-12 01:42:00,2.33127,0,1.955,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.2,2.94084,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280964",2020-01-12 01:43:00,2.75679,0,1.947,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.2,2.93202,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280965",2020-01-12 01:44:00,2.57161,0,1.96,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.2,2.93391,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280966",2020-01-12 01:45:00,2.45135,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.1,0.85617,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280967",2020-01-12 01:46:00,3.16579,0,1.939,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.2,2.91564,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280968",2020-01-12 01:47:00,3.21476,0,1.949,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.1,2.9169,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280969",2020-01-12 01:48:00,3.3003,0,1.946,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.2,2.91501,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280970",2020-01-12 01:49:00,3.60673,0,1.959,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.2,2.92005,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"280971",2020-01-12 01:50:00,3.54959,0,1.957,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.2,2.9106,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"280972",2020-01-12 01:51:00,3.59908,0,1.949,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.2,2.89737,0,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"280973",2020-01-12 01:52:00,3.60112,0,1.943,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.1,2.89674,0,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"280974",2020-01-12 01:53:00,3.1704,0,1.928,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0,2.86524,0,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"280975",2020-01-12 01:54:00,3.10341,0,0.041,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0,0.88137,0,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"280976",2020-01-12 01:55:00,3.1094,0,0.041,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,0.88263,0,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"280977",2020-01-12 01:56:00,2.72919,0,0.034,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,0.86499,0,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"280978",2020-01-12 01:57:00,2.3794,0,0.034,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,0.8694,0,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"280979",2020-01-12 01:58:00,2.17159,0,0.025,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0,0.89334,0,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"280980",2020-01-12 01:59:00,1.60778,0,0.043,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,0.88704,0,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"280981",2020-01-12 02:00:00,1.84812,0,0.027,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,0.8568,0,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"280982",2020-01-12 02:01:00,1.42768,0,0.033,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,0.87444,0,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"280983",2020-01-12 02:02:00,1.43051,0,0.034,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,0.87759,0,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"280984",2020-01-12 02:03:00,1.11865,0,0.043,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,0.88074,0,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"280985",2020-01-12 02:04:00,0.464371,0,0.043,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,0.88137,0,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"280986",2020-01-12 02:05:00,0.594569,0,0.022,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,0.85491,0,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"280987",2020-01-12 02:06:00,0,0,0.034,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,0.86499,0,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"280988",2020-01-12 02:07:00,2.19343,0,0.034,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,0.87381,0,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"280989",2020-01-12 02:08:00,3.64297,0,0.042,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0,0.88074,0,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"280990",2020-01-12 02:09:00,3.42133,0,0.043,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0,1.00674,0,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"280991",2020-01-12 02:10:00,2.47485,0,0.022,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0,1.03257,0,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"280992",2020-01-12 02:11:00,1.97447,0,0.033,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.1,1.0836,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"280993",2020-01-12 02:12:00,1.65178,0,0.034,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0,0.96075,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"280994",2020-01-12 02:13:00,1.51925,0,0.042,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0,0.96705,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"280995",2020-01-12 02:14:00,1.58137,0,0.043,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.1,0.89334,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"280996",2020-01-12 02:15:00,1.64549,0,0.021,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.1,0.86436,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"280997",2020-01-12 02:16:00,1.86367,0,0.034,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0.1,0.87507,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"280998",2020-01-12 02:17:00,1.66938,0,0.034,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,0,0.8757,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"280999",2020-01-12 02:18:00,1.45681,0,0.042,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,0.88137,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281000",2020-01-12 02:19:00,1.64811,0,0.042,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,0.83664,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281001",2020-01-12 02:20:00,2.33031,0,0.028,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,0.93177,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281002",2020-01-12 02:21:00,1.98179,0,0.045,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,0.93807,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"281003",2020-01-12 02:22:00,2.05342,0,0.046,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,0.95634,0,1,1,0,1,0,1,0,1,0,0,1,0,1,1,0,1,0,0,0,0
"281004",2020-01-12 02:23:00,2.07642,0,0.056,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,0.96264,0,1,1,0,1,0,1,0,1,0,0,1,0,1,1,0,1,0,0,0,0
"281005",2020-01-12 02:24:00,2.11471,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,0.90846,0,1,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"281006",2020-01-12 02:25:00,2.13421,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,0.99981,0,1,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"281007",2020-01-12 02:26:00,2.10697,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.3,2.33793,0,1,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"281008",2020-01-12 02:27:00,2.05476,0,0.055,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,0.97587,0,1,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"281009",2020-01-12 02:28:00,2.05919,0,0.03,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,1.03698,0,1,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"281010",2020-01-12 02:29:00,2.03671,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,1.00737,0,1,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"281011",2020-01-12 02:30:00,2.20721,0,0.028,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,0.93114,0,1,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"281012",2020-01-12 02:31:00,1.84881,0,0.046,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,0.96264,0,1,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"281013",2020-01-12 02:32:00,1.89394,0,0.012,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,0.98784,0,1,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"281014",2020-01-12 02:33:00,1.96074,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.1,0.98784,0,1,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"281015",2020-01-12 02:34:00,1.75556,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.1,0.79821,0,1,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"281016",2020-01-12 02:35:00,1.87057,0,0.042,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,0,0.81774,0,1,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"281017",2020-01-12 02:36:00,1.83574,0,0.021,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.1,0.79254,0,1,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"281018",2020-01-12 02:37:00,1.68958,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.1,0.756,0,1,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"281019",2020-01-12 02:38:00,1.53852,0,0.014,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.1,0.77931,0,1,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"281020",2020-01-12 02:39:00,1.69721,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.1,0.84987,0,1,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"281021",2020-01-12 02:40:00,1.73744,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.1,0.84987,0,1,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"281022",2020-01-12 02:41:00,1.69718,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.1,0.78435,0,1,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"281023",2020-01-12 02:42:00,1.62651,0,1.948,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.2,2.84508,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"281024",2020-01-12 02:43:00,1.85165,0,1.948,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,2.85264,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"281025",2020-01-12 02:44:00,1.56991,0,1.923,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,2.84634,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281026",2020-01-12 02:45:00,1.89485,0,1.933,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.2,2.83437,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281027",2020-01-12 02:46:00,2.05719,0,1.927,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.2,2.80224,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281028",2020-01-12 02:47:00,2.062,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.2,0.7497,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281029",2020-01-12 02:48:00,1.80965,0,0.042,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.1,2.76507,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281030",2020-01-12 02:49:00,2.11909,0,1.948,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,0,2.82177,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281031",2020-01-12 02:50:00,2.25655,0,1.937,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,0.1,2.80854,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281032",2020-01-12 02:51:00,2.29205,0,1.919,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,0,2.79531,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"281033",2020-01-12 02:52:00,2.2812,0,1.951,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,0,2.81547,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"281034",2020-01-12 02:53:00,2.24798,0,1.949,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,0,2.82177,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"281035",2020-01-12 02:54:00,2.1081,0,1.937,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,0,2.7972,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0
"281036",2020-01-12 02:55:00,2.19429,0,1.933,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.1,2.79657,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0
"281037",2020-01-12 02:56:00,2.20839,0,0.04,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,0,0.80451,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0
"281038",2020-01-12 02:57:00,2.24133,0,0.018,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.1,0.76797,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0
"281039",2020-01-12 02:58:00,2.20944,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.1,0.77364,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0
"281040",2020-01-12 02:59:00,2.24497,0,0.01,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.2,0.75852,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0
"281041",2020-01-12 03:00:00,2.20755,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,0.75474,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0
"281042",2020-01-12 03:01:00,2.19594,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.4,0.74844,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0
"281043",2020-01-12 03:02:00,2.27832,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.5,0.75159,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0
"281044",2020-01-12 03:03:00,2.31834,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.5,0.75348,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0
"281045",2020-01-12 03:04:00,2.17513,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.6,0.77931,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0
"281046",2020-01-12 03:05:00,1.9134,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.6,0.77553,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0
"281047",2020-01-12 03:06:00,1.61375,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.6,0.78057,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0
"281048",2020-01-12 03:07:00,1.29693,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.7,0.78309,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0
"281049",2020-01-12 03:08:00,1.36023,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.7,0.77994,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0
"281050",2020-01-12 03:09:00,1.00184,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.7,0.77994,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0
"281051",2020-01-12 03:10:00,0.831276,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.8,0.7812,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0
"281052",2020-01-12 03:11:00,0.766308,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.8,0.77112,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"281053",2020-01-12 03:12:00,0.679722,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.8,0.76923,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"281054",2020-01-12 03:13:00,0.726595,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-1,0.79254,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"281055",2020-01-12 03:14:00,1.09944,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.8,0.78687,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281056",2020-01-12 03:15:00,0.917673,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.9,0.60417,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281057",2020-01-12 03:16:00,0.946727,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.9,0.60417,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281058",2020-01-12 03:17:00,0.821676,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.7,0.60417,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281059",2020-01-12 03:18:00,0.756874,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.7,0.6237,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281060",2020-01-12 03:19:00,0.526845,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.6,0.60984,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281061",2020-01-12 03:20:00,0.698184,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.6,0.60417,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281062",2020-01-12 03:21:00,1.00674,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.6,0.59787,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"281063",2020-01-12 03:22:00,3.72197,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.6,0.59157,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"281064",2020-01-12 03:23:00,5.33754,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.5,0.59157,0,0,1,1,0,0,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0
"281065",2020-01-12 03:24:00,5.25143,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.6,0.60291,0,0,1,1,0,0,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0
"281066",2020-01-12 03:25:00,3.83383,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.6,0.59157,0,0,1,1,0,0,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0
"281067",2020-01-12 03:26:00,2.84037,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.4,0.59094,0,0,1,1,0,0,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0
"281068",2020-01-12 03:27:00,2.40362,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.4,0.59157,0,0,1,1,0,0,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0
"281069",2020-01-12 03:28:00,2.40028,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,0.6048,0,0,1,1,0,0,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0
"281070",2020-01-12 03:29:00,2.38636,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,0.6048,0,0,1,1,0,0,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0
"281071",2020-01-12 03:30:00,2.47372,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.2,0.52164,0,0,1,1,0,0,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0
"281072",2020-01-12 03:31:00,2.32013,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.2,0.5166,0,0,1,1,0,0,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0
"281073",2020-01-12 03:32:00,2.26123,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.2,0.51597,0,0,1,1,0,0,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0
"281074",2020-01-12 03:33:00,2.32438,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.1,0.51912,0,0,1,1,0,0,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0
"281075",2020-01-12 03:34:00,2.3718,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.1,0.51597,0,0,1,1,0,0,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0
"281076",2020-01-12 03:35:00,2.40242,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.2,0.50967,0,0,1,1,0,0,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0
"281077",2020-01-12 03:36:00,2.2791,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.2,0.52038,0,0,1,1,0,0,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0
"281078",2020-01-12 03:37:00,2.26582,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.1,0.51597,0,0,1,1,0,0,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0
"281079",2020-01-12 03:38:00,2.28371,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.2,0.50967,0,0,1,1,0,0,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0
"281080",2020-01-12 03:39:00,2.21213,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.1,0.51534,0,0,1,1,0,0,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0
"281081",2020-01-12 03:40:00,2.23203,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.1,0.51534,0,0,1,1,0,0,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0
"281082",2020-01-12 03:41:00,2.18528,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,0.5292,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"281083",2020-01-12 03:42:00,2.3916,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,0.52857,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"281084",2020-01-12 03:43:00,2.17984,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.4,0.52479,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281085",2020-01-12 03:44:00,2.18672,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.4,0.52227,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281086",2020-01-12 03:45:00,2.23935,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,0.52164,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281087",2020-01-12 03:46:00,2.358,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.2,0.54747,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281088",2020-01-12 03:47:00,2.11961,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.1,0.52857,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281089",2020-01-12 03:48:00,2.12209,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.1,0.52227,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281090",2020-01-12 03:49:00,1.78777,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.2,0.51408,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281091",2020-01-12 03:50:00,2.16816,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.2,0.52101,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281092",2020-01-12 03:51:00,2.16646,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.2,0.50337,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"281093",2020-01-12 03:52:00,2.16648,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.2,0.51597,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"281094",2020-01-12 03:53:00,2.20118,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.1,0.48825,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0
"281095",2020-01-12 03:54:00,2.17172,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,0,0.48447,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0
"281096",2020-01-12 03:55:00,2.31706,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,0,0.48636,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,1,1,0,0,0,0
"281097",2020-01-12 03:56:00,2.37407,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.2,0.48951,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,1,1,0,0,0,0
"281098",2020-01-12 03:57:00,2.21097,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.2,0.49014,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,1,1,0,0,0,0
"281099",2020-01-12 03:58:00,2.16979,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,0.4851,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,1,1,0,0,0,0
"281100",2020-01-12 03:59:00,2.21808,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,0.49644,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,1,1,0,0,0,0
"281101",2020-01-12 04:00:00,2.22222,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.4,0.38997,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,1,1,0,0,0,0
"281102",2020-01-12 04:01:00,1.90561,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.5,0.38997,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,1,1,0,0,0,0
"281103",2020-01-12 04:02:00,1.99035,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.5,0.3843,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,1,1,0,0,0,0
"281104",2020-01-12 04:03:00,1.8461,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.5,0.38367,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,1,1,0,0,0,0
"281105",2020-01-12 04:04:00,1.79795,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.5,0.36477,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,1,1,0,0,0,0
"281106",2020-01-12 04:05:00,1.60459,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.5,0.37044,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,1,1,0,0,0,0
"281107",2020-01-12 04:06:00,1.80879,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.4,0.3591,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,1,1,0,0,0,0
"281108",2020-01-12 04:07:00,1.8498,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,0.37044,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,1,1,0,0,0,0
"281109",2020-01-12 04:08:00,1.84349,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,0.37611,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,1,1,0,0,0,0
"281110",2020-01-12 04:09:00,2.10628,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,0.36477,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,1,1,0,0,0,0
"281111",2020-01-12 04:10:00,1.70758,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,0.37674,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,1,1,0,0,0,0
"281112",2020-01-12 04:11:00,1.59618,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.2,0.5607,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"281113",2020-01-12 04:12:00,1.50944,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.4,0.57519,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"281114",2020-01-12 04:13:00,1.64391,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,0.46305,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"281115",2020-01-12 04:14:00,1.64285,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,0.46242,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"281116",2020-01-12 04:15:00,1.67286,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,0.38934,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281117",2020-01-12 04:16:00,1.52649,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,0.38934,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281118",2020-01-12 04:17:00,1.46807,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,0.38934,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281119",2020-01-12 04:18:00,1.63289,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,0.38871,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281120",2020-01-12 04:19:00,1.68575,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.2,0.38241,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281121",2020-01-12 04:20:00,1.77239,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,0.38178,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281122",2020-01-12 04:21:00,1.8167,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.4,0.37674,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"281123",2020-01-12 04:22:00,1.9325,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.4,0.37674,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"281124",2020-01-12 04:23:00,2.00253,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,0.49014,0,1,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"281125",2020-01-12 04:24:00,1.98954,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.5,0.48447,0,1,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"281126",2020-01-12 04:25:00,1.99751,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.4,0.47754,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"281127",2020-01-12 04:26:00,1.98937,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,0.47754,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"281128",2020-01-12 04:27:00,1.97761,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,0.49014,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"281129",2020-01-12 04:28:00,2.07083,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,0.47754,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"281130",2020-01-12 04:29:00,2.31535,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.3,0.48321,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"281131",2020-01-12 04:30:00,1.8146,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,0.47187,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"281132",2020-01-12 04:31:00,1.85474,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,0.47187,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"281133",2020-01-12 04:32:00,1.94357,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,0.48321,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"281134",2020-01-12 04:33:00,1.88584,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,0.504,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"281135",2020-01-12 04:34:00,1.76932,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,0.51282,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"281136",2020-01-12 04:35:00,1.57699,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.7,0.50967,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"281137",2020-01-12 04:36:00,1.38332,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-1,0.51534,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"281138",2020-01-12 04:37:00,0.999339,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-1,0.51534,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"281139",2020-01-12 04:38:00,1.1178,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-1,0.51534,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"281140",2020-01-12 04:39:00,1.00664,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-1,0.51534,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"281141",2020-01-12 04:40:00,0.955697,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.9,0.51912,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"281142",2020-01-12 04:41:00,0.881334,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.9,0.5103,0,1,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"281143",2020-01-12 04:42:00,0.783804,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.7,0.5103,0,1,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"281144",2020-01-12 04:43:00,0.778249,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.6,0.52227,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"281145",2020-01-12 04:44:00,0.641825,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.5,0.52857,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"281146",2020-01-12 04:45:00,0.74917,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.4,0.52542,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281147",2020-01-12 04:46:00,0.943919,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.4,0.52731,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281148",2020-01-12 04:47:00,0.563658,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.4,0.52164,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281149",2020-01-12 04:48:00,0.583926,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,0.52731,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281150",2020-01-12 04:49:00,0.732373,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.2,0.52164,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281151",2020-01-12 04:50:00,0.695649,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.2,0.51597,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"281152",2020-01-12 04:51:00,0.708221,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.1,0.51471,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"281153",2020-01-12 04:52:00,0.670859,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.2,0.50967,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"281154",2020-01-12 04:53:00,0.65261,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,0.50904,0,0,1,1,1,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"281155",2020-01-12 04:54:00,0.630793,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.1,0.4977,0,0,1,1,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"281156",2020-01-12 04:55:00,1.33554,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,21.5,22.5,22.5,-0.3,0.4977,0,0,1,1,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"281157",2020-01-12 04:56:00,4.50324,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.2,0.50085,0,0,1,1,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"281158",2020-01-12 04:57:00,5.12408,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.3,0.4977,0,0,1,1,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"281159",2020-01-12 04:58:00,4.95165,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.4,0.50148,0,0,1,1,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"281160",2020-01-12 04:59:00,3.5616,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.2,0.50211,0,0,1,1,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"281161",2020-01-12 05:00:00,2.21234,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.2,0.95634,0,0,1,1,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"281162",2020-01-12 05:01:00,1.78421,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,22,22.5,22.5,-0.2,0.80577,0,0,1,1,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"281163",2020-01-12 05:02:00,1.8772,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,22,22.5,22.5,-0.1,0.73836,0,0,1,1,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"281164",2020-01-12 05:03:00,1.68315,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,22,22.5,22.5,-0.2,0.71064,0,0,1,1,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"281165",2020-01-12 05:04:00,1.7998,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,22,22.5,22.5,-0.3,0.693,0,0,1,1,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"281166",2020-01-12 05:05:00,1.81064,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,22,22.5,22.5,-0.4,0.68733,0,0,1,1,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"281167",2020-01-12 05:06:00,1.70109,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,22,22.5,22.5,-0.5,0.68544,0,0,1,1,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"281168",2020-01-12 05:07:00,1.7053,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,22,22.5,22.5,-0.5,0.66528,0,0,1,1,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"281169",2020-01-12 05:08:00,1.76057,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,22,22.5,22.5,-0.5,0.67284,0,0,1,1,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"281170",2020-01-12 05:09:00,1.66745,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,22,22.5,22.5,-0.6,0.67284,0,0,1,1,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"281171",2020-01-12 05:10:00,1.64705,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.7,0.67914,0,0,1,1,1,0,1,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"281172",2020-01-12 05:11:00,1.5196,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22.5,22.5,-0.7,0.67347,0,0,1,1,1,0,1,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"281173",2020-01-12 05:12:00,1.46572,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22,22.5,-0.6,0.6741,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"281174",2020-01-12 05:13:00,1.49423,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22,22.5,-0.7,0.68103,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"281175",2020-01-12 05:14:00,1.52452,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,22,22,22.5,-0.6,0.68418,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"281176",2020-01-12 05:15:00,1.83762,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,22,22,22.5,-0.7,0.67788,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"281177",2020-01-12 05:16:00,1.57602,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,22,22,22.5,-0.7,0.6804,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"281178",2020-01-12 05:17:00,1.59298,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,22,22,22.5,-0.8,0.67914,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"281179",2020-01-12 05:18:00,1.85108,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,22,22,22.5,-0.7,0.69174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"281180",2020-01-12 05:19:00,1.90603,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,22,22,22.5,-0.7,0.6615,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"281181",2020-01-12 05:20:00,1.97909,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,22,22,22.5,-0.8,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"281182",2020-01-12 05:21:00,2.06453,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,22,22,22.5,-0.7,0.64449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"281183",2020-01-12 05:22:00,2.14484,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,22,22,22.5,-0.9,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"281184",2020-01-12 05:23:00,2.38999,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,22,22,22.5,-0.8,0.66717,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,0,0
"281185",2020-01-12 05:24:00,2.21857,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,22,22,22.5,-0.7,0.65394,0,0,1,0,0,1,1,0,1,1,0,1,0,0,0,1,0,0,0,0,0
"281186",2020-01-12 05:25:00,2.3625,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,22,22,22.5,-0.6,0.64764,0,0,1,0,0,1,1,0,1,1,0,1,0,0,0,1,0,0,0,0,0
"281187",2020-01-12 05:26:00,2.43452,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,22,22,22,-0.6,0.62874,0,0,1,0,0,1,1,0,1,1,0,1,0,0,0,1,0,0,0,0,0
"281188",2020-01-12 05:27:00,2.33622,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,22,22,22,-0.6,0.62874,0,0,1,0,0,1,1,0,1,1,0,1,0,0,0,1,0,0,0,0,0
"281189",2020-01-12 05:28:00,2.42315,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,22,22,22,-0.5,0.62307,0,0,1,0,0,1,1,0,1,1,0,1,0,0,0,1,0,0,0,0,0
"281190",2020-01-12 05:29:00,2.44287,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,20.5,22,22,22,-0.9,0.67977,0,0,1,0,0,1,1,0,1,1,0,1,0,0,0,1,0,0,0,0,0
"281191",2020-01-12 05:30:00,2.0745,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,22,22,22,-1,0.67221,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,1,0,1,1,1,1
"281192",2020-01-12 05:31:00,2.46436,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,22,22,22,-0.9,0.66654,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,1,0,1,1,1,1
"281193",2020-01-12 05:32:00,2.321,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.7,0.66087,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,1,1,1,1,1,1
"281194",2020-01-12 05:33:00,2.31812,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.6,0.65898,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,1,1,1,1,1,1
"281195",2020-01-12 05:34:00,2.18906,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.4,0.66024,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,1,1,1,1,1,1
"281196",2020-01-12 05:35:00,3.10222,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.6,0.66024,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,1,1,1,1,1,1
"281197",2020-01-12 05:36:00,2.79057,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.6,0.66024,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,1,1,1,1,1,1
"281198",2020-01-12 05:37:00,3.01498,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.4,0.65898,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,1,1,1,1,1,1
"281199",2020-01-12 05:38:00,4.34479,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.4,0.64827,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,1,1,1,1,1,1
"281200",2020-01-12 05:39:00,4.14807,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.4,0.64071,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,1,1,1,1,1,1
"281201",2020-01-12 05:40:00,4.39088,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.3,0.6426,0,0,1,0,1,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0
"281202",2020-01-12 05:41:00,4.5369,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.3,0.64638,0,0,1,0,1,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0
"281203",2020-01-12 05:42:00,4.99302,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.3,0.65961,0,0,1,0,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0
"281204",2020-01-12 05:43:00,4.04574,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.2,0.65394,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"281205",2020-01-12 05:44:00,3.99479,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.2,0.69552,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"281206",2020-01-12 05:45:00,3.71876,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.2,0.67914,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"281207",2020-01-12 05:46:00,3.04486,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,22,22,22,-0.4,0.67347,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"281208",2020-01-12 05:47:00,2.98196,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,22,22,22,-0.3,0.67914,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"281209",2020-01-12 05:48:00,2.86622,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,22,22,22,-0.4,0.67347,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"281210",2020-01-12 05:49:00,2.83009,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,22,22,22,-0.4,0.67914,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"281211",2020-01-12 05:50:00,2.81854,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.4,0.67347,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,0,0,0
"281212",2020-01-12 05:51:00,2.65066,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.5,0.6678,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,0,0,0
"281213",2020-01-12 05:52:00,2.63745,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.4,0.66717,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,0,0,0
"281214",2020-01-12 05:53:00,2.53118,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.6,0.66528,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"281215",2020-01-12 05:54:00,2.50152,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.7,0.65583,0,1,1,0,0,1,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0
"281216",2020-01-12 05:55:00,2.47099,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,22,22,22,-0.7,0.66591,0,1,1,0,0,1,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0
"281217",2020-01-12 05:56:00,2.42552,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,22,22,22,-0.7,0.65394,0,1,1,0,0,1,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0
"281218",2020-01-12 05:57:00,2.38599,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,22,22,22,-0.9,0.65394,0,1,1,0,0,1,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0
"281219",2020-01-12 05:58:00,2.2412,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,22,22,22,-0.8,0.65709,0,1,1,0,0,1,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0
"281220",2020-01-12 05:59:00,2.39029,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,22,22,22,-0.6,0.67473,0,1,1,0,0,1,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0
"281221",2020-01-12 06:00:00,2.26817,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,22,22,22,-0.6,0.65331,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"281222",2020-01-12 06:01:00,2.27781,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,22,22,22,-0.5,0.64197,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"281223",2020-01-12 06:02:00,2.33498,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,22,22,22,-0.6,0.64512,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"281224",2020-01-12 06:03:00,2.36483,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.5,0.64764,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"281225",2020-01-12 06:04:00,3.01621,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.4,0.64197,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"281226",2020-01-12 06:05:00,2.68888,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.6,0.64008,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"281227",2020-01-12 06:06:00,2.54567,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.5,0.63882,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"281228",2020-01-12 06:07:00,2.41374,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.4,0.66843,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"281229",2020-01-12 06:08:00,2.30445,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.4,0.66717,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"281230",2020-01-12 06:09:00,1.71266,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.5,0.65016,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"281231",2020-01-12 06:10:00,1.91625,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.5,0.65583,0,1,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"281232",2020-01-12 06:11:00,1.94871,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.6,0.66654,0,1,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"281233",2020-01-12 06:12:00,1.743,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.7,0.66654,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"281234",2020-01-12 06:13:00,1.42978,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.7,0.67095,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"281235",2020-01-12 06:14:00,1.42462,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.8,0.66717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"281236",2020-01-12 06:15:00,1.39497,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.8,0.66087,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"281237",2020-01-12 06:16:00,1.35847,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.7,0.6615,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"281238",2020-01-12 06:17:00,1.20995,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.7,0.66654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"281239",2020-01-12 06:18:00,0.982307,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.7,0.66654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"281240",2020-01-12 06:19:00,1.18855,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.6,0.66654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"281241",2020-01-12 06:20:00,1.15227,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.5,0.66591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"281242",2020-01-12 06:21:00,1.09396,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.6,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"281243",2020-01-12 06:22:00,1.06471,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.7,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"281244",2020-01-12 06:23:00,1.06732,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.7,0.84987,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,1
"281245",2020-01-12 06:24:00,3.03247,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.9,0.83097,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"281246",2020-01-12 06:25:00,5.07956,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.7,0.73584,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"281247",2020-01-12 06:26:00,4.94282,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.5,0.72261,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"281248",2020-01-12 06:27:00,4.86891,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.4,0.64134,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"281249",2020-01-12 06:28:00,4.89394,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.3,0.64134,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"281250",2020-01-12 06:29:00,4.14112,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.2,0.66654,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
