"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"281251",2020-01-12 06:30:00,3.29147,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.5,0.66024,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"281252",2020-01-12 06:31:00,3.05669,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.7,0.65394,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"281253",2020-01-12 06:32:00,3.24067,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.8,0.65394,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"281254",2020-01-12 06:33:00,3.10454,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1,0.64638,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"281255",2020-01-12 06:34:00,3.26177,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1,0.65331,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"281256",2020-01-12 06:35:00,3.14558,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.9,0.64764,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"281257",2020-01-12 06:36:00,3.24631,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.6,0.65016,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"281258",2020-01-12 06:37:00,3.6416,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.4,0.64764,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"281259",2020-01-12 06:38:00,3.9325,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.3,0.63441,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"281260",2020-01-12 06:39:00,4.16079,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.3,0.62811,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"281261",2020-01-12 06:40:00,4.1334,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.3,0.61866,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"281262",2020-01-12 06:41:00,4.16272,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.3,0.62307,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"281263",2020-01-12 06:42:00,4.21469,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.4,0.62937,0,1,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"281264",2020-01-12 06:43:00,3.92067,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.4,0.62937,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"281265",2020-01-12 06:44:00,3.6942,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.5,0.64071,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"281266",2020-01-12 06:45:00,3.27615,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.6,0.64071,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"281267",2020-01-12 06:46:00,3.12444,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.9,0.62937,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"281268",2020-01-12 06:47:00,2.89999,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.8,0.63441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"281269",2020-01-12 06:48:00,2.96683,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.8,0.62307,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"281270",2020-01-12 06:49:00,2.91075,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.8,0.61866,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"281271",2020-01-12 06:50:00,2.91801,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.8,0.63063,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0
"281272",2020-01-12 06:51:00,2.76994,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.9,0.6174,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0
"281273",2020-01-12 06:52:00,2.75141,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.9,0.62244,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0
"281274",2020-01-12 06:53:00,2.66382,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.8,0.61677,0,0,1,1,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0
"281275",2020-01-12 06:54:00,2.61016,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1,0.61047,0,0,1,0,0,1,1,0,1,1,1,1,0,0,0,0,1,0,0,1,0
"281276",2020-01-12 06:55:00,2.74778,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1,0.61047,0,0,1,0,0,1,1,0,1,1,1,1,0,0,0,0,1,0,0,1,0
"281277",2020-01-12 06:56:00,2.61141,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.2,0.61677,0,0,1,0,0,1,1,0,1,1,1,1,0,0,0,0,1,0,0,1,0
"281278",2020-01-12 06:57:00,2.64493,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.3,0.61047,0,0,1,0,0,1,1,0,1,1,1,1,0,0,0,0,1,0,0,1,0
"281279",2020-01-12 06:58:00,2.6822,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.3,0.61614,0,0,1,0,0,1,1,0,1,1,1,1,0,0,0,0,1,0,0,1,0
"281280",2020-01-12 06:59:00,2.61412,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.2,0.63567,1,0,1,0,0,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1,1
"281281",2020-01-12 07:00:00,2.42306,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.1,0.62433,1,0,1,0,0,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1,1
"281282",2020-01-12 07:01:00,2.44053,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1,0.63504,1,0,1,0,0,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1,1
"281283",2020-01-12 07:02:00,2.47357,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.1,0.6237,1,0,1,0,0,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1,1
"281284",2020-01-12 07:03:00,3.06967,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.2,0.62937,1,0,1,0,0,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1,1
"281285",2020-01-12 07:04:00,3.03845,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.1,0.62874,1,0,1,0,0,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1,1
"281286",2020-01-12 07:05:00,3.13519,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.1,0.62811,1,0,1,0,0,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1,1
"281287",2020-01-12 07:06:00,3.66812,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.3,0.63945,1,0,1,0,0,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1,1
"281288",2020-01-12 07:07:00,3.78892,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.2,0.64575,1,0,1,0,0,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1,1
"281289",2020-01-12 07:08:00,3.89975,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.1,0.63441,1,0,1,0,0,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1,1
"281290",2020-01-12 07:09:00,3.90914,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.1,0.63441,0,0,1,0,0,0,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"281291",2020-01-12 07:10:00,3.86981,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.1,0.62811,0,0,1,0,1,0,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"281292",2020-01-12 07:11:00,3.79701,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.4,0.65394,0,0,1,0,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"281293",2020-01-12 07:12:00,3.51523,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.4,0.63,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"281294",2020-01-12 07:13:00,3.53575,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.5,0.64764,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"281295",2020-01-12 07:14:00,3.6041,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.5,0.64134,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"281296",2020-01-12 07:15:00,3.45162,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.7,0.64134,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"281297",2020-01-12 07:16:00,3.22149,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.7,0.6363,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"281298",2020-01-12 07:17:00,3.2058,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.7,0.63567,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"281299",2020-01-12 07:18:00,3.0335,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.8,0.63504,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"281300",2020-01-12 07:19:00,2.91989,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.9,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"281301",2020-01-12 07:20:00,2.71318,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.9,0.64071,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"281302",2020-01-12 07:21:00,2.73908,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.9,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"281303",2020-01-12 07:22:00,2.66632,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.9,0.62874,0,0,1,1,0,1,1,0,0,1,0,1,1,1,1,1,1,0,0,0,0
"281304",2020-01-12 07:23:00,2.66725,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.1,0.62244,0,0,1,1,0,1,1,0,0,1,0,1,1,1,1,1,1,0,0,0,0
"281305",2020-01-12 07:24:00,2.55008,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.1,0.62118,0,0,1,0,0,1,1,0,0,0,0,1,1,1,1,1,1,0,0,0,0
"281306",2020-01-12 07:25:00,2.62756,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.2,0.61362,0,0,1,0,0,1,1,0,0,0,0,1,1,1,1,1,1,0,0,0,0
"281307",2020-01-12 07:26:00,2.70571,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.2,0.62244,0,0,1,0,0,1,1,0,0,0,0,1,1,1,1,1,1,0,0,0,0
"281308",2020-01-12 07:27:00,2.64252,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.2,0.61677,0,0,1,0,0,1,1,0,0,0,0,1,1,1,1,1,1,0,0,0,0
"281309",2020-01-12 07:28:00,2.97192,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.1,0.61992,0,0,1,0,0,1,1,0,0,0,0,1,1,1,1,1,1,0,0,0,0
"281310",2020-01-12 07:29:00,2.59596,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2,0.64764,1,0,1,0,0,0,1,1,0,0,0,1,1,1,1,1,1,1,1,1,1
"281311",2020-01-12 07:30:00,2.50925,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.2,0.64134,1,0,1,0,0,0,1,1,0,0,0,1,1,1,1,1,1,1,1,1,1
"281312",2020-01-12 07:31:00,2.43659,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.1,0.64134,1,0,1,0,0,0,1,1,0,0,0,1,1,1,1,1,1,1,1,1,1
"281313",2020-01-12 07:32:00,2.48957,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.1,0.63567,1,0,1,0,0,0,1,1,0,0,0,1,1,1,1,1,1,1,1,1,1
"281314",2020-01-12 07:33:00,2.69796,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.1,0.63126,1,0,1,0,0,0,1,1,0,0,0,1,1,1,1,1,1,1,1,1,1
"281315",2020-01-12 07:34:00,3.00594,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.2,0.64071,1,0,1,0,0,0,1,1,0,0,0,1,1,1,1,1,1,1,1,1,1
"281316",2020-01-12 07:35:00,2.9546,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.9,0.62874,1,0,1,0,0,0,1,1,0,0,0,1,1,1,1,1,1,1,1,1,1
"281317",2020-01-12 07:36:00,3.29776,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.9,0.63441,1,0,1,0,0,0,1,1,0,0,0,1,1,1,1,1,1,1,1,1,1
"281318",2020-01-12 07:37:00,3.63082,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2,0.65961,1,0,1,0,0,0,1,1,0,0,0,1,1,1,1,1,1,1,1,1,1
"281319",2020-01-12 07:38:00,3.82505,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.9,0.64827,1,0,1,0,0,0,1,1,0,0,0,1,1,1,1,1,1,1,1,1,1
"281320",2020-01-12 07:39:00,3.82407,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.2,0.64764,0,0,1,0,1,0,1,1,0,0,1,1,0,1,1,1,1,0,0,0,0
"281321",2020-01-12 07:40:00,4.09024,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.2,0.64197,0,0,1,0,1,0,1,1,0,0,1,1,0,1,1,1,1,0,0,0,0
"281322",2020-01-12 07:41:00,3.83807,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.2,0.65394,0,0,1,0,1,1,1,1,0,0,1,1,0,1,1,1,1,0,0,0,0
"281323",2020-01-12 07:42:00,3.82216,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.3,0.66087,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"281324",2020-01-12 07:43:00,3.61609,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.3,0.66717,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"281325",2020-01-12 07:44:00,3.62762,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.3,0.66654,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"281326",2020-01-12 07:45:00,3.5399,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.2,0.66969,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"281327",2020-01-12 07:46:00,2.84219,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.1,0.66654,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"281328",2020-01-12 07:47:00,3.02035,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.7,0.6615,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"281329",2020-01-12 07:48:00,2.49889,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.2,0.66654,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"281330",2020-01-12 07:49:00,2.80941,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.1,0.66402,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,0,0,0
"281331",2020-01-12 07:50:00,2.61497,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.2,0.6552,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,0,0,0
"281332",2020-01-12 07:51:00,2.54158,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.1,0.65961,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,0,0,0
"281333",2020-01-12 07:52:00,2.50876,6,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.2,0.64827,0,0,1,1,0,1,1,1,1,1,1,1,0,0,1,0,1,0,0,0,0
"281334",2020-01-12 07:53:00,2.51163,9,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.1,0.64827,0,0,1,1,0,1,1,1,1,1,1,1,0,0,1,0,1,0,0,0,0
"281335",2020-01-12 07:54:00,2.44594,10,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2,0.64827,0,0,1,1,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0
"281336",2020-01-12 07:55:00,2.43494,10,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.1,0.64197,0,0,1,1,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0
"281337",2020-01-12 07:56:00,2.44992,10,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.2,0.63693,0,0,1,1,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0
"281338",2020-01-12 07:57:00,2.45546,10,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.2,0.64197,0,0,1,1,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0
"281339",2020-01-12 07:58:00,2.48744,11,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.2,0.63567,0,0,1,1,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0
"281340",2020-01-12 07:59:00,2.327,10,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.1,0.66654,1,0,1,1,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"281341",2020-01-12 08:00:00,2.05888,11,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.2,0.65457,1,0,1,1,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"281342",2020-01-12 08:01:00,1.79865,10,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2,0.64827,1,0,1,1,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"281343",2020-01-12 08:02:00,1.61368,11,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.1,0.65457,1,0,1,1,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"281344",2020-01-12 08:03:00,2.0823,12,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.2,0.65961,1,0,1,1,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"281345",2020-01-12 08:04:00,1.97258,12,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.3,0.64764,1,0,1,1,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"281346",2020-01-12 08:05:00,1.86285,12,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.3,0.65331,1,0,1,1,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"281347",2020-01-12 08:06:00,1.89923,12,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.3,0.65331,1,0,1,1,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"281348",2020-01-12 08:07:00,1.7487,12,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.2,0.64701,1,0,1,1,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"281349",2020-01-12 08:08:00,1.52552,12,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.3,0.6489,1,0,1,1,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"281350",2020-01-12 08:09:00,1.51309,14,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.3,0.64134,0,0,1,1,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"281351",2020-01-12 08:10:00,1.47409,14,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.2,0.63567,0,0,1,1,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"281352",2020-01-12 08:11:00,1.44785,14,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.1,0.63504,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"281353",2020-01-12 08:12:00,1.4785,14,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.2,0.6426,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"281354",2020-01-12 08:13:00,1.10625,14,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-2.1,0.68544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"281355",2020-01-12 08:14:00,1.02128,14,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.9,0.66654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"281356",2020-01-12 08:15:00,1.29128,15,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.7,0.66087,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"281357",2020-01-12 08:16:00,1.1519,14,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.7,0.65457,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"281358",2020-01-12 08:17:00,1.09085,15,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.8,0.65394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"281359",2020-01-12 08:18:00,1.13514,14,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.7,0.65268,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"281360",2020-01-12 08:19:00,1.04477,15,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.7,0.63567,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"281361",2020-01-12 08:20:00,1.04294,16,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,22,-1.7,0.64134,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"281362",2020-01-12 08:21:00,0.926544,17,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,22,-1.8,0.62307,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"281363",2020-01-12 08:22:00,1.13015,17,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,22,-1.8,0.61047,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"281364",2020-01-12 08:23:00,3.94737,19,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,22,-1.9,0.60417,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,1
"281365",2020-01-12 08:24:00,5.04248,18,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22.5,22,-1.9,0.60417,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,1
"281366",2020-01-12 08:25:00,4.90704,20,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.9,0.59157,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,1
"281367",2020-01-12 08:26:00,4.70333,21,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.9,0.58527,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,1
"281368",2020-01-12 08:27:00,4.44743,21,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.9,0.59094,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,1
"281369",2020-01-12 08:28:00,3.65749,20,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.9,0.5607,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,1
"281370",2020-01-12 08:29:00,3.10857,21,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.9,0.58464,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"281371",2020-01-12 08:30:00,2.84636,21,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.9,0.57015,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"281372",2020-01-12 08:31:00,2.6966,23,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.7,0.5607,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"281373",2020-01-12 08:32:00,2.69114,24,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.5,0.55629,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"281374",2020-01-12 08:33:00,3.32304,27,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.4,0.54621,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"281375",2020-01-12 08:34:00,3.22358,30,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.3,0.52731,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"281376",2020-01-12 08:35:00,3.15954,28,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.1,0.52416,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"281377",2020-01-12 08:36:00,3.40355,27,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1.1,0.54747,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"281378",2020-01-12 08:37:00,3.74537,27,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1,0.5355,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"281379",2020-01-12 08:38:00,3.80108,27,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1,0.53424,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"281380",2020-01-12 08:39:00,3.83407,28,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-1,0.52731,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"281381",2020-01-12 08:40:00,3.76909,28,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,22,22,22,-0.9,0.52794,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"281382",2020-01-12 08:41:00,3.77766,31,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-1,0.5292,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"281383",2020-01-12 08:42:00,3.73841,30,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-1,0.52164,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,1,0,0
"281384",2020-01-12 08:43:00,3.7328,31,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-1,0.70434,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"281385",2020-01-12 08:44:00,3.64229,33,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-1,0.68859,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"281386",2020-01-12 08:45:00,3.52864,35,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-1,0.5922,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"281387",2020-01-12 08:46:00,3.02291,36,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-1,0.55944,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"281388",2020-01-12 08:47:00,3.13334,37,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.9,0.47817,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"281389",2020-01-12 08:48:00,2.75694,38,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.9,0.47817,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"281390",2020-01-12 08:49:00,2.80623,39,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.9,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,1,0,0
"281391",2020-01-12 08:50:00,2.65087,40,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.9,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,1,0,0
"281392",2020-01-12 08:51:00,2.61798,37,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.9,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,1,0,0
"281393",2020-01-12 08:52:00,2.56031,39,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.8,0.45864,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,1,1,0,1,0,0
"281394",2020-01-12 08:53:00,2.49029,39,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.8,0.45864,0,0,1,0,0,1,1,0,1,0,0,1,0,0,1,1,1,0,1,0,0
"281395",2020-01-12 08:54:00,2.8598,40,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.8,0.44604,0,0,1,0,0,1,1,0,1,0,0,1,0,0,1,1,1,0,1,0,0
"281396",2020-01-12 08:55:00,2.58248,41,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.8,0.43596,0,0,1,0,0,1,1,0,1,0,0,1,0,0,1,1,1,0,1,0,0
"281397",2020-01-12 08:56:00,2.50838,41,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.8,0.43974,0,0,1,0,0,1,1,0,1,0,0,1,0,0,1,1,1,0,1,0,0
"281398",2020-01-12 08:57:00,2.94225,45,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.8,0.42714,0,0,1,0,0,1,1,0,1,0,0,1,0,0,1,1,1,0,1,0,0
"281399",2020-01-12 08:58:00,2.57607,43,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.8,0.44667,0,0,1,0,0,0,1,0,1,0,0,1,0,0,1,1,1,0,1,0,0
"281400",2020-01-12 08:59:00,2.47053,44,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.8,0.43596,1,0,1,0,0,0,1,1,1,0,0,1,1,0,1,1,1,1,1,1,1
"281401",2020-01-12 09:00:00,2.43597,43,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.8,0.44982,1,0,1,0,0,0,1,1,1,0,0,1,1,0,1,1,1,1,1,1,1
"281402",2020-01-12 09:01:00,2.38765,44,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.9,0.43281,1,0,1,0,0,0,1,1,1,0,0,1,1,0,1,1,1,1,1,1,1
"281403",2020-01-12 09:02:00,2.567,42,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.9,0.44604,1,0,1,0,0,0,1,1,1,0,0,1,1,0,1,1,1,1,1,1,1
"281404",2020-01-12 09:03:00,3.05873,40,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.9,0.44919,1,0,1,0,0,0,1,1,1,0,0,1,1,0,1,1,1,1,1,1,1
"281405",2020-01-12 09:04:00,2.93859,41,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.9,0.45927,1,0,1,0,0,0,1,1,1,0,0,1,1,0,1,1,1,1,1,1,1
"281406",2020-01-12 09:05:00,3.20006,42,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.9,0.4473,1,0,1,0,0,0,1,1,1,0,0,1,1,0,1,1,1,1,1,1,1
"281407",2020-01-12 09:06:00,3.47009,46,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.9,0.4284,1,0,1,0,0,0,1,1,1,0,0,1,1,0,1,1,1,1,1,1,1
"281408",2020-01-12 09:07:00,3.73469,49,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-1,0.42399,1,0,1,0,0,0,1,1,1,0,0,1,1,0,1,1,1,1,1,1,1
"281409",2020-01-12 09:08:00,3.7561,48,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-1,0.4095,1,0,1,0,0,0,1,1,1,0,0,1,1,0,1,1,1,1,1,1,1
"281410",2020-01-12 09:09:00,3.88328,50,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-1,0.40194,0,0,1,0,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"281411",2020-01-12 09:10:00,3.85865,51,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.9,0.40194,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"281412",2020-01-12 09:11:00,3.85654,52,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.9,0.40005,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"281413",2020-01-12 09:12:00,3.73797,56,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.8,0.36981,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"281414",2020-01-12 09:13:00,3.60311,64,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.8,0.34587,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"281415",2020-01-12 09:14:00,3.80434,67,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.7,0.3213,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"281416",2020-01-12 09:15:00,3.46882,71,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.7,0.31374,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"281417",2020-01-12 09:16:00,3.10774,65,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.7,0.35154,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"281418",2020-01-12 09:17:00,2.95586,64,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.6,0.33957,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"281419",2020-01-12 09:18:00,2.76818,65,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.6,0.32067,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"281420",2020-01-12 09:19:00,2.59955,73,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.6,0.26964,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,0,0,0
"281421",2020-01-12 09:20:00,2.60655,68,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.6,0.29484,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,0,0,0
"281422",2020-01-12 09:21:00,2.73495,65,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.6,0.28917,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,0,0,0
"281423",2020-01-12 09:22:00,2.48215,70,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.5,0.33264,0,0,1,1,0,1,1,1,0,1,1,1,0,1,1,0,1,0,0,0,0
"281424",2020-01-12 09:23:00,2.62285,78,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.5,0.23877,0,0,1,1,0,1,1,1,0,0,1,1,0,1,0,0,1,0,0,0,0
"281425",2020-01-12 09:24:00,2.44424,79,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.5,0.25704,0,0,1,1,0,1,1,1,0,0,1,1,0,1,0,0,1,0,0,0,0
"281426",2020-01-12 09:25:00,2.4641,71,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.4,0.29547,0,0,1,1,0,1,1,1,0,0,1,1,0,1,0,0,1,0,0,0,0
"281427",2020-01-12 09:26:00,2.53104,72,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.4,0.28791,0,0,1,1,0,1,1,1,0,0,1,1,0,1,0,0,1,0,0,0,0
"281428",2020-01-12 09:27:00,2.51854,71,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.4,0.31059,0,0,1,1,0,1,1,1,0,0,1,1,0,1,0,0,1,0,0,0,0
"281429",2020-01-12 09:28:00,2.56101,71,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.4,0.28854,0,0,1,1,0,0,1,1,0,0,1,1,0,1,0,0,1,0,0,0,0
"281430",2020-01-12 09:29:00,2.25018,80,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.3,0.24444,1,0,1,1,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"281431",2020-01-12 09:30:00,2.4198,87,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.3,0.24444,1,0,1,1,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"281432",2020-01-12 09:31:00,2.32745,90,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.3,0.22617,1,0,1,1,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"281433",2020-01-12 09:32:00,2.55684,80,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.2,0.27657,1,0,1,1,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"281434",2020-01-12 09:33:00,2.90944,76,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.1,0.28287,1,0,1,1,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"281435",2020-01-12 09:34:00,2.75748,77,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.1,0.2772,1,0,1,1,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"281436",2020-01-12 09:35:00,2.73579,77,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,0,0.25767,1,0,1,1,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"281437",2020-01-12 09:36:00,3.23008,87,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,0,0.28728,1,0,1,1,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"281438",2020-01-12 09:37:00,3.53016,86,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.1,0.2205,1,0,1,1,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"281439",2020-01-12 09:38:00,3.71832,88,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.1,0.21357,1,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0
"281440",2020-01-12 09:39:00,3.73642,92,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.1,0.20034,0,0,1,1,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"281441",2020-01-12 09:40:00,3.66955,92,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,0,0.20097,0,0,1,1,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"281442",2020-01-12 09:41:00,3.8109,95,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,0,0.21924,0,0,1,1,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"281443",2020-01-12 09:42:00,3.66778,92,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,0,0.18837,0,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"281444",2020-01-12 09:43:00,3.50913,91,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,0,1.6128,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"281445",2020-01-12 09:44:00,3.48204,96,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,0,0.2961,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"281446",2020-01-12 09:45:00,3.1883,97,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.2,0.23814,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"281447",2020-01-12 09:46:00,3.04484,94,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.3,0.18144,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"281448",2020-01-12 09:47:00,2.87414,98,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.3,0.15624,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"281449",2020-01-12 09:48:00,2.52156,95,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,-0.3,0.13797,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"281450",2020-01-12 09:49:00,2.71705,102,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22,-0.3,0.12474,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"281451",2020-01-12 09:50:00,2.52843,99,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22,-0.2,0.16884,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"281452",2020-01-12 09:51:00,2.42593,96,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22,-0.1,0.16506,0,0,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"281453",2020-01-12 09:52:00,2.18567,94,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22,0,0.18081,0,0,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"281454",2020-01-12 09:53:00,1.88681,93,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22,0,0.16947,0,0,1,0,0,1,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0
"281455",2020-01-12 09:54:00,1.67342,96,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22,0,0.13734,0,0,1,0,0,1,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0
"281456",2020-01-12 09:55:00,1.51076,102,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22,0,0.0819,0,0,1,0,0,1,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0
"281457",2020-01-12 09:56:00,1.59491,107,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22,0,0.06867,0,0,1,0,0,1,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0
"281458",2020-01-12 09:57:00,1.3483,111,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22,0.1,0.05229,0,0,1,0,0,1,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0
"281459",2020-01-12 09:58:00,1.3867,125,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22,0.1,0.01323,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"281460",2020-01-12 09:59:00,1.10298,120,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22,0.1,0.08757,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"281461",2020-01-12 10:00:00,0.940196,98,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22,0.1,0.04221,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"281462",2020-01-12 10:01:00,0.915718,92,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22,0.2,0.02457,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"281463",2020-01-12 10:02:00,1.20404,100,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22,0.2,-0.063,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"281464",2020-01-12 10:03:00,1.59443,111,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22,0.3,-0.10206,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"281465",2020-01-12 10:04:00,1.59015,122,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22,0.4,0.05481,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"281466",2020-01-12 10:05:00,1.7591,119,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22,0.4,0.09639,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"281467",2020-01-12 10:06:00,1.57019,116,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22,0.5,0.03843,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"281468",2020-01-12 10:07:00,1.59564,112,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,0.5,0.00504,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"281469",2020-01-12 10:08:00,1.58957,113,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,0.5,-0.0504,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"281470",2020-01-12 10:09:00,1.73984,123,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,0.3,-0.17955,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"281471",2020-01-12 10:10:00,1.54293,127,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,0.1,-0.12663,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"281472",2020-01-12 10:11:00,1.48047,137,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22,0,-0.17577,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"281473",2020-01-12 10:12:00,1.34249,139,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22,0,-0.26523,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"281474",2020-01-12 10:13:00,1.16937,152,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,-0.1,-0.32193,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"281475",2020-01-12 10:14:00,2.15259,156,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,-0.1,-0.24633,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"281476",2020-01-12 10:15:00,5.09344,155,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,0,-0.17136,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"281477",2020-01-12 10:16:00,5.70351,144,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,0,-0.24633,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"281478",2020-01-12 10:17:00,5.11503,147,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,0.1,-0.26523,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"281479",2020-01-12 10:18:00,4.75363,147,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,0.1,-0.28539,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,1
"281480",2020-01-12 10:19:00,3.85993,144,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,0.1,-0.16569,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,1
"281481",2020-01-12 10:20:00,3.42305,151,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,0,-0.15309,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,1
"281482",2020-01-12 10:21:00,3.26548,146,0.001,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,0,-0.18333,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,1
"281483",2020-01-12 10:22:00,3.31839,149,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,0,-0.16065,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,1
"281484",2020-01-12 10:23:00,3.33416,146,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,-0.1,-0.1953,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"281485",2020-01-12 10:24:00,3.08434,149,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,0,-0.2835,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"281486",2020-01-12 10:25:00,3.19465,148,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,0.1,-0.28476,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"281487",2020-01-12 10:26:00,3.02909,152,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,0.2,-0.30681,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"281488",2020-01-12 10:27:00,3.01894,160,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,0.4,-0.30933,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"281489",2020-01-12 10:28:00,2.68352,166,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,0.6,-0.34776,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"281490",2020-01-12 10:29:00,2.21802,168,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,0.8,-0.23499,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"281491",2020-01-12 10:30:00,2.42431,173,0.001,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,1,-0.34083,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"281492",2020-01-12 10:31:00,2.23633,190,3.098,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,1.1,3.01707,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"281493",2020-01-12 10:32:00,2.42587,214,3.071,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,1.2,2.8791,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"281494",2020-01-12 10:33:00,2.75443,231,0.034,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,1.3,-0.59409,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"281495",2020-01-12 10:34:00,2.66963,236,0.053,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,1.5,0.20727,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"281496",2020-01-12 10:35:00,3.03842,246,0.061,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,2.8,0.315,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"281497",2020-01-12 10:36:00,3.49672,235,0.061,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,2.2,0.43344,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"281498",2020-01-12 10:37:00,3.52557,209,0.058,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,1.2,0.4977,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"281499",2020-01-12 10:38:00,3.62586,204,0.057,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,1,0.49707,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"281500",2020-01-12 10:39:00,3.58665,208,0.062,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,1.1,0.40257,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"281501",2020-01-12 10:40:00,3.58721,244,0.025,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,1.9,1.47357,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"281502",2020-01-12 10:41:00,3.54002,288,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,2.5,1.49184,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"281503",2020-01-12 10:42:00,3.37917,290,0.058,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,1.9,1.47483,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"281504",2020-01-12 10:43:00,3.45465,266,1.959,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,2.1,3.40767,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"281505",2020-01-12 10:44:00,3.22848,250,1.907,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,2.6,1.49688,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"281506",2020-01-12 10:45:00,2.85056,220,1.913,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,2.4,1.58949,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"281507",2020-01-12 10:46:00,2.50494,221,1.913,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,2.6,1.51137,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"281508",2020-01-12 10:47:00,2.31257,259,1.94,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,3.2,1.39797,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"281509",2020-01-12 10:48:00,2.14217,256,1.931,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,2.8,1.39734,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"281510",2020-01-12 10:49:00,1.868,215,1.912,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,2.4,1.4742,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"281511",2020-01-12 10:50:00,2.30125,274,1.942,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,1.2,1.38537,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"281512",2020-01-12 10:51:00,1.95688,317,1.934,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,0.7,1.35261,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"281513",2020-01-12 10:52:00,1.89654,298,1.948,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,1,1.30347,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"281514",2020-01-12 10:53:00,1.94781,296,0.005,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,1.6,-0.68229,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"281515",2020-01-12 10:54:00,1.88268,332,1.917,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,1.9,1.1403,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"281516",2020-01-12 10:55:00,1.77236,270,1.941,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,2.8,1.47294,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"281517",2020-01-12 10:56:00,1.70637,278,1.946,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,3.3,1.323,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"281518",2020-01-12 10:57:00,1.97662,254,1.953,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,3.5,1.39419,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"281519",2020-01-12 10:58:00,1.64974,244,1.958,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,3.1,1.4364,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"281520",2020-01-12 10:59:00,1.79143,230,1.927,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,3,1.48491,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"281521",2020-01-12 11:00:00,1.7797,192,0.007,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,3,-0.4851,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"281522",2020-01-12 11:01:00,1.81604,184,0.011,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,2.9,-0.5607,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"281523",2020-01-12 11:02:00,2.33696,209,0.02,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,3.1,-0.7434,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"281524",2020-01-12 11:03:00,2.47917,306,0.035,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,2.9,-1.0269,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"281525",2020-01-12 11:04:00,2.35127,297,0.017,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,3.1,-0.87444,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"281526",2020-01-12 11:05:00,2.65275,289,0.021,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,4,-0.78246,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"281527",2020-01-12 11:06:00,3.13856,270,0.022,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,4.4,-0.8316,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"281528",2020-01-12 11:07:00,3.33242,268,0.025,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,4.8,-0.77679,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"281529",2020-01-12 11:08:00,3.3907,245,0.018,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,4.8,-0.66213,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281530",2020-01-12 11:09:00,3.42783,286,0.013,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,4.6,-0.79506,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281531",2020-01-12 11:10:00,3.29546,268,0.021,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,4.8,-0.62433,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281532",2020-01-12 11:11:00,3.42078,294,0.024,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,4.7,-0.64953,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281533",2020-01-12 11:12:00,3.03564,277,0.03,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,4.9,-0.73206,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281534",2020-01-12 11:13:00,2.87613,270,0.024,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.1,-0.67599,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281535",2020-01-12 11:14:00,2.43539,286,0.026,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5,-0.82026,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281536",2020-01-12 11:15:00,1.96563,331,0.033,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,4.6,-1.03509,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281537",2020-01-12 11:16:00,1.34607,349,0.018,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,4,-0.95319,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281538",2020-01-12 11:17:00,1.3495,349,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,4.4,-0.91539,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281539",2020-01-12 11:18:00,1.31712,279,0.022,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,4.9,-0.75159,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281540",2020-01-12 11:19:00,1.26055,240,0.021,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.1,-0.77049,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281541",2020-01-12 11:20:00,1.23081,312,0.033,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.5,-1.08423,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281542",2020-01-12 11:21:00,1.16088,397,0.03,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.8,-1.19259,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281543",2020-01-12 11:22:00,1.11495,267,0.031,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6,-0.88956,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281544",2020-01-12 11:23:00,0.979486,311,0.039,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6,-1.07541,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281545",2020-01-12 11:24:00,1.26487,365,0.035,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.7,-1.12077,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281546",2020-01-12 11:25:00,1.04295,285,0.03,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.2,-0.91728,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281547",2020-01-12 11:26:00,1.04485,227,0.015,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,3.9,-0.56574,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281548",2020-01-12 11:27:00,1.02971,208,0.012,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,2.7,-0.51408,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281549",2020-01-12 11:28:00,1.05874,227,0.015,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,2.5,-0.75348,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281550",2020-01-12 11:29:00,1.03215,324,0.022,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,3.2,-0.87381,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281551",2020-01-12 11:30:00,1.06737,335,0.013,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,4.7,-0.87759,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281552",2020-01-12 11:31:00,0.985215,173,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.4,-0.378,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281553",2020-01-12 11:32:00,0.995441,304,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.5,-0.92925,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281554",2020-01-12 11:33:00,1.01857,402,0.015,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,4.1,-0.98469,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281555",2020-01-12 11:34:00,0.833791,388,0.027,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,4.9,0.70245,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281556",2020-01-12 11:35:00,0.51396,298,0.025,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.7,-0.72828,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281557",2020-01-12 11:36:00,0,355,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.4,-0.73143,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281558",2020-01-12 11:37:00,0,374,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6,-0.63126,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281559",2020-01-12 11:38:00,0,294,1.949,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6.1,1.68651,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281560",2020-01-12 11:39:00,0,229,1.951,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6.4,1.5813,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281561",2020-01-12 11:40:00,0,457,0.009,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6,-0.44226,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281562",2020-01-12 11:41:00,0,463,0.011,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6.5,-0.41706,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281563",2020-01-12 11:42:00,0,456,0.01,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,7.2,-0.45108,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281564",2020-01-12 11:43:00,0,454,0.009,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,7.8,-0.41706,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281565",2020-01-12 11:44:00,0,458,1.952,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,7.9,1.00044,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281566",2020-01-12 11:45:00,0,417,1.909,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,7.1,1.04832,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281567",2020-01-12 11:46:00,0,429,1.927,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,4.5,1.08864,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281568",2020-01-12 11:47:00,0,449,1.92,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,4.1,1.0836,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281569",2020-01-12 11:48:00,0,450,1.932,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,4.2,0.99981,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
