"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"281570",2020-01-12 11:49:00,0.0229086,451,1.926,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,4.2,0.98532,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281571",2020-01-12 11:50:00,0,447,0.024,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.6,-1.04013,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281572",2020-01-12 11:51:00,0,449,0.022,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6.3,-1.06218,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281573",2020-01-12 11:52:00,0,462,0.016,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,7,-1.06596,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281574",2020-01-12 11:53:00,0,467,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.7,-1.11006,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281575",2020-01-12 11:54:00,0,466,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6.2,-1.05966,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281576",2020-01-12 11:55:00,0,461,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,7.2,-1.07793,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281577",2020-01-12 11:56:00,0,468,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.8,-1.0899,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281578",2020-01-12 11:57:00,0,472,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.8,-1.09683,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281579",2020-01-12 11:58:00,0,474,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.8,-1.09494,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281580",2020-01-12 11:59:00,0.380067,472,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.4,-1.10943,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281581",2020-01-12 12:00:00,0,469,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6.5,-1.10376,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281582",2020-01-12 12:01:00,0,454,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6.5,-0.96705,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281583",2020-01-12 12:02:00,0.548609,447,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,7.3,-1.06155,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281584",2020-01-12 12:03:00,0.820751,467,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,7.2,-1.09494,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281585",2020-01-12 12:04:00,0.432824,472,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6.6,-0.89712,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281586",2020-01-12 12:05:00,0,472,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6,-0.94563,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281587",2020-01-12 12:06:00,0,479,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6,-1.08549,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281588",2020-01-12 12:07:00,0,484,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.1,-1.09998,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281589",2020-01-12 12:08:00,0,482,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,4.7,-1.2348,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281590",2020-01-12 12:09:00,0,482,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5,-1.22283,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281591",2020-01-12 12:10:00,0,482,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.8,-1.23291,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281592",2020-01-12 12:11:00,0,482,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6,-1.22346,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281593",2020-01-12 12:12:00,0,482,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5,-1.23732,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281594",2020-01-12 12:13:00,0,478,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,4.3,-1.2285,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281595",2020-01-12 12:14:00,0,479,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.3,-1.22283,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281596",2020-01-12 12:15:00,0.0168687,486,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5,-1.23606,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281597",2020-01-12 12:16:00,0,491,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.9,-1.2726,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281598",2020-01-12 12:17:00,0,489,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,4.6,-1.18188,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281599",2020-01-12 12:18:00,0,486,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,5.2,-1.1781,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281600",2020-01-12 12:19:00,0,489,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,5.8,-1.14219,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281601",2020-01-12 12:20:00,0,489,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6,-1.11636,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281602",2020-01-12 12:21:00,0,486,0.009,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7.5,-1.07919,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281603",2020-01-12 12:22:00,0,489,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7.9,-1.04832,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"281604",2020-01-12 12:23:00,0,489,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7.3,-1.00989,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281605",2020-01-12 12:24:00,0,487,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6.5,-0.99918,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281606",2020-01-12 12:25:00,0,486,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,6.7,-0.96264,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281607",2020-01-12 12:26:00,0,465,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,7.1,-0.87129,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281608",2020-01-12 12:27:00,0,477,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,7.3,-0.9198,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281609",2020-01-12 12:28:00,0,487,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,8.1,-0.89649,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281610",2020-01-12 12:29:00,0,476,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,8.1,-1.1655,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281611",2020-01-12 12:30:00,0,490,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7.9,-1.21086,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281612",2020-01-12 12:31:00,0,487,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7.3,-1.2348,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281613",2020-01-12 12:32:00,0,494,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,8.3,-1.23039,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281614",2020-01-12 12:33:00,0,467,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7.5,-1.06659,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281615",2020-01-12 12:34:00,0,423,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7.9,-0.88389,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281616",2020-01-12 12:35:00,0,393,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7.7,-1.11699,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281617",2020-01-12 12:36:00,0,491,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7.5,-1.18125,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281618",2020-01-12 12:37:00,0,488,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,8.6,-1.1403,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281619",2020-01-12 12:38:00,0,488,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,8.6,-1.11447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281620",2020-01-12 12:39:00,0,491,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9,-1.03446,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281621",2020-01-12 12:40:00,0,496,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7.9,-1.0206,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281622",2020-01-12 12:41:00,0,495,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,8.4,-0.945,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281623",2020-01-12 12:42:00,0,479,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,8.5,-0.77679,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281624",2020-01-12 12:43:00,0,451,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,8.9,-0.5796,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281625",2020-01-12 12:44:00,0,476,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9,-1.15101,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281626",2020-01-12 12:45:00,0,488,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.3,-1.08738,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281627",2020-01-12 12:46:00,0,484,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,22.5,7.9,-1.11699,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281628",2020-01-12 12:47:00,0,491,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,22.5,6.9,-1.06029,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281629",2020-01-12 12:48:00,0,493,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,22.5,7.8,-0.9891,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281630",2020-01-12 12:49:00,0,497,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,22.5,9,-0.87003,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281631",2020-01-12 12:50:00,0,487,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,22.5,9.7,-0.74466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281632",2020-01-12 12:51:00,0,482,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,22.5,9.4,-0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281633",2020-01-12 12:52:00,0,492,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,22.5,9.3,-0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281634",2020-01-12 12:53:00,0,487,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,22.5,9.3,-0.42525,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281635",2020-01-12 12:54:00,0,482,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,22.5,9.3,-0.44856,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281636",2020-01-12 12:55:00,0,469,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,22.5,9.4,-0.56763,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281637",2020-01-12 12:56:00,0,466,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,22.5,9.6,-0.58275,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281638",2020-01-12 12:57:00,0,479,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,22.5,9.1,-0.58023,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281639",2020-01-12 12:58:00,0,480,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,22.5,10.1,-0.57456,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281640",2020-01-12 12:59:00,0,482,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,22.5,10.2,-1.11573,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281641",2020-01-12 13:00:00,0,489,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,22.5,10.3,-1.09746,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281642",2020-01-12 13:01:00,0,487,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,22.5,9.7,-1.1277,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281643",2020-01-12 13:02:00,0,487,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,22.5,9.6,-1.06533,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281644",2020-01-12 13:03:00,0,482,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,9.1,-1.04076,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281645",2020-01-12 13:04:00,0,493,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,8.8,-1.10376,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281646",2020-01-12 13:05:00,0,492,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,8.1,-1.03572,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281647",2020-01-12 13:06:00,0,489,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,7.7,-0.97272,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281648",2020-01-12 13:07:00,0,492,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,7.9,-0.9261,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281649",2020-01-12 13:08:00,0,494,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,8.5,-0.90846,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281650",2020-01-12 13:09:00,0,492,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,7.8,-0.94626,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281651",2020-01-12 13:10:00,0,477,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,7.4,-0.92673,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281652",2020-01-12 13:11:00,0,479,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,8.1,-0.8946,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281653",2020-01-12 13:12:00,0,436,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,8.5,-0.8757,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281654",2020-01-12 13:13:00,0,449,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,8.3,-0.87066,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281655",2020-01-12 13:14:00,0,435,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,8.5,-0.89586,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281656",2020-01-12 13:15:00,0,444,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,7.4,-0.91413,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281657",2020-01-12 13:16:00,0,432,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,7.6,-0.8946,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281658",2020-01-12 13:17:00,0,421,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,8.3,-0.82656,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281659",2020-01-12 13:18:00,0,419,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,8.5,-0.80199,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281660",2020-01-12 13:19:00,0,446,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,9,-0.85743,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281661",2020-01-12 13:20:00,0,449,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,8.1,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281662",2020-01-12 13:21:00,NA,433,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,8.6,-0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281663",2020-01-12 13:22:00,NA,468,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,8.6,-0.66465,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281664",2020-01-12 13:23:00,NA,419,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,7.4,-0.567,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281665",2020-01-12 13:24:00,NA,444,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,7.9,-0.52416,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281666",2020-01-12 13:25:00,NA,440,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,7.9,-0.51975,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281667",2020-01-12 13:26:00,NA,447,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,8,-0.52668,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281668",2020-01-12 13:27:00,NA,450,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,7.7,-0.53676,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281669",2020-01-12 13:28:00,NA,436,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,7.7,-0.53802,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281670",2020-01-12 13:29:00,NA,396,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,7.1,-0.72576,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281671",2020-01-12 13:30:00,NA,419,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,7.5,-0.80136,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281672",2020-01-12 13:31:00,NA,451,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,7.9,-0.8946,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"281673",2020-01-12 13:32:00,NA,467,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21.5,22,22.5,23,7.7,-0.87696,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281674",2020-01-12 13:33:00,NA,438,0,22,23,23,21,22,22.5,23,NA,NA,22.5,23,22.5,21.5,22,22.5,23,8.4,-0.54936,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281675",2020-01-12 13:34:00,NA,459,0,22,23,23,21,22,22.5,23,NA,NA,22.5,23,22.5,21.5,22,22.5,23,8.2,-0.53109,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281676",2020-01-12 13:35:00,NA,439,0,22,23,23,21,22,22.5,23,NA,NA,22.5,23,22.5,21.5,22,22.5,23,7.8,-0.5166,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281677",2020-01-12 13:36:00,NA,433,0,22,23,23,21,22,22.5,23,NA,NA,22.5,23,22.5,21.5,22,22.5,23,7.4,-0.59598,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281678",2020-01-12 13:37:00,NA,429,0,22,23,23,21,22,22.5,23,NA,NA,22.5,23,22.5,21.5,22,22.5,23,7.3,-0.77931,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281679",2020-01-12 13:38:00,NA,358,0,22,23,23,21,22,22.5,23,NA,NA,22.5,23,22.5,21.5,22,22.5,23,7.5,-0.52416,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281680",2020-01-12 13:39:00,NA,401,0,22,23,23,21,22,22.5,23,NA,NA,22.5,23,22.5,21.5,22,22.5,23,7.5,-0.79569,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281681",2020-01-12 13:40:00,NA,408,0,22,23,23,21,22,22.5,23,NA,NA,22.5,23,22.5,21.5,22,22.5,23,6.8,0.67977,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"281682",2020-01-12 13:41:00,NA,399,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.8,-0.75096,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281683",2020-01-12 13:42:00,NA,392,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.9,-0.70623,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281684",2020-01-12 13:43:00,NA,392,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7.5,-0.67032,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281685",2020-01-12 13:44:00,NA,404,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7.2,-0.61803,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281686",2020-01-12 13:45:00,NA,361,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7,-0.30681,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281687",2020-01-12 13:46:00,NA,312,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7.6,-0.55503,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281688",2020-01-12 13:47:00,NA,365,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7.5,-0.60606,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281689",2020-01-12 13:48:00,NA,380,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7.2,-0.73206,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281690",2020-01-12 13:49:00,NA,392,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7.2,-0.69993,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281691",2020-01-12 13:50:00,NA,391,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7.6,-0.61803,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281692",2020-01-12 13:51:00,NA,289,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7.7,-0.46683,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281693",2020-01-12 13:52:00,NA,339,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7.6,-0.61173,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281694",2020-01-12 13:53:00,NA,353,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7.7,-0.56826,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281695",2020-01-12 13:54:00,NA,323,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7.7,-0.41139,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281696",2020-01-12 13:55:00,NA,245,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7.2,-0.34209,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281697",2020-01-12 13:56:00,NA,256,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7.2,-0.24003,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281698",2020-01-12 13:57:00,NA,268,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7.5,-0.25704,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281699",2020-01-12 13:58:00,NA,305,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7.6,-0.42273,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281700",2020-01-12 13:59:00,NA,376,0.014,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7.1,-0.60039,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281701",2020-01-12 14:00:00,NA,410,0.017,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7.1,-0.65961,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281702",2020-01-12 14:01:00,NA,410,0.012,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7,-0.66402,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281703",2020-01-12 14:02:00,NA,416,0.016,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.8,-0.67221,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281704",2020-01-12 14:03:00,NA,423,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7,-0.73206,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281705",2020-01-12 14:04:00,NA,424,0.016,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7.1,-0.66213,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281706",2020-01-12 14:05:00,NA,422,1.956,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7,1.32111,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281707",2020-01-12 14:06:00,NA,419,1.936,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.8,1.28016,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281708",2020-01-12 14:07:00,NA,420,1.953,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.7,1.34694,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281709",2020-01-12 14:08:00,NA,401,1.952,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7.2,1.38789,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281710",2020-01-12 14:09:00,NA,413,1.979,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7.9,1.40049,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281711",2020-01-12 14:10:00,NA,401,1.99,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7.2,1.57689,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281712",2020-01-12 14:11:00,NA,NA,0.015,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,-0.61299,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281713",2020-01-12 14:12:00,NA,NA,0.015,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,-0.58023,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281714",2020-01-12 14:13:00,NA,NA,0.013,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,-0.58401,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281715",2020-01-12 14:14:00,NA,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,-0.57771,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281716",2020-01-12 14:15:00,NA,NA,1.981,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,1.7451,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281717",2020-01-12 14:16:00,NA,NA,1.95,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,1.71423,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281718",2020-01-12 14:17:00,NA,NA,1.958,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,1.60083,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281719",2020-01-12 14:18:00,NA,NA,1.956,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,1.59264,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281720",2020-01-12 14:19:00,NA,NA,1.961,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,1.49247,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281721",2020-01-12 14:20:00,NA,NA,1.972,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,1.64367,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281722",2020-01-12 14:21:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281723",2020-01-12 14:22:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281724",2020-01-12 14:23:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281725",2020-01-12 14:24:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281726",2020-01-12 14:25:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281727",2020-01-12 14:26:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281728",2020-01-12 14:27:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281729",2020-01-12 14:28:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281730",2020-01-12 14:29:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281731",2020-01-12 14:30:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281732",2020-01-12 14:31:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281733",2020-01-12 14:32:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281734",2020-01-12 14:33:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281735",2020-01-12 14:34:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281736",2020-01-12 14:35:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281737",2020-01-12 14:36:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281738",2020-01-12 14:37:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281739",2020-01-12 14:38:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281740",2020-01-12 14:39:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281741",2020-01-12 14:40:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281742",2020-01-12 14:41:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281743",2020-01-12 14:42:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281744",2020-01-12 14:43:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281745",2020-01-12 14:44:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281746",2020-01-12 14:45:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281747",2020-01-12 14:46:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281748",2020-01-12 14:47:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281749",2020-01-12 14:48:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281750",2020-01-12 14:49:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281751",2020-01-12 14:50:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281752",2020-01-12 14:51:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281753",2020-01-12 14:52:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281754",2020-01-12 14:53:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281755",2020-01-12 14:54:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281756",2020-01-12 14:55:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281757",2020-01-12 14:56:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281758",2020-01-12 14:57:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281759",2020-01-12 14:58:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281760",2020-01-12 14:59:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281761",2020-01-12 15:00:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281762",2020-01-12 15:01:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281763",2020-01-12 15:02:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281764",2020-01-12 15:03:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281765",2020-01-12 15:04:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281766",2020-01-12 15:05:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281767",2020-01-12 15:06:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281768",2020-01-12 15:07:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281769",2020-01-12 15:08:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281770",2020-01-12 15:09:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281771",2020-01-12 15:10:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281772",2020-01-12 15:11:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281773",2020-01-12 15:12:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281774",2020-01-12 15:13:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281775",2020-01-12 15:14:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281776",2020-01-12 15:15:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281777",2020-01-12 15:16:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281778",2020-01-12 15:17:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281779",2020-01-12 15:18:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281780",2020-01-12 15:19:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281781",2020-01-12 15:20:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281782",2020-01-12 15:21:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281783",2020-01-12 15:22:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281784",2020-01-12 15:23:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281785",2020-01-12 15:24:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281786",2020-01-12 15:25:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281787",2020-01-12 15:26:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281788",2020-01-12 15:27:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281789",2020-01-12 15:28:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281790",2020-01-12 15:29:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281791",2020-01-12 15:30:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281792",2020-01-12 15:31:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281793",2020-01-12 15:32:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281794",2020-01-12 15:33:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281795",2020-01-12 15:34:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281796",2020-01-12 15:35:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281797",2020-01-12 15:36:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281798",2020-01-12 15:37:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281799",2020-01-12 15:38:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281800",2020-01-12 15:39:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281801",2020-01-12 15:40:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281802",2020-01-12 15:41:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281803",2020-01-12 15:42:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281804",2020-01-12 15:43:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281805",2020-01-12 15:44:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281806",2020-01-12 15:45:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281807",2020-01-12 15:46:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281808",2020-01-12 15:47:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281809",2020-01-12 15:48:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281810",2020-01-12 15:49:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281811",2020-01-12 15:50:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281812",2020-01-12 15:51:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281813",2020-01-12 15:52:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281814",2020-01-12 15:53:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281815",2020-01-12 15:54:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281816",2020-01-12 15:55:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281817",2020-01-12 15:56:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281818",2020-01-12 15:57:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281819",2020-01-12 15:58:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281820",2020-01-12 15:59:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281821",2020-01-12 16:00:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281822",2020-01-12 16:01:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281823",2020-01-12 16:02:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281824",2020-01-12 16:03:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281825",2020-01-12 16:04:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281826",2020-01-12 16:05:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281827",2020-01-12 16:06:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281828",2020-01-12 16:07:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281829",2020-01-12 16:08:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281830",2020-01-12 16:09:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281831",2020-01-12 16:10:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281832",2020-01-12 16:11:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281833",2020-01-12 16:12:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281834",2020-01-12 16:13:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281835",2020-01-12 16:14:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281836",2020-01-12 16:15:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281837",2020-01-12 16:16:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281838",2020-01-12 16:17:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281839",2020-01-12 16:18:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281840",2020-01-12 16:19:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281841",2020-01-12 16:20:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281842",2020-01-12 16:21:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281843",2020-01-12 16:22:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281844",2020-01-12 16:23:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281845",2020-01-12 16:24:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281846",2020-01-12 16:25:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281847",2020-01-12 16:26:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281848",2020-01-12 16:27:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281849",2020-01-12 16:28:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281850",2020-01-12 16:29:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281851",2020-01-12 16:30:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281852",2020-01-12 16:31:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281853",2020-01-12 16:32:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281854",2020-01-12 16:33:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281855",2020-01-12 16:34:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281856",2020-01-12 16:35:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281857",2020-01-12 16:36:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281858",2020-01-12 16:37:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281859",2020-01-12 16:38:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281860",2020-01-12 16:39:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281861",2020-01-12 16:40:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281862",2020-01-12 16:41:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281863",2020-01-12 16:42:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281864",2020-01-12 16:43:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281865",2020-01-12 16:44:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281866",2020-01-12 16:45:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281867",2020-01-12 16:46:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281868",2020-01-12 16:47:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281869",2020-01-12 16:48:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281870",2020-01-12 16:49:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281871",2020-01-12 16:50:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281872",2020-01-12 16:51:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281873",2020-01-12 16:52:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281874",2020-01-12 16:53:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281875",2020-01-12 16:54:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281876",2020-01-12 16:55:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281877",2020-01-12 16:56:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281878",2020-01-12 16:57:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"281879",2020-01-12 16:58:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
