"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"283108",2020-01-13 13:27:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283109",2020-01-13 13:28:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283110",2020-01-13 13:29:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283111",2020-01-13 13:30:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283112",2020-01-13 13:31:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283113",2020-01-13 13:32:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283114",2020-01-13 13:33:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283115",2020-01-13 13:34:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283116",2020-01-13 13:35:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283117",2020-01-13 13:36:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283118",2020-01-13 13:37:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283119",2020-01-13 13:38:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283120",2020-01-13 13:39:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283121",2020-01-13 13:40:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283122",2020-01-13 13:41:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283123",2020-01-13 13:42:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283124",2020-01-13 13:43:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283125",2020-01-13 13:44:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283126",2020-01-13 13:45:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283127",2020-01-13 13:46:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283128",2020-01-13 13:47:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283129",2020-01-13 13:48:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283130",2020-01-13 13:49:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283131",2020-01-13 13:50:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283132",2020-01-13 13:51:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283133",2020-01-13 13:52:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283134",2020-01-13 13:53:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283135",2020-01-13 13:54:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283136",2020-01-13 13:55:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283137",2020-01-13 13:56:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283138",2020-01-13 13:57:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283139",2020-01-13 13:58:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283140",2020-01-13 13:59:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283141",2020-01-13 14:00:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283142",2020-01-13 14:01:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283143",2020-01-13 14:02:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283144",2020-01-13 14:03:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283145",2020-01-13 14:04:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283146",2020-01-13 14:05:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283147",2020-01-13 14:06:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283148",2020-01-13 14:07:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283149",2020-01-13 14:08:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283150",2020-01-13 14:09:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283151",2020-01-13 14:10:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283152",2020-01-13 14:11:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283153",2020-01-13 14:12:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283154",2020-01-13 14:13:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283155",2020-01-13 14:14:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283156",2020-01-13 14:15:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283157",2020-01-13 14:16:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283158",2020-01-13 14:17:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283159",2020-01-13 14:18:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283160",2020-01-13 14:19:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283161",2020-01-13 14:20:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283162",2020-01-13 14:21:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283163",2020-01-13 14:22:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283164",2020-01-13 14:23:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283165",2020-01-13 14:24:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283166",2020-01-13 14:25:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283167",2020-01-13 14:26:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283168",2020-01-13 14:27:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283169",2020-01-13 14:28:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283170",2020-01-13 14:29:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283171",2020-01-13 14:30:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283172",2020-01-13 14:31:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283173",2020-01-13 14:32:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283174",2020-01-13 14:33:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283175",2020-01-13 14:34:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283176",2020-01-13 14:35:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283177",2020-01-13 14:36:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283178",2020-01-13 14:37:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283179",2020-01-13 14:38:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283180",2020-01-13 14:39:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283181",2020-01-13 14:40:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283182",2020-01-13 14:41:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283183",2020-01-13 14:42:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283184",2020-01-13 14:43:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283185",2020-01-13 14:44:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283186",2020-01-13 14:45:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283187",2020-01-13 14:46:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283188",2020-01-13 14:47:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283189",2020-01-13 14:48:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283190",2020-01-13 14:49:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283191",2020-01-13 14:50:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283192",2020-01-13 14:51:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283193",2020-01-13 14:52:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283194",2020-01-13 14:53:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283195",2020-01-13 14:54:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283196",2020-01-13 14:55:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283197",2020-01-13 14:56:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283198",2020-01-13 14:57:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283199",2020-01-13 14:58:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283200",2020-01-13 14:59:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283201",2020-01-13 15:00:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283202",2020-01-13 15:01:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283203",2020-01-13 15:02:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283204",2020-01-13 15:03:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283205",2020-01-13 15:04:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283206",2020-01-13 15:05:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283207",2020-01-13 15:06:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283208",2020-01-13 15:07:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283209",2020-01-13 15:08:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283210",2020-01-13 15:09:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283211",2020-01-13 15:10:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283212",2020-01-13 15:11:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283213",2020-01-13 15:12:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283214",2020-01-13 15:13:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283215",2020-01-13 15:14:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283216",2020-01-13 15:15:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283217",2020-01-13 15:16:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283218",2020-01-13 15:17:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283219",2020-01-13 15:18:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283220",2020-01-13 15:19:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283221",2020-01-13 15:20:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283222",2020-01-13 15:21:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283223",2020-01-13 15:22:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283224",2020-01-13 15:23:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283225",2020-01-13 15:24:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283226",2020-01-13 15:25:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283227",2020-01-13 15:26:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283228",2020-01-13 15:27:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283229",2020-01-13 15:28:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283230",2020-01-13 15:29:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283231",2020-01-13 15:30:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283232",2020-01-13 15:31:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283233",2020-01-13 15:32:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283234",2020-01-13 15:33:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283235",2020-01-13 15:34:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283236",2020-01-13 15:35:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283237",2020-01-13 15:36:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283238",2020-01-13 15:37:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283239",2020-01-13 15:38:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283240",2020-01-13 15:39:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283241",2020-01-13 15:40:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283242",2020-01-13 15:41:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283243",2020-01-13 15:42:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283244",2020-01-13 15:43:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283245",2020-01-13 15:44:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283246",2020-01-13 15:45:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283247",2020-01-13 15:46:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283248",2020-01-13 15:47:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283249",2020-01-13 15:48:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283250",2020-01-13 15:49:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283251",2020-01-13 15:50:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283252",2020-01-13 15:51:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283253",2020-01-13 15:52:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283254",2020-01-13 15:53:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283255",2020-01-13 15:54:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283256",2020-01-13 15:55:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283257",2020-01-13 15:56:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283258",2020-01-13 15:57:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283259",2020-01-13 15:58:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283260",2020-01-13 15:59:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283261",2020-01-13 16:00:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283262",2020-01-13 16:01:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283263",2020-01-13 16:02:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283264",2020-01-13 16:03:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283265",2020-01-13 16:04:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283266",2020-01-13 16:05:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283267",2020-01-13 16:06:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283268",2020-01-13 16:07:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283269",2020-01-13 16:08:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283270",2020-01-13 16:09:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283271",2020-01-13 16:10:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283272",2020-01-13 16:11:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283273",2020-01-13 16:12:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283274",2020-01-13 16:13:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283275",2020-01-13 16:14:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283276",2020-01-13 16:15:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283277",2020-01-13 16:16:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283278",2020-01-13 16:17:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283279",2020-01-13 16:18:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283280",2020-01-13 16:19:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283281",2020-01-13 16:20:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283282",2020-01-13 16:21:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283283",2020-01-13 16:22:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283284",2020-01-13 16:23:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283285",2020-01-13 16:24:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283286",2020-01-13 16:25:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283287",2020-01-13 16:26:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283288",2020-01-13 16:27:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283289",2020-01-13 16:28:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283290",2020-01-13 16:29:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283291",2020-01-13 16:30:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283292",2020-01-13 16:31:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283293",2020-01-13 16:32:00,0,35,0,22,23,23,10,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,7.5,0.40257,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283294",2020-01-13 16:33:00,0,24,0,22,23,23,10,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,7.4,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283295",2020-01-13 16:34:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"283296",2020-01-13 16:35:00,0,22,0,22,23,23,10,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,7,0.43029,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283297",2020-01-13 16:36:00,0.935768,23,0,22,23,23,10,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,6.8,0.44919,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283298",2020-01-13 16:37:00,0,23,0,22,23,23,10,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,6.5,0.441,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283299",2020-01-13 16:38:00,1.20448,23,0,22,23,23,10,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,6.2,0.4473,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283300",2020-01-13 16:39:00,2.37329,22,0,22,23,23,10,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,6,0.45234,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283301",2020-01-13 16:40:00,3.1408,20,0,22,23,23,10,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.9,0.43911,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283302",2020-01-13 16:41:00,2.58062,20,0,22,23,23,28,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.9,0.42777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283303",2020-01-13 16:42:00,0,20,0,22,23,23,10,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.9,0.43848,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283304",2020-01-13 16:43:00,0,19,0,22,23,23,10,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.9,0.49077,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283305",2020-01-13 16:44:00,0,19,0,22,23,23,10,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.9,0.67662,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283306",2020-01-13 16:45:00,0,20,0,22,23,23,10,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.9,0.69867,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283307",2020-01-13 16:46:00,0,19,0,22,23,23,10,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.9,0.6174,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283308",2020-01-13 16:47:00,0.810424,18,0,22,23,23,10,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.9,0.57897,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283309",2020-01-13 16:48:00,0,17,0,22,23,23,10,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.8,0.4725,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283310",2020-01-13 16:49:00,1.22926,17,0,22,23,23,10,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.7,0.47817,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283311",2020-01-13 16:50:00,2.54112,18,0,22,23,23,10,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.6,0.4725,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283312",2020-01-13 16:51:00,2.96937,16,0,22,23,23,10,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.6,0.48699,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283313",2020-01-13 16:52:00,0,16,0,22,23,23,28,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.6,0.4788,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283314",2020-01-13 16:53:00,0,16,0,22,23,23,10,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.6,0.49014,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283315",2020-01-13 16:54:00,0,16,0,22,23,23,10,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.5,0.48447,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283316",2020-01-13 16:55:00,0,16,0,22,23,23,10,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.5,0.50211,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283317",2020-01-13 16:56:00,0,16,0,22,23,23,10,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.5,0.50274,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283318",2020-01-13 16:57:00,0,16,0,22,23,23,10,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.4,0.51597,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283319",2020-01-13 16:58:00,-0.942592,15,0,22,23,23,10,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.4,0.58527,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283320",2020-01-13 16:59:00,0.674101,14,0,22,23,23,10,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.3,0.5292,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283321",2020-01-13 17:00:00,1.57653,13,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.3,0.53487,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283322",2020-01-13 17:01:00,2.71326,12,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.2,0.53424,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"283323",2020-01-13 17:02:00,3.04423,12,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.2,0.51471,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283324",2020-01-13 17:03:00,2.59199,12,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.1,0.51408,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283325",2020-01-13 17:04:00,0,12,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5,0.51345,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283326",2020-01-13 17:05:00,0,11,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.1,0.51534,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283327",2020-01-13 17:06:00,0,11,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.2,0.5103,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283328",2020-01-13 17:07:00,0,10,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.2,0.52227,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283329",2020-01-13 17:08:00,0,10,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.2,0.52227,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283330",2020-01-13 17:09:00,0,8,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22.5,22.5,23,5.1,0.52794,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283331",2020-01-13 17:10:00,0,9,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22.5,22.5,23,5,0.53172,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"283332",2020-01-13 17:11:00,0,8,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22.5,22.5,23,5.1,0.52227,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"283333",2020-01-13 17:12:00,0,8,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22.5,22.5,23,4.9,0.52794,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"283334",2020-01-13 17:13:00,0,6,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22.5,22.5,23,4.8,0.57834,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"283335",2020-01-13 17:14:00,0,7,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22.5,22.5,23,4.8,0.52164,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"283336",2020-01-13 17:15:00,0,9,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22.5,22.5,23,4.8,0.52794,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"283337",2020-01-13 17:16:00,0.918868,9,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22.5,22.5,23,4.8,0.54054,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"283338",2020-01-13 17:17:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22.5,22.5,23,4.8,0.54621,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"283339",2020-01-13 17:18:00,1.01102,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22.5,22.5,23,4.9,0.55251,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"283340",2020-01-13 17:19:00,2.09736,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22.5,22.5,23,4.9,0.54684,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"283341",2020-01-13 17:20:00,2.79941,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22.5,22.5,23,4.8,0.55251,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"283342",2020-01-13 17:21:00,2.4146,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22.5,22.5,23,4.8,0.51534,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"283343",2020-01-13 17:22:00,0.397218,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22.5,22.5,23,4.7,0.51534,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"283344",2020-01-13 17:23:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22.5,22.5,23,4.7,0.51597,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"283345",2020-01-13 17:24:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22.5,22.5,23,4.7,0.51534,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"283346",2020-01-13 17:25:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22.5,22.5,23,4.6,0.51597,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"283347",2020-01-13 17:26:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22.5,22.5,23,4.7,0.50967,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"283348",2020-01-13 17:27:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,4.7,0.50967,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"283349",2020-01-13 17:28:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,4.6,0.54684,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"283350",2020-01-13 17:29:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,4.5,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"283351",2020-01-13 17:30:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,4.4,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"283352",2020-01-13 17:31:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,4.3,0.4788,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"283353",2020-01-13 17:32:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,4.4,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"283354",2020-01-13 17:33:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,4.4,0.48636,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"283355",2020-01-13 17:34:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,4.2,0.48573,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"283356",2020-01-13 17:35:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,4.3,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"283357",2020-01-13 17:36:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,4.2,0.47691,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"283358",2020-01-13 17:37:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,4.2,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"283359",2020-01-13 17:38:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,4.2,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"283360",2020-01-13 17:39:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,4.2,0.4725,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"283361",2020-01-13 17:40:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,22.5,4.2,0.49707,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283362",2020-01-13 17:41:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,22.5,4.3,0.48258,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283363",2020-01-13 17:42:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,22.5,4.3,0.57519,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283364",2020-01-13 17:43:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,22.5,4.3,0.59031,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283365",2020-01-13 17:44:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,22.5,4.4,0.72387,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283366",2020-01-13 17:45:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,22.5,4.4,0.72324,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283367",2020-01-13 17:46:00,0.826727,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,22.5,4.3,0.74277,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283368",2020-01-13 17:47:00,0.770454,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,22.5,4.1,0.74844,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283369",2020-01-13 17:48:00,0.772858,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,22.5,4.2,0.75537,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283370",2020-01-13 17:49:00,1.90006,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,4.1,0.98784,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283371",2020-01-13 17:50:00,3.09364,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,4.1,0.96894,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"283372",2020-01-13 17:51:00,4.09602,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,4.1,0.8694,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"283373",2020-01-13 17:52:00,4.52716,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.9,0.83097,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"283374",2020-01-13 17:53:00,4.40621,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.9,0.74214,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"283375",2020-01-13 17:54:00,3.52313,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.9,0.75978,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"283376",2020-01-13 17:55:00,3.20884,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,4,0.75348,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"283377",2020-01-13 17:56:00,2.88921,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,4.2,0.74718,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"283378",2020-01-13 17:57:00,2.39611,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,4.3,0.85491,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"283379",2020-01-13 17:58:00,2.20633,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,4.4,0.75663,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"283380",2020-01-13 17:59:00,2.12166,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,4.5,0.74151,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"283381",2020-01-13 18:00:00,1.94536,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,4.3,0.74907,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"283382",2020-01-13 18:01:00,1.77634,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,4.2,0.7434,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"283383",2020-01-13 18:02:00,1.65512,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,4.2,0.7686,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"283384",2020-01-13 18:03:00,1.55998,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,4.2,0.75411,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"283385",2020-01-13 18:04:00,1.54453,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,4.4,0.75033,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"283386",2020-01-13 18:05:00,1.48892,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,4.4,0.74781,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"283387",2020-01-13 18:06:00,1.43651,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,4.5,0.74718,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"283388",2020-01-13 18:07:00,1.41217,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,4.4,0.60354,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"283389",2020-01-13 18:08:00,1.33378,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21.5,22,22,22.5,4.1,0.59787,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"283390",2020-01-13 18:09:00,1.33035,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,4,0.50967,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"283391",2020-01-13 18:10:00,1.3068,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.7,0.52164,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283392",2020-01-13 18:11:00,1.05474,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.7,0.51912,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283393",2020-01-13 18:12:00,1.22324,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.7,0.51534,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283394",2020-01-13 18:13:00,1.31104,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.9,0.52164,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283395",2020-01-13 18:14:00,1.33365,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.9,0.51534,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283396",2020-01-13 18:15:00,1.9437,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.9,0.50904,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283397",2020-01-13 18:16:00,1.39467,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,4,0.50967,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283398",2020-01-13 18:17:00,1.91558,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,4,0.52101,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283399",2020-01-13 18:18:00,2.52644,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,4,0.52731,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283400",2020-01-13 18:19:00,2.56149,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.9,0.52164,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283401",2020-01-13 18:20:00,2.36655,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.9,0.50274,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283402",2020-01-13 18:21:00,2.32171,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.8,0.50778,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283403",2020-01-13 18:22:00,2.24666,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.8,0.50337,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283404",2020-01-13 18:23:00,2.27965,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.8,0.4977,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283405",2020-01-13 18:24:00,2.28206,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.8,0.49518,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283406",2020-01-13 18:25:00,2.26243,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.7,0.50148,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283407",2020-01-13 18:26:00,2.14939,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.7,0.61677,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283408",2020-01-13 18:27:00,1.76078,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.6,0.79821,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283409",2020-01-13 18:28:00,1.58875,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.6,0.79254,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283410",2020-01-13 18:29:00,1.49422,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.6,0.78687,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283411",2020-01-13 18:30:00,1.42265,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.5,0.79317,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283412",2020-01-13 18:31:00,1.48905,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.7,0.7812,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283413",2020-01-13 18:32:00,1.16312,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.5,0.83727,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283414",2020-01-13 18:33:00,1.29933,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.5,0.92484,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283415",2020-01-13 18:34:00,1.28232,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.3,0.82971,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283416",2020-01-13 18:35:00,1.25848,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.2,0.83034,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283417",2020-01-13 18:36:00,1.2169,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.2,0.84231,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283418",2020-01-13 18:37:00,1.2202,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.2,0.83601,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283419",2020-01-13 18:38:00,1.01054,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3.1,0.83097,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283420",2020-01-13 18:39:00,1.37243,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,3,0.83664,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"283421",2020-01-13 18:40:00,1.2069,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.9,0.86814,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
