"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"283422",2020-01-13 18:41:00,1.17336,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.8,0.86247,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283423",2020-01-13 18:42:00,1.16337,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.9,0.87129,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283424",2020-01-13 18:43:00,1.12695,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.8,0.8694,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283425",2020-01-13 18:44:00,1.52125,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.9,0.86814,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283426",2020-01-13 18:45:00,1.57698,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.8,0.86184,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283427",2020-01-13 18:46:00,1.22827,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.7,0.86436,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283428",2020-01-13 18:47:00,1.72284,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.8,0.86562,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283429",2020-01-13 18:48:00,2.01511,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.8,0.8631,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283430",2020-01-13 18:49:00,2.10552,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.6,0.85617,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"283431",2020-01-13 18:50:00,2.09409,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.4,0.85617,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"283432",2020-01-13 18:51:00,2.02032,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.3,0.86814,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"283433",2020-01-13 18:52:00,1.98062,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.3,0.86814,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"283434",2020-01-13 18:53:00,1.99938,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.3,0.86058,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"283435",2020-01-13 18:54:00,2.00917,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.3,0.86184,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"283436",2020-01-13 18:55:00,2.0407,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.3,0.85806,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"283437",2020-01-13 18:56:00,2.09696,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.4,0.8505,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"283438",2020-01-13 18:57:00,1.94485,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.5,0.86499,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"283439",2020-01-13 18:58:00,2.02972,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.6,0.85617,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"283440",2020-01-13 18:59:00,1.86004,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.7,0.85869,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"283441",2020-01-13 19:00:00,1.68455,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.7,0.86877,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"283442",2020-01-13 19:01:00,1.6226,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.7,0.87381,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"283443",2020-01-13 19:02:00,1.65174,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.7,0.84987,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"283444",2020-01-13 19:03:00,1.5629,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.7,0.86184,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"283445",2020-01-13 19:04:00,1.55163,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.6,0.8442,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"283446",2020-01-13 19:05:00,1.39422,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.5,0.86814,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"283447",2020-01-13 19:06:00,1.55884,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.5,0.86814,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"283448",2020-01-13 19:07:00,1.52885,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2.4,0.85554,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"283449",2020-01-13 19:08:00,1.52845,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.5,0.88704,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"283450",2020-01-13 19:09:00,1.49019,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.3,0.8883,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"283451",2020-01-13 19:10:00,1.29469,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.3,0.89901,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283452",2020-01-13 19:11:00,1.46686,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.3,0.88704,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283453",2020-01-13 19:12:00,1.40584,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.3,0.88641,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283454",2020-01-13 19:13:00,2.08742,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.5,0.88137,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283455",2020-01-13 19:14:00,2.3237,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.5,0.88137,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283456",2020-01-13 19:15:00,2.43291,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.7,0.88956,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283457",2020-01-13 19:16:00,3.00113,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.9,0.88704,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283458",2020-01-13 19:17:00,4.03994,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.9,0.87507,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283459",2020-01-13 19:18:00,4.24308,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3,2.15397,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"283460",2020-01-13 19:19:00,4.36277,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3,2.17854,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"283461",2020-01-13 19:20:00,4.44752,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,3,0.8631,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283462",2020-01-13 19:21:00,4.28809,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.9,0.8568,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283463",2020-01-13 19:22:00,3.6189,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.9,0.86184,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283464",2020-01-13 19:23:00,4.01292,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.9,0.86184,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283465",2020-01-13 19:24:00,3.63034,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.9,0.93744,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283466",2020-01-13 19:25:00,3.06308,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.9,0.84861,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283467",2020-01-13 19:26:00,2.70264,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.9,0.83664,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283468",2020-01-13 19:27:00,2.42638,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.9,0.69741,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283469",2020-01-13 19:28:00,2.33773,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.9,0.69174,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283470",2020-01-13 19:29:00,2.24173,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.9,0.693,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283471",2020-01-13 19:30:00,2.13475,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.9,0.6741,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283472",2020-01-13 19:31:00,1.98878,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.6,0.67284,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283473",2020-01-13 19:32:00,1.99922,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.4,0.68166,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283474",2020-01-13 19:33:00,2.00183,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.4,0.67284,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283475",2020-01-13 19:34:00,1.76195,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.3,0.67347,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283476",2020-01-13 19:35:00,1.754,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.3,0.67284,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283477",2020-01-13 19:36:00,1.74325,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.2,0.78624,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283478",2020-01-13 19:37:00,1.81201,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.3,0.66843,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283479",2020-01-13 19:38:00,1.76667,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.4,0.70434,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"283480",2020-01-13 19:39:00,2.04863,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.3,0.6993,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"283481",2020-01-13 19:40:00,1.72701,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.2,0.71064,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283482",2020-01-13 19:41:00,1.65795,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.2,0.70434,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283483",2020-01-13 19:42:00,2.8103,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.1,0.70434,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283484",2020-01-13 19:43:00,2.2078,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.1,0.69867,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283485",2020-01-13 19:44:00,2.30637,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2.1,0.69615,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283486",2020-01-13 19:45:00,3.07882,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2,0.69111,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283487",2020-01-13 19:46:00,3.37271,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,1.8,0.69111,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283488",2020-01-13 19:47:00,3.90477,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,1.9,0.69804,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283489",2020-01-13 19:48:00,3.98898,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,1.9,0.68544,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"283490",2020-01-13 19:49:00,3.7381,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,1.9,0.64764,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283491",2020-01-13 19:50:00,4.11475,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,1.9,0.64134,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283492",2020-01-13 19:51:00,4.06064,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2,0.67977,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283493",2020-01-13 19:52:00,3.76699,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,1.9,0.67347,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283494",2020-01-13 19:53:00,3.91432,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2,0.67977,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283495",2020-01-13 19:54:00,3.46236,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,1.9,0.70434,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283496",2020-01-13 19:55:00,3.02387,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2,0.67977,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283497",2020-01-13 19:56:00,2.76256,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2,0.67914,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283498",2020-01-13 19:57:00,2.50601,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2,0.67347,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283499",2020-01-13 19:58:00,2.34695,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2,0.67914,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283500",2020-01-13 19:59:00,2.55058,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,1.9,0.6741,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283501",2020-01-13 20:00:00,2.3014,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,1.7,0.6741,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283502",2020-01-13 20:01:00,2.08427,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,1.6,0.68481,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283503",2020-01-13 20:02:00,1.9896,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,1.5,0.68544,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283504",2020-01-13 20:03:00,1.9337,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,1.5,0.67221,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283505",2020-01-13 20:04:00,1.90863,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,1.5,0.67914,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283506",2020-01-13 20:05:00,1.90054,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,1.7,0.67914,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283507",2020-01-13 20:06:00,2.03211,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.8,0.67851,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283508",2020-01-13 20:07:00,2.01484,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.8,0.67284,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283509",2020-01-13 20:08:00,1.85874,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.6,0.70119,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"283510",2020-01-13 20:09:00,1.86625,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.5,0.70812,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283511",2020-01-13 20:10:00,1.87164,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.4,0.92169,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283512",2020-01-13 20:11:00,2.33173,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.7,0.91854,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283513",2020-01-13 20:12:00,2.76547,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.9,0.80829,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283514",2020-01-13 20:13:00,1.76026,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.8,0.78057,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283515",2020-01-13 20:14:00,2.83397,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,1.8,0.69804,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283516",2020-01-13 20:15:00,3.24312,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,1.9,0.70371,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283517",2020-01-13 20:16:00,3.14279,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,1.9,0.6867,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283518",2020-01-13 20:17:00,3.73608,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,2,0.64197,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283519",2020-01-13 20:18:00,3.8816,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21.5,22,22,22.5,1.9,0.62937,0,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"283520",2020-01-13 20:19:00,3.80783,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,2,0.61614,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"283521",2020-01-13 20:20:00,3.80161,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.9,0.61677,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"283522",2020-01-13 20:21:00,3.78409,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.7,0.62181,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"283523",2020-01-13 20:22:00,3.71816,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.5,0.60417,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"283524",2020-01-13 20:23:00,3.45295,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.5,0.6048,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"283525",2020-01-13 20:24:00,3.34477,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.6,0.60417,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"283526",2020-01-13 20:25:00,2.83556,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.6,0.60732,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"283527",2020-01-13 20:26:00,2.73567,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.6,0.61551,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"283528",2020-01-13 20:27:00,2.3978,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.5,0.61047,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"283529",2020-01-13 20:28:00,2.3259,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.6,0.61173,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"283530",2020-01-13 20:29:00,2.3128,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.7,0.64071,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"283531",2020-01-13 20:30:00,2.17129,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.6,0.64008,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"283532",2020-01-13 20:31:00,1.98224,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.7,0.63504,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"283533",2020-01-13 20:32:00,1.8563,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.7,0.6363,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"283534",2020-01-13 20:33:00,2.10719,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.7,0.63504,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"283535",2020-01-13 20:34:00,1.75465,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.7,0.64071,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"283536",2020-01-13 20:35:00,1.77176,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.8,0.64134,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"283537",2020-01-13 20:36:00,1.79038,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.8,0.64134,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"283538",2020-01-13 20:37:00,1.68696,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.8,0.63252,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"283539",2020-01-13 20:38:00,1.86615,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.8,0.66087,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"283540",2020-01-13 20:39:00,1.67884,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.8,0.66717,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283541",2020-01-13 20:40:00,2.21535,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.8,0.66087,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283542",2020-01-13 20:41:00,1.97183,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.6,0.66339,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283543",2020-01-13 20:42:00,2.36685,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.4,0.66528,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283544",2020-01-13 20:43:00,2.08705,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.3,0.66654,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283545",2020-01-13 20:44:00,2.69299,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.2,0.66591,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283546",2020-01-13 20:45:00,3.12528,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.2,0.65394,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283547",2020-01-13 20:46:00,3.46611,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.3,0.66024,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283548",2020-01-13 20:47:00,3.54129,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.3,0.74844,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283549",2020-01-13 20:48:00,3.77698,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.3,0.53424,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"283550",2020-01-13 20:49:00,3.76829,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.3,0.71001,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"283551",2020-01-13 20:50:00,3.44711,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.3,0.72891,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"283552",2020-01-13 20:51:00,3.66609,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.3,0.71253,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"283553",2020-01-13 20:52:00,3.48846,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1.3,0.72891,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"283554",2020-01-13 20:53:00,3.40518,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,1,0.71757,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"283555",2020-01-13 20:54:00,3.00608,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,0.8,0.7182,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"283556",2020-01-13 20:55:00,2.7501,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,0.8,0.71694,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"283557",2020-01-13 20:56:00,2.475,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,0.7,0.71757,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"283558",2020-01-13 20:57:00,2.25539,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,0.6,0.71694,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"283559",2020-01-13 20:58:00,2.1362,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,0.7,0.71694,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"283560",2020-01-13 20:59:00,2.00182,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,0.6,0.7434,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"283561",2020-01-13 21:00:00,2.00365,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,0.4,0.75474,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"283562",2020-01-13 21:01:00,1.90567,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,0.3,0.73206,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"283563",2020-01-13 21:02:00,1.8246,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,0.3,0.73773,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"283564",2020-01-13 21:03:00,1.79604,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,0.4,0.73647,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"283565",2020-01-13 21:04:00,1.76685,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,0.5,0.73647,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"283566",2020-01-13 21:05:00,1.69378,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,0.7,0.73647,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"283567",2020-01-13 21:06:00,1.68082,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,0.7,0.74214,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"283568",2020-01-13 21:07:00,1.57179,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,0.8,0.76671,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"283569",2020-01-13 21:08:00,1.65328,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,0.7,0.75663,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"283570",2020-01-13 21:09:00,1.92893,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,0.6,0.77364,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283571",2020-01-13 21:10:00,1.67248,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.75537,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283572",2020-01-13 21:11:00,1.85982,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.75663,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283573",2020-01-13 21:12:00,2.18354,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.75537,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283574",2020-01-13 21:13:00,2.04181,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.75852,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283575",2020-01-13 21:14:00,2.53942,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.81774,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283576",2020-01-13 21:15:00,2.93142,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.74907,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283577",2020-01-13 21:16:00,3.47634,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.74907,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283578",2020-01-13 21:17:00,3.81243,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.73647,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283579",2020-01-13 21:18:00,3.66789,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.74403,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"283580",2020-01-13 21:19:00,3.65946,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.73584,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283581",2020-01-13 21:20:00,3.63017,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.71505,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283582",2020-01-13 21:21:00,3.0809,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.71694,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283583",2020-01-13 21:22:00,3.41833,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.71127,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283584",2020-01-13 21:23:00,3.25836,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.71127,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283585",2020-01-13 21:24:00,2.57279,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.71631,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283586",2020-01-13 21:25:00,2.56149,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.71631,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283587",2020-01-13 21:26:00,2.32511,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.71442,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283588",2020-01-13 21:27:00,2.09919,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.71127,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283589",2020-01-13 21:28:00,2.01313,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.72324,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283590",2020-01-13 21:29:00,1.93151,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.71757,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283591",2020-01-13 21:30:00,1.83949,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.72387,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283592",2020-01-13 21:31:00,1.74946,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.71631,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283593",2020-01-13 21:32:00,1.69027,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.71883,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283594",2020-01-13 21:33:00,1.61531,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.71631,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283595",2020-01-13 21:34:00,1.61496,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.70497,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283596",2020-01-13 21:35:00,1.87867,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.71064,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283597",2020-01-13 21:36:00,1.51163,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.71001,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"283598",2020-01-13 21:37:00,1.50838,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.73584,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,0,1,0,1,1,1
"283599",2020-01-13 21:38:00,1.53219,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.72387,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"283600",2020-01-13 21:39:00,1.50398,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.73647,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283601",2020-01-13 21:40:00,1.48926,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.73584,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283602",2020-01-13 21:41:00,1.78857,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.77427,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283603",2020-01-13 21:42:00,2.296,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.84861,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283604",2020-01-13 21:43:00,2.1665,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.73521,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283605",2020-01-13 21:44:00,2.57875,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.74277,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283606",2020-01-13 21:45:00,2.94286,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.73584,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283607",2020-01-13 21:46:00,3.12463,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.7245,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283608",2020-01-13 21:47:00,3.51598,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.71694,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"283609",2020-01-13 21:48:00,3.56413,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.71694,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"283610",2020-01-13 21:49:00,3.82039,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.71064,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"283611",2020-01-13 21:50:00,3.63534,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.71127,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"283612",2020-01-13 21:51:00,3.48465,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.71631,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"283613",2020-01-13 21:52:00,3.34537,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.70686,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"283614",2020-01-13 21:53:00,3.25276,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.71631,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"283615",2020-01-13 21:54:00,3.05438,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.71631,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"283616",2020-01-13 21:55:00,2.72476,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.7056,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"283617",2020-01-13 21:56:00,2.39827,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.71064,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"283618",2020-01-13 21:57:00,2.23343,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.7056,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"283619",2020-01-13 21:58:00,2.16738,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.71757,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"283620",2020-01-13 21:59:00,2.10405,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.72072,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"283621",2020-01-13 22:00:00,2.00764,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.59724,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"283622",2020-01-13 22:01:00,2.44412,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.59661,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"283623",2020-01-13 22:02:00,1.75546,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.71127,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"283624",2020-01-13 22:03:00,1.7657,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.70497,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"283625",2020-01-13 22:04:00,1.72799,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.71064,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"283626",2020-01-13 22:05:00,1.70625,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.70434,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"283627",2020-01-13 22:06:00,1.68438,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.70434,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"283628",2020-01-13 22:07:00,1.71545,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.72954,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"283629",2020-01-13 22:08:00,1.82649,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.73584,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"283630",2020-01-13 22:09:00,1.65525,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.72954,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283631",2020-01-13 22:10:00,1.7007,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.74403,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283632",2020-01-13 22:11:00,2.18389,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.72954,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283633",2020-01-13 22:12:00,2.1336,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.64764,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283634",2020-01-13 22:13:00,2.25368,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.64827,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283635",2020-01-13 22:14:00,2.56006,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.64134,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283636",2020-01-13 22:15:00,2.68604,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.45738,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283637",2020-01-13 22:16:00,3.46278,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22,22.5,NA,0.46935,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"283638",2020-01-13 22:17:00,3.49222,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,21.5,22,22.5,NA,0.45171,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"283639",2020-01-13 22:18:00,3.54699,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,21.5,22,22.5,NA,0.45234,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"283640",2020-01-13 22:19:00,3.58668,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,21.5,22,22.5,NA,0.45864,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"283641",2020-01-13 22:20:00,3.94158,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,21.5,22,22.5,NA,0.4473,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"283642",2020-01-13 22:21:00,3.43705,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,21.5,22,22.5,NA,0.4473,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"283643",2020-01-13 22:22:00,3.68274,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,21.5,22,22.5,NA,0.44604,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"283644",2020-01-13 22:23:00,3.84744,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,21.5,22,22.5,NA,0.44037,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"283645",2020-01-13 22:24:00,3.36029,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.44604,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"283646",2020-01-13 22:25:00,3.18383,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.44856,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"283647",2020-01-13 22:26:00,2.88385,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.44604,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0
"283648",2020-01-13 22:27:00,2.74141,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.43911,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0
"283649",2020-01-13 22:28:00,2.63443,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.43344,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0
"283650",2020-01-13 22:29:00,2.27695,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.43344,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0
"283651",2020-01-13 22:30:00,2.44471,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.42777,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0
"283652",2020-01-13 22:31:00,2.30245,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.42777,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0
"283653",2020-01-13 22:32:00,2.25551,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.43407,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0
"283654",2020-01-13 22:33:00,2.18122,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.43344,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0
"283655",2020-01-13 22:34:00,2.09496,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.4347,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0
"283656",2020-01-13 22:35:00,1.90468,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.43785,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0
"283657",2020-01-13 22:36:00,1.86871,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.43344,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0
"283658",2020-01-13 22:37:00,1.892,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.45297,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"283659",2020-01-13 22:38:00,1.83676,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.45927,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"283660",2020-01-13 22:39:00,1.82148,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.45423,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283661",2020-01-13 22:40:00,1.792,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.46494,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283662",2020-01-13 22:41:00,2.4832,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.45864,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283663",2020-01-13 22:42:00,2.26352,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.45864,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283664",2020-01-13 22:43:00,2.49666,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.45927,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283665",2020-01-13 22:44:00,2.93034,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.45549,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283666",2020-01-13 22:45:00,2.767,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.45108,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283667",2020-01-13 22:46:00,3.46496,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.4473,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"283668",2020-01-13 22:47:00,3.60502,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.48447,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"283669",2020-01-13 22:48:00,3.62773,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.48447,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"283670",2020-01-13 22:49:00,3.5656,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.47817,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"283671",2020-01-13 22:50:00,3.5849,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.47817,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"283672",2020-01-13 22:51:00,3.67354,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.47124,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"283673",2020-01-13 22:52:00,3.49121,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.47187,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"283674",2020-01-13 22:53:00,3.40748,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.46683,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"283675",2020-01-13 22:54:00,3.18651,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.46557,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"283676",2020-01-13 22:55:00,2.80691,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.46368,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"283677",2020-01-13 22:56:00,2.7753,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.46368,0,0,1,0,0,1,1,1,0,0,1,1,0,1,0,0,1,0,0,0,0
"283678",2020-01-13 22:57:00,2.38239,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.45864,0,0,1,0,0,1,1,1,0,0,1,1,0,1,0,0,1,0,0,0,0
"283679",2020-01-13 22:58:00,2.26707,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.48447,0,0,1,0,0,1,1,1,0,0,1,1,0,1,0,0,1,0,0,0,0
"283680",2020-01-13 22:59:00,2.22956,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.47817,0,0,1,0,0,1,1,1,0,0,1,1,0,1,0,0,1,0,0,0,0
"283681",2020-01-13 23:00:00,2.1054,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.47754,0,0,1,0,0,1,1,1,0,0,1,1,0,1,0,0,1,0,0,0,0
"283682",2020-01-13 23:01:00,2.00622,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.46305,0,0,1,0,0,1,1,1,0,0,1,1,0,1,0,0,1,0,0,0,0
"283683",2020-01-13 23:02:00,1.89611,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.46431,0,0,1,0,0,1,1,1,0,0,1,1,0,1,0,0,1,0,0,0,0
"283684",2020-01-13 23:03:00,1.98505,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.45864,0,0,1,0,0,1,1,1,0,0,1,1,0,1,0,0,1,0,0,0,0
"283685",2020-01-13 23:04:00,1.78803,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.45864,0,0,1,0,0,1,1,1,0,0,1,1,0,1,0,0,1,0,0,0,0
"283686",2020-01-13 23:05:00,1.78861,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.44541,0,0,1,0,0,1,1,1,0,0,1,1,0,1,0,0,1,0,0,0,0
"283687",2020-01-13 23:06:00,1.7298,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.43974,0,0,1,0,0,1,1,1,0,0,1,1,0,1,0,0,1,0,0,0,0
"283688",2020-01-13 23:07:00,1.78863,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.47061,1,0,1,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"283689",2020-01-13 23:08:00,1.66585,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.47439,1,0,1,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"283690",2020-01-13 23:09:00,1.7932,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.47124,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283691",2020-01-13 23:10:00,1.8814,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,1.84464,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283692",2020-01-13 23:11:00,2.66442,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.47691,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283693",2020-01-13 23:12:00,2.02754,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.46242,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283694",2020-01-13 23:13:00,2.31105,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.58464,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283695",2020-01-13 23:14:00,2.66693,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.46494,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283696",2020-01-13 23:15:00,3.00761,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.45927,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283697",2020-01-13 23:16:00,3.28877,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.47061,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"283698",2020-01-13 23:17:00,3.50425,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.42084,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"283699",2020-01-13 23:18:00,3.59149,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.41454,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"283700",2020-01-13 23:19:00,3.59185,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.40887,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"283701",2020-01-13 23:20:00,3.60141,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.40383,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"283702",2020-01-13 23:21:00,3.60351,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.40257,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"283703",2020-01-13 23:22:00,3.43706,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.40509,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"283704",2020-01-13 23:23:00,3.43378,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.39879,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"283705",2020-01-13 23:24:00,3.07317,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.40257,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"283706",2020-01-13 23:25:00,2.76377,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.38304,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"283707",2020-01-13 23:26:00,2.50725,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.38241,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"283708",2020-01-13 23:27:00,2.37725,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.37737,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"283709",2020-01-13 23:28:00,2.28792,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.37674,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"283710",2020-01-13 23:29:00,2.32703,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.37674,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"283711",2020-01-13 23:30:00,2.15629,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.37107,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"283712",2020-01-13 23:31:00,2.04992,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.38241,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"283713",2020-01-13 23:32:00,1.95742,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.37107,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"283714",2020-01-13 23:33:00,1.91464,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.38304,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"283715",2020-01-13 23:34:00,1.78617,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.37674,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"283716",2020-01-13 23:35:00,1.78803,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.38241,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"283717",2020-01-13 23:36:00,1.71059,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.37674,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"283718",2020-01-13 23:37:00,1.8622,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.40824,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"283719",2020-01-13 23:38:00,1.71758,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.41391,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283720",2020-01-13 23:39:00,1.78576,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.39942,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283721",2020-01-13 23:40:00,1.8069,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.3969,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283722",2020-01-13 23:41:00,3.01184,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.41076,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283723",2020-01-13 23:42:00,2.1233,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.40194,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283724",2020-01-13 23:43:00,2.48229,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.40194,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283725",2020-01-13 23:44:00,2.97101,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.40572,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283726",2020-01-13 23:45:00,3.14259,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.40257,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283727",2020-01-13 23:46:00,3.50411,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.40257,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"283728",2020-01-13 23:47:00,3.61165,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.39627,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"283729",2020-01-13 23:48:00,3.5997,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.38367,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"283730",2020-01-13 23:49:00,3.53199,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.39564,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"283731",2020-01-13 23:50:00,3.85683,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.52227,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"283732",2020-01-13 23:51:00,3.59072,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,2.00907,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"283733",2020-01-13 23:52:00,3.37886,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.71127,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"283734",2020-01-13 23:53:00,3.37695,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.56952,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"283735",2020-01-13 23:54:00,3.15689,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.57141,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"283736",2020-01-13 23:55:00,2.80985,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.57267,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"283737",2020-01-13 23:56:00,2.87019,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.5733,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,1
"283738",2020-01-13 23:57:00,2.81285,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.47817,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,1
