"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"283739",2020-01-13 23:58:00,2.3406,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.56511,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,1
"283740",2020-01-13 23:59:00,2.30679,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.55377,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,1
"283741",2020-01-14 00:00:00,2.21283,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.55944,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,1
"283742",2020-01-14 00:01:00,2.11229,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.55503,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,1
"283743",2020-01-14 00:02:00,2.01562,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.56196,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,1
"283744",2020-01-14 00:03:00,2.09449,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.43911,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,1
"283745",2020-01-14 00:04:00,1.96593,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.44226,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,1
"283746",2020-01-14 00:05:00,1.89198,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.43848,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,1
"283747",2020-01-14 00:06:00,1.89482,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.43218,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,1
"283748",2020-01-14 00:07:00,1.91857,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.45927,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"283749",2020-01-14 00:08:00,1.72956,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.4662,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283750",2020-01-14 00:09:00,1.83896,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.4599,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283751",2020-01-14 00:10:00,1.65572,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.47124,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283752",2020-01-14 00:11:00,2.47085,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.45927,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283753",2020-01-14 00:12:00,2.12795,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.45927,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283754",2020-01-14 00:13:00,3.1791,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.4536,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283755",2020-01-14 00:14:00,2.87238,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.4473,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283756",2020-01-14 00:15:00,3.23656,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.4536,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283757",2020-01-14 00:16:00,3.49896,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.46494,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"283758",2020-01-14 00:17:00,3.22207,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.42084,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"283759",2020-01-14 00:18:00,3.60362,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.41454,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"283760",2020-01-14 00:19:00,3.59324,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.40887,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"283761",2020-01-14 00:20:00,3.65592,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.40824,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"283762",2020-01-14 00:21:00,3.56101,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.40257,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"283763",2020-01-14 00:22:00,3.31746,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.41391,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"283764",2020-01-14 00:23:00,3.19927,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.40824,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"283765",2020-01-14 00:24:00,3.02551,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.40761,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"283766",2020-01-14 00:25:00,2.50951,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.40761,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"283767",2020-01-14 00:26:00,2.31922,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.40761,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"283768",2020-01-14 00:27:00,2.2568,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.3906,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"283769",2020-01-14 00:28:00,2.14734,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.39627,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"283770",2020-01-14 00:29:00,2.08906,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.40194,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"283771",2020-01-14 00:30:00,1.96155,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.40383,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"283772",2020-01-14 00:31:00,1.87301,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.39627,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"283773",2020-01-14 00:32:00,1.82669,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.39564,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"283774",2020-01-14 00:33:00,1.75003,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.40194,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"283775",2020-01-14 00:34:00,1.72581,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.40194,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"283776",2020-01-14 00:35:00,1.86321,NA,0,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,0.3906,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"283777",2020-01-14 00:36:00,1.74678,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,NA,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"283778",2020-01-14 00:37:00,1.94413,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,NA,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"283779",2020-01-14 00:38:00,1.70196,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283780",2020-01-14 00:39:00,1.67359,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283781",2020-01-14 00:40:00,1.81799,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283782",2020-01-14 00:41:00,2.26094,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283783",2020-01-14 00:42:00,2.11241,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283784",2020-01-14 00:43:00,2.57886,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283785",2020-01-14 00:44:00,2.79783,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283786",2020-01-14 00:45:00,3.20816,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,NA,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"283787",2020-01-14 00:46:00,3.45553,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,NA,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"283788",2020-01-14 00:47:00,3.60859,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,NA,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"283789",2020-01-14 00:48:00,3.61258,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,NA,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"283790",2020-01-14 00:49:00,3.56583,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,NA,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"283791",2020-01-14 00:50:00,3.94694,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21.5,21.5,22,22.5,NA,NA,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"283792",2020-01-14 00:51:00,3.43634,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"283793",2020-01-14 00:52:00,3.33731,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"283794",2020-01-14 00:53:00,3.25783,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"283795",2020-01-14 00:54:00,2.86466,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"283796",2020-01-14 00:55:00,2.56908,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0
"283797",2020-01-14 00:56:00,2.36431,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0
"283798",2020-01-14 00:57:00,2.23684,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0
"283799",2020-01-14 00:58:00,2.01096,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0
"283800",2020-01-14 00:59:00,2.06339,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0
"283801",2020-01-14 01:00:00,1.99716,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0
"283802",2020-01-14 01:01:00,1.89463,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0
"283803",2020-01-14 01:02:00,2.41266,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0
"283804",2020-01-14 01:03:00,1.77845,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0
"283805",2020-01-14 01:04:00,2.01647,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0
"283806",2020-01-14 01:05:00,1.90409,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0
"283807",2020-01-14 01:06:00,1.75567,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,0,1,1,0,0,0,1,1,1,1,0,0,1,1,0,0,0
"283808",2020-01-14 01:07:00,1.75361,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,1,0,1,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"283809",2020-01-14 01:08:00,1.7597,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283810",2020-01-14 01:09:00,1.71274,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283811",2020-01-14 01:10:00,2.0136,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283812",2020-01-14 01:11:00,2.20918,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283813",2020-01-14 01:12:00,2.23855,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283814",2020-01-14 01:13:00,2.51426,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283815",2020-01-14 01:14:00,2.87642,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21,21.5,22,22.5,NA,NA,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283816",2020-01-14 01:15:00,3.26929,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21,21.5,22,22.5,NA,NA,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"283817",2020-01-14 01:16:00,3.4775,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21,21.5,22,22.5,NA,NA,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"283818",2020-01-14 01:17:00,3.42011,NA,NA,22,23,23,21,22,22.5,23,0,0,22,22.5,21.5,21,21.5,22,22.5,NA,NA,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"283819",2020-01-14 01:18:00,3.80622,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"283820",2020-01-14 01:19:00,3.52791,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"283821",2020-01-14 01:20:00,3.62113,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"283822",2020-01-14 01:21:00,3.12432,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"283823",2020-01-14 01:22:00,2.97214,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"283824",2020-01-14 01:23:00,3.23524,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"283825",2020-01-14 01:24:00,3.0665,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"283826",2020-01-14 01:25:00,2.79848,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,1,0,0
"283827",2020-01-14 01:26:00,2.4363,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,1,0,0
"283828",2020-01-14 01:27:00,2.2547,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,1,0,0
"283829",2020-01-14 01:28:00,2.098,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,1,0,0
"283830",2020-01-14 01:29:00,2.07766,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,1,0,0
"283831",2020-01-14 01:30:00,1.96882,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,1,0,0
"283832",2020-01-14 01:31:00,1.76375,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,1,0,0
"283833",2020-01-14 01:32:00,1.81799,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,1,0,0
"283834",2020-01-14 01:33:00,1.75918,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,1,0,0
"283835",2020-01-14 01:34:00,1.79693,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,1,0,0
"283836",2020-01-14 01:35:00,1.79944,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,1,0,0
"283837",2020-01-14 01:36:00,1.82455,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,0,0
"283838",2020-01-14 01:37:00,1.74007,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"283839",2020-01-14 01:38:00,1.6318,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22.5,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283840",2020-01-14 01:39:00,1.71937,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283841",2020-01-14 01:40:00,2.1769,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283842",2020-01-14 01:41:00,2.15894,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283843",2020-01-14 01:42:00,2.26485,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283844",2020-01-14 01:43:00,2.63568,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283845",2020-01-14 01:44:00,2.66055,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283846",2020-01-14 01:45:00,3.05632,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"283847",2020-01-14 01:46:00,3.52643,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"283848",2020-01-14 01:47:00,3.58197,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"283849",2020-01-14 01:48:00,3.5487,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"283850",2020-01-14 01:49:00,3.53739,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"283851",2020-01-14 01:50:00,3.65043,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"283852",2020-01-14 01:51:00,3.44043,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"283853",2020-01-14 01:52:00,3.44542,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"283854",2020-01-14 01:53:00,3.37415,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"283855",2020-01-14 01:54:00,2.81735,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"283856",2020-01-14 01:55:00,2.52191,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"283857",2020-01-14 01:56:00,2.38741,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"283858",2020-01-14 01:57:00,2.2756,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"283859",2020-01-14 01:58:00,2.2674,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"283860",2020-01-14 01:59:00,2.17619,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"283861",2020-01-14 02:00:00,2.09618,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"283862",2020-01-14 02:01:00,1.99154,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"283863",2020-01-14 02:02:00,1.92383,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"283864",2020-01-14 02:03:00,1.86556,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"283865",2020-01-14 02:04:00,1.88371,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"283866",2020-01-14 02:05:00,1.59503,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"283867",2020-01-14 02:06:00,1.85583,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"283868",2020-01-14 02:07:00,1.84647,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"283869",2020-01-14 02:08:00,1.83197,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283870",2020-01-14 02:09:00,1.81911,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283871",2020-01-14 02:10:00,2.40981,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283872",2020-01-14 02:11:00,1.89185,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283873",2020-01-14 02:12:00,2.24444,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283874",2020-01-14 02:13:00,2.71958,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283875",2020-01-14 02:14:00,3.01704,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283876",2020-01-14 02:15:00,3.3539,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"283877",2020-01-14 02:16:00,3.56852,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"283878",2020-01-14 02:17:00,3.58853,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"283879",2020-01-14 02:18:00,3.7547,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"283880",2020-01-14 02:19:00,3.87145,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"283881",2020-01-14 02:20:00,3.63163,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"283882",2020-01-14 02:21:00,3.32462,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"283883",2020-01-14 02:22:00,3.24159,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"283884",2020-01-14 02:23:00,3.14111,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"283885",2020-01-14 02:24:00,2.74744,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"283886",2020-01-14 02:25:00,2.42979,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"283887",2020-01-14 02:26:00,2.35848,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"283888",2020-01-14 02:27:00,1.99976,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"283889",2020-01-14 02:28:00,2.07415,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"283890",2020-01-14 02:29:00,1.98944,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"283891",2020-01-14 02:30:00,1.98236,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"283892",2020-01-14 02:31:00,1.8884,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"283893",2020-01-14 02:32:00,1.7002,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"283894",2020-01-14 02:33:00,1.79013,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"283895",2020-01-14 02:34:00,1.73847,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"283896",2020-01-14 02:35:00,1.77565,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"283897",2020-01-14 02:36:00,1.73634,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"283898",2020-01-14 02:37:00,1.73872,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283899",2020-01-14 02:38:00,1.75322,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283900",2020-01-14 02:39:00,1.88063,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283901",2020-01-14 02:40:00,2.46766,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283902",2020-01-14 02:41:00,2.11053,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283903",2020-01-14 02:42:00,2.52389,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283904",2020-01-14 02:43:00,3.1672,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283905",2020-01-14 02:44:00,3.17643,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283906",2020-01-14 02:45:00,3.37599,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"283907",2020-01-14 02:46:00,3.36982,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"283908",2020-01-14 02:47:00,3.97518,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"283909",2020-01-14 02:48:00,3.47017,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"283910",2020-01-14 02:49:00,3.63947,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"283911",2020-01-14 02:50:00,3.41657,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"283912",2020-01-14 02:51:00,3.30767,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"283913",2020-01-14 02:52:00,2.95746,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"283914",2020-01-14 02:53:00,2.9321,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"283915",2020-01-14 02:54:00,2.60575,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,1,0
"283916",2020-01-14 02:55:00,2.43983,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,1,0
"283917",2020-01-14 02:56:00,2.26197,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,1,0
"283918",2020-01-14 02:57:00,2.1748,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,1,0
"283919",2020-01-14 02:58:00,2.11335,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,1,0
"283920",2020-01-14 02:59:00,2.10122,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,1,0
"283921",2020-01-14 03:00:00,2.00094,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,1,0
"283922",2020-01-14 03:01:00,1.86267,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,1,0
"283923",2020-01-14 03:02:00,1.84816,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,1,0
"283924",2020-01-14 03:03:00,1.79935,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,1,0
"283925",2020-01-14 03:04:00,1.7665,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,1,0
"283926",2020-01-14 03:05:00,2.00461,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,1,0
"283927",2020-01-14 03:06:00,1.73345,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,0,1,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"283928",2020-01-14 03:07:00,1.67558,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283929",2020-01-14 03:08:00,1.63986,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283930",2020-01-14 03:09:00,2.69297,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283931",2020-01-14 03:10:00,2.57708,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283932",2020-01-14 03:11:00,3.33121,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283933",2020-01-14 03:12:00,3.97538,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283934",2020-01-14 03:13:00,4.60173,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"283935",2020-01-14 03:14:00,5.22748,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"283936",2020-01-14 03:15:00,5.45727,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"283937",2020-01-14 03:16:00,5.48207,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"283938",2020-01-14 03:17:00,5.35965,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"283939",2020-01-14 03:18:00,5.5326,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"283940",2020-01-14 03:19:00,5.33093,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"283941",2020-01-14 03:20:00,5.66408,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"283942",2020-01-14 03:21:00,5.60035,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"283943",2020-01-14 03:22:00,5.35127,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"283944",2020-01-14 03:23:00,4.72728,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"283945",2020-01-14 03:24:00,4.47607,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"283946",2020-01-14 03:25:00,4.34738,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"283947",2020-01-14 03:26:00,4.08619,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"283948",2020-01-14 03:27:00,4.07507,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"283949",2020-01-14 03:28:00,4.08004,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"283950",2020-01-14 03:29:00,4.04167,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"283951",2020-01-14 03:30:00,4.03741,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"283952",2020-01-14 03:31:00,4.00322,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"283953",2020-01-14 03:32:00,3.99342,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"283954",2020-01-14 03:33:00,3.79466,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"283955",2020-01-14 03:34:00,3.86149,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"283956",2020-01-14 03:35:00,3.86927,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"283957",2020-01-14 03:36:00,3.89377,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"283958",2020-01-14 03:37:00,3.92209,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283959",2020-01-14 03:38:00,3.91775,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283960",2020-01-14 03:39:00,3.34791,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283961",2020-01-14 03:40:00,4.02143,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283962",2020-01-14 03:41:00,4.43523,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283963",2020-01-14 03:42:00,4.76257,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283964",2020-01-14 03:43:00,5.30252,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"283965",2020-01-14 03:44:00,5.46038,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"283966",2020-01-14 03:45:00,4.6774,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"283967",2020-01-14 03:46:00,4.60834,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"283968",2020-01-14 03:47:00,4.49169,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"283969",2020-01-14 03:48:00,4.30844,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"283970",2020-01-14 03:49:00,3.64766,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"283971",2020-01-14 03:50:00,3.46457,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"283972",2020-01-14 03:51:00,3.20931,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"283973",2020-01-14 03:52:00,2.92557,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"283974",2020-01-14 03:53:00,2.73521,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"283975",2020-01-14 03:54:00,2.53681,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283976",2020-01-14 03:55:00,2.3174,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283977",2020-01-14 03:56:00,2.23996,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283978",2020-01-14 03:57:00,2.2293,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283979",2020-01-14 03:58:00,2.15124,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283980",2020-01-14 03:59:00,2.1002,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283981",2020-01-14 04:00:00,2.20129,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283982",2020-01-14 04:01:00,1.93935,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283983",2020-01-14 04:02:00,1.87578,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283984",2020-01-14 04:03:00,1.85027,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283985",2020-01-14 04:04:00,1.85164,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283986",2020-01-14 04:05:00,1.85075,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,0,0,1,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"283987",2020-01-14 04:06:00,1.78031,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,0,1,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"283988",2020-01-14 04:07:00,1.88,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283989",2020-01-14 04:08:00,1.84216,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283990",2020-01-14 04:09:00,1.90897,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283991",2020-01-14 04:10:00,2.43434,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283992",2020-01-14 04:11:00,2.21016,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,NA,NA,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"283993",2020-01-14 04:12:00,2.63088,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,22,22,NA,NA,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"283994",2020-01-14 04:13:00,2.91702,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,22,22,NA,NA,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"283995",2020-01-14 04:14:00,3.1648,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,22,22,NA,NA,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"283996",2020-01-14 04:15:00,3.49088,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,22,22,NA,NA,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"283997",2020-01-14 04:16:00,3.57463,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,22,22,NA,NA,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"283998",2020-01-14 04:17:00,3.59029,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,22,22,NA,NA,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"283999",2020-01-14 04:18:00,3.70001,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,22,22,NA,NA,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"284000",2020-01-14 04:19:00,3.83414,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,22,22,NA,NA,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"284001",2020-01-14 04:20:00,3.91394,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,22,22,NA,NA,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"284002",2020-01-14 04:21:00,4.02172,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,22,22,NA,NA,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"284003",2020-01-14 04:22:00,4.22372,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,22,22,NA,NA,0,0,1,0,1,1,1,1,0,1,1,1,0,1,0,1,1,0,0,0,0
"284004",2020-01-14 04:23:00,3.9508,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,22,22,NA,NA,0,0,1,0,1,1,1,1,0,1,1,1,0,1,0,1,1,0,0,0,0
"284005",2020-01-14 04:24:00,3.61463,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,22,22,NA,NA,0,0,1,0,0,1,1,1,0,1,0,1,0,1,0,1,1,0,0,0,0
"284006",2020-01-14 04:25:00,3.28267,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,22,22,NA,NA,0,0,1,0,0,1,1,1,0,1,0,1,0,1,0,1,1,0,0,0,0
"284007",2020-01-14 04:26:00,3.22202,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,22,22,NA,NA,0,0,1,0,0,1,1,1,0,1,0,1,0,1,0,1,1,0,0,0,0
"284008",2020-01-14 04:27:00,2.88475,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,22,22,NA,NA,0,0,1,0,0,1,1,1,0,1,0,1,0,1,0,1,1,0,0,0,0
"284009",2020-01-14 04:28:00,2.88339,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,22,22,NA,NA,0,0,1,0,0,1,1,1,0,1,0,1,0,1,0,1,1,0,0,0,0
"284010",2020-01-14 04:29:00,2.81757,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,22,22,NA,NA,0,0,1,0,0,1,1,1,0,1,0,1,0,1,0,1,1,0,0,0,0
"284011",2020-01-14 04:30:00,2.79238,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,22,22,NA,NA,0,0,1,0,0,1,1,1,0,1,0,1,0,1,0,1,1,0,0,0,0
"284012",2020-01-14 04:31:00,2.54469,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,22,22,NA,NA,0,0,1,0,0,1,1,1,0,1,0,1,0,1,0,1,1,0,0,0,0
"284013",2020-01-14 04:32:00,2.47894,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,22,22,NA,NA,0,0,1,0,0,1,1,1,0,1,0,1,0,1,0,1,1,0,0,0,0
"284014",2020-01-14 04:33:00,2.42982,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,0,0,1,0,0,1,1,1,0,1,0,1,0,1,0,1,1,0,0,0,0
"284015",2020-01-14 04:34:00,2.43095,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,0,0,1,0,0,1,1,1,0,1,0,1,0,1,0,1,1,0,0,0,0
"284016",2020-01-14 04:35:00,2.36879,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,0,0,1,0,0,1,1,1,0,1,0,1,0,1,0,1,1,0,0,0,0
"284017",2020-01-14 04:36:00,2.36638,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,1,0,1,0,0,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1
"284018",2020-01-14 04:37:00,2.34569,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"284019",2020-01-14 04:38:00,2.27381,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"284020",2020-01-14 04:39:00,2.45828,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"284021",2020-01-14 04:40:00,2.96083,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"284022",2020-01-14 04:41:00,2.58762,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"284023",2020-01-14 04:42:00,3.21271,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,22,22,NA,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"284024",2020-01-14 04:43:00,3.40184,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,22,22,NA,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"284025",2020-01-14 04:44:00,3.64718,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,22,22,NA,NA,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"284026",2020-01-14 04:45:00,3.75691,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,22,22,NA,NA,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"284027",2020-01-14 04:46:00,3.84105,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"284028",2020-01-14 04:47:00,3.93874,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"284029",2020-01-14 04:48:00,4.04085,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"284030",2020-01-14 04:49:00,4.0585,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"284031",2020-01-14 04:50:00,3.90192,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"284032",2020-01-14 04:51:00,3.83188,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"284033",2020-01-14 04:52:00,3.46647,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"284034",2020-01-14 04:53:00,3.72644,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"284035",2020-01-14 04:54:00,2.97325,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"284036",2020-01-14 04:55:00,3.24791,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"284037",2020-01-14 04:56:00,3.23916,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"284038",2020-01-14 04:57:00,3.0234,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"284039",2020-01-14 04:58:00,3.01862,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"284040",2020-01-14 04:59:00,2.87351,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"284041",2020-01-14 05:00:00,2.9086,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"284042",2020-01-14 05:01:00,2.53636,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"284043",2020-01-14 05:02:00,2.57754,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"284044",2020-01-14 05:03:00,2.45563,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"284045",2020-01-14 05:04:00,2.46213,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"284046",2020-01-14 05:05:00,2.42498,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"284047",2020-01-14 05:06:00,2.37374,NA,NA,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,20.5,21.5,21.5,22,NA,NA,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"284048",2020-01-14 05:07:00,2.06757,NA,NA,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"284049",2020-01-14 05:08:00,2.32216,NA,NA,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"284050",2020-01-14 05:09:00,2.32247,NA,NA,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"284051",2020-01-14 05:10:00,2.75529,NA,NA,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"284052",2020-01-14 05:11:00,2.7981,NA,NA,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"284053",2020-01-14 05:12:00,3.1301,NA,NA,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"284054",2020-01-14 05:13:00,3.49607,NA,NA,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"284055",2020-01-14 05:14:00,3.56144,NA,NA,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"284056",2020-01-14 05:15:00,3.80887,NA,NA,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"284057",2020-01-14 05:16:00,3.80379,NA,NA,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"284058",2020-01-14 05:17:00,3.91491,NA,NA,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
