"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"284361",2020-01-14 10:20:00,1.99037,266,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,5.9,-0.45801,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"284362",2020-01-14 10:21:00,1.9367,283,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,6,-0.55503,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"284363",2020-01-14 10:22:00,1.7511,279,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,6,-0.52353,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"284364",2020-01-14 10:23:00,1.94747,277,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,5.9,-0.51786,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"284365",2020-01-14 10:24:00,1.70656,264,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,5.9,-0.43533,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"284366",2020-01-14 10:25:00,1.72904,272,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,6,-0.50337,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"284367",2020-01-14 10:26:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"284368",2020-01-14 10:27:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"284369",2020-01-14 10:28:00,1.80873,305,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,5.9,-0.65646,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"284370",2020-01-14 10:29:00,1.80439,335,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,6.1,-0.65709,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"284371",2020-01-14 10:30:00,2.39652,347,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,6.1,-0.58716,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"284372",2020-01-14 10:31:00,2.22847,309,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,6.1,-0.36036,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"284373",2020-01-14 10:32:00,2.65015,329,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,6.1,-0.4095,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"284374",2020-01-14 10:33:00,3.06666,329,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,6.4,-0.36036,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"284375",2020-01-14 10:34:00,3.36267,338,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,6.4,-0.35469,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"284376",2020-01-14 10:35:00,3.56148,343,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,6.6,-0.38304,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"284377",2020-01-14 10:36:00,3.6021,340,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,6.6,-0.39627,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"284378",2020-01-14 10:37:00,3.6111,340,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,6.8,-0.45423,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"284379",2020-01-14 10:38:00,3.58125,360,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,7.2,-0.46116,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"284380",2020-01-14 10:39:00,3.49259,365,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,7.6,-0.51093,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"284381",2020-01-14 10:40:00,3.23881,363,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,7.9,-0.46116,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"284382",2020-01-14 10:41:00,3.00565,369,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,8.4,-0.87066,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"284383",2020-01-14 10:42:00,2.54781,374,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,8.4,-0.8946,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"284384",2020-01-14 10:43:00,2.05589,383,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,7.8,-0.9198,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"284385",2020-01-14 10:44:00,2.17659,385,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,8.4,-0.93051,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"284386",2020-01-14 10:45:00,1.98208,387,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.1,-0.92925,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"284387",2020-01-14 10:46:00,2.08874,390,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.5,-0.945,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"284388",2020-01-14 10:47:00,1.98845,392,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,10.1,-0.92673,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"284389",2020-01-14 10:48:00,1.78084,384,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,10.6,-0.90279,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"284390",2020-01-14 10:49:00,1.77475,396,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,10.7,-0.95193,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"284391",2020-01-14 10:50:00,1.86499,382,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,10.6,-0.89712,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"284392",2020-01-14 10:51:00,1.51053,399,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,10.2,-0.94059,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,1,0,0
"284393",2020-01-14 10:52:00,1.61429,396,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,10.4,-0.93366,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,1,0,0
"284394",2020-01-14 10:53:00,1.59745,391,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,10.4,-0.90216,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,1,0,0
"284395",2020-01-14 10:54:00,1.34063,395,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.3,-0.92043,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,1,0,0
"284396",2020-01-14 10:55:00,1.62417,385,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.1,-0.86499,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"284397",2020-01-14 10:56:00,1.729,379,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.3,-0.89271,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"284398",2020-01-14 10:57:00,1.64248,403,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.5,-0.82719,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"284399",2020-01-14 10:58:00,1.64402,407,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.8,-0.76293,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"284400",2020-01-14 10:59:00,1.78889,401,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.7,-0.7686,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"284401",2020-01-14 11:00:00,2.13428,408,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,10,-0.90468,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"284402",2020-01-14 11:01:00,2.12315,407,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.9,-0.82656,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"284403",2020-01-14 11:02:00,2.56678,401,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.6,-0.93366,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"284404",2020-01-14 11:03:00,2.83228,386,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.5,-0.9135,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"284405",2020-01-14 11:04:00,3.20975,375,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,8.8,-0.87696,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"284406",2020-01-14 11:05:00,3.35689,376,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,8.9,-0.90279,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"284407",2020-01-14 11:06:00,3.53052,382,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,8.8,-0.8946,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"284408",2020-01-14 11:07:00,3.49376,385,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9,-0.88389,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"284409",2020-01-14 11:08:00,3.43111,398,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9,-0.91413,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"284410",2020-01-14 11:09:00,3.31392,406,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.2,-0.93996,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"284411",2020-01-14 11:10:00,3.59896,415,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.8,-0.9891,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"284412",2020-01-14 11:11:00,3.04434,419,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.9,-1.04706,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"284413",2020-01-14 11:12:00,2.70827,425,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,10.1,-1.05903,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"284414",2020-01-14 11:13:00,2.43491,424,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,10.2,-1.09053,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"284415",2020-01-14 11:14:00,2.19643,428,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,10.2,-1.09809,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"284416",2020-01-14 11:15:00,2.01621,428,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,22.5,22,9.8,-1.12266,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"284417",2020-01-14 11:16:00,2.11726,431,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,22.5,22,9.9,-1.15983,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"284418",2020-01-14 11:17:00,2.07943,431,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22,10.7,-1.16613,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"284419",2020-01-14 11:18:00,1.79793,430,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22,10.7,-1.1718,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"284420",2020-01-14 11:19:00,2.23839,433,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22,10.5,-1.17936,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"284421",2020-01-14 11:20:00,1.87247,434,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22,10.1,-1.1844,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"284422",2020-01-14 11:21:00,1.77694,436,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22,9.1,-1.19826,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"284423",2020-01-14 11:22:00,1.78723,436,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22,8,-1.21023,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"284424",2020-01-14 11:23:00,1.70762,436,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22,8.9,-1.21023,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"284425",2020-01-14 11:24:00,1.67659,441,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22,9.7,-1.21653,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"284426",2020-01-14 11:25:00,1.68583,442,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22,10.7,-1.20393,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"284427",2020-01-14 11:26:00,1.71937,446,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22,10.2,-1.20456,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"284428",2020-01-14 11:27:00,1.67475,447,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22,9.7,-1.22409,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"284429",2020-01-14 11:28:00,1.64407,448,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22,9.3,-1.22787,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"284430",2020-01-14 11:29:00,1.86553,449,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22,8.9,-1.23984,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"284431",2020-01-14 11:30:00,1.84113,453,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,10,-1.24236,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"284432",2020-01-14 11:31:00,2.18517,450,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,10.7,-1.26126,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"284433",2020-01-14 11:32:00,2.58106,452,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,10.9,-1.27323,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"284434",2020-01-14 11:33:00,2.93935,452,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,9.7,-1.28331,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"284435",2020-01-14 11:34:00,3.17255,453,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,10.1,-1.28646,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"284436",2020-01-14 11:35:00,3.294,456,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,10.2,-1.33623,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"284437",2020-01-14 11:36:00,3.33896,459,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,9.8,-1.33686,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"284438",2020-01-14 11:37:00,3.36232,460,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,9.6,-1.33686,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"284439",2020-01-14 11:38:00,3.34972,462,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,10.4,-1.33686,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"284440",2020-01-14 11:39:00,3.28476,463,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,10.8,-1.33623,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"284441",2020-01-14 11:40:00,3.13779,463,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,10,-1.33686,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"284442",2020-01-14 11:41:00,2.82301,465,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,10.2,-1.33119,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"284443",2020-01-14 11:42:00,2.45862,468,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,11,-1.34883,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"284444",2020-01-14 11:43:00,2.3214,472,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,11.1,-1.35576,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"284445",2020-01-14 11:44:00,1.76296,475,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,11,-1.3671,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"284446",2020-01-14 11:45:00,2.05618,478,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,9.7,-1.37466,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"284447",2020-01-14 11:46:00,1.97598,477,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,9.9,-1.36836,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"284448",2020-01-14 11:47:00,1.67412,477,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,10.1,-1.37403,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"284449",2020-01-14 11:48:00,1.59583,480,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,10.8,-1.35009,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"284450",2020-01-14 11:49:00,1.66612,477,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,10.5,-1.34883,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"284451",2020-01-14 11:50:00,1.87593,479,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,11.1,-1.33056,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"284452",2020-01-14 11:51:00,1.60311,479,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,11,-1.33056,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"284453",2020-01-14 11:52:00,1.52988,481,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,9.6,-1.30536,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"284454",2020-01-14 11:53:00,1.4459,479,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,9.9,-1.21842,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"284455",2020-01-14 11:54:00,1.53967,481,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,9.4,-1.00926,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"284456",2020-01-14 11:55:00,1.5042,481,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,9.1,-0.99414,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"284457",2020-01-14 11:56:00,1.69894,484,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,9.3,-1.22472,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"284458",2020-01-14 11:57:00,1.5682,485,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,9.7,-1.2474,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"284459",2020-01-14 11:58:00,1.5127,482,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,10.2,-1.33686,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"284460",2020-01-14 11:59:00,2.19828,482,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,9.9,-1.35639,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"284461",2020-01-14 12:00:00,1.97473,486,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,9.1,-1.36269,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"284462",2020-01-14 12:01:00,2.10664,486,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,9.6,-1.36206,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"284463",2020-01-14 12:02:00,2.5603,486,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,9.1,-1.37403,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"284464",2020-01-14 12:03:00,2.79794,487,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,9.6,-1.38096,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"284465",2020-01-14 12:04:00,3.40143,488,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,9.2,-1.38663,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"284466",2020-01-14 12:05:00,3.23773,479,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,9.6,-1.36143,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"284467",2020-01-14 12:06:00,3.25864,478,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,10,-1.37025,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"284468",2020-01-14 12:07:00,3.30946,486,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,9.8,-1.39986,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"284469",2020-01-14 12:08:00,3.3093,495,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,8.9,-1.41876,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"284470",2020-01-14 12:09:00,3.10852,497,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,9.5,-1.44333,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"284471",2020-01-14 12:10:00,3.16087,501,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,9.5,-1.4679,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"284472",2020-01-14 12:11:00,2.83574,503,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,9.3,-1.47546,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"284473",2020-01-14 12:12:00,2.51146,506,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,9.6,-1.47609,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"284474",2020-01-14 12:13:00,2.04217,509,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,10.2,-1.49436,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"284475",2020-01-14 12:14:00,1.64,509,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,9.7,-1.49373,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"284476",2020-01-14 12:15:00,1.58974,510,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,9.5,-1.48176,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"284477",2020-01-14 12:16:00,1.39753,511,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,9.5,-1.4994,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"284478",2020-01-14 12:17:00,1.10069,513,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,9.3,-1.48617,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"284479",2020-01-14 12:18:00,1.23258,513,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,9.2,-1.49373,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"284480",2020-01-14 12:19:00,1.46115,512,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,9.3,-1.48428,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"284481",2020-01-14 12:20:00,1.03481,515,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,9.7,-1.51074,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"284482",2020-01-14 12:21:00,1.08286,518,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,10.1,-1.51893,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"284483",2020-01-14 12:22:00,1.34275,470,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22,22.5,22.5,10.3,-1.32489,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"284484",2020-01-14 12:23:00,1.25121,484,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,10.1,-1.44963,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"284485",2020-01-14 12:24:00,1.18391,511,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,10,-1.47546,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"284486",2020-01-14 12:25:00,1.19409,521,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,9.6,-1.46286,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"284487",2020-01-14 12:26:00,1.30084,519,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,9.6,-1.4868,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"284488",2020-01-14 12:27:00,1.45337,516,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,9.7,-1.47987,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"284489",2020-01-14 12:28:00,1.48646,514,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,9.6,-1.47231,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"284490",2020-01-14 12:29:00,2.24654,518,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,10.2,-1.44144,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"284491",2020-01-14 12:30:00,2.23962,517,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,10.5,-1.45089,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"284492",2020-01-14 12:31:00,2.35153,521,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,10.4,-1.46538,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"284493",2020-01-14 12:32:00,2.71381,517,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,11,-1.46223,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"284494",2020-01-14 12:33:00,3.01055,516,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,10.5,-1.46664,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"284495",2020-01-14 12:34:00,3.13865,518,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,10.3,-1.47987,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"284496",2020-01-14 12:35:00,3.20809,518,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,10.3,-1.512,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"284497",2020-01-14 12:36:00,3.27015,518,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,10.3,-1.52019,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"284498",2020-01-14 12:37:00,3.44482,524,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,10,-1.24929,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"284499",2020-01-14 12:38:00,3.22036,521,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,10.8,-1.21086,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"284500",2020-01-14 12:39:00,3.17185,520,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,10.7,-1.23543,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"284501",2020-01-14 12:40:00,3.05165,527,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,10.8,-1.35261,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"284502",2020-01-14 12:41:00,2.60306,529,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,10.1,-1.59453,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"284503",2020-01-14 12:42:00,2.44619,534,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,10.2,-1.58319,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"284504",2020-01-14 12:43:00,1.83329,532,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,11,-1.6065,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"284505",2020-01-14 12:44:00,1.49277,534,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,11.2,-1.61532,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"284506",2020-01-14 12:45:00,1.47435,535,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,11.3,-1.61406,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"284507",2020-01-14 12:46:00,1.38679,537,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,11.8,-1.61469,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"284508",2020-01-14 12:47:00,1.2664,539,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,11.8,-1.61469,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"284509",2020-01-14 12:48:00,1.18551,534,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,11.6,-1.57689,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"284510",2020-01-14 12:49:00,1.05923,537,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,12,-1.6254,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"284511",2020-01-14 12:50:00,1.13305,545,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,11,-1.64556,0,0,1,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"284512",2020-01-14 12:51:00,0.927475,547,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,10.8,-1.67517,0,0,1,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"284513",2020-01-14 12:52:00,1.26704,538,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,11.8,-1.57563,0,0,1,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"284514",2020-01-14 12:53:00,1.22667,416,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,12,-1.23669,0,0,1,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"284515",2020-01-14 12:54:00,0.950173,330,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,12,-1.1592,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284516",2020-01-14 12:55:00,0.924357,417,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,10.1,-1.06659,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284517",2020-01-14 12:56:00,0.505019,349,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,10.1,-1.27953,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284518",2020-01-14 12:57:00,0,561,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,10.5,-1.83456,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284519",2020-01-14 12:58:00,0,557,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,9.9,-1.79046,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284520",2020-01-14 12:59:00,0,554,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,10.1,-1.79109,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284521",2020-01-14 13:00:00,0,554,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,9.9,-1.79676,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284522",2020-01-14 13:01:00,0,553,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,10.8,-1.7955,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284523",2020-01-14 13:02:00,0,546,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,11.2,-1.76715,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284524",2020-01-14 13:03:00,0,539,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,11.3,-1.72746,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284525",2020-01-14 13:04:00,0,528,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,11.2,-1.71423,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284526",2020-01-14 13:05:00,0,531,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,11.7,-1.72116,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284527",2020-01-14 13:06:00,0,529,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,12.6,-1.76463,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284528",2020-01-14 13:07:00,0,529,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,11.9,-1.7829,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284529",2020-01-14 13:08:00,0,526,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,12.1,-1.76526,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284530",2020-01-14 13:09:00,0,523,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,12.1,-1.75266,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284531",2020-01-14 13:10:00,0,517,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,11.2,-1.73313,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284532",2020-01-14 13:11:00,0,516,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,11.3,-1.74006,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284533",2020-01-14 13:12:00,0,513,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,10.3,-1.71423,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284534",2020-01-14 13:13:00,0,506,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,10.3,-1.70226,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284535",2020-01-14 13:14:00,0,513,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,10.4,-1.75266,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284536",2020-01-14 13:15:00,0,517,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,10.8,-1.76841,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284537",2020-01-14 13:16:00,0,517,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,11.2,-1.47483,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284538",2020-01-14 13:17:00,0,516,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,11.9,-1.44333,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284539",2020-01-14 13:18:00,0,512,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,12.5,-1.44396,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284540",2020-01-14 13:19:00,0,495,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,13,-1.48806,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284541",2020-01-14 13:20:00,0,486,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,13,-1.62099,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284542",2020-01-14 13:21:00,0,478,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,13,-1.59453,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284543",2020-01-14 13:22:00,0,467,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,13.2,-1.58193,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284544",2020-01-14 13:23:00,0,440,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,12.8,-1.36206,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284545",2020-01-14 13:24:00,0,385,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,13.2,-1.40679,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284546",2020-01-14 13:25:00,0,327,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,11.4,-0.83349,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284547",2020-01-14 13:26:00,0,244,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,10.6,-0.62559,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284548",2020-01-14 13:27:00,0,260,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,10.2,-0.7623,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284549",2020-01-14 13:28:00,0,204,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,10.2,-0.51156,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284550",2020-01-14 13:29:00,0,191,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,10.1,-0.46116,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284551",2020-01-14 13:30:00,0,192,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.7,-0.48006,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284552",2020-01-14 13:31:00,0,191,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,10.2,-0.52731,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284553",2020-01-14 13:32:00,0,205,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,11,-0.68796,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284554",2020-01-14 13:33:00,0,224,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,11.1,-0.78183,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284555",2020-01-14 13:34:00,0,312,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,11.2,-0.90783,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284556",2020-01-14 13:35:00,0,290,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,11.6,-0.81396,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284557",2020-01-14 13:36:00,0,255,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,11.6,-0.89019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284558",2020-01-14 13:37:00,0.0181024,252,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,12,-0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284559",2020-01-14 13:38:00,0,176,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,11.9,-0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284560",2020-01-14 13:39:00,0,237,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,11,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284561",2020-01-14 13:40:00,0,189,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,11.4,-0.63063,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284562",2020-01-14 13:41:00,0,187,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,11.8,-0.51786,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284563",2020-01-14 13:42:00,0.035414,197,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,11.7,-0.62748,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284564",2020-01-14 13:43:00,0,297,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,11.9,-0.89586,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284565",2020-01-14 13:44:00,0,371,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,12.1,-1.14786,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284566",2020-01-14 13:45:00,0,413,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,12.6,-1.04769,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284567",2020-01-14 13:46:00,0,436,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,12.6,-1.29339,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284568",2020-01-14 13:47:00,0,476,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,12.5,-1.38033,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284569",2020-01-14 13:48:00,0,514,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,13,-1.55106,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284570",2020-01-14 13:49:00,0,478,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,13.2,-1.48113,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284571",2020-01-14 13:50:00,0,485,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,13.3,-1.42569,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284572",2020-01-14 13:51:00,0,531,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,12.6,-1.70667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284573",2020-01-14 13:52:00,0,405,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,13.1,-1.40616,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284574",2020-01-14 13:53:00,0,504,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,12.8,-1.63359,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284575",2020-01-14 13:54:00,0,545,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,12.8,-1.84086,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284576",2020-01-14 13:55:00,0,556,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,12.8,-1.92906,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284577",2020-01-14 13:56:00,0,554,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,12.8,-1.70793,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284578",2020-01-14 13:57:00,0,559,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,13.3,-1.73943,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284579",2020-01-14 13:58:00,0,533,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,13.1,-1.65753,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284580",2020-01-14 13:59:00,0,516,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,12.3,-1.69659,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284581",2020-01-14 14:00:00,0,511,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,12.5,-1.7136,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284582",2020-01-14 14:01:00,0,503,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,13.1,-1.83456,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284583",2020-01-14 14:02:00,0,497,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,13.4,-1.79676,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284584",2020-01-14 14:03:00,0,486,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,13.7,-1.74069,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284585",2020-01-14 14:04:00,0,473,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,13.3,-1.72116,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284586",2020-01-14 14:05:00,0,465,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,13.2,-1.70226,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284587",2020-01-14 14:06:00,0,460,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,13.4,-1.68903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284588",2020-01-14 14:07:00,0,457,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,14,-1.65375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284589",2020-01-14 14:08:00,0,453,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,14.3,-1.62036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284590",2020-01-14 14:09:00,0,454,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,14.5,-1.52649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284591",2020-01-14 14:10:00,0,453,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,12.8,-1.29906,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284592",2020-01-14 14:11:00,0,448,0.101,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,12.3,-1.46223,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284593",2020-01-14 14:12:00,0,449,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.7,-1.46538,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284594",2020-01-14 14:13:00,0,447,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.4,-1.31103,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284595",2020-01-14 14:14:00,0,438,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.6,-1.1466,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284596",2020-01-14 14:15:00,0,444,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.5,-0.95886,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284597",2020-01-14 14:16:00,0,438,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.1,-0.85113,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284598",2020-01-14 14:17:00,0,439,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,10.9,-0.75915,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284599",2020-01-14 14:18:00,0,439,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11,-0.59976,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284600",2020-01-14 14:19:00,0.0167622,435,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.4,-0.50463,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284601",2020-01-14 14:20:00,0,432,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.5,-1.2852,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284602",2020-01-14 14:21:00,0,429,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.4,-1.24929,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284603",2020-01-14 14:22:00,0,427,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,10.8,-1.19196,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284604",2020-01-14 14:23:00,0,415,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,10.8,-1.02816,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284605",2020-01-14 14:24:00,0,417,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,10.8,-1.09935,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284606",2020-01-14 14:25:00,0,417,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.3,-1.03131,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284607",2020-01-14 14:26:00,0,401,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.1,-1.03446,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284608",2020-01-14 14:27:00,0,394,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,11.3,-0.99603,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284609",2020-01-14 14:28:00,0,393,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,23,23,10.6,-0.99666,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284610",2020-01-14 14:29:00,0,404,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,10.5,-0.67536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284611",2020-01-14 14:30:00,0,384,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,10.6,-0.38556,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284612",2020-01-14 14:31:00,0,314,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,10.6,-0.20916,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284613",2020-01-14 14:32:00,0,343,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,10.8,-0.26712,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284614",2020-01-14 14:33:00,0,345,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.1,-0.64512,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284615",2020-01-14 14:34:00,0,327,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11,-0.65646,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284616",2020-01-14 14:35:00,0,330,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.2,-0.63126,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284617",2020-01-14 14:36:00,0,346,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.7,-0.58779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284618",2020-01-14 14:37:00,0,337,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.8,-0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284619",2020-01-14 14:38:00,0,353,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,11.7,-0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284620",2020-01-14 14:39:00,0,373,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.8,-0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284621",2020-01-14 14:40:00,0,383,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.5,-0.01449,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284622",2020-01-14 14:41:00,0,382,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.4,-0.55503,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284623",2020-01-14 14:42:00,0,372,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.6,-0.56574,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284624",2020-01-14 14:43:00,0,381,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.7,-0.48636,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284625",2020-01-14 14:44:00,0,379,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.7,-0.42336,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284626",2020-01-14 14:45:00,0,377,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.8,-0.32949,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284627",2020-01-14 14:46:00,0,369,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.8,-0.22113,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284628",2020-01-14 14:47:00,0,361,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.8,-0.15246,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284629",2020-01-14 14:48:00,0,360,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.8,-0.04536,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284630",2020-01-14 14:49:00,0,351,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.8,-0.07056,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284631",2020-01-14 14:50:00,0,346,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.8,-0.07623,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284632",2020-01-14 14:51:00,0,315,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.9,-0.08631,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284633",2020-01-14 14:52:00,0,182,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.9,-0.1071,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284634",2020-01-14 14:53:00,0,298,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.9,-0.1197,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284635",2020-01-14 14:54:00,0,189,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.9,-0.11403,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284636",2020-01-14 14:55:00,0,252,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,11,-0.12663,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284637",2020-01-14 14:56:00,0,241,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,11.2,-0.13419,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284638",2020-01-14 14:57:00,0,170,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,11.2,-0.1512,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284639",2020-01-14 14:58:00,0,153,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,11,-0.15876,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284640",2020-01-14 14:59:00,0,132,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.9,-0.16443,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284641",2020-01-14 15:00:00,0,150,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.8,-0.19593,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284642",2020-01-14 15:01:00,0,140,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.8,-0.19719,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284643",2020-01-14 15:02:00,0,143,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.8,-0.19656,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284644",2020-01-14 15:03:00,0,144,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.8,-0.21483,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284645",2020-01-14 15:04:00,0,145,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.8,-0.21483,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284646",2020-01-14 15:05:00,0,155,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.7,-0.2268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284647",2020-01-14 15:06:00,0,157,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.7,-0.22932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284648",2020-01-14 15:07:00,0,156,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.6,-0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284649",2020-01-14 15:08:00,0,156,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.5,-0.24759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284650",2020-01-14 15:09:00,0,166,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.6,-0.2583,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284651",2020-01-14 15:10:00,0,159,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.7,-0.24696,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284652",2020-01-14 15:11:00,0,134,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.6,-0.24003,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284653",2020-01-14 15:12:00,0,127,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.6,-0.22806,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284654",2020-01-14 15:13:00,0,124,0.016,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.6,0.06867,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284655",2020-01-14 15:14:00,0,120,0.019,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.4,0.16884,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284656",2020-01-14 15:15:00,0,121,0.017,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.3,0.13797,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284657",2020-01-14 15:16:00,0,121,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.2,0.04284,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284658",2020-01-14 15:17:00,0,118,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.1,-0.02394,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284659",2020-01-14 15:18:00,0,118,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10,-0.1386,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284660",2020-01-14 15:19:00,0,116,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10,-0.13923,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284661",2020-01-14 15:20:00,0,116,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10,-0.13671,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284662",2020-01-14 15:21:00,0,119,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.9,-0.1386,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284663",2020-01-14 15:22:00,0,131,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.8,-0.15246,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284664",2020-01-14 15:23:00,0,172,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.7,-0.16632,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284665",2020-01-14 15:24:00,0,182,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.7,-0.17829,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284666",2020-01-14 15:25:00,0,249,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.7,-0.20286,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284667",2020-01-14 15:26:00,0,294,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.7,-0.24696,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284668",2020-01-14 15:27:00,0,315,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.7,-0.27783,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284669",2020-01-14 15:28:00,0,294,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.7,-0.29736,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284670",2020-01-14 15:29:00,0,276,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.8,-0.30933,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284671",2020-01-14 15:30:00,0,284,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.8,-0.315,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284672",2020-01-14 15:31:00,0,256,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.8,-0.29673,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284673",2020-01-14 15:32:00,0,191,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.9,-0.27153,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284674",2020-01-14 15:33:00,0,190,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.9,-0.23499,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284675",2020-01-14 15:34:00,0,136,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.9,-0.2142,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284676",2020-01-14 15:35:00,0,138,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10,-0.2016,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284677",2020-01-14 15:36:00,0,129,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10,-0.18396,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284678",2020-01-14 15:37:00,0,136,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10,-0.18333,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"284679",2020-01-14 15:38:00,0,170,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.1,-0.2142,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
