"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"284680",2020-01-14 15:39:00,0,147,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.2,-0.2709,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284681",2020-01-14 15:40:00,0,240,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.3,-0.42336,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284682",2020-01-14 15:41:00,0,221,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.2,-0.58023,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284683",2020-01-14 15:42:00,0,236,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.3,-0.58023,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284684",2020-01-14 15:43:00,0,225,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.3,-0.35343,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284685",2020-01-14 15:44:00,0,222,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.3,-0.32193,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284686",2020-01-14 15:45:00,0.364347,249,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.4,-0.3906,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284687",2020-01-14 15:46:00,0.906086,221,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.4,-0.37863,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284688",2020-01-14 15:47:00,0.450658,224,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.4,-0.43533,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284689",2020-01-14 15:48:00,1.61104,193,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.4,-0.36729,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284690",2020-01-14 15:49:00,2.88999,173,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.4,-0.34902,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284691",2020-01-14 15:50:00,2.14579,132,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.5,-0.23373,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284692",2020-01-14 15:51:00,0,113,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.5,-0.15939,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284693",2020-01-14 15:52:00,0.0942658,105,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.5,-0.13356,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284694",2020-01-14 15:53:00,0,100,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.5,-0.10836,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284695",2020-01-14 15:54:00,0,104,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.4,-0.10269,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284696",2020-01-14 15:55:00,0,113,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.5,-0.10773,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284697",2020-01-14 15:56:00,0,120,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.5,-0.15813,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284698",2020-01-14 15:57:00,0,176,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.3,-0.1575,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284699",2020-01-14 15:58:00,0,172,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.2,-0.11718,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284700",2020-01-14 15:59:00,0,175,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.2,-0.09576,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284701",2020-01-14 16:00:00,0,147,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.2,0.47943,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284702",2020-01-14 16:01:00,0,166,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.2,0.2457,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284703",2020-01-14 16:02:00,0,138,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.3,0.1701,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284704",2020-01-14 16:03:00,0,166,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.3,0.12537,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284705",2020-01-14 16:04:00,0,155,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.4,0.13041,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284706",2020-01-14 16:05:00,0,108,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.4,0.13104,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284707",2020-01-14 16:06:00,0,111,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.4,0.1134,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284708",2020-01-14 16:07:00,0,96,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.4,0.12474,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284709",2020-01-14 16:08:00,0,89,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.3,0.13734,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284710",2020-01-14 16:09:00,0,83,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.3,0.16947,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284711",2020-01-14 16:10:00,0,82,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.3,0.17577,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284712",2020-01-14 16:11:00,0,80,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.3,0.18585,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284713",2020-01-14 16:12:00,0,79,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.2,0.18459,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284714",2020-01-14 16:13:00,0,78,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10.2,0.189,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284715",2020-01-14 16:14:00,0,81,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,10,0.20727,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284716",2020-01-14 16:15:00,0.861462,79,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.7,0.23562,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284717",2020-01-14 16:16:00,0.511229,101,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.4,0.2205,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284718",2020-01-14 16:17:00,0.584999,101,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.2,0.2331,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284719",2020-01-14 16:18:00,1.68366,131,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.2,0.21924,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284720",2020-01-14 16:19:00,3.21011,128,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.2,0.20097,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284721",2020-01-14 16:20:00,2.63038,126,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.2,0.21231,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284722",2020-01-14 16:21:00,0,124,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.2,0.21861,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284723",2020-01-14 16:22:00,0,103,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.2,0.22617,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284724",2020-01-14 16:23:00,0,82,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.3,0.24444,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284725",2020-01-14 16:24:00,0,65,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.3,0.26271,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284726",2020-01-14 16:25:00,0,59,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.3,0.26397,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284727",2020-01-14 16:26:00,0,60,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.3,0.26964,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284728",2020-01-14 16:27:00,0,65,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.3,0.28224,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284729",2020-01-14 16:28:00,0,65,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.3,0.30114,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284730",2020-01-14 16:29:00,0,64,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.3,0.30114,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284731",2020-01-14 16:30:00,0,63,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.2,0.31878,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284732",2020-01-14 16:31:00,0,50,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.2,0.36981,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284733",2020-01-14 16:32:00,0,46,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9,0.59787,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284734",2020-01-14 16:33:00,0,43,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.9,0.62055,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284735",2020-01-14 16:34:00,0,42,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.8,0.49455,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284736",2020-01-14 16:35:00,0,39,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.8,0.48636,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284737",2020-01-14 16:36:00,0,37,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.8,0.37611,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284738",2020-01-14 16:37:00,0,35,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.8,0.3717,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284739",2020-01-14 16:38:00,0,36,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.7,0.39186,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284740",2020-01-14 16:39:00,0,34,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.6,0.39942,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284741",2020-01-14 16:40:00,0,32,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.6,0.40257,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284742",2020-01-14 16:41:00,0,33,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.5,0.3906,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284743",2020-01-14 16:42:00,0,32,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.5,0.42021,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284744",2020-01-14 16:43:00,0,31,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.4,0.42651,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284745",2020-01-14 16:44:00,0,30,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.4,0.4221,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284746",2020-01-14 16:45:00,0,28,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.3,0.45297,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284747",2020-01-14 16:46:00,0.670275,26,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.3,0.48069,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284748",2020-01-14 16:47:00,0.861961,23,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.3,0.47754,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284749",2020-01-14 16:48:00,2.07266,22,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.2,0.4662,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284750",2020-01-14 16:49:00,2.72598,21,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.2,0.4473,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284751",2020-01-14 16:50:00,1.42865,20,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.2,0.46557,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284752",2020-01-14 16:51:00,0,19,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.2,0.44667,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284753",2020-01-14 16:52:00,0,18,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.1,0.44541,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284754",2020-01-14 16:53:00,0,16,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8,0.45171,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284755",2020-01-14 16:54:00,0,18,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8,0.45234,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284756",2020-01-14 16:55:00,0,18,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8,0.45297,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284757",2020-01-14 16:56:00,0,16,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8,0.46494,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284758",2020-01-14 16:57:00,0,16,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8,0.47124,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284759",2020-01-14 16:58:00,0,14,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,7.9,0.47124,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284760",2020-01-14 16:59:00,0,13,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,7.9,0.47187,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284761",2020-01-14 17:00:00,0,13,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,7.9,0.47754,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284762",2020-01-14 17:01:00,0,12,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8,0.47187,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284763",2020-01-14 17:02:00,0,12,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,7.9,0.48321,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284764",2020-01-14 17:03:00,0,12,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,7.9,0.48321,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284765",2020-01-14 17:04:00,0,11,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,7.9,0.47817,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284766",2020-01-14 17:05:00,0,11,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,7.9,0.47187,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284767",2020-01-14 17:06:00,0,11,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,7.9,0.4851,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284768",2020-01-14 17:07:00,0,11,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,7.9,0.50337,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284769",2020-01-14 17:08:00,0,11,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,7.9,0.51849,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284770",2020-01-14 17:09:00,0,10,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,7.9,0.5103,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284771",2020-01-14 17:10:00,0,10,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,22.5,7.9,0.52038,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284772",2020-01-14 17:11:00,0,10,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,22.5,7.9,0.5166,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284773",2020-01-14 17:12:00,0,11,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,22.5,8,0.52038,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284774",2020-01-14 17:13:00,0,9,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,22.5,7.9,0.51912,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284775",2020-01-14 17:14:00,0.804698,7,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,22.5,7.8,0.54117,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284776",2020-01-14 17:15:00,0,6,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,22.5,7.9,0.53487,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284777",2020-01-14 17:16:00,0.863741,6,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,22.5,7.9,0.54306,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284778",2020-01-14 17:17:00,2.02488,8,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,22.5,7.9,0.54369,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284779",2020-01-14 17:18:00,2.94317,9,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,22.5,7.8,0.54117,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284780",2020-01-14 17:19:00,2.99127,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.9,0.50904,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284781",2020-01-14 17:20:00,1.87007,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.8,0.50967,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284782",2020-01-14 17:21:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.8,0.504,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284783",2020-01-14 17:22:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.7,0.5103,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284784",2020-01-14 17:23:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.7,0.52101,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284785",2020-01-14 17:24:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.7,0.5166,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284786",2020-01-14 17:25:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.7,0.50967,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284787",2020-01-14 17:26:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,22.5,7.6,0.50904,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284788",2020-01-14 17:27:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,22.5,7.7,0.50337,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284789",2020-01-14 17:28:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,22.5,7.7,0.50967,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284790",2020-01-14 17:29:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,22.5,7.6,0.75537,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284791",2020-01-14 17:30:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,22.5,7.5,0.79821,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284792",2020-01-14 17:31:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,22.5,7.5,0.62937,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284793",2020-01-14 17:32:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,22.5,7.5,0.59157,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284794",2020-01-14 17:33:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,22.5,7.4,0.48321,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284795",2020-01-14 17:34:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,22.5,7.3,0.4788,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284796",2020-01-14 17:35:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,22.5,7.3,0.47124,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284797",2020-01-14 17:36:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22.5,22.5,7.2,0.46872,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284798",2020-01-14 17:37:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,7.2,0.4725,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"284799",2020-01-14 17:38:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,7.2,0.49014,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284800",2020-01-14 17:39:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,7.2,0.58527,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284801",2020-01-14 17:40:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,7.2,0.59094,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284802",2020-01-14 17:41:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,7.2,0.58527,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284803",2020-01-14 17:42:00,0.355904,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,7.2,0.59157,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284804",2020-01-14 17:43:00,-0.451846,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,7.1,0.61614,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284805",2020-01-14 17:44:00,0.533798,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,7.1,0.6048,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284806",2020-01-14 17:45:00,1.52344,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,7,0.62811,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284807",2020-01-14 17:46:00,2.78215,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,7,0.60984,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284808",2020-01-14 17:47:00,3.95565,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,7,0.66654,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284809",2020-01-14 17:48:00,4.45595,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,7,0.66024,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"284810",2020-01-14 17:49:00,4.70924,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.9,0.65394,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"284811",2020-01-14 17:50:00,4.08161,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,7,0.6489,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"284812",2020-01-14 17:51:00,3.61494,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.9,0.6552,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"284813",2020-01-14 17:52:00,2.78684,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.9,0.66087,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"284814",2020-01-14 17:53:00,2.63976,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.9,0.65457,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"284815",2020-01-14 17:54:00,2.10908,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.8,0.6426,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"284816",2020-01-14 17:55:00,1.70734,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.8,0.65394,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"284817",2020-01-14 17:56:00,1.64353,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.8,0.65394,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"284818",2020-01-14 17:57:00,1.62323,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.8,0.64953,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"284819",2020-01-14 17:58:00,1.37122,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.8,0.65961,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"284820",2020-01-14 17:59:00,1.55959,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.8,0.65457,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"284821",2020-01-14 18:00:00,1.62336,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.6,0.65709,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"284822",2020-01-14 18:01:00,1.40898,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.6,0.65205,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"284823",2020-01-14 18:02:00,1.33447,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.8,0.61614,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"284824",2020-01-14 18:03:00,1.27077,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.8,0.73017,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"284825",2020-01-14 18:04:00,1.26376,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.9,0.7119,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"284826",2020-01-14 18:05:00,1.2486,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.8,0.72387,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"284827",2020-01-14 18:06:00,1.39849,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.8,0.72576,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"284828",2020-01-14 18:07:00,1.39493,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.6,0.72954,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"284829",2020-01-14 18:08:00,1.19396,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.6,0.72954,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284830",2020-01-14 18:09:00,1.19149,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.6,0.72891,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284831",2020-01-14 18:10:00,1.20756,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.7,0.73584,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284832",2020-01-14 18:11:00,1.62373,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.6,0.73395,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284833",2020-01-14 18:12:00,1.4815,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.5,0.7308,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284834",2020-01-14 18:13:00,1.88982,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.5,0.73017,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284835",2020-01-14 18:14:00,2.0629,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.5,0.7308,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284836",2020-01-14 18:15:00,2.17486,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.4,0.72954,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284837",2020-01-14 18:16:00,2.14769,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.4,0.71883,0,1,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"284838",2020-01-14 18:17:00,2.27697,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.6,0.72072,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284839",2020-01-14 18:18:00,2.35832,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.4,0.72387,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284840",2020-01-14 18:19:00,2.27964,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.5,0.72324,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284841",2020-01-14 18:20:00,2.16289,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.5,0.71757,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284842",2020-01-14 18:21:00,2.26421,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.4,0.72387,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284843",2020-01-14 18:22:00,2.16651,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.4,0.72765,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284844",2020-01-14 18:23:00,1.95498,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.3,0.72324,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284845",2020-01-14 18:24:00,1.78787,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.4,0.72954,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284846",2020-01-14 18:25:00,1.67617,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.4,0.72891,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284847",2020-01-14 18:26:00,1.63749,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.4,0.72387,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284848",2020-01-14 18:27:00,1.79855,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.3,0.79191,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284849",2020-01-14 18:28:00,1.54832,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.4,0.81144,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284850",2020-01-14 18:29:00,1.55448,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.4,0.81396,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284851",2020-01-14 18:30:00,1.52746,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.3,0.81144,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284852",2020-01-14 18:31:00,1.4333,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.3,0.80514,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284853",2020-01-14 18:32:00,1.5004,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.3,0.8064,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284854",2020-01-14 18:33:00,1.51618,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.3,0.81774,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284855",2020-01-14 18:34:00,1.44048,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.2,0.81711,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284856",2020-01-14 18:35:00,1.38649,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.2,0.81585,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284857",2020-01-14 18:36:00,1.55337,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.2,0.82404,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284858",2020-01-14 18:37:00,1.37717,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.2,0.81774,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284859",2020-01-14 18:38:00,1.27407,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.3,0.82404,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284860",2020-01-14 18:39:00,1.36144,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.2,0.76923,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284861",2020-01-14 18:40:00,1.3004,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.3,0.76797,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284862",2020-01-14 18:41:00,1.76128,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.2,0.96327,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284863",2020-01-14 18:42:00,1.61407,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22.5,6.1,1.00737,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284864",2020-01-14 18:43:00,1.70947,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22,22.5,6.2,2.28123,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284865",2020-01-14 18:44:00,1.79137,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22,22.5,6.3,0.94374,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284866",2020-01-14 18:45:00,1.81193,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22,22.5,6.3,0.77364,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284867",2020-01-14 18:46:00,1.81068,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22,22.5,6.3,2.67435,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284868",2020-01-14 18:47:00,1.66418,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22.5,22,22.5,6.2,0.76734,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284869",2020-01-14 18:48:00,1.75361,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22,22.5,6.2,0.76734,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284870",2020-01-14 18:49:00,1.948,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22,22.5,6.1,0.74907,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284871",2020-01-14 18:50:00,1.9236,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22,22.5,6.1,0.76041,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284872",2020-01-14 18:51:00,1.8428,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22,22.5,6,0.79506,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284873",2020-01-14 18:52:00,1.79591,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22,22.5,6.1,0.79947,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284874",2020-01-14 18:53:00,1.85848,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22,22.5,6,0.79254,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284875",2020-01-14 18:54:00,1.89034,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22,22.5,6.1,0.79632,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284876",2020-01-14 18:55:00,1.75608,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22,22.5,6.1,0.79254,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284877",2020-01-14 18:56:00,1.75991,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22.5,22,22.5,6,0.81144,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284878",2020-01-14 18:57:00,1.66747,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6,0.87444,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284879",2020-01-14 18:58:00,1.39699,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6,0.7812,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284880",2020-01-14 18:59:00,1.60901,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6,0.87759,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284881",2020-01-14 19:00:00,1.71153,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.1,0.78057,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284882",2020-01-14 19:01:00,1.59279,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.2,0.78624,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284883",2020-01-14 19:02:00,1.79905,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.1,0.79821,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284884",2020-01-14 19:03:00,1.79114,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,5.9,0.7812,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284885",2020-01-14 19:04:00,1.56246,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.2,0.80577,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284886",2020-01-14 19:05:00,1.61504,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.3,0.80514,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284887",2020-01-14 19:06:00,1.48199,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.2,0.88263,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284888",2020-01-14 19:07:00,1.5519,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.2,0.82341,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284889",2020-01-14 19:08:00,1.45479,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.1,0.81144,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284890",2020-01-14 19:09:00,1.41369,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.1,0.81144,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284891",2020-01-14 19:10:00,1.41559,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6,0.88011,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284892",2020-01-14 19:11:00,1.69636,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6.1,0.82908,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284893",2020-01-14 19:12:00,1.28096,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,6,0.8442,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284894",2020-01-14 19:13:00,1.28791,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,5.9,0.82026,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284895",2020-01-14 19:14:00,1.71121,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,5.8,0.81774,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284896",2020-01-14 19:15:00,1.61778,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,5.8,0.79632,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284897",2020-01-14 19:16:00,1.60172,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,5.9,0.79884,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"284898",2020-01-14 19:17:00,1.79056,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,5.7,0.82089,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"284899",2020-01-14 19:18:00,1.62904,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,5.6,0.75159,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"284900",2020-01-14 19:19:00,1.57975,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,5.6,0.76545,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"284901",2020-01-14 19:20:00,1.64717,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,5.6,0.76167,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"284902",2020-01-14 19:21:00,1.7771,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,5.6,2.10357,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"284903",2020-01-14 19:22:00,1.70991,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,5.6,0.91287,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"284904",2020-01-14 19:23:00,1.73701,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,5.6,0.73017,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"284905",2020-01-14 19:24:00,1.66218,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.8,0.80577,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"284906",2020-01-14 19:25:00,1.58496,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.5,0.72954,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"284907",2020-01-14 19:26:00,1.51578,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.6,0.71757,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"284908",2020-01-14 19:27:00,1.50934,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.6,0.7308,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"284909",2020-01-14 19:28:00,1.69371,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.7,0.74277,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"284910",2020-01-14 19:29:00,1.41652,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.7,0.80325,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"284911",2020-01-14 19:30:00,1.37952,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.6,0.79947,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"284912",2020-01-14 19:31:00,1.33892,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.8,0.78057,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"284913",2020-01-14 19:32:00,1.33293,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.8,0.77553,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"284914",2020-01-14 19:33:00,1.33719,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,5.7,0.78057,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"284915",2020-01-14 19:34:00,1.57895,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,5.7,0.80199,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"284916",2020-01-14 19:35:00,1.52933,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,5.6,0.77994,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"284917",2020-01-14 19:36:00,1.30314,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,5.6,0.80514,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284918",2020-01-14 19:37:00,1.38378,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.6,0.79254,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284919",2020-01-14 19:38:00,1.33333,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.6,0.79884,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284920",2020-01-14 19:39:00,1.41641,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.5,0.78624,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284921",2020-01-14 19:40:00,1.52534,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.3,0.78372,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284922",2020-01-14 19:41:00,1.33647,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.2,0.78687,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284923",2020-01-14 19:42:00,1.19292,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.1,0.79254,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284924",2020-01-14 19:43:00,1.32386,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.3,0.79317,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284925",2020-01-14 19:44:00,1.47865,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.2,0.79317,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284926",2020-01-14 19:45:00,1.45346,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.1,0.79254,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"284927",2020-01-14 19:46:00,1.31907,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,4.9,0.78624,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284928",2020-01-14 19:47:00,1.56673,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,4.9,0.78624,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284929",2020-01-14 19:48:00,1.47014,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.1,0.78057,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284930",2020-01-14 19:49:00,1.57891,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.1,0.78624,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284931",2020-01-14 19:50:00,1.54019,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.2,0.78624,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284932",2020-01-14 19:51:00,1.48974,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.3,0.77364,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284933",2020-01-14 19:52:00,1.68718,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.2,0.77931,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284934",2020-01-14 19:53:00,1.62764,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,5.1,0.77931,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284935",2020-01-14 19:54:00,1.57561,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,4.8,0.77364,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284936",2020-01-14 19:55:00,1.61832,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,4.6,0.77112,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284937",2020-01-14 19:56:00,1.46632,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,4.9,0.77112,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284938",2020-01-14 19:57:00,1.42767,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,4.8,0.77742,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284939",2020-01-14 19:58:00,1.28244,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,4.8,0.77238,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284940",2020-01-14 19:59:00,1.3448,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,4.8,0.78939,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284941",2020-01-14 20:00:00,1.32313,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,4.7,0.79254,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284942",2020-01-14 20:01:00,1.28401,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,4.6,0.77931,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284943",2020-01-14 20:02:00,1.4104,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,4.6,0.86562,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284944",2020-01-14 20:03:00,1.27991,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,4.8,0.76797,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"284945",2020-01-14 20:04:00,1.28503,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,4.7,0.80577,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284946",2020-01-14 20:05:00,1.31079,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,4.7,0.76797,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"284947",2020-01-14 20:06:00,1.28876,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,4.6,1.22724,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"284948",2020-01-14 20:07:00,2.23814,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,4.6,1.27764,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"284949",2020-01-14 20:08:00,2.01272,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,4.8,1.29024,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"284950",2020-01-14 20:09:00,2.32546,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.6,1.30914,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"284951",2020-01-14 20:10:00,2.79763,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.5,1.55043,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"284952",2020-01-14 20:11:00,3.17857,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.6,1.61091,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"284953",2020-01-14 20:12:00,3.55144,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.6,1.4616,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"284954",2020-01-14 20:13:00,3.49195,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.6,1.44144,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"284955",2020-01-14 20:14:00,3.54335,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.7,1.34631,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"284956",2020-01-14 20:15:00,3.27658,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.8,1.34631,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"284957",2020-01-14 20:16:00,3.41736,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.8,1.34946,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"284958",2020-01-14 20:17:00,3.78107,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5,1.3545,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"284959",2020-01-14 20:18:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"284960",2020-01-14 20:19:00,3.88824,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5,1.35954,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"284961",2020-01-14 20:20:00,3.97953,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.9,1.36017,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"284962",2020-01-14 20:21:00,3.86674,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5,1.37214,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"284963",2020-01-14 20:22:00,3.40118,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5,1.38411,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"284964",2020-01-14 20:23:00,3.44048,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.8,1.38537,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"284965",2020-01-14 20:24:00,3.35147,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.6,1.39797,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284966",2020-01-14 20:25:00,3.33222,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.6,1.39797,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284967",2020-01-14 20:26:00,3.27716,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.4,1.39734,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284968",2020-01-14 20:27:00,2.98245,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.4,1.39734,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284969",2020-01-14 20:28:00,3.10466,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.3,1.40049,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284970",2020-01-14 20:29:00,3.42576,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.3,1.4049,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284971",2020-01-14 20:30:00,3.5782,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.3,1.38852,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284972",2020-01-14 20:31:00,3.32453,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.3,1.41309,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284973",2020-01-14 20:32:00,3.78778,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.4,1.40994,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284974",2020-01-14 20:33:00,3.76472,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.3,1.4175,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"284975",2020-01-14 20:34:00,3.65536,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.4,1.42254,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"284976",2020-01-14 20:35:00,3.79528,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.5,1.42884,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"284977",2020-01-14 20:36:00,3.8358,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.4,1.4112,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"284978",2020-01-14 20:37:00,3.82378,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.4,1.42947,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"284979",2020-01-14 20:38:00,3.96754,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.5,1.64304,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"284980",2020-01-14 20:39:00,3.4812,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.4,1.4994,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"284981",2020-01-14 20:40:00,3.49798,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.2,1.49058,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"284982",2020-01-14 20:41:00,3.67788,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.2,1.52334,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"284983",2020-01-14 20:42:00,3.67183,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.2,1.54539,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"284984",2020-01-14 20:43:00,3.2506,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4,1.53909,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"284985",2020-01-14 20:44:00,3.15399,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.9,1.61595,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"284986",2020-01-14 20:45:00,3.1115,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4,1.5246,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"284987",2020-01-14 20:46:00,3.36207,0,3.208,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.9,4.93794,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"284988",2020-01-14 20:47:00,3.60544,0,3.121,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4,4.93227,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"284989",2020-01-14 20:48:00,3.70764,0,3.129,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4,4.94487,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"284990",2020-01-14 20:49:00,3.74433,0,3.084,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.9,4.89951,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"284991",2020-01-14 20:50:00,3.97414,0,3.065,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4,4.83777,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"284992",2020-01-14 20:51:00,2.05842,0,3.058,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.2,4.32684,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"284993",2020-01-14 20:52:00,2.11484,0,3.06,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4,4.22226,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"284994",2020-01-14 20:53:00,1.85755,0,0.043,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4,1.03257,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"284995",2020-01-14 20:54:00,1.54993,0,0.058,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,4.2,1.18251,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"284996",2020-01-14 20:55:00,1.27102,0,0.058,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,4.3,1.1907,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"284997",2020-01-14 20:56:00,1.00378,0,0.036,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,4.2,1.18062,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"284998",2020-01-14 20:57:00,0.768073,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,4.2,1.1151,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"284999",2020-01-14 20:58:00,1.13542,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,4.2,1.11321,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"285000",2020-01-14 20:59:00,2.1483,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,4.4,0.99981,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"285001",2020-01-14 21:00:00,1.63873,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,4,0.99981,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
