"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"285002",2020-01-14 21:01:00,2.32917,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,4.1,1.00548,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"285003",2020-01-14 21:02:00,2.62164,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,4,0.9576,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"285004",2020-01-14 21:03:00,3.13208,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,4,0.94563,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"285005",2020-01-14 21:04:00,3.68058,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,3.9,0.92799,0,1,1,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"285006",2020-01-14 21:05:00,4.42297,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,3.8,0.93177,0,1,1,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"285007",2020-01-14 21:06:00,4.34104,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,22,22.5,22.5,3.8,0.93177,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"285008",2020-01-14 21:07:00,4.02614,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.7,0.93744,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"285009",2020-01-14 21:08:00,3.84179,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.8,0.9261,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"285010",2020-01-14 21:09:00,3.68365,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.8,0.93681,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"285011",2020-01-14 21:10:00,3.08512,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.8,0.92547,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"285012",2020-01-14 21:11:00,2.71925,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.8,0.93114,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"285013",2020-01-14 21:12:00,2.24284,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.8,0.9324,0,1,1,0,0,1,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"285014",2020-01-14 21:13:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"285015",2020-01-14 21:14:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"285016",2020-01-14 21:15:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"285017",2020-01-14 21:16:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"285018",2020-01-14 21:17:00,1.97927,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.7,0.93114,0,1,1,0,0,1,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"285019",2020-01-14 21:18:00,1.6303,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.7,0.93114,0,1,1,0,0,1,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"285020",2020-01-14 21:19:00,1.73417,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.7,0.9198,0,1,1,0,0,1,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"285021",2020-01-14 21:20:00,1.58432,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.8,0.92547,0,1,1,0,0,1,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"285022",2020-01-14 21:21:00,1.58223,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.9,0.9261,0,1,1,0,0,1,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"285023",2020-01-14 21:22:00,1.52787,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.1,0.92547,0,1,1,0,0,1,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"285024",2020-01-14 21:23:00,1.47773,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4,0.93177,0,1,1,0,0,1,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"285025",2020-01-14 21:24:00,1.70964,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.8,0.95697,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285026",2020-01-14 21:25:00,1.47505,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.7,1.03887,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285027",2020-01-14 21:26:00,1.46807,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.8,0.95067,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285028",2020-01-14 21:27:00,1.45691,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.8,0.9513,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285029",2020-01-14 21:28:00,2.55547,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.7,0.945,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285030",2020-01-14 21:29:00,2.01614,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.7,0.95004,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285031",2020-01-14 21:30:00,2.28423,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.8,0.95004,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285032",2020-01-14 21:31:00,3.34935,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.7,0.94941,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285033",2020-01-14 21:32:00,3.34054,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.7,0.94374,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285034",2020-01-14 21:33:00,3.64822,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.8,0.94437,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285035",2020-01-14 21:34:00,3.68985,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.9,0.9261,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"285036",2020-01-14 21:35:00,3.75905,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.8,0.98847,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"285037",2020-01-14 21:36:00,3.89805,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.7,1.17117,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"285038",2020-01-14 21:37:00,4.24978,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.8,1.17558,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"285039",2020-01-14 21:38:00,4.14616,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.9,1.04643,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"285040",2020-01-14 21:39:00,3.61587,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.9,1.04454,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"285041",2020-01-14 21:40:00,2.99035,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.8,0.94248,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"285042",2020-01-14 21:41:00,2.58528,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.8,0.91917,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"285043",2020-01-14 21:42:00,2.3078,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,4,0.95823,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"285044",2020-01-14 21:43:00,2.09486,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.8,0.95004,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"285045",2020-01-14 21:44:00,2.20755,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.7,0.94374,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"285046",2020-01-14 21:45:00,1.86872,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.6,0.94437,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"285047",2020-01-14 21:46:00,1.92869,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.5,0.95004,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"285048",2020-01-14 21:47:00,1.76756,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.6,0.96894,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"285049",2020-01-14 21:48:00,1.6559,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.7,0.94374,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"285050",2020-01-14 21:49:00,1.53736,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.6,0.94437,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"285051",2020-01-14 21:50:00,1.69671,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.5,0.94437,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"285052",2020-01-14 21:51:00,1.6444,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.6,0.945,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"285053",2020-01-14 21:52:00,1.60088,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.7,0.91917,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"285054",2020-01-14 21:53:00,1.5514,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.7,0.93114,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"285055",2020-01-14 21:54:00,1.38107,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.7,0.95067,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285056",2020-01-14 21:55:00,1.57431,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.7,0.95004,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285057",2020-01-14 21:56:00,1.75781,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.8,0.99099,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285058",2020-01-14 21:57:00,1.48717,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.7,0.9765,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285059",2020-01-14 21:58:00,2.73394,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.7,0.9639,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285060",2020-01-14 21:59:00,2.00409,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.7,0.96957,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285061",2020-01-14 22:00:00,2.03527,0,0.034,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.6,0.96264,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285062",2020-01-14 22:01:00,2.78346,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.9,0.96264,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285063",2020-01-14 22:02:00,3.28697,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.7,0.96264,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285064",2020-01-14 22:03:00,3.4657,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.7,0.95004,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"285065",2020-01-14 22:04:00,3.34248,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.8,0.92799,0,1,1,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"285066",2020-01-14 22:05:00,3.75573,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.7,0.93807,0,1,1,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"285067",2020-01-14 22:06:00,3.7536,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.8,0.93807,0,1,1,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"285068",2020-01-14 22:07:00,3.72648,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.9,0.9639,0,1,1,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"285069",2020-01-14 22:08:00,3.52908,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.8,0.93303,0,1,1,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"285070",2020-01-14 22:09:00,3.4147,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.9,0.93744,0,1,1,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"285071",2020-01-14 22:10:00,2.87299,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.7,0.93681,0,1,1,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"285072",2020-01-14 22:11:00,2.49679,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.7,0.93114,0,1,1,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"285073",2020-01-14 22:12:00,2.19983,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.7,0.94311,0,1,1,0,0,1,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"285074",2020-01-14 22:13:00,1.99506,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.8,0.93114,0,1,1,0,0,1,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"285075",2020-01-14 22:14:00,1.90924,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.7,0.9324,0,1,1,0,0,1,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"285076",2020-01-14 22:15:00,2.13441,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.7,0.93807,0,1,1,0,0,1,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"285077",2020-01-14 22:16:00,1.87309,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.6,0.92988,0,1,1,0,0,1,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"285078",2020-01-14 22:17:00,1.66171,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.7,0.92547,0,1,1,0,0,1,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"285079",2020-01-14 22:18:00,1.61283,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.7,0.92547,0,1,1,0,0,1,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"285080",2020-01-14 22:19:00,1.46901,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.8,0.95571,0,1,1,0,0,1,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"285081",2020-01-14 22:20:00,1.62516,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.7,0.93933,0,1,1,0,0,1,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"285082",2020-01-14 22:21:00,1.5517,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.8,0.94248,0,1,1,0,0,1,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"285083",2020-01-14 22:22:00,1.52129,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.9,0.93177,0,1,1,0,0,1,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"285084",2020-01-14 22:23:00,1.52514,0,0,22,23,23,21,22,22.5,23,0,0,22,22,22,21,22,22,22.5,3.9,0.93807,0,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"285085",2020-01-14 22:24:00,1.50249,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,4,0.97398,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285086",2020-01-14 22:25:00,1.46508,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,4.1,0.9891,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285087",2020-01-14 22:26:00,1.46324,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,4.1,0.96264,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285088",2020-01-14 22:27:00,1.95943,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,4.2,0.95634,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285089",2020-01-14 22:28:00,2.15658,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,4.1,0.95634,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285090",2020-01-14 22:29:00,1.94885,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,4.1,1.02627,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285091",2020-01-14 22:30:00,2.36657,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.9,0.94374,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285092",2020-01-14 22:31:00,2.84362,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.8,0.93429,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285093",2020-01-14 22:32:00,3.2557,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.8,0.93681,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285094",2020-01-14 22:33:00,3.47604,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.6,0.92169,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285095",2020-01-14 22:34:00,3.58174,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.7,0.93114,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"285096",2020-01-14 22:35:00,3.95626,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.8,0.91287,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"285097",2020-01-14 22:36:00,3.69772,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.8,0.86877,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"285098",2020-01-14 22:37:00,3.64893,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.8,2.29761,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"285099",2020-01-14 22:38:00,3.39204,0,0,22,23,23,21,22,22.5,23,6.19452380952381,0,22,22.5,22,21,22,22,22.5,3.8,0.89901,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"285100",2020-01-14 22:39:00,3.12056,0,0,22,23,23,21,22,22.5,23,6.92216666666667,0,22,22.5,22,21,22,22,22.5,3.8,1.05777,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"285101",2020-01-14 22:40:00,2.86109,0,0,22,23,23,21,22,22.5,23,6.94655737704918,0,22,22.5,22,21,22,22,22.5,3.8,1.05777,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"285102",2020-01-14 22:41:00,2.65973,0,0,22,23,23,21,22,22.5,23,6.95606557377049,0,22,22.5,22,21,22,22,22.5,3.7,0.9009,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"285103",2020-01-14 22:42:00,2.27819,0,0,22,23,23,21,22,22.5,23,6.93466666666667,0,22,22.5,22,21,22,22,22.5,3.7,0.90027,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"285104",2020-01-14 22:43:00,2.2288,0,0,22,23,23,21,22,22.5,23,6.88786885245902,0,22,22.5,22,21,22,22,22.5,3.8,0.87885,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"285105",2020-01-14 22:44:00,2.07028,0,0,22,23,23,21,22,22.5,23,6.10866666666667,0,22,22.5,22,21,22,22,22.5,3.7,0.87318,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"285106",2020-01-14 22:45:00,1.97556,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.5,0.74844,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"285107",2020-01-14 22:46:00,2.2331,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.6,0.75537,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"285108",2020-01-14 22:47:00,1.82765,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.7,0.756,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"285109",2020-01-14 22:48:00,1.77915,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.6,0.77427,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"285110",2020-01-14 22:49:00,1.74691,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.7,0.64764,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"285111",2020-01-14 22:50:00,1.72567,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.7,0.6363,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"285112",2020-01-14 22:51:00,1.74581,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.5,2.03868,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285113",2020-01-14 22:52:00,1.50328,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.5,0.67284,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285114",2020-01-14 22:53:00,1.79361,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.3,0.6615,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285115",2020-01-14 22:54:00,1.51546,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.4,0.67032,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285116",2020-01-14 22:55:00,1.54889,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.5,0.66717,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285117",2020-01-14 22:56:00,1.49914,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.5,0.6615,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285118",2020-01-14 22:57:00,1.49528,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.5,0.67284,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285119",2020-01-14 22:58:00,1.2912,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22,22.5,3.5,0.67284,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285120",2020-01-14 22:59:00,1.46889,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.5,0.65457,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285121",2020-01-14 23:00:00,1.43796,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.5,0.66024,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285122",2020-01-14 23:01:00,1.2445,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.5,0.66024,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285123",2020-01-14 23:02:00,1.26635,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.5,0.69426,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285124",2020-01-14 23:03:00,1.27288,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.4,0.67221,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285125",2020-01-14 23:04:00,1.29323,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.4,0.66087,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285126",2020-01-14 23:05:00,1.246,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.5,0.66024,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285127",2020-01-14 23:06:00,1.22166,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.4,0.67851,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285128",2020-01-14 23:07:00,1.18947,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.4,0.67284,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285129",2020-01-14 23:08:00,1.58904,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.4,0.67284,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285130",2020-01-14 23:09:00,1.18247,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.4,0.63441,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285131",2020-01-14 23:10:00,1.18811,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.4,0.66528,0,1,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"285132",2020-01-14 23:11:00,1.15355,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.5,0.66969,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"285133",2020-01-14 23:12:00,1.16319,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.5,0.66024,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"285134",2020-01-14 23:13:00,1.07412,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.4,0.68355,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"285135",2020-01-14 23:14:00,1.21646,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.4,0.65457,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"285136",2020-01-14 23:15:00,1.32348,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.2,0.65457,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"285137",2020-01-14 23:16:00,1.72454,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.2,0.65961,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"285138",2020-01-14 23:17:00,1.17342,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.3,0.66654,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"285139",2020-01-14 23:18:00,1.28361,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.3,0.68544,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"285140",2020-01-14 23:19:00,1.36396,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.2,0.67347,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"285141",2020-01-14 23:20:00,1.236,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.1,0.68481,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285142",2020-01-14 23:21:00,1.35944,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.4,0.67914,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285143",2020-01-14 23:22:00,1.32806,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.3,0.67284,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285144",2020-01-14 23:23:00,1.28449,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.4,0.67095,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285145",2020-01-14 23:24:00,1.32761,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.1,0.67284,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285146",2020-01-14 23:25:00,1.40305,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.2,0.67158,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285147",2020-01-14 23:26:00,1.50708,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.1,0.66717,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285148",2020-01-14 23:27:00,1.4328,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.1,0.67221,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285149",2020-01-14 23:28:00,1.28387,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.1,0.67032,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285150",2020-01-14 23:29:00,1.14223,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.2,0.66717,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285151",2020-01-14 23:30:00,1.08215,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.2,0.66591,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"285152",2020-01-14 23:31:00,0.476914,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.1,0.63063,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"285153",2020-01-14 23:32:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.2,0.63504,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"285154",2020-01-14 23:33:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3.1,0.63441,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"285155",2020-01-14 23:34:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.9,0.63882,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"285156",2020-01-14 23:35:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.9,0.85869,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"285157",2020-01-14 23:36:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.8,0.87129,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"285158",2020-01-14 23:37:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.7,0.74277,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"285159",2020-01-14 23:38:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.7,0.73584,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"285160",2020-01-14 23:39:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.7,0.64764,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"285161",2020-01-14 23:40:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.7,0.63567,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"285162",2020-01-14 23:41:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.7,0.64197,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"285163",2020-01-14 23:42:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.6,0.64134,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"285164",2020-01-14 23:43:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.7,0.66717,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"285165",2020-01-14 23:44:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.6,0.64071,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"285166",2020-01-14 23:45:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.6,0.63882,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"285167",2020-01-14 23:46:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.6,0.64134,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"285168",2020-01-14 23:47:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.5,0.64134,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"285169",2020-01-14 23:48:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.4,0.62622,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"285170",2020-01-14 23:49:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.5,0.61677,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"285171",2020-01-14 23:50:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.4,0.62811,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285172",2020-01-14 23:51:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.4,0.63441,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285173",2020-01-14 23:52:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.4,0.61551,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285174",2020-01-14 23:53:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.5,0.62244,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285175",2020-01-14 23:54:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.7,0.61047,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285176",2020-01-14 23:55:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.7,0.60417,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285177",2020-01-14 23:56:00,0.311523,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.7,0.62937,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285178",2020-01-14 23:57:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.7,0.62937,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285179",2020-01-14 23:58:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.7,0.63504,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285180",2020-01-14 23:59:00,0.622995,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.9,0.64197,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285181",2020-01-15 00:00:00,0.880848,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.7,0.64071,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285182",2020-01-15 00:01:00,1.61925,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.7,0.62244,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285183",2020-01-15 00:02:00,1.94873,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.7,0.6174,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285184",2020-01-15 00:03:00,1.98459,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.9,0.62244,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285185",2020-01-15 00:04:00,1.93678,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.9,0.65394,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285186",2020-01-15 00:05:00,1.60838,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.9,0.60858,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285187",2020-01-15 00:06:00,1.11361,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.9,0.5985,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285188",2020-01-15 00:07:00,0.732269,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.9,0.60858,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285189",2020-01-15 00:08:00,0.540099,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.9,0.56574,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285190",2020-01-15 00:09:00,0.372926,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.9,0.47061,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285191",2020-01-15 00:10:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,3,0.46431,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285192",2020-01-15 00:11:00,1.05178,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22,21,22,22,22.5,3,0.74529,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285193",2020-01-15 00:12:00,3.20957,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22,21,22,22,22.5,3.1,0.47691,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285194",2020-01-15 00:13:00,4.24673,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22,21,22,22,22.5,3,0.46242,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285195",2020-01-15 00:14:00,4.14848,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22,21,22,22,22.5,2.9,0.74151,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285196",2020-01-15 00:15:00,2.68757,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22,21,22,22,22.5,2.8,0.46494,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285197",2020-01-15 00:16:00,1.56649,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.8,0.46494,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285198",2020-01-15 00:17:00,1.07011,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.8,0.45927,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285199",2020-01-15 00:18:00,1.10622,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.6,0.4536,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285200",2020-01-15 00:19:00,1.12971,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.5,0.45927,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285201",2020-01-15 00:20:00,1.25003,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.6,0.46494,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285202",2020-01-15 00:21:00,1.32176,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.6,0.45864,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285203",2020-01-15 00:22:00,1.28963,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.7,0.46431,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285204",2020-01-15 00:23:00,1.27234,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.7,0.4599,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285205",2020-01-15 00:24:00,1.26092,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.7,0.45927,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285206",2020-01-15 00:25:00,1.2704,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.6,0.45864,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285207",2020-01-15 00:26:00,1.20231,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.5,0.45738,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285208",2020-01-15 00:27:00,1.20427,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.6,0.46557,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285209",2020-01-15 00:28:00,1.15371,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.6,0.47124,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285210",2020-01-15 00:29:00,1.16244,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.7,0.45864,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285211",2020-01-15 00:30:00,1.32969,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.5,0.47502,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285212",2020-01-15 00:31:00,1.18298,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.6,0.49077,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285213",2020-01-15 00:32:00,1.03985,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.7,0.49644,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285214",2020-01-15 00:33:00,1.12977,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.4,0.49392,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285215",2020-01-15 00:34:00,1.15295,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.5,0.51282,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285216",2020-01-15 00:35:00,1.16817,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.4,0.49014,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285217",2020-01-15 00:36:00,1.12159,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.3,0.49014,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285218",2020-01-15 00:37:00,1.09052,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.3,0.49203,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285219",2020-01-15 00:38:00,1.11033,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.1,0.49077,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285220",2020-01-15 00:39:00,1.09536,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.2,0.49014,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285221",2020-01-15 00:40:00,1.12482,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.3,0.49014,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285222",2020-01-15 00:41:00,1.06132,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.3,0.49581,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285223",2020-01-15 00:42:00,1.06101,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22,22.5,2.4,0.49077,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"285224",2020-01-15 00:43:00,1.0441,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22.5,2.5,0.52731,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"285225",2020-01-15 00:44:00,1.04668,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22.5,2.6,0.51912,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"285226",2020-01-15 00:45:00,1.12111,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22.5,2.3,0.5166,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"285227",2020-01-15 00:46:00,0.820284,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22.5,2.4,0.52038,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"285228",2020-01-15 00:47:00,1.04194,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22.5,2.4,0.51534,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"285229",2020-01-15 00:48:00,2.07393,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22.5,2.4,0.54684,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"285230",2020-01-15 00:49:00,2.13609,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22.5,2.4,0.54747,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"285231",2020-01-15 00:50:00,2.32352,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22.5,2.4,0.54117,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"285232",2020-01-15 00:51:00,2.91627,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22.5,2.3,0.54621,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"285233",2020-01-15 00:52:00,3.52939,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22.5,2.3,0.54054,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"285234",2020-01-15 00:53:00,4.00728,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22.5,2.2,0.52794,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"285235",2020-01-15 00:54:00,4.08182,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22.5,2.3,0.52416,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"285236",2020-01-15 00:55:00,4.08006,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22.5,2.2,0.51723,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"285237",2020-01-15 00:56:00,3.93352,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22.5,2.1,0.5355,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"285238",2020-01-15 00:57:00,3.63047,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22.5,2.2,0.5355,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"285239",2020-01-15 00:58:00,3.44205,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22.5,2.2,0.54054,0,0,1,0,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"285240",2020-01-15 00:59:00,2.87149,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2.4,0.53991,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285241",2020-01-15 01:00:00,2.42118,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2.3,0.53424,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285242",2020-01-15 01:01:00,2.29379,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2.4,0.5544,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285243",2020-01-15 01:02:00,2.09394,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2.3,0.5292,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285244",2020-01-15 01:03:00,1.92543,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2.3,0.5292,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285245",2020-01-15 01:04:00,2.76331,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2.2,0.5292,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285246",2020-01-15 01:05:00,2.59632,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2,0.53109,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285247",2020-01-15 01:06:00,1.45099,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2.1,0.53361,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285248",2020-01-15 01:07:00,1.8761,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2.2,0.52794,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285249",2020-01-15 01:08:00,2.1511,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2.1,0.52857,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"285250",2020-01-15 01:09:00,2.20652,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2,0.5166,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"285251",2020-01-15 01:10:00,2.17611,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.9,0.5229,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"285252",2020-01-15 01:11:00,2.12648,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.9,0.52353,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"285253",2020-01-15 01:12:00,2.13089,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.9,0.52857,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"285254",2020-01-15 01:13:00,2.26928,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.9,0.54117,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285255",2020-01-15 01:14:00,1.97076,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.9,0.5481,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285256",2020-01-15 01:15:00,1.95828,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2,0.54747,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285257",2020-01-15 01:16:00,1.94406,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.9,0.54306,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285258",2020-01-15 01:17:00,2.8709,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.8,0.54117,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285259",2020-01-15 01:18:00,2.43295,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.9,0.52731,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285260",2020-01-15 01:19:00,2.54623,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2,0.5292,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285261",2020-01-15 01:20:00,2.81509,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2,0.52479,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285262",2020-01-15 01:21:00,3.49341,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.9,0.52731,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285263",2020-01-15 01:22:00,3.67169,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2,0.51597,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285264",2020-01-15 01:23:00,3.85798,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2.1,0.50274,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"285265",2020-01-15 01:24:00,3.8822,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2.3,0.50274,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"285266",2020-01-15 01:25:00,3.83915,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2.2,0.50211,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"285267",2020-01-15 01:26:00,3.83526,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2,0.50589,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"285268",2020-01-15 01:27:00,3.65583,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2.1,0.50841,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"285269",2020-01-15 01:28:00,3.37935,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2.3,0.5166,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"285270",2020-01-15 01:29:00,2.96269,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2.3,0.52731,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"285271",2020-01-15 01:30:00,2.64731,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2.2,0.50967,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"285272",2020-01-15 01:31:00,2.42882,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2.3,0.50904,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"285273",2020-01-15 01:32:00,2.25919,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2.3,0.50841,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"285274",2020-01-15 01:33:00,2.70515,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2.2,0.52794,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"285275",2020-01-15 01:34:00,2.15061,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2.2,0.50778,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"285276",2020-01-15 01:35:00,2.00374,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2.2,0.50967,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"285277",2020-01-15 01:36:00,2.07185,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2.1,0.50904,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"285278",2020-01-15 01:37:00,2.13483,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2,0.51534,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"285279",2020-01-15 01:38:00,2.13296,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.9,0.504,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"285280",2020-01-15 01:39:00,2.03406,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.8,0.50337,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"285281",2020-01-15 01:40:00,1.84186,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.8,0.504,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"285282",2020-01-15 01:41:00,1.94218,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.9,0.50967,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"285283",2020-01-15 01:42:00,1.97945,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.8,0.504,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"285284",2020-01-15 01:43:00,1.93382,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.8,0.5292,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285285",2020-01-15 01:44:00,1.93568,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.8,0.52794,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285286",2020-01-15 01:45:00,1.92678,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.8,0.52731,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285287",2020-01-15 01:46:00,1.87102,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.8,0.52794,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285288",2020-01-15 01:47:00,2.51872,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.5,0.52794,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285289",2020-01-15 01:48:00,2.27958,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.5,0.52227,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285290",2020-01-15 01:49:00,2.67426,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.6,0.52227,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285291",2020-01-15 01:50:00,3.03397,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.8,0.52101,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285292",2020-01-15 01:51:00,3.4426,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.5,0.52164,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285293",2020-01-15 01:52:00,3.5331,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.7,0.52164,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285294",2020-01-15 01:53:00,3.90488,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.9,0.50904,0,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"285295",2020-01-15 01:54:00,3.77826,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.9,0.51471,0,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"285296",2020-01-15 01:55:00,3.61035,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.9,0.50337,0,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"285297",2020-01-15 01:56:00,3.55486,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.8,0.51471,0,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"285298",2020-01-15 01:57:00,3.46388,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,1.8,0.50337,0,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"285299",2020-01-15 01:58:00,3.20071,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2,0.50967,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"285300",2020-01-15 01:59:00,2.89026,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2.1,0.504,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"285301",2020-01-15 02:00:00,2.57219,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,2,0.50967,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"285302",2020-01-15 02:01:00,2.25901,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,2.1,0.52857,0,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"285303",2020-01-15 02:02:00,2.27206,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,2,0.52794,0,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"285304",2020-01-15 02:03:00,2.45018,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.9,0.50967,0,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"285305",2020-01-15 02:04:00,2.0663,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.9,0.51534,0,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"285306",2020-01-15 02:05:00,1.93503,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.8,0.51597,0,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"285307",2020-01-15 02:06:00,1.95727,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.8,0.52794,0,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"285308",2020-01-15 02:07:00,2.62712,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.9,0.53487,0,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"285309",2020-01-15 02:08:00,2.44978,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.9,0.5103,0,0,1,1,0,0,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"285310",2020-01-15 02:09:00,2.54436,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.8,0.5103,0,0,1,1,0,0,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"285311",2020-01-15 02:10:00,2.81079,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.7,0.52479,0,0,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"285312",2020-01-15 02:11:00,3.09024,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.6,0.51597,0,0,1,0,0,1,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0
"285313",2020-01-15 02:12:00,3.27939,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.6,0.7497,0,0,1,0,0,1,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0
"285314",2020-01-15 02:13:00,3.40749,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.75411,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"285315",2020-01-15 02:14:00,3.53071,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.66087,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"285316",2020-01-15 02:15:00,3.19056,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.62559,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"285317",2020-01-15 02:16:00,3.22893,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.4,0.6426,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"285318",2020-01-15 02:17:00,3.71749,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.4,0.55377,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"285319",2020-01-15 02:18:00,3.65483,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.4,0.55881,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"285320",2020-01-15 02:19:00,3.90239,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.4,0.55314,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"285321",2020-01-15 02:20:00,4.13957,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.3,0.54747,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"285322",2020-01-15 02:21:00,4.00894,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.3,0.55314,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"285323",2020-01-15 02:22:00,4.0999,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.4,0.53802,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"285324",2020-01-15 02:23:00,4.11564,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.4,0.53991,0,0,1,0,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0
"285325",2020-01-15 02:24:00,4.11474,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.3,0.54495,0,0,1,0,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0
"285326",2020-01-15 02:25:00,4.08269,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.3,0.5292,0,0,1,0,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0
