"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"285327",2020-01-15 02:26:00,3.97835,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.2,0.53487,0,0,1,0,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0
"285328",2020-01-15 02:27:00,3.74154,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,0.9,0.52857,0,0,1,0,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0
"285329",2020-01-15 02:28:00,3.41856,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,0.8,0.54117,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"285330",2020-01-15 02:29:00,3.16535,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1,0.54684,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"285331",2020-01-15 02:30:00,2.76206,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.3,0.54117,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"285332",2020-01-15 02:31:00,2.69056,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.1,0.54747,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"285333",2020-01-15 02:32:00,2.63162,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.2,0.54684,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"285334",2020-01-15 02:33:00,2.76661,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.3,0.54117,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"285335",2020-01-15 02:34:00,2.48553,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.4,0.5355,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"285336",2020-01-15 02:35:00,2.44179,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.54117,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"285337",2020-01-15 02:36:00,2.83453,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.55377,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"285338",2020-01-15 02:37:00,2.7717,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.54747,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"285339",2020-01-15 02:38:00,2.69988,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.53991,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"285340",2020-01-15 02:39:00,2.76483,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.4,0.52857,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"285341",2020-01-15 02:40:00,2.90045,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.3,0.53424,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"285342",2020-01-15 02:41:00,3.11063,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.3,0.55377,0,0,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"285343",2020-01-15 02:42:00,3.11335,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.4,0.55818,0,0,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"285344",2020-01-15 02:43:00,3.10737,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.55944,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"285345",2020-01-15 02:44:00,3.17372,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.6,0.5481,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"285346",2020-01-15 02:45:00,3.18999,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.7,0.55377,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"285347",2020-01-15 02:46:00,3.30602,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.6,0.54873,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"285348",2020-01-15 02:47:00,3.61612,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.5418,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"285349",2020-01-15 02:48:00,3.54864,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.55314,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"285350",2020-01-15 02:49:00,3.66759,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.4,0.54684,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"285351",2020-01-15 02:50:00,3.92214,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.3,0.54747,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"285352",2020-01-15 02:51:00,3.96187,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.2,0.54747,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"285353",2020-01-15 02:52:00,3.96518,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.1,0.52857,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"285354",2020-01-15 02:53:00,3.90415,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.1,0.53298,0,0,1,0,0,1,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0
"285355",2020-01-15 02:54:00,4.25521,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.2,0.52479,0,0,1,0,0,1,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0
"285356",2020-01-15 02:55:00,4.06743,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.3,0.53424,0,0,1,0,0,1,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0
"285357",2020-01-15 02:56:00,3.82438,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.4,0.52227,0,0,1,0,0,1,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0
"285358",2020-01-15 02:57:00,3.72002,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.5292,0,0,1,0,0,1,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0
"285359",2020-01-15 02:58:00,3.31735,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.5292,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"285360",2020-01-15 02:59:00,2.94875,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.3,0.52857,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"285361",2020-01-15 03:00:00,2.72178,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.4,0.54054,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"285362",2020-01-15 03:01:00,2.42215,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.6,0.53487,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"285363",2020-01-15 03:02:00,2.68153,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.6,0.53424,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"285364",2020-01-15 03:03:00,2.68125,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.53424,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"285365",2020-01-15 03:04:00,2.06326,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.51534,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"285366",2020-01-15 03:05:00,2.57315,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.6,0.5166,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"285367",2020-01-15 03:06:00,2.91745,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.6,0.50841,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"285368",2020-01-15 03:07:00,2.5921,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.4,0.50337,0,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0
"285369",2020-01-15 03:08:00,2.58304,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.50652,0,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0
"285370",2020-01-15 03:09:00,2.5981,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.50337,0,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0
"285371",2020-01-15 03:10:00,2.76286,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.6,0.50274,0,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0
"285372",2020-01-15 03:11:00,2.56911,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.7,0.51534,0,0,1,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"285373",2020-01-15 03:12:00,2.91519,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.6,0.5355,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285374",2020-01-15 03:13:00,2.9443,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.7,0.52794,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285375",2020-01-15 03:14:00,2.91806,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.6,0.52416,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285376",2020-01-15 03:15:00,3.15024,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.7,0.52731,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285377",2020-01-15 03:16:00,3.15917,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.4,0.52794,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285378",2020-01-15 03:17:00,3.46065,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.3,0.55125,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285379",2020-01-15 03:18:00,3.67177,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.4,0.52164,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285380",2020-01-15 03:19:00,3.63468,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.52794,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285381",2020-01-15 03:20:00,3.81921,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.4,0.52857,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285382",2020-01-15 03:21:00,3.88286,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.4,0.5103,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285383",2020-01-15 03:22:00,3.93878,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.4,0.50967,0,0,1,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"285384",2020-01-15 03:23:00,3.88403,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.4,0.5103,0,0,1,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"285385",2020-01-15 03:24:00,3.86639,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.4,0.51975,0,0,1,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"285386",2020-01-15 03:25:00,3.83428,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.3,0.50967,0,0,1,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"285387",2020-01-15 03:26:00,3.75149,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.3,0.50904,0,0,1,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"285388",2020-01-15 03:27:00,3.63401,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.3,0.5103,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"285389",2020-01-15 03:28:00,3.49864,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.3,0.51534,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"285390",2020-01-15 03:29:00,2.67635,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.51534,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"285391",2020-01-15 03:30:00,2.72878,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.6,0.5229,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"285392",2020-01-15 03:31:00,2.57016,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.52164,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"285393",2020-01-15 03:32:00,2.76292,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.51282,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"285394",2020-01-15 03:33:00,2.57796,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.6,0.52164,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"285395",2020-01-15 03:34:00,2.39981,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.6,0.5103,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"285396",2020-01-15 03:35:00,2.56161,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.7,0.51597,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"285397",2020-01-15 03:36:00,2.62032,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.6,0.52101,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"285398",2020-01-15 03:37:00,2.91905,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.4,0.51156,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"285399",2020-01-15 03:38:00,2.52239,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.4,0.51534,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"285400",2020-01-15 03:39:00,2.64454,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.51282,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"285401",2020-01-15 03:40:00,2.72042,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.6,0.50337,0,0,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,1
"285402",2020-01-15 03:41:00,2.79562,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.6,0.50778,0,0,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,1
"285403",2020-01-15 03:42:00,2.89725,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.6,0.53424,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"285404",2020-01-15 03:43:00,2.9186,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.6,0.52353,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"285405",2020-01-15 03:44:00,2.92999,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.6,0.5166,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"285406",2020-01-15 03:45:00,2.47053,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.6,0.5229,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"285407",2020-01-15 03:46:00,3.15381,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.6,0.5166,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"285408",2020-01-15 03:47:00,3.32488,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.53424,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"285409",2020-01-15 03:48:00,3.38442,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.4,0.52794,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"285410",2020-01-15 03:49:00,3.73885,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.52605,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"285411",2020-01-15 03:50:00,3.78846,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.4,0.52227,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"285412",2020-01-15 03:51:00,3.78124,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.3,0.5103,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"285413",2020-01-15 03:52:00,3.77687,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.4,0.52227,0,0,1,0,1,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0
"285414",2020-01-15 03:53:00,3.76138,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.53424,0,0,1,0,1,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0
"285415",2020-01-15 03:54:00,3.76782,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.6,0.50967,0,0,1,0,1,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0
"285416",2020-01-15 03:55:00,3.52172,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.5103,0,0,1,0,1,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0
"285417",2020-01-15 03:56:00,4.09706,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.50904,0,0,1,0,1,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0
"285418",2020-01-15 03:57:00,3.47084,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.52227,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"285419",2020-01-15 03:58:00,3.14579,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.51534,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"285420",2020-01-15 03:59:00,2.85905,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.52101,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"285421",2020-01-15 04:00:00,2.39082,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.52164,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"285422",2020-01-15 04:01:00,2.47668,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.52731,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"285423",2020-01-15 04:02:00,2.34557,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.5,0.52731,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"285424",2020-01-15 04:03:00,2.57481,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.6,0.51597,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"285425",2020-01-15 04:04:00,2.12769,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.6,0.5103,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"285426",2020-01-15 04:05:00,2.38618,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.7,0.53928,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"285427",2020-01-15 04:06:00,2.56243,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.7,0.55251,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"285428",2020-01-15 04:07:00,2.38111,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.9,0.5418,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0
"285429",2020-01-15 04:08:00,2.50941,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,1.8,0.55314,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0
"285430",2020-01-15 04:09:00,2.23289,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,1.8,0.55314,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,0,0,0
"285431",2020-01-15 04:10:00,2.59625,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,1.8,0.54747,0,1,1,0,0,1,1,0,1,0,1,1,1,1,1,0,1,0,0,0,0
"285432",2020-01-15 04:11:00,2.84121,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.8,0.55314,0,1,1,0,0,1,1,0,1,0,1,1,1,1,1,0,1,0,0,0,0
"285433",2020-01-15 04:12:00,2.65416,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.8,0.57834,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"285434",2020-01-15 04:13:00,2.77473,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.8,0.56637,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"285435",2020-01-15 04:14:00,2.82,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.6,0.57204,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"285436",2020-01-15 04:15:00,2.92063,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.4,0.56637,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"285437",2020-01-15 04:16:00,3.35182,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.5,0.56007,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"285438",2020-01-15 04:17:00,3.46752,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.6,0.56322,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"285439",2020-01-15 04:18:00,3.72153,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,0.55818,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"285440",2020-01-15 04:19:00,3.8958,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.8,0.54747,1,0,1,0,0,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1,1
"285441",2020-01-15 04:20:00,3.88366,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.8,0.54747,1,0,1,0,0,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1,1
"285442",2020-01-15 04:21:00,3.86783,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.8,0.54747,1,0,1,0,0,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1,1
"285443",2020-01-15 04:22:00,3.86655,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,0.53487,0,0,1,0,0,1,1,1,1,0,1,1,0,0,1,0,1,0,0,0,0
"285444",2020-01-15 04:23:00,4.32727,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.6,0.53991,0,0,1,0,0,1,1,1,1,0,1,1,0,0,1,0,1,0,0,0,0
"285445",2020-01-15 04:24:00,3.86311,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.5,0.54432,0,0,1,0,0,1,1,1,1,0,1,1,0,0,1,0,1,0,0,0,0
"285446",2020-01-15 04:25:00,3.8074,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.6,0.5418,0,0,1,0,0,1,1,1,1,0,1,1,0,0,1,0,1,0,0,0,0
"285447",2020-01-15 04:26:00,3.65082,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,0.53487,0,0,1,0,0,1,1,1,1,0,1,1,0,0,1,0,1,0,0,0,0
"285448",2020-01-15 04:27:00,3.52266,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.6,0.54117,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"285449",2020-01-15 04:28:00,3.23766,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,0.5355,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"285450",2020-01-15 04:29:00,2.8496,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,0.5607,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"285451",2020-01-15 04:30:00,2.63304,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,0.55062,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"285452",2020-01-15 04:31:00,2.56844,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,0.55377,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"285453",2020-01-15 04:32:00,2.61036,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,0.54747,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"285454",2020-01-15 04:33:00,2.35711,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.6,0.54747,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"285455",2020-01-15 04:34:00,2.0666,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.6,0.5355,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"285456",2020-01-15 04:35:00,2.51997,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,0.55188,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"285457",2020-01-15 04:36:00,2.53148,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,0.54117,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"285458",2020-01-15 04:37:00,2.45121,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,0.53487,0,0,1,1,0,1,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0
"285459",2020-01-15 04:38:00,2.4622,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.8,0.55314,0,0,1,1,0,1,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0
"285460",2020-01-15 04:39:00,2.5405,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,0.5418,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"285461",2020-01-15 04:40:00,2.48512,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,0.5355,0,1,1,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"285462",2020-01-15 04:41:00,2.47467,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,0.53487,0,1,1,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"285463",2020-01-15 04:42:00,2.49456,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.8,0.56574,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"285464",2020-01-15 04:43:00,2.639,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.9,0.55377,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"285465",2020-01-15 04:44:00,2.54123,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.9,0.9639,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"285466",2020-01-15 04:45:00,4.23162,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.9,1.02627,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"285467",2020-01-15 04:46:00,3.61234,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.8,1.20267,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"285468",2020-01-15 04:47:00,4.78858,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,1.24362,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"285469",2020-01-15 04:48:00,5.43589,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,1.19637,1,0,1,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"285470",2020-01-15 04:49:00,5.9201,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,1.13967,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285471",2020-01-15 04:50:00,6.01158,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,1.13778,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285472",2020-01-15 04:51:00,5.90134,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,1.04517,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285473",2020-01-15 04:52:00,5.9104,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,1.03824,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"285474",2020-01-15 04:53:00,5.85642,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,1.02564,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"285475",2020-01-15 04:54:00,5.88326,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,1.02627,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"285476",2020-01-15 04:55:00,5.92759,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.6,1.02249,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"285477",2020-01-15 04:56:00,6.08154,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.5,1.0395,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"285478",2020-01-15 04:57:00,5.81398,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.2,1.02816,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"285479",2020-01-15 04:58:00,5.20107,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.1,1.04517,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"285480",2020-01-15 04:59:00,4.95213,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.2,1.03887,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"285481",2020-01-15 05:00:00,4.72026,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.4,1.06281,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"285482",2020-01-15 05:01:00,4.66715,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.4,1.0647,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"285483",2020-01-15 05:02:00,4.64161,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.4,1.071,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"285484",2020-01-15 05:03:00,4.37334,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.4,1.06407,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"285485",2020-01-15 05:04:00,4.4655,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.5,1.06659,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"285486",2020-01-15 05:05:00,4.40718,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.4,1.06344,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"285487",2020-01-15 05:06:00,4.81729,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.5,1.09557,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"285488",2020-01-15 05:07:00,4.67167,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.5,1.07667,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"285489",2020-01-15 05:08:00,4.65701,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.5,1.08486,0,1,1,1,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0
"285490",2020-01-15 05:09:00,4.64245,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.5,1.09494,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0
"285491",2020-01-15 05:10:00,4.92795,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.5,1.0773,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,1,0
"285492",2020-01-15 05:11:00,4.76922,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.4,1.07982,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,1,0
"285493",2020-01-15 05:12:00,4.86342,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.6,1.10754,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"285494",2020-01-15 05:13:00,4.95546,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,1.1025,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"285495",2020-01-15 05:14:00,5.02003,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,1.11384,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"285496",2020-01-15 05:15:00,4.7223,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.5,1.10943,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"285497",2020-01-15 05:16:00,5.05283,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.5,1.1151,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"285498",2020-01-15 05:17:00,5.7272,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.6,1.10943,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"285499",2020-01-15 05:18:00,5.62676,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,1.11447,1,1,1,0,0,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1,1
"285500",2020-01-15 05:19:00,5.78481,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,1.09683,1,0,1,0,0,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1,1
"285501",2020-01-15 05:20:00,5.78869,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.7,1.10502,1,0,1,0,0,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1,1
"285502",2020-01-15 05:21:00,5.76351,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.8,1.10691,1,0,1,0,0,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1,1
"285503",2020-01-15 05:22:00,5.68394,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.8,1.09494,0,0,1,0,0,1,1,0,1,1,1,1,0,0,0,0,1,0,0,0,1
"285504",2020-01-15 05:23:00,6.14308,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22.5,1.8,1.10124,0,0,1,0,0,1,1,0,1,1,1,1,0,0,0,0,1,0,0,0,1
"285505",2020-01-15 05:24:00,5.40345,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,1.9,1.10124,0,0,1,0,0,1,1,0,1,1,1,1,0,0,0,0,1,0,0,0,1
"285506",2020-01-15 05:25:00,5.74503,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,1.9,1.09557,0,0,1,0,0,1,1,0,1,1,1,1,0,0,0,0,1,0,0,0,1
"285507",2020-01-15 05:26:00,5.76506,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,1.9,1.11384,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,0,1,0,0,0,1
"285508",2020-01-15 05:27:00,5.81443,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,1.8,1.10817,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1
"285509",2020-01-15 05:28:00,5.31492,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,1.6,1.10817,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1
"285510",2020-01-15 05:29:00,4.86098,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,1.7,1.11384,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1
"285511",2020-01-15 05:30:00,4.94577,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,1.7,1.12707,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"285512",2020-01-15 05:31:00,4.53947,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,1.7,1.12707,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"285513",2020-01-15 05:32:00,4.50726,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,1.8,1.13211,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"285514",2020-01-15 05:33:00,4.13922,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,1.8,1.13274,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"285515",2020-01-15 05:34:00,4.39644,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,1.9,1.1277,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"285516",2020-01-15 05:35:00,4.14142,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,1.9,1.13274,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"285517",2020-01-15 05:36:00,4.62218,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,2.1,1.12707,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,1,1,0,0,0,1
"285518",2020-01-15 05:37:00,4.51194,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,2.1,1.13022,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,1,1,0,0,0,1
"285519",2020-01-15 05:38:00,4.59009,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,2,1.15227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"285520",2020-01-15 05:39:00,4.67068,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,1.9,1.15227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"285521",2020-01-15 05:40:00,4.7212,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,1.9,1.13904,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,1
"285522",2020-01-15 05:41:00,4.9073,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,2.1,1.16424,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,1
"285523",2020-01-15 05:42:00,4.85454,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,2.3,1.15857,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"285524",2020-01-15 05:43:00,4.93388,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,2.1,1.15857,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"285525",2020-01-15 05:44:00,4.88024,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.9,1.18692,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"285526",2020-01-15 05:45:00,4.40138,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,2,0.53613,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"285527",2020-01-15 05:46:00,4.2736,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,2.1,0.53928,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"285528",2020-01-15 05:47:00,4.18955,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,2.2,0.5292,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"285529",2020-01-15 05:48:00,4.17498,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,2.3,0.52731,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,1,1,1,1,1,1
"285530",2020-01-15 05:49:00,3.93268,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,2.3,0.52794,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,1,1,1,1,1,1
"285531",2020-01-15 05:50:00,3.62067,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,2.3,0.52794,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,1,1,1,1,1,1
"285532",2020-01-15 05:51:00,3.50624,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,2.2,0.50967,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,1,1,1,1,1,1
"285533",2020-01-15 05:52:00,3.53422,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,2.1,0.50967,0,0,1,0,0,1,1,1,0,0,0,1,0,1,1,1,1,0,0,0,0
"285534",2020-01-15 05:53:00,3.46099,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,1.9,0.51471,0,0,1,0,0,1,1,1,0,0,0,1,0,1,1,1,1,0,0,0,0
"285535",2020-01-15 05:54:00,3.44285,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,1.9,0.53991,0,0,1,0,0,1,1,1,0,0,0,1,0,1,1,1,1,0,0,0,0
"285536",2020-01-15 05:55:00,3.27933,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,1.8,0.53424,0,0,1,0,0,1,1,1,0,0,0,1,0,1,1,1,1,0,0,0,0
"285537",2020-01-15 05:56:00,3.30114,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,1.6,0.54684,0,0,1,0,1,1,1,1,0,0,1,1,0,1,1,1,1,0,0,0,0
"285538",2020-01-15 05:57:00,2.85454,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,1.7,0.5355,0,0,1,0,1,1,1,1,0,0,1,1,0,1,1,1,1,0,0,0,0
"285539",2020-01-15 05:58:00,2.86151,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,2,0.54117,0,0,1,0,1,1,1,1,0,0,1,1,0,1,1,1,1,0,0,0,0
"285540",2020-01-15 05:59:00,2.64641,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,2,0.54117,0,0,1,0,1,1,1,1,0,0,1,1,0,1,1,1,1,0,0,0,0
"285541",2020-01-15 06:00:00,2.47926,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,2.1,0.5418,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"285542",2020-01-15 06:01:00,2.55693,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,2.3,0.55377,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"285543",2020-01-15 06:02:00,2.3416,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,1.9,0.5418,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"285544",2020-01-15 06:03:00,2.27819,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,1.8,0.55881,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"285545",2020-01-15 06:04:00,2.58188,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,21,21.5,22,22,2,0.54747,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"285546",2020-01-15 06:05:00,2.30654,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,2,0.55314,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"285547",2020-01-15 06:06:00,2.24781,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.6,0.54117,0,0,1,1,1,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0
"285548",2020-01-15 06:07:00,2.26795,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.5,0.54054,0,0,1,1,1,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0
"285549",2020-01-15 06:08:00,2.26379,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.2,0.55503,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"285550",2020-01-15 06:09:00,2.2948,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.4,0.54117,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"285551",2020-01-15 06:10:00,2.12981,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.7,0.54054,0,1,1,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"285552",2020-01-15 06:11:00,2.6201,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.9,0.56007,0,1,1,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"285553",2020-01-15 06:12:00,2.41508,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,2,0.55818,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285554",2020-01-15 06:13:00,2.43328,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,2.1,0.55944,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285555",2020-01-15 06:14:00,2.48137,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,2.3,0.55944,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285556",2020-01-15 06:15:00,2.6449,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,2.2,0.5481,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285557",2020-01-15 06:16:00,2.87496,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,2.2,0.5544,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285558",2020-01-15 06:17:00,3.23334,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,2.3,0.54747,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"285559",2020-01-15 06:18:00,3.33341,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,2,0.54684,1,0,1,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"285560",2020-01-15 06:19:00,3.36412,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.9,0.55944,1,0,1,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"285561",2020-01-15 06:20:00,3.52187,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.9,0.5481,1,0,1,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"285562",2020-01-15 06:21:00,3.53242,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,2,0.54621,1,0,1,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"285563",2020-01-15 06:22:00,3.29154,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,2.1,0.54054,1,0,1,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"285564",2020-01-15 06:23:00,3.70955,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,2.1,0.5355,1,0,1,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"285565",2020-01-15 06:24:00,3.67297,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.9,0.57267,1,0,1,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"285566",2020-01-15 06:25:00,4.15233,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.6,0.54621,1,0,1,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"285567",2020-01-15 06:26:00,3.45038,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.7,0.54747,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"285568",2020-01-15 06:27:00,3.54252,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.9,0.55314,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"285569",2020-01-15 06:28:00,3.452,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.7,0.55314,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"285570",2020-01-15 06:29:00,3.45643,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.7,0.55755,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"285571",2020-01-15 06:30:00,3.41092,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.9,0.55944,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"285572",2020-01-15 06:31:00,3.15093,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.5,0.55314,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"285573",2020-01-15 06:32:00,3.38738,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.5,0.54747,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"285574",2020-01-15 06:33:00,3.25028,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.7,0.5481,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"285575",2020-01-15 06:34:00,3.33928,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.9,0.55314,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"285576",2020-01-15 06:35:00,3.43091,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.8,0.54747,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"285577",2020-01-15 06:36:00,3.38378,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,2,0.5418,1,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1,1
"285578",2020-01-15 06:37:00,3.37802,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.9,0.54117,1,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1,1
"285579",2020-01-15 06:38:00,3.45826,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.6,0.54747,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"285580",2020-01-15 06:39:00,3.4976,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.7,0.54747,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"285581",2020-01-15 06:40:00,3.51541,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.6,0.55188,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"285582",2020-01-15 06:41:00,3.6729,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.5,0.54684,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"285583",2020-01-15 06:42:00,3.65772,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.4,0.54684,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"285584",2020-01-15 06:43:00,3.67615,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.5,0.52164,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"285585",2020-01-15 06:44:00,3.9157,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.6,0.52542,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"285586",2020-01-15 06:45:00,3.54872,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.7,0.52227,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"285587",2020-01-15 06:46:00,3.45688,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.5,0.52227,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"285588",2020-01-15 06:47:00,3.49117,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.6,0.52164,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"285589",2020-01-15 06:48:00,3.49017,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.7,0.5103,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"285590",2020-01-15 06:49:00,3.37256,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.7,0.51597,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"285591",2020-01-15 06:50:00,3.25238,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.7,0.51597,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"285592",2020-01-15 06:51:00,2.74258,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.7,0.52164,0,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"285593",2020-01-15 06:52:00,3.08634,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.7,0.51282,0,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"285594",2020-01-15 06:53:00,3.1672,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.4,0.51534,0,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"285595",2020-01-15 06:54:00,3.2037,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.6,0.52101,0,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"285596",2020-01-15 06:55:00,3.09916,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.6,0.52164,0,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"285597",2020-01-15 06:56:00,2.93624,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.7,0.5166,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"285598",2020-01-15 06:57:00,3.10876,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.6,0.51597,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"285599",2020-01-15 06:58:00,3.22527,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.6,0.51597,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"285600",2020-01-15 06:59:00,2.78336,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.6,0.52794,0,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"285601",2020-01-15 07:00:00,3.10583,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.7,0.52794,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"285602",2020-01-15 07:01:00,3.37152,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.7,0.51597,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"285603",2020-01-15 07:02:00,3.12307,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.7,0.51975,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"285604",2020-01-15 07:03:00,3.16713,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.7,0.51534,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"285605",2020-01-15 07:04:00,3.33365,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.6,0.53991,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"285606",2020-01-15 07:05:00,3.85695,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.6,0.53361,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"285607",2020-01-15 07:06:00,3.37961,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.3,0.52101,0,1,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"285608",2020-01-15 07:07:00,3.39823,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.2,0.51597,0,1,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"285609",2020-01-15 07:08:00,3.43819,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.3,0.52794,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"285610",2020-01-15 07:09:00,3.56111,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.4,0.5418,0,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"285611",2020-01-15 07:10:00,3.60906,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.3,0.5166,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"285612",2020-01-15 07:11:00,3.60824,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.2,0.52101,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"285613",2020-01-15 07:12:00,3.46582,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.1,0.51597,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"285614",2020-01-15 07:13:00,3.54975,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1,0.52164,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"285615",2020-01-15 07:14:00,3.54218,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.2,0.5166,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"285616",2020-01-15 07:15:00,3.5075,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.1,0.53487,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"285617",2020-01-15 07:16:00,3.38226,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.1,0.73017,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"285618",2020-01-15 07:17:00,3.30523,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.1,0.73017,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"285619",2020-01-15 07:18:00,2.52185,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1,0.63504,1,0,1,0,0,1,1,1,1,0,0,1,1,0,1,1,1,1,1,1,1
"285620",2020-01-15 07:19:00,3.02195,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1,0.60984,1,0,1,0,0,1,1,1,1,0,0,1,1,0,1,1,1,1,1,1,1
"285621",2020-01-15 07:20:00,3.13724,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.1,0.53361,1,0,1,0,0,1,1,1,1,0,0,1,1,0,1,1,1,1,1,1,1
"285622",2020-01-15 07:21:00,3.00907,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1,0.52794,1,0,1,0,0,1,1,1,1,0,0,1,1,0,1,1,1,1,1,1,1
"285623",2020-01-15 07:22:00,3.07738,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.1,0.5166,1,0,1,0,0,1,1,1,1,0,0,1,1,0,1,1,1,1,1,1,1
"285624",2020-01-15 07:23:00,3.14244,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.2,0.5103,1,0,1,0,0,1,1,1,1,0,0,1,1,0,1,1,1,1,1,1,1
"285625",2020-01-15 07:24:00,3.17214,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.1,0.52164,1,0,1,0,0,1,1,1,1,0,0,1,1,0,1,1,1,1,1,1,1
"285626",2020-01-15 07:25:00,3.11767,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.1,0.51534,0,0,1,0,0,1,1,0,1,0,0,1,0,0,1,1,1,0,0,0,1
"285627",2020-01-15 07:26:00,2.68122,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.1,0.51534,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"285628",2020-01-15 07:27:00,3.17014,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.2,0.50337,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"285629",2020-01-15 07:28:00,2.94361,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.2,0.50967,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"285630",2020-01-15 07:29:00,3.11364,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.1,0.51849,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"285631",2020-01-15 07:30:00,3.13294,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.1,0.51093,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"285632",2020-01-15 07:31:00,3.05967,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.1,0.5103,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"285633",2020-01-15 07:32:00,2.96047,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1,0.504,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"285634",2020-01-15 07:33:00,2.74735,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.1,0.5103,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"285635",2020-01-15 07:34:00,2.83451,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.2,0.50967,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"285636",2020-01-15 07:35:00,2.59124,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.3,0.504,0,0,1,1,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"285637",2020-01-15 07:36:00,2.67323,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.3,0.50337,0,0,1,1,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,0,1
"285638",2020-01-15 07:37:00,2.61526,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.3,0.51282,0,0,1,1,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,0,1
"285639",2020-01-15 07:38:00,2.62122,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.5,0.51597,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,0,0,1
"285640",2020-01-15 07:39:00,2.89385,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.5,0.50967,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"285641",2020-01-15 07:40:00,2.61062,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.7,0.50337,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"285642",2020-01-15 07:41:00,2.6098,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.6,0.50904,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"285643",2020-01-15 07:42:00,2.58038,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.6,0.51093,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
