"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"285644",2020-01-15 07:43:00,2.58712,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.7,0.50652,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"285645",2020-01-15 07:44:00,2.52041,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.6,0.50967,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"285646",2020-01-15 07:45:00,2.50147,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.2,0.5544,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"285647",2020-01-15 07:46:00,2.58042,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,0.8,0.5418,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"285648",2020-01-15 07:47:00,2.40627,9,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,21.5,21,21.5,22,22,1.1,0.54432,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"285649",2020-01-15 07:48:00,2.51936,9,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1,0.54747,1,0,1,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"285650",2020-01-15 07:49:00,2.6456,8,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1,0.54117,1,0,1,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"285651",2020-01-15 07:50:00,2.55298,7,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,0.9,0.55251,1,0,1,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"285652",2020-01-15 07:51:00,2.5433,6,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,0.9,0.54054,1,0,1,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"285653",2020-01-15 07:52:00,2.61439,8,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1,0.54684,1,0,1,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"285654",2020-01-15 07:53:00,3.27017,8,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1,0.56511,1,0,1,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"285655",2020-01-15 07:54:00,3.15284,9,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1,0.54936,1,0,1,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"285656",2020-01-15 07:55:00,3.29971,8,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,0.8,0.55251,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"285657",2020-01-15 07:56:00,3.29618,9,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1,0.54117,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"285658",2020-01-15 07:57:00,3.05397,10,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1,0.53487,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"285659",2020-01-15 07:58:00,3.41898,10,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,0.9,0.56133,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"285660",2020-01-15 07:59:00,3.33836,10,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,0.9,0.54747,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"285661",2020-01-15 08:00:00,3.3985,10,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,0.9,0.54747,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"285662",2020-01-15 08:01:00,3.0824,11,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,0.9,0.54684,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"285663",2020-01-15 08:02:00,2.62818,12,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,0.9,0.5355,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"285664",2020-01-15 08:03:00,2.62742,12,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,0.9,0.54054,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"285665",2020-01-15 08:04:00,2.65064,12,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1,0.54684,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"285666",2020-01-15 08:05:00,2.51661,13,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1,0.54117,0,0,1,1,0,1,1,1,0,1,0,1,0,1,1,1,1,0,0,0,0
"285667",2020-01-15 08:06:00,2.36644,13,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,0.9,0.53487,0,0,1,1,0,1,1,1,0,1,0,1,0,1,1,1,1,0,0,0,0
"285668",2020-01-15 08:07:00,2.38978,13,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1,1.92717,0,0,1,1,0,1,1,1,0,1,0,1,0,1,1,1,1,0,0,0,0
"285669",2020-01-15 08:08:00,2.40597,14,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1,0.56574,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"285670",2020-01-15 08:09:00,2.42872,14,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,0.9,0.54747,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"285671",2020-01-15 08:10:00,2.40169,15,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1,0.54684,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"285672",2020-01-15 08:11:00,2.41781,15,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1.1,0.54054,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"285673",2020-01-15 08:12:00,2.22188,16,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1.1,0.53235,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"285674",2020-01-15 08:13:00,2.21746,16,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1.2,0.52668,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"285675",2020-01-15 08:14:00,2.17868,16,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1.4,0.54558,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"285676",2020-01-15 08:15:00,2.08274,16,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1.1,0.5292,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"285677",2020-01-15 08:16:00,2.17985,17,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1.2,0.53487,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"285678",2020-01-15 08:17:00,2.15296,17,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1.3,0.5229,1,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"285679",2020-01-15 08:18:00,2.36413,17,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1.4,0.51534,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"285680",2020-01-15 08:19:00,2.76877,17,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1.5,0.50337,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"285681",2020-01-15 08:20:00,2.44358,18,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1.5,0.53361,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"285682",2020-01-15 08:21:00,2.29257,19,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1.6,0.52101,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"285683",2020-01-15 08:22:00,2.45989,20,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1.6,0.50967,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"285684",2020-01-15 08:23:00,2.89924,27,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1.6,0.50211,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"285685",2020-01-15 08:24:00,3.06655,32,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1.7,0.51534,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,0,1,1,1
"285686",2020-01-15 08:25:00,3.14759,35,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,1.8,0.48384,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"285687",2020-01-15 08:26:00,3.23269,36,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,2,0.47817,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"285688",2020-01-15 08:27:00,3.25511,34,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,2.1,0.46557,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"285689",2020-01-15 08:28:00,3.41772,30,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,2.3,0.46557,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"285690",2020-01-15 08:29:00,2.76604,27,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,2.4,0.4473,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"285691",2020-01-15 08:30:00,3.13374,28,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,2.5,0.4473,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"285692",2020-01-15 08:31:00,3.13923,34,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,2.5,0.4347,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"285693",2020-01-15 08:32:00,2.56672,36,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,2.5,0.43533,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"285694",2020-01-15 08:33:00,2.75044,42,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,2.4,0.4284,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"285695",2020-01-15 08:34:00,2.1869,47,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,2.4,0.39627,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"285696",2020-01-15 08:35:00,2.07512,49,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,2.4,0.39564,0,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0
"285697",2020-01-15 08:36:00,2.13121,51,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,2.5,0.38997,0,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0
"285698",2020-01-15 08:37:00,1.84385,52,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,2.6,0.38997,0,1,1,0,0,1,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"285699",2020-01-15 08:38:00,1.7862,52,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,2.8,0.37044,0,1,1,0,0,1,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"285700",2020-01-15 08:39:00,1.72272,52,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,3,0.36981,0,1,1,0,0,1,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"285701",2020-01-15 08:40:00,1.51421,55,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,3.2,0.35217,0,1,1,0,0,1,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"285702",2020-01-15 08:41:00,1.67033,59,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,3.4,0.34524,0,1,1,0,0,1,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"285703",2020-01-15 08:42:00,1.80862,61,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,3.6,0.33327,0,1,1,0,0,1,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"285704",2020-01-15 08:43:00,1.63062,64,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,3.7,0.32067,0,1,1,0,0,1,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"285705",2020-01-15 08:44:00,1.53065,65,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,3.7,0.35091,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0
"285706",2020-01-15 08:45:00,1.58464,69,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,3.6,0.33327,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"285707",2020-01-15 08:46:00,1.55076,73,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,3.5,0.32697,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"285708",2020-01-15 08:47:00,2.13189,78,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,3.5,0.29484,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285709",2020-01-15 08:48:00,2.07679,79,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,3.5,0.30114,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285710",2020-01-15 08:49:00,2.23717,81,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,3.6,0.2898,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285711",2020-01-15 08:50:00,2.30717,84,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,3.5,0.32004,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285712",2020-01-15 08:51:00,2.54474,86,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,3.5,0.28854,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285713",2020-01-15 08:52:00,2.78429,89,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,3.6,0.26964,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285714",2020-01-15 08:53:00,3.09427,92,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,3.6,0.25011,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285715",2020-01-15 08:54:00,3.36553,95,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,3.6,0.21924,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"285716",2020-01-15 08:55:00,3.19974,96,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,3.6,0.21483,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"285717",2020-01-15 08:56:00,3.21267,95,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,3.7,0.2142,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"285718",2020-01-15 08:57:00,3.23053,93,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,3.7,0.21924,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"285719",2020-01-15 08:58:00,3.18074,90,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,3.8,0.2079,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"285720",2020-01-15 08:59:00,3.06251,104,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,3.8,0.17514,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"285721",2020-01-15 09:00:00,3.5846,100,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,3.8,0.20097,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"285722",2020-01-15 09:01:00,3.07401,98,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,3.8,0.18774,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"285723",2020-01-15 09:02:00,2.5112,96,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,3.9,0.20349,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"285724",2020-01-15 09:03:00,2.4444,108,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,4,0.17577,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"285725",2020-01-15 09:04:00,2.09549,119,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,4.1,0.13923,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"285726",2020-01-15 09:05:00,2.18726,121,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,4.2,0.12285,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"285727",2020-01-15 09:06:00,1.8775,123,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,4.2,0.10647,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"285728",2020-01-15 09:07:00,1.4586,126,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,4.2,0.10017,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,1,0
"285729",2020-01-15 09:08:00,1.72211,125,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,4.3,0.07623,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,1,0
"285730",2020-01-15 09:09:00,1.69593,124,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,4.3,0.13419,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,1,0
"285731",2020-01-15 09:10:00,1.6338,128,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,4.4,0.10395,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,1,0
"285732",2020-01-15 09:11:00,1.67656,133,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,4.6,0.09387,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,1,0
"285733",2020-01-15 09:12:00,1.78396,135,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,4.7,0.10521,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,1,0
"285734",2020-01-15 09:13:00,1.23908,138,0,22,23,23,21,22,22.5,23,0,0,21.5,23,21.5,21,21.5,22,22,4.9,0.09954,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,1,0
"285735",2020-01-15 09:14:00,1.50914,143,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22,4.9,0.06237,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"285736",2020-01-15 09:15:00,1.61777,144,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22,5,0.09954,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"285737",2020-01-15 09:16:00,1.6379,120,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22,5.1,0.15057,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"285738",2020-01-15 09:17:00,1.73749,118,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22,5.1,0.10647,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"285739",2020-01-15 09:18:00,2.49993,149,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,5.2,0.21924,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"285740",2020-01-15 09:19:00,2.27846,153,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,5.4,1.69029,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"285741",2020-01-15 09:20:00,2.77312,160,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,5.4,0.20664,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"285742",2020-01-15 09:21:00,2.57109,161,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,5.6,0.26271,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"285743",2020-01-15 09:22:00,3.24447,147,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,5.6,0.13104,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"285744",2020-01-15 09:23:00,2.82666,165,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,5.7,0.09072,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"285745",2020-01-15 09:24:00,3.1289,163,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,5.9,0.02394,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,1
"285746",2020-01-15 09:25:00,3.83423,154,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,6.1,0.05544,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"285747",2020-01-15 09:26:00,3.25007,155,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,6.3,-0.00693,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"285748",2020-01-15 09:27:00,3.59822,174,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,6.4,0.01197,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"285749",2020-01-15 09:28:00,3.11948,176,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,6.6,-0.0189,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"285750",2020-01-15 09:29:00,3.17936,169,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,6.7,-0.0189,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"285751",2020-01-15 09:30:00,2.98566,180,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,6.9,-0.02016,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"285752",2020-01-15 09:31:00,2.80269,185,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,7,-0.03213,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"285753",2020-01-15 09:32:00,2.54907,189,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,7.1,1.9152,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"285754",2020-01-15 09:33:00,2.36441,192,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,7.3,-0.04473,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"285755",2020-01-15 09:34:00,1.81806,193,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,7.4,-0.00693,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"285756",2020-01-15 09:35:00,2.0632,197,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,7.5,0.04347,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,1
"285757",2020-01-15 09:36:00,1.96735,199,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,7.5,0.0945,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,1
"285758",2020-01-15 09:37:00,1.86915,196,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,7.6,0.08127,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"285759",2020-01-15 09:38:00,1.79655,205,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,7.7,-0.08946,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"285760",2020-01-15 09:39:00,1.76708,208,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,7.9,-0.08946,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"285761",2020-01-15 09:40:00,1.70051,211,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,8,0.47124,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"285762",2020-01-15 09:41:00,1.82453,213,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,8.1,-0.10269,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"285763",2020-01-15 09:42:00,1.89843,217,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,8.2,-0.12978,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"285764",2020-01-15 09:43:00,1.65472,219,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,8.3,-0.13986,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"285765",2020-01-15 09:44:00,1.61324,222,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,8.2,-0.10836,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"285766",2020-01-15 09:45:00,1.65554,223,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,8.3,-0.15246,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"285767",2020-01-15 09:46:00,1.71933,226,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,8.3,-0.15309,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"285768",2020-01-15 09:47:00,1.71663,229,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,8.2,-0.17136,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285769",2020-01-15 09:48:00,2.37757,229,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,8.3,-0.17766,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285770",2020-01-15 09:49:00,2.10206,233,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,8.3,-0.19593,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285771",2020-01-15 09:50:00,2.32853,236,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,8.5,-0.2079,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285772",2020-01-15 09:51:00,2.68617,240,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,8.6,-0.2079,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285773",2020-01-15 09:52:00,3.24195,241,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,8.7,-0.23877,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285774",2020-01-15 09:53:00,2.99015,245,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,8.8,-0.24696,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285775",2020-01-15 09:54:00,3.32115,247,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,8.9,-0.26964,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285776",2020-01-15 09:55:00,3.13917,251,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,8.9,-0.27153,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285777",2020-01-15 09:56:00,3.24327,252,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,8.9,-0.27216,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285778",2020-01-15 09:57:00,2.99941,253,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9,-0.27846,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285779",2020-01-15 09:58:00,3.12339,258,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9,-0.28413,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285780",2020-01-15 09:59:00,3.11907,261,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.1,-0.27846,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285781",2020-01-15 10:00:00,3.04664,263,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.1,-0.39816,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285782",2020-01-15 10:01:00,2.47976,265,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.1,-0.32256,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285783",2020-01-15 10:02:00,2.28716,266,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.2,-0.378,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285784",2020-01-15 10:03:00,2.10464,271,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.2,-0.39753,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285785",2020-01-15 10:04:00,1.90878,273,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.3,-0.41139,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"285786",2020-01-15 10:05:00,1.79611,277,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.4,-0.42966,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"285787",2020-01-15 10:06:00,1.70442,277,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.4,-0.4536,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"285788",2020-01-15 10:07:00,1.62398,281,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.5,-0.42903,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"285789",2020-01-15 10:08:00,1.4571,281,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.5,-0.51156,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"285790",2020-01-15 10:09:00,1.50524,285,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.5,-0.52416,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"285791",2020-01-15 10:10:00,1.48703,288,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.6,-0.53613,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"285792",2020-01-15 10:11:00,1.46887,292,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.6,-0.54369,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"285793",2020-01-15 10:12:00,1.40658,292,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.5,-0.5607,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"285794",2020-01-15 10:13:00,1.4013,294,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.5,-0.56448,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"285795",2020-01-15 10:14:00,1.63469,298,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.5,-0.54621,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285796",2020-01-15 10:15:00,1.41197,298,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.5,-0.55062,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285797",2020-01-15 10:16:00,1.69291,302,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.6,-0.57393,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285798",2020-01-15 10:17:00,1.81485,304,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.7,-0.58086,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285799",2020-01-15 10:18:00,2.14998,306,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,9.7,-0.58716,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285800",2020-01-15 10:19:00,1.82735,311,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,9.8,-0.60606,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285801",2020-01-15 10:20:00,1.94407,314,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,9.9,-0.6237,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285802",2020-01-15 10:21:00,2.41575,321,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,9.9,-0.61299,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285803",2020-01-15 10:22:00,2.8029,332,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,10,-0.63693,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285804",2020-01-15 10:23:00,2.97993,337,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,10.1,-0.65016,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285805",2020-01-15 10:24:00,3.1333,335,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,10.1,-0.66843,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"285806",2020-01-15 10:25:00,3.15202,333,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,10.1,-0.66276,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"285807",2020-01-15 10:26:00,3.24758,336,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,10.2,-0.61803,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"285808",2020-01-15 10:27:00,3.24727,338,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,10.1,-0.55881,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"285809",2020-01-15 10:28:00,2.66579,336,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,10,-0.63567,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"285810",2020-01-15 10:29:00,3.03907,337,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,10.1,-0.56259,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"285811",2020-01-15 10:30:00,2.81413,338,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,10.2,-0.47376,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"285812",2020-01-15 10:31:00,2.42952,341,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,10.5,-0.18333,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"285813",2020-01-15 10:32:00,2.24777,343,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,10.6,-0.10584,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"285814",2020-01-15 10:33:00,2.02577,347,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,11,-0.26586,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"285815",2020-01-15 10:34:00,1.9772,347,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,11.6,-0.28476,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"285816",2020-01-15 10:35:00,1.69476,330,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,12,-0.4158,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"285817",2020-01-15 10:36:00,1.4673,353,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,22.5,22.5,12.2,-0.45486,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"285818",2020-01-15 10:37:00,1.57927,354,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,22.5,22.5,12.4,-0.41895,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"285819",2020-01-15 10:38:00,1.53867,356,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,22.5,22.5,12.6,-0.8253,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"285820",2020-01-15 10:39:00,1.62324,359,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,22.5,22.5,12.9,-0.83853,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"285821",2020-01-15 10:40:00,1.5097,363,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,22.5,22.5,13.1,-0.86373,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"285822",2020-01-15 10:41:00,1.62435,365,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,22.5,22.5,13.3,-0.87003,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"285823",2020-01-15 10:42:00,1.4329,366,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,22.5,22.5,13.9,-0.87129,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"285824",2020-01-15 10:43:00,1.25962,368,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,22.5,22.5,12.6,-0.87381,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"285825",2020-01-15 10:44:00,1.51044,371,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,22.5,22.5,13.2,-0.86436,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285826",2020-01-15 10:45:00,1.36946,374,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,12.3,-0.88893,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285827",2020-01-15 10:46:00,1.33804,374,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,11.3,-0.89523,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285828",2020-01-15 10:47:00,1.38842,378,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,11.4,-0.89397,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285829",2020-01-15 10:48:00,2.27088,380,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,10.1,-0.89586,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285830",2020-01-15 10:49:00,1.84194,381,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,11.2,-0.90783,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285831",2020-01-15 10:50:00,2.15123,383,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,12.9,-0.91476,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285832",2020-01-15 10:51:00,2.58153,386,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,12.9,-0.92232,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285833",2020-01-15 10:52:00,2.79996,388,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,13,-0.9198,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285834",2020-01-15 10:53:00,2.93125,390,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,13.7,-0.96705,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"285835",2020-01-15 10:54:00,3.08346,391,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,13.7,-0.98973,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"285836",2020-01-15 10:55:00,3.35894,395,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,12.5,-0.99603,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"285837",2020-01-15 10:56:00,3.11038,398,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,13.1,-1.00548,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"285838",2020-01-15 10:57:00,3.03487,395,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,11,-0.99666,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"285839",2020-01-15 10:58:00,2.89117,398,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,11,-0.99666,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"285840",2020-01-15 10:59:00,3.00936,400,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,10.1,-1.01493,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"285841",2020-01-15 11:00:00,2.77561,401,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,9.6,-1.06659,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"285842",2020-01-15 11:01:00,2.44506,403,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,10.4,-1.07856,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"285843",2020-01-15 11:02:00,2.25268,405,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,10.5,-1.07856,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"285844",2020-01-15 11:03:00,2.00024,408,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,11,-1.05903,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"285845",2020-01-15 11:04:00,1.84667,412,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,11.2,-1.09872,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"285846",2020-01-15 11:05:00,1.77849,411,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,9.8,-1.11006,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"285847",2020-01-15 11:06:00,1.69674,415,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,8.7,-1.11006,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"285848",2020-01-15 11:07:00,1.6051,417,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,8.9,-1.1214,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"285849",2020-01-15 11:08:00,1.47875,419,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,9.5,-1.13589,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"285850",2020-01-15 11:09:00,1.51403,422,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,10.3,-1.1529,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"285851",2020-01-15 11:10:00,1.521,422,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,10.1,-1.12329,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"285852",2020-01-15 11:11:00,1.46283,426,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,10.7,-1.1907,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"285853",2020-01-15 11:12:00,1.42989,423,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,10.4,-1.18566,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"285854",2020-01-15 11:13:00,1.95024,405,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,11.6,-1.17369,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"285855",2020-01-15 11:14:00,1.46866,428,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,12.3,-1.12203,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285856",2020-01-15 11:15:00,1.52476,433,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,12.6,-1.10376,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285857",2020-01-15 11:16:00,1.47936,435,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,12,-1.1025,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285858",2020-01-15 11:17:00,1.48268,436,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,12.5,-1.07856,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285859",2020-01-15 11:18:00,2.10742,438,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,13.2,-1.0962,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285860",2020-01-15 11:19:00,1.85813,430,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,12.9,-1.06155,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285861",2020-01-15 11:20:00,2.34108,441,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,13.5,-1.1025,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285862",2020-01-15 11:21:00,2.56072,425,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,14.3,-1.10439,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285863",2020-01-15 11:22:00,3.2104,438,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,14.9,-1.1088,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285864",2020-01-15 11:23:00,2.92163,436,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,15.4,-1.17306,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"285865",2020-01-15 11:24:00,2.93031,433,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,15.4,-1.19763,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285866",2020-01-15 11:25:00,3.0262,446,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,15.4,-0.93429,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285867",2020-01-15 11:26:00,2.88926,447,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,15.2,-0.96453,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285868",2020-01-15 11:27:00,2.83572,447,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,12.4,-1.0899,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285869",2020-01-15 11:28:00,2.8502,442,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,12.9,-1.09746,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285870",2020-01-15 11:29:00,2.80385,452,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,13.5,-1.22346,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285871",2020-01-15 11:30:00,2.58643,455,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,13.6,-1.22976,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285872",2020-01-15 11:31:00,2.33641,427,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,14.3,-1.17684,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285873",2020-01-15 11:32:00,2.05415,455,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,14.7,-1.25307,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285874",2020-01-15 11:33:00,1.88663,457,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,15.1,-1.26693,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"285875",2020-01-15 11:34:00,1.72638,460,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,14.1,-1.25433,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"285876",2020-01-15 11:35:00,1.88173,462,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,15,-1.25433,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"285877",2020-01-15 11:36:00,1.34155,462,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,15.5,-1.26063,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"285878",2020-01-15 11:37:00,1.32519,461,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,14.9,-1.25433,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"285879",2020-01-15 11:38:00,1.41724,461,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,14.6,-1.14093,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"285880",2020-01-15 11:39:00,1.40346,463,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,15.1,-1.27386,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"285881",2020-01-15 11:40:00,1.3553,468,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,15.5,-1.26819,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"285882",2020-01-15 11:41:00,1.35223,467,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,15.7,-1.17936,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"285883",2020-01-15 11:42:00,1.40782,470,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,15.5,-1.27323,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"285884",2020-01-15 11:43:00,1.36662,469,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,15.1,-1.24803,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"285885",2020-01-15 11:44:00,1.09031,471,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,15.3,-1.28583,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"285886",2020-01-15 11:45:00,1.266,473,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,15.4,-1.28142,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"285887",2020-01-15 11:46:00,1.16913,473,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,14.8,-1.28646,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"285888",2020-01-15 11:47:00,1.21356,472,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,14,-1.18692,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"285889",2020-01-15 11:48:00,1.8837,475,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,14.5,-1.27764,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"285890",2020-01-15 11:49:00,1.77596,476,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,14.9,-1.27575,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"285891",2020-01-15 11:50:00,2.30337,478,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,15.1,-1.28142,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"285892",2020-01-15 11:51:00,2.68119,480,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,15.6,-1.27449,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"285893",2020-01-15 11:52:00,2.81689,482,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,15.2,-1.26756,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"285894",2020-01-15 11:53:00,2.78781,482,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,14.9,-1.33623,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"285895",2020-01-15 11:54:00,2.84863,485,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,14.6,-1.34064,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"285896",2020-01-15 11:55:00,0,484,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,14.4,-1.34883,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"285897",2020-01-15 11:56:00,0,482,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,14.3,-1.32237,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"285898",2020-01-15 11:57:00,0,486,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,14.3,-1.30032,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"285899",2020-01-15 11:58:00,0,484,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,14.9,-1.28709,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"285900",2020-01-15 11:59:00,0,488,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,14.9,-1.26819,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"285901",2020-01-15 12:00:00,0,488,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,14.3,-1.24992,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"285902",2020-01-15 12:01:00,0,488,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,13.9,-1.22724,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"285903",2020-01-15 12:02:00,0,489,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,14,-1.37718,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"285904",2020-01-15 12:03:00,0,489,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,14.7,-1.37529,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"285905",2020-01-15 12:04:00,0,491,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,15.1,-1.38096,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"285906",2020-01-15 12:05:00,0.619693,489,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,15,-1.35639,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"285907",2020-01-15 12:06:00,-0.519858,492,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,15.6,-0.23121,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"285908",2020-01-15 12:07:00,0.528472,494,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,15.7,-1.37088,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"285909",2020-01-15 12:08:00,1.63653,496,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,15.9,-1.36836,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"285910",2020-01-15 12:09:00,2.17811,496,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,15.1,-1.38033,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"285911",2020-01-15 12:10:00,2.25393,484,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,14.9,-1.19763,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"285912",2020-01-15 12:11:00,2.58124,496,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,15.7,-1.07415,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"285913",2020-01-15 12:12:00,2.65638,497,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,15.4,-1.10313,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"285914",2020-01-15 12:13:00,2.4359,498,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,15.2,-1.1655,1,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,0
"285915",2020-01-15 12:14:00,2.21838,499,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,15,-1.25433,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"285916",2020-01-15 12:15:00,1.88785,498,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,14,-1.3923,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"285917",2020-01-15 12:16:00,1.51615,499,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,12.7,-1.39293,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"285918",2020-01-15 12:17:00,1.59197,499,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,11.8,-1.39356,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"285919",2020-01-15 12:18:00,2.28016,504,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,12.3,-1.39419,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"285920",2020-01-15 12:19:00,2.39651,503,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,13.8,-1.40553,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"285921",2020-01-15 12:20:00,2.73589,502,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,13.5,-1.39293,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"285922",2020-01-15 12:21:00,2.81121,503,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,14.3,-1.35576,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"285923",2020-01-15 12:22:00,2.94107,503,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,14.3,-1.36836,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"285924",2020-01-15 12:23:00,3.03491,504,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,14.6,-1.40553,0,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0
"285925",2020-01-15 12:24:00,3.03323,503,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,15.2,-1.43136,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"285926",2020-01-15 12:25:00,1.95714,502,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,15.7,-1.43136,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"285927",2020-01-15 12:26:00,0,505,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,15.3,-1.42506,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"285928",2020-01-15 12:27:00,0,505,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,22.5,16,-1.41876,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"285929",2020-01-15 12:28:00,0,506,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,23,15.5,-1.40616,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"285930",2020-01-15 12:29:00,0,509,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,23,15.7,-1.38096,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"285931",2020-01-15 12:30:00,0,507,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,23,16.4,-1.36143,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"285932",2020-01-15 12:31:00,0,506,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,23,15.9,-1.33623,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"285933",2020-01-15 12:32:00,0,509,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,23,15.1,-1.29276,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"285934",2020-01-15 12:33:00,0,505,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,23,15.7,-1.26756,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"285935",2020-01-15 12:34:00,0,507,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,23,15.8,-1.23732,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"285936",2020-01-15 12:35:00,0.717328,506,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,23,15.1,-1.20393,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"285937",2020-01-15 12:36:00,0,508,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,23,13.8,-1.18188,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"285938",2020-01-15 12:37:00,1.01874,507,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,23,13.7,-1.14786,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"285939",2020-01-15 12:38:00,1.67545,507,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,23,13,-1.43703,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"285940",2020-01-15 12:39:00,2.16868,509,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,23,12,-1.449,0,0,1,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"285941",2020-01-15 12:40:00,2.51913,510,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,23,12.8,-1.44396,0,0,1,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"285942",2020-01-15 12:41:00,2.58934,508,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,23,13.6,-1.44963,0,0,1,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"285943",2020-01-15 12:42:00,2.54904,508,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,23,14.5,-1.45404,0,0,1,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"285944",2020-01-15 12:43:00,2.61929,510,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,23,14.7,-1.41939,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"285945",2020-01-15 12:44:00,2.3105,506,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,23,14.4,-1.42506,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"285946",2020-01-15 12:45:00,1.94916,509,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,23,13.4,-1.43073,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"285947",2020-01-15 12:46:00,1.58848,507,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,23,11.5,-1.43766,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"285948",2020-01-15 12:47:00,1.86912,509,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,23,12.2,-1.43829,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"285949",2020-01-15 12:48:00,2.27235,511,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,23,12.6,-1.44522,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"285950",2020-01-15 12:49:00,2.73253,508,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,23,12.2,-1.12833,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"285951",2020-01-15 12:50:00,3.02373,508,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,23,12.1,-1.1151,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"285952",2020-01-15 12:51:00,3.08947,510,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,23,12.6,-1.15983,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"285953",2020-01-15 12:52:00,3.0327,510,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21,22,23,23,12.5,-1.29276,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"285954",2020-01-15 12:53:00,3.0659,508,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,12.9,-1.52586,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"285955",2020-01-15 12:54:00,2.5028,507,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.2,-1.55169,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"285956",2020-01-15 12:55:00,1.12611,507,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,12.4,-1.55043,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"285957",2020-01-15 12:56:00,0,507,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,12.4,-1.54476,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"285958",2020-01-15 12:57:00,0,506,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.4,-1.54539,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"285959",2020-01-15 12:58:00,0,506,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.6,-1.52712,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"285960",2020-01-15 12:59:00,0,503,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,14.2,-1.5372,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"285961",2020-01-15 13:00:00,0,506,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,14.1,-1.53846,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"285962",2020-01-15 13:01:00,0,505,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,14.4,-1.55232,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
