"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"285963",2020-01-15 13:02:00,0,503,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,15.1,-1.55358,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"285964",2020-01-15 13:03:00,0,504,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,15.6,-1.55673,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"285965",2020-01-15 13:04:00,0.383596,502,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,15.4,-1.53909,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"285966",2020-01-15 13:05:00,-0.692593,502,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,14.3,-1.53216,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"285967",2020-01-15 13:06:00,0,504,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,14.5,-1.5435,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"285968",2020-01-15 13:07:00,1.37648,503,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,14.2,-1.58886,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"285969",2020-01-15 13:08:00,2.07377,500,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.5,-1.60146,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"285970",2020-01-15 13:09:00,2.50271,501,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.4,-1.6065,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"285971",2020-01-15 13:10:00,2.77249,500,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,14,-1.60209,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"285972",2020-01-15 13:11:00,2.58215,491,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,14.5,-1.57626,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"285973",2020-01-15 13:12:00,2.73417,494,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,14.2,-1.56996,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"285974",2020-01-15 13:13:00,2.70797,495,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.8,-1.54476,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"285975",2020-01-15 13:14:00,2.38675,496,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.4,-1.5813,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"285976",2020-01-15 13:15:00,1.92763,498,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,12.9,-1.5813,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"285977",2020-01-15 13:16:00,1.58706,496,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,14,-1.56933,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"285978",2020-01-15 13:17:00,2.0164,497,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,14.8,-1.56996,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"285979",2020-01-15 13:18:00,2.23769,494,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,14.7,-1.56366,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"285980",2020-01-15 13:19:00,2.75803,494,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.4,-1.57626,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"285981",2020-01-15 13:20:00,2.9902,494,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.1,-1.56429,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"285982",2020-01-15 13:21:00,3.18365,496,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.2,-1.56303,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"285983",2020-01-15 13:22:00,3.03701,490,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,14.4,-1.56114,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"285984",2020-01-15 13:23:00,3.0087,492,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,14.4,-1.54098,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"285985",2020-01-15 13:24:00,1.87576,489,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,14.4,-1.28709,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"285986",2020-01-15 13:25:00,0,488,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,14.1,-1.2789,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"285987",2020-01-15 13:26:00,0,488,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.3,-1.27953,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"285988",2020-01-15 13:27:00,0,486,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.7,-1.39293,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"285989",2020-01-15 13:28:00,0,485,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,14.7,-1.59453,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"285990",2020-01-15 13:29:00,0,482,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,15.2,-1.38663,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"285991",2020-01-15 13:30:00,0,482,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,15.6,-1.39293,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"285992",2020-01-15 13:31:00,0,482,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,15.9,-1.38159,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"285993",2020-01-15 13:32:00,0,481,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,15.8,-1.38663,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"285994",2020-01-15 13:33:00,0,480,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.7,-1.3923,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"285995",2020-01-15 13:34:00,0.245319,479,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,14.5,-1.35639,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"285996",2020-01-15 13:35:00,-0.684095,479,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,14.5,-1.36143,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"285997",2020-01-15 13:36:00,0,475,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,14,-1.34883,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"285998",2020-01-15 13:37:00,1.25926,476,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,12.9,-1.34316,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"285999",2020-01-15 13:38:00,1.91946,476,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13,-1.35513,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286000",2020-01-15 13:39:00,2.20601,474,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,12.8,-1.3608,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286001",2020-01-15 13:40:00,2.82599,473,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.3,-1.36584,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286002",2020-01-15 13:41:00,2.68885,472,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.7,-1.36269,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286003",2020-01-15 13:42:00,2.64375,470,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,14,-1.36269,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286004",2020-01-15 13:43:00,2.61918,470,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.7,-1.34253,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286005",2020-01-15 13:44:00,2.21567,468,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13,-1.33623,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286006",2020-01-15 13:45:00,1.84933,466,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.9,-1.32993,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286007",2020-01-15 13:46:00,1.55495,462,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.6,-1.3167,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286008",2020-01-15 13:47:00,1.89734,464,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.2,-1.32867,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286009",2020-01-15 13:48:00,2.24951,462,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.2,-1.31859,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286010",2020-01-15 13:49:00,2.76714,462,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.5,-1.31355,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286011",2020-01-15 13:50:00,2.98443,457,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.2,-1.29969,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286012",2020-01-15 13:51:00,2.96227,458,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,14,-1.29843,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286013",2020-01-15 13:52:00,2.95893,456,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.9,-1.29843,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286014",2020-01-15 13:53:00,2.98218,457,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.7,-1.29843,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"286015",2020-01-15 13:54:00,2.70689,455,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.3,-1.31985,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"286016",2020-01-15 13:55:00,1.62821,451,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,12.8,-1.31103,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"286017",2020-01-15 13:56:00,0,451,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.4,-1.29276,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"286018",2020-01-15 13:57:00,0,449,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13,-0.9891,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"286019",2020-01-15 13:58:00,0,448,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,12.6,-0.97146,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"286020",2020-01-15 13:59:00,0,446,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13,-0.99603,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"286021",2020-01-15 14:00:00,0,442,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,12.6,-1.1151,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"286022",2020-01-15 14:01:00,0,445,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,12.5,-1.31166,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"286023",2020-01-15 14:02:00,0,440,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,13.1,-1.33056,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"286024",2020-01-15 14:03:00,0,439,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22,23,23,12.6,-1.33056,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"286025",2020-01-15 14:04:00,0.37778,437,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.6,-1.29843,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"286026",2020-01-15 14:05:00,-0.672553,435,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12,-1.28646,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"286027",2020-01-15 14:06:00,0.441196,433,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12,-1.27953,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"286028",2020-01-15 14:07:00,1.70162,428,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.6,-1.2663,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"286029",2020-01-15 14:08:00,2.04628,419,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.6,-1.2222,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"286030",2020-01-15 14:09:00,2.13844,428,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.1,-1.2978,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"286031",2020-01-15 14:10:00,1.37314,425,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.2,-1.28646,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"286032",2020-01-15 14:11:00,0,421,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.7,-1.26063,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"286033",2020-01-15 14:12:00,0,421,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.7,-1.26567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"286034",2020-01-15 14:13:00,0,419,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.8,-1.23984,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286035",2020-01-15 14:14:00,0,419,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,13.2,-1.22346,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286036",2020-01-15 14:15:00,0,416,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.5,-1.21149,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286037",2020-01-15 14:16:00,0,414,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.6,-1.21716,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286038",2020-01-15 14:17:00,0,410,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.4,-1.21086,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286039",2020-01-15 14:18:00,0,407,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.5,-1.18566,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286040",2020-01-15 14:19:00,0.438574,407,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.6,-1.14849,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286041",2020-01-15 14:20:00,0,401,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.9,-1.13526,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286042",2020-01-15 14:21:00,1.4136,401,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.7,-1.11699,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286043",2020-01-15 14:22:00,2.06898,401,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,13,-1.1151,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286044",2020-01-15 14:23:00,2.78703,394,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,13,-1.0836,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286045",2020-01-15 14:24:00,2.52114,396,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.4,-1.1277,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286046",2020-01-15 14:25:00,0,390,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.6,-1.10313,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286047",2020-01-15 14:26:00,0,392,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.7,-1.08486,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286048",2020-01-15 14:27:00,0,389,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.8,-1.06596,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286049",2020-01-15 14:28:00,0,388,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,13,-1.0584,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286050",2020-01-15 14:29:00,0,382,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.5,-1.02249,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286051",2020-01-15 14:30:00,0,386,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,13.3,-1.01556,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286052",2020-01-15 14:31:00,0,385,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,13.5,-0.99666,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286053",2020-01-15 14:32:00,0,382,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,13.6,-0.97146,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286054",2020-01-15 14:33:00,0,372,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.9,-0.63126,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286055",2020-01-15 14:34:00,0,371,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.5,-0.58779,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286056",2020-01-15 14:35:00,0,371,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.6,-0.6048,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286057",2020-01-15 14:36:00,0,369,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.6,-0.66276,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286058",2020-01-15 14:37:00,0,365,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.8,-0.42966,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286059",2020-01-15 14:38:00,0,360,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,13.1,-0.63189,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286060",2020-01-15 14:39:00,0,351,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.8,-0.60669,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286061",2020-01-15 14:40:00,0,352,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.4,-0.52416,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286062",2020-01-15 14:41:00,0,334,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.3,-0.42903,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286063",2020-01-15 14:42:00,0,338,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.1,-0.41139,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286064",2020-01-15 14:43:00,0,338,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.3,-0.34146,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286065",2020-01-15 14:44:00,0,341,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.3,-0.31941,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286066",2020-01-15 14:45:00,0,339,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.4,-0.29043,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286067",2020-01-15 14:46:00,0,341,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.3,-0.3276,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286068",2020-01-15 14:47:00,0,340,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.3,-0.33327,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286069",2020-01-15 14:48:00,0,344,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.3,-0.3024,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286070",2020-01-15 14:49:00,0,340,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.3,-0.21609,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286071",2020-01-15 14:50:00,0.714657,340,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.3,0.23814,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286072",2020-01-15 14:51:00,1.92312,326,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.3,0.32571,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286073",2020-01-15 14:52:00,3.07339,333,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.3,0.2961,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286074",2020-01-15 14:53:00,3.61085,329,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.4,0.2961,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286075",2020-01-15 14:54:00,0.758642,315,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.4,0.29421,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286076",2020-01-15 14:55:00,0,326,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.4,0.27783,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286077",2020-01-15 14:56:00,0,320,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.5,0.2898,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286078",2020-01-15 14:57:00,0,309,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.6,0.29232,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286079",2020-01-15 14:58:00,0,301,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.8,0.27657,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286080",2020-01-15 14:59:00,0,316,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.9,0.29421,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286081",2020-01-15 15:00:00,0,300,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,13,0.29988,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286082",2020-01-15 15:01:00,0,309,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,13.1,0.31374,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286083",2020-01-15 15:02:00,0,303,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,13,0.32634,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286084",2020-01-15 15:03:00,0,290,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,13,0.30807,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286085",2020-01-15 15:04:00,0,287,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,13,0.31185,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286086",2020-01-15 15:05:00,0,285,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,13,0.31941,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286087",2020-01-15 15:06:00,0,290,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,13,0.2961,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286088",2020-01-15 15:07:00,0,282,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,13,0.32004,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286089",2020-01-15 15:08:00,0,276,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,13,0.34587,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286090",2020-01-15 15:09:00,0,270,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,13,0.33075,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286091",2020-01-15 15:10:00,0,278,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,13,0.31122,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286092",2020-01-15 15:11:00,0,269,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,13,0.441,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286093",2020-01-15 15:12:00,0,283,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,13,0.62748,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286094",2020-01-15 15:13:00,0,256,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.9,0.66591,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286095",2020-01-15 15:14:00,0,265,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.9,0.63063,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286096",2020-01-15 15:15:00,0,236,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.8,0.504,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286097",2020-01-15 15:16:00,0,224,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.7,0.33201,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286098",2020-01-15 15:17:00,0,103,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.6,0.33516,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286099",2020-01-15 15:18:00,0,85,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.6,0.35154,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286100",2020-01-15 15:19:00,-0.91419,112,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.5,0.33327,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286101",2020-01-15 15:20:00,0.887952,104,0,22,23,23,21,22,22.5,23,0,0,22,23,23,21.5,22.5,23,23,12.5,0.3339,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286102",2020-01-15 15:21:00,2.0515,92,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.4,0.34839,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286103",2020-01-15 15:22:00,3.36065,78,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.4,0.35784,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286104",2020-01-15 15:23:00,3.73284,63,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.3,0.47061,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286105",2020-01-15 15:24:00,3.44517,55,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.2,0.33705,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286106",2020-01-15 15:25:00,0,50,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.2,0.36288,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286107",2020-01-15 15:26:00,0,48,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.1,0.35847,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286108",2020-01-15 15:27:00,0,49,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.1,0.35847,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286109",2020-01-15 15:28:00,0,49,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12,0.37611,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286110",2020-01-15 15:29:00,0,48,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12,0.36477,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286111",2020-01-15 15:30:00,0,50,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.9,0.34146,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286112",2020-01-15 15:31:00,0,59,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.9,0.32697,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286113",2020-01-15 15:32:00,0,64,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.9,0.32634,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286114",2020-01-15 15:33:00,0,59,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.8,0.32697,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286115",2020-01-15 15:34:00,0,76,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.8,0.30744,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286116",2020-01-15 15:35:00,0,68,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.9,0.32067,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286117",2020-01-15 15:36:00,0,60,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.9,0.33012,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286118",2020-01-15 15:37:00,0,61,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.9,0.32004,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286119",2020-01-15 15:38:00,0,78,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.9,0.32256,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286120",2020-01-15 15:39:00,0,95,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.8,0.22869,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286121",2020-01-15 15:40:00,0,106,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.8,0.1449,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286122",2020-01-15 15:41:00,0,102,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.8,0.19404,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286123",2020-01-15 15:42:00,0,94,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.7,0.20664,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286124",2020-01-15 15:43:00,0,90,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.7,0.23814,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286125",2020-01-15 15:44:00,0,72,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.8,0.2772,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286126",2020-01-15 15:45:00,0,69,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.9,0.28224,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286127",2020-01-15 15:46:00,0,71,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.9,0.27657,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286128",2020-01-15 15:47:00,0,70,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.1,0.27531,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286129",2020-01-15 15:48:00,0,72,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.1,0.24507,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286130",2020-01-15 15:49:00,-0.971378,72,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.2,0.252,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286131",2020-01-15 15:50:00,1.04615,74,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.2,0.24507,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286132",2020-01-15 15:51:00,2.05555,74,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.2,0.2772,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286133",2020-01-15 15:52:00,3.26879,76,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.2,0.26397,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0
"286134",2020-01-15 15:53:00,3.44958,76,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.1,0.50337,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286135",2020-01-15 15:54:00,0,77,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12,0.53424,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286136",2020-01-15 15:55:00,0,80,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.9,0.53991,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286137",2020-01-15 15:56:00,0,80,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.8,0.42714,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286138",2020-01-15 15:57:00,0,88,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.7,0.3465,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286139",2020-01-15 15:58:00,0,103,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.7,0.20664,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286140",2020-01-15 15:59:00,0,106,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.7,0.21294,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286141",2020-01-15 16:00:00,0,86,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.8,0.76167,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286142",2020-01-15 16:01:00,0,81,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.9,0.55503,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286143",2020-01-15 16:02:00,0,81,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.9,0.4851,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286144",2020-01-15 16:03:00,0,87,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.9,0.45297,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286145",2020-01-15 16:04:00,0,83,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.9,0.44541,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286146",2020-01-15 16:05:00,0,80,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.9,0.43218,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286147",2020-01-15 16:06:00,0,84,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.8,0.42147,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286148",2020-01-15 16:07:00,0,85,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.8,0.41517,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286149",2020-01-15 16:08:00,0,93,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.8,0.45801,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286150",2020-01-15 16:09:00,0,98,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.8,0.40887,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286151",2020-01-15 16:10:00,0,114,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.9,0.39627,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286152",2020-01-15 16:11:00,0,150,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.9,0.38871,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286153",2020-01-15 16:12:00,0,153,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12,0.4032,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286154",2020-01-15 16:13:00,0,160,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12,0.39753,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286155",2020-01-15 16:14:00,0,154,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12,0.40257,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286156",2020-01-15 16:15:00,0,128,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.1,0.40887,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286157",2020-01-15 16:16:00,0,114,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.1,0.4158,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286158",2020-01-15 16:17:00,0,119,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.1,0.42147,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286159",2020-01-15 16:18:00,0,122,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.1,0.45801,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286160",2020-01-15 16:19:00,-0.8346,126,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.2,0.44982,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286161",2020-01-15 16:20:00,0.990567,128,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.2,0.45297,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286162",2020-01-15 16:21:00,2.03006,130,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.2,0.45927,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286163",2020-01-15 16:22:00,2.66845,123,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.3,0.45864,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286164",2020-01-15 16:23:00,3.88621,116,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.4,0.47691,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286165",2020-01-15 16:24:00,0,107,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.5,0.44667,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286166",2020-01-15 16:25:00,0,96,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.4,0.45864,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286167",2020-01-15 16:26:00,0,96,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.3,0.45927,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286168",2020-01-15 16:27:00,0,96,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.2,0.47754,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286169",2020-01-15 16:28:00,0,95,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.2,0.48447,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286170",2020-01-15 16:29:00,0,92,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.2,0.49644,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286171",2020-01-15 16:30:00,0,95,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.2,0.4977,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286172",2020-01-15 16:31:00,0,91,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.3,0.50967,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286173",2020-01-15 16:32:00,0,84,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.2,0.52794,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286174",2020-01-15 16:33:00,0,71,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12.1,0.52857,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286175",2020-01-15 16:34:00,0,48,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,12,0.54117,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286176",2020-01-15 16:35:00,0,41,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.8,0.55314,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286177",2020-01-15 16:36:00,0,39,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.7,0.55377,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286178",2020-01-15 16:37:00,0,38,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.6,0.57267,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286179",2020-01-15 16:38:00,0,37,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.5,0.57834,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286180",2020-01-15 16:39:00,0,36,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.4,0.88263,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286181",2020-01-15 16:40:00,0,36,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.3,0.93744,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286182",2020-01-15 16:41:00,0,35,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.3,0.91287,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"286183",2020-01-15 16:42:00,0,33,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.3,0.81837,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286184",2020-01-15 16:43:00,0,32,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.3,0.63,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286185",2020-01-15 16:44:00,0,30,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.2,0.63567,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286186",2020-01-15 16:45:00,0,31,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,11.2,0.64764,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286187",2020-01-15 16:46:00,0,30,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,11.1,0.66654,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"286188",2020-01-15 16:47:00,0,29,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,11.1,0.6552,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"286189",2020-01-15 16:48:00,1.54481,28,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,11.1,0.68544,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"286190",2020-01-15 16:49:00,0,26,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,11.1,0.69237,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"286191",2020-01-15 16:50:00,1.32488,24,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,11.1,0.6993,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"286192",2020-01-15 16:51:00,2.76465,23,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,11,0.74907,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"286193",2020-01-15 16:52:00,4.97079,24,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,11,0.71757,0,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"286194",2020-01-15 16:53:00,6.38698,22,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,11,0.72954,0,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"286195",2020-01-15 16:54:00,6.66382,22,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,11,0.73017,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"286196",2020-01-15 16:55:00,5.49563,23,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.9,0.73017,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"286197",2020-01-15 16:56:00,4.49534,23,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.9,0.7182,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"286198",2020-01-15 16:57:00,3.82706,22,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.9,0.7308,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"286199",2020-01-15 16:58:00,2.90734,21,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.9,0.72387,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"286200",2020-01-15 16:59:00,2.71517,20,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.9,0.7245,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"286201",2020-01-15 17:00:00,2.57908,19,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.9,0.72891,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"286202",2020-01-15 17:01:00,1.98445,17,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.8,0.74907,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"286203",2020-01-15 17:02:00,1.5809,16,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.8,0.76104,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"286204",2020-01-15 17:03:00,1.4423,16,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.9,0.75474,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"286205",2020-01-15 17:04:00,1.45184,16,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.8,0.75411,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"286206",2020-01-15 17:05:00,1.40226,16,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.8,0.75537,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"286207",2020-01-15 17:06:00,1.28814,15,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.7,0.7623,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"286208",2020-01-15 17:07:00,1.31091,13,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.8,0.77994,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"286209",2020-01-15 17:08:00,1.3017,12,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.8,0.77364,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"286210",2020-01-15 17:09:00,1.22896,11,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.9,0.79821,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"286211",2020-01-15 17:10:00,1.30459,11,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.8,0.77994,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"286212",2020-01-15 17:11:00,1.14909,11,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.7,0.77994,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"286213",2020-01-15 17:12:00,1.26524,12,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.7,0.80514,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"286214",2020-01-15 17:13:00,1.1025,12,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.7,0.80388,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"286215",2020-01-15 17:14:00,1.10287,12,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.7,0.79569,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"286216",2020-01-15 17:15:00,1.14091,12,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.7,0.79884,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"286217",2020-01-15 17:16:00,2.12894,11,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.6,0.81207,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"286218",2020-01-15 17:17:00,1.88939,10,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.6,0.80577,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"286219",2020-01-15 17:18:00,2.27647,9,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.6,0.81081,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"286220",2020-01-15 17:19:00,2.7653,8,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.5,0.81522,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"286221",2020-01-15 17:20:00,2.51152,6,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.5,0.8001,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"286222",2020-01-15 17:21:00,3.44641,7,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.4,0.79947,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"286223",2020-01-15 17:22:00,3.83906,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.4,0.79821,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"286224",2020-01-15 17:23:00,3.52674,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.3,0.8001,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"286225",2020-01-15 17:24:00,3.42054,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.4,0.8064,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"286226",2020-01-15 17:25:00,3.78412,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.3,0.91791,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"286227",2020-01-15 17:26:00,3.40201,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.3,1.0773,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286228",2020-01-15 17:27:00,3.03057,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.3,1.0773,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286229",2020-01-15 17:28:00,2.79195,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.2,1.01997,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286230",2020-01-15 17:29:00,2.32445,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10.1,0.92484,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286231",2020-01-15 17:30:00,1.91532,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10,0.78624,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286232",2020-01-15 17:31:00,1.66846,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10,0.78687,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286233",2020-01-15 17:32:00,1.61065,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,9.9,0.77994,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286234",2020-01-15 17:33:00,1.31961,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10,0.75537,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286235",2020-01-15 17:34:00,1.14982,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,10,0.76104,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286236",2020-01-15 17:35:00,1.29399,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,9.2,0.74907,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286237",2020-01-15 17:36:00,1.22974,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,9,0.75285,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286238",2020-01-15 17:37:00,1.1547,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,8.6,0.75537,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286239",2020-01-15 17:38:00,1.1716,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,8.4,0.75537,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286240",2020-01-15 17:39:00,1.20017,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,8.3,0.74907,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286241",2020-01-15 17:40:00,1.21009,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,8.2,0.75537,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286242",2020-01-15 17:41:00,1.13495,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,8.1,0.74907,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286243",2020-01-15 17:42:00,1.11442,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,8,0.77805,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286244",2020-01-15 17:43:00,1.09178,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,7.9,0.7686,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286245",2020-01-15 17:44:00,1.10524,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,7.9,0.7686,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286246",2020-01-15 17:45:00,1.14454,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,7.8,0.77679,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286247",2020-01-15 17:46:00,2.01155,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,7.8,0.78057,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"286248",2020-01-15 17:47:00,1.74495,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,23,23,7.8,0.7686,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"286249",2020-01-15 17:48:00,2.0319,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22.5,23,23,7.7,0.75537,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"286250",2020-01-15 17:49:00,2.47904,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22.5,23,23,7.7,0.76041,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"286251",2020-01-15 17:50:00,2.78319,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22.5,23,23,7.7,0.75159,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"286252",2020-01-15 17:51:00,3.2883,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22.5,23,23,7.8,0.74844,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"286253",2020-01-15 17:52:00,3.50468,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22.5,23,23,7.8,0.7371,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"286254",2020-01-15 17:53:00,3.33412,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22.5,23,23,7.7,0.80514,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"286255",2020-01-15 17:54:00,3.32507,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22.5,23,23,7.7,0.73584,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"286256",2020-01-15 17:55:00,3.06042,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22.5,23,23,7.6,0.93177,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"286257",2020-01-15 17:56:00,3.29078,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22.5,23,23,7.9,2.44818,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"286258",2020-01-15 17:57:00,2.99102,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21,22.5,23,23,7.9,1.07415,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"286259",2020-01-15 17:58:00,2.61744,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,23,7.9,0.91854,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"286260",2020-01-15 17:59:00,2.07097,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,23,7.9,0.92484,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"286261",2020-01-15 18:00:00,1.8095,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,23,7.9,0.92043,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"286262",2020-01-15 18:01:00,1.61038,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,23,7.8,0.9324,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"286263",2020-01-15 18:02:00,1.39874,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,23,7.7,0.93744,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"286264",2020-01-15 18:03:00,1.24092,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,23,7.6,0.92673,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"286265",2020-01-15 18:04:00,1.15909,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,23,7.6,0.92484,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"286266",2020-01-15 18:05:00,1.14422,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,23,7.7,0.92484,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"286267",2020-01-15 18:06:00,1.07469,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,23,7.9,0.92547,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"286268",2020-01-15 18:07:00,1.07936,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,23,7.9,0.92484,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"286269",2020-01-15 18:08:00,1.00159,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,23,7.9,0.93051,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"286270",2020-01-15 18:09:00,1.02063,0,0,22,23,23,21,22,22.5,23,5.26625,0,22,23,22.5,21,22.5,23,23,7.8,1.01934,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"286271",2020-01-15 18:10:00,1.01915,0,0,22,23,23,21,22,22.5,23,6.82377049180328,0,22,23,22.5,21,22.5,23,23,7.7,1.0521,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"286272",2020-01-15 18:11:00,0.989473,0,0,22,23,23,21,22,22.5,23,6.88516666666667,0,22,23,22.5,21,22.5,23,23,7.5,1.05084,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"286273",2020-01-15 18:12:00,0.79855,0,0,22,23,23,21,22,22.5,23,6.9055737704918,0,22,23,22.5,21,22.5,23,23,7.2,1.07037,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"286274",2020-01-15 18:13:00,1.14948,0,0,22,23,23,21,22,22.5,23,6.9225,0,22,23,22.5,21,22.5,23,23,7.2,1.07541,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"286275",2020-01-15 18:14:00,1.00542,0,0,22,23,23,21,22,22.5,23,6.83311475409836,0,22,23,22.5,21,22.5,23,23,7.3,1.08801,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"286276",2020-01-15 18:15:00,1.09588,0,0,22,23,23,21,22,22.5,23,3.954,0,22,23,22.5,21,22.5,23,23,7.3,1.08864,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"286277",2020-01-15 18:16:00,1.94301,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,23,7.3,0.97587,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"286278",2020-01-15 18:17:00,1.60911,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.4,0.99855,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"286279",2020-01-15 18:18:00,2.00779,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.3,0.96138,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"286280",2020-01-15 18:19:00,2.5186,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.1,0.95634,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"286281",2020-01-15 18:20:00,2.96079,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.1,0.99351,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"286282",2020-01-15 18:21:00,3.29319,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.1,0.94815,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"286283",2020-01-15 18:22:00,2.98729,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.2,0.94374,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"286284",2020-01-15 18:23:00,3.61619,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.2,0.94311,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"286285",2020-01-15 18:24:00,3.67127,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.3,0.95571,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
