"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"286286",2020-01-15 18:25:00,3.78477,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.1,0.945,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"286287",2020-01-15 18:26:00,3.60625,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.2,0.93177,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"286288",2020-01-15 18:27:00,3.81496,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.1,0.92547,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286289",2020-01-15 18:28:00,3.81416,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7,0.92043,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286290",2020-01-15 18:29:00,3.25881,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.1,2.8413,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286291",2020-01-15 18:30:00,2.84531,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.1,0.92988,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286292",2020-01-15 18:31:00,2.52117,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.1,1.18377,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286293",2020-01-15 18:32:00,2.18553,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7,1.19889,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286294",2020-01-15 18:33:00,1.73715,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7,1.08864,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286295",2020-01-15 18:34:00,1.36958,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7,1.03257,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286296",2020-01-15 18:35:00,1.24122,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7,0.92547,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286297",2020-01-15 18:36:00,1.48748,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7,0.92547,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286298",2020-01-15 18:37:00,1.51134,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7,0.92484,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286299",2020-01-15 18:38:00,1.61701,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22.5,23,22.5,7,0.9198,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286300",2020-01-15 18:39:00,1.72417,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22.5,23,22.5,7.1,0.91917,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286301",2020-01-15 18:40:00,1.6869,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22.5,23,22.5,7.1,0.9198,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286302",2020-01-15 18:41:00,1.4028,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22.5,23,22.5,7.1,0.98595,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286303",2020-01-15 18:42:00,1.27393,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22.5,23,22.5,7.2,0.96957,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286304",2020-01-15 18:43:00,1.18513,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22.5,23,22.5,7.2,0.96264,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286305",2020-01-15 18:44:00,1.13583,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22.5,23,22.5,7,0.96264,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286306",2020-01-15 18:45:00,1.20474,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22.5,23,22.5,6.8,0.96327,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286307",2020-01-15 18:46:00,2.21059,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21,22.5,23,22.5,7,0.96327,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286308",2020-01-15 18:47:00,2.25589,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7,0.98091,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"286309",2020-01-15 18:48:00,2.48384,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,6.9,1.06407,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"286310",2020-01-15 18:49:00,2.84376,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,6.8,1.05273,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"286311",2020-01-15 18:50:00,3.13407,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7,1.06974,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"286312",2020-01-15 18:51:00,2.95153,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7,1.05336,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"286313",2020-01-15 18:52:00,3.41785,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.1,1.05147,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286314",2020-01-15 18:53:00,3.69622,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.2,1.05147,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286315",2020-01-15 18:54:00,3.64712,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.2,1.04832,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286316",2020-01-15 18:55:00,3.45454,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.2,1.05147,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286317",2020-01-15 18:56:00,3.5669,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.1,1.04454,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286318",2020-01-15 18:57:00,3.40903,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,6.9,1.04517,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286319",2020-01-15 18:58:00,2.92323,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,6.8,1.04013,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286320",2020-01-15 18:59:00,2.50844,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,6.8,1.05399,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286321",2020-01-15 19:00:00,2.35967,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,6.9,1.05147,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286322",2020-01-15 19:01:00,2.10988,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7,1.04454,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286323",2020-01-15 19:02:00,1.79886,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7,1.0521,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286324",2020-01-15 19:03:00,1.68167,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7,1.05336,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286325",2020-01-15 19:04:00,1.37954,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.1,1.03761,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286326",2020-01-15 19:05:00,1.47466,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7,1.05084,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286327",2020-01-15 19:06:00,1.23069,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7,1.03824,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286328",2020-01-15 19:07:00,1.23611,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7,1.06974,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286329",2020-01-15 19:08:00,1.18914,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,6.8,1.04265,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286330",2020-01-15 19:09:00,1.05853,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,6.9,1.05714,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286331",2020-01-15 19:10:00,1.17624,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,6.5,1.06281,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286332",2020-01-15 19:11:00,1.13183,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,6.5,1.0647,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286333",2020-01-15 19:12:00,1.01948,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,6.6,1.06974,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286334",2020-01-15 19:13:00,1.06655,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,6.6,1.07037,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286335",2020-01-15 19:14:00,1.08706,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,6.7,1.08927,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286336",2020-01-15 19:15:00,1.22033,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,6.6,1.06911,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286337",2020-01-15 19:16:00,2.0258,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,6.8,1.05777,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286338",2020-01-15 19:17:00,1.76793,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7,1.06344,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"286339",2020-01-15 19:18:00,2.23596,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,6.9,1.06218,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"286340",2020-01-15 19:19:00,2.70518,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,6.9,1.05651,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"286341",2020-01-15 19:20:00,2.87791,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,6.9,1.05336,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"286342",2020-01-15 19:21:00,2.59489,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.3,0.94437,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1
"286343",2020-01-15 19:22:00,3.33772,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.2,0.92169,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286344",2020-01-15 19:23:00,3.41872,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.1,0.92547,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286345",2020-01-15 19:24:00,2.9221,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,6.8,0.93114,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286346",2020-01-15 19:25:00,3.26649,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,6.6,0.92484,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286347",2020-01-15 19:26:00,3.22459,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,6.6,0.91854,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286348",2020-01-15 19:27:00,3.22215,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,6.7,0.91791,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286349",2020-01-15 19:28:00,2.99025,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,6.9,0.91287,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286350",2020-01-15 19:29:00,2.35678,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,6.8,0.91854,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286351",2020-01-15 19:30:00,2.10729,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.4,0.91791,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286352",2020-01-15 19:31:00,2.02622,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.7,0.91476,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286353",2020-01-15 19:32:00,1.80738,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.9,0.91791,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286354",2020-01-15 19:33:00,1.72536,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,7.9,0.91098,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286355",2020-01-15 19:34:00,1.36056,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,8.1,0.90657,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286356",2020-01-15 19:35:00,1.29446,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,8.6,0.88704,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286357",2020-01-15 19:36:00,0.628432,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,8.6,0.88578,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286358",2020-01-15 19:37:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,8.5,0.91917,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286359",2020-01-15 19:38:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,8.3,0.90027,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286360",2020-01-15 19:39:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,8.5,1.05084,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286361",2020-01-15 19:40:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,8.6,1.18944,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286362",2020-01-15 19:41:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,8.7,1.16928,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286363",2020-01-15 19:42:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,8.9,1.05084,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286364",2020-01-15 19:43:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,9.2,1.04517,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286365",2020-01-15 19:44:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,9.8,0.91224,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286366",2020-01-15 19:45:00,0.0323397,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,9.7,0.90657,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286367",2020-01-15 19:46:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22.5,23,22.5,9.7,0.91224,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286368",2020-01-15 19:47:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.6,0.91287,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286369",2020-01-15 19:48:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.5,0.90657,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286370",2020-01-15 19:49:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.6,0.91224,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286371",2020-01-15 19:50:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.5,0.91287,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286372",2020-01-15 19:51:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.5,0.90657,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286373",2020-01-15 19:52:00,0.140463,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.5,0.92421,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286374",2020-01-15 19:53:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.6,0.94311,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286375",2020-01-15 19:54:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.6,0.93177,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286376",2020-01-15 19:55:00,0.452903,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.5,0.93177,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286377",2020-01-15 19:56:00,1.07429,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.7,0.9261,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286378",2020-01-15 19:57:00,1.06838,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.6,0.8946,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286379",2020-01-15 19:58:00,0.798836,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.8,0.8946,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286380",2020-01-15 19:59:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.5,0.89964,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286381",2020-01-15 20:00:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.6,0.89334,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286382",2020-01-15 20:01:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.5,0.89649,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286383",2020-01-15 20:02:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.5,0.89334,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286384",2020-01-15 20:03:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.5,0.89964,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286385",2020-01-15 20:04:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.6,0.89712,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286386",2020-01-15 20:05:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.7,0.89964,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286387",2020-01-15 20:06:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.7,0.89523,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286388",2020-01-15 20:07:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.7,0.88074,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286389",2020-01-15 20:08:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.8,0.88074,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286390",2020-01-15 20:09:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.7,0.88641,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286391",2020-01-15 20:10:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.8,0.87822,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286392",2020-01-15 20:11:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.9,0.87507,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286393",2020-01-15 20:12:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.7,0.86877,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286394",2020-01-15 20:13:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.7,0.88074,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286395",2020-01-15 20:14:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.7,0.87507,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286396",2020-01-15 20:15:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.7,0.87507,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286397",2020-01-15 20:16:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.7,0.89964,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286398",2020-01-15 20:17:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.8,2.26296,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286399",2020-01-15 20:18:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.9,0.93807,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286400",2020-01-15 20:19:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,10.2,0.94311,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286401",2020-01-15 20:20:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,10,0.94437,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286402",2020-01-15 20:21:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.9,0.9261,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286403",2020-01-15 20:22:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.8,0.94437,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286404",2020-01-15 20:23:00,-0.33015,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.7,0.9513,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286405",2020-01-15 20:24:00,0.378026,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.7,1.0206,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286406",2020-01-15 20:25:00,0.88731,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,10,0.95508,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286407",2020-01-15 20:26:00,1.2166,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.9,0.9513,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286408",2020-01-15 20:27:00,1.75246,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.7,0.92547,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286409",2020-01-15 20:28:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.6,1.00422,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286410",2020-01-15 20:29:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.2,1.01493,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286411",2020-01-15 20:30:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,8.5,0.93807,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286412",2020-01-15 20:31:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,8.7,0.93303,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286413",2020-01-15 20:32:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,8.7,0.92988,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286414",2020-01-15 20:33:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,8.4,0.93681,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286415",2020-01-15 20:34:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,8.5,0.94311,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286416",2020-01-15 20:35:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,8.3,0.95382,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286417",2020-01-15 20:36:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,7.9,1.01304,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286418",2020-01-15 20:37:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,7.9,0.93807,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286419",2020-01-15 20:38:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,7.9,0.9513,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286420",2020-01-15 20:39:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,7.9,0.94374,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286421",2020-01-15 20:40:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,7.9,0.9702,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286422",2020-01-15 20:41:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,7.8,0.89523,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286423",2020-01-15 20:42:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,7.6,0.89964,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286424",2020-01-15 20:43:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,7.2,0.90657,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286425",2020-01-15 20:44:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,8,0.9009,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286426",2020-01-15 20:45:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,8.2,0.89523,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286427",2020-01-15 20:46:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,8.4,1.13967,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286428",2020-01-15 20:47:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,8.7,1.19007,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286429",2020-01-15 20:48:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,8.9,1.13337,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286430",2020-01-15 20:49:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,8.7,1.0269,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286431",2020-01-15 20:50:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,8.9,1.02942,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286432",2020-01-15 20:51:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9,0.90153,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286433",2020-01-15 20:52:00,0.50431,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.1,0.92484,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286434",2020-01-15 20:53:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.3,0.9261,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286435",2020-01-15 20:54:00,0.419307,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.4,0.93177,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286436",2020-01-15 20:55:00,1.17325,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.3,0.93177,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286437",2020-01-15 20:56:00,2.00737,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.5,0.95697,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286438",2020-01-15 20:57:00,1.85264,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.4,0.95697,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286439",2020-01-15 20:58:00,0.928444,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.2,0.96264,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286440",2020-01-15 20:59:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.3,0.95067,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286441",2020-01-15 21:00:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.3,0.95634,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286442",2020-01-15 21:01:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.3,0.95067,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286443",2020-01-15 21:02:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.4,0.95067,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286444",2020-01-15 21:03:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.4,0.95697,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286445",2020-01-15 21:04:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.3,0.95634,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286446",2020-01-15 21:05:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.3,0.95256,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286447",2020-01-15 21:06:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.2,0.95067,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286448",2020-01-15 21:07:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.2,0.95634,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286449",2020-01-15 21:08:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.1,0.9513,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286450",2020-01-15 21:09:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.1,0.96516,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286451",2020-01-15 21:10:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.1,0.95697,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286452",2020-01-15 21:11:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.1,0.95571,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286453",2020-01-15 21:12:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9,0.94563,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286454",2020-01-15 21:13:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.1,0.95004,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286455",2020-01-15 21:14:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.1,1.00107,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286456",2020-01-15 21:15:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.3,0.945,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"286457",2020-01-15 21:16:00,0,0,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.3,0.91728,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286458",2020-01-15 21:17:00,0,0,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.3,0.92421,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286459",2020-01-15 21:18:00,0,0,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.3,0.91854,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286460",2020-01-15 21:19:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.3,0.91791,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286461",2020-01-15 21:20:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.3,0.91413,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286462",2020-01-15 21:21:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.3,0.91287,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286463",2020-01-15 21:22:00,0.497849,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.3,0.94689,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286464",2020-01-15 21:23:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.3,0.94437,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286465",2020-01-15 21:24:00,0.636872,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.3,0.94815,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286466",2020-01-15 21:25:00,1.395,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.3,0.9387,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286467",2020-01-15 21:26:00,2.12387,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.3,0.91224,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286468",2020-01-15 21:27:00,1.73696,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.3,0.9072,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286469",2020-01-15 21:28:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.2,0.92169,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286470",2020-01-15 21:29:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.1,0.90657,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286471",2020-01-15 21:30:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.3,0.91161,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286472",2020-01-15 21:31:00,0,0,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.2,0.91791,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286473",2020-01-15 21:32:00,0,0,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.2,0.90846,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286474",2020-01-15 21:33:00,0,0,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.2,0.9009,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286475",2020-01-15 21:34:00,0,0,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.2,0.9072,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286476",2020-01-15 21:35:00,0,0,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.2,0.90657,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"286477",2020-01-15 21:36:00,0,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.2,0.91854,0,0,1,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"286478",2020-01-15 21:37:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.3,0.91917,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"286479",2020-01-15 21:38:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.2,0.9135,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"286480",2020-01-15 21:39:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.2,0.93177,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"286481",2020-01-15 21:40:00,0.568407,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.2,1.38474,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"286482",2020-01-15 21:41:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.2,1.42947,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"286483",2020-01-15 21:42:00,1.28049,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.2,1.4427,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"286484",2020-01-15 21:43:00,3.18038,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.2,1.45782,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"286485",2020-01-15 21:44:00,4.34445,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.3,1.449,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"286486",2020-01-15 21:45:00,5.4816,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.3,1.45971,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"286487",2020-01-15 21:46:00,6.2465,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.2,1.45971,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286488",2020-01-15 21:47:00,5.81272,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.2,1.45215,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286489",2020-01-15 21:48:00,5.23742,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.1,1.46034,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286490",2020-01-15 21:49:00,5.00906,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.2,1.44774,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286491",2020-01-15 21:50:00,5.86459,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,23,22.5,9.3,1.45467,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"286492",2020-01-15 21:51:00,5.76794,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,9.3,1.49184,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"286493",2020-01-15 21:52:00,5.52715,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,9.4,1.52019,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"286494",2020-01-15 21:53:00,4.98318,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,9.3,1.50507,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"286495",2020-01-15 21:54:00,4.40502,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,9.3,1.50255,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"286496",2020-01-15 21:55:00,4.3391,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,9.4,1.50696,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"286497",2020-01-15 21:56:00,3.69899,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,9.5,1.51263,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"286498",2020-01-15 21:57:00,4.80221,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,9.4,1.50759,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"286499",2020-01-15 21:58:00,5.94104,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,9.3,1.51137,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"286500",2020-01-15 21:59:00,6.20776,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,9.4,1.51578,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"286501",2020-01-15 22:00:00,6.30107,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,9.4,1.34694,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"286502",2020-01-15 22:01:00,6.4199,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,9.5,1.3167,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286503",2020-01-15 22:02:00,6.36594,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,9.3,1.32804,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286504",2020-01-15 22:03:00,6.32334,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,9.4,1.32867,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286505",2020-01-15 22:04:00,6.4397,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,9.4,1.32867,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286506",2020-01-15 22:05:00,6.40168,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,9.3,1.34064,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286507",2020-01-15 22:06:00,5.30783,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,9.3,1.42821,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286508",2020-01-15 22:07:00,4.54637,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,9.3,1.26,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286509",2020-01-15 22:08:00,4.30746,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,9.3,1.27512,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286510",2020-01-15 22:09:00,4.14304,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,9.4,1.29024,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286511",2020-01-15 22:10:00,4.22714,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,9.3,1.55547,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286512",2020-01-15 22:11:00,4.11644,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,9.4,1.57374,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286513",2020-01-15 22:12:00,4.1425,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,9.1,1.48113,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286514",2020-01-15 22:13:00,4.22384,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,8.9,1.41498,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286515",2020-01-15 22:14:00,4.08063,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,8.9,1.2915,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286516",2020-01-15 22:15:00,3.89727,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,8.8,1.2915,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286517",2020-01-15 22:16:00,3.79926,0,0,22,23,23,10,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,8.3,1.30977,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286518",2020-01-15 22:17:00,3.92673,0,0,22,23,23,28,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,8.4,1.30347,0,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"286519",2020-01-15 22:18:00,3.71594,0,0,22,23,23,28,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,8.6,1.30851,0,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"286520",2020-01-15 22:19:00,3.69425,0,0,22,23,23,28,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,8.7,1.30851,0,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"286521",2020-01-15 22:20:00,3.68493,0,0,22,23,23,28,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,8.7,1.29717,0,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"286522",2020-01-15 22:21:00,3.40664,0,0,22,23,23,28,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,8.2,1.33497,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"286523",2020-01-15 22:22:00,3.92177,0,0,22,23,23,28,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,8,1.33497,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"286524",2020-01-15 22:23:00,4.53605,0,0,22,23,23,28,22,22.5,23,0,0,21.5,23,22.5,21,22,23,22.5,7.9,1.3293,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"286525",2020-01-15 22:24:00,5.15162,0,0,22,23,23,28,22,22.5,23,0,0,21.5,23,22.5,21.5,22,23,22.5,7.9,1.33434,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"286526",2020-01-15 22:25:00,5.17417,0,0,22,23,23,28,22,22.5,23,0,0,21.5,23,22.5,21.5,22,23,22.5,7.8,1.32363,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"286527",2020-01-15 22:26:00,6.08296,0,0,22,23,23,28,22,22.5,23,0,0,21.5,23,22.5,21.5,22,23,22.5,7.9,1.32237,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"286528",2020-01-15 22:27:00,6.50725,0,0,22,23,23,28,22,22.5,23,0,0,21.5,23,22.5,21.5,22,23,22.5,7.9,1.32111,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"286529",2020-01-15 22:28:00,6.59477,0,0,22,23,23,28,22,22.5,23,0,0,21.5,23,22.5,21.5,22,23,22.5,7.8,1.32174,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"286530",2020-01-15 22:29:00,6.78229,0,0,22,23,23,28,22,22.5,23,0,0,21.5,23,22.5,21.5,22,23,22.5,7.6,1.32174,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"286531",2020-01-15 22:30:00,7.07055,0,0,22,23,23,28,22,22.5,23,0,0,21.5,23,22.5,21.5,22,23,22.5,7.5,1.32741,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"286532",2020-01-15 22:31:00,5.97456,0,0,22,23,23,28,22,22.5,23,0,0,21.5,23,22.5,21.5,22,23,22.5,7.7,0.69174,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"286533",2020-01-15 22:32:00,5.66701,0,0,22,23,23,28,22,22.5,23,0,0,21.5,23,22.5,21.5,22,23,22.5,7.6,0.68859,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"286534",2020-01-15 22:33:00,4.8569,0,0,22,23,23,28,22,22.5,23,0,0,21.5,23,22.5,21.5,22,23,22.5,7.8,0.68229,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"286535",2020-01-15 22:34:00,4.53225,0,0,22,23,23,10,22,22.5,23,0,0,21.5,23,22.5,21.5,22,23,22.5,7.9,0.68166,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286536",2020-01-15 22:35:00,4.58195,0,0,22,23,23,10,22,22.5,23,0,0,21.5,23,22.5,21.5,22,23,22.5,7.9,0.68544,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286537",2020-01-15 22:36:00,4.05849,0,0,22,23,23,10,22,22.5,23,0,0,21.5,23,22.5,21.5,22,23,22.5,7.9,0.6867,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286538",2020-01-15 22:37:00,3.46686,0,0,22,23,23,10,22,22.5,23,0,0,21.5,23,22.5,21.5,22,23,22.5,7.9,0.71757,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286539",2020-01-15 22:38:00,3.33216,0,0,22,23,23,10,22,22.5,23,0,0,21.5,23,22.5,21.5,22,23,22.5,7.9,0.71064,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286540",2020-01-15 22:39:00,2.84866,0,0,22,23,23,10,22,22.5,23,0,0,21.5,23,22.5,21.5,22,23,22.5,7.9,0.7119,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286541",2020-01-15 22:40:00,2.54054,0,0,22,23,23,10,22,22.5,23,0,0,21.5,23,22.5,21.5,22,23,22.5,7.7,0.71316,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286542",2020-01-15 22:41:00,2.38185,0,0,22,23,23,10,22,22.5,23,0,0,21.5,23,22.5,21.5,22,23,22.5,7.8,1.57311,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286543",2020-01-15 22:42:00,2.28689,0,0,22,23,23,10,22,22.5,23,0,0,21.5,23,22.5,21.5,22,23,22.5,8,1.53594,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286544",2020-01-15 22:43:00,1.99414,0,0,22,23,23,10,22,22.5,23,0,0,21.5,23,22.5,21.5,22,23,22.5,7.9,1.54791,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286545",2020-01-15 22:44:00,1.84902,0,0,22,23,23,10,22,22.5,23,0,0,21.5,23,22.5,21.5,22,23,22.5,7.9,2.89107,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286546",2020-01-15 22:45:00,1.74363,0,0,22,23,23,10,22,22.5,23,0,0,21.5,23,22.5,21.5,22,23,22.5,8.4,1.55484,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286547",2020-01-15 22:46:00,1.66024,0,0,22,23,23,10,22,22.5,23,0,0,21.5,23,22.5,21.5,22,23,22.5,8.5,1.54287,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286548",2020-01-15 22:47:00,1.6396,0,0,22,23,23,10,22,22.5,23,0,0,21.5,23,22.5,21.5,22,23,22.5,8.3,1.54854,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286549",2020-01-15 22:48:00,1.4301,0,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,8.3,0.7182,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286550",2020-01-15 22:49:00,1.27714,0,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,8.7,0.72135,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286551",2020-01-15 22:50:00,1.19127,0,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,8.6,0.7182,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286552",2020-01-15 22:51:00,1.04038,0,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,8.4,0.86499,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286553",2020-01-15 22:52:00,1.12584,0,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,8.3,0.76734,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286554",2020-01-15 22:53:00,1.12702,0,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,8.4,0.7749,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286555",2020-01-15 22:54:00,1.20506,0,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,8.4,0.7749,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286556",2020-01-15 22:55:00,2.24941,0,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,9.1,0.77112,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286557",2020-01-15 22:56:00,2.12716,0,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,9.1,0.7749,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286558",2020-01-15 22:57:00,2.73109,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,9,0.79065,1,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"286559",2020-01-15 22:58:00,3.09231,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,9,0.90531,1,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"286560",2020-01-15 22:59:00,3.33713,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,9.3,0.86562,1,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"286561",2020-01-15 23:00:00,3.28033,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,9.3,0.85806,1,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"286562",2020-01-15 23:01:00,2.95471,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,9.2,0.75474,0,0,1,1,0,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"286563",2020-01-15 23:02:00,3.75858,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,9.3,0.77427,0,0,1,1,0,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"286564",2020-01-15 23:03:00,3.98681,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,9.6,0.85806,0,0,1,1,0,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"286565",2020-01-15 23:04:00,4.03623,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,9.7,0.8442,0,0,1,1,0,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"286566",2020-01-15 23:05:00,4.05725,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,9.5,0.86625,0,0,1,1,0,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"286567",2020-01-15 23:06:00,4.21334,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,9.3,0.84735,0,0,1,1,0,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"286568",2020-01-15 23:07:00,3.9234,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,9.3,0.819,0,0,1,1,0,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"286569",2020-01-15 23:08:00,3.89583,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,9.3,1.09557,0,0,1,1,0,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"286570",2020-01-15 23:09:00,3.56175,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,9.1,1.03194,0,0,1,1,0,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"286571",2020-01-15 23:10:00,3.39858,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,8.9,0.91791,0,0,1,1,0,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"286572",2020-01-15 23:11:00,3.48073,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,8.8,0.8127,0,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0
"286573",2020-01-15 23:12:00,3.23767,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,8.5,0.6993,0,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0
"286574",2020-01-15 23:13:00,3.10009,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,8.3,0.71001,0,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0
"286575",2020-01-15 23:14:00,2.98762,0,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,8.1,0.71127,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"286576",2020-01-15 23:15:00,2.89731,0,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,8,0.70434,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"286577",2020-01-15 23:16:00,2.9012,0,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,7.9,0.6867,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"286578",2020-01-15 23:17:00,2.78814,0,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,7.5,0.71631,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"286579",2020-01-15 23:18:00,2.5409,0,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,7,0.6867,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"286580",2020-01-15 23:19:00,2.26836,0,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,6.8,0.693,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"286581",2020-01-15 23:20:00,1.72626,0,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,6.8,0.72009,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"286582",2020-01-15 23:21:00,1.40691,0,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,6.6,0.72387,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286583",2020-01-15 23:22:00,1.42058,0,0,22,23,23,10,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,6.2,0.70623,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286584",2020-01-15 23:23:00,1.40628,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,6.3,0.73143,1,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"286585",2020-01-15 23:24:00,1.88197,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,6.1,0.73962,1,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"286586",2020-01-15 23:25:00,2.27804,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,6,0.72198,1,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"286587",2020-01-15 23:26:00,1.77772,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,5.9,0.72072,1,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"286588",2020-01-15 23:27:00,3.10118,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,6,0.70434,1,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"286589",2020-01-15 23:28:00,3.35162,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,5.9,0.86877,1,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"286590",2020-01-15 23:29:00,3.67998,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,5.9,0.7056,1,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"286591",2020-01-15 23:30:00,3.90904,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,5.8,0.6804,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1
"286592",2020-01-15 23:31:00,4.02026,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,6,0.6867,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"286593",2020-01-15 23:32:00,4.16961,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,5.8,0.6867,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"286594",2020-01-15 23:33:00,4.03873,0,0,22,23,23,28,22,22.5,23,0,0,22,23,22.5,21.5,22,23,22.5,5.7,0.7182,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"286595",2020-01-15 23:34:00,3.9061,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,5.7,0.70434,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"286596",2020-01-15 23:35:00,3.8198,0,0,22,23,23,28,22,22.5,23,0.733055555555556,0,22,23.5,22.5,21.5,22,23,22.5,5.7,0.68292,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"286597",2020-01-15 23:36:00,3.93934,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,5.6,0.70182,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"286598",2020-01-15 23:37:00,3.6441,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,5.7,0.71253,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"286599",2020-01-15 23:38:00,3.26149,0,0,22,23,23,28,22,22.5,23,2.58229508196721,0,22,23.5,22.5,21.5,22,23,22.5,5.7,0.80514,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"286600",2020-01-15 23:39:00,3.08758,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,5.6,0.68922,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"286601",2020-01-15 23:40:00,3.0018,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,5.7,0.71379,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"286602",2020-01-15 23:41:00,2.89834,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,5.8,0.6867,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"286603",2020-01-15 23:42:00,2.79831,0,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6,0.67347,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"286604",2020-01-15 23:43:00,2.73665,0,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,5.9,0.67914,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286605",2020-01-15 23:44:00,2.83235,0,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,5.9,0.67662,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286606",2020-01-15 23:45:00,2.26868,0,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.1,0.69111,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286607",2020-01-15 23:46:00,2.59298,0,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6,0.67914,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286608",2020-01-15 23:47:00,2.26698,0,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6,0.6741,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286609",2020-01-15 23:48:00,2.15002,0,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.2,0.67977,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286610",2020-01-15 23:49:00,1.68905,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.2,0.68166,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0
