"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"286611",2020-01-15 23:50:00,1.37684,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.2,0.71757,1,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"286612",2020-01-15 23:51:00,1.39625,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.2,0.70497,1,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"286613",2020-01-15 23:52:00,2.01764,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.3,0.73017,1,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"286614",2020-01-15 23:53:00,1.9323,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.3,0.69237,1,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"286615",2020-01-15 23:54:00,2.20984,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.4,0.70497,1,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"286616",2020-01-15 23:55:00,2.86452,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.4,0.70497,1,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"286617",2020-01-15 23:56:00,2.99841,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.5,0.6867,1,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"286618",2020-01-15 23:57:00,3.33735,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.4,0.69237,1,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"286619",2020-01-15 23:58:00,3.45431,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.5,0.70371,1,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"286620",2020-01-15 23:59:00,3.7525,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.69426,1,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"286621",2020-01-16 00:00:00,3.81863,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.69615,0,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"286622",2020-01-16 00:01:00,3.84636,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.7,0.70119,0,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"286623",2020-01-16 00:02:00,3.86116,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.69174,0,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"286624",2020-01-16 00:03:00,3.99251,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.7,0.69237,0,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"286625",2020-01-16 00:04:00,3.70768,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.6993,0,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"286626",2020-01-16 00:05:00,3.49386,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.4,0.69804,0,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"286627",2020-01-16 00:06:00,3.60369,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.2,0.6867,0,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"286628",2020-01-16 00:07:00,3.21013,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.2,0.69174,0,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"286629",2020-01-16 00:08:00,3.02662,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6,0.68607,0,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"286630",2020-01-16 00:09:00,2.83381,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,5.9,0.71253,0,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"286631",2020-01-16 00:10:00,2.7684,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6,0.81207,0,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"286632",2020-01-16 00:11:00,2.67707,0,0,22,23,23,28,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6,1.3923,0,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0
"286633",2020-01-16 00:12:00,2.40783,0,0,22,23,23,10,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.2,0.67347,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286634",2020-01-16 00:13:00,2.43827,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.2,0.6741,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286635",2020-01-16 00:14:00,2.27109,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.3,0.66843,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286636",2020-01-16 00:15:00,2.42919,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.4,0.66654,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286637",2020-01-16 00:16:00,2.194,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.4,0.7434,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286638",2020-01-16 00:17:00,2.03236,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.5,0.71631,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286639",2020-01-16 00:18:00,1.68028,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.5,0.71757,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286640",2020-01-16 00:19:00,1.2145,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.72324,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286641",2020-01-16 00:20:00,1.19334,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.74907,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286642",2020-01-16 00:21:00,1.19366,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.81207,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286643",2020-01-16 00:22:00,1.17583,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.74214,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286644",2020-01-16 00:23:00,1.15057,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.71127,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286645",2020-01-16 00:24:00,1.8171,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.6489,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286646",2020-01-16 00:25:00,2.00722,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.6552,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286647",2020-01-16 00:26:00,1.67105,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.66024,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286648",2020-01-16 00:27:00,2.34721,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.66087,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286649",2020-01-16 00:28:00,2.76991,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.7,0.66528,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286650",2020-01-16 00:29:00,2.91692,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.6552,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286651",2020-01-16 00:30:00,2.98068,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.6552,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"286652",2020-01-16 00:31:00,2.99739,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.7,0.66087,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286653",2020-01-16 00:32:00,3.19774,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.7,0.64827,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286654",2020-01-16 00:33:00,2.78921,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.65394,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286655",2020-01-16 00:34:00,2.72209,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.66717,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286656",2020-01-16 00:35:00,2.60024,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.67032,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286657",2020-01-16 00:36:00,2.86023,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.64953,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286658",2020-01-16 00:37:00,2.57333,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.64827,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286659",2020-01-16 00:38:00,2.15436,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.7,0.64827,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286660",2020-01-16 00:39:00,1.90626,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.6741,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286661",2020-01-16 00:40:00,1.93892,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.64575,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286662",2020-01-16 00:41:00,1.82161,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.64764,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286663",2020-01-16 00:42:00,1.75443,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.6363,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286664",2020-01-16 00:43:00,1.70499,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.64764,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286665",2020-01-16 00:44:00,1.64688,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.7,0.64197,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286666",2020-01-16 00:45:00,1.63727,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.67284,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286667",2020-01-16 00:46:00,1.41527,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.88452,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286668",2020-01-16 00:47:00,1.53122,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.91476,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286669",2020-01-16 00:48:00,1.20825,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.77931,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286670",2020-01-16 00:49:00,0.952725,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.5,0.72198,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"286671",2020-01-16 00:50:00,0.470245,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.5,0.64134,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286672",2020-01-16 00:51:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.5,0.63,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286673",2020-01-16 00:52:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.62244,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286674",2020-01-16 00:53:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.5,0.62937,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286675",2020-01-16 00:54:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.4,0.62874,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286676",2020-01-16 00:55:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.5,0.62874,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286677",2020-01-16 00:56:00,0.220265,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.5,0.6489,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286678",2020-01-16 00:57:00,1.08155,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.66591,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286679",2020-01-16 00:58:00,0.760252,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.5,0.65394,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286680",2020-01-16 00:59:00,1.11815,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.5,0.64323,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286681",2020-01-16 01:00:00,2.36604,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.5,0.64638,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"286682",2020-01-16 01:01:00,1.48602,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.4,0.6426,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"286683",2020-01-16 01:02:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.5,0.61614,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"286684",2020-01-16 01:03:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.4,0.6111,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"286685",2020-01-16 01:04:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.3,0.61173,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"286686",2020-01-16 01:05:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.4,0.60984,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"286687",2020-01-16 01:06:00,0.461091,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.6111,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"286688",2020-01-16 01:07:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.4,0.61614,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"286689",2020-01-16 01:08:00,0.889857,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.4,0.61047,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"286690",2020-01-16 01:09:00,1.67878,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.4,0.61614,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"286691",2020-01-16 01:10:00,2.5381,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.4,0.61614,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"286692",2020-01-16 01:11:00,2.50891,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.5,0.61488,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"286693",2020-01-16 01:12:00,2.53393,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.5,0.61677,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"286694",2020-01-16 01:13:00,2.58142,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.5,0.61614,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"286695",2020-01-16 01:14:00,2.58689,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.61614,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"286696",2020-01-16 01:15:00,2.75083,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.7,0.61047,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"286697",2020-01-16 01:16:00,2.37826,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.6,0.63504,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"286698",2020-01-16 01:17:00,1.43495,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.7,0.50337,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"286699",2020-01-16 01:18:00,1.30719,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.8,0.48384,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"286700",2020-01-16 01:19:00,1.28982,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,7,0.45234,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"286701",2020-01-16 01:20:00,0.280235,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,7,0.47187,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286702",2020-01-16 01:21:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,7.2,0.49203,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286703",2020-01-16 01:22:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,7.1,0.47628,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286704",2020-01-16 01:23:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,7.2,0.47502,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286705",2020-01-16 01:24:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,7,0.47691,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286706",2020-01-16 01:25:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,7,0.46998,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286707",2020-01-16 01:26:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,7,0.49203,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286708",2020-01-16 01:27:00,1.23867,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,7,0.49392,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286709",2020-01-16 01:28:00,0.830655,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,7.1,0.50841,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286710",2020-01-16 01:29:00,2.12672,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,7.2,0.49833,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286711",2020-01-16 01:30:00,3.32253,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,7.2,0.4977,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"286712",2020-01-16 01:31:00,0.531282,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,7.3,0.46557,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"286713",2020-01-16 01:32:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,7.3,0.46557,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"286714",2020-01-16 01:33:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,7.4,0.47187,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"286715",2020-01-16 01:34:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,7.4,0.47187,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"286716",2020-01-16 01:35:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,7.4,0.46557,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"286717",2020-01-16 01:36:00,0.661953,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,7.1,0.49077,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"286718",2020-01-16 01:37:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.9,0.49077,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"286719",2020-01-16 01:38:00,0.815345,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.8,0.4851,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"286720",2020-01-16 01:39:00,2.26032,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,6.8,0.48636,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"286721",2020-01-16 01:40:00,2.65577,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,7,0.48132,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"286722",2020-01-16 01:41:00,2.7847,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,7.2,0.49014,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"286723",2020-01-16 01:42:00,2.86184,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,7.2,0.48447,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"286724",2020-01-16 01:43:00,2.93457,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,7.1,0.48447,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"286725",2020-01-16 01:44:00,2.83095,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,7.2,0.49014,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"286726",2020-01-16 01:45:00,2.00747,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,7.2,0.48447,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"286727",2020-01-16 01:46:00,1.94551,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,7.3,0.49077,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"286728",2020-01-16 01:47:00,1.65375,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,7.5,0.49707,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"286729",2020-01-16 01:48:00,1.41853,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,23,22.5,7.4,0.49203,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"286730",2020-01-16 01:49:00,1.35749,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,7.1,0.46431,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"286731",2020-01-16 01:50:00,0.492731,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,7,0.48951,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286732",2020-01-16 01:51:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,7.1,0.47817,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286733",2020-01-16 01:52:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,7.2,0.51219,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286734",2020-01-16 01:53:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,7.3,0.47187,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286735",2020-01-16 01:54:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,7.5,0.47754,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286736",2020-01-16 01:55:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,7.4,0.4851,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286737",2020-01-16 01:56:00,0.423803,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,7.5,0.49707,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286738",2020-01-16 01:57:00,0.895715,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,7.4,0.50274,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286739",2020-01-16 01:58:00,0.909975,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,7.2,0.49959,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286740",2020-01-16 01:59:00,1.62745,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,7.3,0.52857,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286741",2020-01-16 02:00:00,3.23585,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,7.3,0.50148,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286742",2020-01-16 02:01:00,1.96624,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,7.2,0.49077,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286743",2020-01-16 02:02:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,7.2,0.49959,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286744",2020-01-16 02:03:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,7,0.4914,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286745",2020-01-16 02:04:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,6.9,0.49896,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286746",2020-01-16 02:05:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,6.9,0.50274,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286747",2020-01-16 02:06:00,0.659743,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,7,0.52794,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286748",2020-01-16 02:07:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,6.9,0.52416,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286749",2020-01-16 02:08:00,0.938305,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,6.8,0.52794,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286750",2020-01-16 02:09:00,2.4684,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,6.8,0.52857,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"286751",2020-01-16 02:10:00,2.90314,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,6.8,0.51597,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286752",2020-01-16 02:11:00,2.84222,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,6.8,0.51597,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286753",2020-01-16 02:12:00,2.88261,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,6.7,0.52164,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286754",2020-01-16 02:13:00,2.9184,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,6.8,0.51597,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286755",2020-01-16 02:14:00,2.62795,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,6.9,0.76797,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286756",2020-01-16 02:15:00,2.10305,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,6.8,0.79065,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286757",2020-01-16 02:16:00,1.90106,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,6.9,0.64512,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286758",2020-01-16 02:17:00,1.58311,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,6.8,0.61992,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286759",2020-01-16 02:18:00,1.44192,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,6.8,0.50967,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286760",2020-01-16 02:19:00,1.13951,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,7,0.48384,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"286761",2020-01-16 02:20:00,0.720571,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,7,0.50337,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286762",2020-01-16 02:21:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,6.8,0.50274,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286763",2020-01-16 02:22:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,6.9,0.49644,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286764",2020-01-16 02:23:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,6.8,0.49392,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286765",2020-01-16 02:24:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,22.5,6.9,0.50967,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286766",2020-01-16 02:25:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7,0.52164,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286767",2020-01-16 02:26:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7,0.52605,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286768",2020-01-16 02:27:00,1.3969,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,0.51723,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286769",2020-01-16 02:28:00,0.810712,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,0.51597,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286770",2020-01-16 02:29:00,2.30356,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,0.54117,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286771",2020-01-16 02:30:00,3.61016,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,0.52164,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"286772",2020-01-16 02:31:00,3.87264,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,0.50904,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"286773",2020-01-16 02:32:00,3.83231,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,0.51471,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"286774",2020-01-16 02:33:00,3.00526,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,0.51534,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"286775",2020-01-16 02:34:00,3.02044,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,0.50967,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"286776",2020-01-16 02:35:00,3.42628,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,0.50904,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"286777",2020-01-16 02:36:00,3.2348,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.7,0.50904,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"286778",2020-01-16 02:37:00,2.6228,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,0.50904,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"286779",2020-01-16 02:38:00,2.35322,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,0.4977,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"286780",2020-01-16 02:39:00,2.37584,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,0.49707,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"286781",2020-01-16 02:40:00,2.04568,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.7,0.50274,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286782",2020-01-16 02:41:00,1.94097,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.7,0.50022,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286783",2020-01-16 02:42:00,1.85865,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,0.49392,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286784",2020-01-16 02:43:00,1.7556,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,0.50904,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286785",2020-01-16 02:44:00,1.667,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,0.49707,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286786",2020-01-16 02:45:00,1.53411,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,0.50274,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286787",2020-01-16 02:46:00,1.44419,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,0.49707,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286788",2020-01-16 02:47:00,1.21602,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7,0.50841,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286789",2020-01-16 02:48:00,1.16446,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,0.50274,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286790",2020-01-16 02:49:00,0.503337,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,0.47754,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"286791",2020-01-16 02:50:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,0.47313,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286792",2020-01-16 02:51:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,0.47187,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286793",2020-01-16 02:52:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7,0.47124,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286794",2020-01-16 02:53:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,0.47124,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286795",2020-01-16 02:54:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,0.46557,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286796",2020-01-16 02:55:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7,0.48951,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286797",2020-01-16 02:56:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7,0.4851,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286798",2020-01-16 02:57:00,1.4879,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,0.49581,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286799",2020-01-16 02:58:00,0.758358,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,0.49077,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"286800",2020-01-16 02:59:00,2.07488,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,0.48951,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"286801",2020-01-16 03:00:00,3.40316,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,0.49644,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286802",2020-01-16 03:01:00,3.84313,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,0.48195,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286803",2020-01-16 03:02:00,3.85995,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,0.49014,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286804",2020-01-16 03:03:00,2.79798,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,0.48384,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286805",2020-01-16 03:04:00,2.97604,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,0.48447,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286806",2020-01-16 03:05:00,3.05095,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,0.48384,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286807",2020-01-16 03:06:00,3.13438,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,0.48258,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286808",2020-01-16 03:07:00,2.89744,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,0.48447,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286809",2020-01-16 03:08:00,2.49079,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7,0.49077,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"286810",2020-01-16 03:09:00,2.12611,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7.1,0.50337,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"286811",2020-01-16 03:10:00,2.16256,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7.2,0.50904,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"286812",2020-01-16 03:11:00,1.98092,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,0.47313,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"286813",2020-01-16 03:12:00,1.83791,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,0.47502,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"286814",2020-01-16 03:13:00,1.75154,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7,0.48384,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"286815",2020-01-16 03:14:00,1.67795,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7.1,0.50337,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"286816",2020-01-16 03:15:00,1.57529,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7.1,0.49077,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"286817",2020-01-16 03:16:00,1.14003,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7,0.49014,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"286818",2020-01-16 03:17:00,1.19225,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7,0.47628,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"286819",2020-01-16 03:18:00,1.14349,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7.1,0.47439,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"286820",2020-01-16 03:19:00,1.15481,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7.1,0.50337,1,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"286821",2020-01-16 03:20:00,1.17863,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7,0.50778,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286822",2020-01-16 03:21:00,1.18549,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7,0.49329,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286823",2020-01-16 03:22:00,1.15987,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7,0.49707,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286824",2020-01-16 03:23:00,1.42249,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7,0.49707,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286825",2020-01-16 03:24:00,2.12466,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7,0.49707,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286826",2020-01-16 03:25:00,1.99776,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7,0.4914,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286827",2020-01-16 03:26:00,2.58965,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,0.49014,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286828",2020-01-16 03:27:00,2.99781,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7,0.48447,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286829",2020-01-16 03:28:00,2.98536,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,0.49644,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"286830",2020-01-16 03:29:00,3.02482,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,0.47754,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0
"286831",2020-01-16 03:30:00,3.44132,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,0.48951,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"286832",2020-01-16 03:31:00,2.99182,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,0.48384,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"286833",2020-01-16 03:32:00,3.12677,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,0.48447,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"286834",2020-01-16 03:33:00,2.89611,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,0.4788,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"286835",2020-01-16 03:34:00,2.67865,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,0.4788,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"286836",2020-01-16 03:35:00,2.97866,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,0.48447,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"286837",2020-01-16 03:36:00,2.69,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,0.48447,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"286838",2020-01-16 03:37:00,2.08253,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,0.48132,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"286839",2020-01-16 03:38:00,1.92485,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.7,0.48321,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"286840",2020-01-16 03:39:00,1.8659,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.7,0.47754,0,0,1,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286841",2020-01-16 03:40:00,1.79096,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.6,0.47754,0,0,1,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286842",2020-01-16 03:41:00,1.68007,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.7,0.49014,0,0,1,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286843",2020-01-16 03:42:00,1.60755,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.7,0.48006,0,0,1,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286844",2020-01-16 03:43:00,1.5715,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.7,0.7371,0,0,1,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286845",2020-01-16 03:44:00,1.39856,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.7,0.7497,0,0,1,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286846",2020-01-16 03:45:00,1.3338,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.6,0.64764,0,0,1,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286847",2020-01-16 03:46:00,1.20292,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.5,0.60984,0,0,1,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286848",2020-01-16 03:47:00,1.03299,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.6,0.50904,0,0,1,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286849",2020-01-16 03:48:00,0.98561,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,6.5,0.50904,0,0,1,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"286850",2020-01-16 03:49:00,0.982984,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.5,0.54117,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286851",2020-01-16 03:50:00,1.09323,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.6,0.54495,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286852",2020-01-16 03:51:00,1.01491,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.5,0.54117,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286853",2020-01-16 03:52:00,1.00209,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.4,0.54621,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286854",2020-01-16 03:53:00,1.37457,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.5,0.54054,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286855",2020-01-16 03:54:00,1.65881,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.5,0.53424,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286856",2020-01-16 03:55:00,3.03463,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.5,0.53424,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286857",2020-01-16 03:56:00,2.79816,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.4,0.54054,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286858",2020-01-16 03:57:00,3.28726,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.4,0.53424,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286859",2020-01-16 03:58:00,3.74151,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.4,0.53361,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286860",2020-01-16 03:59:00,3.80006,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.4,0.52164,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"286861",2020-01-16 04:00:00,3.84151,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.52731,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"286862",2020-01-16 04:01:00,3.80105,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.52164,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"286863",2020-01-16 04:02:00,3.62338,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.52164,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"286864",2020-01-16 04:03:00,3.0086,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.52101,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"286865",2020-01-16 04:04:00,3.00119,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.50967,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"286866",2020-01-16 04:05:00,2.64284,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.51534,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"286867",2020-01-16 04:06:00,2.3225,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.51534,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"286868",2020-01-16 04:07:00,2.03997,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.51534,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"286869",2020-01-16 04:08:00,2.12351,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.50904,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"286870",2020-01-16 04:09:00,1.84613,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.50274,0,0,1,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"286871",2020-01-16 04:10:00,1.70683,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.49707,0,0,1,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"286872",2020-01-16 04:11:00,1.62391,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.50715,0,0,1,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"286873",2020-01-16 04:12:00,1.52866,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.50841,0,0,1,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"286874",2020-01-16 04:13:00,1.5186,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.49707,0,0,1,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"286875",2020-01-16 04:14:00,1.43508,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6,0.4977,0,0,1,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"286876",2020-01-16 04:15:00,1.30109,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.49707,0,0,1,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"286877",2020-01-16 04:16:00,1.33245,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.51471,0,0,1,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"286878",2020-01-16 04:17:00,1.09056,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.50274,0,0,1,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"286879",2020-01-16 04:18:00,1.14538,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.51156,0,0,1,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"286880",2020-01-16 04:19:00,1.17345,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.53991,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"286881",2020-01-16 04:20:00,1.0743,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.53424,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"286882",2020-01-16 04:21:00,1.06629,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.53046,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"286883",2020-01-16 04:22:00,1.07007,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.52227,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"286884",2020-01-16 04:23:00,1.75049,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.52227,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"286885",2020-01-16 04:24:00,2.34369,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.52668,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"286886",2020-01-16 04:25:00,1.52623,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.52227,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"286887",2020-01-16 04:26:00,2.46626,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.52227,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"286888",2020-01-16 04:27:00,3.01304,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.52164,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"286889",2020-01-16 04:28:00,3.29875,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.52794,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"286890",2020-01-16 04:29:00,3.29334,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.504,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"286891",2020-01-16 04:30:00,3.06797,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.50967,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"286892",2020-01-16 04:31:00,3.08586,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.50904,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"286893",2020-01-16 04:32:00,2.94496,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.50337,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"286894",2020-01-16 04:33:00,2.95468,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.50337,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"286895",2020-01-16 04:34:00,3.12754,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.48384,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"286896",2020-01-16 04:35:00,2.78393,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6,0.48447,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"286897",2020-01-16 04:36:00,2.21504,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.49014,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"286898",2020-01-16 04:37:00,2.19559,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.48384,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"286899",2020-01-16 04:38:00,1.93509,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.47187,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"286900",2020-01-16 04:39:00,1.82963,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6,0.48384,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"286901",2020-01-16 04:40:00,1.78626,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6,0.47754,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"286902",2020-01-16 04:41:00,1.67059,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.48825,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"286903",2020-01-16 04:42:00,1.55213,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.47754,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"286904",2020-01-16 04:43:00,1.55131,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.48006,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"286905",2020-01-16 04:44:00,1.42292,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6,0.48384,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"286906",2020-01-16 04:45:00,1.3985,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6,0.47817,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"286907",2020-01-16 04:46:00,1.30543,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6,1.85157,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"286908",2020-01-16 04:47:00,1.30316,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.48384,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"286909",2020-01-16 04:48:00,1.24538,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.9,0.48384,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"286910",2020-01-16 04:49:00,1.20472,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6,0.51534,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286911",2020-01-16 04:50:00,1.22993,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6,0.50337,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286912",2020-01-16 04:51:00,1.36236,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.50274,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286913",2020-01-16 04:52:00,1.18197,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.50337,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286914",2020-01-16 04:53:00,1.9145,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.3,0.49707,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286915",2020-01-16 04:54:00,1.70275,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.50022,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286916",2020-01-16 04:55:00,1.67588,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.50211,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286917",2020-01-16 04:56:00,2.45825,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.49077,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286918",2020-01-16 04:57:00,2.7803,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.50274,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286919",2020-01-16 04:58:00,2.59773,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.50337,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286920",2020-01-16 04:59:00,2.99948,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.49392,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"286921",2020-01-16 05:00:00,3.06764,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.3,1.03446,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"286922",2020-01-16 05:01:00,3.10854,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.3,0.819,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"286923",2020-01-16 05:02:00,3.15256,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.3,0.75537,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"286924",2020-01-16 05:03:00,3.13622,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.71757,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"286925",2020-01-16 05:04:00,3.06491,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.69489,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"286926",2020-01-16 05:05:00,2.69522,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.67977,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
