"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"286927",2020-01-16 05:06:00,2.10625,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.67284,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"286928",2020-01-16 05:07:00,1.92691,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.67284,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"286929",2020-01-16 05:08:00,1.87503,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.3,0.66087,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"286930",2020-01-16 05:09:00,1.84417,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.4,0.66654,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"286931",2020-01-16 05:10:00,1.77451,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.3,0.65583,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"286932",2020-01-16 05:11:00,1.47023,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.3,0.65394,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"286933",2020-01-16 05:12:00,1.57532,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.9009,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"286934",2020-01-16 05:13:00,1.24656,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.90783,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"286935",2020-01-16 05:14:00,1.50163,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.9,0.8127,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"286936",2020-01-16 05:15:00,1.36999,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6,0.76104,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"286937",2020-01-16 05:16:00,1.28249,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6,0.76104,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"286938",2020-01-16 05:17:00,1.27241,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.65457,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"286939",2020-01-16 05:18:00,1.00523,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.3,0.65772,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"286940",2020-01-16 05:19:00,1.24289,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.68103,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"286941",2020-01-16 05:20:00,1.17279,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.9,0.68103,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"286942",2020-01-16 05:21:00,1.14818,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.9,0.66969,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"286943",2020-01-16 05:22:00,1.14584,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6,0.67347,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"286944",2020-01-16 05:23:00,2.17346,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6,0.67851,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"286945",2020-01-16 05:24:00,1.39017,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6,0.66213,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"286946",2020-01-16 05:25:00,1.80318,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6,0.66717,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"286947",2020-01-16 05:26:00,2.57923,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.66654,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"286948",2020-01-16 05:27:00,2.86766,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.1,0.66087,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"286949",2020-01-16 05:28:00,3.01735,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.3,0.66654,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"286950",2020-01-16 05:29:00,2.97264,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.4,0.65457,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"286951",2020-01-16 05:30:00,3.00679,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6.2,0.67347,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"286952",2020-01-16 05:31:00,3.41427,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6,0.67284,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"286953",2020-01-16 05:32:00,2.84319,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6,0.67284,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"286954",2020-01-16 05:33:00,3.02996,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6,0.66717,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"286955",2020-01-16 05:34:00,2.92396,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.9,0.66717,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"286956",2020-01-16 05:35:00,2.46588,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.9,0.67158,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"286957",2020-01-16 05:36:00,2.02025,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.8,0.67284,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"286958",2020-01-16 05:37:00,1.90791,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.8,0.67347,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"286959",2020-01-16 05:38:00,2.09063,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.8,0.67284,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"286960",2020-01-16 05:39:00,1.46689,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.9,0.66087,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"286961",2020-01-16 05:40:00,1.60419,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.8,0.66087,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"286962",2020-01-16 05:41:00,1.49164,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.9,0.66717,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"286963",2020-01-16 05:42:00,1.37329,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.9,0.6615,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"286964",2020-01-16 05:43:00,1.39709,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.8,0.6552,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"286965",2020-01-16 05:44:00,1.31169,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.9,0.66654,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"286966",2020-01-16 05:45:00,0.983837,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.9,0.66087,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"286967",2020-01-16 05:46:00,1.16437,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6,0.66024,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"286968",2020-01-16 05:47:00,1.17959,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6,0.66024,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"286969",2020-01-16 05:48:00,1.08833,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.8,0.66213,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"286970",2020-01-16 05:49:00,1.06144,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.9,0.6804,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286971",2020-01-16 05:50:00,1.03865,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.7,0.68607,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286972",2020-01-16 05:51:00,0.978694,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.9,0.6741,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286973",2020-01-16 05:52:00,0.918753,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.9,0.67977,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286974",2020-01-16 05:53:00,1.95973,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.8,0.67347,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286975",2020-01-16 05:54:00,1.33936,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6,0.67914,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286976",2020-01-16 05:55:00,1.93644,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.8,0.67662,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286977",2020-01-16 05:56:00,2.53008,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.8,0.67851,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286978",2020-01-16 05:57:00,2.77474,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.8,0.67032,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"286979",2020-01-16 05:58:00,2.68687,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.8,0.67347,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"286980",2020-01-16 05:59:00,3.16625,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.9,0.66654,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"286981",2020-01-16 06:00:00,3.06348,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6,0.65772,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"286982",2020-01-16 06:01:00,3.07403,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6,0.65961,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"286983",2020-01-16 06:02:00,3.09154,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6,0.65394,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"286984",2020-01-16 06:03:00,3.03041,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6,0.64827,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"286985",2020-01-16 06:04:00,2.75416,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.9,0.65772,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"286986",2020-01-16 06:05:00,2.25516,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.8,0.65016,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"286987",2020-01-16 06:06:00,1.86198,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,6,0.65394,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"286988",2020-01-16 06:07:00,1.89622,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.9,0.6426,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"286989",2020-01-16 06:08:00,1.8834,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.8,0.65331,0,0,1,0,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0
"286990",2020-01-16 06:09:00,1.72684,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.8,0.64197,0,0,1,0,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0
"286991",2020-01-16 06:10:00,1.69992,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.7,0.64197,0,0,1,0,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0
"286992",2020-01-16 06:11:00,1.51236,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.6,0.6363,0,0,1,0,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0
"286993",2020-01-16 06:12:00,1.429,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.5,0.64197,0,0,1,0,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0
"286994",2020-01-16 06:13:00,1.41842,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.5,0.6363,0,0,1,0,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0
"286995",2020-01-16 06:14:00,1.39062,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.5,0.64197,0,0,1,0,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0
"286996",2020-01-16 06:15:00,1.16732,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.4,0.6426,0,0,1,0,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0
"286997",2020-01-16 06:16:00,1.13513,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.4,0.64197,0,0,1,0,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0
"286998",2020-01-16 06:17:00,1.13713,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.4,0.64134,0,0,1,0,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0
"286999",2020-01-16 06:18:00,1.11466,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.4,0.67284,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"287000",2020-01-16 06:19:00,1.06816,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.3,0.64953,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"287001",2020-01-16 06:20:00,1.01476,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.3,0.64827,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"287002",2020-01-16 06:21:00,1.02469,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.2,0.64512,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"287003",2020-01-16 06:22:00,1.14182,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.1,0.64764,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"287004",2020-01-16 06:23:00,1.84959,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.2,0.64764,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"287005",2020-01-16 06:24:00,1.39007,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.4,0.64134,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"287006",2020-01-16 06:25:00,2.06503,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.5,0.64071,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"287007",2020-01-16 06:26:00,2.63988,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.6,0.6363,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"287008",2020-01-16 06:27:00,2.85049,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.6,0.64512,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"287009",2020-01-16 06:28:00,2.95718,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.6,0.63504,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"287010",2020-01-16 06:29:00,2.9466,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.6,0.62937,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"287011",2020-01-16 06:30:00,3.02405,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.6,0.63504,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"287012",2020-01-16 06:31:00,3.07558,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.6,0.63504,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"287013",2020-01-16 06:32:00,3.50864,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.6,0.62937,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"287014",2020-01-16 06:33:00,3.18241,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.6,0.62937,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"287015",2020-01-16 06:34:00,2.56037,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.6,0.62937,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"287016",2020-01-16 06:35:00,2.09345,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.6,0.62874,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"287017",2020-01-16 06:36:00,1.85603,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.7,0.62307,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"287018",2020-01-16 06:37:00,1.77511,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.7,0.63126,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"287019",2020-01-16 06:38:00,1.67376,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.7,0.62307,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"287020",2020-01-16 06:39:00,1.50356,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.7,0.62307,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"287021",2020-01-16 06:40:00,1.39868,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.7,0.6174,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"287022",2020-01-16 06:41:00,1.35468,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.5,0.6174,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"287023",2020-01-16 06:42:00,1.22594,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.2,0.6174,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"287024",2020-01-16 06:43:00,1.30067,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.1,0.62433,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"287025",2020-01-16 06:44:00,1.24347,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,4.9,0.62307,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"287026",2020-01-16 06:45:00,1.1254,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,4.8,0.61236,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"287027",2020-01-16 06:46:00,1.19329,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,4.7,0.62307,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"287028",2020-01-16 06:47:00,1.09662,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,4.8,0.62937,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"287029",2020-01-16 06:48:00,1.01511,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,4.8,0.65457,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"287030",2020-01-16 06:49:00,0.986826,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,4.8,0.64701,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"287031",2020-01-16 06:50:00,0.996857,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,4.6,0.76608,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"287032",2020-01-16 06:51:00,0.993852,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,4.7,0.87507,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"287033",2020-01-16 06:52:00,1.69463,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,4.7,0.90657,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"287034",2020-01-16 06:53:00,1.77898,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,4.8,0.74277,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"287035",2020-01-16 06:54:00,1.36396,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,4.7,0.73773,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"287036",2020-01-16 06:55:00,2.03593,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,4.9,0.64197,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"287037",2020-01-16 06:56:00,2.55532,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,4.9,0.63567,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"287038",2020-01-16 06:57:00,2.79385,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,5.1,0.64134,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"287039",2020-01-16 06:58:00,2.91084,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,5.2,0.62874,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1
"287040",2020-01-16 06:59:00,3.25158,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,5.2,0.62874,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"287041",2020-01-16 07:00:00,2.96333,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,5.2,0.62937,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"287042",2020-01-16 07:01:00,2.88245,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.1,0.62307,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"287043",2020-01-16 07:02:00,2.91297,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,5.1,0.63567,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"287044",2020-01-16 07:03:00,2.93195,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,21.5,22.5,22.5,5.1,0.64134,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"287045",2020-01-16 07:04:00,2.81418,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,21.5,22.5,22.5,4.9,0.63882,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"287046",2020-01-16 07:05:00,2.25323,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,5,0.62937,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"287047",2020-01-16 07:06:00,2.02914,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,5,0.63441,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"287048",2020-01-16 07:07:00,1.78981,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,5.1,0.62496,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"287049",2020-01-16 07:08:00,2.29612,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,5.2,0.62937,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,1
"287050",2020-01-16 07:09:00,2.25109,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,5.3,0.62874,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,1
"287051",2020-01-16 07:10:00,1.82539,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,5.2,0.62874,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,1
"287052",2020-01-16 07:11:00,2.14368,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,5,0.63441,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,1
"287053",2020-01-16 07:12:00,2.32017,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.9,0.6174,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,1
"287054",2020-01-16 07:13:00,2.43809,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,5,0.62244,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,1
"287055",2020-01-16 07:14:00,2.27657,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.9,0.62307,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,1
"287056",2020-01-16 07:15:00,2.06551,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.9,0.62496,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,1
"287057",2020-01-16 07:16:00,1.90924,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.8,0.62244,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,1
"287058",2020-01-16 07:17:00,1.77958,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.6,0.6237,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"287059",2020-01-16 07:18:00,1.51832,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.4,0.67914,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"287060",2020-01-16 07:19:00,1.81238,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.6,0.67347,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"287061",2020-01-16 07:20:00,1.39752,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.5,0.67536,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"287062",2020-01-16 07:21:00,1.32309,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.5,0.67914,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"287063",2020-01-16 07:22:00,1.94608,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.6,0.67347,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"287064",2020-01-16 07:23:00,1.69859,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.6,0.67347,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"287065",2020-01-16 07:24:00,1.65566,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.7,0.67914,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"287066",2020-01-16 07:25:00,2.24221,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.7,0.66717,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"287067",2020-01-16 07:26:00,2.53887,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.6,0.67851,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"287068",2020-01-16 07:27:00,3.0742,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.4,0.6678,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"287069",2020-01-16 07:28:00,2.87442,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.2,0.66339,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"287070",2020-01-16 07:29:00,2.89147,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4,0.66087,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"287071",2020-01-16 07:30:00,2.88205,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.2,0.65709,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"287072",2020-01-16 07:31:00,2.57173,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.2,0.66402,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"287073",2020-01-16 07:32:00,2.87907,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.3,0.67536,0,0,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"287074",2020-01-16 07:33:00,3.13481,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.5,0.66654,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"287075",2020-01-16 07:34:00,2.78955,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.6,0.66087,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"287076",2020-01-16 07:35:00,2.29428,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.6,0.65457,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"287077",2020-01-16 07:36:00,2.17719,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.5,0.66654,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"287078",2020-01-16 07:37:00,2.37043,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.5,0.64827,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,1,0,0,0,0,0
"287079",2020-01-16 07:38:00,2.29331,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.5,0.65394,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,1,0,0,0,0,0
"287080",2020-01-16 07:39:00,1.87032,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.4,0.6489,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,1,0,0,0,0,0
"287081",2020-01-16 07:40:00,1.7671,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.4,0.65961,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,1,0,0,0,0,0
"287082",2020-01-16 07:41:00,2.03149,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.1,0.64827,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,1,0,0,0,0,0
"287083",2020-01-16 07:42:00,2.09377,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.1,0.64764,0,1,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"287084",2020-01-16 07:43:00,1.79698,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.2,0.64764,0,1,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"287085",2020-01-16 07:44:00,1.63467,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.3,0.64764,0,1,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"287086",2020-01-16 07:45:00,1.51269,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.4,0.64764,0,1,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"287087",2020-01-16 07:46:00,1.47462,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.4,0.64764,0,1,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"287088",2020-01-16 07:47:00,1.60775,9,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.3,0.64827,0,1,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"287089",2020-01-16 07:48:00,1.35158,8,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.3,0.67914,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"287090",2020-01-16 07:49:00,1.29874,7,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.2,0.67914,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"287091",2020-01-16 07:50:00,1.20496,7,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.2,0.67473,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"287092",2020-01-16 07:51:00,1.20534,7,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.2,0.67284,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"287093",2020-01-16 07:52:00,1.90751,8,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.2,0.66654,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"287094",2020-01-16 07:53:00,1.57835,10,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.4,0.6615,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"287095",2020-01-16 07:54:00,1.61048,10,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.2,0.66654,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"287096",2020-01-16 07:55:00,2.07247,10,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.1,0.65457,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"287097",2020-01-16 07:56:00,2.48521,10,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4,0.66087,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"287098",2020-01-16 07:57:00,2.74185,11,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4,0.66654,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"287099",2020-01-16 07:58:00,3.04029,12,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.1,0.64701,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"287100",2020-01-16 07:59:00,2.73321,13,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.2,0.65331,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"287101",2020-01-16 08:00:00,2.46766,11,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.3,0.67347,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"287102",2020-01-16 08:01:00,2.9596,13,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.3,0.69174,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"287103",2020-01-16 08:02:00,2.79248,12,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.2,0.68544,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"287104",2020-01-16 08:03:00,2.82726,14,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.3,0.68481,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"287105",2020-01-16 08:04:00,2.79584,13,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.3,0.67725,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"287106",2020-01-16 08:05:00,2.52693,14,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.3,0.70434,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"287107",2020-01-16 08:06:00,2.12874,14,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.3,0.68733,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"287108",2020-01-16 08:07:00,2.24733,15,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.3,0.65898,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,1,0
"287109",2020-01-16 08:08:00,2.08728,16,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.3,0.66591,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,1,0
"287110",2020-01-16 08:09:00,1.93373,16,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.4,0.66024,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,1,0
"287111",2020-01-16 08:10:00,1.97846,16,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.5,0.63819,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,1,0
"287112",2020-01-16 08:11:00,1.86575,17,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.6,0.64827,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,1,0
"287113",2020-01-16 08:12:00,1.76804,18,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.6,0.63189,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,1,0
"287114",2020-01-16 08:13:00,1.55483,18,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.5,0.62937,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,1,0
"287115",2020-01-16 08:14:00,1.56391,18,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.6,0.6237,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,1,0
"287116",2020-01-16 08:15:00,1.52111,19,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.5,0.61929,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,1,0
"287117",2020-01-16 08:16:00,1.42401,20,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.5,0.63315,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,1,0
"287118",2020-01-16 08:17:00,1.31939,20,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.6,0.62685,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"287119",2020-01-16 08:18:00,1.3254,20,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.6,0.71631,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"287120",2020-01-16 08:19:00,1.26267,20,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.6,0.85554,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"287121",2020-01-16 08:20:00,1.22864,22,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.6,0.84924,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"287122",2020-01-16 08:21:00,1.55367,22,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.7,0.72513,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"287123",2020-01-16 08:22:00,1.86082,25,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.7,0.72324,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"287124",2020-01-16 08:23:00,1.44499,31,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.8,0.62811,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"287125",2020-01-16 08:24:00,1.78609,35,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.9,1.97064,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"287126",2020-01-16 08:25:00,2.06186,37,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,5,0.61047,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"287127",2020-01-16 08:26:00,2.619,37,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,5.1,0.61047,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"287128",2020-01-16 08:27:00,2.50838,35,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,5.3,0.61614,1,0,1,0,1,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"287129",2020-01-16 08:28:00,2.78822,32,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,5.5,0.59724,0,0,1,0,1,0,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"287130",2020-01-16 08:29:00,2.99029,28,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,5.6,0.59787,0,0,1,0,1,0,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"287131",2020-01-16 08:30:00,3.21708,27,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,5.6,0.60354,0,0,1,0,1,0,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"287132",2020-01-16 08:31:00,2.87242,24,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,5.5,0.59724,0,0,1,0,1,0,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"287133",2020-01-16 08:32:00,2.85279,25,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,5.4,0.59724,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"287134",2020-01-16 08:33:00,2.83703,25,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,5.3,0.59157,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"287135",2020-01-16 08:34:00,2.6684,29,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,5.1,0.58086,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"287136",2020-01-16 08:35:00,2.27222,30,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.9,0.56637,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"287137",2020-01-16 08:36:00,1.98557,39,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.8,0.68481,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"287138",2020-01-16 08:37:00,2.28545,52,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,4.8,0.5355,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"287139",2020-01-16 08:38:00,1.95346,61,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,5,0.54117,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"287140",2020-01-16 08:39:00,1.85575,62,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,5.3,0.54621,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"287141",2020-01-16 08:40:00,1.93467,64,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,5.8,0.52227,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"287142",2020-01-16 08:41:00,1.65954,64,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,6.3,0.59157,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"287143",2020-01-16 08:42:00,1.64504,65,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,6.9,0.61047,0,0,1,0,1,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0
"287144",2020-01-16 08:43:00,1.39954,68,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,7.3,0.51534,0,0,1,0,1,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0
"287145",2020-01-16 08:44:00,1.30323,71,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,7.7,0.50652,0,0,1,0,1,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0
"287146",2020-01-16 08:45:00,1.25328,72,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,8,0.50967,0,0,1,0,1,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0
"287147",2020-01-16 08:46:00,1.2568,74,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,8.2,0.49014,0,0,1,0,1,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0
"287148",2020-01-16 08:47:00,1.33186,76,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,8.2,0.51597,0,0,1,0,1,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"287149",2020-01-16 08:48:00,1.49065,62,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,8.2,0.51093,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"287150",2020-01-16 08:49:00,1.10764,80,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,8,0.32004,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"287151",2020-01-16 08:50:00,1.28623,81,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,7.8,0.30807,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"287152",2020-01-16 08:51:00,1.52307,84,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,7.5,0.3024,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"287153",2020-01-16 08:52:00,1.73627,67,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,7.3,0.3213,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"287154",2020-01-16 08:53:00,1.66144,69,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,7.3,0.29484,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"287155",2020-01-16 08:54:00,1.76586,91,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,7.4,0.26964,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"287156",2020-01-16 08:55:00,2.42662,94,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7.5,0.26397,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"287157",2020-01-16 08:56:00,2.66966,89,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7.5,0.25767,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"287158",2020-01-16 08:57:00,2.9113,58,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7.6,0.32634,1,0,1,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"287159",2020-01-16 08:58:00,2.91222,87,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7.7,0.25137,0,0,1,0,0,0,1,0,0,0,1,1,0,1,0,0,1,0,0,0,1
"287160",2020-01-16 08:59:00,2.87697,78,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7.8,0.27783,0,0,1,0,0,0,1,0,0,0,1,1,0,1,0,0,1,0,0,0,1
"287161",2020-01-16 09:00:00,2.72297,65,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7.8,0.27657,0,0,1,0,0,0,1,0,0,0,1,1,0,1,0,0,1,0,0,0,1
"287162",2020-01-16 09:01:00,3.08118,69,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7.9,0.73521,0,0,1,0,0,0,1,0,0,0,1,1,0,1,0,0,1,0,0,0,1
"287163",2020-01-16 09:02:00,3.93542,69,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,8,0.76356,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"287164",2020-01-16 09:03:00,3.58138,68,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,8,0.73647,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"287165",2020-01-16 09:04:00,4.01949,94,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,8.1,0.72954,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"287166",2020-01-16 09:05:00,4.02782,126,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,8.2,0.65457,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"287167",2020-01-16 09:06:00,4.15611,129,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,8.4,0.64134,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"287168",2020-01-16 09:07:00,4.04975,135,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,8.6,0.63504,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,1
"287169",2020-01-16 09:08:00,4.52038,136,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,8.7,0.64764,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,1
"287170",2020-01-16 09:09:00,4.48411,107,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,8.7,0.71631,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,1
"287171",2020-01-16 09:10:00,4.34349,92,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,8.9,0.74277,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,1
"287172",2020-01-16 09:11:00,4.26411,88,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.1,0.74466,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,1
"287173",2020-01-16 09:12:00,4.29,93,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.3,0.7308,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,1
"287174",2020-01-16 09:13:00,3.75492,116,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.5,0.71631,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,1
"287175",2020-01-16 09:14:00,3.58731,112,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.5,0.72954,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,1
"287176",2020-01-16 09:15:00,3.48472,80,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.5,0.76104,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,1
"287177",2020-01-16 09:16:00,3.49442,162,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.5,0.59724,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,1
"287178",2020-01-16 09:17:00,3.78835,167,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.4,0.59094,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"287179",2020-01-16 09:18:00,3.44285,170,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.3,0.5985,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"287180",2020-01-16 09:19:00,3.43211,171,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.3,0.59724,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"287181",2020-01-16 09:20:00,3.19054,174,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.3,0.58527,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"287182",2020-01-16 09:21:00,3.33686,174,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.2,0.58527,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"287183",2020-01-16 09:22:00,3.87099,176,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.3,0.57267,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"287184",2020-01-16 09:23:00,4.475,177,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.3,0.56826,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"287185",2020-01-16 09:24:00,4.64763,180,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.4,0.5796,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"287186",2020-01-16 09:25:00,4.92861,177,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.5,0.6741,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"287187",2020-01-16 09:26:00,5.08856,157,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.5,0.65709,1,0,1,0,1,0,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"287188",2020-01-16 09:27:00,4.9091,144,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.6,0.64323,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"287189",2020-01-16 09:28:00,5.30471,143,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.6,0.66654,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"287190",2020-01-16 09:29:00,5.07359,110,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.6,0.80073,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"287191",2020-01-16 09:30:00,5.06372,83,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.6,0.79254,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"287192",2020-01-16 09:31:00,5.05122,105,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.6,0.71757,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"287193",2020-01-16 09:32:00,5.25592,118,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.5,0.7119,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"287194",2020-01-16 09:33:00,5.02368,137,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.4,0.73647,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"287195",2020-01-16 09:34:00,4.51196,190,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.4,0.83979,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"287196",2020-01-16 09:35:00,3.93216,206,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.4,0.81837,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"287197",2020-01-16 09:36:00,3.97596,212,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.4,0.76734,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,1,0,0,0,0,0
"287198",2020-01-16 09:37:00,4.0108,219,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.4,0.62307,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,1,0,0,0,0,0
"287199",2020-01-16 09:38:00,4.029,223,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.5,0.55944,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,1,0,0,0,0,0
"287200",2020-01-16 09:39:00,4.2327,223,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.5,0.53487,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,1,0,0,0,0,0
"287201",2020-01-16 09:40:00,3.96619,224,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.5,0.45927,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,1,0,0,0,0,0
"287202",2020-01-16 09:41:00,4.00946,225,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.5,0.44163,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,1,0,0,0,0,0
"287203",2020-01-16 09:42:00,3.7117,172,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.5,0.5103,0,1,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"287204",2020-01-16 09:43:00,3.33649,241,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.5,0.378,0,1,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"287205",2020-01-16 09:44:00,3.45243,235,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.9,0.39564,0,1,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"287206",2020-01-16 09:45:00,3.46369,241,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,10.2,0.37737,0,1,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"287207",2020-01-16 09:46:00,3.54741,243,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,10.6,0.38052,0,1,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"287208",2020-01-16 09:47:00,3.63454,244,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.4,0.38367,0,1,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"287209",2020-01-16 09:48:00,3.51327,245,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.7,0.40068,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"287210",2020-01-16 09:49:00,3.41435,177,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.8,0.5859,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"287211",2020-01-16 09:50:00,3.28409,182,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.9,0.5166,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"287212",2020-01-16 09:51:00,3.09583,217,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.8,0.44667,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"287213",2020-01-16 09:52:00,3.54834,222,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.8,0.4599,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"287214",2020-01-16 09:53:00,3.73581,194,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.9,0.52794,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"287215",2020-01-16 09:54:00,4.25832,181,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.8,0.5733,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"287216",2020-01-16 09:55:00,4.9612,159,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.8,0.62874,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"287217",2020-01-16 09:56:00,4.76204,143,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.9,0.75663,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"287218",2020-01-16 09:57:00,4.87427,176,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.9,-0.02646,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"287219",2020-01-16 09:58:00,3.69494,185,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.8,-0.07056,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"287220",2020-01-16 09:59:00,4.14875,176,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.9,-0.04536,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"287221",2020-01-16 10:00:00,3.8514,142,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.9,-0.10143,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"287222",2020-01-16 10:01:00,3.05664,133,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.9,-0.11466,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"287223",2020-01-16 10:02:00,2.70909,146,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.9,-0.14553,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"287224",2020-01-16 10:03:00,2.62043,141,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.8,-0.12663,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"287225",2020-01-16 10:04:00,1.8703,123,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.8,-0.07623,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"287226",2020-01-16 10:05:00,1.81932,118,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.8,-0.18459,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"287227",2020-01-16 10:06:00,1.68731,171,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.7,-0.2205,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"287228",2020-01-16 10:07:00,1.64857,173,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.7,-0.19719,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"287229",2020-01-16 10:08:00,1.62455,155,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.6,-0.13419,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"287230",2020-01-16 10:09:00,1.47329,132,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.5,-0.10206,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"287231",2020-01-16 10:10:00,1.4358,125,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.3,-0.10458,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"287232",2020-01-16 10:11:00,1.32703,136,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.2,-0.15813,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"287233",2020-01-16 10:12:00,1.3007,169,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.2,-0.19719,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"287234",2020-01-16 10:13:00,1.1951,152,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.2,-0.07623,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"287235",2020-01-16 10:14:00,1.28495,106,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.2,-0.12033,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"287236",2020-01-16 10:15:00,1.12934,143,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.1,-0.14553,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"287237",2020-01-16 10:16:00,1.11049,148,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.2,-0.17073,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
