"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"287238",2020-01-16 10:17:00,1.01595,144,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.1,-0.13419,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,1
"287239",2020-01-16 10:18:00,1.03438,156,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11,-0.2016,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"287240",2020-01-16 10:19:00,0.957765,176,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,10.9,-0.28476,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"287241",2020-01-16 10:20:00,0.957115,244,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,10.9,-0.45486,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"287242",2020-01-16 10:21:00,0.953304,257,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,10.6,-0.47943,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"287243",2020-01-16 10:22:00,1.61425,256,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,10.5,-0.50526,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"287244",2020-01-16 10:23:00,1.50122,272,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,10.5,-0.53613,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"287245",2020-01-16 10:24:00,1.75371,258,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,10.6,-0.46179,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"287246",2020-01-16 10:25:00,2.59055,236,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,10.5,-0.4284,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"287247",2020-01-16 10:26:00,2.79775,227,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,10.4,-0.37863,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"287248",2020-01-16 10:27:00,2.81335,242,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,10.4,-0.39186,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1
"287249",2020-01-16 10:28:00,2.77369,266,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,10.3,-0.44289,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"287250",2020-01-16 10:29:00,2.81697,285,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,10.1,-0.43533,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"287251",2020-01-16 10:30:00,2.60327,327,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.5,-0.45486,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"287252",2020-01-16 10:31:00,2.80586,323,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.1,-0.68796,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"287253",2020-01-16 10:32:00,2.9655,332,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,8.6,-0.73206,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"287254",2020-01-16 10:33:00,2.81279,344,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,8.1,-0.75789,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"287255",2020-01-16 10:34:00,2.32218,341,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,7.9,-0.73899,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"287256",2020-01-16 10:35:00,2.06751,338,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,8,-0.74403,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"287257",2020-01-16 10:36:00,1.87441,323,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,8.7,-0.49266,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"287258",2020-01-16 10:37:00,1.70176,318,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.1,-0.44604,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"287259",2020-01-16 10:38:00,1.6895,284,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,8.5,-0.44793,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"287260",2020-01-16 10:39:00,1.58578,290,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,8.2,-0.56763,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"287261",2020-01-16 10:40:00,1.50325,304,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,8.1,-0.54369,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"287262",2020-01-16 10:41:00,1.30036,304,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,22.5,9.3,-0.77553,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"287263",2020-01-16 10:42:00,1.29393,351,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,10,-0.86499,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"287264",2020-01-16 10:43:00,1.10557,363,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,11.7,-0.87696,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"287265",2020-01-16 10:44:00,1.06771,353,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,11.8,-0.88326,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"287266",2020-01-16 10:45:00,1.02301,363,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,12,-0.89523,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"287267",2020-01-16 10:46:00,1.02694,374,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,10.6,-0.92358,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"287268",2020-01-16 10:47:00,1.00945,377,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,10.9,-0.90153,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287269",2020-01-16 10:48:00,1.01191,378,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,10.4,-0.89649,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287270",2020-01-16 10:49:00,1.01039,380,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,11.4,-0.92106,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287271",2020-01-16 10:50:00,1.02141,382,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,12.2,-0.92169,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287272",2020-01-16 10:51:00,1.08578,384,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,13.1,-0.93555,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287273",2020-01-16 10:52:00,1.75238,385,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,13.2,-0.89334,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287274",2020-01-16 10:53:00,1.65523,386,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,12.9,-0.94059,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287275",2020-01-16 10:54:00,2.19538,387,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,12.1,-0.96138,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287276",2020-01-16 10:55:00,2.95812,390,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,11.6,-0.92799,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287277",2020-01-16 10:56:00,2.82578,392,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,11.2,-0.93744,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"287278",2020-01-16 10:57:00,2.84775,395,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,11.9,-0.9702,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"287279",2020-01-16 10:58:00,2.88213,397,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,11.9,-0.97776,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"287280",2020-01-16 10:59:00,2.8125,398,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,10.2,-0.99288,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"287281",2020-01-16 11:00:00,2.74929,401,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,11.3,-0.97713,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"287282",2020-01-16 11:01:00,2.92785,401,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,13,-1.04769,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"287283",2020-01-16 11:02:00,2.90389,403,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,14.1,-1.05966,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"287284",2020-01-16 11:03:00,2.62136,404,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.2,-1.08234,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"287285",2020-01-16 11:04:00,2.11935,406,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.5,-1.06596,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"287286",2020-01-16 11:05:00,1.91334,408,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.7,-1.09557,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"287287",2020-01-16 11:06:00,1.78311,413,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.6,-1.08234,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"287288",2020-01-16 11:07:00,1.62722,411,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15,-1.08486,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"287289",2020-01-16 11:08:00,1.59827,414,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,14,-1.10502,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"287290",2020-01-16 11:09:00,1.49263,415,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,13.9,-1.13211,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"287291",2020-01-16 11:10:00,1.37626,416,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,12.4,-1.12896,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"287292",2020-01-16 11:11:00,1.25876,417,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,11.3,-1.1655,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"287293",2020-01-16 11:12:00,1.15401,419,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,11.3,-1.14786,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"287294",2020-01-16 11:13:00,0.973612,421,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,11.5,-1.16613,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"287295",2020-01-16 11:14:00,0.92032,424,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,12.5,-1.15479,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"287296",2020-01-16 11:15:00,0.915226,424,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,13.4,-1.11384,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"287297",2020-01-16 11:16:00,0.701183,425,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,13.7,-1.13778,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"287298",2020-01-16 11:17:00,0.878181,425,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,13.9,-1.12833,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"287299",2020-01-16 11:18:00,0.901903,429,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14,-1.13526,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"287300",2020-01-16 11:19:00,0.901129,430,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.3,-1.16361,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"287301",2020-01-16 11:20:00,0.986626,431,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,13.6,-1.15983,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"287302",2020-01-16 11:21:00,1.28071,433,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.1,-1.1718,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"287303",2020-01-16 11:22:00,1.71651,433,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,13.5,-1.16109,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"287304",2020-01-16 11:23:00,1.70546,436,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,13.4,-1.1907,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"287305",2020-01-16 11:24:00,2.57104,437,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,12.8,-1.17936,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"287306",2020-01-16 11:25:00,2.72917,438,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,12.4,-1.2096,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"287307",2020-01-16 11:26:00,2.78274,440,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,13.4,-1.04706,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"287308",2020-01-16 11:27:00,2.81188,441,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.3,-0.97587,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"287309",2020-01-16 11:28:00,2.82946,444,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.3,-0.97839,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"287310",2020-01-16 11:29:00,2.69446,444,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.1,-1.18566,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"287311",2020-01-16 11:30:00,2.70914,439,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15.1,-1.15479,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"287312",2020-01-16 11:31:00,2.81296,446,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,13.9,-1.25748,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"287313",2020-01-16 11:32:00,2.75598,447,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,13.4,-1.2915,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"287314",2020-01-16 11:33:00,2.55656,449,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,13.8,-1.2915,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"287315",2020-01-16 11:34:00,2.03881,450,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,13.5,-1.26819,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"287316",2020-01-16 11:35:00,1.77244,454,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,13.9,-1.3041,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"287317",2020-01-16 11:36:00,0.75123,454,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.1,-1.32363,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287318",2020-01-16 11:37:00,0,456,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.3,-1.33056,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287319",2020-01-16 11:38:00,0,455,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15,-1.33686,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287320",2020-01-16 11:39:00,0,457,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15.4,-1.33686,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287321",2020-01-16 11:40:00,0,458,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,16,-1.34253,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287322",2020-01-16 11:41:00,0,462,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,16.5,-1.33119,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287323",2020-01-16 11:42:00,0,461,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15.1,-1.32489,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287324",2020-01-16 11:43:00,0,462,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15.7,0.10962,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287325",2020-01-16 11:44:00,0,462,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,16.1,-1.32615,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287326",2020-01-16 11:45:00,0,464,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,16.4,-1.28646,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287327",2020-01-16 11:46:00,0,467,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,17,-1.3356,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287328",2020-01-16 11:47:00,0,465,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,16.7,-1.24992,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287329",2020-01-16 11:48:00,0,467,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.4,-1.25496,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287330",2020-01-16 11:49:00,0,467,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15.1,-1.18566,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287331",2020-01-16 11:50:00,0,468,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15.9,-1.23228,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287332",2020-01-16 11:51:00,0,472,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15.9,-1.22346,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287333",2020-01-16 11:52:00,0,471,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15.8,-1.23606,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287334",2020-01-16 11:53:00,0.514221,473,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15.2,-1.19763,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287335",2020-01-16 11:54:00,0.578298,473,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15.5,-1.18251,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287336",2020-01-16 11:55:00,0.76283,465,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.7,-1.18566,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287337",2020-01-16 11:56:00,1.02588,475,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,13.6,-1.19385,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287338",2020-01-16 11:57:00,2.36253,475,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,13.1,-1.21149,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287339",2020-01-16 11:58:00,1.85619,479,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,12.9,-1.25433,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287340",2020-01-16 11:59:00,0,479,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,12.5,-0.945,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287341",2020-01-16 12:00:00,0,479,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,12.6,-0.93429,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287342",2020-01-16 12:01:00,0,481,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14,-1.07793,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287343",2020-01-16 12:02:00,0,482,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.9,-1.15101,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287344",2020-01-16 12:03:00,0,482,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.6,-1.25559,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287345",2020-01-16 12:04:00,0,482,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.8,-1.2852,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287346",2020-01-16 12:05:00,0,482,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15.5,-1.27638,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287347",2020-01-16 12:06:00,0,484,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15.8,-1.2852,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287348",2020-01-16 12:07:00,0,484,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15.1,-1.2915,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287349",2020-01-16 12:08:00,0,486,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.1,-1.29654,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287350",2020-01-16 12:09:00,0,488,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.9,-1.28583,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287351",2020-01-16 12:10:00,0,487,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.8,-1.28079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287352",2020-01-16 12:11:00,0,487,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15.6,-1.28709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287353",2020-01-16 12:12:00,0,482,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15.6,-1.30347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287354",2020-01-16 12:13:00,0,488,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,16.1,-1.2978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287355",2020-01-16 12:14:00,0,489,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,16,-1.3104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287356",2020-01-16 12:15:00,0,490,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.4,-1.29843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287357",2020-01-16 12:16:00,0,490,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,13.6,-1.27512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287358",2020-01-16 12:17:00,0,492,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,13.6,-1.28016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287359",2020-01-16 12:18:00,0,493,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,12.9,-1.28016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287360",2020-01-16 12:19:00,0,494,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,13.6,-1.29087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287361",2020-01-16 12:20:00,0,494,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.3,-1.28268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287362",2020-01-16 12:21:00,0,496,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15,-1.29843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287363",2020-01-16 12:22:00,0,494,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15.1,-1.28016,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287364",2020-01-16 12:23:00,0,493,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15.7,-1.34001,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287365",2020-01-16 12:24:00,0,495,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.4,-1.0521,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287366",2020-01-16 12:25:00,0,496,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.2,-1.05903,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287367",2020-01-16 12:26:00,0,496,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.3,-1.21653,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287368",2020-01-16 12:27:00,0,497,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,13.5,-1.22913,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287369",2020-01-16 12:28:00,0,498,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,12.8,-1.33182,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287370",2020-01-16 12:29:00,0,498,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,12.4,-1.3608,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287371",2020-01-16 12:30:00,0,498,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,12.9,-1.37466,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287372",2020-01-16 12:31:00,0,498,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,12.6,-1.36899,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287373",2020-01-16 12:32:00,0,499,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,13.3,-1.35639,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287374",2020-01-16 12:33:00,0,499,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,12.9,-1.35072,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287375",2020-01-16 12:34:00,0,499,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,13.6,-1.3419,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287376",2020-01-16 12:35:00,0,500,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,13.9,-1.29339,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287377",2020-01-16 12:36:00,0,499,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,12.8,-1.25559,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287378",2020-01-16 12:37:00,0,500,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,13.9,-1.23291,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287379",2020-01-16 12:38:00,0,499,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,13.9,-1.19196,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287380",2020-01-16 12:39:00,0,500,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.7,-1.16739,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287381",2020-01-16 12:40:00,0,499,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15.3,-1.15164,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287382",2020-01-16 12:41:00,0,500,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15.2,-1.12959,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287383",2020-01-16 12:42:00,0,498,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15.6,-1.09809,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287384",2020-01-16 12:43:00,0,499,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,16,-1.09683,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287385",2020-01-16 12:44:00,0,501,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,16.2,-1.07793,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287386",2020-01-16 12:45:00,0,498,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,16.1,-1.06533,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287387",2020-01-16 12:46:00,0,502,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,16.1,-1.40616,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287388",2020-01-16 12:47:00,0,499,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,16.4,-1.43136,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287389",2020-01-16 12:48:00,0,499,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,16,-1.43136,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287390",2020-01-16 12:49:00,0,500,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,16,-1.43199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287391",2020-01-16 12:50:00,0,499,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,16.3,-1.41939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287392",2020-01-16 12:51:00,0,498,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,16.3,-1.44333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287393",2020-01-16 12:52:00,0,498,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,16.3,-1.43766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287394",2020-01-16 12:53:00,0,499,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15.9,-1.4931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287395",2020-01-16 12:54:00,0,498,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15.5,-1.48743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287396",2020-01-16 12:55:00,0,501,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15.9,-1.49373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287397",2020-01-16 12:56:00,0,499,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.9,-1.48869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287398",2020-01-16 12:57:00,0,499,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15.6,-1.48932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287399",2020-01-16 12:58:00,0,499,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,16.2,-1.48869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287400",2020-01-16 12:59:00,0,498,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.7,-1.48869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287401",2020-01-16 13:00:00,0,497,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,13.8,-1.50003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287402",2020-01-16 13:01:00,0,498,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,13.6,-1.43703,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287403",2020-01-16 13:02:00,0,498,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.8,-1.20393,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287404",2020-01-16 13:03:00,0,498,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.5,-1.21716,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287405",2020-01-16 13:04:00,0,496,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.6,-1.25496,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287406",2020-01-16 13:05:00,0,497,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.5,-1.36773,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287407",2020-01-16 13:06:00,0,497,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.6,-1.51893,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287408",2020-01-16 13:07:00,0,496,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15.4,-1.51893,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287409",2020-01-16 13:08:00,0,497,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,14.7,-1.5309,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287410",2020-01-16 13:09:00,0,495,0,22,23,23,21,22,22.5,23,0,0,22,23.5,22.5,21.5,22,22.5,23,15,-1.55862,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287411",2020-01-16 13:10:00,0,495,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.6,-1.56429,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287412",2020-01-16 13:11:00,0,491,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15,-1.58256,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287413",2020-01-16 13:12:00,0,492,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.3,-1.58823,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287414",2020-01-16 13:13:00,0,493,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,16,-1.58319,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287415",2020-01-16 13:14:00,0,491,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.4,-1.59453,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287416",2020-01-16 13:15:00,0,492,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.2,-1.58886,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287417",2020-01-16 13:16:00,0,486,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15,-1.58256,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287418",2020-01-16 13:17:00,0,490,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,14.9,-1.59453,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287419",2020-01-16 13:18:00,0,489,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.4,-1.57626,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287420",2020-01-16 13:19:00,0,487,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,16,-1.58634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287421",2020-01-16 13:20:00,0,487,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.4,-1.575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287422",2020-01-16 13:21:00,0,486,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.4,-1.56933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287423",2020-01-16 13:22:00,0,485,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.7,-1.57563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287424",2020-01-16 13:23:00,0,482,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.9,-1.57563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287425",2020-01-16 13:24:00,0,482,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,16.3,-1.57563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287426",2020-01-16 13:25:00,0,480,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.9,-1.56996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287427",2020-01-16 13:26:00,0,481,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.3,-1.58886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287428",2020-01-16 13:27:00,0,481,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.5,-1.58319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287429",2020-01-16 13:28:00,0,480,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,16,-1.59453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287430",2020-01-16 13:29:00,0,479,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.4,-1.58193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287431",2020-01-16 13:30:00,0,478,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,14.3,-1.57059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287432",2020-01-16 13:31:00,0,478,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,14.9,-1.58886,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287433",2020-01-16 13:32:00,0,476,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,14.6,-1.58256,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287434",2020-01-16 13:33:00,0,474,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,14.5,-1.5813,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287435",2020-01-16 13:34:00,0,473,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,14.9,-1.53909,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287436",2020-01-16 13:35:00,0,474,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.5,-1.29906,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287437",2020-01-16 13:36:00,0,472,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.2,-1.23543,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287438",2020-01-16 13:37:00,0,470,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.7,-1.22409,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287439",2020-01-16 13:38:00,0,469,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.7,-1.33686,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287440",2020-01-16 13:39:00,0,468,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,14.8,-1.42443,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287441",2020-01-16 13:40:00,0,468,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.2,-1.57059,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287442",2020-01-16 13:41:00,0,465,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.4,-1.57563,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287443",2020-01-16 13:42:00,0,465,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.4,-1.56996,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287444",2020-01-16 13:43:00,0,464,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.7,-1.56996,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287445",2020-01-16 13:44:00,0,463,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,14.7,-1.56429,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287446",2020-01-16 13:45:00,0,462,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,14.9,-1.55736,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287447",2020-01-16 13:46:00,0,460,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.1,-1.52208,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287448",2020-01-16 13:47:00,0,459,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.7,-1.51956,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287449",2020-01-16 13:48:00,0,457,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.3,-1.50696,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287450",2020-01-16 13:49:00,0,454,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.6,-1.48239,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287451",2020-01-16 13:50:00,0,452,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15.6,-1.47546,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287452",2020-01-16 13:51:00,0,449,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,14.9,-1.46349,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287453",2020-01-16 13:52:00,0,447,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,14.1,-1.46916,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287454",2020-01-16 13:53:00,0,445,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,14.1,-1.46223,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287455",2020-01-16 13:54:00,0,445,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,14.1,-1.45278,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287456",2020-01-16 13:55:00,0,442,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,14.1,-1.44837,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287457",2020-01-16 13:56:00,0,441,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,14.7,-1.43703,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287458",2020-01-16 13:57:00,0,439,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15,-1.42569,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287459",2020-01-16 13:58:00,0,437,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,15,-1.46223,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287460",2020-01-16 13:59:00,0,437,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,14.6,-1.46538,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287461",2020-01-16 14:00:00,0,434,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,14.3,-1.45593,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287462",2020-01-16 14:01:00,0,433,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,14.4,-1.45341,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287463",2020-01-16 14:02:00,0,433,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,14.3,-1.46223,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287464",2020-01-16 14:03:00,0,431,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,14.3,-1.45089,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287465",2020-01-16 14:04:00,0,429,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,13.6,-1.44396,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287466",2020-01-16 14:05:00,0,428,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,13.5,-1.449,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287467",2020-01-16 14:06:00,0,429,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,14,-1.43766,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287468",2020-01-16 14:07:00,0,426,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,13.6,-1.43199,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287469",2020-01-16 14:08:00,0,422,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,13.3,-1.29339,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287470",2020-01-16 14:09:00,0,421,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,13.6,-1.09368,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287471",2020-01-16 14:10:00,0,419,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,13.5,-1.08297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287472",2020-01-16 14:11:00,0,419,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,13.7,-1.14156,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287473",2020-01-16 14:12:00,0,417,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,13.9,-1.22913,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287474",2020-01-16 14:13:00,0,416,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,13.6,-1.38852,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287475",2020-01-16 14:14:00,0,412,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,13.8,-1.38663,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287476",2020-01-16 14:15:00,0,410,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,14.3,-1.38033,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287477",2020-01-16 14:16:00,0,408,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,13.7,-1.36269,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287478",2020-01-16 14:17:00,0,405,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,14.1,-1.35576,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287479",2020-01-16 14:18:00,0,403,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,13.5,-1.33119,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287480",2020-01-16 14:19:00,0,403,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,13.2,-1.32993,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287481",2020-01-16 14:20:00,0,401,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,13.2,-1.31796,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287482",2020-01-16 14:21:00,0,399,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,13.2,-1.3104,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287483",2020-01-16 14:22:00,0,394,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,14.1,-1.29717,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287484",2020-01-16 14:23:00,0,393,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,14.3,-1.28079,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287485",2020-01-16 14:24:00,0,393,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,13.5,-1.27323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287486",2020-01-16 14:25:00,0,391,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22,22.5,23,13.7,-1.26126,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287487",2020-01-16 14:26:00,0,386,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,14.2,-1.22094,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287488",2020-01-16 14:27:00,0,385,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,14.5,-1.2285,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287489",2020-01-16 14:28:00,0,386,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,13.5,-1.20456,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287490",2020-01-16 14:29:00,0,380,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,13.6,-1.19763,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287491",2020-01-16 14:30:00,0,382,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,14.1,-1.17306,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287492",2020-01-16 14:31:00,0,379,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,14.5,-1.1907,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287493",2020-01-16 14:32:00,0.35042,378,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,14.5,-1.14723,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287494",2020-01-16 14:33:00,0.535509,374,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,14.7,-1.13841,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287495",2020-01-16 14:34:00,1.77554,372,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,14,-1.12896,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287496",2020-01-16 14:35:00,3.44413,373,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,13.6,-1.05336,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287497",2020-01-16 14:36:00,4.64026,365,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,13.3,-1.06722,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287498",2020-01-16 14:37:00,3.53348,363,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,13.6,-1.04454,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287499",2020-01-16 14:38:00,0,364,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,13.1,-0.76734,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287500",2020-01-16 14:39:00,0,357,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,12.7,-0.19719,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287501",2020-01-16 14:40:00,0,360,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,12.5,-0.0063,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287502",2020-01-16 14:41:00,0,355,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,12.6,0.34965,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287503",2020-01-16 14:42:00,0,353,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,13,0.37422,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287504",2020-01-16 14:43:00,0,353,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,13.7,0.35217,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287505",2020-01-16 14:44:00,0,342,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,13.4,0.24381,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287506",2020-01-16 14:45:00,0,346,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,13,0.06048,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287507",2020-01-16 14:46:00,0,349,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,12,-0.50589,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287508",2020-01-16 14:47:00,0,345,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,12.3,-0.52479,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287509",2020-01-16 14:48:00,0,331,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,12.7,-0.43596,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287510",2020-01-16 14:49:00,0,338,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.7,-0.02646,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287511",2020-01-16 14:50:00,0,334,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.7,0.1134,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287512",2020-01-16 14:51:00,0,331,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.7,0.12159,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287513",2020-01-16 14:52:00,0,332,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.7,0.1134,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287514",2020-01-16 14:53:00,0,325,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.6,0.11844,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287515",2020-01-16 14:54:00,0,321,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,12.6,0.11403,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287516",2020-01-16 14:55:00,0,316,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,12.6,0.12348,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287517",2020-01-16 14:56:00,0,319,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,12.6,0.14427,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287518",2020-01-16 14:57:00,0,307,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22,22.5,23,12.6,0.1449,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287519",2020-01-16 14:58:00,0,316,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.6,0.15687,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287520",2020-01-16 14:59:00,0,307,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.5,0.15939,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287521",2020-01-16 15:00:00,0,304,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.5,0.15057,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287522",2020-01-16 15:01:00,0,304,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.6,0.15372,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287523",2020-01-16 15:02:00,0.886361,303,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.6,0.1764,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287524",2020-01-16 15:03:00,0.743773,301,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.6,0.21861,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287525",2020-01-16 15:04:00,1.55078,299,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.6,0.20601,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287526",2020-01-16 15:05:00,3.3015,286,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.7,0.20034,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287527",2020-01-16 15:06:00,5.37704,281,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.7,0.1449,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287528",2020-01-16 15:07:00,4.05734,286,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.7,0.15309,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287529",2020-01-16 15:08:00,0,281,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.7,0.14805,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287530",2020-01-16 15:09:00,0,267,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.7,0.18774,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287531",2020-01-16 15:10:00,0,278,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.7,0.15624,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287532",2020-01-16 15:11:00,0,263,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.7,0.13671,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287533",2020-01-16 15:12:00,0,267,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.7,0.13167,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287534",2020-01-16 15:13:00,0,257,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.7,0.126,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287535",2020-01-16 15:14:00,0,256,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.7,0.13167,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287536",2020-01-16 15:15:00,0,265,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.7,0.13734,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287537",2020-01-16 15:16:00,0,252,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.6,0.12852,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287538",2020-01-16 15:17:00,0,262,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.6,0.13419,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287539",2020-01-16 15:18:00,0,240,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.5,0.13167,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287540",2020-01-16 15:19:00,0,256,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.2,0.126,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287541",2020-01-16 15:20:00,0,254,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.1,0.126,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287542",2020-01-16 15:21:00,0,229,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.1,0.126,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287543",2020-01-16 15:22:00,0,247,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12,0.126,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287544",2020-01-16 15:23:00,0,236,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12,0.15687,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287545",2020-01-16 15:24:00,0,230,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12,0.40887,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287546",2020-01-16 15:25:00,0,232,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12,0.47754,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287547",2020-01-16 15:26:00,0,238,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12,0.45234,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287548",2020-01-16 15:27:00,0,210,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12,0.44037,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287549",2020-01-16 15:28:00,0,203,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12,0.11655,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287550",2020-01-16 15:29:00,0,212,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12,-0.03087,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287551",2020-01-16 15:30:00,0,196,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12,0.01134,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287552",2020-01-16 15:31:00,0,214,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12,0.42651,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287553",2020-01-16 15:32:00,-0.617603,193,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12,-0.02016,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287554",2020-01-16 15:33:00,1.21333,187,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12,0.0315,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
