"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"287555",2020-01-16 15:34:00,1.3051,212,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.1,-0.00693,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287556",2020-01-16 15:35:00,3.62137,213,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.1,0.03717,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287557",2020-01-16 15:36:00,5.23454,189,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12,-0.09324,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287558",2020-01-16 15:37:00,3.50642,208,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12,-0.18396,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287559",2020-01-16 15:38:00,0,192,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12,-0.16821,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287560",2020-01-16 15:39:00,0,203,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12,-0.17766,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287561",2020-01-16 15:40:00,0,199,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12,-0.22743,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287562",2020-01-16 15:41:00,0,176,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12,-0.21861,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287563",2020-01-16 15:42:00,0,195,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12,-0.19656,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287564",2020-01-16 15:43:00,0,192,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12,-0.22176,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287565",2020-01-16 15:44:00,0,191,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12,-0.18522,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287566",2020-01-16 15:45:00,0,158,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,11.9,-0.20538,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287567",2020-01-16 15:46:00,0,150,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,11.9,-0.17199,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287568",2020-01-16 15:47:00,0,173,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,11.9,-0.17073,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287569",2020-01-16 15:48:00,0,179,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,11.9,-0.15876,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287570",2020-01-16 15:49:00,0,147,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,11.9,-0.13419,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287571",2020-01-16 15:50:00,0,144,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.2,-0.10584,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287572",2020-01-16 15:51:00,0,160,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.5,-0.08883,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287573",2020-01-16 15:52:00,0,142,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.6,-0.06048,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287574",2020-01-16 15:53:00,0,140,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.8,-0.03276,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287575",2020-01-16 15:54:00,0,146,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.9,-0.01323,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287576",2020-01-16 15:55:00,0,139,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.9,-0.02898,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287577",2020-01-16 15:56:00,0,138,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.9,-0.03213,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287578",2020-01-16 15:57:00,0,158,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.9,0.01071,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287579",2020-01-16 15:58:00,0,147,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.9,0.02583,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287580",2020-01-16 15:59:00,0,131,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.9,0.02457,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287581",2020-01-16 16:00:00,0,133,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.8,0.57204,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287582",2020-01-16 16:01:00,0,147,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.8,0.34587,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287583",2020-01-16 16:02:00,-1.15871,144,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.8,1.26567,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287584",2020-01-16 16:03:00,1.21933,140,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.8,0.3276,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287585",2020-01-16 16:04:00,2.19342,133,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.8,0.30744,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287586",2020-01-16 16:05:00,4.30642,130,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,12.9,0.29232,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1
"287587",2020-01-16 16:06:00,4.57296,128,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,13.2,0.27531,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287588",2020-01-16 16:07:00,2.93179,126,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,13.5,0.28665,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287589",2020-01-16 16:08:00,0,117,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,13.9,0.315,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287590",2020-01-16 16:09:00,0,112,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,14.2,0.61425,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287591",2020-01-16 16:10:00,0,112,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,14.2,0.6552,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287592",2020-01-16 16:11:00,0,109,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21.5,22.5,22.5,23,14.2,0.67347,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287593",2020-01-16 16:12:00,0,114,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,14.2,0.60417,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287594",2020-01-16 16:13:00,0,112,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,14.1,0.56448,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287595",2020-01-16 16:14:00,0,110,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,14.1,0.42714,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287596",2020-01-16 16:15:00,0,109,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,14.1,0.42651,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287597",2020-01-16 16:16:00,0,106,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,14.1,0.39942,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287598",2020-01-16 16:17:00,0,98,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,14.1,0.40194,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287599",2020-01-16 16:18:00,0,98,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,14,0.40824,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287600",2020-01-16 16:19:00,0,96,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,14,0.41517,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287601",2020-01-16 16:20:00,0,90,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,13.9,0.4095,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287602",2020-01-16 16:21:00,0,93,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,13.9,0.4095,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287603",2020-01-16 16:22:00,0,86,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,13.8,0.40887,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287604",2020-01-16 16:23:00,0,87,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,13.7,0.41454,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287605",2020-01-16 16:24:00,0,74,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,13.6,0.46935,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287606",2020-01-16 16:25:00,0,64,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,13.2,0.51219,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287607",2020-01-16 16:26:00,0,70,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,12.9,0.52164,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287608",2020-01-16 16:27:00,0,77,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,12.4,0.51597,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287609",2020-01-16 16:28:00,0,68,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,12.2,0.52731,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287610",2020-01-16 16:29:00,0,64,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,12.1,0.51723,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287611",2020-01-16 16:30:00,0,64,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,11.9,0.5166,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287612",2020-01-16 16:31:00,0,64,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,11.8,0.54432,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287613",2020-01-16 16:32:00,-1.19288,65,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,11.9,0.56007,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287614",2020-01-16 16:33:00,1.18378,61,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,12,0.56574,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287615",2020-01-16 16:34:00,2.50982,46,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,12.1,0.57897,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287616",2020-01-16 16:35:00,4.61739,28,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,12.1,0.56637,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287617",2020-01-16 16:36:00,4.76483,24,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,12.1,0.53424,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287618",2020-01-16 16:37:00,3.31716,23,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,11.8,0.53424,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287619",2020-01-16 16:38:00,0,24,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,11.6,0.53487,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287620",2020-01-16 16:39:00,0,23,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,11.3,0.53487,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287621",2020-01-16 16:40:00,0,22,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,11.1,0.54684,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287622",2020-01-16 16:41:00,0,22,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,11,0.5481,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287623",2020-01-16 16:42:00,0,23,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,10.8,0.83034,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287624",2020-01-16 16:43:00,0,23,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,10.8,0.86247,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287625",2020-01-16 16:44:00,0,21,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,10.7,0.84294,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287626",2020-01-16 16:45:00,0,21,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,10.6,0.74529,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287627",2020-01-16 16:46:00,0,20,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,10.5,0.60417,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287628",2020-01-16 16:47:00,0,19,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,10.5,0.5607,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287629",2020-01-16 16:48:00,0,19,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,10.5,0.56637,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287630",2020-01-16 16:49:00,0,19,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,10.5,0.56637,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287631",2020-01-16 16:50:00,0,19,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,10.4,0.57834,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287632",2020-01-16 16:51:00,0,18,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,10.4,0.57204,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287633",2020-01-16 16:52:00,0,18,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23.5,10.4,0.54684,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287634",2020-01-16 16:53:00,0,16,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,10.4,0.55944,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287635",2020-01-16 16:54:00,0,16,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,10.4,0.50337,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287636",2020-01-16 16:55:00,0,16,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,10.4,0.52794,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287637",2020-01-16 16:56:00,0,17,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,10.4,0.52857,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287638",2020-01-16 16:57:00,0,16,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,10.3,0.53487,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287639",2020-01-16 16:58:00,0,16,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,10.3,0.53361,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287640",2020-01-16 16:59:00,0,16,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,10.2,0.52794,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287641",2020-01-16 17:00:00,0,16,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,10.1,0.52857,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287642",2020-01-16 17:01:00,0.562662,15,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,10.1,0.59409,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287643",2020-01-16 17:02:00,-0.922019,14,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,10,0.57204,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287644",2020-01-16 17:03:00,1.22919,14,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,9.9,0.56637,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287645",2020-01-16 17:04:00,2.86484,13,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,9.9,0.56637,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287646",2020-01-16 17:05:00,4.62452,13,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,23,23,10.1,0.5544,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287647",2020-01-16 17:06:00,4.50783,13,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.8,0.52227,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287648",2020-01-16 17:07:00,3.24151,12,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.6,0.55251,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287649",2020-01-16 17:08:00,0,13,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.7,0.55062,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287650",2020-01-16 17:09:00,0,12,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.6,0.56007,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287651",2020-01-16 17:10:00,0,10,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.5,0.5544,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287652",2020-01-16 17:11:00,0,11,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.5,0.56511,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287653",2020-01-16 17:12:00,0,11,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.3,0.56637,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287654",2020-01-16 17:13:00,0,11,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.2,0.5607,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287655",2020-01-16 17:14:00,0,10,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.3,0.56637,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287656",2020-01-16 17:15:00,0,10,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.3,0.55881,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287657",2020-01-16 17:16:00,0,9,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.1,0.6048,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287658",2020-01-16 17:17:00,0,9,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.2,0.56574,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287659",2020-01-16 17:18:00,0,9,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.3,0.56196,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287660",2020-01-16 17:19:00,0,9,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.3,0.57141,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287661",2020-01-16 17:20:00,0,8,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.3,0.56259,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287662",2020-01-16 17:21:00,0,7,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.4,0.56322,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287663",2020-01-16 17:22:00,0,6,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.3,0.56637,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287664",2020-01-16 17:23:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.2,0.56007,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287665",2020-01-16 17:24:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.3,0.56637,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287666",2020-01-16 17:25:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.4,0.5859,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287667",2020-01-16 17:26:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.2,0.5859,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287668",2020-01-16 17:27:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9,0.58527,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287669",2020-01-16 17:28:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.9,0.58464,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287670",2020-01-16 17:29:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.8,0.83034,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287671",2020-01-16 17:30:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.8,0.86247,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287672",2020-01-16 17:31:00,0.900923,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.7,0.85617,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287673",2020-01-16 17:32:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.9,0.7245,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287674",2020-01-16 17:33:00,1.41571,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.9,0.72261,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287675",2020-01-16 17:34:00,3.07476,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.1,0.60984,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287676",2020-01-16 17:35:00,4.51942,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,9.1,0.59094,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287677",2020-01-16 17:36:00,4.89811,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.8,0.53928,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287678",2020-01-16 17:37:00,2.54354,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.6,0.5103,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287679",2020-01-16 17:38:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.6,0.50967,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287680",2020-01-16 17:39:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.6,0.51597,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287681",2020-01-16 17:40:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.4,0.504,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287682",2020-01-16 17:41:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8.1,0.52164,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287683",2020-01-16 17:42:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8,0.51975,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287684",2020-01-16 17:43:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,8,0.51282,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287685",2020-01-16 17:44:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,7.9,0.51534,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287686",2020-01-16 17:45:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,7.8,0.50967,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287687",2020-01-16 17:46:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,7.8,0.51534,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287688",2020-01-16 17:47:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,23,7.7,0.51534,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"287689",2020-01-16 17:48:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,22.5,23,7.7,0.52164,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"287690",2020-01-16 17:49:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,22.5,23,7.7,0.52164,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"287691",2020-01-16 17:50:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,22.5,23,7.7,0.52227,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"287692",2020-01-16 17:51:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,22.5,23,7.8,0.52353,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"287693",2020-01-16 17:52:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,22.5,23,7.9,0.51597,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"287694",2020-01-16 17:53:00,0,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,22.5,23,7.9,0.5103,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"287695",2020-01-16 17:54:00,0.789636,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,22.5,23,8,0.53487,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"287696",2020-01-16 17:55:00,-0.409369,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,22.5,23,8.1,0.56637,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"287697",2020-01-16 17:56:00,0.394375,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,22.5,23,8.1,0.56637,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"287698",2020-01-16 17:57:00,2.43258,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,22.5,23,8.1,0.56637,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"287699",2020-01-16 17:58:00,3.91995,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,22.5,23,8.1,0.57141,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"287700",2020-01-16 17:59:00,3.93809,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,22.5,23,8.1,0.56511,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"287701",2020-01-16 18:00:00,4.22524,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,22.5,23,8.1,0.56007,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"287702",2020-01-16 18:01:00,4.36499,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,22.5,23,8.2,0.5544,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"287703",2020-01-16 18:02:00,4.71238,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,22.5,23,8,0.55944,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"287704",2020-01-16 18:03:00,4.52041,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,22.5,23,8,0.54747,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"287705",2020-01-16 18:04:00,4.5514,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,22.5,23,8,0.5418,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"287706",2020-01-16 18:05:00,4.23727,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22.5,22.5,23,7.9,0.54369,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"287707",2020-01-16 18:06:00,3.95823,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,23,7.9,0.54117,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"287708",2020-01-16 18:07:00,3.75004,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,23,7.8,0.54243,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"287709",2020-01-16 18:08:00,3.64867,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,23,7.8,0.53991,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"287710",2020-01-16 18:09:00,3.47057,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,23,7.7,0.5292,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"287711",2020-01-16 18:10:00,3.00037,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,23,7.7,0.53424,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"287712",2020-01-16 18:11:00,2.512,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,23,7.8,0.54054,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"287713",2020-01-16 18:12:00,1.84808,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22.5,21.5,22,22.5,23,7.8,0.54054,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"287714",2020-01-16 18:13:00,1.55317,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,7.8,0.52983,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"287715",2020-01-16 18:14:00,1.50135,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,7.9,0.53046,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"287716",2020-01-16 18:15:00,1.43409,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,7.8,0.53487,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"287717",2020-01-16 18:16:00,1.52259,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,7.7,0.53424,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"287718",2020-01-16 18:17:00,1.51902,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,7.7,0.53739,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"287719",2020-01-16 18:18:00,1.48813,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,7.6,0.5418,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"287720",2020-01-16 18:19:00,1.47997,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,7.6,0.5418,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"287721",2020-01-16 18:20:00,1.27205,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,7.6,0.53739,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"287722",2020-01-16 18:21:00,1.16462,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,7.4,0.54117,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"287723",2020-01-16 18:22:00,1.06959,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,7.2,0.54621,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"287724",2020-01-16 18:23:00,1.32556,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,7,0.53928,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"287725",2020-01-16 18:24:00,1.37189,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,6.8,0.54621,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"287726",2020-01-16 18:25:00,1.14548,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,6.8,0.56637,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"287727",2020-01-16 18:26:00,1.63536,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,6.6,0.56007,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"287728",2020-01-16 18:27:00,2.13637,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,6.4,0.55944,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"287729",2020-01-16 18:28:00,2.28532,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,6.3,0.55062,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287730",2020-01-16 18:29:00,2.45113,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,6.2,0.5481,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287731",2020-01-16 18:30:00,2.10567,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,6.2,0.55566,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287732",2020-01-16 18:31:00,2.00814,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,6.4,0.56322,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287733",2020-01-16 18:32:00,2.26584,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,6.4,0.7938,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287734",2020-01-16 18:33:00,2.95671,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21.5,22,22.5,23,6.3,0.8127,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287735",2020-01-16 18:34:00,2.93789,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,6.4,0.6804,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"287736",2020-01-16 18:35:00,3.19614,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,6.3,0.6426,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"287737",2020-01-16 18:36:00,3.50469,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,6.3,0.53676,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"287738",2020-01-16 18:37:00,3.55392,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,6.2,0.56637,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"287739",2020-01-16 18:38:00,3.3328,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,6.2,0.5607,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"287740",2020-01-16 18:39:00,2.95301,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,6.3,0.55944,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"287741",2020-01-16 18:40:00,2.44062,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,6.1,0.56511,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"287742",2020-01-16 18:41:00,1.86493,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,6.2,0.56007,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"287743",2020-01-16 18:42:00,1.60148,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,6.3,0.56007,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"287744",2020-01-16 18:43:00,1.54385,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,6.2,0.55944,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"287745",2020-01-16 18:44:00,1.61106,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,6.2,0.55377,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"287746",2020-01-16 18:45:00,1.25122,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,6.2,0.55314,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"287747",2020-01-16 18:46:00,1.22013,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,6.3,0.55881,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"287748",2020-01-16 18:47:00,1.22004,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,6.4,0.55566,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"287749",2020-01-16 18:48:00,1.1108,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,6.4,0.56637,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"287750",2020-01-16 18:49:00,1.08685,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,6.5,0.56133,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"287751",2020-01-16 18:50:00,1.12299,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,6.5,0.67851,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"287752",2020-01-16 18:51:00,1.10415,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,6.5,0.68607,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"287753",2020-01-16 18:52:00,1.07448,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,6.5,2.27934,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"287754",2020-01-16 18:53:00,1.47838,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,6.5,0.93807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"287755",2020-01-16 18:54:00,1.3182,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,6.6,1.32867,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"287756",2020-01-16 18:55:00,0.757002,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,6.6,1.36521,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"287757",2020-01-16 18:56:00,1.41024,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,6.6,0.82971,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"287758",2020-01-16 18:57:00,1.56722,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,23,6.5,0.83664,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"287759",2020-01-16 18:58:00,1.5723,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.5,0.86562,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"287760",2020-01-16 18:59:00,2.1398,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.5,0.82593,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"287761",2020-01-16 19:00:00,1.95147,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.5,0.8316,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"287762",2020-01-16 19:01:00,2.19958,0,0.057,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.5,0.92421,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"287763",2020-01-16 19:02:00,2.74629,0,1.549,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.6,2.62521,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"287764",2020-01-16 19:03:00,2.70623,0,1.515,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.6,2.57733,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"287765",2020-01-16 19:04:00,2.90074,0,1.562,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.6,2.62269,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"287766",2020-01-16 19:05:00,3.5083,0,1.527,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.6,2.58363,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"287767",2020-01-16 19:06:00,3.61088,0,1.492,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.5,2.5452,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"287768",2020-01-16 19:07:00,3.70246,0,1.495,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.4,2.56347,0,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"287769",2020-01-16 19:08:00,3.48345,0,1.471,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.4,2.55087,0,0,1,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"287770",2020-01-16 19:09:00,3.42441,0,1.484,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.4,2.5452,0,0,1,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"287771",2020-01-16 19:10:00,2.79818,0,1.484,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.3,2.63781,0,0,1,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"287772",2020-01-16 19:11:00,3.10422,0,1.459,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.3,2.60694,0,0,1,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"287773",2020-01-16 19:12:00,2.86709,0,1.458,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.3,2.61954,0,0,1,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"287774",2020-01-16 19:13:00,2.76044,0,1.462,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.3,2.60694,0,0,1,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"287775",2020-01-16 19:14:00,2.18953,0,1.462,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.3,2.60631,0,0,1,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"287776",2020-01-16 19:15:00,1.77245,0,1.444,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.2,2.51181,0,0,1,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"287777",2020-01-16 19:16:00,1.74769,0,1.417,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.2,2.48094,0,0,1,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"287778",2020-01-16 19:17:00,1.64713,0,1.415,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.2,2.50614,0,0,1,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"287779",2020-01-16 19:18:00,1.48754,0,1.434,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.3,2.46267,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"287780",2020-01-16 19:19:00,1.47764,0,0.065,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.3,0.93177,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"287781",2020-01-16 19:20:00,1.60985,0,0.079,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.3,1.12707,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"287782",2020-01-16 19:21:00,1.41039,0,0.071,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.3,1.01997,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"287783",2020-01-16 19:22:00,1.40391,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.3,0.96075,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"287784",2020-01-16 19:23:00,1.68668,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.2,0.91917,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"287785",2020-01-16 19:24:00,1.30712,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.2,0.9261,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"287786",2020-01-16 19:25:00,1.29499,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.1,0.95445,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"287787",2020-01-16 19:26:00,1.40656,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6.1,0.96831,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"287788",2020-01-16 19:27:00,1.45284,0,0.631,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,6,1.79424,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"287789",2020-01-16 19:28:00,1.44123,0,0.632,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.9,1.79172,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"287790",2020-01-16 19:29:00,2.10451,0,0.636,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.8,1.87047,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"287791",2020-01-16 19:30:00,1.95376,0,0.641,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.8,1.82637,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"287792",2020-01-16 19:31:00,2.49921,0,0.647,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.8,1.84086,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"287793",2020-01-16 19:32:00,2.56531,0,0.643,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.8,1.83078,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"287794",2020-01-16 19:33:00,3.09361,0,0.625,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.6,1.82511,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"287795",2020-01-16 19:34:00,3.18057,0,0.616,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.7,1.80432,0,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"287796",2020-01-16 19:35:00,3.26411,0,0.607,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.7,1.78164,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"287797",2020-01-16 19:36:00,3.37759,0,0.609,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.8,1.78731,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"287798",2020-01-16 19:37:00,3.58797,0,0.612,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.7,1.78227,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,1,0
"287799",2020-01-16 19:38:00,3.48848,0,0.617,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.6,1.78857,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,1,0
"287800",2020-01-16 19:39:00,3.59338,0,0.613,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.6,1.7766,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,1,0
"287801",2020-01-16 19:40:00,3.2283,0,0.604,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.6,1.75077,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,1,0
"287802",2020-01-16 19:41:00,2.86948,0,0.611,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.6,1.78983,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,1,0
"287803",2020-01-16 19:42:00,2.50248,0,0.602,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.5,1.7766,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,1,0
"287804",2020-01-16 19:43:00,2.25633,0,0.602,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.5,1.76274,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,1,0
"287805",2020-01-16 19:44:00,1.94667,0,0.063,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.6,0.93807,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,1,0
"287806",2020-01-16 19:45:00,1.63984,0,0.064,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.6,0.93177,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,1,0
"287807",2020-01-16 19:46:00,1.72784,0,0.065,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.5,0.9765,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,1,0
"287808",2020-01-16 19:47:00,1.4874,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.6,0.95067,0,1,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,1,0
"287809",2020-01-16 19:48:00,1.37754,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.6,1.20204,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,1,0
"287810",2020-01-16 19:49:00,1.35936,0,0.244,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.6,1.56807,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,1,0
"287811",2020-01-16 19:50:00,1.29129,0,0.148,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.6,1.24047,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,1,0
"287812",2020-01-16 19:51:00,1.28139,0,0.138,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.6,1.22094,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,1,0
"287813",2020-01-16 19:52:00,1.45337,0,0.136,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.6,1.0899,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287814",2020-01-16 19:53:00,1.43965,0,0.167,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.6,1.16613,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287815",2020-01-16 19:54:00,1.17296,0,0.176,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.5,1.17243,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287816",2020-01-16 19:55:00,1.22227,0,0.177,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.4,1.197,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287817",2020-01-16 19:56:00,1.381,0,0.243,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.4,1.30284,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287818",2020-01-16 19:57:00,1.45061,0,0.242,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.4,1.29843,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"287819",2020-01-16 19:58:00,1.4239,0,0.064,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.4,0.95697,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287820",2020-01-16 19:59:00,1.47654,0,0.065,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.4,0.95697,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287821",2020-01-16 20:00:00,1.40702,0,0.064,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.4,0.95697,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287822",2020-01-16 20:01:00,1.30301,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.2,0.94374,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287823",2020-01-16 20:02:00,1.21772,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.3,0.95508,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287824",2020-01-16 20:03:00,1.55119,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.4,1.0332,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287825",2020-01-16 20:04:00,1.68422,0,3.154,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.3,4.3155,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287826",2020-01-16 20:05:00,1.2761,0,3.164,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.4,4.33314,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287827",2020-01-16 20:06:00,1.16255,0,3.163,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.4,4.36842,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287828",2020-01-16 20:07:00,1.30161,0,3.199,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.3,4.28211,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287829",2020-01-16 20:08:00,1.39547,0,3.089,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5.2,4.20777,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287830",2020-01-16 20:09:00,1.48842,0,3.158,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,5,4.33251,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287831",2020-01-16 20:10:00,1.45923,0,3.202,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.9,4.35141,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287832",2020-01-16 20:11:00,1.44611,0,2.32,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.8,1.01934,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287833",2020-01-16 20:12:00,1.38652,0,2.487,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.8,3.50217,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287834",2020-01-16 20:13:00,1.38629,0,2.066,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.7,3.27474,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287835",2020-01-16 20:14:00,1.39193,0,0.043,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.7,1.03257,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287836",2020-01-16 20:15:00,1.1574,0,2.099,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.7,3.44547,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287837",2020-01-16 20:16:00,0.981093,0,0.033,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.7,1.07667,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287838",2020-01-16 20:17:00,0.953553,0,2.076,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.6,3.47004,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287839",2020-01-16 20:18:00,0.97748,0,1.951,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.6,3.03156,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287840",2020-01-16 20:19:00,0.950556,0,1.944,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.7,3.01014,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287841",2020-01-16 20:20:00,1.19455,0,1.907,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.7,2.98557,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287842",2020-01-16 20:21:00,0.933934,0,1.926,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.6,2.99817,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287843",2020-01-16 20:22:00,1.07585,0,1.932,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.6,3.00384,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287844",2020-01-16 20:23:00,1.29699,0,1.934,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.5,3.00825,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287845",2020-01-16 20:24:00,0.716563,0,1.874,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.4,2.90997,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287846",2020-01-16 20:25:00,0.673625,0,1.904,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.5,2.94714,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287847",2020-01-16 20:26:00,1.11603,0,1.9,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.3,2.93517,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287848",2020-01-16 20:27:00,1.11861,0,1.948,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.4,2.99754,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"287849",2020-01-16 20:28:00,1.17444,0,1.945,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.3,2.99187,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287850",2020-01-16 20:29:00,1.10102,0,0.03,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.3,1.06281,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287851",2020-01-16 20:30:00,1.05039,0,1.938,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.3,2.99313,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287852",2020-01-16 20:31:00,1.09215,0,1.937,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.3,2.90304,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287853",2020-01-16 20:32:00,1.13664,0,1.953,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.3,4.20084,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287854",2020-01-16 20:33:00,1.46494,0,1.952,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.2,2.91564,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287855",2020-01-16 20:34:00,1.32764,0,1.915,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4,2.8728,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287856",2020-01-16 20:35:00,1.14305,0,1.93,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4,2.91627,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287857",2020-01-16 20:36:00,1.30895,0,1.933,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.9,2.91627,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287858",2020-01-16 20:37:00,1.4268,0,0.055,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.9,0.93744,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287859",2020-01-16 20:38:00,1.29717,0,0.057,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.2,0.92547,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287860",2020-01-16 20:39:00,1.54535,0,0.028,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.2,0.90531,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287861",2020-01-16 20:40:00,1.38168,0,0.046,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.2,0.92484,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287862",2020-01-16 20:41:00,1.32748,0,0.047,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.2,0.91224,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287863",2020-01-16 20:42:00,1.38784,0,0.059,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.2,0.93051,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287864",2020-01-16 20:43:00,1.41535,0,0.057,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.2,0.93177,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287865",2020-01-16 20:44:00,1.31002,0,0.033,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.2,0.92484,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287866",2020-01-16 20:45:00,1.06705,0,0.047,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.3,0.94374,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287867",2020-01-16 20:46:00,1.00504,0,0.047,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.4,0.91287,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287868",2020-01-16 20:47:00,0.95889,0,0.058,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.6,0.93807,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287869",2020-01-16 20:48:00,0.874466,0,0.059,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.5,0.93177,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287870",2020-01-16 20:49:00,0.812334,0,0.047,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.5,0.97335,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287871",2020-01-16 20:50:00,1.01931,0,0.048,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.5,0.93177,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287872",2020-01-16 20:51:00,0.79101,0,0.029,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.5,0.8946,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
