"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"287873",2020-01-16 20:52:00,0.898763,0,0.059,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.5,0.9387,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287874",2020-01-16 20:53:00,0.932125,0,0.059,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.5,0.94437,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287875",2020-01-16 20:54:00,0.660912,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.5,0.8694,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287876",2020-01-16 20:55:00,0.835673,0,0.047,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.4,0.9198,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287877",2020-01-16 20:56:00,1.04043,0,0.035,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.4,0.91665,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287878",2020-01-16 20:57:00,1.06351,0,0.057,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.3,0.95004,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287879",2020-01-16 20:58:00,1.16623,0,0.059,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.2,0.92736,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287880",2020-01-16 20:59:00,1.21563,0,0.048,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.2,0.96264,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287881",2020-01-16 21:00:00,0.962587,0,0.048,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.2,0.97461,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287882",2020-01-16 21:01:00,0.955705,0,0.059,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.2,0.96327,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287883",2020-01-16 21:02:00,1.19467,0,0.061,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.2,1.18881,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287884",2020-01-16 21:03:00,1.31993,0,0.032,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4.1,1.19385,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287885",2020-01-16 21:04:00,1.2876,0,0.048,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,4,1.04706,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287886",2020-01-16 21:05:00,1.08328,0,0.049,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.8,1.03887,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287887",2020-01-16 21:06:00,1.25483,0,0.058,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.8,1.1403,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287888",2020-01-16 21:07:00,1.42624,0,0.02,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.8,0.9198,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287889",2020-01-16 21:08:00,1.46809,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.7,1.07037,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287890",2020-01-16 21:09:00,1.47315,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.7,0.99666,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287891",2020-01-16 21:10:00,1.41236,0,0.029,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.6,1.03383,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287892",2020-01-16 21:11:00,1.38064,0,0.059,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.6,1.03887,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287893",2020-01-16 21:12:00,1.68966,0,0.048,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.6,0.9261,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287894",2020-01-16 21:13:00,1.31844,0,0.045,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.6,0.95004,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287895",2020-01-16 21:14:00,1.09347,0,0.055,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.6,0.92547,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287896",2020-01-16 21:15:00,0.939375,0,0.018,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.5,0.87444,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287897",2020-01-16 21:16:00,0.836144,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.5,0.9261,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287898",2020-01-16 21:17:00,0.829154,0,0,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.6,0.88011,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287899",2020-01-16 21:18:00,0.815012,0,0.044,22,23,23,21,22,22.5,23,0,0,22,22.5,22,21,22,22.5,22.5,3.6,0.90531,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287900",2020-01-16 21:19:00,0.76055,0,0.036,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,3.6,0.90027,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287901",2020-01-16 21:20:00,0.864656,0,0.045,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,3.5,0.90405,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287902",2020-01-16 21:21:00,0.835657,0,0.014,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,3.5,1.00107,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287903",2020-01-16 21:22:00,1.28484,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,3.5,0.85176,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287904",2020-01-16 21:23:00,0.892771,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,3.5,0.9891,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287905",2020-01-16 21:24:00,0.690328,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,3.5,0.88452,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287906",2020-01-16 21:25:00,0.895872,0,1.958,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,3.4,4.24242,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287907",2020-01-16 21:26:00,0.912746,0,1.936,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,3.5,2.93328,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287908",2020-01-16 21:27:00,1.00422,0,1.907,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,3.4,2.92887,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287909",2020-01-16 21:28:00,1.01218,0,1.931,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,3.4,2.93391,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287910",2020-01-16 21:29:00,0.99673,0,1.919,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.4,2.92761,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287911",2020-01-16 21:30:00,0.986721,0,1.938,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.4,2.89989,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287912",2020-01-16 21:31:00,0.988827,0,1.932,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.5,2.898,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287913",2020-01-16 21:32:00,1.45049,0,0.043,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.4,0.89271,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287914",2020-01-16 21:33:00,1.21716,0,1.921,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.4,2.82177,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287915",2020-01-16 21:34:00,1.20405,0,1.916,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.4,2.82807,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287916",2020-01-16 21:35:00,1.15202,0,1.928,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.3,2.83374,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287917",2020-01-16 21:36:00,1.26281,0,1.919,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.3,2.83185,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287918",2020-01-16 21:37:00,1.32427,0,1.904,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,3.3,2.81421,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287919",2020-01-16 21:38:00,1.34242,0,1.921,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,3.2,2.81988,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287920",2020-01-16 21:39:00,1.31129,0,1.933,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,3.3,2.92068,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287921",2020-01-16 21:40:00,1.27478,0,0.057,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,3.3,0.84357,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287922",2020-01-16 21:41:00,1.25272,0,0.018,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,3.3,0.81774,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287923",2020-01-16 21:42:00,1.20268,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.3,0.79884,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287924",2020-01-16 21:43:00,1.31444,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.3,0.79317,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287925",2020-01-16 21:44:00,1.13218,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.4,0.80514,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287926",2020-01-16 21:45:00,1.01615,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.3,0.79947,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287927",2020-01-16 21:46:00,1.12043,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.4,0.80325,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287928",2020-01-16 21:47:00,0.700545,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.3,0.80577,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287929",2020-01-16 21:48:00,0.779148,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.2,0.93051,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287930",2020-01-16 21:49:00,0.650092,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.3,0.80451,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287931",2020-01-16 21:50:00,0.744504,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.3,0.80514,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287932",2020-01-16 21:51:00,0.887541,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.3,0.79884,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287933",2020-01-16 21:52:00,1.01553,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.4,0.80514,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287934",2020-01-16 21:53:00,0.603409,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.4,0.79884,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287935",2020-01-16 21:54:00,0.633333,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.5,0.89964,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287936",2020-01-16 21:55:00,0.859201,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.3,0.79947,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287937",2020-01-16 21:56:00,0.895748,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.2,0.79947,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287938",2020-01-16 21:57:00,0.942066,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.2,0.7875,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287939",2020-01-16 21:58:00,0.877173,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.2,0.8253,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287940",2020-01-16 21:59:00,0.944573,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.1,0.8253,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287941",2020-01-16 22:00:00,1.07261,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.1,0.64764,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287942",2020-01-16 22:01:00,0.92607,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.1,0.64071,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287943",2020-01-16 22:02:00,1.26445,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.3,0.6237,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287944",2020-01-16 22:03:00,1.26085,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.2,0.65772,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287945",2020-01-16 22:04:00,1.10783,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.2,0.63441,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287946",2020-01-16 22:05:00,1.17154,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.3,0.64071,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287947",2020-01-16 22:06:00,1.27298,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.3,0.59787,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287948",2020-01-16 22:07:00,1.32976,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.3,0.68544,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287949",2020-01-16 22:08:00,1.35548,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.3,0.70434,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287950",2020-01-16 22:09:00,1.3326,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.3,0.64827,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287951",2020-01-16 22:10:00,1.29745,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.2,0.7119,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287952",2020-01-16 22:11:00,1.29171,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3.1,0.6552,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287953",2020-01-16 22:12:00,1.25772,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22,21,22,22.5,22.5,3,0.64827,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287954",2020-01-16 22:13:00,1.29645,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,22,22.5,22.5,2.9,0.65457,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287955",2020-01-16 22:14:00,0.936384,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,2.9,0.65394,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287956",2020-01-16 22:15:00,0.937736,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,2.9,0.65394,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287957",2020-01-16 22:16:00,0.85862,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,2.9,0.76167,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"287958",2020-01-16 22:17:00,0.839532,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.9,0.66717,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287959",2020-01-16 22:18:00,0.755929,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,3.1,0.65079,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287960",2020-01-16 22:19:00,0.761957,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,3.1,0.7434,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287961",2020-01-16 22:20:00,0.788047,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,3.2,0.74214,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287962",2020-01-16 22:21:00,0.807335,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,3.3,0.72954,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287963",2020-01-16 22:22:00,1.08887,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,3.2,0.73143,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287964",2020-01-16 22:23:00,0.697101,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,3.2,0.73521,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287965",2020-01-16 22:24:00,0.714487,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,3.1,0.72387,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287966",2020-01-16 22:25:00,1.08941,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,3.1,0.82845,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287967",2020-01-16 22:26:00,0.97976,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,3,0.73269,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"287968",2020-01-16 22:27:00,0.891064,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,3,0.72387,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287969",2020-01-16 22:28:00,0.967231,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.9,0.72954,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287970",2020-01-16 22:29:00,0.822849,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.9,0.72954,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287971",2020-01-16 22:30:00,0.831395,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.9,0.73017,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287972",2020-01-16 22:31:00,1.06918,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.9,0.72324,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287973",2020-01-16 22:32:00,1.21532,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.7,0.72261,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287974",2020-01-16 22:33:00,1.21082,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.7,0.72891,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287975",2020-01-16 22:34:00,1.13337,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.6,0.74277,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287976",2020-01-16 22:35:00,1.19914,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.6,0.7245,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287977",2020-01-16 22:36:00,1.32599,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.5,0.71757,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"287978",2020-01-16 22:37:00,1.42532,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.4,0.70497,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287979",2020-01-16 22:38:00,1.35227,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.4,0.71505,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287980",2020-01-16 22:39:00,1.33608,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.3,0.73647,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287981",2020-01-16 22:40:00,1.30503,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.3,0.71064,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287982",2020-01-16 22:41:00,1.32502,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.2,0.70497,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287983",2020-01-16 22:42:00,1.23966,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.2,0.70371,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287984",2020-01-16 22:43:00,1.07978,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.3,0.7056,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287985",2020-01-16 22:44:00,0.874529,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.3,0.71127,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287986",2020-01-16 22:45:00,0.811739,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.4,0.6993,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287987",2020-01-16 22:46:00,0.779645,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.5,0.71757,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"287988",2020-01-16 22:47:00,0.667222,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.5,0.7056,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287989",2020-01-16 22:48:00,0.668627,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.5,0.7119,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287990",2020-01-16 22:49:00,0.758293,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.4,0.71757,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287991",2020-01-16 22:50:00,0.715968,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.4,0.72891,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287992",2020-01-16 22:51:00,0.752757,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.5,0.71064,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287993",2020-01-16 22:52:00,0.898288,0,0.063,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.5,0.9324,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287994",2020-01-16 22:53:00,0.628565,0,0.062,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.5,0.95697,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287995",2020-01-16 22:54:00,0.652543,0,0.054,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.5,0.87759,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287996",2020-01-16 22:55:00,1.08454,0,0.054,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.5,0.72954,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"287997",2020-01-16 22:56:00,0.950358,0,0.055,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.5,0.63567,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"287998",2020-01-16 22:57:00,0.929491,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.5,0.60417,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"287999",2020-01-16 22:58:00,0.950378,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.5,0.60984,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"288000",2020-01-16 22:59:00,0.908973,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.6,0.60606,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"288001",2020-01-16 23:00:00,0.932532,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.6,0.60417,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"288002",2020-01-16 23:01:00,1.09168,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.6,0.6111,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"288003",2020-01-16 23:02:00,0.834165,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.6,0.60984,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"288004",2020-01-16 23:03:00,1.22151,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.6,0.62811,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"288005",2020-01-16 23:04:00,1.09554,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.5,0.61047,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"288006",2020-01-16 23:05:00,1.16832,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.4,0.74655,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"288007",2020-01-16 23:06:00,1.27767,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.3,0.7371,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"288008",2020-01-16 23:07:00,1.2431,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.3,0.64134,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"288009",2020-01-16 23:08:00,1.50353,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.3,0.65835,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"288010",2020-01-16 23:09:00,1.24959,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.4,0.76797,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"288011",2020-01-16 23:10:00,1.16019,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.3,0.79317,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"288012",2020-01-16 23:11:00,1.55098,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.3,0.7308,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"288013",2020-01-16 23:12:00,1.22919,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.2,0.65142,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"288014",2020-01-16 23:13:00,1.17936,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.2,0.63756,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"288015",2020-01-16 23:14:00,1.03759,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.1,0.65394,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"288016",2020-01-16 23:15:00,0.640296,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.1,0.65394,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"288017",2020-01-16 23:16:00,0.795284,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.1,0.62874,0,1,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"288018",2020-01-16 23:17:00,0.777632,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2.1,0.62874,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"288019",2020-01-16 23:18:00,0.830861,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2,0.62874,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"288020",2020-01-16 23:19:00,0.765707,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2,0.63504,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"288021",2020-01-16 23:20:00,0.777292,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.9,0.62874,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"288022",2020-01-16 23:21:00,0.863959,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.9,0.62307,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"288023",2020-01-16 23:22:00,0.930909,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.9,0.62307,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"288024",2020-01-16 23:23:00,0.600607,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.9,0.62496,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"288025",2020-01-16 23:24:00,0.76484,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,2,0.62307,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"288026",2020-01-16 23:25:00,0.916891,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.9,0.62307,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"288027",2020-01-16 23:26:00,0.978195,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.8,0.62937,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288028",2020-01-16 23:27:00,0.993335,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.9,0.71694,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288029",2020-01-16 23:28:00,0.956433,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.7,0.63504,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288030",2020-01-16 23:29:00,0.94598,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.7,0.65268,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288031",2020-01-16 23:30:00,0.942227,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.6,0.69489,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288032",2020-01-16 23:31:00,1.13412,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.7,0.62433,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288033",2020-01-16 23:32:00,1.10944,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.7,0.5922,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288034",2020-01-16 23:33:00,1.10686,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.7,0.59787,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288035",2020-01-16 23:34:00,1.10257,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.6,0.60354,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288036",2020-01-16 23:35:00,1.19756,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.7,0.5922,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288037",2020-01-16 23:36:00,1.28019,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.7,0.59661,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"288038",2020-01-16 23:37:00,1.25094,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.7,0.59157,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"288039",2020-01-16 23:38:00,1.2415,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.8,0.68481,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"288040",2020-01-16 23:39:00,1.15294,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.8,0.69111,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"288041",2020-01-16 23:40:00,1.18916,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.8,0.62244,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"288042",2020-01-16 23:41:00,1.16856,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.7,0.71127,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"288043",2020-01-16 23:42:00,1.24366,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.7,0.71694,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"288044",2020-01-16 23:43:00,1.43193,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.7,0.73332,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"288045",2020-01-16 23:44:00,1.00014,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.6,0.74277,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"288046",2020-01-16 23:45:00,0.85887,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.6,0.73458,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"288047",2020-01-16 23:46:00,0.776148,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.6,0.77427,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"288048",2020-01-16 23:47:00,0.724498,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.6,0.74907,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"288049",2020-01-16 23:48:00,0.737601,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.5,0.7434,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"288050",2020-01-16 23:49:00,0.978442,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.4,0.74214,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"288051",2020-01-16 23:50:00,0.873885,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.4,0.76104,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"288052",2020-01-16 23:51:00,0.86406,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.3,0.77364,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"288053",2020-01-16 23:52:00,0.854345,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.3,0.73773,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"288054",2020-01-16 23:53:00,0.569086,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.5,0.7119,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"288055",2020-01-16 23:54:00,0.739591,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.3,0.72135,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"288056",2020-01-16 23:55:00,0.864325,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.4,0.72324,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"288057",2020-01-16 23:56:00,0.828231,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.3,0.71757,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"288058",2020-01-16 23:57:00,0.862985,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.4,0.71757,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"288059",2020-01-16 23:58:00,0.881763,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.4,0.71127,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"288060",2020-01-16 23:59:00,0.92843,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.4,0.71127,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"288061",2020-01-17 00:00:00,0.889275,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.5,0.7119,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"288062",2020-01-17 00:01:00,1.1521,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.6,0.7245,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"288063",2020-01-17 00:02:00,1.21132,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.7,0.71505,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"288064",2020-01-17 00:03:00,1.16716,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.6,0.70812,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"288065",2020-01-17 00:04:00,1.29697,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.6,1.52271,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"288066",2020-01-17 00:05:00,1.22138,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.7,1.51137,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"288067",2020-01-17 00:06:00,1.24448,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.6,1.52271,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"288068",2020-01-17 00:07:00,1.24888,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.6,0.71694,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"288069",2020-01-17 00:08:00,1.26466,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.5,0.693,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"288070",2020-01-17 00:09:00,1.21785,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.5,0.69867,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"288071",2020-01-17 00:10:00,1.05244,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.5,1.11069,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"288072",2020-01-17 00:11:00,2.42196,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.5,1.15857,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"288073",2020-01-17 00:12:00,2.62647,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.5,1.18818,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"288074",2020-01-17 00:13:00,1.9912,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.5,1.1907,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"288075",2020-01-17 00:14:00,2.12989,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.6,1.22094,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"288076",2020-01-17 00:15:00,1.81156,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.5,1.23102,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"288077",2020-01-17 00:16:00,2.59021,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.5,1.24614,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"288078",2020-01-17 00:17:00,2.67593,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.5,1.24047,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"288079",2020-01-17 00:18:00,2.5855,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.6,1.23417,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"288080",2020-01-17 00:19:00,2.53966,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.6,1.26567,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"288081",2020-01-17 00:20:00,2.58405,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.7,1.27764,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"288082",2020-01-17 00:21:00,2.20778,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.7,1.27827,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"288083",2020-01-17 00:22:00,2.0677,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.9,1.28457,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"288084",2020-01-17 00:23:00,2.0823,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.7,1.28457,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"288085",2020-01-17 00:24:00,2.46351,0,0,22,23,23,21,22,22.5,23,0,0,22.5,23,22.5,21,22,22.5,22.5,1.8,1.29339,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"288086",2020-01-17 00:25:00,2.01143,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,1.8,1.28709,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"288087",2020-01-17 00:26:00,2.05149,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,1.7,1.30725,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288088",2020-01-17 00:27:00,2.07482,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,1.8,1.31544,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288089",2020-01-17 00:28:00,2.1894,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,1.8,1.5246,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288090",2020-01-17 00:29:00,2.26896,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,1.9,1.51578,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288091",2020-01-17 00:30:00,2.41714,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,1.9,2.27682,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288092",2020-01-17 00:31:00,2.57499,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,1.9,2.24721,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288093",2020-01-17 00:32:00,3.27159,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,1.9,2.15964,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288094",2020-01-17 00:33:00,3.79331,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,1.7,2.14704,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288095",2020-01-17 00:34:00,4.49418,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,1.7,1.30536,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288096",2020-01-17 00:35:00,3.52395,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,1.8,1.24614,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288097",2020-01-17 00:36:00,2.9782,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,1.8,1.24677,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"288098",2020-01-17 00:37:00,1.47852,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,1.7,1.25874,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"288099",2020-01-17 00:38:00,3.63374,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,1.5,1.25496,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"288100",2020-01-17 00:39:00,3.60692,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,1.4,1.26,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"288101",2020-01-17 00:40:00,3.22521,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,1.4,1.27134,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"288102",2020-01-17 00:41:00,2.81315,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,1.3,1.2474,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"288103",2020-01-17 00:42:00,2.35685,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,22,22.5,22.5,1.3,1.25559,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"288104",2020-01-17 00:43:00,2.14564,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.2,1.25685,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"288105",2020-01-17 00:44:00,2.02025,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.2,1.2978,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"288106",2020-01-17 00:45:00,1.46125,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.3,1.37403,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"288107",2020-01-17 00:46:00,1.8476,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.3,1.2663,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"288108",2020-01-17 00:47:00,1.88776,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.3,1.25496,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"288109",2020-01-17 00:48:00,2.00092,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.2,1.24866,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"288110",2020-01-17 00:49:00,2.67119,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.2,1.24677,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"288111",2020-01-17 00:50:00,3.3033,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.2,1.23543,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"288112",2020-01-17 00:51:00,4.37588,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.3,1.2411,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"288113",2020-01-17 00:52:00,2.37821,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.3,0.58464,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"288114",2020-01-17 00:53:00,1.93219,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.3,0.5733,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"288115",2020-01-17 00:54:00,2.48692,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.3,0.5733,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"288116",2020-01-17 00:55:00,2.65925,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.3,0.58527,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"288117",2020-01-17 00:56:00,2.26568,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.3,0.5796,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288118",2020-01-17 00:57:00,1.84758,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.2,0.6048,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288119",2020-01-17 00:58:00,1.38054,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.3,2.67309,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288120",2020-01-17 00:59:00,0.956438,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.2,2.66616,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288121",2020-01-17 01:00:00,1.00338,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.2,2.67057,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288122",2020-01-17 01:01:00,1.38643,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.2,0.61614,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288123",2020-01-17 01:02:00,1.31607,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.1,0.61614,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288124",2020-01-17 01:03:00,1.14756,0,3.189,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.1,4.02381,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288125",2020-01-17 01:04:00,1.12145,0,3.124,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.1,3.97404,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288126",2020-01-17 01:05:00,1.67631,0,3.11,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.1,3.9438,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288127",2020-01-17 01:06:00,1.30913,0,3.101,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.1,3.96837,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288128",2020-01-17 01:07:00,1.32267,0,3.089,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.1,3.95199,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288129",2020-01-17 01:08:00,1.30723,0,3.061,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.1,3.91671,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288130",2020-01-17 01:09:00,1.27281,0,3.058,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.1,3.8997,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288131",2020-01-17 01:10:00,1.291,0,3.053,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1,3.88647,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288132",2020-01-17 01:11:00,1.28156,0,1.995,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1,2.85264,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288133",2020-01-17 01:12:00,1.23071,0,1.969,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.1,3.14937,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288134",2020-01-17 01:13:00,1.31033,0,1.981,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.1,2.85138,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288135",2020-01-17 01:14:00,1.0608,0,0.006,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.1,0.61614,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288136",2020-01-17 01:15:00,1.25952,0,2.015,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.1,3.05991,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288137",2020-01-17 01:16:00,1.14567,0,0.005,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.2,0.61677,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288138",2020-01-17 01:17:00,1.43814,0,1.995,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.2,2.85327,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288139",2020-01-17 01:18:00,1.72298,0,0.006,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.2,0.63315,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288140",2020-01-17 01:19:00,1.01645,0,1.978,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.1,2.84697,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288141",2020-01-17 01:20:00,1.06543,0,0.005,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.2,0.61614,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288142",2020-01-17 01:21:00,1.31659,0,2.037,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,1.1,2.89044,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288143",2020-01-17 01:22:00,1.33519,0,0.021,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22.5,22.5,0.9,0.66024,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288144",2020-01-17 01:23:00,1.46947,0,0.022,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,1,0.68544,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288145",2020-01-17 01:24:00,1.42343,0,0.022,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,0.9,0.67599,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288146",2020-01-17 01:25:00,1.42685,0,2.376,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,0.8,3.07944,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288147",2020-01-17 01:26:00,1.6337,0,2.055,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,1,2.8665,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288148",2020-01-17 01:27:00,1.39535,0,0.021,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,1,0.63378,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288149",2020-01-17 01:28:00,1.46466,0,0.021,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,1.1,2.05758,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288150",2020-01-17 01:29:00,1.76279,0,0.024,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,1.1,0.67158,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288151",2020-01-17 01:30:00,1.57158,0,2.386,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,1.3,3.08007,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288152",2020-01-17 01:31:00,1.41313,0,2.004,22,23,23,21,22,22.5,23,6.58086956521739,0,22,23,22.5,21,21.5,22,22.5,1.2,2.83374,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288153",2020-01-17 01:32:00,1.34398,0,0,22,23,23,21,22,22.5,23,0.870983606557377,0,22,23,22.5,21,21.5,22,22.5,1.3,0.69741,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288154",2020-01-17 01:33:00,1.08802,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,1.3,0.71064,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288155",2020-01-17 01:34:00,1.44787,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,1.1,0.70245,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288156",2020-01-17 01:35:00,1.43527,0,2.376,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,1.4,1.66257,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288157",2020-01-17 01:36:00,1.40596,0,2.045,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,1.3,2.86524,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288158",2020-01-17 01:37:00,1.40072,0,0.021,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,1.5,0.64071,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288159",2020-01-17 01:38:00,1.38188,0,0.021,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,1.2,0.64071,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288160",2020-01-17 01:39:00,1.40258,0,2.048,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,1.3,2.87091,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288161",2020-01-17 01:40:00,1.37747,0,0.021,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,1.3,0.65457,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288162",2020-01-17 01:41:00,1.3964,0,0.021,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,1.3,0.65457,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288163",2020-01-17 01:42:00,1.38915,0,0.021,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,1.2,0.67221,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288164",2020-01-17 01:43:00,1.38627,0,0.021,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,1.3,0.67032,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288165",2020-01-17 01:44:00,1.35415,0,0.021,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,1.2,0.6615,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288166",2020-01-17 01:45:00,1.35975,0,0.021,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,1.3,0.66654,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288167",2020-01-17 01:46:00,1.20203,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,1.2,0.60984,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288168",2020-01-17 01:47:00,1.64633,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,1.2,0.61047,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288169",2020-01-17 01:48:00,1.58153,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,1.2,0.6048,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288170",2020-01-17 01:49:00,1.13111,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,1.1,0.61614,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288171",2020-01-17 01:50:00,1.21223,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,1,0.61929,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288172",2020-01-17 01:51:00,1.28644,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,0.9,0.6048,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288173",2020-01-17 01:52:00,1.31313,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,0.8,0.62244,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288174",2020-01-17 01:53:00,1.56182,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,0.8,0.75474,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288175",2020-01-17 01:54:00,1.28197,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,0.7,0.71757,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288176",2020-01-17 01:55:00,1.25986,0,0.048,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,0.6,0.76167,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288177",2020-01-17 01:56:00,1.16445,0,0.044,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,0.7,0.55629,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288178",2020-01-17 01:57:00,1.48736,0,0.023,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,0.8,0.53361,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288179",2020-01-17 01:58:00,1.43807,0,0.035,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,0.8,0.54243,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288180",2020-01-17 01:59:00,1.36127,0,0.011,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,0.9,0.49896,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288181",2020-01-17 02:00:00,1.14609,0,0.044,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,0.9,0.55944,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288182",2020-01-17 02:01:00,1.27421,0,0.046,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,1,0.66591,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288183",2020-01-17 02:02:00,1.29386,0,0.023,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,1.1,0.54243,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288184",2020-01-17 02:03:00,1.28723,0,0.037,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,0.9,0.55314,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288185",2020-01-17 02:04:00,1.28057,0,0.031,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,0.9,0.44478,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288186",2020-01-17 02:05:00,1.28735,0,0.008,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,0.8,0.38997,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288187",2020-01-17 02:06:00,1.63912,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,0.8,0.49707,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
