"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"288188",2020-01-17 02:07:00,1.30037,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,0.7,0.40824,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288189",2020-01-17 02:08:00,1.28882,0,1.922,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,0.7,2.4129,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288190",2020-01-17 02:09:00,1.27674,0,1.928,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,0.7,2.41668,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288191",2020-01-17 02:10:00,1.26604,0,1.9,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,0.7,2.39904,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288192",2020-01-17 02:11:00,1.22662,0,1.904,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,0.6,2.39967,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288193",2020-01-17 02:12:00,1.11546,0,1.901,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,0.7,2.40534,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288194",2020-01-17 02:13:00,1.15662,0,1.907,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,0.6,2.42361,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288195",2020-01-17 02:14:00,1.1851,0,1.913,22,23,23,21,22,22.5,23,0,0,22,23,22.5,21,21.5,22,22.5,0.4,2.41479,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288196",2020-01-17 02:15:00,1.1339,0,1.894,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.4,2.39148,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288197",2020-01-17 02:16:00,1.12276,0,1.913,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.4,2.4129,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288198",2020-01-17 02:17:00,1.52432,0,1.897,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.5,2.38266,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288199",2020-01-17 02:18:00,1.00826,0,1.934,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.6,2.44251,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288200",2020-01-17 02:19:00,1.01433,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.6,0.378,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288201",2020-01-17 02:20:00,1.2831,0,1.914,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.4,2.41227,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288202",2020-01-17 02:21:00,1.15707,0,1.913,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.5,2.4066,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288203",2020-01-17 02:22:00,1.31103,0,1.905,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.5,2.43054,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288204",2020-01-17 02:23:00,1.29121,0,1.925,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.4,2.42991,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288205",2020-01-17 02:24:00,1.23795,0,1.9,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.4,2.394,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288206",2020-01-17 02:25:00,1.33567,0,1.915,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.5,2.41794,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288207",2020-01-17 02:26:00,1.25891,0,1.916,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.4,2.40597,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288208",2020-01-17 02:27:00,1.4528,0,1.927,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.5,2.4129,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288209",2020-01-17 02:28:00,1.38332,0,0.033,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.4,0.44793,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288210",2020-01-17 02:29:00,1.50436,0,0.016,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.4,0.41517,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288211",2020-01-17 02:30:00,0.947175,0,0.027,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.4,0.43407,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288212",2020-01-17 02:31:00,1.27513,0,0.027,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.5,0.4158,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288213",2020-01-17 02:32:00,1.29333,0,0.034,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.6,0.4284,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288214",2020-01-17 02:33:00,1.28565,0,0.034,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.6,0.4284,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288215",2020-01-17 02:34:00,1.3555,0,0.016,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.6,0.40257,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288216",2020-01-17 02:35:00,1.26192,0,0.026,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.6,0.42714,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288217",2020-01-17 02:36:00,1.27026,0,0.027,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.6,0.42147,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288218",2020-01-17 02:37:00,1.22788,0,0.035,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.6,0.65331,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288219",2020-01-17 02:38:00,1.2623,0,0.034,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.6,0.62496,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288220",2020-01-17 02:39:00,1.2687,0,0.016,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.3,0.5103,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288221",2020-01-17 02:40:00,1.25938,0,0.026,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.2,0.50211,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288222",2020-01-17 02:41:00,1.00511,0,0.026,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.3,0.50967,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"288223",2020-01-17 02:42:00,1.25585,0,0.033,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.2,0.43974,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288224",2020-01-17 02:43:00,1.24915,0,0.033,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.3,0.4347,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288225",2020-01-17 02:44:00,1.24666,0,0.015,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.3,0.40194,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288226",2020-01-17 02:45:00,1.16649,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0,0.37107,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288227",2020-01-17 02:46:00,1.16398,0,0.026,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0,0.42147,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288228",2020-01-17 02:47:00,1.52662,0,0.033,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,-0.2,0.42777,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288229",2020-01-17 02:48:00,1.42063,0,0.034,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,-0.1,0.43092,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288230",2020-01-17 02:49:00,1.04451,0,0.016,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0,0.40257,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288231",2020-01-17 02:50:00,1.13678,0,0.026,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.1,0.41769,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288232",2020-01-17 02:51:00,1.19346,0,0.026,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,-0.1,0.41517,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288233",2020-01-17 02:52:00,1.19202,0,0.033,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0,0.42651,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288234",2020-01-17 02:53:00,1.15012,0,0.033,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,-0.1,0.42273,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288235",2020-01-17 02:54:00,1.15074,0,0.025,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,-0.3,0.41517,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288236",2020-01-17 02:55:00,1.17509,0,0.026,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,-0.2,0.41517,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288237",2020-01-17 02:56:00,1.19222,0,0.018,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0,0.37737,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288238",2020-01-17 02:57:00,1.26367,0,0.018,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0,0.39312,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288239",2020-01-17 02:58:00,1.25955,0,0.009,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.1,0.37989,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288240",2020-01-17 02:59:00,1.1741,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0,0.45234,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288241",2020-01-17 03:00:00,1.18671,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0,0.44667,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288242",2020-01-17 03:01:00,1.16167,0,0.01,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0,0.38304,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288243",2020-01-17 03:02:00,1.24845,0,0.032,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0,0.42147,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288244",2020-01-17 03:03:00,1.17826,0,0.025,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.1,0.40824,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288245",2020-01-17 03:04:00,1.37068,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0,0.35784,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288246",2020-01-17 03:05:00,1.22245,0,0.032,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,-0.1,0.43281,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288247",2020-01-17 03:06:00,1.37654,0,0.009,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0,0.3591,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288248",2020-01-17 03:07:00,1.23391,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,-0.1,0.45927,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288249",2020-01-17 03:08:00,1.25439,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,-0.1,0.34587,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288250",2020-01-17 03:09:00,1.28507,0,0.03,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0,0.43281,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288251",2020-01-17 03:10:00,1.32912,0,0.02,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.2,0.39501,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288252",2020-01-17 03:11:00,1.31431,0,0.023,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.3,0.40824,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"288253",2020-01-17 03:12:00,1.21877,0,0.031,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.4,0.42777,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288254",2020-01-17 03:13:00,1.21777,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.4,0.47124,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288255",2020-01-17 03:14:00,1.1642,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.2,0.46242,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288256",2020-01-17 03:15:00,1.28675,0,0.029,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.3,0.41454,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288257",2020-01-17 03:16:00,1.23731,0,1.925,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.1,2.40597,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288258",2020-01-17 03:17:00,1.42541,0,1.89,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.2,2.36124,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288259",2020-01-17 03:18:00,0.93037,0,1.91,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.2,2.39337,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288260",2020-01-17 03:19:00,1.02435,0,1.919,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.1,2.38707,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288261",2020-01-17 03:20:00,1.15928,0,1.926,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.1,2.40534,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288262",2020-01-17 03:21:00,1.12033,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.2,0.33705,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"288263",2020-01-17 03:22:00,1.03107,0,0.018,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0,0.40824,0,0,1,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288264",2020-01-17 03:23:00,1.23839,0,1.917,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,-0.2,2.39526,0,0,1,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288265",2020-01-17 03:24:00,1.22009,0,1.902,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,-0.1,2.36502,0,0,1,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288266",2020-01-17 03:25:00,1.26519,0,1.912,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.2,2.39211,0,0,1,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288267",2020-01-17 03:26:00,1.32192,0,1.915,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,-0.1,2.37573,0,0,1,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288268",2020-01-17 03:27:00,1.4001,0,1.882,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,-0.4,2.35746,0,0,1,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288269",2020-01-17 03:28:00,1.47799,0,1.901,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,-0.3,2.36124,0,0,1,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288270",2020-01-17 03:29:00,1.23174,0,1.9,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,-0.1,2.3625,0,0,1,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288271",2020-01-17 03:30:00,1.20003,0,0.03,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0.1,0.40257,0,0,1,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288272",2020-01-17 03:31:00,1.1596,0,0.01,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0,0.38304,0,0,1,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288273",2020-01-17 03:32:00,1.11839,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0,0.35721,0,0,1,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288274",2020-01-17 03:33:00,1.04486,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0,0.36477,0,0,1,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288275",2020-01-17 03:34:00,1.12359,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,21,21.5,22,22.5,0,0.37737,0,0,1,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"288276",2020-01-17 03:35:00,1.15533,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22,22.5,0,0.37233,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"288277",2020-01-17 03:36:00,1.043,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22,22.5,0,0.38241,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"288278",2020-01-17 03:37:00,0.750397,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22,22.5,0.1,0.34902,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"288279",2020-01-17 03:38:00,1.07548,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22,22.5,0.1,0.35217,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"288280",2020-01-17 03:39:00,1.06097,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22,22.5,-0.1,0.35217,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"288281",2020-01-17 03:40:00,1.61637,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22,22.5,0,0.3465,0,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"288282",2020-01-17 03:41:00,1.72968,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22,22.5,0,0.3528,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"288283",2020-01-17 03:42:00,1.65192,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22,22.5,-0.2,0.35217,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"288284",2020-01-17 03:43:00,2.06201,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22,22.5,-0.1,0.35721,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"288285",2020-01-17 03:44:00,2.50698,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22,22.5,-0.2,0.3276,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"288286",2020-01-17 03:45:00,2.8165,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22,22.5,-0.2,0.3528,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"288287",2020-01-17 03:46:00,3.06997,0,0,22,23,23,21,22,22.5,23,0,0,22,23,22,20.5,21.5,22,22.5,-0.2,0.35217,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"288288",2020-01-17 03:47:00,2.99084,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,-0.3,0.38367,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"288289",2020-01-17 03:48:00,2.97169,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,-0.3,0.38934,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"288290",2020-01-17 03:49:00,2.7744,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,-0.3,0.38934,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"288291",2020-01-17 03:50:00,2.79924,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,-0.3,0.37737,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"288292",2020-01-17 03:51:00,2.65227,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,-0.1,0.38304,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"288293",2020-01-17 03:52:00,2.27784,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,-0.2,0.38871,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"288294",2020-01-17 03:53:00,2.73206,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.1,0.39564,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"288295",2020-01-17 03:54:00,2.62517,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.1,0.38934,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"288296",2020-01-17 03:55:00,3.81106,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,0,0.38934,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"288297",2020-01-17 03:56:00,4.50934,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.2,0.38934,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"288298",2020-01-17 03:57:00,4.36017,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.1,0.36477,0,1,1,0,0,1,1,1,1,1,0,1,0,1,0,1,1,0,0,0,0
"288299",2020-01-17 03:58:00,4.26994,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.1,0.37044,0,1,1,0,0,1,1,1,1,1,0,1,0,1,0,1,1,0,0,0,0
"288300",2020-01-17 03:59:00,4.51739,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.3,0.36981,0,1,1,0,0,1,1,1,1,1,0,1,0,1,0,1,1,0,0,0,0
"288301",2020-01-17 04:00:00,4.93817,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.3,0.36603,0,1,1,0,0,1,1,1,1,1,0,1,0,1,0,1,1,0,0,0,0
"288302",2020-01-17 04:01:00,4.25609,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.3,0.378,0,1,1,0,0,1,1,1,1,1,0,1,0,1,0,1,1,0,0,0,0
"288303",2020-01-17 04:02:00,4.22621,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.3,0.378,0,1,1,0,0,1,1,1,1,1,0,1,0,1,0,1,1,0,0,0,0
"288304",2020-01-17 04:03:00,3.85254,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.5,0.37296,0,0,1,0,0,1,1,1,1,1,0,1,0,0,0,1,1,0,0,0,0
"288305",2020-01-17 04:04:00,3.42472,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.4,0.38871,0,0,1,1,0,1,1,1,1,1,0,1,0,0,0,1,1,0,0,0,0
"288306",2020-01-17 04:05:00,2.96828,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.3,0.38304,0,0,1,1,0,1,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0
"288307",2020-01-17 04:06:00,2.75177,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.2,0.38304,0,0,1,1,0,1,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0
"288308",2020-01-17 04:07:00,2.45425,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.1,0.3717,0,0,1,1,0,1,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0
"288309",2020-01-17 04:08:00,2.46508,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,0,0.37422,0,0,1,1,0,1,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0
"288310",2020-01-17 04:09:00,2.24352,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.1,0.37233,0,0,1,1,0,1,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0
"288311",2020-01-17 04:10:00,2.20622,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,0,0.36603,0,0,1,1,0,0,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0
"288312",2020-01-17 04:11:00,1.6678,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,0,0.37737,0,0,1,1,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"288313",2020-01-17 04:12:00,2.21862,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.1,0.38115,0,0,1,1,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"288314",2020-01-17 04:13:00,2.40676,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,0,0.35091,0,0,1,1,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"288315",2020-01-17 04:14:00,2.61888,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,0.1,0.34524,0,0,1,1,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"288316",2020-01-17 04:15:00,3.29598,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,0.1,0.34209,0,0,1,1,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"288317",2020-01-17 04:16:00,3.20013,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,0.2,0.34524,0,0,1,1,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"288318",2020-01-17 04:17:00,2.85653,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,0.1,0.37674,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"288319",2020-01-17 04:18:00,3.05106,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,0.2,0.3654,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"288320",2020-01-17 04:19:00,2.87759,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,0.1,0.36414,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"288321",2020-01-17 04:20:00,2.89956,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,0.1,0.37044,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"288322",2020-01-17 04:21:00,3.55892,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,0,0.36477,1,0,1,1,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"288323",2020-01-17 04:22:00,3.52989,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,0.2,0.38871,1,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"288324",2020-01-17 04:23:00,3.00228,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,0.2,0.3969,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"288325",2020-01-17 04:24:00,3.33958,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,0.2,0.39312,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"288326",2020-01-17 04:25:00,3.70913,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,0.2,0.37863,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"288327",2020-01-17 04:26:00,3.93591,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,0.2,0.37548,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"288328",2020-01-17 04:27:00,4.19628,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,0,0.3591,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"288329",2020-01-17 04:28:00,4.32094,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,0,0.35532,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"288330",2020-01-17 04:29:00,4.12486,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.2,0.36414,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"288331",2020-01-17 04:30:00,4.18555,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.2,0.3528,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"288332",2020-01-17 04:31:00,3.82158,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.2,0.3528,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"288333",2020-01-17 04:32:00,3.76022,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.3,0.35532,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"288334",2020-01-17 04:33:00,3.95216,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,0,0.35217,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"288335",2020-01-17 04:34:00,3.03467,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.1,0.35847,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,1
"288336",2020-01-17 04:35:00,2.87238,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.2,0.35847,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,1
"288337",2020-01-17 04:36:00,2.70204,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.1,0.3528,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,1
"288338",2020-01-17 04:37:00,2.61502,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.2,0.35784,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,1
"288339",2020-01-17 04:38:00,2.63806,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.1,0.35532,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,1
"288340",2020-01-17 04:39:00,2.75554,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.2,0.35217,0,1,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,1
"288341",2020-01-17 04:40:00,2.71648,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,0,0.35847,0,1,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,1
"288342",2020-01-17 04:41:00,2.49464,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.1,0.55251,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"288343",2020-01-17 04:42:00,2.47259,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.1,0.56574,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"288344",2020-01-17 04:43:00,2.52359,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.4,0.43911,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"288345",2020-01-17 04:44:00,2.74795,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.3,0.42966,0,1,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"288346",2020-01-17 04:45:00,2.69234,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.2,0.35091,0,1,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"288347",2020-01-17 04:46:00,2.91144,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.2,0.35343,0,1,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"288348",2020-01-17 04:47:00,2.76764,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.1,0.37233,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"288349",2020-01-17 04:48:00,2.79894,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.3,0.36477,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"288350",2020-01-17 04:49:00,2.88913,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.5,0.37044,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"288351",2020-01-17 04:50:00,3.02052,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.4,0.36477,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"288352",2020-01-17 04:51:00,3.20328,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.4,0.36477,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"288353",2020-01-17 04:52:00,3.36909,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.4,0.36162,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"288354",2020-01-17 04:53:00,3.21737,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.2,0.35532,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"288355",2020-01-17 04:54:00,3.44106,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.2,0.35217,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"288356",2020-01-17 04:55:00,3.91962,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.2,0.34587,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"288357",2020-01-17 04:56:00,3.97451,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,0.1,0.34587,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"288358",2020-01-17 04:57:00,4.01178,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.2,0.3276,0,1,1,0,0,1,1,0,1,0,0,1,1,1,1,1,1,0,0,0,0
"288359",2020-01-17 04:58:00,4.05922,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.2,0.33453,0,1,1,0,0,1,1,0,1,0,0,1,1,1,1,1,1,0,0,0,0
"288360",2020-01-17 04:59:00,3.9949,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.2,0.3276,0,1,1,0,0,1,1,0,1,0,0,1,1,1,1,1,1,0,0,0,0
"288361",2020-01-17 05:00:00,4.03936,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.2,0.84672,0,1,1,0,0,1,1,0,1,0,0,1,1,1,1,1,1,0,0,0,0
"288362",2020-01-17 05:01:00,3.8842,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.3,0.65583,0,1,1,0,0,1,1,0,1,0,0,1,1,1,1,1,1,0,0,0,0
"288363",2020-01-17 05:02:00,3.68138,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.4,0.59157,0,1,1,0,0,1,1,0,1,0,0,1,1,1,1,1,1,0,0,0,0
"288364",2020-01-17 05:03:00,3.35099,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.4,0.55314,0,0,1,0,0,1,1,0,1,0,0,1,1,0,1,1,1,0,0,0,0
"288365",2020-01-17 05:04:00,3.13249,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.7,0.53487,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,1,1,0,0,0,0
"288366",2020-01-17 05:05:00,2.81319,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.6,0.52857,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,1,1,0,0,0,0
"288367",2020-01-17 05:06:00,3.04317,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.5,0.54117,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,1,1,0,0,0,0
"288368",2020-01-17 05:07:00,2.68354,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.6,0.54117,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,1,1,0,0,0,0
"288369",2020-01-17 05:08:00,2.87565,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.5,0.53487,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,1,1,0,0,0,0
"288370",2020-01-17 05:09:00,2.95033,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.5,0.52857,0,0,1,1,0,0,1,0,1,1,0,1,1,0,1,1,1,0,0,0,0
"288371",2020-01-17 05:10:00,2.74394,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.6,0.54054,0,0,1,1,0,0,1,0,1,1,0,1,1,0,1,1,1,0,0,0,0
"288372",2020-01-17 05:11:00,2.72753,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.6,0.53991,0,0,1,1,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0
"288373",2020-01-17 05:12:00,2.63385,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.6,0.53424,0,0,1,1,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0
"288374",2020-01-17 05:13:00,2.66293,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.6,0.52857,0,0,1,1,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0
"288375",2020-01-17 05:14:00,2.70586,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.4,0.52794,0,0,1,0,1,0,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"288376",2020-01-17 05:15:00,2.97528,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.5,0.52227,0,0,1,0,1,0,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"288377",2020-01-17 05:16:00,2.90537,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.5,0.52164,0,0,1,0,1,0,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"288378",2020-01-17 05:17:00,2.84273,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.5,0.54999,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"288379",2020-01-17 05:18:00,2.82788,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.6,0.54621,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"288380",2020-01-17 05:19:00,2.87699,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.6,0.54054,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"288381",2020-01-17 05:20:00,2.68978,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.6,0.53991,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"288382",2020-01-17 05:21:00,3.13441,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.8,0.54054,1,0,1,0,0,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1,1
"288383",2020-01-17 05:22:00,2.86252,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.8,0.54054,1,0,1,0,0,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1,1
"288384",2020-01-17 05:23:00,2.88095,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.8,0.54117,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"288385",2020-01-17 05:24:00,3.39289,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.7,0.54054,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"288386",2020-01-17 05:25:00,3.87163,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.7,0.54054,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"288387",2020-01-17 05:26:00,3.84031,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.7,0.53109,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"288388",2020-01-17 05:27:00,3.71324,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.7,0.5103,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,1,0
"288389",2020-01-17 05:28:00,3.75943,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.7,0.52227,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,1,0
"288390",2020-01-17 05:29:00,3.79401,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.6,0.4851,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,1,0
"288391",2020-01-17 05:30:00,3.75989,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.5,0.49644,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,1,0
"288392",2020-01-17 05:31:00,3.56368,0,0,22,23,23,21,22,22.5,23,0,0,21.5,22.5,22,20.5,21.5,22,22.5,-0.4,0.49014,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,1,0
"288393",2020-01-17 05:32:00,3.80535,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,-0.3,0.49014,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,1,0
"288394",2020-01-17 05:33:00,3.48765,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,-0.2,0.48006,0,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0
"288395",2020-01-17 05:34:00,2.9701,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,-0.2,0.49392,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"288396",2020-01-17 05:35:00,2.6365,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,-0.1,0.49077,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"288397",2020-01-17 05:36:00,2.38887,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,-0.1,0.49014,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"288398",2020-01-17 05:37:00,2.25652,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,0,0.4851,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"288399",2020-01-17 05:38:00,2.4116,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,0,0.48447,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"288400",2020-01-17 05:39:00,2.58649,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,0,0.5229,0,1,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"288401",2020-01-17 05:40:00,2.34765,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,0,0.52101,0,1,1,1,0,0,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"288402",2020-01-17 05:41:00,2.28681,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,0,0.51912,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"288403",2020-01-17 05:42:00,2.28208,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,0,0.52164,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"288404",2020-01-17 05:43:00,2.32445,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,0,0.50715,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"288405",2020-01-17 05:44:00,2.40938,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,0,0.51471,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"288406",2020-01-17 05:45:00,2.66153,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,0,0.51471,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"288407",2020-01-17 05:46:00,2.67361,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,0,0.52857,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"288408",2020-01-17 05:47:00,2.69525,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,0,0.5229,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288409",2020-01-17 05:48:00,2.78112,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,0,0.52227,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288410",2020-01-17 05:49:00,2.66835,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,0.1,0.51975,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288411",2020-01-17 05:50:00,2.53958,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,-0.1,1.88874,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"288412",2020-01-17 05:51:00,2.81856,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,-0.3,1.90008,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"288413",2020-01-17 05:52:00,2.67171,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,-0.7,0.6552,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"288414",2020-01-17 05:53:00,2.90027,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,-0.7,0.53424,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"288415",2020-01-17 05:54:00,3.02087,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,-0.6,0.54621,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"288416",2020-01-17 05:55:00,3.26355,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,-0.7,0.52731,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"288417",2020-01-17 05:56:00,3.4954,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,20.5,21.5,22,22.5,-0.6,0.51282,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"288418",2020-01-17 05:57:00,3.78899,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,-0.7,0.50967,0,1,1,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"288419",2020-01-17 05:58:00,3.90871,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,-0.7,0.50967,0,1,1,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"288420",2020-01-17 05:59:00,3.934,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,-0.6,0.5103,0,1,1,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"288421",2020-01-17 06:00:00,3.75014,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,-0.5,0.54117,0,1,1,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"288422",2020-01-17 06:01:00,3.66062,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,-0.6,0.504,0,1,1,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"288423",2020-01-17 06:02:00,3.85889,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,-0.5,0.50337,0,1,1,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"288424",2020-01-17 06:03:00,3.13841,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,-0.5,0.4977,0,0,1,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"288425",2020-01-17 06:04:00,3.02102,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,-0.6,0.50967,0,0,1,1,0,1,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0
"288426",2020-01-17 06:05:00,2.66592,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,-0.4,0.50967,0,0,1,1,0,1,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0
"288427",2020-01-17 06:06:00,2.6321,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,-0.3,0.51534,0,0,1,1,0,1,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0
"288428",2020-01-17 06:07:00,2.39767,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,-0.3,0.50967,0,0,1,1,0,1,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0
"288429",2020-01-17 06:08:00,2.36764,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,-0.2,0.50904,0,0,1,1,0,1,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0
"288430",2020-01-17 06:09:00,2.60092,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,-0.3,0.50022,0,0,1,1,0,0,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0
"288431",2020-01-17 06:10:00,2.29181,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,-0.5,0.50337,0,0,1,1,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"288432",2020-01-17 06:11:00,2.23758,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,-0.4,0.49014,0,0,1,1,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"288433",2020-01-17 06:12:00,2.47207,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,-0.3,0.49014,0,0,1,1,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"288434",2020-01-17 06:13:00,2.37289,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,-0.4,0.50211,0,0,1,1,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"288435",2020-01-17 06:14:00,2.35567,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,-0.4,0.48951,0,0,1,0,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"288436",2020-01-17 06:15:00,2.58254,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,-0.5,0.48384,0,0,1,0,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"288437",2020-01-17 06:16:00,2.60044,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,-0.5,0.50337,0,0,1,0,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"288438",2020-01-17 06:17:00,2.57796,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,-0.5,0.50904,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"288439",2020-01-17 06:18:00,2.60147,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,-0.6,0.50715,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"288440",2020-01-17 06:19:00,2.58627,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,-0.6,0.50274,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"288441",2020-01-17 06:20:00,2.20038,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,-0.5,0.50022,1,0,1,0,0,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1,1
"288442",2020-01-17 06:21:00,3.05862,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,-0.4,0.49707,1,0,1,0,0,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1,1
"288443",2020-01-17 06:22:00,2.91745,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22.5,-0.5,0.50274,1,0,1,0,0,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1,1
"288444",2020-01-17 06:23:00,3.12551,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22.5,-0.5,0.4977,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"288445",2020-01-17 06:24:00,3.57141,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22.5,-0.3,0.49077,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"288446",2020-01-17 06:25:00,3.81361,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22.5,-0.4,0.49644,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"288447",2020-01-17 06:26:00,3.78292,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22.5,-0.5,0.48384,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,1
"288448",2020-01-17 06:27:00,3.60573,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22,-0.4,0.47817,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,1,0,0,0,1
"288449",2020-01-17 06:28:00,3.75403,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22,-0.3,0.48384,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,1,0,0,0,1
"288450",2020-01-17 06:29:00,3.49004,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22,-0.3,0.48384,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,1,0,0,0,1
"288451",2020-01-17 06:30:00,3.21799,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22,-0.4,0.47817,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,1,0,0,0,1
"288452",2020-01-17 06:31:00,3.50836,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22,-0.3,0.47817,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,1,0,0,0,1
"288453",2020-01-17 06:32:00,3.58415,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22,-0.3,0.47187,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,1,0,0,0,1
"288454",2020-01-17 06:33:00,3.25827,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22,-0.3,0.48321,0,0,1,0,0,1,1,0,0,0,1,1,0,1,1,0,1,0,0,0,1
"288455",2020-01-17 06:34:00,3.04164,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22,-0.4,0.47376,0,0,1,1,0,1,1,0,0,1,1,1,0,1,1,0,1,0,0,0,1
"288456",2020-01-17 06:35:00,2.76973,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22,-0.2,0.48195,0,0,1,1,0,1,1,0,0,1,1,1,0,1,1,0,1,0,0,0,1
"288457",2020-01-17 06:36:00,2.49885,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22,-0.3,0.47754,0,0,1,1,0,1,1,0,0,1,1,1,0,1,1,0,1,0,0,0,1
"288458",2020-01-17 06:37:00,2.40087,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22,-0.4,0.4977,0,0,1,1,0,1,1,0,0,1,1,1,0,1,1,0,1,0,0,0,1
"288459",2020-01-17 06:38:00,2.49227,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,21.5,22,22,-0.3,0.49644,0,0,1,1,0,0,1,0,0,1,1,1,0,1,1,0,1,0,0,0,1
"288460",2020-01-17 06:39:00,2.55555,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.3,0.50211,0,0,1,1,0,0,1,0,0,1,1,1,0,1,1,0,1,0,0,0,1
"288461",2020-01-17 06:40:00,2.40499,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.4,0.50463,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"288462",2020-01-17 06:41:00,2.36669,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.5,0.51219,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"288463",2020-01-17 06:42:00,2.41206,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.5,0.50274,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"288464",2020-01-17 06:43:00,2.41452,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.2,0.50211,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"288465",2020-01-17 06:44:00,2.58105,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.1,0.50211,0,0,1,0,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"288466",2020-01-17 06:45:00,2.63918,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.3,0.49077,0,0,1,0,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"288467",2020-01-17 06:46:00,2.57456,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.4,0.52164,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"288468",2020-01-17 06:47:00,2.88512,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.2,0.51597,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"288469",2020-01-17 06:48:00,2.71906,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.4,0.51534,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"288470",2020-01-17 06:49:00,2.69917,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.3,0.50967,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"288471",2020-01-17 06:50:00,2.5593,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.2,0.51534,1,0,1,0,0,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1
"288472",2020-01-17 06:51:00,2.92836,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.4,0.50967,1,0,1,0,0,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1
"288473",2020-01-17 06:52:00,2.92644,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.3,0.52101,1,0,1,0,0,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1
"288474",2020-01-17 06:53:00,3.61279,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.5,0.51597,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"288475",2020-01-17 06:54:00,4.10327,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.3,0.50967,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"288476",2020-01-17 06:55:00,4.81275,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.4,0.5103,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"288477",2020-01-17 06:56:00,4.43094,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.4,0.49644,0,1,1,0,0,1,1,0,1,1,0,1,1,1,0,1,1,0,0,0,0
"288478",2020-01-17 06:57:00,4.00886,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.3,0.49329,0,1,1,0,0,1,1,0,1,1,0,1,1,1,0,1,1,0,0,0,0
"288479",2020-01-17 06:58:00,3.61791,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.2,0.4662,0,1,1,0,0,1,1,0,1,1,0,1,1,1,0,1,1,0,0,0,0
"288480",2020-01-17 06:59:00,3.52307,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.3,0.46179,0,1,1,0,0,1,1,0,1,1,0,1,1,1,0,1,1,0,0,0,0
"288481",2020-01-17 07:00:00,3.10955,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.4,0.47187,0,1,1,0,0,1,1,0,1,1,0,1,1,1,0,1,1,0,0,0,0
"288482",2020-01-17 07:01:00,3.36159,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.3,0.47061,0,1,1,0,0,1,1,0,1,1,0,1,1,1,0,1,1,0,0,0,0
"288483",2020-01-17 07:02:00,2.89922,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.2,0.45927,0,1,1,0,0,1,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0
"288484",2020-01-17 07:03:00,2.83097,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.2,0.49644,0,1,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"288485",2020-01-17 07:04:00,2.57963,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.1,0.49644,0,1,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"288486",2020-01-17 07:05:00,2.36404,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0,0.49077,0,1,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"288487",2020-01-17 07:06:00,2.34267,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0,0.49707,0,1,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"288488",2020-01-17 07:07:00,2.395,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.2,0.49014,0,1,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"288489",2020-01-17 07:08:00,2.25585,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.2,0.48447,0,1,1,1,0,0,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"288490",2020-01-17 07:09:00,2.36723,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0,0.49707,0,1,1,1,0,0,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"288491",2020-01-17 07:10:00,2.35375,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.1,0.49644,0,1,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"288492",2020-01-17 07:11:00,2.18537,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.1,0.49581,0,1,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"288493",2020-01-17 07:12:00,2.33306,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0,0.49077,0,1,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"288494",2020-01-17 07:13:00,2.41267,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0,0.48447,0,1,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"288495",2020-01-17 07:14:00,2.32484,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.1,0.48447,0,1,1,1,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288496",2020-01-17 07:15:00,2.69703,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.1,0.47943,0,1,1,1,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288497",2020-01-17 07:16:00,2.63221,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.1,0.50337,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288498",2020-01-17 07:17:00,2.65578,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.1,0.504,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288499",2020-01-17 07:18:00,2.63357,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.1,0.50904,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288500",2020-01-17 07:19:00,2.67435,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.1,0.49707,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288501",2020-01-17 07:20:00,2.99927,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.2,0.49707,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"288502",2020-01-17 07:21:00,3.2343,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.1,0.49707,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"288503",2020-01-17 07:22:00,2.88225,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0,0.50904,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"288504",2020-01-17 07:23:00,3.00266,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0,0.50841,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
