"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"288505",2020-01-17 07:24:00,3.42974,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0,0.50022,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"288506",2020-01-17 07:25:00,3.61322,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.1,0.50274,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"288507",2020-01-17 07:26:00,3.56237,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.1,0.48447,0,1,1,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"288508",2020-01-17 07:27:00,4.00332,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.1,0.48447,0,1,1,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"288509",2020-01-17 07:28:00,3.53839,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.1,0.48447,0,1,1,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"288510",2020-01-17 07:29:00,3.67921,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.1,0.4788,0,1,1,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"288511",2020-01-17 07:30:00,3.61355,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.3,0.48384,0,1,1,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"288512",2020-01-17 07:31:00,3.48753,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.3,0.47943,0,1,1,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"288513",2020-01-17 07:32:00,3.22742,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.3,0.47754,0,0,1,1,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0
"288514",2020-01-17 07:33:00,2.94145,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.2,0.48384,0,0,1,1,0,1,1,1,1,1,1,1,0,0,1,0,1,0,0,0,0
"288515",2020-01-17 07:34:00,2.4225,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.2,0.46494,0,0,1,1,0,1,1,1,1,1,1,1,0,0,1,0,1,0,0,0,0
"288516",2020-01-17 07:35:00,2.33826,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.2,0.45927,0,0,1,1,0,1,1,1,1,1,1,1,0,0,1,0,1,0,0,0,0
"288517",2020-01-17 07:36:00,1.9484,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.2,0.45927,0,0,1,1,0,1,1,1,1,1,1,1,0,0,1,0,1,0,0,0,0
"288518",2020-01-17 07:37:00,2.57484,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.1,0.46431,0,0,1,1,0,1,1,1,1,1,1,1,0,0,1,0,1,0,0,0,0
"288519",2020-01-17 07:38:00,2.31905,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0,0.45864,0,0,1,1,0,0,1,1,1,1,1,1,0,0,1,0,1,0,0,0,0
"288520",2020-01-17 07:39:00,2.23874,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.1,0.46368,0,0,1,1,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"288521",2020-01-17 07:40:00,2.0939,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,-0.1,0.46494,0,0,1,1,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"288522",2020-01-17 07:41:00,2.09794,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0,0.46494,0,0,1,1,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"288523",2020-01-17 07:42:00,2.13373,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0,0.47061,0,0,1,1,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"288524",2020-01-17 07:43:00,2.23972,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0,0.45738,0,0,1,0,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"288525",2020-01-17 07:44:00,2.33014,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0,0.45864,0,0,1,0,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"288526",2020-01-17 07:45:00,2.24562,0,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0,0.46431,0,0,1,0,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"288527",2020-01-17 07:46:00,2.22643,8,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.2,0.4725,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"288528",2020-01-17 07:47:00,2.33725,9,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.2,0.47817,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"288529",2020-01-17 07:48:00,2.65772,9,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.2,0.67221,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"288530",2020-01-17 07:49:00,2.41055,6,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.3,0.6615,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"288531",2020-01-17 07:50:00,2.61457,8,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.3,0.59787,1,0,1,0,0,1,1,1,1,0,0,1,1,0,1,1,1,1,1,1,1
"288532",2020-01-17 07:51:00,2.97118,9,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.3,0.55377,1,0,1,0,0,1,1,1,1,0,0,1,1,0,1,1,1,1,1,1,1
"288533",2020-01-17 07:52:00,2.99615,10,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.4,0.56511,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"288534",2020-01-17 07:53:00,3.26402,10,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.5,0.48069,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"288535",2020-01-17 07:54:00,3.40685,11,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.5,0.48321,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"288536",2020-01-17 07:55:00,3.55561,12,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.7,0.47376,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"288537",2020-01-17 07:56:00,3.63881,12,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.7,0.46494,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0
"288538",2020-01-17 07:57:00,3.71821,12,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.8,0.45927,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0
"288539",2020-01-17 07:58:00,3.8382,12,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.9,0.4536,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0
"288540",2020-01-17 07:59:00,3.74286,12,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.8,0.45297,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0
"288541",2020-01-17 08:00:00,3.58828,14,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.8,0.47817,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0
"288542",2020-01-17 08:01:00,3.95376,14,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.8,0.49077,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0
"288543",2020-01-17 08:02:00,3.24,15,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.9,0.48447,0,0,1,0,0,1,1,0,0,0,0,1,0,1,1,1,1,0,0,1,0
"288544",2020-01-17 08:03:00,2.92209,16,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.9,0.50148,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,1,1,0,0,1,0
"288545",2020-01-17 08:04:00,2.63005,16,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,1,0.50022,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,1,1,0,0,1,0
"288546",2020-01-17 08:05:00,2.43898,16,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,1,0.49644,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,1,1,0,0,1,0
"288547",2020-01-17 08:06:00,2.41054,16,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.9,0.48447,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,1,1,0,0,1,0
"288548",2020-01-17 08:07:00,2.69053,17,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,1,0.47754,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,1,1,0,0,1,0
"288549",2020-01-17 08:08:00,2.50055,18,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,1,0.47817,0,0,1,1,0,0,1,0,0,1,0,1,0,1,1,1,1,0,0,1,0
"288550",2020-01-17 08:09:00,2.3335,18,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.9,0.48447,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,1,0
"288551",2020-01-17 08:10:00,2.27119,19,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.9,0.47691,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,1,0
"288552",2020-01-17 08:11:00,2.03577,20,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,1,0.47061,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,1,0
"288553",2020-01-17 08:12:00,2.31572,20,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,1,0.47061,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,1,0
"288554",2020-01-17 08:13:00,2.32802,20,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.9,0.4536,0,0,1,0,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,1,0
"288555",2020-01-17 08:14:00,2.52464,20,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.9,0.45297,0,0,1,0,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,1,0
"288556",2020-01-17 08:15:00,2.01273,21,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.9,0.45297,0,0,1,0,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,1,0
"288557",2020-01-17 08:16:00,2.43762,22,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.9,0.46746,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"288558",2020-01-17 08:17:00,2.47056,24,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.9,0.46494,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"288559",2020-01-17 08:18:00,2.47125,24,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,1,0.47754,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"288560",2020-01-17 08:19:00,2.41545,25,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,1,0.47124,1,0,1,0,0,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1,1
"288561",2020-01-17 08:20:00,2.96202,26,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.9,0.46494,1,0,1,0,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,1
"288562",2020-01-17 08:21:00,3.16275,30,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.9,0.45297,1,0,1,0,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,1
"288563",2020-01-17 08:22:00,3.53266,35,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,0.9,0.44919,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"288564",2020-01-17 08:23:00,3.16037,42,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,1,0.4284,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"288565",2020-01-17 08:24:00,3.39353,45,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,1.1,1.82637,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"288566",2020-01-17 08:25:00,3.5033,45,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,1.3,0.43785,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"288567",2020-01-17 08:26:00,3.59193,48,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,1.6,0.40698,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,1
"288568",2020-01-17 08:27:00,3.57854,51,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,1.9,0.40761,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,1
"288569",2020-01-17 08:28:00,3.90708,54,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,2.2,0.41076,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,1
"288570",2020-01-17 08:29:00,3.45828,56,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,2.5,0.38619,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,1
"288571",2020-01-17 08:30:00,3.33801,58,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,2.8,0.38934,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,1
"288572",2020-01-17 08:31:00,3.42415,61,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,3.1,0.3717,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,1
"288573",2020-01-17 08:32:00,3.2993,64,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,3.5,0.3591,0,0,1,0,0,1,1,0,1,1,1,1,0,0,0,0,1,0,0,0,1
"288574",2020-01-17 08:33:00,2.89096,64,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,3.7,0.37674,0,0,1,1,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,0,1
"288575",2020-01-17 08:34:00,2.6699,66,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,3.9,1.80495,0,0,1,1,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,0,1
"288576",2020-01-17 08:35:00,2.83731,59,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,3.9,0.50148,0,0,1,1,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,0,1
"288577",2020-01-17 08:36:00,2.58621,50,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,3.7,0.62748,0,0,1,1,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,0,1
"288578",2020-01-17 08:37:00,2.26676,48,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,3.5,0.43848,0,0,1,1,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,0,1
"288579",2020-01-17 08:38:00,2.44538,42,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,3.2,0.4851,0,0,1,1,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,0,1
"288580",2020-01-17 08:39:00,2.42156,52,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,2.8,2.38644,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"288581",2020-01-17 08:40:00,2.11419,50,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,2.5,0.41517,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"288582",2020-01-17 08:41:00,2.29971,48,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,2.4,0.36477,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"288583",2020-01-17 08:42:00,2.32462,50,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,2.5,0.48447,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"288584",2020-01-17 08:43:00,2.36845,58,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,2.6,0.37674,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"288585",2020-01-17 08:44:00,2.44693,53,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,2.6,0.3465,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"288586",2020-01-17 08:45:00,2.45036,64,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,2.6,0.8694,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"288587",2020-01-17 08:46:00,2.6026,67,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,2.4,0.38871,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288588",2020-01-17 08:47:00,2.45802,76,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,2.2,0.36666,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288589",2020-01-17 08:48:00,2.46083,86,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,2,0.36918,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288590",2020-01-17 08:49:00,2.57277,81,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,2,0.31059,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"288591",2020-01-17 08:50:00,3.06074,74,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,2.3,0.30807,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"288592",2020-01-17 08:51:00,3.02178,64,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,2.6,0.35784,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"288593",2020-01-17 08:52:00,3.07144,82,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,2.8,0.28035,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"288594",2020-01-17 08:53:00,3.18087,100,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,2.9,0.2457,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"288595",2020-01-17 08:54:00,3.64572,109,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,3,0.21924,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"288596",2020-01-17 08:55:00,4.1828,110,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,3.1,0.2205,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"288597",2020-01-17 08:56:00,4.15767,111,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,3,0.21357,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"288598",2020-01-17 08:57:00,4.12503,113,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,3,0.21231,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"288599",2020-01-17 08:58:00,3.9959,114,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,3.1,0.18837,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"288600",2020-01-17 08:59:00,3.79589,116,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,3,0.18207,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"288601",2020-01-17 09:00:00,3.35581,119,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,3,0.19782,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"288602",2020-01-17 09:01:00,2.71759,121,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,3,0.19026,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"288603",2020-01-17 09:02:00,2.40144,126,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,2.9,0.1827,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"288604",2020-01-17 09:03:00,2.28863,127,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,2.9,0.16947,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"288605",2020-01-17 09:04:00,2.04238,129,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,2.8,0.14301,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"288606",2020-01-17 09:05:00,1.8796,131,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,2.8,0.23751,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"288607",2020-01-17 09:06:00,1.8392,134,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,2.8,0.11088,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"288608",2020-01-17 09:07:00,1.66848,136,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22,22,3,0.09828,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"288609",2020-01-17 09:08:00,1.61632,139,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,3,0.09072,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"288610",2020-01-17 09:09:00,1.48672,117,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,3,0.15939,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288611",2020-01-17 09:10:00,1.85354,97,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,3.2,0.20664,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288612",2020-01-17 09:11:00,1.5335,129,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,3.2,0.12033,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288613",2020-01-17 09:12:00,1.52112,151,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,3.2,0.11277,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288614",2020-01-17 09:13:00,1.53538,149,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,3.1,0.14301,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288615",2020-01-17 09:14:00,1.68203,137,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,3.1,0.13104,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288616",2020-01-17 09:15:00,1.4226,148,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,3.2,0.11844,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288617",2020-01-17 09:16:00,1.47985,127,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,3.1,0.20727,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288618",2020-01-17 09:17:00,1.70869,87,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,3.2,0.22491,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288619",2020-01-17 09:18:00,1.55594,105,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,3.3,0.18081,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288620",2020-01-17 09:19:00,1.58927,159,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,3.4,0.01197,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"288621",2020-01-17 09:20:00,2.31046,168,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,3.5,0.00504,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"288622",2020-01-17 09:21:00,2.2898,170,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,3.5,-0.00126,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"288623",2020-01-17 09:22:00,2.59758,172,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,3.6,-0.01323,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"288624",2020-01-17 09:23:00,2.92708,174,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,3.8,-0.01449,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"288625",2020-01-17 09:24:00,3.21013,175,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,4,-0.02961,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"288626",2020-01-17 09:25:00,3.30618,177,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,4.2,-0.05229,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"288627",2020-01-17 09:26:00,3.27222,180,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,4.3,-0.063,0,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"288628",2020-01-17 09:27:00,3.36027,182,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,4.3,-0.00819,0,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"288629",2020-01-17 09:28:00,3.35414,184,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,4.4,-0.02835,0,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"288630",2020-01-17 09:29:00,3.36459,186,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,4.4,-0.04473,0,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"288631",2020-01-17 09:30:00,3.19169,190,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,4.5,-0.06993,0,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"288632",2020-01-17 09:31:00,3.14931,192,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,4.6,-0.0882,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"288633",2020-01-17 09:32:00,2.74355,194,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,4.6,0.11907,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"288634",2020-01-17 09:33:00,2.22298,195,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,4.8,0.1323,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"288635",2020-01-17 09:34:00,2.06247,199,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,5,-0.02016,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"288636",2020-01-17 09:35:00,1.89426,201,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,5,-0.01386,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"288637",2020-01-17 09:36:00,1.83097,203,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,5.2,-0.11466,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"288638",2020-01-17 09:37:00,1.70632,206,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,5.3,-0.13419,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"288639",2020-01-17 09:38:00,1.69215,208,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,5.4,-0.1449,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"288640",2020-01-17 09:39:00,1.58045,209,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,5.6,-0.15309,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288641",2020-01-17 09:40:00,1.56559,211,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,5.8,-0.1638,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288642",2020-01-17 09:41:00,1.48055,214,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,5.9,-0.17703,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288643",2020-01-17 09:42:00,1.46252,218,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,6,-0.18963,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288644",2020-01-17 09:43:00,1.68766,221,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,6.2,-0.19593,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288645",2020-01-17 09:44:00,1.83411,223,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,6.3,-0.20349,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288646",2020-01-17 09:45:00,1.37766,225,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,6.3,-0.18711,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288647",2020-01-17 09:46:00,1.38135,227,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,6.5,-0.20286,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288648",2020-01-17 09:47:00,1.52138,231,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22,6.5,-0.21483,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288649",2020-01-17 09:48:00,1.53902,233,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,6.7,-0.22869,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288650",2020-01-17 09:49:00,1.92369,236,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,6.7,-0.24633,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"288651",2020-01-17 09:50:00,2.23218,240,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,6.8,-0.24696,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"288652",2020-01-17 09:51:00,1.98871,243,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,6.9,-0.24885,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"288653",2020-01-17 09:52:00,2.56475,247,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,6.9,-0.25956,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"288654",2020-01-17 09:53:00,2.95364,250,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,6.9,-0.28602,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"288655",2020-01-17 09:54:00,3.11173,260,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,7,-0.32823,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"288656",2020-01-17 09:55:00,2.99437,273,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,7,-0.3843,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,0,1,1
"288657",2020-01-17 09:56:00,2.83017,284,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,7,-0.42966,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"288658",2020-01-17 09:57:00,2.87838,301,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,7.1,-0.47187,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"288659",2020-01-17 09:58:00,2.87901,298,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,7.1,-0.37674,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"288660",2020-01-17 09:59:00,2.99054,205,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,7.1,-0.39249,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"288661",2020-01-17 10:00:00,2.96032,300,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,7.3,-0.56196,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"288662",2020-01-17 10:01:00,2.95441,181,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,7.4,-0.47376,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"288663",2020-01-17 10:02:00,2.80119,95,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,7.4,-0.02016,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"288664",2020-01-17 10:03:00,2.40474,81,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,7.3,-0.00756,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"288665",2020-01-17 10:04:00,1.87039,83,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,7.3,-0.03969,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"288666",2020-01-17 10:05:00,1.94801,90,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,7.2,-0.07623,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"288667",2020-01-17 10:06:00,1.89656,98,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,7.1,-0.12789,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"288668",2020-01-17 10:07:00,1.66684,109,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,6.9,-0.17073,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"288669",2020-01-17 10:08:00,1.67586,113,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,6.4,-0.18522,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"288670",2020-01-17 10:09:00,1.62688,123,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,6,-0.2331,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"288671",2020-01-17 10:10:00,1.60705,120,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,5.8,-0.20916,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"288672",2020-01-17 10:11:00,1.71566,122,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,5.4,-0.2394,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"288673",2020-01-17 10:12:00,1.52396,135,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,5,-0.29673,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"288674",2020-01-17 10:13:00,1.56265,138,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,4.9,-0.32193,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"288675",2020-01-17 10:14:00,1.68871,377,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,4.8,-0.8001,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"288676",2020-01-17 10:15:00,1.4225,398,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,4.8,-0.82593,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288677",2020-01-17 10:16:00,1.46478,402,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,4.9,-0.78876,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288678",2020-01-17 10:17:00,1.64122,342,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,5.1,-0.39753,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288679",2020-01-17 10:18:00,1.50633,131,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,5.2,-0.2772,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"288680",2020-01-17 10:19:00,1.48592,132,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,5.2,-0.19026,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"288681",2020-01-17 10:20:00,2.17924,111,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,5.3,-0.13356,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"288682",2020-01-17 10:21:00,2.11223,113,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,5.3,-0.1512,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"288683",2020-01-17 10:22:00,2.61612,177,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,5.3,-0.19656,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"288684",2020-01-17 10:23:00,2.86626,110,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,5.4,-0.15813,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"288685",2020-01-17 10:24:00,3.05453,121,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,5.4,-0.22113,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"288686",2020-01-17 10:25:00,3.11797,137,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,5.5,-0.31626,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"288687",2020-01-17 10:26:00,3.15613,162,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,5.5,-0.43533,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"288688",2020-01-17 10:27:00,3.22308,176,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,5.6,-0.5103,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"288689",2020-01-17 10:28:00,3.2267,187,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,5.8,-0.54936,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"288690",2020-01-17 10:29:00,3.0639,192,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,6,-0.39186,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"288691",2020-01-17 10:30:00,2.98503,196,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22,21,22,22.5,22.5,6,-0.35973,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"288692",2020-01-17 10:31:00,2.77536,195,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,22.5,22.5,6,-0.42273,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"288693",2020-01-17 10:32:00,2.61729,191,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,22.5,22.5,5.9,-0.43533,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"288694",2020-01-17 10:33:00,2.19652,177,0,22,23,23,21,22,22.5,23,0,0,21.5,23,22.5,21,22,22.5,22.5,6.2,-0.38493,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"288695",2020-01-17 10:34:00,1.95663,171,0,23,23,23,21,23,22.5,23,0,0,21.5,23,22.5,21,22,22.5,22.5,6.3,-0.44793,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"288696",2020-01-17 10:35:00,1.74724,165,0,23,23,23,21,23,22.5,28,0,0,21.5,23,22.5,21,22,22.5,22.5,6.4,-0.4347,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"288697",2020-01-17 10:36:00,1.59379,160,0,23,23,23,21,23,22.5,28,0,0,21.5,23,22.5,21,22,22.5,22.5,6.6,-0.41076,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"288698",2020-01-17 10:37:00,1.57151,156,0,23,23,23,21,23,22.5,28,0,0,21.5,23,22.5,21,22,22.5,22.5,6.6,-0.39123,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"288699",2020-01-17 10:38:00,1.55642,153,0,23,23,23,21,23,22.5,28,0,0,21.5,23,22.5,21,22,22.5,22.5,6.8,-0.38493,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"288700",2020-01-17 10:39:00,1.4589,150,0,23,23,23,21,23,22.5,28,0,0,21.5,23,22.5,21,22,22.5,22.5,7.1,-0.35973,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"288701",2020-01-17 10:40:00,1.44679,144,0,23,23,23,21,23,22.5,28,0,0,21.5,23,22.5,21,22,22.5,22.5,7.3,-0.32823,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"288702",2020-01-17 10:41:00,1.43627,139,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21,22,22.5,22.5,7.6,-0.28791,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"288703",2020-01-17 10:42:00,1.40237,133,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21,22,22.5,22.5,7.7,-0.26586,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"288704",2020-01-17 10:43:00,1.58681,128,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21,22,22.5,22.5,7.6,-0.23436,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"288705",2020-01-17 10:44:00,1.38983,123,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21,22,22.5,22.5,7.5,-0.22176,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"288706",2020-01-17 10:45:00,1.33101,120,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21,22,22.5,22.5,7.7,-0.18963,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288707",2020-01-17 10:46:00,1.32114,118,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21,22,22.5,22.5,7.4,-0.17766,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288708",2020-01-17 10:47:00,1.37486,117,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21,22,22.5,22.5,7.4,-0.1701,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288709",2020-01-17 10:48:00,1.40779,115,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21,22,22.5,22.5,7.8,-0.1827,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288710",2020-01-17 10:49:00,2.10465,116,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21,22,22.5,22.5,7.9,-0.18396,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288711",2020-01-17 10:50:00,2.05059,115,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21,22,22.5,22.5,7.9,-0.18963,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288712",2020-01-17 10:51:00,2.27927,114,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21,22,22.5,22.5,7.3,-0.18333,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288713",2020-01-17 10:52:00,2.5018,112,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.3,-0.15939,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288714",2020-01-17 10:53:00,2.72181,111,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.6,-0.16506,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288715",2020-01-17 10:54:00,2.86088,109,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.4,-0.1638,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288716",2020-01-17 10:55:00,3.02199,109,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.1,-0.15876,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288717",2020-01-17 10:56:00,3.10939,109,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.1,-0.17073,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288718",2020-01-17 10:57:00,3.12996,112,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.5,-0.17766,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288719",2020-01-17 10:58:00,3.04389,116,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.6,-0.2016,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288720",2020-01-17 10:59:00,2.92523,116,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,-0.20349,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288721",2020-01-17 11:00:00,2.7778,115,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,-0.19467,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288722",2020-01-17 11:01:00,3.19852,112,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.3,-0.18333,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288723",2020-01-17 11:02:00,3.15582,111,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.2,-0.17073,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288724",2020-01-17 11:03:00,3.07923,109,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,6.7,-0.17073,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288725",2020-01-17 11:04:00,2.57919,107,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,6.6,-0.15246,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288726",2020-01-17 11:05:00,2.84922,108,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,-0.15813,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288727",2020-01-17 11:06:00,2.8123,108,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.4,-0.16506,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288728",2020-01-17 11:07:00,2.80637,110,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.4,-0.16506,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288729",2020-01-17 11:08:00,2.89631,111,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.2,-0.1764,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288730",2020-01-17 11:09:00,2.71109,113,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,-0.18396,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288731",2020-01-17 11:10:00,2.70915,113,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7,-0.18963,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288732",2020-01-17 11:11:00,2.67552,117,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7,-0.20853,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288733",2020-01-17 11:12:00,2.67276,121,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.1,-0.22176,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288734",2020-01-17 11:13:00,2.76211,125,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,6.7,-0.25263,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288735",2020-01-17 11:14:00,3.06022,128,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,-0.27153,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288736",2020-01-17 11:15:00,3.16631,131,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7,-0.28413,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288737",2020-01-17 11:16:00,2.91809,134,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.2,-0.29736,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288738",2020-01-17 11:17:00,2.84534,140,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.5,-0.32949,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288739",2020-01-17 11:18:00,2.85145,150,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.8,-0.38556,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288740",2020-01-17 11:19:00,2.78553,162,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,8.1,-0.45108,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288741",2020-01-17 11:20:00,2.87977,178,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,8.3,-0.52605,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288742",2020-01-17 11:21:00,2.59928,192,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,8.4,-0.59031,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288743",2020-01-17 11:22:00,2.56044,202,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,8.5,-0.64449,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288744",2020-01-17 11:23:00,2.6781,213,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,8.1,-0.68796,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288745",2020-01-17 11:24:00,2.44316,224,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.9,-0.74403,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288746",2020-01-17 11:25:00,2.33025,231,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.7,-0.78246,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288747",2020-01-17 11:26:00,2.31767,240,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.7,-0.82026,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288748",2020-01-17 11:27:00,2.69834,242,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.9,-0.68166,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288749",2020-01-17 11:28:00,2.354,230,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.5,-0.504,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288750",2020-01-17 11:29:00,2.45581,212,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.7,-0.44604,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288751",2020-01-17 11:30:00,2.56798,188,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.7,-0.42588,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288752",2020-01-17 11:31:00,2.69876,165,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.7,-0.31626,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288753",2020-01-17 11:32:00,2.663,149,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.9,-0.34146,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288754",2020-01-17 11:33:00,2.66071,136,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.9,-0.2961,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288755",2020-01-17 11:34:00,2.6506,128,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.8,-0.25956,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288756",2020-01-17 11:35:00,2.63354,128,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.9,-0.2646,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288757",2020-01-17 11:36:00,2.66543,128,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.8,-0.26586,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288758",2020-01-17 11:37:00,2.63354,128,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.5,-0.27153,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288759",2020-01-17 11:38:00,2.67247,126,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.7,-0.22113,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288760",2020-01-17 11:39:00,2.67125,124,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.8,-0.22554,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288761",2020-01-17 11:40:00,2.62384,120,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,8,-0.19719,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288762",2020-01-17 11:41:00,2.88635,120,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,8.4,-0.19656,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288763",2020-01-17 11:42:00,2.60057,121,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,8.6,-0.21168,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288764",2020-01-17 11:43:00,2.54879,125,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,8.6,-0.2331,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288765",2020-01-17 11:44:00,2.51496,128,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,8.3,-0.23373,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288766",2020-01-17 11:45:00,2.40273,126,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,8.5,-0.23373,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288767",2020-01-17 11:46:00,2.43316,123,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,8.4,-0.2205,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288768",2020-01-17 11:47:00,2.43454,121,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,8.4,-0.20349,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288769",2020-01-17 11:48:00,2.46894,116,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,8.6,-0.18648,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288770",2020-01-17 11:49:00,2.42111,115,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,8.7,-0.1701,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288771",2020-01-17 11:50:00,2.48684,115,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,8.8,-0.16506,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288772",2020-01-17 11:51:00,2.37968,118,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,9.1,-0.19719,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288773",2020-01-17 11:52:00,2.37671,125,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,9.3,-0.24066,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288774",2020-01-17 11:53:00,2.45176,134,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,8.6,-0.27216,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288775",2020-01-17 11:54:00,2.39635,141,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.9,-0.30933,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288776",2020-01-17 11:55:00,2.41199,145,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,8.2,-0.33453,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288777",2020-01-17 11:56:00,2.40237,154,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,8.1,-0.38493,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288778",2020-01-17 11:57:00,2.42626,167,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.3,-0.44793,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288779",2020-01-17 11:58:00,2.1813,179,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,6.8,-0.51156,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288780",2020-01-17 11:59:00,2.41089,190,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,-0.5607,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288781",2020-01-17 12:00:00,2.53583,196,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,6.6,-0.58716,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288782",2020-01-17 12:01:00,2.49164,204,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,6.6,-0.64386,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288783",2020-01-17 12:02:00,2.4574,213,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,6.4,-0.693,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288784",2020-01-17 12:03:00,2.45572,212,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,6.4,-0.65079,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288785",2020-01-17 12:04:00,2.43054,213,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,6.6,-0.65646,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288786",2020-01-17 12:05:00,2.46128,212,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,6.7,-0.64953,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288787",2020-01-17 12:06:00,2.54054,211,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,-0.6615,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288788",2020-01-17 12:07:00,2.54879,243,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,-0.83097,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288789",2020-01-17 12:08:00,2.53256,297,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.1,-0.9387,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288790",2020-01-17 12:09:00,2.38881,263,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,6.9,-0.71316,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288791",2020-01-17 12:10:00,2.20231,217,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.5,-0.66276,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288792",2020-01-17 12:11:00,2.17532,221,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.6,-0.69489,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288793",2020-01-17 12:12:00,2.18842,227,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.3,-0.75033,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288794",2020-01-17 12:13:00,2.23181,239,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.7,-0.8127,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288795",2020-01-17 12:14:00,2.30038,250,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,8,-0.85743,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288796",2020-01-17 12:15:00,2.34487,259,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.3,-0.91476,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288797",2020-01-17 12:16:00,2.45751,285,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,7.6,-1.0395,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288798",2020-01-17 12:17:00,2.43732,302,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,8.1,-1.06596,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288799",2020-01-17 12:18:00,2.4541,306,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,8.4,-1.10313,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288800",2020-01-17 12:19:00,2.43497,319,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,8.6,-1.1088,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288801",2020-01-17 12:20:00,2.83535,289,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,8.9,-0.7749,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288802",2020-01-17 12:21:00,2.38314,287,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,8.9,-0.75159,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288803",2020-01-17 12:22:00,2.44206,388,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,9,-1.0836,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288804",2020-01-17 12:23:00,2.45659,687,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,9.3,-1.56933,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288805",2020-01-17 12:24:00,2.41675,669,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,9.8,-1.48932,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288806",2020-01-17 12:25:00,2.16356,666,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,10.7,-1.55169,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288807",2020-01-17 12:26:00,2.47413,499,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,11.1,-1.12266,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288808",2020-01-17 12:27:00,2.57777,351,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,11.3,-1.03383,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288809",2020-01-17 12:28:00,2.45365,641,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,11,-1.39167,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288810",2020-01-17 12:29:00,2.64087,642,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,11,-1.32048,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288811",2020-01-17 12:30:00,2.46581,640,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,11.6,-1.31796,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288812",2020-01-17 12:31:00,2.50688,638,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,11.6,-1.41876,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288813",2020-01-17 12:32:00,2.50073,688,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,11.8,-1.57626,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288814",2020-01-17 12:33:00,2.49191,702,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,22.5,12.2,-1.701,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288815",2020-01-17 12:34:00,2.4875,501,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,11.1,-1.93536,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288816",2020-01-17 12:35:00,2.60618,458,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,10.8,-1.86354,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288817",2020-01-17 12:36:00,2.51916,518,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,11.1,-1.67769,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288818",2020-01-17 12:37:00,2.49424,289,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,10.6,-1.134,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288819",2020-01-17 12:38:00,2.49522,592,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,11.1,-1.41183,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288820",2020-01-17 12:39:00,2.46824,730,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,11.2,-1.46853,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288821",2020-01-17 12:40:00,2.45358,638,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,11.7,-1.8144,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288822",2020-01-17 12:41:00,2.46557,536,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,12.1,-1.3797,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
