"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"288823",2020-01-17 12:42:00,2.38894,327,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,12.1,-0.98406,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288824",2020-01-17 12:43:00,2.36309,506,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,10.6,-1.00359,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288825",2020-01-17 12:44:00,2.37831,262,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,9.8,-0.88074,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288826",2020-01-17 12:45:00,2.39348,252,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,10,-0.83349,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288827",2020-01-17 12:46:00,2.37279,243,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,10.6,-0.80577,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288828",2020-01-17 12:47:00,2.36068,235,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,10,-0.75978,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288829",2020-01-17 12:48:00,2.37948,224,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,9.6,-0.71442,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288830",2020-01-17 12:49:00,2.36183,215,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,9.4,-0.66528,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288831",2020-01-17 12:50:00,2.31379,204,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,9,-0.61992,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288832",2020-01-17 12:51:00,2.36375,195,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,8.8,-0.57456,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288833",2020-01-17 12:52:00,2.29365,188,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,9.7,-0.5481,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288834",2020-01-17 12:53:00,2.26364,186,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,9.1,-0.54873,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288835",2020-01-17 12:54:00,2.43371,191,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,9.3,-0.57267,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288836",2020-01-17 12:55:00,2.28951,195,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,8.9,-0.60543,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288837",2020-01-17 12:56:00,2.2887,207,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,8.9,-0.65457,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288838",2020-01-17 12:57:00,2.27038,217,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,9,-0.70182,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288839",2020-01-17 12:58:00,2.25712,227,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,8.6,-0.74655,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288840",2020-01-17 12:59:00,2.2626,227,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,8.3,-0.75096,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288841",2020-01-17 13:00:00,2.27401,223,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,8.7,-0.72576,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288842",2020-01-17 13:01:00,2.28987,208,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,8.7,-0.66906,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288843",2020-01-17 13:02:00,2.27155,195,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,8.6,-0.59346,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288844",2020-01-17 13:03:00,2.0637,183,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,8.3,-0.53109,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288845",2020-01-17 13:04:00,2.42437,183,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,8.5,-0.26523,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288846",2020-01-17 13:05:00,2.34652,190,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,8.9,-0.27216,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288847",2020-01-17 13:06:00,2.43006,198,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,8.9,-0.44163,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288848",2020-01-17 13:07:00,2.3278,201,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22,22.5,23,8.9,-0.504,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288849",2020-01-17 13:08:00,2.35085,196,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,8.9,-0.57456,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288850",2020-01-17 13:09:00,2.35928,183,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,8.3,-0.49203,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288851",2020-01-17 13:10:00,2.38557,166,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,8.1,-0.43533,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288852",2020-01-17 13:11:00,2.40187,158,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,8.2,-0.40446,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288853",2020-01-17 13:12:00,2.40802,156,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,8.1,-0.41013,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288854",2020-01-17 13:13:00,2.41347,160,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,8,-0.43533,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288855",2020-01-17 13:14:00,2.42651,168,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,8,-0.47943,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288856",2020-01-17 13:15:00,2.42393,175,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,8.1,-0.5103,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288857",2020-01-17 13:16:00,2.41595,179,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,8.3,-0.53298,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288858",2020-01-17 13:17:00,2.44886,187,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,8.4,-0.56448,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288859",2020-01-17 13:18:00,2.45391,192,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,8.6,-0.5859,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288860",2020-01-17 13:19:00,2.42772,192,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,8.7,-0.58905,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288861",2020-01-17 13:20:00,2.43867,195,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,8.9,-0.60606,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288862",2020-01-17 13:21:00,2.58444,196,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,8.9,-0.60039,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288863",2020-01-17 13:22:00,2.054,193,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,8.9,-0.58653,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288864",2020-01-17 13:23:00,2.36739,198,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,9,-0.62496,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288865",2020-01-17 13:24:00,2.28133,210,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,9.3,-0.6993,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288866",2020-01-17 13:25:00,2.18263,230,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,8.7,-0.7938,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288867",2020-01-17 13:26:00,2.29147,244,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,9,-0.83475,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288868",2020-01-17 13:27:00,2.33235,245,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,9.2,-0.82656,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288869",2020-01-17 13:28:00,2.48303,244,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,9.3,-0.83916,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288870",2020-01-17 13:29:00,2.24681,238,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,8.5,-0.76419,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288871",2020-01-17 13:30:00,2.10554,221,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,8.5,-0.68922,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288872",2020-01-17 13:31:00,2.26074,210,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,9,-0.59724,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288873",2020-01-17 13:32:00,2.23884,175,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,9.2,-0.43596,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288874",2020-01-17 13:33:00,2.34192,147,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,9.3,-0.31626,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288875",2020-01-17 13:34:00,2.19819,128,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,9,-0.21798,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288876",2020-01-17 13:35:00,2.21413,117,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,8.8,-0.15939,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288877",2020-01-17 13:36:00,2.21447,112,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,8.3,-0.13923,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288878",2020-01-17 13:37:00,2.32413,106,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,8.3,-0.1134,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288879",2020-01-17 13:38:00,2.40077,101,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,8.2,-0.07686,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288880",2020-01-17 13:39:00,2.57371,100,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,8.5,-0.07686,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288881",2020-01-17 13:40:00,2.80452,98,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,8.5,-0.07056,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288882",2020-01-17 13:41:00,2.84114,93,0,23,23,23,21,23,22.5,28,0,0,22,23,22.5,21.5,22.5,22.5,23,8.4,-0.0504,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288883",2020-01-17 13:42:00,2.63914,87,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.4,-0.0126,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288884",2020-01-17 13:43:00,2.43711,80,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.6,0.0189,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288885",2020-01-17 13:44:00,2.44284,77,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.7,0.04284,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288886",2020-01-17 13:45:00,2.3099,77,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.7,0.03654,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288887",2020-01-17 13:46:00,2.30377,80,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.5,0.00567,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288888",2020-01-17 13:47:00,2.30701,88,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.6,-0.05103,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288889",2020-01-17 13:48:00,2.23351,102,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.5,0.15057,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288890",2020-01-17 13:49:00,2.26955,114,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.6,0.10836,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288891",2020-01-17 13:50:00,2.23993,125,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.6,-0.03276,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288892",2020-01-17 13:51:00,2.23442,133,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.4,-0.1638,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288893",2020-01-17 13:52:00,2.25757,139,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.3,-0.30303,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288894",2020-01-17 13:53:00,2.30603,137,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.2,-0.27846,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288895",2020-01-17 13:54:00,2.31224,129,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.2,-0.23499,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288896",2020-01-17 13:55:00,2.29019,122,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.3,-0.20223,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288897",2020-01-17 13:56:00,2.39503,113,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.3,-0.16506,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288898",2020-01-17 13:57:00,2.38199,106,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.3,-0.12033,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288899",2020-01-17 13:58:00,2.42508,94,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.4,-0.05166,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288900",2020-01-17 13:59:00,2.43716,80,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.3,0.01197,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288901",2020-01-17 14:00:00,2.31064,69,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.3,0.06804,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288902",2020-01-17 14:01:00,2.25871,63,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.3,0.14427,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288903",2020-01-17 14:02:00,2.23384,59,0,23,23,23,21,23,22.5,28,0,0,22.5,23,23,21.5,22.5,22.5,23,8.3,0.15687,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288904",2020-01-17 14:03:00,2.21481,56,0,23,23,23,21,23,22.5,28,0,0,22.5,23,23,21.5,22.5,22.5,23,8.4,0.17514,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288905",2020-01-17 14:04:00,2.18554,55,0,23,23,23,21,23,22.5,28,0,0,22.5,23,23,21.5,22.5,22.5,23,8.3,0.17577,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288906",2020-01-17 14:05:00,2.1278,55,0,23,23,23,21,23,22.5,28,0,0,22.5,23,23,21.5,22.5,22.5,23,8.4,0.1827,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288907",2020-01-17 14:06:00,2.15572,54,0,23,23,23,21,23,22.5,28,0,0,22.5,23,23,21.5,22.5,22.5,23,8.3,0.18144,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288908",2020-01-17 14:07:00,2.18878,57,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.5,0.17073,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288909",2020-01-17 14:08:00,2.24393,59,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.3,0.16821,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288910",2020-01-17 14:09:00,2.27459,60,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.3,0.15687,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288911",2020-01-17 14:10:00,2.30642,64,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.3,0.12474,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288912",2020-01-17 14:11:00,2.33296,70,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.4,0.06237,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288913",2020-01-17 14:12:00,2.36148,75,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.3,0.03717,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288914",2020-01-17 14:13:00,2.49065,80,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.4,0.01323,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288915",2020-01-17 14:14:00,2.50332,85,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.4,-0.02205,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288916",2020-01-17 14:15:00,2.51047,93,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.6,-0.05418,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288917",2020-01-17 14:16:00,2.41709,100,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.5,-0.09639,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288918",2020-01-17 14:17:00,2.25469,107,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.3,-0.13923,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288919",2020-01-17 14:18:00,2.12638,112,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.4,-0.17703,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288920",2020-01-17 14:19:00,2.16036,115,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.5,-0.17829,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288921",2020-01-17 14:20:00,2.27124,113,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.7,-0.18333,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288922",2020-01-17 14:21:00,2.10047,112,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.9,-0.18459,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288923",2020-01-17 14:22:00,2.17184,106,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.1,-0.15246,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288924",2020-01-17 14:23:00,2.1375,97,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.1,-0.11466,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288925",2020-01-17 14:24:00,1.87466,86,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9,-0.05733,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288926",2020-01-17 14:25:00,1.69458,80,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.7,-0.0063,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288927",2020-01-17 14:26:00,1.67478,71,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.7,0.03717,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288928",2020-01-17 14:27:00,1.5827,68,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.5,0.06111,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288929",2020-01-17 14:28:00,1.52144,66,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.3,0.05481,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288930",2020-01-17 14:29:00,1.56128,68,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.3,0.0378,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288931",2020-01-17 14:30:00,1.55667,71,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.3,0.02457,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288932",2020-01-17 14:31:00,1.56208,74,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.3,0.01764,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288933",2020-01-17 14:32:00,1.55175,77,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.3,-0.00126,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288934",2020-01-17 14:33:00,1.45197,81,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.4,0.24444,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288935",2020-01-17 14:34:00,1.4448,85,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.6,0.2457,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288936",2020-01-17 14:35:00,1.56927,91,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.6,0.12222,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288937",2020-01-17 14:36:00,1.42577,96,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.5,0.01827,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288938",2020-01-17 14:37:00,1.15607,100,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.6,-0.12033,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"288939",2020-01-17 14:38:00,1.32756,104,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.6,-0.12474,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288940",2020-01-17 14:39:00,0.884782,109,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.7,-0.14364,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288941",2020-01-17 14:40:00,1.31559,113,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,8.9,-0.17136,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288942",2020-01-17 14:41:00,1.5119,117,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9,-0.19593,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288943",2020-01-17 14:42:00,1.75691,121,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.1,-0.21168,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288944",2020-01-17 14:43:00,1.61304,122,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.1,-0.21546,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288945",2020-01-17 14:44:00,2.0221,122,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.2,-0.20349,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288946",2020-01-17 14:45:00,2.3402,118,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.3,-0.20286,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288947",2020-01-17 14:46:00,2.39444,113,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.3,-0.16695,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288948",2020-01-17 14:47:00,2.77101,107,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.5,-0.13986,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288949",2020-01-17 14:48:00,2.53996,98,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.4,-0.1197,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288950",2020-01-17 14:49:00,2.63154,90,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.3,-0.07182,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288951",2020-01-17 14:50:00,2.70091,84,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.3,-0.0567,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288952",2020-01-17 14:51:00,2.81393,85,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.3,-0.03339,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288953",2020-01-17 14:52:00,2.61406,87,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.3,-0.04599,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288954",2020-01-17 14:53:00,2.24661,90,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.2,-0.07056,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288955",2020-01-17 14:54:00,1.7955,94,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.2,-0.08379,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288956",2020-01-17 14:55:00,1.6743,98,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.2,-0.1197,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288957",2020-01-17 14:56:00,1.57543,101,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.2,-0.1323,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288958",2020-01-17 14:57:00,1.40526,103,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.3,-0.13734,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288959",2020-01-17 14:58:00,1.45138,101,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.3,-0.12348,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288960",2020-01-17 14:59:00,1.42123,97,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.3,-0.10773,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288961",2020-01-17 15:00:00,1.37964,92,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.3,-0.07056,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288962",2020-01-17 15:01:00,1.31027,85,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.2,-0.04473,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288963",2020-01-17 15:02:00,1.29856,80,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.2,-0.00756,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288964",2020-01-17 15:03:00,1.28358,76,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.2,0.01197,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288965",2020-01-17 15:04:00,1.25409,75,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.2,0.01197,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288966",2020-01-17 15:05:00,1.28381,73,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.2,0.03024,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288967",2020-01-17 15:06:00,1.26202,69,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.2,0.03717,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288968",2020-01-17 15:07:00,1.27923,69,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.2,0.04977,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"288969",2020-01-17 15:08:00,1.28138,69,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.2,0.06237,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288970",2020-01-17 15:09:00,1.31709,72,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.2,0.04347,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288971",2020-01-17 15:10:00,1.32688,76,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.2,0.02457,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288972",2020-01-17 15:11:00,1.36056,80,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.2,0.01197,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288973",2020-01-17 15:12:00,1.9256,81,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.2,0.00504,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288974",2020-01-17 15:13:00,1.67745,82,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.2,-0.00441,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288975",2020-01-17 15:14:00,2.03551,82,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.2,-0.00693,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288976",2020-01-17 15:15:00,2.46579,84,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.2,-0.00126,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288977",2020-01-17 15:16:00,2.60728,80,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.1,0.00567,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288978",2020-01-17 15:17:00,2.69569,77,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.1,0.01827,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"288979",2020-01-17 15:18:00,2.64879,71,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.1,0.17577,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"288980",2020-01-17 15:19:00,2.72398,71,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.1,0.33894,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"288981",2020-01-17 15:20:00,2.78908,74,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.1,0.315,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"288982",2020-01-17 15:21:00,2.75914,74,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.1,0.29988,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"288983",2020-01-17 15:22:00,2.66305,71,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.1,0.22554,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"288984",2020-01-17 15:23:00,2.56344,65,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,9.1,0.11655,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"288985",2020-01-17 15:24:00,2.39076,62,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,9.1,0.13167,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"288986",2020-01-17 15:25:00,1.99429,54,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,9.1,0.16002,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"288987",2020-01-17 15:26:00,1.71496,49,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,9.1,0.19467,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"288988",2020-01-17 15:27:00,1.63117,47,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,9,0.21231,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"288989",2020-01-17 15:28:00,1.50072,46,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,9,0.2205,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"288990",2020-01-17 15:29:00,1.91218,42,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,9,0.23184,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"288991",2020-01-17 15:30:00,2.1743,41,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.9,0.24507,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"288992",2020-01-17 15:31:00,1.65417,40,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.9,0.25074,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"288993",2020-01-17 15:32:00,1.70534,37,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.9,0.26334,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"288994",2020-01-17 15:33:00,2.21761,37,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.8,0.26901,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"288995",2020-01-17 15:34:00,2.43609,35,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.8,0.32571,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"288996",2020-01-17 15:35:00,2.38665,32,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.7,0.29547,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"288997",2020-01-17 15:36:00,2.32026,31,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.7,0.29547,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"288998",2020-01-17 15:37:00,2.29002,30,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.7,0.32697,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"288999",2020-01-17 15:38:00,2.08244,30,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.7,0.33264,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"289000",2020-01-17 15:39:00,1.8614,30,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.6,0.32634,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"289001",2020-01-17 15:40:00,1.67132,30,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.5,0.32004,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"289002",2020-01-17 15:41:00,2.20094,30,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.5,0.31752,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"289003",2020-01-17 15:42:00,2.00409,30,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.4,0.3087,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"289004",2020-01-17 15:43:00,1.52781,31,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.3,0.31437,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"289005",2020-01-17 15:44:00,2.12195,32,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.3,0.30744,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"289006",2020-01-17 15:45:00,2.30066,32,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.2,0.30744,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"289007",2020-01-17 15:46:00,2.64373,33,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.2,0.30051,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"289008",2020-01-17 15:47:00,2.73421,34,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.2,0.27594,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"289009",2020-01-17 15:48:00,3.23388,35,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.1,0.26397,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"289010",2020-01-17 15:49:00,2.81253,35,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.1,0.30807,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"289011",2020-01-17 15:50:00,2.84378,36,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8,0.25137,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"289012",2020-01-17 15:51:00,2.81718,36,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.9,0.25011,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"289013",2020-01-17 15:52:00,2.77646,37,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.9,0.23751,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"289014",2020-01-17 15:53:00,2.72851,39,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.8,0.24822,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"289015",2020-01-17 15:54:00,2.50174,41,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.8,0.23247,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"289016",2020-01-17 15:55:00,2.08038,42,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.7,0.21987,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"289017",2020-01-17 15:56:00,1.83332,45,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.6,0.20097,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"289018",2020-01-17 15:57:00,1.68935,47,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.6,0.2079,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"289019",2020-01-17 15:58:00,1.7814,48,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.6,0.19341,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"289020",2020-01-17 15:59:00,2.01762,52,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.5,0.1575,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"289021",2020-01-17 16:00:00,1.49341,56,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.6,0.69741,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"289022",2020-01-17 16:01:00,1.60989,58,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.6,0.47754,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"289023",2020-01-17 16:02:00,1.6626,60,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.5,0.3969,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"289024",2020-01-17 16:03:00,1.71601,62,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.5,0.39564,0,1,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"289025",2020-01-17 16:04:00,1.67441,64,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.5,0.6237,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"289026",2020-01-17 16:05:00,1.67323,63,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.4,0.61866,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"289027",2020-01-17 16:06:00,1.65226,63,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.4,0.54873,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"289028",2020-01-17 16:07:00,1.37463,61,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.3,0.49581,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"289029",2020-01-17 16:08:00,2.12211,58,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.3,0.33705,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"289030",2020-01-17 16:09:00,1.66496,58,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.2,0.33012,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"289031",2020-01-17 16:10:00,1.55352,59,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.2,0.33516,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"289032",2020-01-17 16:11:00,2.07259,62,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.2,0.30807,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"289033",2020-01-17 16:12:00,2.19946,64,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.2,0.29106,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"289034",2020-01-17 16:13:00,1.96958,67,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.2,0.28035,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"289035",2020-01-17 16:14:00,2.33019,70,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.2,0.26334,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"289036",2020-01-17 16:15:00,2.76063,71,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.1,0.2268,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"289037",2020-01-17 16:16:00,2.70145,69,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.1,0.24948,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"289038",2020-01-17 16:17:00,2.78833,66,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.1,0.22806,0,1,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"289039",2020-01-17 16:18:00,2.83126,60,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.1,0.26964,0,1,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"289040",2020-01-17 16:19:00,2.76203,54,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.1,0.35217,0,1,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"289041",2020-01-17 16:20:00,3.04662,50,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.1,0.32949,0,1,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"289042",2020-01-17 16:21:00,3.04351,48,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.1,0.3465,0,1,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"289043",2020-01-17 16:22:00,2.9355,43,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.1,0.37359,0,1,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"289044",2020-01-17 16:23:00,2.62165,40,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.1,0.40131,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"289045",2020-01-17 16:24:00,2.08812,37,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.1,0.40194,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"289046",2020-01-17 16:25:00,2.04981,36,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.1,0.41202,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"289047",2020-01-17 16:26:00,1.88862,35,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.1,0.40887,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"289048",2020-01-17 16:27:00,1.76552,36,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.1,0.40887,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"289049",2020-01-17 16:28:00,2.07506,35,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7,0.40824,0,1,1,0,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"289050",2020-01-17 16:29:00,1.84998,34,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.1,0.42021,0,1,1,0,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"289051",2020-01-17 16:30:00,1.59671,33,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.1,0.4095,0,1,1,0,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"289052",2020-01-17 16:31:00,1.70162,32,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,7.1,0.42147,0,1,1,0,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"289053",2020-01-17 16:32:00,1.72083,30,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,7.1,0.4284,0,1,1,0,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"289054",2020-01-17 16:33:00,1.82584,28,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,7.1,0.45801,0,0,1,0,0,0,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0
"289055",2020-01-17 16:34:00,1.68133,24,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,7.1,0.52605,0,0,1,0,0,0,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0
"289056",2020-01-17 16:35:00,1.81391,23,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,7,0.48384,0,0,1,0,0,0,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0
"289057",2020-01-17 16:36:00,1.79844,20,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,7,0.49392,0,0,1,0,0,0,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0
"289058",2020-01-17 16:37:00,1.8012,20,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,7,0.504,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"289059",2020-01-17 16:38:00,1.82217,20,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,7,0.51597,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"289060",2020-01-17 16:39:00,1.74023,19,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,7,0.53361,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"289061",2020-01-17 16:40:00,1.59242,18,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,7,0.52794,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"289062",2020-01-17 16:41:00,2.16289,17,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,7,0.53235,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"289063",2020-01-17 16:42:00,1.80273,16,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,7,0.53109,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"289064",2020-01-17 16:43:00,1.69962,16,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.9,0.53172,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"289065",2020-01-17 16:44:00,2.07943,16,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.9,0.54684,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"289066",2020-01-17 16:45:00,2.35824,16,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.9,0.54117,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"289067",2020-01-17 16:46:00,2.44568,14,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.8,0.54684,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"289068",2020-01-17 16:47:00,2.74076,15,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.8,0.52857,0,0,1,0,0,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0
"289069",2020-01-17 16:48:00,2.83888,13,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.8,0.54117,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"289070",2020-01-17 16:49:00,2.87205,12,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.61614,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"289071",2020-01-17 16:50:00,2.87493,12,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.54747,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"289072",2020-01-17 16:51:00,2.79713,11,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.69111,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"289073",2020-01-17 16:52:00,2.73031,12,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.90594,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"289074",2020-01-17 16:53:00,2.82133,11,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.92421,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"289075",2020-01-17 16:54:00,2.74301,12,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.76167,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"289076",2020-01-17 16:55:00,2.30349,11,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.68544,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"289077",2020-01-17 16:56:00,2.08031,10,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.55944,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"289078",2020-01-17 16:57:00,1.88074,10,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.55314,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"289079",2020-01-17 16:58:00,2.11387,10,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.55314,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"289080",2020-01-17 16:59:00,2.09831,10,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.54747,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"289081",2020-01-17 17:00:00,1.67534,9,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.56385,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"289082",2020-01-17 17:01:00,1.92293,9,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.55944,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"289083",2020-01-17 17:02:00,1.63704,9,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.55251,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"289084",2020-01-17 17:03:00,1.71886,9,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.54117,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,1,1,0,0,0,0
"289085",2020-01-17 17:04:00,1.66686,9,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.58464,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,1,1,0,0,0,0
"289086",2020-01-17 17:05:00,1.5474,8,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.8,0.55251,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,1,1,0,0,0,0
"289087",2020-01-17 17:06:00,1.49298,9,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.8,0.55314,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,1,1,0,0,0,0
"289088",2020-01-17 17:07:00,1.55629,7,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.8,0.57267,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"289089",2020-01-17 17:08:00,1.56047,8,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.567,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"289090",2020-01-17 17:09:00,1.60126,7,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.57204,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"289091",2020-01-17 17:10:00,1.61884,7,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.56637,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"289092",2020-01-17 17:11:00,1.75609,7,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.56637,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"289093",2020-01-17 17:12:00,1.82016,9,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.56637,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"289094",2020-01-17 17:13:00,1.8712,8,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.55755,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"289095",2020-01-17 17:14:00,2.69246,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.57834,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"289096",2020-01-17 17:15:00,2.45952,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.59031,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"289097",2020-01-17 17:16:00,2.60506,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.5796,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"289098",2020-01-17 17:17:00,2.77271,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.59031,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"289099",2020-01-17 17:18:00,2.89721,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.60165,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"289100",2020-01-17 17:19:00,3.12153,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.60984,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"289101",2020-01-17 17:20:00,2.98298,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.59724,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"289102",2020-01-17 17:21:00,3.12854,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.60354,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"289103",2020-01-17 17:22:00,2.89938,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.5,0.59787,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"289104",2020-01-17 17:23:00,2.96063,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.60921,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"289105",2020-01-17 17:24:00,2.84409,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.60669,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"289106",2020-01-17 17:25:00,2.86567,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,1.96434,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"289107",2020-01-17 17:26:00,2.79781,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,1.99584,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"289108",2020-01-17 17:27:00,2.92597,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.5796,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"289109",2020-01-17 17:28:00,2.91259,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.8,0.59094,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"289110",2020-01-17 17:29:00,2.80831,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.8,0.7119,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"289111",2020-01-17 17:30:00,2.84339,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.8,0.62181,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"289112",2020-01-17 17:31:00,2.78338,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.8,0.62244,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"289113",2020-01-17 17:32:00,2.60994,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.8,0.59661,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"289114",2020-01-17 17:33:00,2.79722,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.8,0.5859,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"289115",2020-01-17 17:34:00,2.68465,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.8,0.59157,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"289116",2020-01-17 17:35:00,2.61428,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.8,0.59094,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"289117",2020-01-17 17:36:00,2.60941,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.5859,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"289118",2020-01-17 17:37:00,2.58381,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.8,0.5859,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"289119",2020-01-17 17:38:00,2.70016,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.8,0.58527,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"289120",2020-01-17 17:39:00,2.3162,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.58527,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"289121",2020-01-17 17:40:00,2.70643,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.58779,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"289122",2020-01-17 17:41:00,2.57143,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.58527,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"289123",2020-01-17 17:42:00,2.57909,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.58464,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"289124",2020-01-17 17:43:00,2.55994,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.58464,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"289125",2020-01-17 17:44:00,2.69569,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.8,0.58464,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"289126",2020-01-17 17:45:00,2.58077,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.58464,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"289127",2020-01-17 17:46:00,2.29211,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.58401,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"289128",2020-01-17 17:47:00,2.58019,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.58464,0,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"289129",2020-01-17 17:48:00,2.71095,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.59094,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"289130",2020-01-17 17:49:00,2.55992,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.8316,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"289131",2020-01-17 17:50:00,2.52823,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.8,0.86562,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
