"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"289132",2020-01-17 17:51:00,2.49301,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.756,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"289133",2020-01-17 17:52:00,2.59931,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.69363,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"289134",2020-01-17 17:53:00,2.54689,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.59598,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"289135",2020-01-17 17:54:00,2.43058,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.70119,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"289136",2020-01-17 17:55:00,2.45694,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.70434,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"289137",2020-01-17 17:56:00,2.04017,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.69741,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"289138",2020-01-17 17:57:00,2.53631,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.68733,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"289139",2020-01-17 17:58:00,2.59837,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.77553,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"289140",2020-01-17 17:59:00,2.48081,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.7686,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"289141",2020-01-17 18:00:00,2.40962,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.67977,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"289142",2020-01-17 18:01:00,2.54617,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.8,0.67095,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,1,1,1,1
"289143",2020-01-17 18:02:00,2.59368,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.8,0.67347,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"289144",2020-01-17 18:03:00,2.61088,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.66213,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"289145",2020-01-17 18:04:00,2.6245,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.76104,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"289146",2020-01-17 18:05:00,2.60269,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.5,0.69174,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"289147",2020-01-17 18:06:00,2.76502,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.5,0.693,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"289148",2020-01-17 18:07:00,2.60021,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.68733,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"289149",2020-01-17 18:08:00,2.69165,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.8001,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"289150",2020-01-17 18:09:00,2.48199,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.72954,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"289151",2020-01-17 18:10:00,2.18783,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.52794,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"289152",2020-01-17 18:11:00,1.95494,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.52164,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"289153",2020-01-17 18:12:00,1.83031,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.8,0.52164,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"289154",2020-01-17 18:13:00,1.7878,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.51534,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"289155",2020-01-17 18:14:00,1.74558,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.8,0.52353,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"289156",2020-01-17 18:15:00,1.76089,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.52101,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"289157",2020-01-17 18:16:00,1.58794,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.4,0.52101,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"289158",2020-01-17 18:17:00,1.53561,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.5229,0,1,1,0,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"289159",2020-01-17 18:18:00,1.57098,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.52164,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"289160",2020-01-17 18:19:00,1.45831,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.52227,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"289161",2020-01-17 18:20:00,1.89828,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.5,0.52479,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"289162",2020-01-17 18:21:00,1.46231,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.4,0.54684,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"289163",2020-01-17 18:22:00,1.57739,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.4,0.54432,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"289164",2020-01-17 18:23:00,1.51692,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.4,0.54873,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"289165",2020-01-17 18:24:00,1.39695,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.5,0.54747,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"289166",2020-01-17 18:25:00,1.88593,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.55188,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"289167",2020-01-17 18:26:00,1.68479,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.54117,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"289168",2020-01-17 18:27:00,2.0828,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.5292,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"289169",2020-01-17 18:28:00,2.33069,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.7,0.53487,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"289170",2020-01-17 18:29:00,2.5261,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.8,0.53298,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"289171",2020-01-17 18:30:00,2.62393,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.5355,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"289172",2020-01-17 18:31:00,2.80461,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.52794,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"289173",2020-01-17 18:32:00,2.8718,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.51345,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"289174",2020-01-17 18:33:00,3.06677,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.4,0.51471,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,1,0
"289175",2020-01-17 18:34:00,3.32013,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.6,0.51534,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,1,0
"289176",2020-01-17 18:35:00,2.8087,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.5,0.51408,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,1,0
"289177",2020-01-17 18:36:00,2.79404,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.5,0.51597,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,1,0
"289178",2020-01-17 18:37:00,2.76651,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.4,0.52164,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,1,0
"289179",2020-01-17 18:38:00,2.52701,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.5,0.51534,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,1,0
"289180",2020-01-17 18:39:00,2.31669,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.4,0.51534,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,1,0
"289181",2020-01-17 18:40:00,1.9935,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.3,0.52101,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,1,0
"289182",2020-01-17 18:41:00,1.80701,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.4,0.51534,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,1,0
"289183",2020-01-17 18:42:00,1.70782,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.2,0.50904,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,1,0
"289184",2020-01-17 18:43:00,1.87718,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.3,0.51471,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,1,0
"289185",2020-01-17 18:44:00,1.57802,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.3,0.51534,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,1,0
"289186",2020-01-17 18:45:00,1.48681,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.4,0.52101,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,1,0
"289187",2020-01-17 18:46:00,1.47793,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.2,0.51534,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,1,0
"289188",2020-01-17 18:47:00,1.81929,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.2,0.56322,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"289189",2020-01-17 18:48:00,1.438,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.2,0.53487,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"289190",2020-01-17 18:49:00,1.31912,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,23,6.3,0.54054,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"289191",2020-01-17 18:50:00,1.13712,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21,22.5,22.5,23,6.3,0.54243,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"289192",2020-01-17 18:51:00,1.35742,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21,22.5,22.5,23,6.2,0.56637,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"289193",2020-01-17 18:52:00,1.55244,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21,22.5,22.5,23,6,0.57267,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"289194",2020-01-17 18:53:00,1.30967,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21,22.5,22.5,23,6,0.567,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"289195",2020-01-17 18:54:00,1.39977,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21,22.5,22.5,23,6.2,0.57078,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"289196",2020-01-17 18:55:00,1.75182,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21,22.5,22.5,23,6.1,0.56007,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"289197",2020-01-17 18:56:00,1.79724,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21,22.5,22.5,23,6,0.56574,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"289198",2020-01-17 18:57:00,2.19663,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21,22.5,22.5,23,6.1,0.55944,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"289199",2020-01-17 18:58:00,2.48319,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21,22.5,22.5,23,6.1,0.80514,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"289200",2020-01-17 18:59:00,2.57404,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21,22.5,22.5,23,6.2,0.82719,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"289201",2020-01-17 19:00:00,2.62608,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21,22.5,22.5,23,6.2,0.70434,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"289202",2020-01-17 19:01:00,2.887,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21,22.5,22.5,23,6.2,0.66024,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"289203",2020-01-17 19:02:00,3.02081,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21,22.5,22.5,23,6.2,0.54054,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"289204",2020-01-17 19:03:00,3.07533,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21,22.5,22.5,23,6.3,0.53676,0,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"289205",2020-01-17 19:04:00,3.01204,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21,22.5,22.5,23,6.3,0.53172,0,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"289206",2020-01-17 19:05:00,2.76856,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21,22.5,22.5,23,6.4,0.53487,0,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"289207",2020-01-17 19:06:00,2.86802,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21,22.5,22.5,23,6.4,0.53361,0,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"289208",2020-01-17 19:07:00,2.90311,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21,22.5,22.5,23,6.3,0.53424,0,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"289209",2020-01-17 19:08:00,2.62281,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21,22.5,22.5,23,6.4,0.53865,0,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"289210",2020-01-17 19:09:00,2.41492,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21,22.5,22.5,23,6.4,0.53928,0,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"289211",2020-01-17 19:10:00,1.81158,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21,22.5,22.5,23,6.4,0.52794,0,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"289212",2020-01-17 19:11:00,1.80982,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21,22.5,22.5,23,6.4,0.52731,0,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"289213",2020-01-17 19:12:00,1.70552,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21,22.5,22.5,23,6.2,0.52857,0,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"289214",2020-01-17 19:13:00,1.57532,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,23,6.3,0.52227,0,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"289215",2020-01-17 19:14:00,1.51109,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,23,6.4,0.52857,0,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"289216",2020-01-17 19:15:00,1.41506,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,23,6.3,0.52794,0,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"289217",2020-01-17 19:16:00,1.40386,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,23,6.3,0.52164,0,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"289218",2020-01-17 19:17:00,1.21865,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,23,6.4,0.53361,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"289219",2020-01-17 19:18:00,1.38554,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,23,6.5,0.52857,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"289220",2020-01-17 19:19:00,1.30125,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,23,6.5,0.53487,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"289221",2020-01-17 19:20:00,1.30584,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,23,6.6,0.53361,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"289222",2020-01-17 19:21:00,1.38811,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,23,6.5,0.55314,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"289223",2020-01-17 19:22:00,1.40512,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,23,6.3,0.56574,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"289224",2020-01-17 19:23:00,1.24013,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,23,6.3,0.55377,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"289225",2020-01-17 19:24:00,1.2589,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,23,6.4,0.5418,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"289226",2020-01-17 19:25:00,1.85265,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,23,6.6,0.55944,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"289227",2020-01-17 19:26:00,1.77072,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,23,6.5,0.55314,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"289228",2020-01-17 19:27:00,2.22757,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,23,6.6,0.54684,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"289229",2020-01-17 19:28:00,2.54598,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,23,6.7,0.54243,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"289230",2020-01-17 19:29:00,2.56089,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,23,6.7,0.54747,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"289231",2020-01-17 19:30:00,2.80906,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,23,6.8,0.5355,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"289232",2020-01-17 19:31:00,2.96125,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,23,6.9,0.52227,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"289233",2020-01-17 19:32:00,3.02543,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,7,0.51534,0,0,1,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0
"289234",2020-01-17 19:33:00,3.06753,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,7.1,0.52668,0,0,1,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0
"289235",2020-01-17 19:34:00,3.14071,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,7.2,0.51597,0,0,1,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0
"289236",2020-01-17 19:35:00,2.97399,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,7.3,0.51597,0,0,1,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0
"289237",2020-01-17 19:36:00,2.76558,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,7.3,0.52794,0,0,1,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0
"289238",2020-01-17 19:37:00,2.6971,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,7.1,0.51534,0,0,1,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0
"289239",2020-01-17 19:38:00,2.40087,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,7,0.49329,0,0,1,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0
"289240",2020-01-17 19:39:00,1.86214,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,7,0.48951,0,0,1,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0
"289241",2020-01-17 19:40:00,1.50231,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.9,0.48636,0,0,1,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0
"289242",2020-01-17 19:41:00,1.37401,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.4,0.4851,0,0,1,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0
"289243",2020-01-17 19:42:00,1.22229,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.4,0.49644,0,0,1,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0
"289244",2020-01-17 19:43:00,0.80595,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.4,0.48951,0,0,1,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0
"289245",2020-01-17 19:44:00,1.01921,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.3,0.4914,0,0,1,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0
"289246",2020-01-17 19:45:00,0.942888,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.4,0.49455,0,0,1,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0
"289247",2020-01-17 19:46:00,0.914531,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.5,0.48636,0,0,1,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0
"289248",2020-01-17 19:47:00,0.931263,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.9,0.49644,0,0,1,0,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"289249",2020-01-17 19:48:00,0.979722,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.8,0.50274,0,0,1,0,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"289250",2020-01-17 19:49:00,0.876211,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.7,0.4851,0,0,1,0,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"289251",2020-01-17 19:50:00,0.868596,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.5,0.4914,0,0,1,0,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"289252",2020-01-17 19:51:00,1.02404,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.5,0.96894,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"289253",2020-01-17 19:52:00,2.54093,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.4,1.00422,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"289254",2020-01-17 19:53:00,1.47443,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.2,1.03824,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"289255",2020-01-17 19:54:00,1.42075,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.3,1.06281,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"289256",2020-01-17 19:55:00,2.58302,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.3,1.06344,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"289257",2020-01-17 19:56:00,3.04827,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.3,1.08864,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"289258",2020-01-17 19:57:00,3.60332,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.4,1.08927,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"289259",2020-01-17 19:58:00,4.27837,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.3,1.09053,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"289260",2020-01-17 19:59:00,4.70985,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.4,1.06974,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"289261",2020-01-17 20:00:00,4.91837,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.3,1.0647,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"289262",2020-01-17 20:01:00,5.32158,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.4,1.05651,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,1
"289263",2020-01-17 20:02:00,5.18301,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.3,1.05777,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,1
"289264",2020-01-17 20:03:00,4.95327,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.3,1.05903,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,1
"289265",2020-01-17 20:04:00,5.12663,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.2,1.0584,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,1
"289266",2020-01-17 20:05:00,4.97546,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.2,1.06344,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,1
"289267",2020-01-17 20:06:00,4.83445,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.2,1.06344,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,1
"289268",2020-01-17 20:07:00,4.27675,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.3,1.07037,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,1
"289269",2020-01-17 20:08:00,3.86963,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.2,1.07478,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,1
"289270",2020-01-17 20:09:00,3.61429,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.2,1.0773,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,1
"289271",2020-01-17 20:10:00,3.43247,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.4,1.09494,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,1
"289272",2020-01-17 20:11:00,3.16524,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.3,1.10124,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,1
"289273",2020-01-17 20:12:00,3.27656,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.3,1.10187,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,1
"289274",2020-01-17 20:13:00,3.28655,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.3,1.10124,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,1
"289275",2020-01-17 20:14:00,3.3511,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.2,1.10187,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,1
"289276",2020-01-17 20:15:00,3.37771,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.4,1.10187,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,1
"289277",2020-01-17 20:16:00,3.29587,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.3,1.10628,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,1
"289278",2020-01-17 20:17:00,3.23674,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.3,1.12014,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"289279",2020-01-17 20:18:00,3.20483,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.3,1.12014,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"289280",2020-01-17 20:19:00,3.22548,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.4,1.11573,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"289281",2020-01-17 20:20:00,2.9094,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.3,1.12014,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"289282",2020-01-17 20:21:00,3.20989,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.2,1.14093,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"289283",2020-01-17 20:22:00,3.33707,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.4,1.1466,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"289284",2020-01-17 20:23:00,3.20554,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.3,1.13904,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"289285",2020-01-17 20:24:00,3.05075,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.4,1.1403,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"289286",2020-01-17 20:25:00,3.7457,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.4,1.14597,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"289287",2020-01-17 20:26:00,4.161,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.5,1.13589,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"289288",2020-01-17 20:27:00,4.44651,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.4,1.1277,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"289289",2020-01-17 20:28:00,4.42917,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.4,1.134,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"289290",2020-01-17 20:29:00,4.73826,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.4,1.1403,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"289291",2020-01-17 20:30:00,4.877,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.6,1.13904,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"289292",2020-01-17 20:31:00,4.88208,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.4,0.50967,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"289293",2020-01-17 20:32:00,3.77097,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.5,0.50337,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289294",2020-01-17 20:33:00,3.85388,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.5,0.49959,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289295",2020-01-17 20:34:00,3.60556,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.6,0.4914,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289296",2020-01-17 20:35:00,2.98868,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.6,0.65331,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289297",2020-01-17 20:36:00,2.7787,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.7,0.77364,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289298",2020-01-17 20:37:00,2.59522,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.8,0.74151,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289299",2020-01-17 20:38:00,2.44173,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.8,0.63756,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289300",2020-01-17 20:39:00,2.38753,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.4,0.64134,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289301",2020-01-17 20:40:00,2.32802,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.2,0.52605,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289302",2020-01-17 20:41:00,2.1909,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.1,0.53424,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289303",2020-01-17 20:42:00,2.13167,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.3,0.52731,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289304",2020-01-17 20:43:00,2.18206,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.3,0.5229,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289305",2020-01-17 20:44:00,2.14536,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.2,0.53424,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289306",2020-01-17 20:45:00,2.16263,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.2,0.53424,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289307",2020-01-17 20:46:00,2.16544,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.1,0.54684,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"289308",2020-01-17 20:47:00,2.22821,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.2,0.54117,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"289309",2020-01-17 20:48:00,2.23691,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.3,0.53991,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"289310",2020-01-17 20:49:00,2.1197,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.2,0.53487,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"289311",2020-01-17 20:50:00,2.08006,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.1,0.54054,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"289312",2020-01-17 20:51:00,2.3548,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.1,0.53991,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"289313",2020-01-17 20:52:00,2.10634,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.2,0.54621,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"289314",2020-01-17 20:53:00,1.66554,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.1,0.53991,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"289315",2020-01-17 20:54:00,2.14553,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.2,0.5355,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"289316",2020-01-17 20:55:00,2.30198,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.2,0.54117,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"289317",2020-01-17 20:56:00,2.21865,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.1,0.53928,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"289318",2020-01-17 20:57:00,2.30895,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.2,0.53991,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"289319",2020-01-17 20:58:00,2.43288,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.3,0.54054,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"289320",2020-01-17 20:59:00,2.18526,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.3,0.53487,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"289321",2020-01-17 21:00:00,2.26653,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.1,0.73521,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"289322",2020-01-17 21:01:00,2.30451,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.2,0.6678,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"289323",2020-01-17 21:02:00,2.60381,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.1,0.69363,0,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"289324",2020-01-17 21:03:00,2.29757,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6.1,0.69426,0,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"289325",2020-01-17 21:04:00,2.28132,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.9,0.70434,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289326",2020-01-17 21:05:00,2.24531,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.9,0.68859,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289327",2020-01-17 21:06:00,2.30135,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6,0.68733,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289328",2020-01-17 21:07:00,2.45444,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.9,0.69489,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289329",2020-01-17 21:08:00,2.31782,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.9,0.68607,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289330",2020-01-17 21:09:00,2.54118,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.8,0.69237,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289331",2020-01-17 21:10:00,2.31623,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.9,0.69237,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289332",2020-01-17 21:11:00,2.39473,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.9,0.68607,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289333",2020-01-17 21:12:00,2.30321,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.9,0.69174,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289334",2020-01-17 21:13:00,2.19513,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.9,0.6867,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289335",2020-01-17 21:14:00,2.11931,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.8,0.68607,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289336",2020-01-17 21:15:00,2.10181,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.8,0.6804,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289337",2020-01-17 21:16:00,2.13278,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.9,0.69237,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"289338",2020-01-17 21:17:00,2.14678,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6,0.69237,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"289339",2020-01-17 21:18:00,2.05355,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6,0.69867,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"289340",2020-01-17 21:19:00,1.99255,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.9,0.69237,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"289341",2020-01-17 21:20:00,1.91602,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.8,0.70371,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"289342",2020-01-17 21:21:00,2.44212,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.9,0.69237,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"289343",2020-01-17 21:22:00,1.89704,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.9,0.69111,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"289344",2020-01-17 21:23:00,1.94468,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.7,0.693,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"289345",2020-01-17 21:24:00,2.01983,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.9,0.88011,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"289346",2020-01-17 21:25:00,2.0401,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.9,0.88137,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"289347",2020-01-17 21:26:00,1.94734,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6,0.99414,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289348",2020-01-17 21:27:00,2.12311,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.9,0.98217,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289349",2020-01-17 21:28:00,2.27199,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.8,1.00611,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289350",2020-01-17 21:29:00,2.08584,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6,0.88074,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289351",2020-01-17 21:30:00,2.24303,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6,0.88704,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289352",2020-01-17 21:31:00,2.3347,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6,0.98091,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289353",2020-01-17 21:32:00,2.19269,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.8,0.95571,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289354",2020-01-17 21:33:00,2.28543,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.8,0.98217,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289355",2020-01-17 21:34:00,2.19908,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.8,0.86877,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289356",2020-01-17 21:35:00,1.92189,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.8,0.89271,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289357",2020-01-17 21:36:00,2.11966,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.9,0.89523,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289358",2020-01-17 21:37:00,2.07463,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6,0.85932,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289359",2020-01-17 21:38:00,2.04442,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6,0.67788,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"289360",2020-01-17 21:39:00,2.02916,0,0.634,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.9,1.6317,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"289361",2020-01-17 21:40:00,2.04359,0,0.798,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.9,1.84527,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"289362",2020-01-17 21:41:00,1.86711,0,0.79,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.7,1.8396,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"289363",2020-01-17 21:42:00,2.38477,0,0.782,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.9,1.83456,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"289364",2020-01-17 21:43:00,2.05162,0,0.777,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.8,1.83393,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"289365",2020-01-17 21:44:00,1.77613,0,0.773,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6,1.81503,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"289366",2020-01-17 21:45:00,1.55194,0,0.766,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6,1.80936,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"289367",2020-01-17 21:46:00,1.38169,0,0.767,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.9,1.80306,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"289368",2020-01-17 21:47:00,1.23904,0,0.774,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.8,1.81881,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"289369",2020-01-17 21:48:00,1.26532,0,0.464,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,6,1.44144,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"289370",2020-01-17 21:49:00,1.03181,0,0.515,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.9,1.49814,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"289371",2020-01-17 21:50:00,1.09172,0,0.52,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.9,1.50003,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"289372",2020-01-17 21:51:00,1.39939,0,0.515,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.9,1.49814,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"289373",2020-01-17 21:52:00,0.959096,0,0.515,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,23,5.9,1.49814,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"289374",2020-01-17 21:53:00,0.891242,0,0.514,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6,1.50003,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"289375",2020-01-17 21:54:00,1.09652,0,0.398,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.9,1.34253,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"289376",2020-01-17 21:55:00,0.888922,0,0.29,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.9,1.32678,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"289377",2020-01-17 21:56:00,1.12405,0,0.384,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.9,1.16424,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"289378",2020-01-17 21:57:00,1.0343,0,0.265,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6,1.3104,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"289379",2020-01-17 21:58:00,1.01318,0,0.268,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,1.4049,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289380",2020-01-17 21:59:00,1.086,0,0.425,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.9,1.40931,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289381",2020-01-17 22:00:00,1.13548,0,0.416,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6,1.2222,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289382",2020-01-17 22:01:00,1.19369,0,0.4,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,1.23669,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289383",2020-01-17 22:02:00,1.72355,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.54747,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289384",2020-01-17 22:03:00,1.45029,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.7,0.54054,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289385",2020-01-17 22:04:00,1.36694,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.54117,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289386",2020-01-17 22:05:00,1.75447,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.54117,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289387",2020-01-17 22:06:00,2.06775,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.54684,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289388",2020-01-17 22:07:00,2.26763,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.54117,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289389",2020-01-17 22:08:00,2.44122,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.54054,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"289390",2020-01-17 22:09:00,2.43592,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.9,0.5292,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"289391",2020-01-17 22:10:00,2.46045,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6,0.5292,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"289392",2020-01-17 22:11:00,2.38759,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.2,0.52983,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"289393",2020-01-17 22:12:00,2.34896,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6,0.5292,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"289394",2020-01-17 22:13:00,2.26392,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.9,0.53172,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"289395",2020-01-17 22:14:00,2.01694,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.1,0.5229,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"289396",2020-01-17 22:15:00,1.63943,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6,0.54117,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"289397",2020-01-17 22:16:00,1.16784,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6,0.54117,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"289398",2020-01-17 22:17:00,1.13397,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.54054,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"289399",2020-01-17 22:18:00,0.972928,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.7,0.53424,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"289400",2020-01-17 22:19:00,0.858466,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.53487,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"289401",2020-01-17 22:20:00,1.31731,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.53991,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"289402",2020-01-17 22:21:00,1.03163,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.52857,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"289403",2020-01-17 22:22:00,0.80321,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.52857,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"289404",2020-01-17 22:23:00,0.952908,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.9,0.5229,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"289405",2020-01-17 22:24:00,1.21561,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.504,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"289406",2020-01-17 22:25:00,1.17158,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,5.9,0.50274,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"289407",2020-01-17 22:26:00,0.987718,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,5.7,0.49707,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"289408",2020-01-17 22:27:00,0.958896,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,5.8,0.49644,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"289409",2020-01-17 22:28:00,0.954286,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,5.8,0.53109,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289410",2020-01-17 22:29:00,1.00072,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.5481,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289411",2020-01-17 22:30:00,1.15137,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.5355,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289412",2020-01-17 22:31:00,1.42519,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.7,0.55314,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289413",2020-01-17 22:32:00,1.47773,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.7,0.55944,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"289414",2020-01-17 22:33:00,1.34716,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.7,0.64827,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"289415",2020-01-17 22:34:00,1.79992,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22,22.5,5.9,0.79506,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"289416",2020-01-17 22:35:00,2.25206,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22,22.5,6,0.77427,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"289417",2020-01-17 22:36:00,2.61863,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22,22.5,6.1,0.65457,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"289418",2020-01-17 22:37:00,2.81292,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22,22.5,6,0.65079,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"289419",2020-01-17 22:38:00,3.0609,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22,22.5,6.1,0.52857,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"289420",2020-01-17 22:39:00,3.17007,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22,22.5,6.1,0.52857,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"289421",2020-01-17 22:40:00,3.32734,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22,22.5,6,0.52353,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"289422",2020-01-17 22:41:00,3.34738,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22,22.5,6,0.53235,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"289423",2020-01-17 22:42:00,3.40868,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22,22.5,6.1,0.5292,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"289424",2020-01-17 22:43:00,3.59259,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22,22.5,6.3,0.52857,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"289425",2020-01-17 22:44:00,3.12476,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22,22.5,6.1,0.52668,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"289426",2020-01-17 22:45:00,2.75647,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22,22.5,6.3,0.5229,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"289427",2020-01-17 22:46:00,2.51225,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22,22.5,6.4,0.53424,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"289428",2020-01-17 22:47:00,2.4059,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,6.2,0.52857,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"289429",2020-01-17 22:48:00,2.20342,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,6.1,0.52857,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"289430",2020-01-17 22:49:00,2.04437,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.52794,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"289431",2020-01-17 22:50:00,2.17455,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.5229,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"289432",2020-01-17 22:51:00,1.98975,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.9,0.52542,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"289433",2020-01-17 22:52:00,1.76688,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,6,0.5229,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"289434",2020-01-17 22:53:00,1.79729,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,6,0.52353,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"289435",2020-01-17 22:54:00,1.74389,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.9,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"289436",2020-01-17 22:55:00,1.74936,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.9,0.52857,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"289437",2020-01-17 22:56:00,1.5343,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,6,0.52857,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"289438",2020-01-17 22:57:00,1.67947,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,6,0.5229,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"289439",2020-01-17 22:58:00,1.69657,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,6,0.55377,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"289440",2020-01-17 22:59:00,1.67047,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.55251,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"289441",2020-01-17 23:00:00,1.7047,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,6,0.5418,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"289442",2020-01-17 23:01:00,1.67617,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,6.2,0.53487,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"289443",2020-01-17 23:02:00,2.14079,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.2,0.50967,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289444",2020-01-17 23:03:00,1.78062,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.4,0.50967,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289445",2020-01-17 23:04:00,2.05946,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.5,0.51534,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289446",2020-01-17 23:05:00,2.67377,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.5,0.50967,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289447",2020-01-17 23:06:00,2.85975,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.3,0.51471,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289448",2020-01-17 23:07:00,3.10243,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.3,0.50904,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
