"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"289449",2020-01-17 23:08:00,3.00713,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.1,0.4977,0,0,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"289450",2020-01-17 23:09:00,2.90784,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.3,0.50274,0,0,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"289451",2020-01-17 23:10:00,3.194,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.4,0.49959,0,0,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"289452",2020-01-17 23:11:00,2.96095,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.4,0.50022,0,0,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"289453",2020-01-17 23:12:00,2.65391,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.4,0.49644,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"289454",2020-01-17 23:13:00,2.5473,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.2,0.49455,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"289455",2020-01-17 23:14:00,2.1935,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.3,0.49077,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"289456",2020-01-17 23:15:00,1.71588,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.4,0.49644,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"289457",2020-01-17 23:16:00,1.48664,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.2,0.50211,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"289458",2020-01-17 23:17:00,1.3849,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.2,0.4851,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"289459",2020-01-17 23:18:00,1.17445,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.2,0.49644,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"289460",2020-01-17 23:19:00,0.995423,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.2,0.49644,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"289461",2020-01-17 23:20:00,1.59025,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.1,0.49329,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"289462",2020-01-17 23:21:00,0.867918,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6,0.50211,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"289463",2020-01-17 23:22:00,1.0072,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.3,0.49707,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"289464",2020-01-17 23:23:00,1.13278,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.5,0.49707,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"289465",2020-01-17 23:24:00,1.11797,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.6,0.49707,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"289466",2020-01-17 23:25:00,1.08931,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.8,0.49581,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"289467",2020-01-17 23:26:00,1.06278,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.6,0.49644,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"289468",2020-01-17 23:27:00,1.11412,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.6,0.49644,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"289469",2020-01-17 23:28:00,1.21369,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.6,0.52101,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289470",2020-01-17 23:29:00,1.12232,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.3,0.50967,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289471",2020-01-17 23:30:00,1.08389,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.1,0.51534,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289472",2020-01-17 23:31:00,0.924653,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.2,0.51534,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289473",2020-01-17 23:32:00,1.74441,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.4,0.50967,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289474",2020-01-17 23:33:00,1.38883,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.6,0.51471,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289475",2020-01-17 23:34:00,1.7114,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.8,0.50904,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289476",2020-01-17 23:35:00,2.14664,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.8,0.59787,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289477",2020-01-17 23:36:00,2.45723,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.7,0.60354,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289478",2020-01-17 23:37:00,2.72237,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.6,0.51534,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"289479",2020-01-17 23:38:00,2.48216,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.3,0.61551,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"289480",2020-01-17 23:39:00,2.7178,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.3,0.5985,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"289481",2020-01-17 23:40:00,2.72615,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.3,0.38556,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"289482",2020-01-17 23:41:00,2.70753,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.2,0.39312,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"289483",2020-01-17 23:42:00,2.48732,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.2,0.37737,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"289484",2020-01-17 23:43:00,2.49906,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.4,0.38304,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"289485",2020-01-17 23:44:00,2.05696,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.5,0.38934,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"289486",2020-01-17 23:45:00,1.80601,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.4,0.39564,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"289487",2020-01-17 23:46:00,1.51001,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.4,0.38997,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"289488",2020-01-17 23:47:00,1.60292,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.5,0.38997,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"289489",2020-01-17 23:48:00,1.23014,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.4,0.39627,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"289490",2020-01-17 23:49:00,1.14004,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6.2,0.37107,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"289491",2020-01-17 23:50:00,1.45755,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.9,0.32634,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"289492",2020-01-17 23:51:00,0.977777,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.36981,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"289493",2020-01-17 23:52:00,1.07764,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.7,0.3465,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"289494",2020-01-17 23:53:00,1.10882,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.9,0.36288,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"289495",2020-01-17 23:54:00,1.42349,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.9,0.37611,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"289496",2020-01-17 23:55:00,1.14146,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.38304,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"289497",2020-01-17 23:56:00,1.10971,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.38745,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"289498",2020-01-17 23:57:00,1.46561,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.9,0.37611,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"289499",2020-01-17 23:58:00,1.38813,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6,0.39627,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289500",2020-01-17 23:59:00,1.20287,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6,0.38934,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289501",2020-01-18 00:00:00,1.17227,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,6,0.3843,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289502",2020-01-18 00:01:00,1.23006,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.9,1.77534,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289503",2020-01-18 00:02:00,1.78779,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.41391,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"289504",2020-01-18 00:03:00,1.45327,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.40257,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"289505",2020-01-18 00:04:00,1.55609,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.38367,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"289506",2020-01-18 00:05:00,2.22016,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.38682,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"289507",2020-01-18 00:06:00,2.27274,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.7,0.38367,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"289508",2020-01-18 00:07:00,2.63354,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.36477,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"289509",2020-01-18 00:08:00,2.96906,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.37044,0,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"289510",2020-01-18 00:09:00,2.93303,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.7,0.36477,0,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"289511",2020-01-18 00:10:00,3.04038,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.7,0.36603,0,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"289512",2020-01-18 00:11:00,3.23397,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,0.35847,0,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"289513",2020-01-18 00:12:00,3.42502,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.7,0.35847,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"289514",2020-01-18 00:13:00,3.18242,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.7,0.36351,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"289515",2020-01-18 00:14:00,2.94585,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.6,0.35847,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"289516",2020-01-18 00:15:00,2.63388,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.5,0.36477,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"289517",2020-01-18 00:16:00,2.3771,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.4,0.36477,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"289518",2020-01-18 00:17:00,2.21277,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.4,0.37107,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"289519",2020-01-18 00:18:00,2.20955,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.5,0.37044,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"289520",2020-01-18 00:19:00,2.15505,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.4,0.36792,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"289521",2020-01-18 00:20:00,2.22714,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.4,0.35784,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"289522",2020-01-18 00:21:00,1.769,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.4,0.36918,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"289523",2020-01-18 00:22:00,1.72466,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.4,0.36414,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"289524",2020-01-18 00:23:00,1.59076,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.4,0.35847,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"289525",2020-01-18 00:24:00,1.69315,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.3,0.35847,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"289526",2020-01-18 00:25:00,1.12754,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.3,0.35847,0,0,1,0,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"289527",2020-01-18 00:26:00,1.36968,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.3,0.36477,0,0,1,0,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"289528",2020-01-18 00:27:00,1.80009,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.3,0.38871,0,0,1,0,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"289529",2020-01-18 00:28:00,1.3488,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.3,0.38934,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"289530",2020-01-18 00:29:00,1.57112,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.3,0.38304,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"289531",2020-01-18 00:30:00,1.58634,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.2,0.3591,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"289532",2020-01-18 00:31:00,1.84509,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22.5,5.3,0.37044,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"289533",2020-01-18 00:32:00,1.86835,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.3,0.62937,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"289534",2020-01-18 00:33:00,1.93499,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.2,0.3528,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"289535",2020-01-18 00:34:00,2.3971,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.2,0.3528,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"289536",2020-01-18 00:35:00,2.67662,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.1,0.35217,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"289537",2020-01-18 00:36:00,2.87049,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.2,0.35217,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"289538",2020-01-18 00:37:00,3.08268,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.1,0.33957,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"289539",2020-01-18 00:38:00,2.70226,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.1,0.33327,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"289540",2020-01-18 00:39:00,3.04118,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5,0.33894,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"289541",2020-01-18 00:40:00,2.90014,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5,0.33894,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"289542",2020-01-18 00:41:00,2.83824,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5,0.33579,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"289543",2020-01-18 00:42:00,2.54095,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.1,0.3339,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"289544",2020-01-18 00:43:00,2.28076,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5,0.33957,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"289545",2020-01-18 00:44:00,1.89255,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5,0.32067,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"289546",2020-01-18 00:45:00,1.48945,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,0.32004,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"289547",2020-01-18 00:46:00,1.28565,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5,0.32382,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"289548",2020-01-18 00:47:00,1.21108,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,0.32634,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"289549",2020-01-18 00:48:00,0.98318,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5,0.32256,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"289550",2020-01-18 00:49:00,1.34714,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,0.32004,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"289551",2020-01-18 00:50:00,1.21209,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,0.32004,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"289552",2020-01-18 00:51:00,0.837366,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,0.31437,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"289553",2020-01-18 00:52:00,1.1083,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,0.32004,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"289554",2020-01-18 00:53:00,0.922908,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,4.8,0.32697,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"289555",2020-01-18 00:54:00,1.09847,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,0.32571,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"289556",2020-01-18 00:55:00,0.953455,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5,0.31122,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"289557",2020-01-18 00:56:00,0.895142,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,0.31941,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"289558",2020-01-18 00:57:00,1.10656,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5,0.34524,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289559",2020-01-18 00:58:00,1.01982,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,0.33327,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289560",2020-01-18 00:59:00,0.980199,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,0.33894,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289561",2020-01-18 01:00:00,0.940747,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,0.33075,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289562",2020-01-18 01:01:00,1.39152,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,0.33894,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289563",2020-01-18 01:02:00,1.44614,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5,0.32823,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289564",2020-01-18 01:03:00,1.4416,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.2,0.33264,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289565",2020-01-18 01:04:00,1.79916,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5.2,0.33264,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289566",2020-01-18 01:05:00,1.92005,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5,0.33579,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289567",2020-01-18 01:06:00,1.93657,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5,0.33831,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289568",2020-01-18 01:07:00,2.5468,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5,0.32004,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"289569",2020-01-18 01:08:00,2.64236,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5,0.32004,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"289570",2020-01-18 01:09:00,2.59995,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,0.32571,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"289571",2020-01-18 01:10:00,2.59873,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5,0.31437,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"289572",2020-01-18 01:11:00,2.48642,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,0.31689,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"289573",2020-01-18 01:12:00,2.37032,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,0.31374,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"289574",2020-01-18 01:13:00,2.51671,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,4.8,0.32004,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"289575",2020-01-18 01:14:00,1.97744,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,4.8,0.32382,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"289576",2020-01-18 01:15:00,1.58046,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,4.8,0.32382,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"289577",2020-01-18 01:16:00,1.37202,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5,0.32319,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"289578",2020-01-18 01:17:00,1.30697,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5,0.34902,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"289579",2020-01-18 01:18:00,0.930385,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,5,0.54747,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"289580",2020-01-18 01:19:00,1.66516,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22.5,4.8,0.58464,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"289581",2020-01-18 01:20:00,0.945023,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.45927,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"289582",2020-01-18 01:21:00,0.900755,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.43722,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"289583",2020-01-18 01:22:00,1.10434,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.3339,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"289584",2020-01-18 01:23:00,1.11005,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.33705,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"289585",2020-01-18 01:24:00,1.35511,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.32697,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,1,0,0,0,1,0
"289586",2020-01-18 01:25:00,1.53258,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.33201,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,1,0,0,0,1,0
"289587",2020-01-18 01:26:00,1.53919,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.33264,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,1,0,0,0,1,0
"289588",2020-01-18 01:27:00,1.14502,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.35154,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"289589",2020-01-18 01:28:00,1.42238,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.7,0.35721,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"289590",2020-01-18 01:29:00,1.76737,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.35217,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"289591",2020-01-18 01:30:00,1.79887,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.34524,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"289592",2020-01-18 01:31:00,2.21535,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.34524,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"289593",2020-01-18 01:32:00,2.2225,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.33894,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"289594",2020-01-18 01:33:00,2.01079,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.34461,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"289595",2020-01-18 01:34:00,2.578,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.3276,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"289596",2020-01-18 01:35:00,2.69302,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.7,0.33894,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"289597",2020-01-18 01:36:00,2.78804,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.34461,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"289598",2020-01-18 01:37:00,2.80705,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.32634,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,1
"289599",2020-01-18 01:38:00,2.8208,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.32067,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,1
"289600",2020-01-18 01:39:00,2.78534,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.32571,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,1
"289601",2020-01-18 01:40:00,2.71734,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.32382,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,1
"289602",2020-01-18 01:41:00,2.66398,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.31563,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,1
"289603",2020-01-18 01:42:00,2.68111,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.32319,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,1
"289604",2020-01-18 01:43:00,2.39443,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.31626,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,1
"289605",2020-01-18 01:44:00,2.07063,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.35091,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"289606",2020-01-18 01:45:00,1.84545,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.35091,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"289607",2020-01-18 01:46:00,1.6692,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5,0.35154,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"289608",2020-01-18 01:47:00,1.34757,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5,0.34965,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"289609",2020-01-18 01:48:00,1.29872,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5,0.35784,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"289610",2020-01-18 01:49:00,1.60674,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5,0.36414,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"289611",2020-01-18 01:50:00,1.11847,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.36477,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"289612",2020-01-18 01:51:00,1.19804,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.36414,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"289613",2020-01-18 01:52:00,1.28395,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.35847,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"289614",2020-01-18 01:53:00,1.23739,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.36477,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"289615",2020-01-18 01:54:00,1.46745,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5,0.35784,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0,1
"289616",2020-01-18 01:55:00,1.40072,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.35217,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0,1
"289617",2020-01-18 01:56:00,0.8353,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5.1,0.3528,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0,1
"289618",2020-01-18 01:57:00,1.2946,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5.1,0.38871,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"289619",2020-01-18 01:58:00,1.45424,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.38871,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"289620",2020-01-18 01:59:00,1.54972,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.3654,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"289621",2020-01-18 02:00:00,1.33461,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.37611,1,0,1,0,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"289622",2020-01-18 02:01:00,1.97701,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5,0.37044,1,0,1,0,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"289623",2020-01-18 02:02:00,1.98006,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.36477,1,0,1,0,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"289624",2020-01-18 02:03:00,2.12903,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5,0.36036,1,0,1,0,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"289625",2020-01-18 02:04:00,2.38942,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5,0.35847,1,0,1,0,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"289626",2020-01-18 02:05:00,2.60171,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5,0.36414,1,0,1,0,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"289627",2020-01-18 02:06:00,2.62572,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5,0.36477,1,0,1,0,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"289628",2020-01-18 02:07:00,2.7093,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5,0.35847,1,0,1,0,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"289629",2020-01-18 02:08:00,2.64449,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5,0.36918,1,0,1,0,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"289630",2020-01-18 02:09:00,2.6771,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.35973,1,0,1,0,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"289631",2020-01-18 02:10:00,2.72273,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.36414,1,0,1,0,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"289632",2020-01-18 02:11:00,2.7164,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.35343,1,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"289633",2020-01-18 02:12:00,2.67122,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.34776,1,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"289634",2020-01-18 02:13:00,2.59955,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.35973,1,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"289635",2020-01-18 02:14:00,2.54352,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.36603,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"289636",2020-01-18 02:15:00,2.54721,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.37044,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"289637",2020-01-18 02:16:00,2.59222,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.37044,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"289638",2020-01-18 02:17:00,2.31479,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.37044,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"289639",2020-01-18 02:18:00,2.37168,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.36477,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"289640",2020-01-18 02:19:00,2.4405,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.37674,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"289641",2020-01-18 02:20:00,2.40822,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.38052,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"289642",2020-01-18 02:21:00,2.18947,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.36477,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"289643",2020-01-18 02:22:00,2.06399,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.37611,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"289644",2020-01-18 02:23:00,2.22016,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5,0.36477,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"289645",2020-01-18 02:24:00,2.48119,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.37737,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"289646",2020-01-18 02:25:00,2.40179,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.3717,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"289647",2020-01-18 02:26:00,2.25505,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.37485,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"289648",2020-01-18 02:27:00,2.46213,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.36981,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"289649",2020-01-18 02:28:00,2.32664,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.37044,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"289650",2020-01-18 02:29:00,2.55764,0,0,22,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.36981,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"289651",2020-01-18 02:30:00,2.48416,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.37611,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"289652",2020-01-18 02:31:00,2.66956,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.35847,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"289653",2020-01-18 02:32:00,2.81578,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.35343,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"289654",2020-01-18 02:33:00,2.9277,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.7,0.35847,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"289655",2020-01-18 02:34:00,3.03123,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.35469,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"289656",2020-01-18 02:35:00,3.02916,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.34587,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"289657",2020-01-18 02:36:00,3.07693,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.35217,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"289658",2020-01-18 02:37:00,3.02259,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.33831,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"289659",2020-01-18 02:38:00,3.00848,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.7,0.32886,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"289660",2020-01-18 02:39:00,2.70966,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.7,0.33264,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"289661",2020-01-18 02:40:00,2.77377,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.7,0.33264,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"289662",2020-01-18 02:41:00,3.06879,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.32193,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"289663",2020-01-18 02:42:00,2.76585,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.33264,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"289664",2020-01-18 02:43:00,2.56309,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.34461,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"289665",2020-01-18 02:44:00,2.43017,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.33327,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"289666",2020-01-18 02:45:00,2.42104,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.33327,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"289667",2020-01-18 02:46:00,2.36377,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.34461,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"289668",2020-01-18 02:47:00,2.42083,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.7,0.33831,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"289669",2020-01-18 02:48:00,2.2754,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.33327,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"289670",2020-01-18 02:49:00,2.00157,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.34524,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"289671",2020-01-18 02:50:00,2.15454,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.7,0.34524,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"289672",2020-01-18 02:51:00,2.05798,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.7,0.34524,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"289673",2020-01-18 02:52:00,2.14505,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.33957,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"289674",2020-01-18 02:53:00,2.06569,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.33957,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"289675",2020-01-18 02:54:00,2.24443,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.8,0.33894,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"289676",2020-01-18 02:55:00,2.19899,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.34461,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"289677",2020-01-18 02:56:00,2.05749,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5,0.33705,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"289678",2020-01-18 02:57:00,2.16071,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5,0.33894,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"289679",2020-01-18 02:58:00,2.33191,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,4.9,0.33831,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"289680",2020-01-18 02:59:00,2.3419,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5,0.33831,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289681",2020-01-18 03:00:00,2.35962,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5.1,0.33831,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289682",2020-01-18 03:01:00,2.31405,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5.2,0.32697,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289683",2020-01-18 03:02:00,2.32215,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5.2,0.33642,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289684",2020-01-18 03:03:00,2.38785,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5.3,0.33831,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289685",2020-01-18 03:04:00,2.34242,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5.2,0.33516,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289686",2020-01-18 03:05:00,2.4205,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5,0.3213,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289687",2020-01-18 03:06:00,2.35681,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5.1,0.32697,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289688",2020-01-18 03:07:00,2.35279,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5,0.33894,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289689",2020-01-18 03:08:00,2.56754,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5.1,0.33831,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289690",2020-01-18 03:09:00,2.16167,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5.2,0.32697,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289691",2020-01-18 03:10:00,2.20353,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5.1,0.32697,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289692",2020-01-18 03:11:00,2.14091,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5.1,0.33516,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289693",2020-01-18 03:12:00,2.09054,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5.1,0.32697,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289694",2020-01-18 03:13:00,2.15925,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5,0.33579,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289695",2020-01-18 03:14:00,2.09792,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5.1,0.34398,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"289696",2020-01-18 03:15:00,2.0792,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5.1,0.3339,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"289697",2020-01-18 03:16:00,1.562,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5,0.32823,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"289698",2020-01-18 03:17:00,1.90167,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5.1,0.32634,0,1,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"289699",2020-01-18 03:18:00,2.25814,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5,0.32067,0,1,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"289700",2020-01-18 03:19:00,2.02577,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22.5,5,0.32823,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"289701",2020-01-18 03:20:00,1.94898,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22,5,0.33138,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"289702",2020-01-18 03:21:00,1.95784,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22,5.1,0.33768,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"289703",2020-01-18 03:22:00,2.04383,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22,5.1,0.33327,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"289704",2020-01-18 03:23:00,1.87551,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22,5.1,0.33264,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"289705",2020-01-18 03:24:00,2.11452,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22,5,0.32697,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"289706",2020-01-18 03:25:00,1.98379,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22,4.9,0.32697,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"289707",2020-01-18 03:26:00,1.92187,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22,5,0.32634,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"289708",2020-01-18 03:27:00,1.8473,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22,5,0.33201,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"289709",2020-01-18 03:28:00,1.78677,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22,5.1,0.32634,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"289710",2020-01-18 03:29:00,1.61886,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22,5,0.32571,0,0,1,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"289711",2020-01-18 03:30:00,1.49185,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22,5,0.31437,0,0,1,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"289712",2020-01-18 03:31:00,1.39659,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22,5,0.31752,0,0,1,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"289713",2020-01-18 03:32:00,1.29623,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22,5,0.32571,0,0,1,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"289714",2020-01-18 03:33:00,1.2656,0,0,23,23,23,21,23,22.5,16,0,0,22.5,22.5,22,21,22.5,22.5,22,4.9,0.31563,0,0,1,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"289715",2020-01-18 03:34:00,1.18967,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.9,0.32004,0,0,1,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"289716",2020-01-18 03:35:00,1.16609,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.32004,0,0,1,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"289717",2020-01-18 03:36:00,1.14535,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.31437,0,0,1,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"289718",2020-01-18 03:37:00,1.02929,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.37611,1,0,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"289719",2020-01-18 03:38:00,1.04217,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.37044,1,0,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"289720",2020-01-18 03:39:00,1.04502,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.36477,1,0,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"289721",2020-01-18 03:40:00,1.05022,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.35847,1,0,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"289722",2020-01-18 03:41:00,1.9025,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.37611,1,0,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"289723",2020-01-18 03:42:00,1.32712,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,5,0.36477,1,0,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"289724",2020-01-18 03:43:00,1.5091,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.37107,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"289725",2020-01-18 03:44:00,1.62443,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.9,0.62244,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"289726",2020-01-18 03:45:00,2.03398,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.63504,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"289727",2020-01-18 03:46:00,2.10375,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.54684,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"289728",2020-01-18 03:47:00,2.25298,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.46494,0,0,1,0,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"289729",2020-01-18 03:48:00,3.19637,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.46557,0,0,1,0,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"289730",2020-01-18 03:49:00,2.46715,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.7,0.35847,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"289731",2020-01-18 03:50:00,2.18058,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.36855,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"289732",2020-01-18 03:51:00,2.44894,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,5,0.36414,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"289733",2020-01-18 03:52:00,2.31097,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.35973,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"289734",2020-01-18 03:53:00,2.38383,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.35847,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,0,0,0
"289735",2020-01-18 03:54:00,2.52426,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.7,0.35784,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,0,0,0
"289736",2020-01-18 03:55:00,2.07663,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.35784,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,0,0,0
"289737",2020-01-18 03:56:00,1.93748,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.35721,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,0,0,0
"289738",2020-01-18 03:57:00,1.76066,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.7,0.35028,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,0,0,0
"289739",2020-01-18 03:58:00,1.9227,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.35721,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,0,0,0
"289740",2020-01-18 03:59:00,1.53772,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.35154,0,0,1,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0
"289741",2020-01-18 04:00:00,1.34824,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.34524,0,0,1,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0
"289742",2020-01-18 04:01:00,1.22815,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.34587,0,0,1,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0
"289743",2020-01-18 04:02:00,0.820829,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.3402,0,0,1,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0
"289744",2020-01-18 04:03:00,1.15752,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.34776,0,0,1,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0
"289745",2020-01-18 04:04:00,1.12052,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,5,0.33957,0,0,1,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0
"289746",2020-01-18 04:05:00,1.01797,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.9,0.35091,0,0,1,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0
"289747",2020-01-18 04:06:00,1.00036,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.9,0.34524,0,0,1,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0
"289748",2020-01-18 04:07:00,0.970276,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.9,0.37611,1,0,1,0,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"289749",2020-01-18 04:08:00,0.951043,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.9,0.37044,1,0,1,0,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"289750",2020-01-18 04:09:00,1.13979,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.9,0.36225,1,0,1,0,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"289751",2020-01-18 04:10:00,0.965298,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.9,0.3654,1,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"289752",2020-01-18 04:11:00,1.56289,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.9,0.36099,1,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"289753",2020-01-18 04:12:00,1.29972,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,5,0.35595,1,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"289754",2020-01-18 04:13:00,1.37928,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.3591,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"289755",2020-01-18 04:14:00,1.57284,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.9,0.36414,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"289756",2020-01-18 04:15:00,2.0883,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,5,0.36414,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"289757",2020-01-18 04:16:00,2.18589,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,5,0.3528,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"289758",2020-01-18 04:17:00,2.39161,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,5,0.35847,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"289759",2020-01-18 04:18:00,2.72418,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.3339,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"289760",2020-01-18 04:19:00,2.48726,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.35847,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"289761",2020-01-18 04:20:00,2.63328,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,5,0.35721,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"289762",2020-01-18 04:21:00,2.63189,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.9,0.35091,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"289763",2020-01-18 04:22:00,2.34764,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,5,0.35217,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
