"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"289764",2020-01-18 04:23:00,2.67304,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.35154,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,1
"289765",2020-01-18 04:24:00,2.50661,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,5,0.35154,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,1
"289766",2020-01-18 04:25:00,2.33019,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,5,0.33957,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,1
"289767",2020-01-18 04:26:00,2.16418,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.9,0.36351,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"289768",2020-01-18 04:27:00,1.91185,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,5.1,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"289769",2020-01-18 04:28:00,1.82933,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,5.1,0.36099,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"289770",2020-01-18 04:29:00,1.65304,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,5,0.34839,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1
"289771",2020-01-18 04:30:00,1.50756,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,5,0.35028,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1
"289772",2020-01-18 04:31:00,1.38593,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,5,0.3213,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1
"289773",2020-01-18 04:32:00,1.63301,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,5,0.32823,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1
"289774",2020-01-18 04:33:00,1.54697,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,5,0.33075,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1
"289775",2020-01-18 04:34:00,1.65,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,5,0.33012,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1
"289776",2020-01-18 04:35:00,1.83886,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,5,0.32697,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1
"289777",2020-01-18 04:36:00,1.88475,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.9,0.32634,0,0,1,0,0,1,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1
"289778",2020-01-18 04:37:00,2.18621,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.9,0.32634,0,0,1,0,0,1,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1
"289779",2020-01-18 04:38:00,2.4014,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.9,0.35154,1,0,1,0,0,1,0,1,1,1,0,0,1,0,0,1,0,1,1,1,1
"289780",2020-01-18 04:39:00,2.78461,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,5,0.34524,1,0,1,0,0,1,0,1,1,1,0,0,1,0,0,1,0,1,1,1,1
"289781",2020-01-18 04:40:00,2.29975,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,5.1,0.34524,1,0,1,0,0,0,0,1,1,1,0,0,1,0,0,1,0,1,1,1,1
"289782",2020-01-18 04:41:00,2.39358,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,5.2,0.33327,1,0,1,0,0,0,0,1,1,1,0,0,1,0,0,1,0,1,1,1,1
"289783",2020-01-18 04:42:00,2.85567,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,5,0.3276,1,0,1,0,0,0,0,1,1,1,0,0,1,0,0,1,0,1,1,1,1
"289784",2020-01-18 04:43:00,2.54124,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,5.1,0.33957,1,0,1,0,1,0,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"289785",2020-01-18 04:44:00,2.79158,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.9,0.34524,1,0,1,0,1,0,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"289786",2020-01-18 04:45:00,2.96944,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.34524,1,0,1,0,1,0,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"289787",2020-01-18 04:46:00,2.97937,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,5,0.35091,1,0,1,0,1,0,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"289788",2020-01-18 04:47:00,3.07791,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,5,0.33957,1,0,1,0,1,0,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"289789",2020-01-18 04:48:00,3.18742,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.9,0.34461,1,0,1,0,1,0,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"289790",2020-01-18 04:49:00,3.53888,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.9,0.35154,1,1,1,0,1,0,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"289791",2020-01-18 04:50:00,3.24068,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.9,0.35091,1,1,1,0,1,0,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"289792",2020-01-18 04:51:00,3.14496,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.9,0.34587,1,1,1,0,1,0,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"289793",2020-01-18 04:52:00,3.08437,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.9,0.34335,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"289794",2020-01-18 04:53:00,3.0835,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.34524,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,0,0,1,1,1,1
"289795",2020-01-18 04:54:00,2.75425,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.7,0.33957,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,0,0,1,1,1,1
"289796",2020-01-18 04:55:00,2.93766,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.35721,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,0,0,1,1,1,1
"289797",2020-01-18 04:56:00,2.63268,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.35721,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"289798",2020-01-18 04:57:00,2.65303,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.35595,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"289799",2020-01-18 04:58:00,2.76056,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.7,0.34524,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"289800",2020-01-18 04:59:00,3.19934,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.3402,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"289801",2020-01-18 05:00:00,2.62486,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.86247,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"289802",2020-01-18 05:01:00,2.82726,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.9,0.67284,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"289803",2020-01-18 05:02:00,2.71494,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.9,0.60354,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"289804",2020-01-18 05:03:00,2.70056,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.9,0.567,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"289805",2020-01-18 05:04:00,2.81954,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.55377,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"289806",2020-01-18 05:05:00,2.73008,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.5292,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"289807",2020-01-18 05:06:00,2.77315,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.7,0.52794,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289808",2020-01-18 05:07:00,2.97584,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.7,0.52794,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289809",2020-01-18 05:08:00,3.07962,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.7,0.51597,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289810",2020-01-18 05:09:00,3.19838,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.5103,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289811",2020-01-18 05:10:00,3.44239,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.7,0.4977,1,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289812",2020-01-18 05:11:00,3.23674,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.50337,1,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289813",2020-01-18 05:12:00,3.11952,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.7,0.51597,1,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"289814",2020-01-18 05:13:00,2.98899,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.7,0.51534,1,1,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"289815",2020-01-18 05:14:00,3.05233,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.7,0.50967,1,1,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"289816",2020-01-18 05:15:00,2.98882,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.7,0.49896,1,1,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"289817",2020-01-18 05:16:00,2.70826,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.51093,1,1,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"289818",2020-01-18 05:17:00,2.81726,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.7,0.50904,1,1,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"289819",2020-01-18 05:18:00,2.72015,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.6,0.50967,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"289820",2020-01-18 05:19:00,2.60205,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.7,0.51534,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"289821",2020-01-18 05:20:00,2.69171,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.52101,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"289822",2020-01-18 05:21:00,2.66125,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.50967,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"289823",2020-01-18 05:22:00,2.60026,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.51534,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"289824",2020-01-18 05:23:00,2.59259,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.50904,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"289825",2020-01-18 05:24:00,2.40704,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.50274,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"289826",2020-01-18 05:25:00,2.56745,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.51534,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"289827",2020-01-18 05:26:00,2.52379,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.50463,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"289828",2020-01-18 05:27:00,2.56104,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.7,0.51471,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"289829",2020-01-18 05:28:00,2.63296,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.50274,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"289830",2020-01-18 05:29:00,2.52538,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.50274,0,0,1,1,0,1,0,1,1,1,0,0,1,0,1,1,0,1,1,1,1
"289831",2020-01-18 05:30:00,3.08625,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,5,0.62874,0,0,1,1,0,1,0,1,1,1,0,0,1,0,1,1,0,1,1,1,1
"289832",2020-01-18 05:31:00,2.48832,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,5,0.72954,0,0,1,1,0,1,0,1,1,1,0,0,1,0,1,1,0,1,1,1,1
"289833",2020-01-18 05:32:00,2.57484,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.9,0.79191,0,0,1,1,0,1,0,1,1,1,0,0,1,0,1,1,0,1,1,1,1
"289834",2020-01-18 05:33:00,2.56593,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.9,0.64134,0,0,1,1,0,1,0,1,1,1,0,0,1,0,1,1,0,1,1,1,1
"289835",2020-01-18 05:34:00,2.78947,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.9,0.62874,0,0,1,1,0,1,0,1,1,1,0,0,1,0,1,1,0,1,1,1,1
"289836",2020-01-18 05:35:00,2.76245,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.9,0.52164,0,0,1,0,0,1,0,1,1,0,0,0,1,0,1,1,0,1,1,1,1
"289837",2020-01-18 05:36:00,2.84397,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.51534,0,0,1,0,0,1,0,1,1,0,0,0,1,0,1,1,0,1,1,1,1
"289838",2020-01-18 05:37:00,2.87797,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.52164,0,0,1,0,0,1,0,1,1,0,0,0,1,0,1,1,0,1,1,1,1
"289839",2020-01-18 05:38:00,3.08691,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.5166,0,0,1,0,0,1,0,1,1,0,0,0,1,0,1,1,0,1,1,1,1
"289840",2020-01-18 05:39:00,3.1021,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.52164,0,0,1,0,0,0,0,1,1,0,0,0,1,0,1,1,0,1,1,1,1
"289841",2020-01-18 05:40:00,3.19356,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.52164,0,0,1,0,0,0,0,1,1,0,0,0,1,0,1,1,0,1,1,1,1
"289842",2020-01-18 05:41:00,3.07896,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.52164,0,0,1,0,0,0,0,1,1,0,0,0,1,0,1,1,0,1,1,1,1
"289843",2020-01-18 05:42:00,2.99274,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.52479,0,0,1,0,1,0,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"289844",2020-01-18 05:43:00,3.04202,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.52227,0,0,1,0,1,0,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"289845",2020-01-18 05:44:00,2.9819,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.8,0.52227,0,0,1,0,1,0,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"289846",2020-01-18 05:45:00,3.03009,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.7,0.51597,0,0,1,0,1,0,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"289847",2020-01-18 05:46:00,2.76757,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.6,0.5103,0,0,1,0,1,0,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"289848",2020-01-18 05:47:00,2.95896,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.6,0.52164,0,0,1,0,1,0,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"289849",2020-01-18 05:48:00,2.69348,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.7,0.53424,1,1,1,0,1,0,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"289850",2020-01-18 05:49:00,2.57858,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.7,0.52857,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"289851",2020-01-18 05:50:00,2.25538,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.6,0.52794,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"289852",2020-01-18 05:51:00,2.50482,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.6,0.53235,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"289853",2020-01-18 05:52:00,2.48655,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.5,0.51597,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,0,0,1,1,1,1
"289854",2020-01-18 05:53:00,2.55817,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.5,0.5166,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,0,0,1,1,1,1
"289855",2020-01-18 05:54:00,2.4937,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.4,0.51912,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,0,0,1,1,1,1
"289856",2020-01-18 05:55:00,2.83921,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.4,0.5166,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"289857",2020-01-18 05:56:00,2.50383,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.4,0.51912,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"289858",2020-01-18 05:57:00,2.56785,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.3,0.52227,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"289859",2020-01-18 05:58:00,2.59081,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.3,0.51534,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"289860",2020-01-18 05:59:00,2.41522,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22.5,22,4.2,0.52164,1,0,1,1,0,1,0,1,0,1,1,0,1,1,1,0,0,1,1,1,1
"289861",2020-01-18 06:00:00,2.74217,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.3,0.51471,1,0,1,1,0,1,0,1,0,1,1,0,1,1,1,0,0,1,1,1,1
"289862",2020-01-18 06:01:00,2.58885,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.2,0.50841,1,0,1,1,0,1,0,1,0,1,1,0,1,1,1,0,0,1,1,1,1
"289863",2020-01-18 06:02:00,2.35902,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.3,0.50967,1,0,1,1,0,1,0,1,0,1,1,0,1,1,1,0,0,1,1,1,1
"289864",2020-01-18 06:03:00,2.57122,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.3,0.50337,1,0,1,1,0,1,0,1,0,1,1,0,1,1,1,0,0,1,1,1,1
"289865",2020-01-18 06:04:00,2.42907,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.3,0.50967,1,0,1,1,0,1,0,1,0,1,1,0,1,1,1,0,0,1,1,1,1
"289866",2020-01-18 06:05:00,2.62997,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.3,0.50337,1,0,1,0,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,1,1
"289867",2020-01-18 06:06:00,2.55323,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.3,0.50337,1,0,1,0,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,1,1
"289868",2020-01-18 06:07:00,2.92532,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.4,0.50337,1,0,1,0,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,1,1
"289869",2020-01-18 06:08:00,3.04588,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.4,0.50841,1,0,1,0,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,1,1
"289870",2020-01-18 06:09:00,3.04017,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.4,0.49644,1,0,1,0,0,0,0,1,0,1,1,0,1,1,0,0,0,1,1,1,1
"289871",2020-01-18 06:10:00,2.96059,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.4,0.49077,1,0,1,0,0,0,0,1,0,1,1,0,1,1,0,0,0,1,1,1,1
"289872",2020-01-18 06:11:00,2.98216,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.4,0.50211,1,0,1,0,0,0,0,1,0,1,1,0,1,1,0,0,0,1,1,1,1
"289873",2020-01-18 06:12:00,2.84773,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.4,0.50337,1,0,1,0,1,0,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"289874",2020-01-18 06:13:00,2.91495,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.4,0.50211,1,0,1,0,1,0,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"289875",2020-01-18 06:14:00,2.9028,0,0,22,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.4,0.50211,1,0,1,0,1,0,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"289876",2020-01-18 06:15:00,2.83062,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.5,0.4977,1,0,1,0,1,0,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"289877",2020-01-18 06:16:00,2.62235,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.6,0.49077,1,0,1,0,1,0,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"289878",2020-01-18 06:17:00,2.64555,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.7,0.4914,1,0,1,0,1,0,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"289879",2020-01-18 06:18:00,2.80931,0,0,22,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.7,0.51471,1,1,1,0,1,0,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"289880",2020-01-18 06:19:00,2.48769,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.4,0.50715,1,1,1,0,1,0,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"289881",2020-01-18 06:20:00,2.51412,0,0,22,23,23,21,24.5,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.2,0.51534,1,1,1,0,1,0,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"289882",2020-01-18 06:21:00,2.49816,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.3,0.52164,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"289883",2020-01-18 06:22:00,2.46039,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.3,0.50967,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"289884",2020-01-18 06:23:00,2.46803,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.2,0.51471,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"289885",2020-01-18 06:24:00,1.8957,0,0,23,23,23,21,24.5,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.3,0.51471,1,1,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,0,0,0,0
"289886",2020-01-18 06:25:00,2.59639,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.3,0.49644,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"289887",2020-01-18 06:26:00,2.56831,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.3,0.49077,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"289888",2020-01-18 06:27:00,2.67946,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.4,0.49644,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"289889",2020-01-18 06:28:00,2.72143,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.4,0.48447,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"289890",2020-01-18 06:29:00,2.68904,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.4,0.48888,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"289891",2020-01-18 06:30:00,2.73085,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.2,0.47817,1,1,1,1,1,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"289892",2020-01-18 06:31:00,3.15815,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.1,0.47817,1,1,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"289893",2020-01-18 06:32:00,2.92626,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.1,0.47817,1,1,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"289894",2020-01-18 06:33:00,3.46818,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.2,0.48384,1,1,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"289895",2020-01-18 06:34:00,3.62314,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.2,0.4599,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"289896",2020-01-18 06:35:00,3.38369,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.2,0.46368,0,1,1,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"289897",2020-01-18 06:36:00,3.37169,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.2,0.45864,0,1,1,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"289898",2020-01-18 06:37:00,3.39194,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.1,0.45864,0,1,1,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"289899",2020-01-18 06:38:00,3.55279,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.2,0.46431,0,1,1,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"289900",2020-01-18 06:39:00,3.35996,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.2,0.45297,0,1,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"289901",2020-01-18 06:40:00,2.93754,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.2,0.44667,0,1,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"289902",2020-01-18 06:41:00,2.62128,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.1,0.44667,0,1,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"289903",2020-01-18 06:42:00,2.40277,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.2,0.45927,0,1,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"289904",2020-01-18 06:43:00,2.22513,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.1,0.45927,0,1,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"289905",2020-01-18 06:44:00,2.03441,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4,0.46431,0,1,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"289906",2020-01-18 06:45:00,1.74737,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.1,0.46431,0,1,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"289907",2020-01-18 06:46:00,1.84236,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4,0.45423,0,1,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"289908",2020-01-18 06:47:00,1.76265,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.1,0.45864,0,1,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"289909",2020-01-18 06:48:00,1.49586,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.2,0.46494,0,1,1,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"289910",2020-01-18 06:49:00,1.60922,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.2,0.45927,0,1,1,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"289911",2020-01-18 06:50:00,1.64822,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.2,0.47124,0,1,1,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"289912",2020-01-18 06:51:00,1.12787,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.3,0.47061,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"289913",2020-01-18 06:52:00,1.59352,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.3,0.45864,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0,1
"289914",2020-01-18 06:53:00,1.60592,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.2,0.47061,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0,1
"289915",2020-01-18 06:54:00,1.55148,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.2,0.49014,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"289916",2020-01-18 06:55:00,1.54999,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.3,0.49581,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"289917",2020-01-18 06:56:00,1.51488,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.2,0.49014,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"289918",2020-01-18 06:57:00,1.60398,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.2,0.48447,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"289919",2020-01-18 06:58:00,1.94595,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.2,0.4725,1,0,1,1,0,1,0,1,1,1,1,0,1,0,1,0,0,1,1,1,1
"289920",2020-01-18 06:59:00,1.82159,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.4,0.48195,1,0,1,1,0,1,0,1,1,1,1,0,1,0,1,0,0,1,1,1,1
"289921",2020-01-18 07:00:00,1.97803,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.2,0.48951,1,0,1,1,0,1,0,1,1,1,1,0,1,0,1,0,0,1,1,1,1
"289922",2020-01-18 07:01:00,2.24162,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.3,0.47754,1,0,1,1,0,1,0,1,1,1,1,0,1,0,1,0,0,1,1,1,1
"289923",2020-01-18 07:02:00,2.55659,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.3,0.47439,1,0,1,1,0,1,0,1,1,1,1,0,1,0,1,0,0,1,1,1,1
"289924",2020-01-18 07:03:00,2.75665,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.2,0.47187,1,0,1,1,0,1,0,1,1,1,1,0,1,0,1,0,0,1,1,1,1
"289925",2020-01-18 07:04:00,2.92164,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.3,0.45927,0,0,1,1,0,1,0,1,1,1,1,0,0,0,1,0,0,0,0,0,0
"289926",2020-01-18 07:05:00,2.88052,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.3,0.45864,0,0,1,0,0,1,0,1,1,0,1,0,0,0,1,0,0,0,0,0,0
"289927",2020-01-18 07:06:00,3.14348,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.2,0.46431,0,0,1,0,0,1,0,1,1,0,1,0,0,0,1,0,0,0,0,0,0
"289928",2020-01-18 07:07:00,3.18209,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.3,0.45297,0,0,1,0,0,1,0,1,1,0,1,0,0,0,1,0,0,0,0,0,0
"289929",2020-01-18 07:08:00,3.21726,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.4,0.45297,0,0,1,0,0,1,0,1,1,0,1,0,0,0,1,0,0,0,0,0,0
"289930",2020-01-18 07:09:00,3.18536,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.2,0.4536,0,0,1,0,0,0,0,1,1,0,1,0,0,0,1,0,0,0,0,0,0
"289931",2020-01-18 07:10:00,3.09912,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.3,0.45045,0,0,1,0,0,0,0,1,1,0,1,0,0,0,1,0,0,0,0,0,0
"289932",2020-01-18 07:11:00,2.72502,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4.2,0.45927,0,0,1,0,0,0,0,1,1,0,1,0,0,0,1,0,0,0,0,0,0
"289933",2020-01-18 07:12:00,2.7276,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,22,4,0.53109,0,0,1,0,1,0,0,1,1,0,1,0,0,0,1,1,0,0,0,0,0
"289934",2020-01-18 07:13:00,2.22542,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.68607,0,0,1,0,1,0,0,1,1,0,1,0,0,0,1,1,0,0,0,0,0
"289935",2020-01-18 07:14:00,1.99695,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,21.5,4.2,0.71568,0,0,1,0,1,0,0,1,1,0,1,0,0,0,1,1,0,0,0,0,0
"289936",2020-01-18 07:15:00,1.69891,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,21.5,4.2,0.55377,0,0,1,0,1,0,0,1,1,0,1,0,0,0,1,1,0,0,0,0,0
"289937",2020-01-18 07:16:00,1.96562,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,21.5,4.2,0.5481,0,0,1,0,1,0,0,1,1,0,1,0,0,0,1,1,0,0,0,0,0
"289938",2020-01-18 07:17:00,1.52357,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,21.5,4.4,0.45297,0,0,1,0,1,0,0,1,1,0,1,0,0,0,1,1,0,0,0,0,0
"289939",2020-01-18 07:18:00,1.40976,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,21.5,4.4,0.47061,0,1,1,0,1,0,0,1,1,0,1,0,0,1,1,1,0,0,0,0,0
"289940",2020-01-18 07:19:00,1.28029,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,21.5,4.4,0.46998,0,1,1,0,1,0,0,1,1,0,1,0,0,1,1,1,0,0,0,0,0
"289941",2020-01-18 07:20:00,1.57701,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,21.5,4.3,0.4599,0,1,1,0,1,0,0,1,1,0,1,0,0,1,1,1,0,0,0,0,0
"289942",2020-01-18 07:21:00,1.50679,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,21.5,4.3,0.46431,0,1,1,0,1,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0,0
"289943",2020-01-18 07:22:00,1.4972,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,21.5,4.2,0.44856,0,1,1,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,0,0,0
"289944",2020-01-18 07:23:00,1.52139,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,21.5,4.4,0.45675,0,1,1,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,0,0,0
"289945",2020-01-18 07:24:00,1.42573,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,21.5,4.4,0.4725,1,1,1,0,0,1,0,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"289946",2020-01-18 07:25:00,1.45619,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,21.5,4.7,0.48951,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"289947",2020-01-18 07:26:00,1.60302,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,21.5,4.7,0.4788,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"289948",2020-01-18 07:27:00,1.55183,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,21.5,4.6,0.50211,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"289949",2020-01-18 07:28:00,1.96541,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,21.5,4.4,0.50337,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,1,0,1,1,1,1
"289950",2020-01-18 07:29:00,1.80308,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,21.5,4.3,0.49896,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,1,0,1,1,1,1
"289951",2020-01-18 07:30:00,1.99785,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,21.5,4.3,0.49644,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,1,0,1,1,1,1
"289952",2020-01-18 07:31:00,2.27988,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22.5,21.5,4.4,0.4914,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,1,0,1,1,1,1
"289953",2020-01-18 07:32:00,2.70327,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.4,0.50967,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,1,1,1,1,1,1
"289954",2020-01-18 07:33:00,2.87911,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.4,0.5103,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,1,1,1,1,1,1
"289955",2020-01-18 07:34:00,3.13124,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.4,0.50841,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,1,1,1,1,1,1
"289956",2020-01-18 07:35:00,3.33554,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.4,0.50085,1,0,1,0,0,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1
"289957",2020-01-18 07:36:00,3.14228,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.3,0.50274,1,0,1,0,0,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1
"289958",2020-01-18 07:37:00,3.46606,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.3,0.50274,1,0,1,0,0,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1
"289959",2020-01-18 07:38:00,3.68587,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.3,0.50274,1,0,1,0,0,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1
"289960",2020-01-18 07:39:00,3.37512,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.49707,1,0,1,0,0,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1
"289961",2020-01-18 07:40:00,3.67397,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.2,0.50274,1,0,1,0,0,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1
"289962",2020-01-18 07:41:00,3.66781,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.2,0.4977,1,0,1,0,0,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1
"289963",2020-01-18 07:42:00,3.75374,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.2,0.50967,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"289964",2020-01-18 07:43:00,3.7905,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.2,0.50904,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"289965",2020-01-18 07:44:00,3.93214,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.2,0.49707,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"289966",2020-01-18 07:45:00,3.8647,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.49833,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"289967",2020-01-18 07:46:00,3.84437,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.50463,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"289968",2020-01-18 07:47:00,3.48725,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.49707,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"289969",2020-01-18 07:48:00,3.39994,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.50841,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"289970",2020-01-18 07:49:00,3.24124,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.50337,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"289971",2020-01-18 07:50:00,3.11583,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.2,0.50904,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"289972",2020-01-18 07:51:00,3.0712,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.49707,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"289973",2020-01-18 07:52:00,2.67077,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.2,0.49707,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"289974",2020-01-18 07:53:00,2.8965,9,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.50274,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"289975",2020-01-18 07:54:00,2.98818,9,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.49707,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"289976",2020-01-18 07:55:00,3.00822,7,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.4977,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"289977",2020-01-18 07:56:00,3.08599,6,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.50841,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"289978",2020-01-18 07:57:00,3.12863,9,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.2,0.49707,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"289979",2020-01-18 07:58:00,3.00786,9,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4,0.49203,1,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"289980",2020-01-18 07:59:00,3.44725,10,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.50148,1,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"289981",2020-01-18 08:00:00,2.95572,9,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.5166,1,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"289982",2020-01-18 08:01:00,3.18341,9,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.2,0.53361,1,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"289983",2020-01-18 08:02:00,3.09998,10,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4,1.92402,1,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"289984",2020-01-18 08:03:00,3.10958,10,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,3.9,0.53424,1,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"289985",2020-01-18 08:04:00,3.32293,11,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.52164,0,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"289986",2020-01-18 08:05:00,3.17277,12,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.2,0.52227,0,0,1,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"289987",2020-01-18 08:06:00,3.45729,13,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.4,0.53361,0,0,1,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"289988",2020-01-18 08:07:00,3.43249,12,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.3,0.52794,0,0,1,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"289989",2020-01-18 08:08:00,3.48064,11,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.2,0.51912,0,0,1,1,1,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"289990",2020-01-18 08:09:00,3.56969,12,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.2,0.52794,0,0,1,1,1,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"289991",2020-01-18 08:10:00,3.52437,13,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.3,0.52227,0,0,1,1,1,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"289992",2020-01-18 08:11:00,3.44033,14,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.53487,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"289993",2020-01-18 08:12:00,3.44589,14,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4,0.5292,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"289994",2020-01-18 08:13:00,3.61377,15,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.52353,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"289995",2020-01-18 08:14:00,3.47578,15,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.52227,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"289996",2020-01-18 08:15:00,3.38068,16,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4,0.64764,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"289997",2020-01-18 08:16:00,3.3569,16,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4,0.61299,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"289998",2020-01-18 08:17:00,3.24643,16,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4,0.5166,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"289999",2020-01-18 08:18:00,3.10987,17,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4,0.50904,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"290000",2020-01-18 08:19:00,3.53561,18,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4,0.50274,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"290001",2020-01-18 08:20:00,3.1171,18,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4,0.49014,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"290002",2020-01-18 08:21:00,2.92976,18,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.47817,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"290003",2020-01-18 08:22:00,2.88962,17,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.47313,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"290004",2020-01-18 08:23:00,2.89254,19,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.2,0.46872,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"290005",2020-01-18 08:24:00,2.85144,19,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.3,0.4662,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"290006",2020-01-18 08:25:00,2.80575,20,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.3,0.46494,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"290007",2020-01-18 08:26:00,3.27737,20,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.4,0.46494,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"290008",2020-01-18 08:27:00,2.82994,20,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.4,0.45864,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"290009",2020-01-18 08:28:00,2.84792,20,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.3,0.44667,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"290010",2020-01-18 08:29:00,2.78491,20,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.3,0.44667,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"290011",2020-01-18 08:30:00,2.71723,20,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.2,0.441,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"290012",2020-01-18 08:31:00,2.69136,22,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.43974,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"290013",2020-01-18 08:32:00,2.7447,22,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.43407,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"290014",2020-01-18 08:33:00,2.60368,21,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.43407,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"290015",2020-01-18 08:34:00,2.6586,22,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.44289,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"290016",2020-01-18 08:35:00,2.59554,22,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.43974,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"290017",2020-01-18 08:36:00,2.61481,23,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.43407,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"290018",2020-01-18 08:37:00,2.57339,23,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.43407,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"290019",2020-01-18 08:38:00,2.6014,23,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.4284,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"290020",2020-01-18 08:39:00,2.66024,21,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4,0.43218,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"290021",2020-01-18 08:40:00,2.51716,22,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4,0.4284,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"290022",2020-01-18 08:41:00,2.61568,22,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,3.9,0.44037,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"290023",2020-01-18 08:42:00,2.60451,23,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,3.9,0.51471,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"290024",2020-01-18 08:43:00,2.57699,23,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,3.9,0.65457,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"290025",2020-01-18 08:44:00,2.61772,23,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4,0.69237,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"290026",2020-01-18 08:45:00,2.55142,23,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4,0.54684,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"290027",2020-01-18 08:46:00,2.46549,23,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4,0.53361,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"290028",2020-01-18 08:47:00,2.91327,23,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4,0.44541,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"290029",2020-01-18 08:48:00,2.53968,23,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4,0.42777,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"290030",2020-01-18 08:49:00,2.56762,23,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4,0.4221,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"290031",2020-01-18 08:50:00,2.5935,24,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4,0.43344,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"290032",2020-01-18 08:51:00,2.55543,23,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4,0.42714,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"290033",2020-01-18 08:52:00,2.59333,23,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4,0.42651,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"290034",2020-01-18 08:53:00,2.97868,25,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4,0.41517,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"290035",2020-01-18 08:54:00,2.49021,26,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4,0.40257,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"290036",2020-01-18 08:55:00,2.25694,27,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4,0.59598,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"290037",2020-01-18 08:56:00,2.71881,27,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,3.9,0.40257,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"290038",2020-01-18 08:57:00,2.62751,29,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,3.9,0.3906,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"290039",2020-01-18 08:58:00,2.58094,28,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,3.9,0.38871,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290040",2020-01-18 08:59:00,2.53858,29,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,3.9,0.38304,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290041",2020-01-18 09:00:00,2.59574,30,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4,0.35973,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290042",2020-01-18 09:01:00,2.6201,32,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.1,0.35847,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290043",2020-01-18 09:02:00,2.68348,33,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.2,0.35154,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290044",2020-01-18 09:03:00,2.76234,35,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.2,0.32634,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290045",2020-01-18 09:04:00,2.75925,40,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.3,0.29547,0,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290046",2020-01-18 09:05:00,2.77955,46,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.4,0.28161,0,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290047",2020-01-18 09:06:00,2.70194,47,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.5,0.27657,0,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290048",2020-01-18 09:07:00,2.30852,44,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.5,0.28791,0,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290049",2020-01-18 09:08:00,2.71471,45,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.6,0.28791,0,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290050",2020-01-18 09:09:00,2.76742,45,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.6,0.28224,0,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290051",2020-01-18 09:10:00,2.71114,44,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.7,0.28917,0,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290052",2020-01-18 09:11:00,2.65013,43,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.7,0.29547,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"290053",2020-01-18 09:12:00,2.61529,46,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.7,0.27594,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"290054",2020-01-18 09:13:00,2.72024,52,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.7,0.22743,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"290055",2020-01-18 09:14:00,2.75936,56,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.7,0.21861,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"290056",2020-01-18 09:15:00,2.6149,57,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.7,0.20664,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"290057",2020-01-18 09:16:00,2.72136,60,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.7,0.19719,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"290058",2020-01-18 09:17:00,2.56285,60,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.8,0.19404,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"290059",2020-01-18 09:18:00,2.57668,59,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.8,0.20097,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"290060",2020-01-18 09:19:00,2.58433,64,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,4.9,0.18207,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"290061",2020-01-18 09:20:00,2.53968,70,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,5,0.1449,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"290062",2020-01-18 09:21:00,2.73986,80,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,5.1,0.13104,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290063",2020-01-18 09:22:00,2.30387,92,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,5.2,0.12411,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290064",2020-01-18 09:23:00,2.54619,78,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,5.4,0.14994,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290065",2020-01-18 09:24:00,2.51541,92,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,5.5,0.063,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290066",2020-01-18 09:25:00,2.60828,172,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,5.6,-0.00189,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290067",2020-01-18 09:26:00,2.47412,208,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,5.6,-0.1701,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290068",2020-01-18 09:27:00,2.50083,215,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,5.7,-0.20349,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290069",2020-01-18 09:28:00,2.41583,233,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,5.7,-0.3024,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290070",2020-01-18 09:29:00,2.26528,254,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,5.8,-0.35469,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290071",2020-01-18 09:30:00,2.37078,248,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,21.5,5.8,-0.32319,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290072",2020-01-18 09:31:00,2.41456,247,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.9,-0.26649,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290073",2020-01-18 09:32:00,2.37922,235,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.9,-0.24066,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290074",2020-01-18 09:33:00,2.41942,202,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.9,-0.10773,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290075",2020-01-18 09:34:00,2.50789,151,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.9,0.10962,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290076",2020-01-18 09:35:00,2.50546,84,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,6,0.21924,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290077",2020-01-18 09:36:00,2.5546,96,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,6.2,0.1197,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290078",2020-01-18 09:37:00,2.39479,87,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,6.2,0.19404,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290079",2020-01-18 09:38:00,2.51869,76,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,6.3,0.1575,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290080",2020-01-18 09:39:00,2.55133,102,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,6.4,0.10143,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
