"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"290081",2020-01-18 09:40:00,2.49111,104,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,6.4,0.0441,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290082",2020-01-18 09:41:00,2.92589,116,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,6.5,0.05481,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"290083",2020-01-18 09:42:00,2.54786,149,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,6.5,0.0315,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"290084",2020-01-18 09:43:00,2.51547,166,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,6.5,-0.03906,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"290085",2020-01-18 09:44:00,2.48042,226,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,6.5,-0.1323,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"290086",2020-01-18 09:45:00,2.5403,188,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,6.5,0.20034,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"290087",2020-01-18 09:46:00,2.49001,67,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,6.6,0.20601,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"290088",2020-01-18 09:47:00,2.42962,78,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,6.6,0.16758,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"290089",2020-01-18 09:48:00,2.52452,83,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,6.6,0.11907,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"290090",2020-01-18 09:49:00,2.14477,89,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,6.3,0.12474,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"290091",2020-01-18 09:50:00,1.93373,87,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,6,0.23184,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"290092",2020-01-18 09:51:00,1.80687,96,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.9,0.28854,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"290093",2020-01-18 09:52:00,1.83097,87,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.8,0.2961,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"290094",2020-01-18 09:53:00,1.64544,80,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.7,0.2079,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"290095",2020-01-18 09:54:00,1.48261,98,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.7,0.12474,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"290096",2020-01-18 09:55:00,1.52516,131,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.5,-0.13356,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"290097",2020-01-18 09:56:00,1.58019,147,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.4,-0.20538,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"290098",2020-01-18 09:57:00,1.18981,158,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.3,-0.23625,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"290099",2020-01-18 09:58:00,1.46973,140,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.2,-0.13419,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"290100",2020-01-18 09:59:00,1.45714,127,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.2,-0.08883,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"290101",2020-01-18 10:00:00,1.4652,128,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.2,-0.19656,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"290102",2020-01-18 10:01:00,1.81209,134,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.3,-0.25767,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290103",2020-01-18 10:02:00,1.4844,139,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.3,-0.26838,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290104",2020-01-18 10:03:00,1.45329,128,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.4,-0.20853,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290105",2020-01-18 10:04:00,1.53673,112,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.3,-0.1323,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290106",2020-01-18 10:05:00,1.82701,92,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.3,-0.03654,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290107",2020-01-18 10:06:00,1.81526,80,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.3,0.03654,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290108",2020-01-18 10:07:00,2.13396,72,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.3,0.04473,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290109",2020-01-18 10:08:00,2.47673,77,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.2,0.02205,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290110",2020-01-18 10:09:00,2.55898,72,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.1,0.063,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290111",2020-01-18 10:10:00,2.62623,71,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.1,0.04473,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,0
"290112",2020-01-18 10:11:00,2.69551,72,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5,0.03654,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290113",2020-01-18 10:12:00,2.65009,81,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,4.9,-0.03024,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290114",2020-01-18 10:13:00,2.70047,86,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,4.9,-0.03213,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290115",2020-01-18 10:14:00,2.69686,77,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,4.9,0.01197,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290116",2020-01-18 10:15:00,2.8156,68,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,4.9,0.02772,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290117",2020-01-18 10:16:00,2.60674,67,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.01764,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290118",2020-01-18 10:17:00,2.4111,74,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.00504,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290119",2020-01-18 10:18:00,2.16699,65,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.04347,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290120",2020-01-18 10:19:00,1.89729,58,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,4.7,0.09891,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290121",2020-01-18 10:20:00,1.75208,50,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,4.7,0.1134,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"290122",2020-01-18 10:21:00,1.99766,43,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,4.7,0.15687,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"290123",2020-01-18 10:22:00,1.70279,40,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,4.6,0.16317,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"290124",2020-01-18 10:23:00,1.48506,41,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,4.6,0.16254,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"290125",2020-01-18 10:24:00,1.42589,42,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,4.6,0.15435,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"290126",2020-01-18 10:25:00,1.42027,43,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,4.6,0.14112,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"290127",2020-01-18 10:26:00,1.47736,48,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,4.6,0.1134,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"290128",2020-01-18 10:27:00,1.36172,54,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.08064,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"290129",2020-01-18 10:28:00,1.353,60,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.2,0.06237,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"290130",2020-01-18 10:29:00,1.25055,57,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.2,0.0567,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"290131",2020-01-18 10:30:00,1.19221,58,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5,0.08757,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290132",2020-01-18 10:31:00,1.10612,58,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.2,0.08127,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290133",2020-01-18 10:32:00,1.32366,58,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.3,0.08631,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290134",2020-01-18 10:33:00,1.31319,58,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.1,0.08694,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290135",2020-01-18 10:34:00,1.68817,58,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.5,0.08127,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290136",2020-01-18 10:35:00,1.9725,59,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.6,0.06804,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290137",2020-01-18 10:36:00,1.9576,64,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.5,0.04914,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290138",2020-01-18 10:37:00,2.27579,75,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,4.8,-0.00126,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290139",2020-01-18 10:38:00,2.53137,83,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,4.6,-0.02646,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290140",2020-01-18 10:39:00,2.66298,88,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,4.8,-0.05733,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290141",2020-01-18 10:40:00,2.67073,92,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,4.8,-0.0945,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290142",2020-01-18 10:41:00,2.97899,98,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.2,-0.1071,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290143",2020-01-18 10:42:00,2.70888,84,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5,-0.05166,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290144",2020-01-18 10:43:00,2.6878,80,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,4.8,0.04914,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290145",2020-01-18 10:44:00,2.65768,87,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5,-0.50967,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290146",2020-01-18 10:45:00,2.68966,230,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.6,-0.45549,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290147",2020-01-18 10:46:00,2.71362,293,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,6.2,-0.09009,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290148",2020-01-18 10:47:00,2.51765,85,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,6.3,0.0189,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290149",2020-01-18 10:48:00,2.1467,88,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,6.3,-0.07686,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290150",2020-01-18 10:49:00,2.02749,92,0.461,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,22.5,22.5,22,5.6,0.62244,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290151",2020-01-18 10:50:00,1.60046,116,0.411,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,5.8,0.32571,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"290152",2020-01-18 10:51:00,1.64931,232,0.355,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,6.4,-0.20916,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"290153",2020-01-18 10:52:00,1.61108,396,0.331,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,7.2,-0.24759,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"290154",2020-01-18 10:53:00,1.53743,440,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,7.5,-0.4473,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"290155",2020-01-18 10:54:00,1.42949,121,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,5.8,-0.063,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"290156",2020-01-18 10:55:00,1.49705,112,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,5.8,-0.01953,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"290157",2020-01-18 10:56:00,1.43157,91,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,6.2,0.06174,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"290158",2020-01-18 10:57:00,1.38355,82,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,6.5,-0.05166,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"290159",2020-01-18 10:58:00,1.34599,78,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,5.9,-0.04473,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"290160",2020-01-18 10:59:00,1.3598,80,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,5.9,-0.06363,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"290161",2020-01-18 11:00:00,1.38103,89,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,5.8,-0.0882,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290162",2020-01-18 11:01:00,1.15185,97,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,5.7,-0.10269,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290163",2020-01-18 11:02:00,1.34175,97,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,5.7,-0.10206,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290164",2020-01-18 11:03:00,1.3858,91,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,5.1,-0.07623,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290165",2020-01-18 11:04:00,1.82537,77,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,5.1,-0.00504,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290166",2020-01-18 11:05:00,1.75852,67,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,4.9,0.02457,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290167",2020-01-18 11:06:00,1.76526,69,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,5.1,0.01071,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290168",2020-01-18 11:07:00,2.11544,80,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,5.1,-0.04473,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290169",2020-01-18 11:08:00,2.41301,90,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,5.1,-0.09513,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290170",2020-01-18 11:09:00,2.63632,118,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,5,-0.2331,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290171",2020-01-18 11:10:00,2.71603,262,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,5.2,-0.41643,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"290172",2020-01-18 11:11:00,2.72476,155,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,5.4,-0.37233,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"290173",2020-01-18 11:12:00,2.69542,183,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,5.2,-0.56574,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"290174",2020-01-18 11:13:00,2.55783,589,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,5.8,-1.63989,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"290175",2020-01-18 11:14:00,2.56626,629,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,6.2,-1.82196,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"290176",2020-01-18 11:15:00,3.01708,623,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,6.3,-1.84779,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"290177",2020-01-18 11:16:00,2.51966,677,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,7,-1.91709,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"290178",2020-01-18 11:17:00,2.3499,515,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,22.5,22.5,22,7.1,-1.40742,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"290179",2020-01-18 11:18:00,2.11758,271,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,7.2,-0.92799,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"290180",2020-01-18 11:19:00,1.87355,276,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,6.4,-0.95256,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"290181",2020-01-18 11:20:00,1.72182,311,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,6.4,-1.10376,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"290182",2020-01-18 11:21:00,1.58775,273,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,6.1,-0.89649,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"290183",2020-01-18 11:22:00,1.8619,236,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,6.2,-0.56889,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"290184",2020-01-18 11:23:00,1.48434,171,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,6.2,-0.32193,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"290185",2020-01-18 11:24:00,1.4121,139,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,6.4,-0.28728,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"290186",2020-01-18 11:25:00,1.43126,141,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,6.5,-0.29673,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"290187",2020-01-18 11:26:00,1.41469,131,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,6.3,-0.1512,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"290188",2020-01-18 11:27:00,1.32539,126,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,6.4,-0.22743,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"290189",2020-01-18 11:28:00,1.29611,123,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,6.2,-0.21546,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"290190",2020-01-18 11:29:00,1.35475,134,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,6.5,-0.29736,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"290191",2020-01-18 11:30:00,1.32292,151,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,6.6,-0.34083,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290192",2020-01-18 11:31:00,1.32915,158,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,6.1,-0.37926,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290193",2020-01-18 11:32:00,1.3205,162,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,5.8,-0.4032,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290194",2020-01-18 11:33:00,1.49381,165,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,6,-0.41076,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290195",2020-01-18 11:34:00,1.84367,165,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,6.1,-0.38619,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290196",2020-01-18 11:35:00,1.79162,167,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,6.2,-0.37926,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290197",2020-01-18 11:36:00,1.90055,153,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,6,-0.34146,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290198",2020-01-18 11:37:00,2.27569,145,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,6,-0.30303,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290199",2020-01-18 11:38:00,2.30413,142,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,5.7,-0.29925,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290200",2020-01-18 11:39:00,2.59364,144,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,5.8,-0.30366,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290201",2020-01-18 11:40:00,2.67948,143,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,5.8,-0.3087,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290202",2020-01-18 11:41:00,2.69716,129,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,5.7,-0.15309,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290203",2020-01-18 11:42:00,3.2257,118,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,5.8,-0.17136,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290204",2020-01-18 11:43:00,2.7454,99,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,5.9,-0.07623,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290205",2020-01-18 11:44:00,2.67009,81,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,6.1,0.00126,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290206",2020-01-18 11:45:00,2.72623,72,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,6.1,0.04599,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290207",2020-01-18 11:46:00,2.52795,66,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,6.1,0.06741,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290208",2020-01-18 11:47:00,2.26746,64,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,6.3,0.06867,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290209",2020-01-18 11:48:00,1.91512,60,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,5.6,0.32634,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290210",2020-01-18 11:49:00,1.95428,58,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,5.2,0.36414,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290211",2020-01-18 11:50:00,1.582,56,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,5.5,0.24759,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"290212",2020-01-18 11:51:00,1.50597,54,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,5.5,0.20664,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"290213",2020-01-18 11:52:00,1.43864,56,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,5.1,0.08631,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"290214",2020-01-18 11:53:00,1.36621,59,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,5.5,0.06804,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"290215",2020-01-18 11:54:00,1.28328,67,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,5.5,0.0189,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"290216",2020-01-18 11:55:00,1.47573,77,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,5.2,-0.02016,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"290217",2020-01-18 11:56:00,0.951623,91,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,5.1,-0.04221,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"290218",2020-01-18 11:57:00,1.25943,102,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,5,-0.13923,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"290219",2020-01-18 11:58:00,1.33359,105,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,4.9,-0.14931,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"290220",2020-01-18 11:59:00,1.24354,115,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,5.2,-0.20286,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"290221",2020-01-18 12:00:00,1.23496,176,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,5.3,-0.69363,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290222",2020-01-18 12:01:00,1.24682,555,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,5.6,-0.74529,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290223",2020-01-18 12:02:00,1.3065,120,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22,5.8,-0.11592,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290224",2020-01-18 12:03:00,1.25852,105,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,6,-0.11403,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290225",2020-01-18 12:04:00,1.80019,109,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,5.7,-0.13356,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290226",2020-01-18 12:05:00,1.59106,110,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,6,-0.1386,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290227",2020-01-18 12:06:00,1.84455,109,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,5.5,-0.14049,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290228",2020-01-18 12:07:00,2.17379,122,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,5.7,-0.20349,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290229",2020-01-18 12:08:00,2.42602,136,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,5.3,-0.27153,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290230",2020-01-18 12:09:00,2.69192,138,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,5.4,-0.252,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290231",2020-01-18 12:10:00,2.63496,138,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,5.5,-0.27216,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"290232",2020-01-18 12:11:00,2.69522,130,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,5.8,-0.2079,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"290233",2020-01-18 12:12:00,2.68088,123,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,5.7,-0.23562,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"290234",2020-01-18 12:13:00,2.64582,125,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,5.5,-0.25956,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"290235",2020-01-18 12:14:00,2.7214,144,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,5.7,-0.38493,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"290236",2020-01-18 12:15:00,2.69284,168,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,5.9,-0.4851,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"290237",2020-01-18 12:16:00,2.63936,176,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,5.9,-0.50652,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"290238",2020-01-18 12:17:00,2.27421,173,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,5.9,-0.49896,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"290239",2020-01-18 12:18:00,2.0317,167,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,5.8,0.93744,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"290240",2020-01-18 12:19:00,1.79375,160,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,6,-0.44226,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"290241",2020-01-18 12:20:00,1.49203,600,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,5.8,-1.81503,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"290242",2020-01-18 12:21:00,1.62545,579,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,6.1,-1.63296,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"290243",2020-01-18 12:22:00,1.7196,583,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,6.8,-1.827,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"290244",2020-01-18 12:23:00,1.48857,594,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,6.3,-1.84779,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"290245",2020-01-18 12:24:00,1.41088,207,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,6.6,-0.57393,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"290246",2020-01-18 12:25:00,1.12236,599,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,7,-1.55799,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"290247",2020-01-18 12:26:00,1.39043,630,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,7.8,-1.56366,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"290248",2020-01-18 12:27:00,1.33252,616,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,8.5,-1.94481,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"290249",2020-01-18 12:28:00,1.30399,594,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,7.9,-1.84779,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"290250",2020-01-18 12:29:00,1.40734,579,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,23,22.5,22.5,6.8,-1.78857,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"290251",2020-01-18 12:30:00,1.32161,572,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,23,22.5,22.5,7.1,-1.73124,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290252",2020-01-18 12:31:00,1.32649,571,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,23,22.5,22.5,7,-1.74006,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290253",2020-01-18 12:32:00,1.32997,578,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,23,22.5,22.5,7.4,-1.77597,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290254",2020-01-18 12:33:00,1.33334,590,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,23,22.5,22.5,8.1,-1.84653,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290255",2020-01-18 12:34:00,1.82611,611,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,23,22.5,22.5,7.2,-1.95993,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290256",2020-01-18 12:35:00,1.73607,622,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,23,22.5,22.5,7.8,-2.01726,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290257",2020-01-18 12:36:00,2.42448,624,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,22.5,8.2,-2.03616,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290258",2020-01-18 12:37:00,2.31265,632,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,8.4,-2.079,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290259",2020-01-18 12:38:00,2.52325,654,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,8.7,-2.18043,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290260",2020-01-18 12:39:00,2.6044,661,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,9.1,-2.18043,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"290261",2020-01-18 12:40:00,2.86368,655,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,8.9,-2.1042,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290262",2020-01-18 12:41:00,2.64141,626,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,8.7,-2.01726,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290263",2020-01-18 12:42:00,2.78051,619,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,7.8,-0.65079,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290264",2020-01-18 12:43:00,2.6351,413,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,8.4,-0.34839,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290265",2020-01-18 12:44:00,2.6295,415,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,8.4,-0.45234,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290266",2020-01-18 12:45:00,2.3356,661,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,8.7,-1.84086,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290267",2020-01-18 12:46:00,2.43651,208,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,8.4,-0.48447,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290268",2020-01-18 12:47:00,2.19791,215,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,8.3,-0.64953,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290269",2020-01-18 12:48:00,1.9341,207,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,7.7,-0.67599,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290270",2020-01-18 12:49:00,1.51898,203,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,7.2,-0.66906,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"290271",2020-01-18 12:50:00,1.60795,195,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6.4,-1.9971,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"290272",2020-01-18 12:51:00,1.54485,178,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6.3,-0.55251,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"290273",2020-01-18 12:52:00,1.51202,168,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6.4,-0.51786,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"290274",2020-01-18 12:53:00,1.38196,165,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6,-0.5166,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"290275",2020-01-18 12:54:00,1.42146,162,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6.1,-0.48699,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"290276",2020-01-18 12:55:00,1.17061,156,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6,-0.47124,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"290277",2020-01-18 12:56:00,1.41285,149,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6,-1.40301,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"290278",2020-01-18 12:57:00,1.25114,535,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6.1,-1.08549,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"290279",2020-01-18 12:58:00,1.25789,149,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6.4,-0.45423,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"290280",2020-01-18 12:59:00,1.25361,369,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6.6,-0.47061,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"290281",2020-01-18 13:00:00,1.26582,112,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6.5,-0.19026,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290282",2020-01-18 13:01:00,1.25184,101,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6.8,-0.14616,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290283",2020-01-18 13:02:00,1.13444,97,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,7,-0.14238,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290284",2020-01-18 13:03:00,1.28926,96,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6.9,-0.13482,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290285",2020-01-18 13:04:00,1.74058,94,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,7.2,-0.12915,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290286",2020-01-18 13:05:00,1.67784,91,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6.6,-0.10836,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290287",2020-01-18 13:06:00,1.9383,88,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,7,-0.1008,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290288",2020-01-18 13:07:00,2.35913,87,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6.6,-0.09639,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290289",2020-01-18 13:08:00,2.47552,85,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6.4,-0.09387,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290290",2020-01-18 13:09:00,2.42649,84,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6.2,-0.08316,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"290291",2020-01-18 13:10:00,2.53914,84,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6.2,-0.08946,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290292",2020-01-18 13:11:00,2.63454,85,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6,-0.05733,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290293",2020-01-18 13:12:00,2.73048,86,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6.2,-0.06489,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290294",2020-01-18 13:13:00,2.57479,86,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,5.7,-0.07056,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290295",2020-01-18 13:14:00,2.6409,87,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,5.9,-0.07623,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290296",2020-01-18 13:15:00,2.47069,93,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6.2,-0.11403,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290297",2020-01-18 13:16:00,2.69811,96,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6,-0.12096,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290298",2020-01-18 13:17:00,2.04438,111,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,5.7,-0.17766,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290299",2020-01-18 13:18:00,1.7953,118,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,5.8,-0.26397,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290300",2020-01-18 13:19:00,1.59067,192,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,5.8,-1.3545,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"290301",2020-01-18 13:20:00,1.51481,417,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6,-1.20456,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"290302",2020-01-18 13:21:00,1.44449,554,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6.3,-0.53739,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"290303",2020-01-18 13:22:00,1.4167,541,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6.2,-1.47546,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"290304",2020-01-18 13:23:00,1.45868,562,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6.6,-1.48806,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"290305",2020-01-18 13:24:00,1.30193,551,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6.7,-0.9639,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"290306",2020-01-18 13:25:00,1.3199,116,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6.6,-0.22113,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"290307",2020-01-18 13:26:00,1.21437,560,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6.6,-0.4032,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"290308",2020-01-18 13:27:00,1.21891,558,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6.8,-1.89693,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"290309",2020-01-18 13:28:00,1.19111,558,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6.9,-1.8081,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"290310",2020-01-18 13:29:00,1.26342,561,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,6.8,-1.63989,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"290311",2020-01-18 13:30:00,0.955429,566,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,7.2,-1.15605,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290312",2020-01-18 13:31:00,0.927876,418,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,7.2,-1.23669,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290313",2020-01-18 13:32:00,1.1766,562,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,22.5,7.7,-1.24299,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290314",2020-01-18 13:33:00,1.36894,565,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,7.9,-1.36143,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290315",2020-01-18 13:34:00,1.67062,569,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,7.5,-1.53279,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290316",2020-01-18 13:35:00,1.60897,578,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,7.5,-1.30725,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290317",2020-01-18 13:36:00,1.95433,594,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,7.5,-1.41498,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290318",2020-01-18 13:37:00,2.23765,616,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,6.8,-1.33686,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290319",2020-01-18 13:38:00,2.43808,626,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,6.6,-1.25559,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290320",2020-01-18 13:39:00,2.5034,654,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,6.8,-1.35198,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,0,0
"290321",2020-01-18 13:40:00,2.52072,681,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,7,-1.46223,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"290322",2020-01-18 13:41:00,2.57141,700,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,7.9,-1.52901,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"290323",2020-01-18 13:42:00,2.55451,703,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,8.8,-2.26359,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"290324",2020-01-18 13:43:00,2.64983,699,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,8.8,-2.13696,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"290325",2020-01-18 13:44:00,2.48054,681,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,8.4,-1.98765,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"290326",2020-01-18 13:45:00,2.37487,650,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,8.1,-1.70226,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"290327",2020-01-18 13:46:00,2.27818,571,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,9,-1.55043,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"290328",2020-01-18 13:47:00,1.98735,604,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,8.7,-1.40049,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"290329",2020-01-18 13:48:00,1.75358,161,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,8.8,-0.35343,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"290330",2020-01-18 13:49:00,1.66373,179,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,8.5,-0.37107,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"290331",2020-01-18 13:50:00,1.48018,157,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,8.6,-0.36666,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"290332",2020-01-18 13:51:00,1.38615,163,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,8.4,-0.38556,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"290333",2020-01-18 13:52:00,1.32988,162,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,7,-0.37863,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"290334",2020-01-18 13:53:00,1.30192,204,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,7,-0.38052,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"290335",2020-01-18 13:54:00,1.48672,133,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,7,-0.25641,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"290336",2020-01-18 13:55:00,1.23968,128,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,6.9,-0.24003,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"290337",2020-01-18 13:56:00,1.08432,128,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,7.1,-0.252,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"290338",2020-01-18 13:57:00,1.0878,128,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,7.1,-0.2772,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"290339",2020-01-18 13:58:00,1.33093,133,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,6.6,-0.2772,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"290340",2020-01-18 13:59:00,1.25227,123,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,6.6,-0.17703,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290341",2020-01-18 14:00:00,1.18108,103,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,6.9,-0.09513,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290342",2020-01-18 14:01:00,1.19154,89,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,7,-0.04473,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290343",2020-01-18 14:02:00,1.16215,79,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,6.9,-0.0063,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290344",2020-01-18 14:03:00,1.86149,73,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,6.6,0.02394,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290345",2020-01-18 14:04:00,1.57857,72,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,6.4,0.01953,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290346",2020-01-18 14:05:00,1.62602,74,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,22,23,22.5,23,6.6,-0.01386,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290347",2020-01-18 14:06:00,1.92004,78,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.2,-0.03276,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290348",2020-01-18 14:07:00,2.17571,83,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.5,-0.05796,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290349",2020-01-18 14:08:00,2.36865,90,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.6,-0.10143,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290350",2020-01-18 14:09:00,2.47841,103,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.2,-0.20223,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290351",2020-01-18 14:10:00,2.12125,129,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.2,-0.34713,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290352",2020-01-18 14:11:00,2.49932,160,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.3,-0.48006,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290353",2020-01-18 14:12:00,2.48336,179,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.4,-0.56259,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290354",2020-01-18 14:13:00,2.56734,192,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.6,-0.54306,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290355",2020-01-18 14:14:00,2.50632,224,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.5,-0.62433,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290356",2020-01-18 14:15:00,2.37195,525,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.8,-0.84483,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290357",2020-01-18 14:16:00,2.52381,602,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.9,-0.97776,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290358",2020-01-18 14:17:00,2.00861,234,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.8,-0.62496,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290359",2020-01-18 14:18:00,1.79733,218,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.2,-0.88956,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"290360",2020-01-18 14:19:00,1.61148,218,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.3,-0.85176,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"290361",2020-01-18 14:20:00,1.55252,203,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.5,-0.51723,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"290362",2020-01-18 14:21:00,1.34404,157,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.7,-0.39186,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"290363",2020-01-18 14:22:00,1.41453,127,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.7,-0.27216,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"290364",2020-01-18 14:23:00,1.31463,117,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,7,-0.21546,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"290365",2020-01-18 14:24:00,1.33759,112,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.5,-0.19656,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"290366",2020-01-18 14:25:00,1.35113,103,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.6,-0.1575,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"290367",2020-01-18 14:26:00,1.21222,96,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.6,-0.12726,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"290368",2020-01-18 14:27:00,1.28403,93,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.2,-0.10206,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"290369",2020-01-18 14:28:00,1.27772,89,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.5,-0.07749,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"290370",2020-01-18 14:29:00,1.23296,83,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.9,-0.04473,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290371",2020-01-18 14:30:00,1.3989,82,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,7,-0.03276,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290372",2020-01-18 14:31:00,1.21067,83,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.9,-0.02709,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290373",2020-01-18 14:32:00,1.19888,80,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.6,-0.02709,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290374",2020-01-18 14:33:00,1.66878,83,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.6,-0.05733,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290375",2020-01-18 14:34:00,1.56685,89,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.2,-0.08253,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290376",2020-01-18 14:35:00,1.6428,97,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.8,-0.12663,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290377",2020-01-18 14:36:00,2.21531,102,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.8,-0.1701,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290378",2020-01-18 14:37:00,1.86786,110,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.8,-0.19656,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290379",2020-01-18 14:38:00,2.46521,112,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.8,-0.18522,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"290380",2020-01-18 14:39:00,2.49119,105,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.1,-0.15939,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290381",2020-01-18 14:40:00,2.56704,96,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.3,-0.12537,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290382",2020-01-18 14:41:00,2.70911,88,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.2,-0.08694,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290383",2020-01-18 14:42:00,2.51923,82,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.1,-0.07056,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290384",2020-01-18 14:43:00,2.7847,79,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.7,-0.04158,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290385",2020-01-18 14:44:00,2.64755,71,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.9,-0.01323,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290386",2020-01-18 14:45:00,2.34931,66,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.9,0.00693,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290387",2020-01-18 14:46:00,2.14163,64,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.9,0.01764,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290388",2020-01-18 14:47:00,1.91988,65,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.8,0.02394,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290389",2020-01-18 14:48:00,1.66651,67,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.7,0.01071,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"290390",2020-01-18 14:49:00,1.54456,67,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.6,-0.000629997,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"290391",2020-01-18 14:50:00,1.64597,73,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.6,-0.01386,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"290392",2020-01-18 14:51:00,1.42777,85,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.4,-0.0441,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"290393",2020-01-18 14:52:00,1.3527,368,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.6,-0.1008,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
