"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"290394",2020-01-18 14:53:00,1.28298,362,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.6,-0.0819,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"290395",2020-01-18 14:54:00,1.20868,363,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.6,-0.07623,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"290396",2020-01-18 14:55:00,1.13096,365,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.6,-0.08442,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"290397",2020-01-18 14:56:00,0.961359,366,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.6,-0.07623,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"290398",2020-01-18 14:57:00,0.708215,225,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.6,-0.04536,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"290399",2020-01-18 14:58:00,0.98053,78,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.6,-0.00756,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"290400",2020-01-18 14:59:00,0.973679,72,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.6,0.03024,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290401",2020-01-18 15:00:00,0.951194,73,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.6,0.03087,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290402",2020-01-18 15:01:00,1.0237,71,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.6,0.03024,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290403",2020-01-18 15:02:00,1.0825,71,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.6,0.03087,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290404",2020-01-18 15:03:00,1.63816,71,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.7,0.03024,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290405",2020-01-18 15:04:00,1.37356,73,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.8,0.04284,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290406",2020-01-18 15:05:00,1.61485,260,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.8,0.2268,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290407",2020-01-18 15:06:00,1.796,263,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.9,0.28287,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290408",2020-01-18 15:07:00,1.99429,107,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.9,0.27594,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"290409",2020-01-18 15:08:00,2.14267,83,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.8,0.1701,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"290410",2020-01-18 15:09:00,2.96608,181,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.7,-0.0504,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"290411",2020-01-18 15:10:00,3.4799,241,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.7,-0.07749,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"290412",2020-01-18 15:11:00,3.39371,239,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.7,-0.09765,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"290413",2020-01-18 15:12:00,2.26781,241,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.7,-0.12033,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"290414",2020-01-18 15:13:00,2.3622,272,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.7,-0.13986,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"290415",2020-01-18 15:14:00,2.32186,184,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.7,-0.15498,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"290416",2020-01-18 15:15:00,2.14929,216,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.7,-0.17136,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"290417",2020-01-18 15:16:00,2.11613,147,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.7,0.90594,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"290418",2020-01-18 15:17:00,2.25714,252,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.7,-0.24066,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"290419",2020-01-18 15:18:00,1.76014,350,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.7,-0.24696,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"290420",2020-01-18 15:19:00,1.44721,337,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.7,-0.22239,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"290421",2020-01-18 15:20:00,1.38537,325,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.8,-0.19593,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"290422",2020-01-18 15:21:00,1.28519,312,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.8,-0.1827,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"290423",2020-01-18 15:22:00,1.2067,313,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.8,-0.16569,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"290424",2020-01-18 15:23:00,1.11839,316,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,5.9,-0.15813,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"290425",2020-01-18 15:24:00,1.2524,294,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.1,-0.13545,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"290426",2020-01-18 15:25:00,1.00598,295,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.3,-0.13671,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"290427",2020-01-18 15:26:00,0.953523,306,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.4,-0.12222,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"290428",2020-01-18 15:27:00,0.986875,283,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.4,-0.11781,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"290429",2020-01-18 15:28:00,0.968912,284,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.4,-0.12033,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"290430",2020-01-18 15:29:00,0.974879,226,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.4,-0.12033,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"290431",2020-01-18 15:30:00,0.991518,221,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.5,-0.11466,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"290432",2020-01-18 15:31:00,1.09944,183,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.4,-0.126,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"290433",2020-01-18 15:32:00,0.915272,111,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.4,-0.13671,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290434",2020-01-18 15:33:00,0.947207,122,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.5,-0.14112,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290435",2020-01-18 15:34:00,0.945848,210,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.6,-0.17514,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290436",2020-01-18 15:35:00,0.944204,279,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.6,-0.18963,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290437",2020-01-18 15:36:00,0.932885,264,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.7,-0.20538,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290438",2020-01-18 15:37:00,0.968165,284,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.7,-0.20916,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290439",2020-01-18 15:38:00,1.02118,259,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.8,-0.20916,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290440",2020-01-18 15:39:00,1.16751,240,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.7,-0.20853,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290441",2020-01-18 15:40:00,0.816707,249,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.7,-0.19656,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290442",2020-01-18 15:41:00,0.875287,192,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.8,-0.2016,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290443",2020-01-18 15:42:00,0.863064,252,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.7,-0.34839,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290444",2020-01-18 15:43:00,0.843871,197,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.8,-0.12096,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290445",2020-01-18 15:44:00,0.945742,107,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.8,-0.12726,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290446",2020-01-18 15:45:00,0.853267,104,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,7,-0.11403,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290447",2020-01-18 15:46:00,0.874588,101,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,7,-0.09009,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290448",2020-01-18 15:47:00,0.935581,96,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,7.1,-0.08883,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290449",2020-01-18 15:48:00,0.984864,91,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,7.2,-0.063,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290450",2020-01-18 15:49:00,1.01432,85,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,7.2,-0.03906,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290451",2020-01-18 15:50:00,1.09935,81,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,7.3,-0.0252,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290452",2020-01-18 15:51:00,0.950893,78,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,7.3,-0.00126,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290453",2020-01-18 15:52:00,0.997847,74,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,7.3,0.01197,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290454",2020-01-18 15:53:00,0.991467,71,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,7.3,0.03654,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290455",2020-01-18 15:54:00,0.979458,67,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,7.3,0.0441,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290456",2020-01-18 15:55:00,0.921777,64,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,7.3,0.18585,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290457",2020-01-18 15:56:00,0.898739,63,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,7.2,0.32067,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290458",2020-01-18 15:57:00,1.06951,62,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,7.1,0.315,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290459",2020-01-18 15:58:00,0.825137,63,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,7,0.19089,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290460",2020-01-18 15:59:00,0.895403,64,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.7,0.16884,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290461",2020-01-18 16:00:00,0.906933,67,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.5,0.54495,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290462",2020-01-18 16:01:00,0.89945,74,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.4,0.34524,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290463",2020-01-18 16:02:00,0.920784,72,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.4,0.27027,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290464",2020-01-18 16:03:00,0.850407,71,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.4,0.23625,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290465",2020-01-18 16:04:00,0.915003,70,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.4,0.21924,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290466",2020-01-18 16:05:00,1.07658,68,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.5,0.21987,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290467",2020-01-18 16:06:00,0.907868,64,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.5,0.23184,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290468",2020-01-18 16:07:00,0.816835,62,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.6,0.24444,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290469",2020-01-18 16:08:00,0.822784,59,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.6,0.26271,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290470",2020-01-18 16:09:00,0.817856,56,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.6,0.26397,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290471",2020-01-18 16:10:00,0.825715,53,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.6,0.27657,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290472",2020-01-18 16:11:00,0.811618,49,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.5,0.29799,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290473",2020-01-18 16:12:00,0.825339,46,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.4,0.31437,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290474",2020-01-18 16:13:00,0.887043,42,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.3,0.33894,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290475",2020-01-18 16:14:00,0.894104,38,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6.1,0.35217,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290476",2020-01-18 16:15:00,0.898413,37,0,23,23,23,21,23,22.5,28,0,0,23,23,22.5,21.5,23,22.5,23,6,0.37674,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290477",2020-01-18 16:16:00,0.889517,35,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.9,0.38934,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"290478",2020-01-18 16:17:00,0.912923,34,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.8,0.38997,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"290479",2020-01-18 16:18:00,1.04764,35,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.8,0.3843,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"290480",2020-01-18 16:19:00,0.888789,35,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.7,0.38808,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"290481",2020-01-18 16:20:00,0.921421,37,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.7,0.38304,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"290482",2020-01-18 16:21:00,0.941886,38,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.7,0.36981,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"290483",2020-01-18 16:22:00,1.7482,50,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.7,0.35847,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"290484",2020-01-18 16:23:00,1.4538,81,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.7,0.35532,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"290485",2020-01-18 16:24:00,1.35396,79,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.8,0.34839,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"290486",2020-01-18 16:25:00,1.58507,83,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.9,0.34587,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"290487",2020-01-18 16:26:00,1.88627,88,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,6,0.36099,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"290488",2020-01-18 16:27:00,1.9191,75,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,6.1,0.33957,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"290489",2020-01-18 16:28:00,1.87174,88,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,6.2,0.32697,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"290490",2020-01-18 16:29:00,1.83089,87,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,6.2,0.30303,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"290491",2020-01-18 16:30:00,1.64243,85,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,6.3,0.31437,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"290492",2020-01-18 16:31:00,1.51316,76,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,6.4,0.36351,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"290493",2020-01-18 16:32:00,1.37164,62,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,6.5,0.40761,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"290494",2020-01-18 16:33:00,1.24164,44,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,6.5,0.39123,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"290495",2020-01-18 16:34:00,1.30304,32,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,6.5,0.41076,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"290496",2020-01-18 16:35:00,1.14013,30,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,6.4,0.41454,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"290497",2020-01-18 16:36:00,1.11428,30,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,6.2,0.42021,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"290498",2020-01-18 16:37:00,1.09767,29,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,6,0.42147,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"290499",2020-01-18 16:38:00,1.02423,28,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.8,0.4158,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"290500",2020-01-18 16:39:00,1.04087,28,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.7,0.42714,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"290501",2020-01-18 16:40:00,0.981994,27,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.7,0.4158,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"290502",2020-01-18 16:41:00,0.966622,28,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.7,0.4158,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"290503",2020-01-18 16:42:00,0.95459,29,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.7,0.44478,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"290504",2020-01-18 16:43:00,0.977319,28,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.7,0.43722,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"290505",2020-01-18 16:44:00,1.08892,28,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.8,0.42147,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"290506",2020-01-18 16:45:00,0.971632,29,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.8,0.43281,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"290507",2020-01-18 16:46:00,1.05546,29,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.9,0.5481,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"290508",2020-01-18 16:47:00,1.35235,29,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.9,0.66717,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"290509",2020-01-18 16:48:00,0.875054,28,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.9,0.693,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"290510",2020-01-18 16:49:00,0.969111,27,0,23,23,23,21,24.5,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.9,0.59724,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"290511",2020-01-18 16:50:00,1.24399,26,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.8,0.54747,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"290512",2020-01-18 16:51:00,1.83613,25,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.7,0.44604,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"290513",2020-01-18 16:52:00,1.57856,23,0,22,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.7,0.4284,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"290514",2020-01-18 16:53:00,1.47384,23,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.6,0.47061,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"290515",2020-01-18 16:54:00,1.58048,20,0,23,23,23,21,24.5,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.5,0.48384,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"290516",2020-01-18 16:55:00,1.73314,19,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.4,0.47187,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"290517",2020-01-18 16:56:00,1.66414,18,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.4,0.48321,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"290518",2020-01-18 16:57:00,1.73497,17,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.3,0.49014,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"290519",2020-01-18 16:58:00,1.75932,17,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.3,0.49077,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"290520",2020-01-18 16:59:00,1.60462,16,0,22,23,23,21,24.5,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.2,0.52164,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"290521",2020-01-18 17:00:00,1.57836,16,0,23,23,23,21,24.5,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.2,0.51534,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"290522",2020-01-18 17:01:00,1.67226,16,0,23,23,23,21,24.5,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.2,0.52164,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"290523",2020-01-18 17:02:00,1.38934,15,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.2,0.52794,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"290524",2020-01-18 17:03:00,1.31863,15,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.2,0.5292,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"290525",2020-01-18 17:04:00,1.24283,15,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.2,0.53424,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290526",2020-01-18 17:05:00,1.45798,14,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.4,0.53676,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290527",2020-01-18 17:06:00,1.18535,13,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.1,0.52983,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290528",2020-01-18 17:07:00,1.14602,13,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5,0.53424,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290529",2020-01-18 17:08:00,1.11478,13,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5.2,0.54054,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290530",2020-01-18 17:09:00,1.10961,12,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5,0.5292,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290531",2020-01-18 17:10:00,1.20325,12,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5,0.54117,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290532",2020-01-18 17:11:00,1.1213,13,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,4.9,0.53928,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290533",2020-01-18 17:12:00,1.35736,11,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5,0.56574,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290534",2020-01-18 17:13:00,1.26228,12,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,4.9,1.0206,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290535",2020-01-18 17:14:00,0.917991,11,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,5,1.05084,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290536",2020-01-18 17:15:00,2.09495,10,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,4.9,1.08549,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"290537",2020-01-18 17:16:00,1.82681,10,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,4.8,1.10754,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"290538",2020-01-18 17:17:00,2.18589,10,0,23,23,23,21,23,22.5,28,0,0,23,22.5,22.5,21.5,23,22.5,23,4.9,1.1466,1,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"290539",2020-01-18 17:18:00,2.73066,10,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.9,1.16424,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290540",2020-01-18 17:19:00,2.58667,9,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.8,1.17621,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290541",2020-01-18 17:20:00,2.98154,8,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.8,1.13337,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290542",2020-01-18 17:21:00,3.53701,7,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.8,1.14471,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290543",2020-01-18 17:22:00,3.19282,5,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.8,1.14534,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290544",2020-01-18 17:23:00,3.7586,8,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.8,1.14597,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290545",2020-01-18 17:24:00,4.58993,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.8,1.15101,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290546",2020-01-18 17:25:00,4.84859,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.7,1.134,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290547",2020-01-18 17:26:00,5.16918,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.6,1.14471,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"290548",2020-01-18 17:27:00,5.37349,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.6,1.13337,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,0,1,1,1,1,1
"290549",2020-01-18 17:28:00,5.43133,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.6,1.13904,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"290550",2020-01-18 17:29:00,5.37384,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.5,1.13337,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"290551",2020-01-18 17:30:00,5.40217,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.7,1.13967,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"290552",2020-01-18 17:31:00,5.52202,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.7,1.1403,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"290553",2020-01-18 17:32:00,5.36607,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.7,1.14597,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"290554",2020-01-18 17:33:00,4.54489,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.7,1.14597,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"290555",2020-01-18 17:34:00,4.09634,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.6,1.17117,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"290556",2020-01-18 17:35:00,3.86785,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.6,1.12707,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"290557",2020-01-18 17:36:00,3.67072,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.6,1.13967,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"290558",2020-01-18 17:37:00,3.56149,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.5,1.13904,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"290559",2020-01-18 17:38:00,3.69058,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.5,1.14534,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"290560",2020-01-18 17:39:00,3.46185,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.6,1.15101,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"290561",2020-01-18 17:40:00,3.46743,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.5,1.22787,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"290562",2020-01-18 17:41:00,3.36293,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.5,1.37844,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"290563",2020-01-18 17:42:00,3.23913,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.5,1.34568,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"290564",2020-01-18 17:43:00,3.32081,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.6,1.2285,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"290565",2020-01-18 17:44:00,3.19864,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.6,1.2348,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"290566",2020-01-18 17:45:00,3.54737,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.5,1.14597,0,0,1,0,0,0,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"290567",2020-01-18 17:46:00,3.22495,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.6,1.16172,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"290568",2020-01-18 17:47:00,3.22287,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.6,1.17684,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290569",2020-01-18 17:48:00,3.51262,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.6,1.17747,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290570",2020-01-18 17:49:00,3.18833,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.8,1.18314,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290571",2020-01-18 17:50:00,3.31925,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.8,1.18251,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290572",2020-01-18 17:51:00,3.46804,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.8,1.18251,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290573",2020-01-18 17:52:00,3.94822,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.7,0.5103,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290574",2020-01-18 17:53:00,3.6831,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.6,0.51597,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290575",2020-01-18 17:54:00,3.72057,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.6,0.52731,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290576",2020-01-18 17:55:00,3.75797,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.4,0.51597,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290577",2020-01-18 17:56:00,3.55152,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.3,0.50967,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"290578",2020-01-18 17:57:00,3.28922,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.3,0.49707,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"290579",2020-01-18 17:58:00,3.14589,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.4,0.50022,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"290580",2020-01-18 17:59:00,2.80445,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.4,0.4914,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"290581",2020-01-18 18:00:00,2.98133,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.3,0.50337,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"290582",2020-01-18 18:01:00,2.84108,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.4,0.50274,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"290583",2020-01-18 18:02:00,2.70786,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.3,0.50274,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"290584",2020-01-18 18:03:00,2.52803,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.3,0.49581,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"290585",2020-01-18 18:04:00,2.24855,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.2,0.4851,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"290586",2020-01-18 18:05:00,1.90289,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.3,0.49644,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"290587",2020-01-18 18:06:00,2.03258,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.2,0.49077,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"290588",2020-01-18 18:07:00,1.74592,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.2,0.49644,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"290589",2020-01-18 18:08:00,1.68742,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.3,0.49644,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"290590",2020-01-18 18:09:00,1.58589,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.3,0.4914,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"290591",2020-01-18 18:10:00,1.44426,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.2,0.4977,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"290592",2020-01-18 18:11:00,1.48299,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.2,0.49644,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"290593",2020-01-18 18:12:00,1.38725,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.2,0.48447,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"290594",2020-01-18 18:13:00,1.36699,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.4,0.49581,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"290595",2020-01-18 18:14:00,1.12889,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.4,0.49077,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"290596",2020-01-18 18:15:00,1.33862,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.3,0.49707,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"290597",2020-01-18 18:16:00,1.33083,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.2,0.504,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"290598",2020-01-18 18:17:00,1.35196,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.3,0.53361,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290599",2020-01-18 18:18:00,1.34581,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.4,0.52794,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290600",2020-01-18 18:19:00,1.28932,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.5,0.51597,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290601",2020-01-18 18:20:00,1.46871,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.4,0.52479,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290602",2020-01-18 18:21:00,1.95616,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.3,0.52164,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290603",2020-01-18 18:22:00,1.67086,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.3,0.5103,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290604",2020-01-18 18:23:00,2.02398,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.3,0.5103,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290605",2020-01-18 18:24:00,2.42621,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.2,0.51597,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290606",2020-01-18 18:25:00,2.59081,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.4,0.504,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290607",2020-01-18 18:26:00,2.90443,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.2,0.51534,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"290608",2020-01-18 18:27:00,2.83334,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,3.9,0.48636,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"290609",2020-01-18 18:28:00,2.88707,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,3.9,0.49707,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"290610",2020-01-18 18:29:00,2.91624,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4,0.49644,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"290611",2020-01-18 18:30:00,2.93685,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.2,0.50211,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"290612",2020-01-18 18:31:00,2.98524,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.2,0.50274,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"290613",2020-01-18 18:32:00,2.82454,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.1,0.50274,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"290614",2020-01-18 18:33:00,2.69253,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4.1,0.49455,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"290615",2020-01-18 18:34:00,2.40805,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4,0.50211,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"290616",2020-01-18 18:35:00,2.14139,0,0,23,23,23,21,23,22.5,28,0,0,22.5,22.5,22.5,21.5,23,22.5,23,4,0.50211,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"290617",2020-01-18 18:36:00,1.85327,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,23,22.5,23,4,0.50211,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"290618",2020-01-18 18:37:00,1.62871,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,23,22.5,23,3.9,0.49644,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"290619",2020-01-18 18:38:00,1.55522,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,23,22.5,23,4.1,0.50211,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"290620",2020-01-18 18:39:00,1.46432,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,23,22.5,23,4.1,0.49896,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"290621",2020-01-18 18:40:00,1.51361,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,23,22.5,23,4.1,0.49518,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"290622",2020-01-18 18:41:00,1.39445,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,23,22.5,23,4.2,0.49203,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"290623",2020-01-18 18:42:00,1.35238,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,23,22.5,23,4.2,0.49455,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"290624",2020-01-18 18:43:00,1.30508,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,23,22.5,23,4.3,0.50211,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"290625",2020-01-18 18:44:00,1.27787,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,23,22.5,23,4.3,0.50211,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"290626",2020-01-18 18:45:00,1.2885,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,23,22.5,23,4.2,0.4977,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"290627",2020-01-18 18:46:00,1.27557,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,23,22.5,23,4.4,0.50274,0,1,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"290628",2020-01-18 18:47:00,1.20634,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,23,22.5,23,4.4,0.52227,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290629",2020-01-18 18:48:00,1.23991,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,23,22.5,23,4.4,0.52794,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"290630",2020-01-18 18:49:00,1.24697,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,23,22.5,23,4.6,0.5292,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"290631",2020-01-18 18:50:00,1.4577,0,0,23,23,23,21,23,22.5,23,0,0,22.5,23,22.5,21.5,23,22.5,23,4.7,0.53424,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"290632",2020-01-18 18:51:00,1.86879,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,23,22.5,23,4.6,0.52227,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"290633",2020-01-18 18:52:00,1.41687,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,23,22.5,23,4.5,0.54747,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"290634",2020-01-18 18:53:00,1.73116,0,0,23,23,23,21,24.5,22.5,28,0,0,22.5,23,22.5,21.5,23,22.5,23,4.2,0.55881,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"290635",2020-01-18 18:54:00,2.2522,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22.5,21.5,23,22.5,23,4.1,0.54747,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"290636",2020-01-18 18:55:00,2.89193,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,23,22.5,23,4,0.5355,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"290637",2020-01-18 18:56:00,2.8648,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,23,22.5,23,3.9,0.54117,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"290638",2020-01-18 18:57:00,2.98656,0,0,22,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,23,22.5,23,3.9,0.77553,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"290639",2020-01-18 18:58:00,3.17241,0,0,23,23,23,21,24.5,22.5,28,0,0,22.5,23,22,21.5,23,22.5,23,3.9,0.79821,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"290640",2020-01-18 18:59:00,2.91163,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,23,22.5,23,3.8,0.6552,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"290641",2020-01-18 19:00:00,3.15831,0,0,22,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,23,22.5,23,3.8,0.64197,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"290642",2020-01-18 19:01:00,3.46354,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21.5,23,22.5,23,3.8,0.54117,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"290643",2020-01-18 19:02:00,3.20127,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21.5,23,22.5,23,3.7,0.54684,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"290644",2020-01-18 19:03:00,3.18074,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21.5,23,22.5,23,3.7,0.54054,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"290645",2020-01-18 19:04:00,2.84552,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21.5,23,22.5,23,3.6,0.53487,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"290646",2020-01-18 19:05:00,2.85161,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21.5,23,22.5,23,3.7,0.54621,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"290647",2020-01-18 19:06:00,2.60539,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21.5,23,22.5,23,3.7,0.53991,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"290648",2020-01-18 19:07:00,2.69622,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21.5,23,22.5,23,3.7,0.53298,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"290649",2020-01-18 19:08:00,2.7901,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21.5,23,22.5,23,3.7,0.5166,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,1,0
"290650",2020-01-18 19:09:00,2.70767,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21.5,23,22.5,23,3.7,0.52794,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,1,0
"290651",2020-01-18 19:10:00,2.50115,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21.5,23,22.5,23,3.7,0.51597,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,1,0
"290652",2020-01-18 19:11:00,2.45314,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21.5,23,22.5,23,3.7,0.51345,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,1,0
"290653",2020-01-18 19:12:00,2.31545,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21.5,23,22.5,23,3.6,0.52164,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,1,0
"290654",2020-01-18 19:13:00,2.05642,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21.5,23,22.5,23,3.5,0.52038,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,1,0
"290655",2020-01-18 19:14:00,1.86196,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21.5,23,22.5,23,3.5,0.5166,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,1,0
"290656",2020-01-18 19:15:00,1.58086,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21.5,23,22.5,23,3.5,0.52542,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,1,0
"290657",2020-01-18 19:16:00,1.40156,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21.5,23,22.5,23,3.5,0.52227,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,1,0
"290658",2020-01-18 19:17:00,1.21411,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21.5,23,22.5,23,3.5,0.53361,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,1,0
"290659",2020-01-18 19:18:00,1.16241,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21.5,23,22.5,23,3.6,0.52857,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,1,0
"290660",2020-01-18 19:19:00,1.27968,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21.5,23,22.5,23,3.5,0.53424,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"290661",2020-01-18 19:20:00,1.57828,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21.5,23,22.5,23,3.5,0.52857,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"290662",2020-01-18 19:21:00,1.14423,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21.5,23,22.5,23,3.4,0.52794,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"290663",2020-01-18 19:22:00,0.966062,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21.5,23,22.5,23,3.4,0.52668,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"290664",2020-01-18 19:23:00,1.18303,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21.5,23,22.5,23,3.5,0.52227,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"290665",2020-01-18 19:24:00,1.26371,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21.5,23,22.5,23,3.5,0.52794,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"290666",2020-01-18 19:25:00,1.14504,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21.5,23,22.5,23,3.4,0.52731,0,0,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"290667",2020-01-18 19:26:00,1.35466,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21.5,23,22.5,23,3.5,0.5166,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"290668",2020-01-18 19:27:00,1.6003,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21.5,23,22.5,23,3.6,0.5418,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,0
"290669",2020-01-18 19:28:00,1.58008,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.7,0.5355,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"290670",2020-01-18 19:29:00,1.47207,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.8,0.54054,1,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"290671",2020-01-18 19:30:00,1.45106,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.9,0.5292,1,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"290672",2020-01-18 19:31:00,1.63887,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.9,0.53487,1,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"290673",2020-01-18 19:32:00,1.87637,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,3.9,0.54747,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"290674",2020-01-18 19:33:00,2.02464,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,3.9,0.54054,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"290675",2020-01-18 19:34:00,2.23213,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,3.9,0.53991,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"290676",2020-01-18 19:35:00,2.34385,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,4,0.5355,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"290677",2020-01-18 19:36:00,2.31074,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,3.9,0.53235,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"290678",2020-01-18 19:37:00,2.75377,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,3.9,0.51597,0,0,1,0,0,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,1
"290679",2020-01-18 19:38:00,2.74978,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,3.8,0.52038,0,0,1,0,0,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0
"290680",2020-01-18 19:39:00,2.92229,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,3.9,0.52227,0,0,1,0,0,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0
"290681",2020-01-18 19:40:00,3.22028,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,4,0.52668,0,0,1,0,0,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0
"290682",2020-01-18 19:41:00,2.93279,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,4,0.52164,0,0,1,0,0,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0
"290683",2020-01-18 19:42:00,2.82407,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,4.1,0.51597,0,0,1,0,0,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0
"290684",2020-01-18 19:43:00,2.72979,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,4,0.52038,0,0,1,0,0,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0
"290685",2020-01-18 19:44:00,2.58733,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,4,0.51849,0,0,1,0,0,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0
"290686",2020-01-18 19:45:00,2.35017,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,3.9,0.52794,0,1,1,0,0,0,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"290687",2020-01-18 19:46:00,2.17025,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,3.8,0.504,0,1,1,0,0,0,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"290688",2020-01-18 19:47:00,2.00935,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,3.9,0.50337,0,1,1,0,0,0,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"290689",2020-01-18 19:48:00,1.77382,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,3.8,0.50967,0,1,1,0,0,0,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"290690",2020-01-18 19:49:00,1.33486,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,3.9,0.504,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"290691",2020-01-18 19:50:00,1.88375,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,3.9,0.51219,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"290692",2020-01-18 19:51:00,1.60773,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,3.8,0.51534,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"290693",2020-01-18 19:52:00,1.42024,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,3.8,0.50904,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"290694",2020-01-18 19:53:00,1.74981,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,3.9,0.50904,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"290695",2020-01-18 19:54:00,1.6285,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,3.8,0.50337,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"290696",2020-01-18 19:55:00,1.49196,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,3.9,0.50337,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290697",2020-01-18 19:56:00,1.51975,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,3.9,0.50841,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"290698",2020-01-18 19:57:00,1.5325,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,3.9,0.52983,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"290699",2020-01-18 19:58:00,1.57815,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,3.9,0.52101,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290700",2020-01-18 19:59:00,1.57825,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,4,0.52479,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290701",2020-01-18 20:00:00,1.59979,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,3.9,0.50967,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290702",2020-01-18 20:01:00,1.96801,0,0,23,23,23,21,23,22.5,28,0,0,22.5,23,22,21,23,22.5,23,3.9,0.51534,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"290703",2020-01-18 20:02:00,1.95292,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.8,0.49707,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"290704",2020-01-18 20:03:00,2.023,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.8,0.49707,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"290705",2020-01-18 20:04:00,2.30564,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.9,0.50022,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"290706",2020-01-18 20:05:00,2.50319,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.8,0.51219,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"290707",2020-01-18 20:06:00,2.6501,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.9,0.50337,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"290708",2020-01-18 20:07:00,2.51431,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,4,0.48951,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"290709",2020-01-18 20:08:00,2.84756,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.8,0.49203,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
