"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"290710",2020-01-18 20:09:00,2.71159,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.9,0.6489,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"290711",2020-01-18 20:10:00,2.75329,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.8,0.72324,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"290712",2020-01-18 20:11:00,2.67551,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.9,0.67284,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"290713",2020-01-18 20:12:00,2.60749,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.8,0.5796,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"290714",2020-01-18 20:13:00,2.43307,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.8,0.5859,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"290715",2020-01-18 20:14:00,2.15258,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.8,0.4851,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"290716",2020-01-18 20:15:00,1.66435,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.8,0.49833,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,1
"290717",2020-01-18 20:16:00,1.37774,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.8,0.49077,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,1
"290718",2020-01-18 20:17:00,1.23315,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.8,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,1
"290719",2020-01-18 20:18:00,1.34326,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.8,0.50274,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"290720",2020-01-18 20:19:00,1.1967,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.8,0.50022,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"290721",2020-01-18 20:20:00,1.27012,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.8,0.50148,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"290722",2020-01-18 20:21:00,1.12563,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.7,0.49644,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"290723",2020-01-18 20:22:00,0.985866,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.8,0.49077,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"290724",2020-01-18 20:23:00,1.46779,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.9,0.49644,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"290725",2020-01-18 20:24:00,1.03273,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.9,0.50211,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"290726",2020-01-18 20:25:00,1.19478,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,4,0.49581,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"290727",2020-01-18 20:26:00,1.29838,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.9,0.49014,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"290728",2020-01-18 20:27:00,1.38196,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,4,0.51534,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"290729",2020-01-18 20:28:00,1.39506,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,4.3,0.50904,1,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"290730",2020-01-18 20:29:00,1.39371,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,4.5,0.50274,1,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"290731",2020-01-18 20:30:00,1.37956,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,4.1,0.50904,1,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"290732",2020-01-18 20:31:00,1.88626,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,4,0.50463,1,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"290733",2020-01-18 20:32:00,1.83787,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,4.1,0.50904,1,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"290734",2020-01-18 20:33:00,1.95024,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,4.1,0.50148,1,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"290735",2020-01-18 20:34:00,2.27815,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,4.1,0.50589,1,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"290736",2020-01-18 20:35:00,2.31318,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.8,0.50274,1,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"290737",2020-01-18 20:36:00,2.43997,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.5,0.49707,1,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"290738",2020-01-18 20:37:00,2.50667,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.2,0.48447,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0
"290739",2020-01-18 20:38:00,2.54996,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.2,0.48447,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0
"290740",2020-01-18 20:39:00,2.56167,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.1,0.49014,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0
"290741",2020-01-18 20:40:00,2.39136,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.1,0.48447,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0
"290742",2020-01-18 20:41:00,2.68381,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.1,0.49581,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0
"290743",2020-01-18 20:42:00,2.36345,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.1,0.49014,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0
"290744",2020-01-18 20:43:00,2.25944,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3,0.49644,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0
"290745",2020-01-18 20:44:00,1.9693,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.1,0.48951,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0
"290746",2020-01-18 20:45:00,1.78597,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.1,0.52164,0,1,1,0,0,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0
"290747",2020-01-18 20:46:00,1.37612,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.2,0.52227,0,1,1,0,0,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0
"290748",2020-01-18 20:47:00,1.27277,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.2,0.5166,0,1,1,0,0,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0
"290749",2020-01-18 20:48:00,1.13859,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.1,0.52857,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"290750",2020-01-18 20:49:00,1.22505,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.1,0.5166,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"290751",2020-01-18 20:50:00,1.37227,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.1,0.52731,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"290752",2020-01-18 20:51:00,0.966513,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.1,0.52101,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"290753",2020-01-18 20:52:00,1.08335,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.2,0.52164,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"290754",2020-01-18 20:53:00,1.33172,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.2,0.51597,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"290755",2020-01-18 20:54:00,1.14352,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.1,0.52164,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"290756",2020-01-18 20:55:00,1.13221,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.1,0.51597,0,0,1,0,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"290757",2020-01-18 20:56:00,1.17923,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.1,0.52794,0,0,1,0,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"290758",2020-01-18 20:57:00,1.26074,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.1,0.54684,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"290759",2020-01-18 20:58:00,1.20219,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.2,0.54054,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"290760",2020-01-18 20:59:00,1.27391,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.2,0.54054,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"290761",2020-01-18 21:00:00,1.311,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.3,0.54054,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"290762",2020-01-18 21:01:00,1.79703,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.3,0.53991,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"290763",2020-01-18 21:02:00,1.79236,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.3,0.53424,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"290764",2020-01-18 21:03:00,1.99598,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.3,0.53424,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"290765",2020-01-18 21:04:00,2.1378,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.4,0.53424,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"290766",2020-01-18 21:05:00,2.35189,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.4,0.53991,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"290767",2020-01-18 21:06:00,2.45805,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.4,0.53991,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"290768",2020-01-18 21:07:00,2.56404,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.3,0.52794,0,0,1,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0
"290769",2020-01-18 21:08:00,2.77479,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.2,0.52605,0,0,1,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0
"290770",2020-01-18 21:09:00,2.51007,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,3.1,0.52227,0,0,1,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0
"290771",2020-01-18 21:10:00,2.62224,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,2.9,0.51912,0,0,1,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0
"290772",2020-01-18 21:11:00,2.47196,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,2.8,0.504,0,0,1,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0
"290773",2020-01-18 21:12:00,2.2689,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,2.9,0.51534,0,0,1,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0
"290774",2020-01-18 21:13:00,2.21153,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,23,2.7,0.52038,0,0,1,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0
"290775",2020-01-18 21:14:00,1.72408,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,22.5,2.7,0.50967,0,0,1,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0
"290776",2020-01-18 21:15:00,1.50876,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,22.5,2.7,0.52164,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,0,0,0
"290777",2020-01-18 21:16:00,1.23385,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,22.5,2.7,0.5166,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,0,0,0
"290778",2020-01-18 21:17:00,1.10869,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,22.5,2.7,0.51597,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,0,0,0
"290779",2020-01-18 21:18:00,1.02385,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,22.5,2.7,0.52794,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"290780",2020-01-18 21:19:00,1.23273,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,22.5,2.7,0.51912,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"290781",2020-01-18 21:20:00,1.11577,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,22.5,2.8,0.51597,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"290782",2020-01-18 21:21:00,0.956382,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,22.5,2.8,0.52101,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"290783",2020-01-18 21:22:00,0.979958,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,22.5,2.8,0.52101,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"290784",2020-01-18 21:23:00,1.09213,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,22.5,2.9,0.5103,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"290785",2020-01-18 21:24:00,0.911565,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,22.5,2.9,0.51597,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"290786",2020-01-18 21:25:00,1.08968,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,22.5,2.8,0.51471,0,1,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"290787",2020-01-18 21:26:00,1.16189,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22.5,22.5,2.7,0.51534,0,1,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"290788",2020-01-18 21:27:00,1.30093,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.7,0.54054,1,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"290789",2020-01-18 21:28:00,1.13007,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.6,0.54054,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"290790",2020-01-18 21:29:00,1.26726,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.9,0.53424,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"290791",2020-01-18 21:30:00,1.27749,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.9,0.52794,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"290792",2020-01-18 21:31:00,1.83764,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.6,0.74214,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"290793",2020-01-18 21:32:00,1.69974,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.7,0.77301,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"290794",2020-01-18 21:33:00,2.19557,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.7,0.6174,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"290795",2020-01-18 21:34:00,2.45102,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.7,0.62181,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"290796",2020-01-18 21:35:00,2.77719,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.8,0.52353,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"290797",2020-01-18 21:36:00,2.62661,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.7,0.53361,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"290798",2020-01-18 21:37:00,2.81957,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.7,0.51471,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"290799",2020-01-18 21:38:00,2.90359,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.7,0.50337,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"290800",2020-01-18 21:39:00,3.08819,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.7,0.50904,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"290801",2020-01-18 21:40:00,2.85478,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.8,0.50904,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"290802",2020-01-18 21:41:00,2.6582,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.6,0.49014,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"290803",2020-01-18 21:42:00,2.52379,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.8,0.49014,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"290804",2020-01-18 21:43:00,2.4729,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.7,0.49014,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"290805",2020-01-18 21:44:00,2.35933,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.8,0.4788,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"290806",2020-01-18 21:45:00,1.7838,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.8,0.49077,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,1,0
"290807",2020-01-18 21:46:00,1.61882,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.9,0.49644,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,1,0
"290808",2020-01-18 21:47:00,1.38486,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,3.1,0.49707,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,1,0
"290809",2020-01-18 21:48:00,1.65556,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,3.2,0.50274,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"290810",2020-01-18 21:49:00,1.46868,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,3.4,0.4914,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"290811",2020-01-18 21:50:00,1.37227,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,3.3,0.50211,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"290812",2020-01-18 21:51:00,0.952042,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,3.3,0.49707,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"290813",2020-01-18 21:52:00,1.40053,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,3.3,0.50148,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"290814",2020-01-18 21:53:00,1.08475,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,3.2,0.49707,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"290815",2020-01-18 21:54:00,1.18114,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,3.2,0.49014,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"290816",2020-01-18 21:55:00,1.23088,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,3.2,0.49014,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"290817",2020-01-18 21:56:00,1.27956,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.9,0.49077,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"290818",2020-01-18 21:57:00,1.33006,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.7,0.51786,1,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"290819",2020-01-18 21:58:00,1.28844,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.6,0.51534,1,0,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"290820",2020-01-18 21:59:00,1.30686,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.5,0.50904,1,0,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"290821",2020-01-18 22:00:00,1.41743,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.5,0.35154,1,0,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"290822",2020-01-18 22:01:00,1.99846,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.6,0.35154,1,0,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"290823",2020-01-18 22:02:00,1.66202,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.7,1.42947,1,0,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"290824",2020-01-18 22:03:00,2.07172,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.7,0.34902,1,0,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"290825",2020-01-18 22:04:00,2.35259,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.8,0.35154,1,0,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"290826",2020-01-18 22:05:00,2.52367,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.7,0.34524,1,0,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"290827",2020-01-18 22:06:00,2.63899,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.7,0.35091,1,0,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"290828",2020-01-18 22:07:00,2.68746,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.5,0.33201,0,0,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"290829",2020-01-18 22:08:00,2.81421,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.4,0.33264,0,0,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"290830",2020-01-18 22:09:00,2.77389,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.4,0.3276,0,0,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"290831",2020-01-18 22:10:00,2.90278,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.4,0.33201,0,0,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"290832",2020-01-18 22:11:00,2.6356,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.4,0.32634,0,0,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"290833",2020-01-18 22:12:00,2.4975,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,23,22,22.5,2.4,0.33201,0,0,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"290834",2020-01-18 22:13:00,2.55359,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.6,0.33201,0,0,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"290835",2020-01-18 22:14:00,2.07891,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.7,0.33264,0,0,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"290836",2020-01-18 22:15:00,1.84744,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.6,0.3213,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"290837",2020-01-18 22:16:00,1.5538,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.7,0.33264,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"290838",2020-01-18 22:17:00,1.45177,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.7,0.34461,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"290839",2020-01-18 22:18:00,1.47327,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.6,0.34398,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"290840",2020-01-18 22:19:00,1.53933,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.4,0.33327,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"290841",2020-01-18 22:20:00,1.41254,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.4,0.33894,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"290842",2020-01-18 22:21:00,1.04493,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.3,0.33831,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"290843",2020-01-18 22:22:00,1.70413,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.3,0.32697,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"290844",2020-01-18 22:23:00,1.23813,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.3,0.33327,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"290845",2020-01-18 22:24:00,1.23206,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.3,0.33264,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"290846",2020-01-18 22:25:00,1.26407,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.4,0.33201,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"290847",2020-01-18 22:26:00,1.27813,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.4,0.3528,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"290848",2020-01-18 22:27:00,1.30192,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.5,0.34587,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"290849",2020-01-18 22:28:00,1.08772,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.5,0.3465,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"290850",2020-01-18 22:29:00,1.37366,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.5,0.35091,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"290851",2020-01-18 22:30:00,1.58135,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.3,0.34587,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"290852",2020-01-18 22:31:00,1.84103,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.1,0.34272,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"290853",2020-01-18 22:32:00,1.83016,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.1,0.34524,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"290854",2020-01-18 22:33:00,1.7451,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.1,0.34524,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"290855",2020-01-18 22:34:00,2.35834,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.1,0.34146,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"290856",2020-01-18 22:35:00,2.57433,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.3,0.34461,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"290857",2020-01-18 22:36:00,2.32296,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.4,0.32634,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"290858",2020-01-18 22:37:00,2.69281,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.5,0.32634,0,0,1,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0
"290859",2020-01-18 22:38:00,2.69645,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.2,0.33264,0,0,1,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0
"290860",2020-01-18 22:39:00,2.72967,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.1,0.37674,0,0,1,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0
"290861",2020-01-18 22:40:00,2.72676,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.2,0.35028,0,0,1,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0
"290862",2020-01-18 22:41:00,2.60603,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2,0.35154,0,0,1,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0
"290863",2020-01-18 22:42:00,2.30554,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.2,0.34587,0,0,1,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0
"290864",2020-01-18 22:43:00,2.32553,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,1.9,0.34587,0,0,1,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0
"290865",2020-01-18 22:44:00,1.95258,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,1.9,0.36351,0,0,1,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0
"290866",2020-01-18 22:45:00,1.93917,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2,0.35217,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,0,0,0
"290867",2020-01-18 22:46:00,1.41192,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2,0.35784,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,0,0,0
"290868",2020-01-18 22:47:00,1.30677,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,1.9,0.35847,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"290869",2020-01-18 22:48:00,1.22886,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.1,0.35847,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"290870",2020-01-18 22:49:00,1.68839,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2,0.36414,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"290871",2020-01-18 22:50:00,1.21644,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.1,0.35784,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"290872",2020-01-18 22:51:00,0.901364,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.1,0.53991,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"290873",2020-01-18 22:52:00,1.32942,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.1,0.58401,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"290874",2020-01-18 22:53:00,0.996148,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2,0.51534,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"290875",2020-01-18 22:54:00,1.06933,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.1,0.441,0,1,1,0,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"290876",2020-01-18 22:55:00,0.974573,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.1,0.45171,0,1,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"290877",2020-01-18 22:56:00,1.06415,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.2,0.38997,0,1,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"290878",2020-01-18 22:57:00,1.20913,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.2,0.3717,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"290879",2020-01-18 22:58:00,1.21557,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2,0.37737,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"290880",2020-01-18 22:59:00,1.20786,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,1.8,0.37674,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"290881",2020-01-18 23:00:00,1.65753,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,1.6,0.378,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"290882",2020-01-18 23:01:00,1.8719,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,1.6,0.37674,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"290883",2020-01-18 23:02:00,1.52649,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,1.7,0.3654,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"290884",2020-01-18 23:03:00,2.05155,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,1.9,0.37107,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"290885",2020-01-18 23:04:00,2.33436,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.1,0.37611,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"290886",2020-01-18 23:05:00,2.49549,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.1,0.36477,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"290887",2020-01-18 23:06:00,2.64417,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.1,0.35784,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"290888",2020-01-18 23:07:00,2.69015,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2,0.35784,0,1,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"290889",2020-01-18 23:08:00,2.68404,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2,0.35532,0,1,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"290890",2020-01-18 23:09:00,2.9521,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.1,0.34587,0,1,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"290891",2020-01-18 23:10:00,2.60827,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.1,0.34713,0,1,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"290892",2020-01-18 23:11:00,2.41219,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.2,0.35217,0,1,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"290893",2020-01-18 23:12:00,2.37804,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.1,0.34587,0,1,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"290894",2020-01-18 23:13:00,2.309,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.3,0.35154,0,1,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"290895",2020-01-18 23:14:00,1.98738,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.3,0.35217,0,1,1,0,0,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0
"290896",2020-01-18 23:15:00,1.92772,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.3,0.35847,0,1,1,0,0,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0
"290897",2020-01-18 23:16:00,1.43962,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.3,0.35784,0,1,1,0,0,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0
"290898",2020-01-18 23:17:00,1.31758,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.2,0.35343,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"290899",2020-01-18 23:18:00,1.24965,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2,0.3528,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"290900",2020-01-18 23:19:00,1.4512,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.1,0.36351,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"290901",2020-01-18 23:20:00,1.20198,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.3,0.35721,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"290902",2020-01-18 23:21:00,1.16104,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.4,0.34713,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"290903",2020-01-18 23:22:00,1.10791,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.4,0.35784,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"290904",2020-01-18 23:23:00,0.854388,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.5,0.35595,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"290905",2020-01-18 23:24:00,1.26008,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.6,0.35154,0,0,1,0,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"290906",2020-01-18 23:25:00,1.20894,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.6,0.35784,0,0,1,0,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"290907",2020-01-18 23:26:00,1.25524,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.5,0.37737,1,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"290908",2020-01-18 23:27:00,1.30235,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.5,0.37107,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"290909",2020-01-18 23:28:00,1.26937,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.5,0.37044,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"290910",2020-01-18 23:29:00,1.27829,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.4,0.37044,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"290911",2020-01-18 23:30:00,1.84823,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.4,0.37044,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"290912",2020-01-18 23:31:00,1.81774,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.4,0.36981,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"290913",2020-01-18 23:32:00,1.78722,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.5,0.36477,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"290914",2020-01-18 23:33:00,2.20423,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.5,0.36351,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"290915",2020-01-18 23:34:00,2.42535,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.4,0.36351,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"290916",2020-01-18 23:35:00,2.60212,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2.2,0.36414,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"290917",2020-01-18 23:36:00,2.77915,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,2,0.35721,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,1
"290918",2020-01-18 23:37:00,2.7694,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,1.9,0.33201,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,1
"290919",2020-01-18 23:38:00,2.74347,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,1.7,0.33138,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,1
"290920",2020-01-18 23:39:00,2.73665,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,1.6,0.32634,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,1
"290921",2020-01-18 23:40:00,2.74037,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,1.4,0.32697,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,1
"290922",2020-01-18 23:41:00,2.58863,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,22.5,1.4,0.33201,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,1
"290923",2020-01-18 23:42:00,2.73636,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22.5,1.3,0.33957,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1
"290924",2020-01-18 23:43:00,2.49301,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22.5,1.3,0.33579,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1
"290925",2020-01-18 23:44:00,1.91744,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22.5,1.2,0.34524,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"290926",2020-01-18 23:45:00,1.65315,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22.5,1.1,0.34335,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"290927",2020-01-18 23:46:00,1.47928,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22.5,1.1,0.34524,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"290928",2020-01-18 23:47:00,1.35017,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22.5,1.1,0.34524,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"290929",2020-01-18 23:48:00,1.89605,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22.5,1.1,0.33957,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"290930",2020-01-18 23:49:00,1.73133,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22.5,1.1,0.34524,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"290931",2020-01-18 23:50:00,2.02138,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22.5,1.2,0.33894,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"290932",2020-01-18 23:51:00,1.3815,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22.5,1.2,0.34335,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"290933",2020-01-18 23:52:00,1.70599,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22.5,1.2,0.33264,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1
"290934",2020-01-18 23:53:00,2.02875,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22.5,1.2,0.33201,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1
"290935",2020-01-18 23:54:00,2.38335,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22.5,1.2,0.32319,0,0,1,0,1,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1
"290936",2020-01-18 23:55:00,2.27898,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22.5,1.2,0.33264,0,0,1,0,1,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1
"290937",2020-01-18 23:56:00,2.19981,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22.5,1.2,0.35154,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"290938",2020-01-18 23:57:00,2.05433,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22.5,1.3,0.35154,1,0,1,0,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,1,1
"290939",2020-01-18 23:58:00,1.7031,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22.5,1.3,0.34587,1,0,1,0,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,1,1
"290940",2020-01-18 23:59:00,2.26635,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.1,0.34587,1,0,1,0,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,1,1
"290941",2020-01-19 00:00:00,2.64839,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.2,0.35091,1,0,1,0,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,1,1
"290942",2020-01-19 00:01:00,2.60982,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.2,0.34524,1,0,1,0,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,1,1
"290943",2020-01-19 00:02:00,2.52163,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.3,0.34524,1,0,1,0,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,1,1
"290944",2020-01-19 00:03:00,2.49893,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.2,0.34524,1,0,1,0,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,1,1
"290945",2020-01-19 00:04:00,2.86248,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.5,0.3402,1,0,1,0,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,1,1
"290946",2020-01-19 00:05:00,3.00377,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.4,0.34146,1,0,1,0,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,1,1
"290947",2020-01-19 00:06:00,3.12112,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.4,0.31563,0,0,1,0,0,1,0,0,0,1,1,0,0,1,0,0,0,0,0,1,0
"290948",2020-01-19 00:07:00,3.21567,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.3,0.32949,0,0,1,0,0,1,0,0,0,1,1,0,0,1,0,0,0,0,0,1,0
"290949",2020-01-19 00:08:00,3.18728,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.3,0.33201,0,0,1,0,0,1,0,0,0,1,1,0,0,1,0,0,0,0,0,1,0
"290950",2020-01-19 00:09:00,3.24075,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.5,0.33201,0,0,1,0,0,1,0,0,0,1,1,0,0,1,0,0,0,0,0,1,0
"290951",2020-01-19 00:10:00,3.22789,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.6,0.32634,0,0,1,0,0,1,0,0,0,1,1,0,0,1,0,0,0,0,0,1,0
"290952",2020-01-19 00:11:00,3.02336,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.6,0.32571,0,0,1,0,0,1,0,0,0,1,1,0,0,1,0,0,0,0,0,1,0
"290953",2020-01-19 00:12:00,2.7663,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.5,0.33264,0,0,1,1,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0
"290954",2020-01-19 00:13:00,2.52438,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.4,0.33264,0,0,1,1,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0
"290955",2020-01-19 00:14:00,2.25686,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.2,0.33894,0,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0
"290956",2020-01-19 00:15:00,2.00576,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.3,0.34461,0,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0
"290957",2020-01-19 00:16:00,1.97774,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.2,0.35091,0,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0
"290958",2020-01-19 00:17:00,2.16978,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.1,0.35091,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"290959",2020-01-19 00:18:00,1.99961,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.2,0.34461,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"290960",2020-01-19 00:19:00,2.15269,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.3,0.33327,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"290961",2020-01-19 00:20:00,1.84091,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.2,0.33327,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"290962",2020-01-19 00:21:00,2.04626,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.2,0.33327,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"290963",2020-01-19 00:22:00,1.94482,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.1,0.32697,0,1,1,0,1,0,0,0,1,0,1,0,0,1,1,1,0,0,0,1,0
"290964",2020-01-19 00:23:00,1.84131,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.2,0.33831,0,1,1,0,1,0,0,0,1,0,1,0,0,1,1,1,0,0,0,1,0
"290965",2020-01-19 00:24:00,2.25416,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.2,0.33201,0,1,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,1,0
"290966",2020-01-19 00:25:00,2.2799,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.2,0.3213,0,1,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,1,0
"290967",2020-01-19 00:26:00,2.26227,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.2,0.35469,1,1,1,0,1,1,0,1,0,0,0,0,1,0,1,0,0,1,1,1,1
"290968",2020-01-19 00:27:00,2.09873,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.2,0.34587,1,1,1,0,1,1,0,1,0,0,0,0,1,0,1,0,0,1,1,1,1
"290969",2020-01-19 00:28:00,2.02752,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.1,0.35343,1,1,1,0,1,1,0,1,0,0,0,0,1,0,1,0,0,1,1,1,1
"290970",2020-01-19 00:29:00,2.21156,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.1,0.34587,1,1,1,0,1,1,0,1,0,0,0,0,1,0,1,0,0,1,1,1,1
"290971",2020-01-19 00:30:00,2.78692,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.1,0.34524,1,1,1,0,1,1,0,1,0,0,0,0,1,0,1,0,0,1,1,1,1
"290972",2020-01-19 00:31:00,2.75139,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1,0.33957,1,1,1,0,1,1,0,1,0,0,0,0,1,0,1,0,0,1,1,1,1
"290973",2020-01-19 00:32:00,2.51756,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1,0.48699,1,1,1,0,1,1,0,1,0,0,0,0,1,0,1,0,0,1,1,1,1
"290974",2020-01-19 00:33:00,2.68104,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1,0.54621,1,1,1,0,1,1,0,1,0,0,0,0,1,0,1,0,0,1,1,1,1
"290975",2020-01-19 00:34:00,2.97445,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.9,0.51786,1,1,1,0,1,1,0,1,0,0,0,0,1,0,1,0,0,1,1,1,1
"290976",2020-01-19 00:35:00,3.082,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1,0.44667,1,1,1,0,1,1,0,1,0,0,0,0,1,0,1,0,0,1,1,1,1
"290977",2020-01-19 00:36:00,3.06748,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.1,0.43911,0,1,1,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0
"290978",2020-01-19 00:37:00,3.13143,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1,0.34587,0,1,1,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0
"290979",2020-01-19 00:38:00,3.27743,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1,0.34839,0,1,1,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0
"290980",2020-01-19 00:39:00,3.17016,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.2,0.34587,0,1,1,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0
"290981",2020-01-19 00:40:00,3.09939,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1,0.35469,0,1,1,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0
"290982",2020-01-19 00:41:00,3.04374,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.9,0.35721,0,1,1,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0
"290983",2020-01-19 00:42:00,2.75903,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.9,0.35532,0,1,1,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"290984",2020-01-19 00:43:00,2.23413,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.9,0.35217,0,1,1,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"290985",2020-01-19 00:44:00,2.19517,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.9,0.35847,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"290986",2020-01-19 00:45:00,1.96068,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.8,0.3528,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"290987",2020-01-19 00:46:00,1.97857,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.8,0.3591,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"290988",2020-01-19 00:47:00,2.12487,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.9,0.35784,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"290989",2020-01-19 00:48:00,1.91274,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.8,0.35721,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"290990",2020-01-19 00:49:00,1.73879,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.8,0.36162,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"290991",2020-01-19 00:50:00,2.11753,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.8,0.36288,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"290992",2020-01-19 00:51:00,2.08918,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.8,0.36855,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"290993",2020-01-19 00:52:00,1.87102,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.9,0.36351,0,1,1,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"290994",2020-01-19 00:53:00,1.98149,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.8,0.3402,0,1,1,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"290995",2020-01-19 00:54:00,2.15104,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.7,0.35343,0,0,1,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"290996",2020-01-19 00:55:00,2.16999,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.7,0.35217,0,0,1,1,1,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"290997",2020-01-19 00:56:00,2.39324,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.7,0.37737,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"290998",2020-01-19 00:57:00,1.74064,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.7,0.36477,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"290999",2020-01-19 00:58:00,1.91955,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.6,0.36729,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"291000",2020-01-19 00:59:00,2.03206,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.7,0.36477,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"291001",2020-01-19 01:00:00,2.70552,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.6,0.36981,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"291002",2020-01-19 01:01:00,2.92282,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.7,0.35847,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"291003",2020-01-19 01:02:00,2.60253,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.7,0.36162,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"291004",2020-01-19 01:03:00,3.09898,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.7,0.36414,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"291005",2020-01-19 01:04:00,2.95168,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.7,0.36414,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"291006",2020-01-19 01:05:00,3.10516,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.7,0.35784,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"291007",2020-01-19 01:06:00,3.22066,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.7,0.3528,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"291008",2020-01-19 01:07:00,3.20356,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.6,0.35847,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"291009",2020-01-19 01:08:00,3.14422,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.7,0.35847,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"291010",2020-01-19 01:09:00,3.12713,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.6,0.35847,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"291011",2020-01-19 01:10:00,2.96125,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.6,0.3528,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"291012",2020-01-19 01:11:00,3.13769,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.6,0.36981,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"291013",2020-01-19 01:12:00,3.08245,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.6,0.3591,1,0,1,1,0,1,0,1,1,1,1,0,1,0,1,0,0,1,1,1,1
"291014",2020-01-19 01:13:00,3.0667,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.7,0.36792,1,0,1,1,0,0,0,1,1,1,1,0,1,0,1,0,0,1,1,1,1
"291015",2020-01-19 01:14:00,3.01374,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.7,0.37107,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"291016",2020-01-19 01:15:00,2.96142,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.8,0.37044,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"291017",2020-01-19 01:16:00,2.89424,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.7,0.37107,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291018",2020-01-19 01:17:00,3.13115,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.8,0.36477,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291019",2020-01-19 01:18:00,2.94361,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,0.9,0.37611,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291020",2020-01-19 01:19:00,3.04963,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.1,0.3591,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291021",2020-01-19 01:20:00,2.86282,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.1,0.36477,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291022",2020-01-19 01:21:00,3.01963,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.1,0.35847,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291023",2020-01-19 01:22:00,2.90132,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.3,0.35847,1,1,1,0,1,0,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"291024",2020-01-19 01:23:00,3.15102,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.2,0.35217,1,1,1,0,1,0,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"291025",2020-01-19 01:24:00,3.43919,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.1,0.35028,1,0,1,0,1,0,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291026",2020-01-19 01:25:00,3.07043,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.2,0.35847,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291027",2020-01-19 01:26:00,3.09241,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.1,0.35658,1,0,1,0,0,1,0,1,0,1,0,0,1,1,0,1,0,1,1,1,1
"291028",2020-01-19 01:27:00,2.96955,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.1,0.35217,1,0,1,0,0,1,0,1,0,1,0,0,1,1,0,1,0,1,1,1,1
"291029",2020-01-19 01:28:00,2.86339,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1,0.36351,1,0,1,0,0,1,0,1,0,1,0,0,1,1,0,1,0,1,1,1,1
"291030",2020-01-19 01:29:00,3.07727,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.1,0.35784,1,0,1,0,0,1,0,1,0,1,0,0,1,1,0,1,0,1,1,1,1
