"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"291031",2020-01-19 01:30:00,3.16904,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.1,0.35784,1,0,1,0,0,1,0,1,0,1,0,0,1,1,0,1,0,1,1,1,1
"291032",2020-01-19 01:31:00,3.06255,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.1,0.35217,1,0,1,0,0,1,0,1,0,1,0,0,1,1,0,1,0,1,1,1,1
"291033",2020-01-19 01:32:00,2.58246,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.1,0.35217,1,0,1,0,0,1,0,1,0,1,0,0,1,1,0,1,0,1,1,1,1
"291034",2020-01-19 01:33:00,2.95503,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1,0.35595,1,0,1,0,0,1,0,1,0,1,0,0,1,1,0,1,0,1,1,1,1
"291035",2020-01-19 01:34:00,2.81554,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.1,0.35532,1,0,1,0,0,1,0,1,0,1,0,0,1,1,0,1,0,1,1,1,1
"291036",2020-01-19 01:35:00,2.84508,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1,0.33327,1,0,1,0,0,1,0,1,0,1,0,0,1,1,0,1,0,1,1,1,1
"291037",2020-01-19 01:36:00,2.76603,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1,0.33516,0,0,1,0,0,1,0,1,0,1,0,0,1,1,0,1,0,1,1,1,1
"291038",2020-01-19 01:37:00,2.84066,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.1,0.33831,0,0,1,0,0,1,0,1,0,1,0,0,1,1,0,1,0,1,1,1,1
"291039",2020-01-19 01:38:00,2.74959,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.2,0.33201,0,0,1,0,0,1,0,1,0,1,0,0,1,1,0,1,0,1,1,1,1
"291040",2020-01-19 01:39:00,2.61718,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.4,0.33264,0,0,1,0,0,1,0,1,0,1,0,0,1,1,0,1,0,1,1,1,1
"291041",2020-01-19 01:40:00,2.63001,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.7,0.32697,0,0,1,0,0,1,0,1,0,1,0,0,1,1,0,1,0,1,1,1,1
"291042",2020-01-19 01:41:00,2.68799,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.9,0.33957,0,0,1,0,0,1,0,1,0,1,0,0,1,1,0,1,0,1,1,1,1
"291043",2020-01-19 01:42:00,2.69133,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.9,0.33957,0,0,1,1,0,1,0,1,0,1,0,0,1,1,1,1,0,1,1,1,1
"291044",2020-01-19 01:43:00,2.38818,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.9,0.34587,0,0,1,1,0,0,0,1,0,1,0,0,1,1,1,1,0,1,1,1,1
"291045",2020-01-19 01:44:00,2.77527,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,2.1,0.34398,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"291046",2020-01-19 01:45:00,2.61115,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,2.2,0.34398,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"291047",2020-01-19 01:46:00,2.6792,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,2.3,0.34713,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291048",2020-01-19 01:47:00,2.86361,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.9,0.3402,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291049",2020-01-19 01:48:00,2.74541,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.8,0.3465,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291050",2020-01-19 01:49:00,2.84119,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.5,0.34587,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291051",2020-01-19 01:50:00,3.00666,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.4,0.34524,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291052",2020-01-19 01:51:00,3.52713,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.5,0.34524,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291053",2020-01-19 01:52:00,3.26514,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.7,0.3402,0,1,1,0,1,0,0,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"291054",2020-01-19 01:53:00,3.13465,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.8,0.34461,0,1,1,0,1,0,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"291055",2020-01-19 01:54:00,3.06362,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.9,0.33327,0,0,1,0,1,0,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"291056",2020-01-19 01:55:00,3.01309,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.9,0.33327,0,0,1,0,1,1,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"291057",2020-01-19 01:56:00,3.08042,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.7,0.33327,0,0,1,0,0,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,1
"291058",2020-01-19 01:57:00,2.98515,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.7,0.3276,0,0,1,0,0,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,1
"291059",2020-01-19 01:58:00,2.93302,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.5,0.33642,0,0,1,0,0,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,1
"291060",2020-01-19 01:59:00,2.96098,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.5,0.33894,0,0,1,0,0,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,1
"291061",2020-01-19 02:00:00,2.92026,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.5,0.33264,0,0,1,0,0,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,1
"291062",2020-01-19 02:01:00,2.85015,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.4,0.33264,0,0,1,0,0,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,1
"291063",2020-01-19 02:02:00,2.76674,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.4,0.33831,0,0,1,0,0,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,1
"291064",2020-01-19 02:03:00,3.14368,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.4,0.33201,0,0,1,0,0,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,1
"291065",2020-01-19 02:04:00,2.99494,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.5,0.44604,0,0,1,0,0,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,1
"291066",2020-01-19 02:05:00,2.73154,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.3,0.53487,0,0,1,0,0,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,1
"291067",2020-01-19 02:06:00,2.71493,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.3,0.5103,1,0,1,0,0,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,1
"291068",2020-01-19 02:07:00,2.64626,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.2,0.42336,1,0,1,0,0,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,1
"291069",2020-01-19 02:08:00,2.60981,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.2,0.4284,1,0,1,0,0,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,1
"291070",2020-01-19 02:09:00,2.58976,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.2,0.34524,1,0,1,0,0,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,1
"291071",2020-01-19 02:10:00,2.23697,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.2,0.3276,1,0,1,0,0,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,1
"291072",2020-01-19 02:11:00,2.86011,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.3,0.3339,1,0,1,0,0,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,1
"291073",2020-01-19 02:12:00,2.64427,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.2,0.34272,1,0,1,1,0,1,0,1,1,1,1,0,1,0,1,0,0,1,1,1,1
"291074",2020-01-19 02:13:00,2.60171,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.3,0.34713,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"291075",2020-01-19 02:14:00,2.59079,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.3,0.34461,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"291076",2020-01-19 02:15:00,2.53976,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.4,0.35721,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"291077",2020-01-19 02:16:00,2.74472,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.6,0.35343,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291078",2020-01-19 02:17:00,2.88855,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.8,0.34902,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291079",2020-01-19 02:18:00,2.3975,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.8,0.35154,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291080",2020-01-19 02:19:00,2.75645,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.9,0.34083,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291081",2020-01-19 02:20:00,2.6308,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.7,0.34398,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291082",2020-01-19 02:21:00,2.91489,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.7,0.33957,1,1,1,1,1,0,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"291083",2020-01-19 02:22:00,2.93653,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.6,0.34524,1,1,1,0,1,0,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"291084",2020-01-19 02:23:00,2.93408,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.7,0.33327,1,1,1,0,1,0,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"291085",2020-01-19 02:24:00,3.50037,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.5,0.34146,1,1,1,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"291086",2020-01-19 02:25:00,3.12328,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.4,0.33894,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"291087",2020-01-19 02:26:00,3.07256,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.5,0.34461,1,1,1,0,0,1,0,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"291088",2020-01-19 02:27:00,2.97159,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.3,0.33642,1,1,1,0,0,1,0,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"291089",2020-01-19 02:28:00,2.84141,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.3,0.33075,1,1,1,0,0,1,0,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"291090",2020-01-19 02:29:00,2.89635,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.3,0.33894,1,1,1,0,0,1,0,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"291091",2020-01-19 02:30:00,2.89747,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.3,0.33327,1,1,1,0,0,1,0,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"291092",2020-01-19 02:31:00,2.76168,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.2,0.35847,1,1,1,0,0,1,0,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"291093",2020-01-19 02:32:00,2.70758,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.3,0.35847,1,1,1,0,0,1,0,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"291094",2020-01-19 02:33:00,2.66741,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.4,0.36288,1,1,1,0,0,1,0,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"291095",2020-01-19 02:34:00,2.63644,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.3,0.35343,1,1,1,0,0,1,0,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"291096",2020-01-19 02:35:00,2.63577,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,22,1.4,0.35784,1,1,1,0,0,1,0,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"291097",2020-01-19 02:36:00,2.68329,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.4,0.35784,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"291098",2020-01-19 02:37:00,2.98958,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.5,0.35217,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"291099",2020-01-19 02:38:00,2.59401,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.3,0.35217,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"291100",2020-01-19 02:39:00,2.57633,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.3,0.35217,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"291101",2020-01-19 02:40:00,2.56648,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.3,0.35154,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"291102",2020-01-19 02:41:00,2.65766,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.4,0.36414,0,1,1,1,0,1,0,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"291103",2020-01-19 02:42:00,2.55695,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.5,0.35784,0,1,1,1,0,1,0,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"291104",2020-01-19 02:43:00,2.82969,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.5,0.35847,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"291105",2020-01-19 02:44:00,2.78916,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.6,0.36981,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"291106",2020-01-19 02:45:00,2.49528,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.7,0.37107,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291107",2020-01-19 02:46:00,2.65825,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.6,0.36477,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291108",2020-01-19 02:47:00,2.68666,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.7,0.36225,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291109",2020-01-19 02:48:00,2.393,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.9,0.36477,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291110",2020-01-19 02:49:00,2.615,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,2,0.36477,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291111",2020-01-19 02:50:00,2.87855,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,2,0.36981,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291112",2020-01-19 02:51:00,3.0639,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.8,0.35847,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"291113",2020-01-19 02:52:00,2.81829,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.9,0.35847,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"291114",2020-01-19 02:53:00,3.0589,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.9,0.35217,0,0,1,1,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291115",2020-01-19 02:54:00,2.95186,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.9,0.35784,0,0,1,1,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291116",2020-01-19 02:55:00,2.67475,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,2,0.35847,0,0,1,1,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291117",2020-01-19 02:56:00,2.73415,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.9,0.36414,0,0,1,1,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291118",2020-01-19 02:57:00,2.87604,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.9,0.36414,0,0,1,1,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291119",2020-01-19 02:58:00,2.91213,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.7,0.35847,0,0,1,1,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291120",2020-01-19 02:59:00,3.06414,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.5,0.3528,0,0,1,1,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291121",2020-01-19 03:00:00,3.10509,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.4,0.36414,0,0,1,1,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291122",2020-01-19 03:01:00,2.83302,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.4,0.36036,0,0,1,1,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291123",2020-01-19 03:02:00,2.77607,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.6,0.35847,0,0,1,1,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291124",2020-01-19 03:03:00,3.22863,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.8,0.36414,0,0,1,1,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291125",2020-01-19 03:04:00,2.72577,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,2,0.35847,0,0,1,1,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291126",2020-01-19 03:05:00,2.67649,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,2.1,0.35973,1,0,1,1,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291127",2020-01-19 03:06:00,2.66543,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,2.1,0.36477,1,0,1,1,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291128",2020-01-19 03:07:00,2.61592,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.9,0.36918,1,0,1,1,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291129",2020-01-19 03:08:00,2.57269,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.7,0.36792,1,0,1,1,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291130",2020-01-19 03:09:00,2.57375,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.7,0.36603,1,0,1,1,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291131",2020-01-19 03:10:00,2.82163,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.7,0.36414,1,0,1,1,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291132",2020-01-19 03:11:00,2.62726,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.6,0.37107,1,0,1,1,1,1,0,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"291133",2020-01-19 03:12:00,2.61573,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.7,0.37044,1,0,1,1,1,1,0,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"291134",2020-01-19 03:13:00,2.5693,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.7,0.37674,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291135",2020-01-19 03:14:00,2.54708,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.8,0.37674,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291136",2020-01-19 03:15:00,2.47382,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.9,0.37611,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291137",2020-01-19 03:16:00,2.71124,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.8,0.36603,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291138",2020-01-19 03:17:00,2.61343,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.8,0.36666,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291139",2020-01-19 03:18:00,2.57033,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.7,0.36162,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291140",2020-01-19 03:19:00,2.65512,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.7,0.36162,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291141",2020-01-19 03:20:00,2.56778,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.6,0.3528,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291142",2020-01-19 03:21:00,2.77034,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.6,0.35847,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"291143",2020-01-19 03:22:00,2.82508,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.7,0.36414,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"291144",2020-01-19 03:23:00,2.88004,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.7,0.35784,1,0,1,0,1,0,0,1,0,0,1,0,1,1,1,1,0,1,1,1,1
"291145",2020-01-19 03:24:00,2.60493,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.6,0.36855,1,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1,0,1,1,1,1
"291146",2020-01-19 03:25:00,2.86784,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.5,0.35784,1,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1,0,1,1,1,1
"291147",2020-01-19 03:26:00,2.80505,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.5,0.35784,1,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1,0,1,1,1,1
"291148",2020-01-19 03:27:00,2.74895,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.4,0.35784,1,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1,0,1,1,1,1
"291149",2020-01-19 03:28:00,2.81462,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.4,0.3528,1,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1,0,1,1,1,1
"291150",2020-01-19 03:29:00,2.84387,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.3,0.36351,1,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1,0,1,1,1,1
"291151",2020-01-19 03:30:00,3.06536,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.4,0.35217,1,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1,0,1,1,1,1
"291152",2020-01-19 03:31:00,2.62338,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.5,0.35154,1,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1,0,1,1,1,1
"291153",2020-01-19 03:32:00,2.71432,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.5,0.35784,1,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1,0,1,1,1,1
"291154",2020-01-19 03:33:00,2.67991,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.4,0.36351,1,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1,0,1,1,1,1
"291155",2020-01-19 03:34:00,2.66209,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.5,0.3276,1,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1,0,1,1,1,1
"291156",2020-01-19 03:35:00,2.60251,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.6,0.48447,0,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1,0,1,1,1,1
"291157",2020-01-19 03:36:00,2.56489,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.8,0.53802,0,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1,0,1,1,1,1
"291158",2020-01-19 03:37:00,2.5953,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.9,0.50715,0,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1,0,1,1,1,1
"291159",2020-01-19 03:38:00,3.04833,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.8,0.41832,0,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1,0,1,1,1,1
"291160",2020-01-19 03:39:00,2.56724,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.8,0.42147,0,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1,0,1,1,1,1
"291161",2020-01-19 03:40:00,2.57504,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.7,0.33327,0,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1,0,1,1,1,1
"291162",2020-01-19 03:41:00,2.66813,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.8,0.34524,0,0,1,1,1,1,0,1,0,1,1,0,1,1,1,1,0,1,1,1,1
"291163",2020-01-19 03:42:00,2.48829,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.7,0.33705,0,0,1,1,1,0,0,1,0,1,1,0,1,1,1,1,0,1,1,1,1
"291164",2020-01-19 03:43:00,2.54677,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.6,0.35154,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291165",2020-01-19 03:44:00,2.34675,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.5,0.35406,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291166",2020-01-19 03:45:00,2.55988,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.5,0.34272,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291167",2020-01-19 03:46:00,2.71849,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.5,0.33957,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291168",2020-01-19 03:47:00,2.89889,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.3,0.33957,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291169",2020-01-19 03:48:00,2.60303,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.3,0.33957,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291170",2020-01-19 03:49:00,2.62351,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.1,0.34587,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291171",2020-01-19 03:50:00,2.68365,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.1,0.34524,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291172",2020-01-19 03:51:00,3.18458,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1,0.33894,0,1,1,0,1,0,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"291173",2020-01-19 03:52:00,2.82203,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1,0.33327,0,1,1,0,1,0,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"291174",2020-01-19 03:53:00,2.8442,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.8,0.33327,0,0,1,0,1,0,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"291175",2020-01-19 03:54:00,2.86488,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.8,0.33327,0,0,1,0,1,1,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"291176",2020-01-19 03:55:00,2.87664,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.8,0.34461,0,0,1,0,1,1,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"291177",2020-01-19 03:56:00,2.7668,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.8,0.33327,0,0,1,0,1,1,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"291178",2020-01-19 03:57:00,2.76145,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.8,0.33894,0,0,1,0,1,1,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"291179",2020-01-19 03:58:00,2.87969,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.9,0.33327,0,0,1,0,1,1,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"291180",2020-01-19 03:59:00,2.90997,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.9,0.33894,0,0,1,0,1,1,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"291181",2020-01-19 04:00:00,2.80697,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.9,0.33264,0,0,1,0,1,1,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"291182",2020-01-19 04:01:00,2.69183,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.9,0.33831,0,0,1,0,1,1,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"291183",2020-01-19 04:02:00,2.89064,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.9,0.33579,0,0,1,0,1,1,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"291184",2020-01-19 04:03:00,2.66093,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.9,0.33327,0,0,1,0,1,1,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"291185",2020-01-19 04:04:00,2.69573,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.8,0.33264,0,0,1,0,1,1,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"291186",2020-01-19 04:05:00,2.35657,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.9,0.33894,1,0,1,0,1,1,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"291187",2020-01-19 04:06:00,2.70134,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.8,0.33831,1,0,1,0,1,1,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"291188",2020-01-19 04:07:00,2.5876,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.8,0.33264,1,0,1,0,1,1,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"291189",2020-01-19 04:08:00,2.62007,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.9,0.33264,1,0,1,0,1,1,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"291190",2020-01-19 04:09:00,2.53059,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.9,0.33831,1,0,1,0,1,1,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"291191",2020-01-19 04:10:00,2.60805,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.9,0.33264,1,0,1,0,1,1,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"291192",2020-01-19 04:11:00,2.72043,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.9,0.34587,1,0,1,1,1,1,0,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"291193",2020-01-19 04:12:00,2.52078,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.9,0.33327,1,0,1,1,1,0,0,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"291194",2020-01-19 04:13:00,2.55504,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.9,0.34587,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291195",2020-01-19 04:14:00,2.51426,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1,0.34524,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291196",2020-01-19 04:15:00,2.53691,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.1,0.34524,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291197",2020-01-19 04:16:00,2.73905,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.9,0.35028,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291198",2020-01-19 04:17:00,2.59807,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.1,0.33957,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291199",2020-01-19 04:18:00,2.85088,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.2,0.34524,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291200",2020-01-19 04:19:00,2.61896,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.3,0.33894,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291201",2020-01-19 04:20:00,2.66079,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.3,0.33894,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291202",2020-01-19 04:21:00,2.75117,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.2,0.34461,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"291203",2020-01-19 04:22:00,2.8306,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.1,0.3276,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"291204",2020-01-19 04:23:00,2.84213,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1,0.33768,1,1,1,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"291205",2020-01-19 04:24:00,3.29152,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1,0.33327,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"291206",2020-01-19 04:25:00,2.70996,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1,0.33327,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"291207",2020-01-19 04:26:00,2.72135,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1,0.33831,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"291208",2020-01-19 04:27:00,2.71231,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.9,0.35784,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"291209",2020-01-19 04:28:00,2.9129,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.8,0.35784,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"291210",2020-01-19 04:29:00,2.63932,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.8,0.35784,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"291211",2020-01-19 04:30:00,2.79313,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.9,0.35784,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"291212",2020-01-19 04:31:00,2.62486,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.8,0.35217,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"291213",2020-01-19 04:32:00,2.73982,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.8,0.35784,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"291214",2020-01-19 04:33:00,2.72814,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.7,0.35784,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"291215",2020-01-19 04:34:00,2.60995,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.7,0.35217,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"291216",2020-01-19 04:35:00,2.64677,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.7,0.34713,0,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"291217",2020-01-19 04:36:00,2.59836,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.6,0.3465,0,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"291218",2020-01-19 04:37:00,2.52362,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.7,0.35217,0,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"291219",2020-01-19 04:38:00,2.12664,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.8,0.35217,0,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"291220",2020-01-19 04:39:00,2.48438,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.8,0.35532,0,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"291221",2020-01-19 04:40:00,2.55242,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.8,0.35973,0,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"291222",2020-01-19 04:41:00,2.5655,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.6,0.35847,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"291223",2020-01-19 04:42:00,2.48193,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.6,0.36477,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"291224",2020-01-19 04:43:00,2.48574,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.7,0.35847,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291225",2020-01-19 04:44:00,2.56492,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.7,0.36036,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291226",2020-01-19 04:45:00,2.48853,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.7,0.36477,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291227",2020-01-19 04:46:00,2.68621,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.8,0.36477,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291228",2020-01-19 04:47:00,2.597,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.8,0.35847,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291229",2020-01-19 04:48:00,2.59214,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.8,0.35847,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291230",2020-01-19 04:49:00,2.64397,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.7,0.35784,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291231",2020-01-19 04:50:00,2.82019,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.8,0.35784,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291232",2020-01-19 04:51:00,2.88955,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.9,0.35784,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"291233",2020-01-19 04:52:00,2.8686,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1.1,0.35154,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"291234",2020-01-19 04:53:00,2.87603,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,1,0.35217,1,0,1,1,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291235",2020-01-19 04:54:00,2.84812,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.9,0.35217,1,0,1,1,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291236",2020-01-19 04:55:00,2.87341,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.8,0.33327,1,0,1,1,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291237",2020-01-19 04:56:00,2.41589,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.8,0.32886,1,0,1,1,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291238",2020-01-19 04:57:00,2.89294,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.7,0.33264,1,0,1,1,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291239",2020-01-19 04:58:00,2.80558,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.6,0.33264,1,0,1,1,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291240",2020-01-19 04:59:00,2.53553,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.6,0.33264,1,0,1,1,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291241",2020-01-19 05:00:00,2.83953,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.6,0.85617,1,0,1,1,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291242",2020-01-19 05:01:00,2.72815,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.6,0.68229,1,0,1,1,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"291243",2020-01-19 05:02:00,2.78013,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.6,0.60921,0,0,1,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"291244",2020-01-19 05:03:00,2.64144,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.7,0.57771,0,0,1,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"291245",2020-01-19 05:04:00,2.75922,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.6,0.55881,0,0,1,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"291246",2020-01-19 05:05:00,2.75116,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.7,0.54054,0,0,1,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"291247",2020-01-19 05:06:00,2.66556,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.6,0.53991,0,0,1,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"291248",2020-01-19 05:07:00,2.63333,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.6,0.53361,0,0,1,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"291249",2020-01-19 05:08:00,2.46304,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.7,0.5292,0,0,1,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"291250",2020-01-19 05:09:00,2.31005,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.7,0.52731,0,0,1,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"291251",2020-01-19 05:10:00,2.20262,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.6,0.53487,0,0,1,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"291252",2020-01-19 05:11:00,1.96516,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.6,0.53424,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"291253",2020-01-19 05:12:00,1.82104,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.7,0.63567,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"291254",2020-01-19 05:13:00,1.89571,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.6,0.72387,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"291255",2020-01-19 05:14:00,1.81321,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.8,0.70497,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"291256",2020-01-19 05:15:00,2.00912,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.8,0.61677,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"291257",2020-01-19 05:16:00,1.93409,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.8,0.61614,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"291258",2020-01-19 05:17:00,1.81715,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.7,0.52794,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"291259",2020-01-19 05:18:00,1.80533,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.6,0.52227,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"291260",2020-01-19 05:19:00,2.09175,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.6,0.52164,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"291261",2020-01-19 05:20:00,1.98489,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.6,0.52101,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"291262",2020-01-19 05:21:00,2.04876,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.5,0.49329,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1
"291263",2020-01-19 05:22:00,2.10249,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.5,0.50904,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291264",2020-01-19 05:23:00,2.07362,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.5,0.50652,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291265",2020-01-19 05:24:00,2.11137,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.5,0.504,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291266",2020-01-19 05:25:00,2.02143,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.5,0.504,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291267",2020-01-19 05:26:00,2.40678,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.4,0.50274,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291268",2020-01-19 05:27:00,2.39975,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.4,0.50274,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291269",2020-01-19 05:28:00,2.69509,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.3,0.4914,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291270",2020-01-19 05:29:00,3.00556,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.3,0.49644,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291271",2020-01-19 05:30:00,3.63697,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.3,0.49203,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291272",2020-01-19 05:31:00,3.2307,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.2,0.49077,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291273",2020-01-19 05:32:00,3.33539,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.2,0.49266,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291274",2020-01-19 05:33:00,3.28629,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.2,0.48447,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291275",2020-01-19 05:34:00,3.08375,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,20.5,22.5,22,21.5,0.2,0.49014,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291276",2020-01-19 05:35:00,2.86202,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.2,0.49581,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291277",2020-01-19 05:36:00,2.73442,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.2,0.52101,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291278",2020-01-19 05:37:00,2.73784,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.2,0.51534,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291279",2020-01-19 05:38:00,2.5061,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.3,0.50337,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291280",2020-01-19 05:39:00,2.65288,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.3,0.51534,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291281",2020-01-19 05:40:00,2.57596,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.3,0.51849,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291282",2020-01-19 05:41:00,2.53089,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.2,0.51786,1,0,1,1,1,1,0,1,0,1,1,0,1,1,1,1,0,1,1,1,1
"291283",2020-01-19 05:42:00,2.54054,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.3,0.52227,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291284",2020-01-19 05:43:00,2.53767,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.2,0.52164,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291285",2020-01-19 05:44:00,2.56308,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.2,0.51597,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291286",2020-01-19 05:45:00,2.74828,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.2,0.51282,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291287",2020-01-19 05:46:00,2.61405,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.2,0.51597,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291288",2020-01-19 05:47:00,2.65829,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.2,0.51597,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291289",2020-01-19 05:48:00,2.7198,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.2,0.50967,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291290",2020-01-19 05:49:00,2.74177,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.2,0.504,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291291",2020-01-19 05:50:00,2.5781,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.1,0.50337,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"291292",2020-01-19 05:51:00,2.79504,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0,0.50904,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"291293",2020-01-19 05:52:00,2.5551,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.1,0.50274,1,0,1,0,1,1,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"291294",2020-01-19 05:53:00,2.91579,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.1,0.50778,1,0,1,0,1,1,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"291295",2020-01-19 05:54:00,3.04766,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.1,0.50274,1,0,1,0,1,1,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"291296",2020-01-19 05:55:00,2.67201,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.2,0.50274,1,0,1,0,1,1,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"291297",2020-01-19 05:56:00,2.81055,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.3,0.49644,1,0,1,0,1,1,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"291298",2020-01-19 05:57:00,2.77602,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.3,0.50274,1,0,1,0,1,1,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"291299",2020-01-19 05:58:00,2.85382,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.2,0.50274,1,0,1,0,1,1,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"291300",2020-01-19 05:59:00,2.75113,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.1,0.49644,1,0,1,0,1,1,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"291301",2020-01-19 06:00:00,2.81596,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0,0.50274,1,0,1,0,1,1,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"291302",2020-01-19 06:01:00,2.74785,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0,0.50211,1,0,1,0,1,1,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"291303",2020-01-19 06:02:00,2.7609,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0,0.49014,0,0,1,0,1,1,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"291304",2020-01-19 06:03:00,2.73042,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.2,0.49644,0,0,1,0,1,1,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"291305",2020-01-19 06:04:00,2.71145,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.1,0.49644,0,0,1,0,1,1,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"291306",2020-01-19 06:05:00,2.52074,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0,0.4914,0,0,1,0,1,1,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"291307",2020-01-19 06:06:00,2.40907,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0,0.49014,0,0,1,0,1,1,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"291308",2020-01-19 06:07:00,2.58872,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0,0.47124,0,0,1,0,1,1,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"291309",2020-01-19 06:08:00,2.56426,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.1,0.47124,0,0,1,0,1,1,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"291310",2020-01-19 06:09:00,2.59482,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.1,0.47691,0,0,1,0,1,1,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"291311",2020-01-19 06:10:00,2.4699,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0,0.48321,0,0,1,1,1,1,0,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"291312",2020-01-19 06:11:00,2.58522,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0,0.47313,0,0,1,1,1,1,0,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"291313",2020-01-19 06:12:00,2.75934,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0,0.48888,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291314",2020-01-19 06:13:00,2.61801,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.49014,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291315",2020-01-19 06:14:00,2.58808,0,0,23,23,23,21,24.5,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.49644,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291316",2020-01-19 06:15:00,2.53894,0,0,22,23,23,21,23,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.3,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"291317",2020-01-19 06:16:00,2.69015,0,0,22,23,23,21,23,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.3,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"291318",2020-01-19 06:17:00,2.65411,0,0,22,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.3,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"291319",2020-01-19 06:18:00,2.8299,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.49455,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"291320",2020-01-19 06:19:00,2.95378,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"291321",2020-01-19 06:20:00,3.09084,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.3,0.47817,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"291322",2020-01-19 06:21:00,3.16812,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.48132,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"291323",2020-01-19 06:22:00,3.19103,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.46557,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"291324",2020-01-19 06:23:00,3.28685,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.3,0.46557,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"291325",2020-01-19 06:24:00,3.39514,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.3,0.4536,0,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"291326",2020-01-19 06:25:00,3.60134,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.4,0.45234,0,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"291327",2020-01-19 06:26:00,3.07873,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.3,0.45864,0,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"291328",2020-01-19 06:27:00,3.59064,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.3,0.45234,0,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"291329",2020-01-19 06:28:00,3.50324,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.44667,0,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"291330",2020-01-19 06:29:00,3.13784,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.3,0.45801,0,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"291331",2020-01-19 06:30:00,3.047,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.4,0.45612,0,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"291332",2020-01-19 06:31:00,2.55369,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.4,0.44919,0,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"291333",2020-01-19 06:32:00,2.28836,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.4,0.44415,0,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"291334",2020-01-19 06:33:00,1.94101,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.3,0.44667,0,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"291335",2020-01-19 06:34:00,2.13735,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.45234,0,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"291336",2020-01-19 06:35:00,1.73651,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.3,0.45801,0,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"291337",2020-01-19 06:36:00,1.79112,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.3,0.45738,0,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"291338",2020-01-19 06:37:00,1.68403,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.3,0.45234,0,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"291339",2020-01-19 06:38:00,1.63741,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.4473,0,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"291340",2020-01-19 06:39:00,1.34176,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.3,0.45108,0,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"291341",2020-01-19 06:40:00,1.54327,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.3,0.45864,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"291342",2020-01-19 06:41:00,1.57438,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.3,0.45864,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"291343",2020-01-19 06:42:00,1.58943,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.49644,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"291344",2020-01-19 06:43:00,1.58187,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.3,0.49014,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291345",2020-01-19 06:44:00,1.62781,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.48321,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291346",2020-01-19 06:45:00,1.98241,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.4788,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291347",2020-01-19 06:46:00,2.26523,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.48447,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291348",2020-01-19 06:47:00,1.91008,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.48384,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291349",2020-01-19 06:48:00,2.21322,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.48195,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
