"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"291350",2020-01-19 06:49:00,2.64022,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0,0.47187,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291351",2020-01-19 06:50:00,2.73856,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.47124,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"291352",2020-01-19 06:51:00,3.13033,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.46557,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"291353",2020-01-19 06:52:00,2.95818,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.46557,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,0,1,1
"291354",2020-01-19 06:53:00,3.2421,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.46431,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291355",2020-01-19 06:54:00,3.39329,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.46431,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291356",2020-01-19 06:55:00,3.22944,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.46431,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291357",2020-01-19 06:56:00,3.1874,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0,0.46431,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291358",2020-01-19 06:57:00,3.13539,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.2,0.45864,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291359",2020-01-19 06:58:00,3.21261,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0,0.46431,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291360",2020-01-19 06:59:00,3.08563,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0,0.62811,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291361",2020-01-19 07:00:00,2.84999,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0,0.65394,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291362",2020-01-19 07:01:00,2.82128,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.59724,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291363",2020-01-19 07:02:00,2.95246,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.54684,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291364",2020-01-19 07:03:00,2.6475,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.54999,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291365",2020-01-19 07:04:00,2.63297,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.3,0.46179,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291366",2020-01-19 07:05:00,2.65155,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.4851,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291367",2020-01-19 07:06:00,2.46781,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0,0.4851,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291368",2020-01-19 07:07:00,2.60094,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0,0.48825,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291369",2020-01-19 07:08:00,2.60947,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0,0.48447,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291370",2020-01-19 07:09:00,2.61706,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0,0.48699,1,0,1,0,1,1,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"291371",2020-01-19 07:10:00,2.62416,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0,0.49581,1,0,1,1,1,1,0,1,0,1,1,0,1,1,1,1,0,1,1,1,1
"291372",2020-01-19 07:11:00,2.6439,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0.1,0.50841,1,0,1,1,1,1,0,1,0,1,1,0,1,1,1,1,0,1,1,1,1
"291373",2020-01-19 07:12:00,2.59263,0,0,23,23,23,21,23,22.5,16,0,0,22.5,23,22,21,22.5,22,21,0,0.50904,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"291374",2020-01-19 07:13:00,2.42581,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.2,0.50463,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"291375",2020-01-19 07:14:00,2.58749,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.2,0.50274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"291376",2020-01-19 07:15:00,2.76164,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.3,0.50337,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"291377",2020-01-19 07:16:00,2.69739,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.2,0.49581,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"291378",2020-01-19 07:17:00,2.58433,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.49077,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"291379",2020-01-19 07:18:00,2.56375,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.50274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"291380",2020-01-19 07:19:00,2.68813,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.49644,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"291381",2020-01-19 07:20:00,2.51045,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.49014,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"291382",2020-01-19 07:21:00,2.71899,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.49014,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"291383",2020-01-19 07:22:00,2.672,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.48699,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"291384",2020-01-19 07:23:00,2.66838,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.48384,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"291385",2020-01-19 07:24:00,3.07754,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.4725,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"291386",2020-01-19 07:25:00,2.55363,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.4725,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"291387",2020-01-19 07:26:00,2.62112,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.4725,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"291388",2020-01-19 07:27:00,2.55349,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.4788,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"291389",2020-01-19 07:28:00,2.49913,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.47187,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"291390",2020-01-19 07:29:00,2.32411,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.48069,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"291391",2020-01-19 07:30:00,2.21326,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.47817,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"291392",2020-01-19 07:31:00,2.09255,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.47187,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"291393",2020-01-19 07:32:00,1.96064,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.3,0.48321,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"291394",2020-01-19 07:33:00,1.93011,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.4,0.47187,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"291395",2020-01-19 07:34:00,1.90192,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.3,0.47187,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"291396",2020-01-19 07:35:00,2.02116,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.47754,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"291397",2020-01-19 07:36:00,2.10694,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.47187,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"291398",2020-01-19 07:37:00,2.18039,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.47754,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"291399",2020-01-19 07:38:00,2.25066,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.47187,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"291400",2020-01-19 07:39:00,2.10446,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.4662,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"291401",2020-01-19 07:40:00,2.44432,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.47817,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"291402",2020-01-19 07:41:00,2.18443,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.1,0.49392,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"291403",2020-01-19 07:42:00,2.17238,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.1,0.49014,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"291404",2020-01-19 07:43:00,2.18422,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.2,0.49581,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"291405",2020-01-19 07:44:00,2.32033,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.4,0.4788,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"291406",2020-01-19 07:45:00,2.41684,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.4,0.48762,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"291407",2020-01-19 07:46:00,2.67831,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.1,0.48195,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"291408",2020-01-19 07:47:00,2.47317,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"291409",2020-01-19 07:48:00,2.5214,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.4725,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"291410",2020-01-19 07:49:00,2.51935,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.47187,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"291411",2020-01-19 07:50:00,2.49594,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.4662,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"291412",2020-01-19 07:51:00,2.55407,0,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.47124,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"291413",2020-01-19 07:52:00,2.52185,7,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.47124,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291414",2020-01-19 07:53:00,2.32557,7,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.46557,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291415",2020-01-19 07:54:00,2.48336,9,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.46557,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291416",2020-01-19 07:55:00,2.39743,9,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.46557,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291417",2020-01-19 07:56:00,2.36205,9,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.46557,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291418",2020-01-19 07:57:00,2.44027,10,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.45171,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291419",2020-01-19 07:58:00,2.33528,10,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.44037,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291420",2020-01-19 07:59:00,2.11443,10,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.441,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291421",2020-01-19 08:00:00,2.05187,11,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.52983,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291422",2020-01-19 08:01:00,1.97136,11,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.49077,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291423",2020-01-19 08:02:00,1.97949,11,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.47817,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291424",2020-01-19 08:03:00,1.91264,11,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.49518,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291425",2020-01-19 08:04:00,1.83665,13,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.48447,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291426",2020-01-19 08:05:00,1.8801,12,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.50274,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291427",2020-01-19 08:06:00,2.10612,12,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.50967,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291428",2020-01-19 08:07:00,2.39915,13,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.48447,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291429",2020-01-19 08:08:00,2.24312,14,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.52101,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291430",2020-01-19 08:09:00,2.145,14,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.50904,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291431",2020-01-19 08:10:00,1.97458,15,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.2,0.49707,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"291432",2020-01-19 08:11:00,1.94525,15,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.50337,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"291433",2020-01-19 08:12:00,1.7995,16,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.51471,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"291434",2020-01-19 08:13:00,1.86427,15,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,-0.1,0.50274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"291435",2020-01-19 08:14:00,2.17115,16,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.49707,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"291436",2020-01-19 08:15:00,1.89297,16,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.4914,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"291437",2020-01-19 08:16:00,1.55316,16,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"291438",2020-01-19 08:17:00,1.85006,18,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.1,0.47817,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"291439",2020-01-19 08:18:00,2.07275,18,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.47187,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"291440",2020-01-19 08:19:00,2.20991,18,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.46557,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"291441",2020-01-19 08:20:00,2.01966,19,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.45864,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,0,0,0,0,0
"291442",2020-01-19 08:21:00,2.27272,20,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.45234,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,0,0,0,0,0
"291443",2020-01-19 08:22:00,2.17548,21,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.1,0.44667,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"291444",2020-01-19 08:23:00,2.04525,21,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.1,0.44667,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"291445",2020-01-19 08:24:00,1.90745,24,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.2,0.44541,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"291446",2020-01-19 08:25:00,1.87086,23,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.2,0.43974,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"291447",2020-01-19 08:26:00,1.95648,24,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.3,0.42147,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"291448",2020-01-19 08:27:00,2.20729,24,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.3,0.42714,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"291449",2020-01-19 08:28:00,2.1753,24,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.4,0.41517,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"291450",2020-01-19 08:29:00,2.12401,25,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.4,0.41454,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"291451",2020-01-19 08:30:00,1.98948,25,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.5,0.41391,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"291452",2020-01-19 08:31:00,2.42887,26,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.6,0.40194,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"291453",2020-01-19 08:32:00,2.17362,28,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.8,0.38934,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"291454",2020-01-19 08:33:00,2.22459,30,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.9,0.38367,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"291455",2020-01-19 08:34:00,2.18666,30,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.9,0.378,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"291456",2020-01-19 08:35:00,2.21432,32,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.8,0.3591,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"291457",2020-01-19 08:36:00,2.15708,33,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.7,0.34902,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"291458",2020-01-19 08:37:00,2.14367,34,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.5,0.3402,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"291459",2020-01-19 08:38:00,2.1468,34,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.3,0.378,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"291460",2020-01-19 08:39:00,2.12609,36,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.1,0.3402,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"291461",2020-01-19 08:40:00,2.05688,36,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.34524,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"291462",2020-01-19 08:41:00,2.13729,35,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.33957,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"291463",2020-01-19 08:42:00,2.08424,34,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.34587,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"291464",2020-01-19 08:43:00,2.0147,35,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.35406,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"291465",2020-01-19 08:44:00,2.22574,34,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0,0.35217,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"291466",2020-01-19 08:45:00,2.1972,32,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.1,0.36351,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"291467",2020-01-19 08:46:00,1.9056,32,0,22,23,23,21,24.5,22.5,23,0,0,22.5,23,22,21,22.5,22,21,0.2,0.55944,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"291468",2020-01-19 08:47:00,2.47661,33,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,0.3,0.56574,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"291469",2020-01-19 08:48:00,2.38767,33,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,0.2,0.43596,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"291470",2020-01-19 08:49:00,2.52452,42,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,0.1,0.43281,0,0,1,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"291471",2020-01-19 08:50:00,2.54684,51,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,0,0.31374,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"291472",2020-01-19 08:51:00,2.54735,45,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,-0.1,0.33894,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"291473",2020-01-19 08:52:00,2.51662,35,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,-0.3,0.3465,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"291474",2020-01-19 08:53:00,2.44976,32,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,-0.4,0.40194,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"291475",2020-01-19 08:54:00,2.6757,31,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,-0.4,0.3528,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"291476",2020-01-19 08:55:00,2.76828,31,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,-0.4,0.35091,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"291477",2020-01-19 08:56:00,3.04062,32,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,-0.4,0.3402,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"291478",2020-01-19 08:57:00,2.70238,32,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,-0.4,0.34587,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"291479",2020-01-19 08:58:00,2.31801,33,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,-0.4,0.33894,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"291480",2020-01-19 08:59:00,2.11873,35,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,-0.3,0.34524,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"291481",2020-01-19 09:00:00,2.10295,37,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,-0.3,0.33201,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"291482",2020-01-19 09:01:00,1.97075,40,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,-0.3,0.30366,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"291483",2020-01-19 09:02:00,1.89801,43,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,-0.2,0.28917,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"291484",2020-01-19 09:03:00,1.86109,46,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,-0.2,0.2709,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"291485",2020-01-19 09:04:00,1.76624,48,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,-0.1,0.25767,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"291486",2020-01-19 09:05:00,1.59749,51,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,-0.1,0.2331,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"291487",2020-01-19 09:06:00,1.48891,55,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,0,0.2205,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"291488",2020-01-19 09:07:00,1.6069,57,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,0,0.21294,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"291489",2020-01-19 09:08:00,1.50067,60,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,0,0.33957,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"291490",2020-01-19 09:09:00,1.57946,61,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,0,0.19404,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"291491",2020-01-19 09:10:00,1.66014,62,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,0.1,0.19341,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"291492",2020-01-19 09:11:00,1.70932,62,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,0.1,0.18774,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"291493",2020-01-19 09:12:00,1.74687,64,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,0.2,0.18018,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"291494",2020-01-19 09:13:00,1.76704,66,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,0.3,0.1575,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"291495",2020-01-19 09:14:00,2.21623,69,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,0.4,0.1386,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"291496",2020-01-19 09:15:00,2.1128,73,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,0.6,0.126,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"291497",2020-01-19 09:16:00,2.18018,75,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,0.8,0.11277,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"291498",2020-01-19 09:17:00,2.33059,79,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,0.9,0.09387,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"291499",2020-01-19 09:18:00,2.54829,80,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,1,0.08505,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"291500",2020-01-19 09:19:00,2.4369,84,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,1,0.06174,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291501",2020-01-19 09:20:00,2.46331,86,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,0.9,0.05418,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291502",2020-01-19 09:21:00,2.2261,90,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,0.8,0.03087,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291503",2020-01-19 09:22:00,2.47667,93,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,0.8,-0.02898,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291504",2020-01-19 09:23:00,2.43579,119,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,0.8,-0.0378,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291505",2020-01-19 09:24:00,2.34836,225,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,0.8,-0.39753,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291506",2020-01-19 09:25:00,2.2166,231,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,0.9,-0.41202,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291507",2020-01-19 09:26:00,1.93723,235,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,0.9,-0.4158,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291508",2020-01-19 09:27:00,1.62715,241,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,1,-0.38619,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291509",2020-01-19 09:28:00,1.58602,242,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,1.1,-0.40383,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291510",2020-01-19 09:29:00,1.46777,244,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,1.1,-0.41139,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291511",2020-01-19 09:30:00,1.42294,246,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,1.2,-0.4284,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291512",2020-01-19 09:31:00,1.40024,249,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,1.3,-0.39879,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291513",2020-01-19 09:32:00,1.51323,253,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,1.3,-0.37359,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291514",2020-01-19 09:33:00,1.70053,206,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,1.4,-0.24003,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291515",2020-01-19 09:34:00,1.50777,132,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,1.5,-0.07749,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291516",2020-01-19 09:35:00,1.41649,132,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,1.7,-0.07749,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291517",2020-01-19 09:36:00,1.38242,125,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,1.8,-0.06426,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291518",2020-01-19 09:37:00,1.38996,154,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,1.9,-0.05985,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291519",2020-01-19 09:38:00,1.47867,116,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,2,0.14301,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291520",2020-01-19 09:39:00,1.61823,153,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,2.1,-0.0567,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291521",2020-01-19 09:40:00,1.8618,145,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,2.2,-0.08379,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291522",2020-01-19 09:41:00,1.86591,161,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,2.2,-0.08757,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291523",2020-01-19 09:42:00,1.93076,101,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,2.3,0.06804,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291524",2020-01-19 09:43:00,1.58983,87,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,2.4,0.13923,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291525",2020-01-19 09:44:00,1.47898,71,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,2.5,0.15687,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291526",2020-01-19 09:45:00,1.54763,66,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,2.5,0.16947,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291527",2020-01-19 09:46:00,1.39136,65,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,2.7,0.17388,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291528",2020-01-19 09:47:00,1.39087,66,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,3.1,0.16191,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291529",2020-01-19 09:48:00,1.38653,67,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,3.1,0.14364,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291530",2020-01-19 09:49:00,1.37121,224,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,2.8,-0.32256,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291531",2020-01-19 09:50:00,1.29183,254,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,2.8,-0.32256,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291532",2020-01-19 09:51:00,1.29317,255,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,2.9,-0.27279,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291533",2020-01-19 09:52:00,1.23667,249,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,2.9,-0.30429,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291534",2020-01-19 09:53:00,1.18347,245,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,3,-0.22113,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291535",2020-01-19 09:54:00,1.00986,255,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,3.1,-0.49203,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291536",2020-01-19 09:55:00,1.18612,255,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,3.2,-0.31689,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291537",2020-01-19 09:56:00,1.27394,260,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,3.2,-0.3087,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291538",2020-01-19 09:57:00,1.33774,279,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,3.3,-0.34146,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291539",2020-01-19 09:58:00,1.36005,289,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,3.4,-0.48006,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291540",2020-01-19 09:59:00,1.40668,299,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,3.4,-0.48699,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291541",2020-01-19 10:00:00,1.36186,308,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,3.5,-0.74466,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291542",2020-01-19 10:01:00,1.46065,315,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,3.5,-0.78183,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291543",2020-01-19 10:02:00,1.44263,326,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22,21,3.5,-0.79821,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291544",2020-01-19 10:03:00,1.44585,333,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21,3.6,-0.81963,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291545",2020-01-19 10:04:00,1.43866,336,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21,3.6,-0.78435,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291546",2020-01-19 10:05:00,1.4397,340,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21,3.7,-0.80073,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291547",2020-01-19 10:06:00,1.42296,342,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21,3.8,-0.81144,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291548",2020-01-19 10:07:00,1.43433,346,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21,4,-0.83223,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291549",2020-01-19 10:08:00,1.54683,350,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21,4.1,-0.79569,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291550",2020-01-19 10:09:00,1.57397,351,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21,4.1,-0.85806,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291551",2020-01-19 10:10:00,1.64165,353,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21,4.3,-0.8505,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291552",2020-01-19 10:11:00,1.41868,353,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21,4.3,-0.85113,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291553",2020-01-19 10:12:00,1.43279,353,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21,4.4,-0.85743,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291554",2020-01-19 10:13:00,1.71108,355,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21,4.6,-0.86373,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291555",2020-01-19 10:14:00,1.98468,356,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21,4.7,-0.87129,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291556",2020-01-19 10:15:00,1.79997,358,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21,4.8,-0.8883,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291557",2020-01-19 10:16:00,1.50709,360,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21,5,-0.8757,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291558",2020-01-19 10:17:00,1.30812,364,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21,5.1,-0.87066,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291559",2020-01-19 10:18:00,1.29353,366,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21,5.2,-0.88704,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291560",2020-01-19 10:19:00,1.19674,371,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21,5.3,-0.90342,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291561",2020-01-19 10:20:00,1.22787,377,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21,5.4,-0.94563,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291562",2020-01-19 10:21:00,1.22026,385,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21,5.4,-0.97839,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291563",2020-01-19 10:22:00,1.21423,395,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21,5.5,-0.99729,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291564",2020-01-19 10:23:00,1.20037,401,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21,5.6,-1.00359,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291565",2020-01-19 10:24:00,1.22975,407,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21,5.7,-1.0899,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291566",2020-01-19 10:25:00,1.24901,411,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21.5,6.1,-1.04706,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291567",2020-01-19 10:26:00,1.32148,413,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21.5,6.4,-1.07163,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291568",2020-01-19 10:27:00,1.26562,414,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21.5,6.7,-0.99603,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291569",2020-01-19 10:28:00,1.65097,417,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21.5,6.7,-0.9828,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291570",2020-01-19 10:29:00,1.32122,423,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21.5,5.8,-1.0143,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291571",2020-01-19 10:30:00,1.33488,431,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21.5,6.8,-1.04706,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291572",2020-01-19 10:31:00,1.30979,441,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21.5,6.7,-1.06596,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291573",2020-01-19 10:32:00,1.29755,450,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21.5,7.4,-1.0962,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291574",2020-01-19 10:33:00,1.28424,463,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21.5,7.4,-1.12833,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291575",2020-01-19 10:34:00,1.18621,471,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21.5,7.6,-1.1844,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291576",2020-01-19 10:35:00,1.38584,486,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21.5,8.1,-1.22157,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291577",2020-01-19 10:36:00,1.18618,479,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21.5,8.3,-1.19196,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291578",2020-01-19 10:37:00,1.09384,457,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21.5,8.3,-1.10376,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291579",2020-01-19 10:38:00,1.03166,509,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,22.5,22.5,21.5,9.1,-1.26882,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291580",2020-01-19 10:39:00,0.850423,508,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21,22.5,22.5,21.5,8.9,-1.56744,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291581",2020-01-19 10:40:00,1.00152,548,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21,22.5,22.5,21.5,9.4,-1.62351,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291582",2020-01-19 10:41:00,1.2197,553,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21,22.5,22.5,21.5,8.3,-1.46349,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291583",2020-01-19 10:42:00,1.10308,351,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21,22.5,22.5,21.5,8.5,-1.16046,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291584",2020-01-19 10:43:00,1.15652,452,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21,22.5,22.5,21.5,7.4,-1.33623,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291585",2020-01-19 10:44:00,1.17594,411,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21,22.5,22.5,21.5,8,-1.26693,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291586",2020-01-19 10:45:00,1.22762,350,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21,22.5,22.5,21.5,8.4,-1.1592,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291587",2020-01-19 10:46:00,1.1949,455,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21,22.5,22.5,21.5,9.2,-1.37214,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291588",2020-01-19 10:47:00,1.18389,305,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21,22.5,22.5,21.5,9.3,-1.06029,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291589",2020-01-19 10:48:00,1.54751,302,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21,22.5,22.5,21.5,7.7,-1.05966,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291590",2020-01-19 10:49:00,1.26771,298,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21,22.5,22.5,21.5,6.9,-1.04643,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291591",2020-01-19 10:50:00,1.25939,295,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21,22.5,22.5,21.5,6,-1.03446,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291592",2020-01-19 10:51:00,1.24303,292,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21,22.5,22.5,21.5,6.1,-1.02753,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291593",2020-01-19 10:52:00,1.23899,292,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21,22.5,22.5,21.5,6.1,-1.02879,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291594",2020-01-19 10:53:00,1.22918,294,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21,22.5,22.5,21.5,5.4,-0.88263,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291595",2020-01-19 10:54:00,1.12396,294,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21,22.5,22.5,21.5,4.4,-0.89901,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291596",2020-01-19 10:55:00,1.4678,307,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21,22.5,22.5,21.5,4,-0.78813,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291597",2020-01-19 10:56:00,1.76053,293,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21,22.5,22.5,21.5,4.2,-0.90279,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291598",2020-01-19 10:57:00,1.37058,290,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21,22.5,22.5,21.5,4.5,-0.93303,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291599",2020-01-19 10:58:00,1.53092,307,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21,22.5,22.5,21.5,5.2,-1.01556,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291600",2020-01-19 10:59:00,1.39965,289,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21,22.5,22.5,21.5,4.8,-1.00737,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291601",2020-01-19 11:00:00,1.35065,289,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21,22.5,22.5,21.5,5,-1.00296,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291602",2020-01-19 11:01:00,1.23013,293,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21,22.5,22.5,21.5,5.4,-1.01178,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291603",2020-01-19 11:02:00,1.21176,310,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21,22.5,22.5,21.5,5.4,-1.02186,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291604",2020-01-19 11:03:00,1.22868,282,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21,22.5,22.5,21.5,5,-0.95193,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291605",2020-01-19 11:04:00,1.2462,276,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21,22.5,22.5,21.5,5.3,-0.95193,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291606",2020-01-19 11:05:00,1.25052,278,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,4.8,-0.92106,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291607",2020-01-19 11:06:00,1.24511,268,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,4.7,-0.92106,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291608",2020-01-19 11:07:00,1.47752,278,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,5.2,-1.04454,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291609",2020-01-19 11:08:00,1.42553,381,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,4.8,-1.08486,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291610",2020-01-19 11:09:00,1.21802,347,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,5,-1.15857,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291611",2020-01-19 11:10:00,1.14913,327,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,5.3,-1.15668,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291612",2020-01-19 11:11:00,1.16979,339,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,5.5,-1.27386,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291613",2020-01-19 11:12:00,1.32924,418,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,6.1,-1.43829,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291614",2020-01-19 11:13:00,1.16923,326,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,6.8,-1.15857,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291615",2020-01-19 11:14:00,1.35537,382,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,6.6,-1.17873,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291616",2020-01-19 11:15:00,1.16401,394,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,5.5,-1.20771,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291617",2020-01-19 11:16:00,1.14299,451,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,6.1,-1.12266,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291618",2020-01-19 11:17:00,1.1617,536,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,5.3,-1.24866,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291619",2020-01-19 11:18:00,1.16299,437,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,6.5,-1.2096,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291620",2020-01-19 11:19:00,1.17973,519,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,7.2,-1.34379,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291621",2020-01-19 11:20:00,1.1663,410,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,7.9,-1.4364,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291622",2020-01-19 11:21:00,1.20917,375,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,7.7,-1.06596,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291623",2020-01-19 11:22:00,1.17249,584,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,7.4,-1.55736,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291624",2020-01-19 11:23:00,1.12413,592,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,7.1,-1.57059,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291625",2020-01-19 11:24:00,1.00591,553,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,6.7,-1.8522,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291626",2020-01-19 11:25:00,1.14158,571,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,6.4,-1.92843,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291627",2020-01-19 11:26:00,1.12178,642,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,6.4,-2.11113,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291628",2020-01-19 11:27:00,1.16036,653,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,6.9,-2.13066,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291629",2020-01-19 11:28:00,1.47124,668,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,6,-2.18799,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291630",2020-01-19 11:29:00,1.1909,690,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,6.1,-2.28816,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291631",2020-01-19 11:30:00,1.23075,706,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,7.4,-2.33226,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291632",2020-01-19 11:31:00,1.22276,717,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,7.8,-2.39652,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291633",2020-01-19 11:32:00,1.29811,718,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,8.3,-2.37888,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291634",2020-01-19 11:33:00,1.27897,729,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,8.2,-2.42676,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291635",2020-01-19 11:34:00,1.39978,739,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,6,-2.44188,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291636",2020-01-19 11:35:00,1.27335,727,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,5.5,-2.47023,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291637",2020-01-19 11:36:00,1.27283,740,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,5.7,-2.46897,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291638",2020-01-19 11:37:00,1.25394,749,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,5.6,-2.45574,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291639",2020-01-19 11:38:00,1.35758,740,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,5.3,-2.4003,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291640",2020-01-19 11:39:00,1.55728,752,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,5.1,-2.457,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291641",2020-01-19 11:40:00,1.72983,761,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,5.3,-2.24343,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291642",2020-01-19 11:41:00,1.63782,762,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,5.2,-2.19996,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291643",2020-01-19 11:42:00,1.2434,750,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,4.8,-2.28186,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291644",2020-01-19 11:43:00,1.16092,731,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,5,-2.27493,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291645",2020-01-19 11:44:00,1.09807,729,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,5,-2.35746,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291646",2020-01-19 11:45:00,0.983379,730,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,22.5,22.5,21.5,5.3,-2.34549,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291647",2020-01-19 11:46:00,0.951637,716,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,22.5,21.5,22.5,22.5,22,5.4,-2.03679,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291648",2020-01-19 11:47:00,0.949179,409,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,22.5,21.5,22.5,22.5,22,4.5,-1.84716,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291649",2020-01-19 11:48:00,0.960333,345,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,22.5,21.5,22.5,22.5,22,4.4,-1.26693,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291650",2020-01-19 11:49:00,0.711257,725,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,22.5,21.5,22.5,22.5,22,4.4,-2.04813,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291651",2020-01-19 11:50:00,0.869859,717,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,22.5,21.5,22.5,22.5,22,4.1,-1.98576,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291652",2020-01-19 11:51:00,1.00354,695,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,22.5,21.5,22.5,22.5,22,4.5,-1.92843,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291653",2020-01-19 11:52:00,0.806821,706,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,22.5,21.5,22.5,22.5,22,4.7,-1.8963,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291654",2020-01-19 11:53:00,0.804775,705,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,22.5,21.5,22.5,22.5,22,4.5,-1.87047,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291655",2020-01-19 11:54:00,0.897715,702,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,22.5,21.5,22.5,22.5,22,5,-2.34423,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291656",2020-01-19 11:55:00,0.903004,690,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,22.5,21.5,22.5,22.5,22,5.3,-2.28186,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291657",2020-01-19 11:56:00,0.922963,682,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,22.5,21.5,22.5,22.5,22,5.1,-2.2869,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291658",2020-01-19 11:57:00,1.09016,684,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,22.5,21.5,22.5,22.5,22,4.9,-2.33793,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291659",2020-01-19 11:58:00,1.17342,687,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,22.5,21.5,22.5,22.5,22,5.5,-2.2995,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291660",2020-01-19 11:59:00,1.30588,509,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,22.5,21.5,22.5,22.5,22,6.2,-1.57752,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291661",2020-01-19 12:00:00,1.31652,692,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,22.5,21.5,22.5,22.5,22,5.8,-2.28879,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291662",2020-01-19 12:01:00,1.61513,624,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,23,21.5,22.5,22.5,22,5.6,-1.72683,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291663",2020-01-19 12:02:00,1.08273,649,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,23,21.5,22.5,22.5,22,5.4,-1.99206,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291664",2020-01-19 12:03:00,1.25501,530,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,23,21.5,22.5,22.5,22,5,-1.69659,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
