"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"291665",2020-01-19 12:04:00,1.26914,656,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,23,21.5,22.5,23,22,5.4,-2.0727,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291666",2020-01-19 12:05:00,1.2657,647,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,23,21.5,22.5,23,22,5.4,-2.04939,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291667",2020-01-19 12:06:00,1.24045,666,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,23,21.5,22.5,23,22,5.7,-2.09349,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291668",2020-01-19 12:07:00,1.19054,640,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,23,21.5,22.5,23,22,5.7,-2.07333,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291669",2020-01-19 12:08:00,1.14872,525,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,23,21.5,22.5,23,22,5.7,-1.92843,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291670",2020-01-19 12:09:00,1.08654,481,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,23,21.5,22.5,23,22,5.4,-1.81566,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291671",2020-01-19 12:10:00,1.13222,525,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,23,21.5,22.5,23,22,5.6,-1.8585,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291672",2020-01-19 12:11:00,1.01594,509,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,23,21.5,22.5,23,22,5.2,-1.58445,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291673",2020-01-19 12:12:00,1.07232,412,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,23,21.5,22.5,23,22,5.4,-1.77723,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291674",2020-01-19 12:13:00,1.23943,461,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,23,21.5,22.5,23,22,5.2,-1.71486,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291675",2020-01-19 12:14:00,1.1191,402,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,23,21.5,22.5,23,22,5,-1.62918,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291676",2020-01-19 12:15:00,0.963327,380,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,23,21.5,22.5,23,22,4.8,-1.43703,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291677",2020-01-19 12:16:00,1.03824,359,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,23,21.5,22.5,23,22,4.6,-1.36836,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291678",2020-01-19 12:17:00,1.03945,548,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,23,21.5,22.5,23,22,4.3,-1.70919,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291679",2020-01-19 12:18:00,1.06401,600,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,4.6,-1.74699,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291680",2020-01-19 12:19:00,0.989367,585,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,4.7,-1.65816,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291681",2020-01-19 12:20:00,0.992685,538,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,4.6,-1.58193,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291682",2020-01-19 12:21:00,0.980816,517,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,4.7,-1.24299,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291683",2020-01-19 12:22:00,0.92233,460,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,23,21.5,22.5,23,22,4.9,-0.94626,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291684",2020-01-19 12:23:00,0.913565,266,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,23,21.5,22.5,23,22,5.3,-0.6867,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291685",2020-01-19 12:24:00,1.06936,230,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,23,21.5,22.5,23,22,5.4,-0.67536,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291686",2020-01-19 12:25:00,1.11493,230,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,23,21.5,22.5,23,22,5,-0.7056,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291687",2020-01-19 12:26:00,1.20339,239,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,23,21.5,22.5,23,22,4.9,-0.86247,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291688",2020-01-19 12:27:00,1.35546,251,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,23,21.5,22.5,23,22,5.1,-0.9261,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291689",2020-01-19 12:28:00,1.1653,264,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,23,21.5,22.5,23,22,4.9,-1.008,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291690",2020-01-19 12:29:00,1.09284,279,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,23,21.5,22.5,23,22,4.6,-1.08423,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291691",2020-01-19 12:30:00,1.21448,294,0,22,23,23,21,24.5,22.5,23,0,0,22,23.5,23,21.5,22.5,23,22,3.8,-1.12833,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291692",2020-01-19 12:31:00,1.19185,285,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.7,-1.06659,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291693",2020-01-19 12:32:00,1.1421,270,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.9,-1.00296,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291694",2020-01-19 12:33:00,1.14979,263,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.5,-0.98973,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291695",2020-01-19 12:34:00,1.1396,267,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.4,-1.01493,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291696",2020-01-19 12:35:00,1.13592,273,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.7,-1.04013,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291697",2020-01-19 12:36:00,0.923289,297,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.9,-1.15983,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291698",2020-01-19 12:37:00,1.03484,318,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,4,-1.27323,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291699",2020-01-19 12:38:00,1.07121,387,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,4,-1.47483,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291700",2020-01-19 12:39:00,1.09357,460,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,4.2,-1.58823,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291701",2020-01-19 12:40:00,0.857516,357,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.9,-1.33686,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291702",2020-01-19 12:41:00,1.16355,514,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.7,-1.49373,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291703",2020-01-19 12:42:00,1.39917,401,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,4,-1.36899,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291704",2020-01-19 12:43:00,1.05451,307,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,4,-1.15479,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291705",2020-01-19 12:44:00,1.18305,289,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.9,-1.0647,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291706",2020-01-19 12:45:00,1.11067,265,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.8,-0.98721,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291707",2020-01-19 12:46:00,1.09555,216,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.8,-0.75663,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291708",2020-01-19 12:47:00,1.02447,216,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.8,-0.77049,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291709",2020-01-19 12:48:00,0.929987,227,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.8,-0.81963,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291710",2020-01-19 12:49:00,0.952426,234,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.9,-0.85176,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291711",2020-01-19 12:50:00,0.819024,240,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.8,-0.88326,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291712",2020-01-19 12:51:00,0.832873,249,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.8,-0.93366,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291713",2020-01-19 12:52:00,0.875774,263,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.8,-1.0017,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291714",2020-01-19 12:53:00,0.866777,269,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.8,-0.9702,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291715",2020-01-19 12:54:00,1.03191,255,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.8,-0.92547,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291716",2020-01-19 12:55:00,1.13937,257,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.4,-0.96894,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291717",2020-01-19 12:56:00,1.01513,262,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.7,-0.97083,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291718",2020-01-19 12:57:00,0.989108,255,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.7,-0.91539,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291719",2020-01-19 12:58:00,1.04942,244,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.5,-0.85869,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291720",2020-01-19 12:59:00,1.16307,235,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.5,-0.80199,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291721",2020-01-19 13:00:00,1.17161,226,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.4,-0.76986,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291722",2020-01-19 13:01:00,1.23089,218,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.1,-0.7434,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291723",2020-01-19 13:02:00,1.31972,221,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.3,-0.75096,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291724",2020-01-19 13:03:00,1.16621,219,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.5,-0.74403,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291725",2020-01-19 13:04:00,1.2435,208,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.5,-0.6993,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291726",2020-01-19 13:05:00,1.11225,203,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.6,-0.66213,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291727",2020-01-19 13:06:00,1.18572,196,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.2,-0.63819,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291728",2020-01-19 13:07:00,1.01297,198,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.2,-0.6489,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291729",2020-01-19 13:08:00,1.20086,208,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.7,-0.68103,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291730",2020-01-19 13:09:00,1.21003,212,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.9,-0.48258,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291731",2020-01-19 13:10:00,1.20895,220,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22,3.9,-0.504,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291732",2020-01-19 13:11:00,1.1748,221,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3.7,-0.59976,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291733",2020-01-19 13:12:00,1.18695,216,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3.4,-0.62496,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291734",2020-01-19 13:13:00,1.17902,213,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3.5,-0.60039,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291735",2020-01-19 13:14:00,1.18,218,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3.5,-0.74403,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291736",2020-01-19 13:15:00,1.10898,228,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3.7,-0.78813,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291737",2020-01-19 13:16:00,1.06427,234,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3.6,-0.80766,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291738",2020-01-19 13:17:00,0.946108,229,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3.3,-0.78876,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291739",2020-01-19 13:18:00,0.838821,232,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3.3,-0.81333,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291740",2020-01-19 13:19:00,0.848059,239,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3.3,-0.85176,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291741",2020-01-19 13:20:00,0.834965,248,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3.3,-0.88956,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291742",2020-01-19 13:21:00,0.833092,250,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3.9,-0.89586,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291743",2020-01-19 13:22:00,0.825107,251,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3.7,-0.88956,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291744",2020-01-19 13:23:00,0.753463,245,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3.7,-0.87066,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291745",2020-01-19 13:24:00,0.940853,238,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3.8,-0.84483,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291746",2020-01-19 13:25:00,0.869311,238,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3.7,-0.82089,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291747",2020-01-19 13:26:00,0.822653,238,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3.5,-0.83286,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291748",2020-01-19 13:27:00,0.92735,241,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3.3,-0.86373,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291749",2020-01-19 13:28:00,1.09644,244,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3.4,-0.82656,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291750",2020-01-19 13:29:00,1.13327,233,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3.5,-0.76356,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291751",2020-01-19 13:30:00,1.23613,229,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3.9,-0.76356,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291752",2020-01-19 13:31:00,1.29353,229,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,4,-0.73269,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291753",2020-01-19 13:32:00,1.2685,209,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3.7,-0.61299,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291754",2020-01-19 13:33:00,1.25139,182,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3.7,-0.50463,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291755",2020-01-19 13:34:00,1.24439,167,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3.4,-0.45423,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291756",2020-01-19 13:35:00,1.28996,152,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3.5,-0.40446,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291757",2020-01-19 13:36:00,1.32429,148,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3.5,-0.42336,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291758",2020-01-19 13:37:00,1.37124,146,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3.2,-0.40698,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291759",2020-01-19 13:38:00,1.34782,141,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3,-0.39186,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291760",2020-01-19 13:39:00,1.289,142,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,2.9,-0.378,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291761",2020-01-19 13:40:00,1.19711,146,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,22.5,23,22.5,3,-0.42966,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291762",2020-01-19 13:41:00,1.13921,154,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,23,23,22.5,2.9,-0.47313,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291763",2020-01-19 13:42:00,1.10123,167,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,23,23,22.5,3.1,-0.53235,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291764",2020-01-19 13:43:00,1.22167,235,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,23,23,22.5,3.3,-0.71316,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291765",2020-01-19 13:44:00,1.02332,200,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,23,23,22.5,3.5,-0.68796,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291766",2020-01-19 13:45:00,0.906002,219,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,23,23,22.5,3.7,-0.77994,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291767",2020-01-19 13:46:00,0.953636,247,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,23,23,22.5,3.7,-0.87444,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291768",2020-01-19 13:47:00,0.975815,268,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,23,23,22.5,3.4,-0.89019,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291769",2020-01-19 13:48:00,0.853161,250,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,23,23,22.5,3.1,-0.88389,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291770",2020-01-19 13:49:00,0.565068,251,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,23,23,22.5,3,-0.88263,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291771",2020-01-19 13:50:00,0.822158,246,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,23,23,22.5,3.3,-0.79884,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291772",2020-01-19 13:51:00,0.755054,217,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,23,23,22.5,3.4,-0.69111,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291773",2020-01-19 13:52:00,0.844556,198,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,23,23,22.5,3.5,-0.60921,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291774",2020-01-19 13:53:00,0.789988,186,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,23,23,22.5,3.6,-0.55566,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291775",2020-01-19 13:54:00,0.906431,178,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,23,23,22.5,3.3,-0.52983,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291776",2020-01-19 13:55:00,0.768562,175,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,23,23,22.5,3.1,-0.50526,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291777",2020-01-19 13:56:00,0.567242,170,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,23,23,22.5,3,-0.49203,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291778",2020-01-19 13:57:00,1.04641,160,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,23,23,22.5,3.1,-0.43596,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291779",2020-01-19 13:58:00,1.12893,147,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,23,23,22.5,3.2,-0.38556,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291780",2020-01-19 13:59:00,1.21385,134,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,23,23,22.5,3.7,-0.31626,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291781",2020-01-19 14:00:00,1.17493,120,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,23,23,22.5,3.8,-0.24066,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291782",2020-01-19 14:01:00,1.2369,104,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,23,23,22.5,3.6,-0.15939,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291783",2020-01-19 14:02:00,1.34112,100,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,23,23,22.5,3.7,-0.15561,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291784",2020-01-19 14:03:00,1.25321,101,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,23,23,22.5,3.3,0.07434,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291785",2020-01-19 14:04:00,1.25535,104,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,23,23,22.5,3.3,0.0189,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291786",2020-01-19 14:05:00,1.26284,113,0,22,23,23,21,24.5,22.5,23,0,0,22,23,23,21.5,23,23,22.5,3.2,-0.13986,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291787",2020-01-19 14:06:00,1.25536,138,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,2.9,-0.3087,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291788",2020-01-19 14:07:00,1.41737,173,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,2.7,-0.63,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291789",2020-01-19 14:08:00,1.23741,508,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,2.9,-0.98028,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291790",2020-01-19 14:09:00,1.22061,533,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3,-1.09116,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291791",2020-01-19 14:10:00,1.15511,512,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.3,-0.819,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291792",2020-01-19 14:11:00,1.21729,219,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,-0.64386,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291793",2020-01-19 14:12:00,1.05001,170,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,-0.4599,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291794",2020-01-19 14:13:00,1.10017,157,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.8,-0.4221,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291795",2020-01-19 14:14:00,1.00382,146,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.9,-0.34776,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291796",2020-01-19 14:15:00,0.951368,208,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,4.1,-0.27216,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291797",2020-01-19 14:16:00,1.01046,112,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,4,-0.20853,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291798",2020-01-19 14:17:00,0.871852,107,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.7,-0.18396,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291799",2020-01-19 14:18:00,0.83272,106,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,-0.19152,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291800",2020-01-19 14:19:00,0.791546,109,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,-0.21987,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291801",2020-01-19 14:20:00,0.786889,117,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.7,-0.26019,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291802",2020-01-19 14:21:00,0.790393,121,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,-0.26397,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291803",2020-01-19 14:22:00,0.854399,119,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,-0.24633,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291804",2020-01-19 14:23:00,0.79007,114,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.6,-0.22176,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291805",2020-01-19 14:24:00,0.928186,110,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.6,-0.18396,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291806",2020-01-19 14:25:00,0.8544,101,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.7,-0.14238,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291807",2020-01-19 14:26:00,0.889992,94,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.7,-0.10143,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291808",2020-01-19 14:27:00,1.14239,92,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.4,-0.09639,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291809",2020-01-19 14:28:00,1.14236,94,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3,-0.11403,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291810",2020-01-19 14:29:00,1.21247,95,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3,-0.11466,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291811",2020-01-19 14:30:00,1.06521,93,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.1,-0.10584,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291812",2020-01-19 14:31:00,1.30352,92,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.1,-0.10584,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291813",2020-01-19 14:32:00,1.34202,91,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.2,-0.09513,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291814",2020-01-19 14:33:00,1.25986,91,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.1,-0.08946,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291815",2020-01-19 14:34:00,1.27158,93,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3,-0.10269,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291816",2020-01-19 14:35:00,1.2735,97,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,2.9,-0.14553,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291817",2020-01-19 14:36:00,1.48199,105,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,2.9,-0.17829,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291818",2020-01-19 14:37:00,1.24981,112,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.1,-0.23436,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291819",2020-01-19 14:38:00,1.24497,123,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.1,-0.29106,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291820",2020-01-19 14:39:00,1.19298,132,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.2,-0.3465,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291821",2020-01-19 14:40:00,1.17248,133,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.2,-0.34083,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291822",2020-01-19 14:41:00,1.09329,129,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.3,-0.31626,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291823",2020-01-19 14:42:00,1.08781,129,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.2,-0.31878,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291824",2020-01-19 14:43:00,1.03995,130,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.1,-0.33453,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291825",2020-01-19 14:44:00,0.97368,134,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.1,-0.34839,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291826",2020-01-19 14:45:00,0.91801,138,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.3,-0.36351,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291827",2020-01-19 14:46:00,0.934111,138,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.4,-0.35469,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291828",2020-01-19 14:47:00,0.848781,136,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.3,-0.37737,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291829",2020-01-19 14:48:00,0.828224,141,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.4,-0.37485,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291830",2020-01-19 14:49:00,0.776573,144,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.2,-0.40887,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291831",2020-01-19 14:50:00,0.838437,151,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.3,-0.4284,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291832",2020-01-19 14:51:00,0.761339,159,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.1,-0.44289,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291833",2020-01-19 14:52:00,0.630311,166,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.1,-0.48636,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291834",2020-01-19 14:53:00,0.881508,176,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.1,-0.52416,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291835",2020-01-19 14:54:00,1.05441,184,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.3,-0.55629,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291836",2020-01-19 14:55:00,0.809815,191,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.1,-0.47628,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291837",2020-01-19 14:56:00,0.57845,189,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.2,-0.3717,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291838",2020-01-19 14:57:00,0.791209,183,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.2,-0.32886,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291839",2020-01-19 14:58:00,0.790441,175,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.2,-0.40383,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291840",2020-01-19 14:59:00,0.83278,167,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.2,-0.3717,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291841",2020-01-19 15:00:00,0.839869,160,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.2,-0.43533,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291842",2020-01-19 15:01:00,0.875693,158,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.2,-0.42273,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291843",2020-01-19 15:02:00,0.93702,159,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.2,-0.37989,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291844",2020-01-19 15:03:00,1.02969,150,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.2,-0.37296,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291845",2020-01-19 15:04:00,0.941635,150,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.3,-0.37359,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291846",2020-01-19 15:05:00,0.944834,172,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.3,-0.37989,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291847",2020-01-19 15:06:00,0.936386,160,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.4,-0.36099,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291848",2020-01-19 15:07:00,0.931416,148,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.4,-0.40509,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291849",2020-01-19 15:08:00,0.934958,150,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,-0.37359,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291850",2020-01-19 15:09:00,1.17152,145,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,-0.37863,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291851",2020-01-19 15:10:00,1.51341,142,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,-0.3339,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291852",2020-01-19 15:11:00,1.02844,137,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,-0.31059,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291853",2020-01-19 15:12:00,1.02157,133,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,-0.3213,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291854",2020-01-19 15:13:00,1.15226,131,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,-0.30303,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291855",2020-01-19 15:14:00,1.13441,129,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,-0.3024,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291856",2020-01-19 15:15:00,1.13583,128,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,-0.22428,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291857",2020-01-19 15:16:00,1.2462,191,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.6,-0.252,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291858",2020-01-19 15:17:00,1.10597,124,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.6,-0.2205,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291859",2020-01-19 15:18:00,1.08206,122,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.6,-0.2394,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291860",2020-01-19 15:19:00,0.885573,119,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.6,-0.20349,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291861",2020-01-19 15:20:00,0.850913,117,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.6,-0.21546,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291862",2020-01-19 15:21:00,0.704853,117,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.6,-0.17199,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291863",2020-01-19 15:22:00,0.651563,116,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.6,-0.19026,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291864",2020-01-19 15:23:00,0.807747,114,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.6,-0.1827,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291865",2020-01-19 15:24:00,0.874753,111,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,-0.16569,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291866",2020-01-19 15:25:00,0.725081,108,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,-0.1638,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291867",2020-01-19 15:26:00,0.571192,106,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,-0.1575,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291868",2020-01-19 15:27:00,0.718232,104,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,-0.11403,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291869",2020-01-19 15:28:00,0.730729,105,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.4,-0.11718,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291870",2020-01-19 15:29:00,0.846438,104,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.4,-0.11592,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291871",2020-01-19 15:30:00,1.02571,103,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.4,-0.13167,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291872",2020-01-19 15:31:00,0.919845,101,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.4,-0.11529,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291873",2020-01-19 15:32:00,0.948054,101,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.3,-0.12348,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291874",2020-01-19 15:33:00,0.975628,99,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.3,-0.10836,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291875",2020-01-19 15:34:00,0.960346,102,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.3,-0.11466,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291876",2020-01-19 15:35:00,0.949207,105,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.3,-0.13986,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291877",2020-01-19 15:36:00,1.07175,109,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.3,-0.16191,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291878",2020-01-19 15:37:00,0.944858,115,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.2,-0.19089,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291879",2020-01-19 15:38:00,0.948401,122,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.2,-0.19719,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291880",2020-01-19 15:39:00,1.1432,130,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.2,-0.23688,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291881",2020-01-19 15:40:00,1.14269,158,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.3,-0.25956,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291882",2020-01-19 15:41:00,1.04485,207,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.4,-0.29673,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291883",2020-01-19 15:42:00,0.973516,159,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.4,-0.27468,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291884",2020-01-19 15:43:00,1.08089,136,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.4,-0.27153,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291885",2020-01-19 15:44:00,1.02976,137,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.4,-0.26082,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291886",2020-01-19 15:45:00,0.933874,140,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,-0.27846,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291887",2020-01-19 15:46:00,1.11933,141,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,-0.29736,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291888",2020-01-19 15:47:00,1.0418,145,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,-0.31563,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291889",2020-01-19 15:48:00,0.846426,160,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,-0.34083,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291890",2020-01-19 15:49:00,1.01695,155,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,-0.31563,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291891",2020-01-19 15:50:00,1.23327,141,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,-0.25956,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291892",2020-01-19 15:51:00,0.809616,125,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,-0.18333,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291893",2020-01-19 15:52:00,0.766203,120,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,-0.16506,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291894",2020-01-19 15:53:00,0.60007,119,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.6,-0.15246,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291895",2020-01-19 15:54:00,0.922257,129,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,0.32697,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291896",2020-01-19 15:55:00,1.6631,143,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.5,0.40194,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291897",2020-01-19 15:56:00,1.40285,163,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.6,0.5418,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291898",2020-01-19 15:57:00,1.49667,162,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.6,0.58464,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291899",2020-01-19 15:58:00,1.72279,157,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.8,0.4599,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291900",2020-01-19 15:59:00,2.32596,155,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,4,0.44037,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291901",2020-01-19 16:00:00,2.78903,169,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,4.3,0.79947,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291902",2020-01-19 16:01:00,2.99774,165,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,23,4.3,0.693,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291903",2020-01-19 16:02:00,3.20125,139,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,23,4.4,0.67977,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291904",2020-01-19 16:03:00,3.01649,109,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,23,4.4,0.72324,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291905",2020-01-19 16:04:00,2.95216,87,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,23,4.4,0.7749,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291906",2020-01-19 16:05:00,3.12952,83,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,23,4.4,0.79758,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291907",2020-01-19 16:06:00,3.19683,69,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,23,4.4,0.87633,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291908",2020-01-19 16:07:00,3.27266,63,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,23,4.4,0.90594,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291909",2020-01-19 16:08:00,3.05599,54,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,23,4.4,0.91224,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291910",2020-01-19 16:09:00,3.3541,48,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,23,4.3,0.9198,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291911",2020-01-19 16:10:00,3.31399,45,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,23,4.3,0.96201,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291912",2020-01-19 16:11:00,3.10808,40,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,23,4.3,0.9765,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291913",2020-01-19 16:12:00,3.46828,36,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,23,4,1.01871,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291914",2020-01-19 16:13:00,3.48177,35,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,23,3.7,1.00863,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291915",2020-01-19 16:14:00,3.21828,34,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.4,1.01367,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291916",2020-01-19 16:15:00,3.30408,33,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.1,1.02501,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291917",2020-01-19 16:16:00,3.08857,31,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3.1,1.03383,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291918",2020-01-19 16:17:00,3.07138,29,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,3,1.05714,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291919",2020-01-19 16:18:00,3.06874,27,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,2.9,1.07667,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291920",2020-01-19 16:19:00,2.94657,24,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,2.9,1.08171,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291921",2020-01-19 16:20:00,2.97056,24,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,2.9,1.06974,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291922",2020-01-19 16:21:00,3.03875,23,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,2.8,1.09179,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291923",2020-01-19 16:22:00,2.644,24,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,23,22.5,2.7,1.0773,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291924",2020-01-19 16:23:00,2.77728,25,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,2.7,1.08864,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291925",2020-01-19 16:24:00,2.87375,23,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,2.6,1.0773,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291926",2020-01-19 16:25:00,2.7827,25,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,2.5,1.06407,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291927",2020-01-19 16:26:00,2.49711,26,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,2.5,1.06974,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291928",2020-01-19 16:27:00,2.60284,24,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,2.4,1.05651,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291929",2020-01-19 16:28:00,1.13788,26,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,2.4,0.41832,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291930",2020-01-19 16:29:00,1.65841,27,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,2.4,0.41454,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291931",2020-01-19 16:30:00,1.94446,28,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,2.4,0.42147,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291932",2020-01-19 16:31:00,1.71391,26,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,2.3,0.40887,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291933",2020-01-19 16:32:00,1.25749,24,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,2.3,0.42084,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291934",2020-01-19 16:33:00,1.04654,24,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,2.3,0.41895,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291935",2020-01-19 16:34:00,0.887753,24,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,2.4,0.44541,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291936",2020-01-19 16:35:00,1.16457,24,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,2.4,0.45234,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291937",2020-01-19 16:36:00,0.857294,23,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,2.5,0.44037,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291938",2020-01-19 16:37:00,0.553981,22,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,2.6,0.45171,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291939",2020-01-19 16:38:00,0.823161,21,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,2.7,0.45864,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291940",2020-01-19 16:39:00,1.01766,20,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,2.7,0.45801,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291941",2020-01-19 16:40:00,0.913247,20,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,2.7,0.46242,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291942",2020-01-19 16:41:00,0.876859,20,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,2.6,0.48321,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291943",2020-01-19 16:42:00,0.84632,20,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,2.4,0.47124,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291944",2020-01-19 16:43:00,1.0565,20,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,2.3,0.46116,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291945",2020-01-19 16:44:00,1.17076,19,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,2.1,0.45297,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291946",2020-01-19 16:45:00,1.12832,18,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,2,0.49518,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291947",2020-01-19 16:46:00,1.17405,19,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,1.9,0.48006,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291948",2020-01-19 16:47:00,1.32332,19,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,1.8,0.47313,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291949",2020-01-19 16:48:00,1.19724,19,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,1.8,0.45927,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291950",2020-01-19 16:49:00,1.1786,18,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,1.8,0.4536,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291951",2020-01-19 16:50:00,0.787808,19,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,1.7,0.47439,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291952",2020-01-19 16:51:00,1.24489,18,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,1.7,0.47439,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291953",2020-01-19 16:52:00,1.18001,19,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,1.7,0.48258,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291954",2020-01-19 16:53:00,1.12924,17,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,1.8,0.47691,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291955",2020-01-19 16:54:00,1.09052,18,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,1.8,0.47817,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291956",2020-01-19 16:55:00,1.0352,17,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,1.7,0.47817,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291957",2020-01-19 16:56:00,0.990916,17,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,1.7,0.50904,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291958",2020-01-19 16:57:00,1.10719,16,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,1.7,0.4851,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291959",2020-01-19 16:58:00,0.929143,16,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,1.6,0.49266,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291960",2020-01-19 16:59:00,0.921568,15,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,1.5,0.49266,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291961",2020-01-19 17:00:00,1.01392,14,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,1.5,0.50211,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291962",2020-01-19 17:01:00,0.789636,14,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,1.4,0.50337,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291963",2020-01-19 17:02:00,0.818378,14,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,1.4,0.5103,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291964",2020-01-19 17:03:00,0.790814,13,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,1.4,0.52227,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"291965",2020-01-19 17:04:00,0.730387,12,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,1.4,0.76104,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291966",2020-01-19 17:05:00,0.829793,12,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,1.4,0.75159,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291967",2020-01-19 17:06:00,0.832228,10,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,1.4,0.67725,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291968",2020-01-19 17:07:00,0.816832,10,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,1.2,0.65079,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291969",2020-01-19 17:08:00,0.911953,7,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,1.1,0.56448,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291970",2020-01-19 17:09:00,1.08365,8,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,0.7,0.57393,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291971",2020-01-19 17:10:00,1.13181,7,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,0.4,0.55944,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291972",2020-01-19 17:11:00,0.93542,8,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,0.4,0.55314,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291973",2020-01-19 17:12:00,0.986378,7,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,0.5,0.55377,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291974",2020-01-19 17:13:00,1.10085,7,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,0.5,0.5733,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"291975",2020-01-19 17:14:00,1.17358,8,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,0.6,0.57141,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
