"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"291976",2020-01-19 17:15:00,1.23131,7,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,0.6,0.56574,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291977",2020-01-19 17:16:00,1.29389,7,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,0.6,0.55125,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291978",2020-01-19 17:17:00,1.1826,7,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,0.7,0.54117,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291979",2020-01-19 17:18:00,1.01131,6,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,0.7,0.53613,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291980",2020-01-19 17:19:00,1.10666,6,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,0.8,0.56637,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291981",2020-01-19 17:20:00,1.1274,7,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,0.9,0.54495,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291982",2020-01-19 17:21:00,1.15434,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,0.7,0.54747,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291983",2020-01-19 17:22:00,1.301,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22.5,21.5,23,22.5,22.5,0.8,0.5544,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"291984",2020-01-19 17:23:00,1.16473,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,0.9,0.57204,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"291985",2020-01-19 17:24:00,0.748414,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,0.9,0.5544,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"291986",2020-01-19 17:25:00,0.98005,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1,0.56007,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"291987",2020-01-19 17:26:00,0.957465,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,0.5607,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"291988",2020-01-19 17:27:00,0.759525,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,0.56952,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"291989",2020-01-19 17:28:00,1.55912,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,0.56637,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"291990",2020-01-19 17:29:00,1.428,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1,0.56637,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"291991",2020-01-19 17:30:00,0.831928,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1,0.56637,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"291992",2020-01-19 17:31:00,1.55562,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,0.56574,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"291993",2020-01-19 17:32:00,1.63358,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.2,0.56637,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"291994",2020-01-19 17:33:00,1.82324,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,0.58401,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"291995",2020-01-19 17:34:00,1.8064,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.2,0.57519,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"291996",2020-01-19 17:35:00,1.68855,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,0.54054,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"291997",2020-01-19 17:36:00,1.63293,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.3,0.54621,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"291998",2020-01-19 17:37:00,1.63907,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,0.52857,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"291999",2020-01-19 17:38:00,2.15687,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,0.54054,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292000",2020-01-19 17:39:00,1.79538,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,0.53991,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292001",2020-01-19 17:40:00,1.64249,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,0.53613,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292002",2020-01-19 17:41:00,1.58781,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1,0.5355,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292003",2020-01-19 17:42:00,1.48797,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,0.53298,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292004",2020-01-19 17:43:00,1.50495,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.2,0.52857,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"292005",2020-01-19 17:44:00,1.37602,0,0.271,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,3.92364,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"292006",2020-01-19 17:45:00,1.39333,0,2.928,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,3.82284,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"292007",2020-01-19 17:46:00,1.37023,0,2.924,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,3.86946,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"292008",2020-01-19 17:47:00,1.32592,0,2.906,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,3.9186,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"292009",2020-01-19 17:48:00,1.2885,0,2.941,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1,3.97971,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"292010",2020-01-19 17:49:00,1.18241,0,2.945,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1,3.97971,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"292011",2020-01-19 17:50:00,1.17926,0,0.014,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,0.78624,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"292012",2020-01-19 17:51:00,0.897541,0,0.015,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.2,0.79821,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"292013",2020-01-19 17:52:00,1.17227,0,0.016,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.2,0.79884,0,1,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"292014",2020-01-19 17:53:00,0.948199,0,0.016,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.2,0.79254,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"292015",2020-01-19 17:54:00,1.00788,0,0.032,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,0.84357,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"292016",2020-01-19 17:55:00,1.04577,0,0.032,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1,0.84294,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"292017",2020-01-19 17:56:00,1.05995,0,3.021,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,4.03767,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"292018",2020-01-19 17:57:00,1.44551,0,0.031,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1,0.84609,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"292019",2020-01-19 17:58:00,1.30447,0,2.997,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,3.98601,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"292020",2020-01-19 17:59:00,0.8942,0,0.016,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,0.7749,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"292021",2020-01-19 18:00:00,1.12531,0,2.925,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.2,3.9186,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"292022",2020-01-19 18:01:00,1.33277,0,0.016,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,0.78057,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"292023",2020-01-19 18:02:00,1.45132,0,2.918,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1,3.92427,0,1,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"292024",2020-01-19 18:03:00,1.43643,0,0.016,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1,0.78057,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"292025",2020-01-19 18:04:00,1.89981,0,2.983,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,3.98727,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"292026",2020-01-19 18:05:00,1.47869,0,0.031,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,0.9,0.84294,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"292027",2020-01-19 18:06:00,1.40203,0,2.971,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,0.9,3.98097,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"292028",2020-01-19 18:07:00,1.45692,0,0.018,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1,0.81837,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"292029",2020-01-19 18:08:00,1.60017,0,0.019,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1,0.81207,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"292030",2020-01-19 18:09:00,1.19739,0,0.018,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,0.82341,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"292031",2020-01-19 18:10:00,1.456,0,0.018,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1,0.81774,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"292032",2020-01-19 18:11:00,1.59949,0,0.017,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,0.9,0.819,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"292033",2020-01-19 18:12:00,1.7094,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1,0.75411,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"292034",2020-01-19 18:13:00,1.56597,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1,0.76293,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"292035",2020-01-19 18:14:00,1.43715,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,0.9,0.74466,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"292036",2020-01-19 18:15:00,1.44315,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,0.8,0.73647,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"292037",2020-01-19 18:16:00,1.36922,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1,0.74781,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"292038",2020-01-19 18:17:00,1.40642,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1,0.73143,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"292039",2020-01-19 18:18:00,1.49392,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,0.9,0.7308,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"292040",2020-01-19 18:19:00,1.34107,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,0.9,0.7371,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"292041",2020-01-19 18:20:00,1.25249,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,0.9,0.73647,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"292042",2020-01-19 18:21:00,1.00434,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,0.9,0.73584,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"292043",2020-01-19 18:22:00,1.27293,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1,0.74907,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292044",2020-01-19 18:23:00,1.26547,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1,0.7371,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292045",2020-01-19 18:24:00,1.22046,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,0.9,0.74844,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292046",2020-01-19 18:25:00,0.798716,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,0.8,2.05947,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292047",2020-01-19 18:26:00,1.24226,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,0.9,2.05884,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292048",2020-01-19 18:27:00,1.55566,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,0.9,0.7245,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292049",2020-01-19 18:28:00,1.37978,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,0.9,0.87507,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292050",2020-01-19 18:29:00,1.16334,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1,0.8379,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292051",2020-01-19 18:30:00,1.41996,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1,0.72072,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292052",2020-01-19 18:31:00,1.64469,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,0.8,0.94941,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292053",2020-01-19 18:32:00,1.64253,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1,1.05651,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292054",2020-01-19 18:33:00,1.57494,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,0.9,0.99414,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292055",2020-01-19 18:34:00,1.60834,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,0.9,0.92547,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292056",2020-01-19 18:35:00,1.59024,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,0.92736,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292057",2020-01-19 18:36:00,1.60009,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1,0.72387,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292058",2020-01-19 18:37:00,1.5933,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,0.74844,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292059",2020-01-19 18:38:00,1.78044,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,0.75033,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292060",2020-01-19 18:39:00,1.53266,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,0.73143,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292061",2020-01-19 18:40:00,1.54194,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1,0.69426,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292062",2020-01-19 18:41:00,1.51175,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,0.70434,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292063",2020-01-19 18:42:00,1.43251,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1,0.69867,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292064",2020-01-19 18:43:00,1.3499,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1,0.69867,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292065",2020-01-19 18:44:00,1.30499,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,0.9,0.71064,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292066",2020-01-19 18:45:00,1.43337,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,0.9,0.71001,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292067",2020-01-19 18:46:00,1.27079,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,0.9,0.69867,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292068",2020-01-19 18:47:00,1.23443,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,0.9,0.69867,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292069",2020-01-19 18:48:00,1.19756,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,0.70434,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292070",2020-01-19 18:49:00,1.21136,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21.5,23,22.5,22.5,1.1,0.70434,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292071",2020-01-19 18:50:00,1.20112,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1.1,0.70434,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292072",2020-01-19 18:51:00,1.22666,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1.1,0.6993,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292073",2020-01-19 18:52:00,1.32472,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.71001,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292074",2020-01-19 18:53:00,1.22193,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.72072,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292075",2020-01-19 18:54:00,1.22947,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.9,0.72387,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292076",2020-01-19 18:55:00,1.22512,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.71127,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292077",2020-01-19 18:56:00,1.26456,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.71694,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292078",2020-01-19 18:57:00,1.62806,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.71694,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292079",2020-01-19 18:58:00,1.67712,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.71694,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292080",2020-01-19 18:59:00,1.5375,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.71631,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292081",2020-01-19 19:00:00,1.46166,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.71694,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292082",2020-01-19 19:01:00,1.57405,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.71127,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292083",2020-01-19 19:02:00,1.6117,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.70497,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"292084",2020-01-19 19:03:00,1.59245,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1.1,0.69867,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"292085",2020-01-19 19:04:00,1.53947,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.70434,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"292086",2020-01-19 19:05:00,1.63159,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1.1,0.69867,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"292087",2020-01-19 19:06:00,1.43768,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.70434,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"292088",2020-01-19 19:07:00,1.56182,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1.1,0.71064,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"292089",2020-01-19 19:08:00,1.5096,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.70371,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"292090",2020-01-19 19:09:00,1.52545,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.70434,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"292091",2020-01-19 19:10:00,1.44488,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.70497,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"292092",2020-01-19 19:11:00,1.35025,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.9,0.70686,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"292093",2020-01-19 19:12:00,0.989858,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.6993,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"292094",2020-01-19 19:13:00,1.28009,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.70056,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"292095",2020-01-19 19:14:00,1.50592,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1.1,0.71127,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"292096",2020-01-19 19:15:00,1.19405,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.70056,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"292097",2020-01-19 19:16:00,1.20092,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.70119,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"292098",2020-01-19 19:17:00,1.21026,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.69867,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"292099",2020-01-19 19:18:00,1.18181,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1.1,0.70497,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"292100",2020-01-19 19:19:00,1.27522,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1.1,0.70497,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"292101",2020-01-19 19:20:00,1.11865,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.6867,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"292102",2020-01-19 19:21:00,1.12664,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1.1,0.69237,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"292103",2020-01-19 19:22:00,0.950641,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.71316,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292104",2020-01-19 19:23:00,1.11254,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.71064,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292105",2020-01-19 19:24:00,1.11473,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.71442,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292106",2020-01-19 19:25:00,1.14091,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.71127,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292107",2020-01-19 19:26:00,1.10537,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1.1,0.71064,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292108",2020-01-19 19:27:00,1.43401,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1.1,0.71064,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292109",2020-01-19 19:28:00,1.33879,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.70812,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292110",2020-01-19 19:29:00,1.36972,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.71127,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292111",2020-01-19 19:30:00,1.4865,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.71127,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292112",2020-01-19 19:31:00,1.55326,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.71127,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292113",2020-01-19 19:32:00,1.53551,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.70497,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292114",2020-01-19 19:33:00,1.45045,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.71064,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292115",2020-01-19 19:34:00,1.5121,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1.1,0.71064,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292116",2020-01-19 19:35:00,1.50101,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.9,0.71379,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292117",2020-01-19 19:36:00,1.50105,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.71379,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292118",2020-01-19 19:37:00,1.5229,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.70749,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292119",2020-01-19 19:38:00,1.55428,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.71064,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292120",2020-01-19 19:39:00,1.46518,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.71631,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292121",2020-01-19 19:40:00,1.45407,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.71064,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292122",2020-01-19 19:41:00,1.54709,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1.1,0.70497,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292123",2020-01-19 19:42:00,1.3366,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1.1,0.71127,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292124",2020-01-19 19:43:00,1.28116,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1,0.67914,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292125",2020-01-19 19:44:00,1.35664,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1.1,0.69111,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292126",2020-01-19 19:45:00,1.25254,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1.1,0.6741,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292127",2020-01-19 19:46:00,1.39725,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1.1,0.86688,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292128",2020-01-19 19:47:00,1.01968,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1.1,0.87255,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292129",2020-01-19 19:48:00,1.16405,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1.1,0.86184,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292130",2020-01-19 19:49:00,1.29489,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,1.1,0.86814,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292131",2020-01-19 19:50:00,1.17803,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.9,0.85617,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292132",2020-01-19 19:51:00,1.25047,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.9,0.85554,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"292133",2020-01-19 19:52:00,1.22217,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.9,0.86247,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292134",2020-01-19 19:53:00,1.11296,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.8,0.86814,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292135",2020-01-19 19:54:00,1.18152,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.9,0.86247,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292136",2020-01-19 19:55:00,1.21686,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.9,0.86814,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"292137",2020-01-19 19:56:00,1.10352,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.8,0.89397,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292138",2020-01-19 19:57:00,1.45908,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.8,0.89334,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292139",2020-01-19 19:58:00,1.13178,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.8,0.89901,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292140",2020-01-19 19:59:00,1.29618,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.7,0.94374,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292141",2020-01-19 20:00:00,1.34851,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.7,0.90909,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292142",2020-01-19 20:01:00,2.18581,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.8,0.91224,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292143",2020-01-19 20:02:00,2.3024,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.7,0.90657,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292144",2020-01-19 20:03:00,2.44002,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.6,0.90657,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292145",2020-01-19 20:04:00,2.86206,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.6,0.90594,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292146",2020-01-19 20:05:00,3.49147,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.6,0.90027,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292147",2020-01-19 20:06:00,3.83815,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.6,0.89334,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"292148",2020-01-19 20:07:00,3.96725,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.6,0.88767,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"292149",2020-01-19 20:08:00,4.25569,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.7,0.89901,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"292150",2020-01-19 20:09:00,4.14755,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.7,0.88452,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"292151",2020-01-19 20:10:00,3.53869,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.8,0.88704,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"292152",2020-01-19 20:11:00,3.80445,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.8,0.88074,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"292153",2020-01-19 20:12:00,3.29782,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.8,0.88641,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"292154",2020-01-19 20:13:00,2.6036,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.9,0.88389,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"292155",2020-01-19 20:14:00,2.26752,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.8,0.87759,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"292156",2020-01-19 20:15:00,2.20363,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.8,0.88704,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"292157",2020-01-19 20:16:00,2.13263,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.9,0.88074,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"292158",2020-01-19 20:17:00,2.04591,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.8,0.88074,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"292159",2020-01-19 20:18:00,1.79996,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.9,0.88011,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"292160",2020-01-19 20:19:00,1.77531,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.8,0.8694,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"292161",2020-01-19 20:20:00,1.64515,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.9,0.88137,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"292162",2020-01-19 20:21:00,1.66564,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.9,0.86058,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"292163",2020-01-19 20:22:00,1.69056,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.9,0.86877,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"292164",2020-01-19 20:23:00,1.42053,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.8,0.86751,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"292165",2020-01-19 20:24:00,1.56805,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.8,0.86751,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"292166",2020-01-19 20:25:00,1.54119,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.8,0.86751,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"292167",2020-01-19 20:26:00,1.7251,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.8,0.73521,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292168",2020-01-19 20:27:00,1.84382,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.9,0.72387,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292169",2020-01-19 20:28:00,1.53189,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.8,0.72324,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292170",2020-01-19 20:29:00,1.51149,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.8,0.70686,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292171",2020-01-19 20:30:00,2.4346,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.7,0.70497,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292172",2020-01-19 20:31:00,2.39538,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.6,0.69804,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292173",2020-01-19 20:32:00,2.63142,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.6,0.69804,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"292174",2020-01-19 20:33:00,2.93639,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,0.69804,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"292175",2020-01-19 20:34:00,3.25279,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,0.69237,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"292176",2020-01-19 20:35:00,3.67625,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,0.69804,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"292177",2020-01-19 20:36:00,3.77767,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,0.68544,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292178",2020-01-19 20:37:00,3.93795,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.6,0.67914,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292179",2020-01-19 20:38:00,3.94342,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.6,0.67662,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292180",2020-01-19 20:39:00,3.87329,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.8,0.68544,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292181",2020-01-19 20:40:00,3.81968,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.9,0.67914,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292182",2020-01-19 20:41:00,3.47526,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.9,0.67788,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292183",2020-01-19 20:42:00,3.34712,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.7,0.67914,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292184",2020-01-19 20:43:00,2.91089,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.6,0.67221,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292185",2020-01-19 20:44:00,2.58754,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.5,0.67284,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292186",2020-01-19 20:45:00,2.36967,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.6,0.67914,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292187",2020-01-19 20:46:00,2.20465,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.6,0.68481,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292188",2020-01-19 20:47:00,2.29976,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.6,0.67914,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292189",2020-01-19 20:48:00,2.16038,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.7,0.67851,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292190",2020-01-19 20:49:00,2.03602,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.6,0.6741,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292191",2020-01-19 20:50:00,1.92551,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,0.67977,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292192",2020-01-19 20:51:00,1.83004,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.5,0.69111,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292193",2020-01-19 20:52:00,1.66619,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.6,0.68607,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"292194",2020-01-19 20:53:00,1.76,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.6,0.67851,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"292195",2020-01-19 20:54:00,1.70541,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.6,0.67977,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"292196",2020-01-19 20:55:00,1.72636,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.6,0.68481,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"292197",2020-01-19 20:56:00,1.92262,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.7,0.70434,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292198",2020-01-19 20:57:00,1.83726,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.6,0.7434,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292199",2020-01-19 20:58:00,1.63162,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.6,0.92484,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292200",2020-01-19 20:59:00,1.72178,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.5,2.26107,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292201",2020-01-19 21:00:00,2.46956,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,0.80262,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292202",2020-01-19 21:01:00,2.32169,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,0.80514,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292203",2020-01-19 21:02:00,2.72584,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,0.72891,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"292204",2020-01-19 21:03:00,3.08494,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,0.72324,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"292205",2020-01-19 21:04:00,3.42389,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,0.71442,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"292206",2020-01-19 21:05:00,3.57121,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,0.7119,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"292207",2020-01-19 21:06:00,3.6998,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,0.71064,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292208",2020-01-19 21:07:00,3.60246,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.5,0.71694,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292209",2020-01-19 21:08:00,3.98837,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.5,0.71127,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292210",2020-01-19 21:09:00,3.7277,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.6,0.81774,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292211",2020-01-19 21:10:00,3.52632,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,0.82467,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292212",2020-01-19 21:11:00,3.22558,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,0.81837,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292213",2020-01-19 21:12:00,3.01926,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,0.83034,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292214",2020-01-19 21:13:00,2.72641,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,0.79947,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292215",2020-01-19 21:14:00,2.75894,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,0.73584,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292216",2020-01-19 21:15:00,2.23513,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,0.83097,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292217",2020-01-19 21:16:00,2.17647,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,0.83664,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292218",2020-01-19 21:17:00,2.1083,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.5,0.72954,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292219",2020-01-19 21:18:00,1.98079,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.6,0.85869,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292220",2020-01-19 21:19:00,1.85705,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.6,0.71568,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292221",2020-01-19 21:20:00,1.73805,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.6,0.73647,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292222",2020-01-19 21:21:00,1.33872,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.5,0.74844,0,1,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292223",2020-01-19 21:22:00,1.67472,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,0.74844,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"292224",2020-01-19 21:23:00,1.64262,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,0.75474,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"292225",2020-01-19 21:24:00,1.23208,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,0.74781,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"292226",2020-01-19 21:25:00,1.61232,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.5,1.13841,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"292227",2020-01-19 21:26:00,1.8204,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,1.16424,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292228",2020-01-19 21:27:00,1.69954,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.5,1.15479,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292229",2020-01-19 21:28:00,1.48785,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,1.15479,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292230",2020-01-19 21:29:00,1.75217,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,1.15227,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292231",2020-01-19 21:30:00,2.38877,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.5,1.1529,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292232",2020-01-19 21:31:00,2.40891,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.5,1.13967,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292233",2020-01-19 21:32:00,2.64503,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22,22.5,0.5,1.13967,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292234",2020-01-19 21:33:00,3.06449,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22,22.5,0.5,1.16424,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292235",2020-01-19 21:34:00,3.43603,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22,22.5,0.5,1.16424,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292236",2020-01-19 21:35:00,3.80482,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22,22.5,0.5,1.15731,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292237",2020-01-19 21:36:00,3.59218,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22,22.5,0.4,1.1403,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"292238",2020-01-19 21:37:00,3.66453,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,1.14912,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"292239",2020-01-19 21:38:00,3.73603,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,1.15101,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"292240",2020-01-19 21:39:00,3.74968,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.5,1.13967,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"292241",2020-01-19 21:40:00,3.49287,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,1.1403,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"292242",2020-01-19 21:41:00,4.0262,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,1.14597,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"292243",2020-01-19 21:42:00,3.34466,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,1.1466,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"292244",2020-01-19 21:43:00,2.81854,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,1.14345,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"292245",2020-01-19 21:44:00,2.61228,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,1.14219,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"292246",2020-01-19 21:45:00,2.37488,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22.5,22.5,0.4,1.13967,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"292247",2020-01-19 21:46:00,2.11038,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22,22.5,0.4,1.13967,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"292248",2020-01-19 21:47:00,2.164,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22,22.5,0.4,1.13967,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"292249",2020-01-19 21:48:00,2.02085,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22,22.5,0.4,1.1277,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"292250",2020-01-19 21:49:00,1.95491,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22,22.5,0.3,1.13337,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"292251",2020-01-19 21:50:00,1.7691,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21.5,23,22,22.5,0.4,1.13904,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"292252",2020-01-19 21:51:00,1.92804,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22,22.5,0.4,1.13967,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"292253",2020-01-19 21:52:00,1.8579,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22,22.5,0.4,1.1151,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"292254",2020-01-19 21:53:00,1.43801,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22,22.5,0.4,0.71757,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"292255",2020-01-19 21:54:00,1.7788,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22,22.5,0.4,0.73395,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"292256",2020-01-19 21:55:00,1.686,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.4,0.74907,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"292257",2020-01-19 21:56:00,1.94297,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.4,0.73647,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292258",2020-01-19 21:57:00,2.02616,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.4,0.74151,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292259",2020-01-19 21:58:00,1.65244,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.4,0.74214,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292260",2020-01-19 21:59:00,1.84223,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22,22.5,0.4,0.73647,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292261",2020-01-19 22:00:00,2.46027,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22,22.5,0.4,0.58401,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292262",2020-01-19 22:01:00,2.41221,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22,22.5,0.4,0.55881,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"292263",2020-01-19 22:02:00,2.36523,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22,22.5,0.4,0.55755,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"292264",2020-01-19 22:03:00,3.01945,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22,22.5,0.4,0.56007,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"292265",2020-01-19 22:04:00,3.43385,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22,22.5,0.4,0.55692,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"292266",2020-01-19 22:05:00,3.53056,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22,22.5,0.4,0.55881,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"292267",2020-01-19 22:06:00,3.62426,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22,22.5,0.4,0.54684,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292268",2020-01-19 22:07:00,3.68067,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22,22.5,0.4,0.55251,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292269",2020-01-19 22:08:00,3.7171,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22,22.5,0.4,0.54243,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292270",2020-01-19 22:09:00,3.49066,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22,22.5,0.4,0.54117,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292271",2020-01-19 22:10:00,3.43383,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22,22.5,0.4,0.5292,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292272",2020-01-19 22:11:00,3.28198,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22,22.5,0.4,0.51597,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292273",2020-01-19 22:12:00,3.20473,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22,22.5,0.4,0.52227,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292274",2020-01-19 22:13:00,2.77137,0,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21.5,23,22,22.5,0.3,0.5166,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292275",2020-01-19 22:14:00,2.45259,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.4,0.51597,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292276",2020-01-19 22:15:00,2.31454,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.5,0.51912,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292277",2020-01-19 22:16:00,2.26121,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.4,0.54117,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292278",2020-01-19 22:17:00,2.07645,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.5,0.54621,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292279",2020-01-19 22:18:00,1.99405,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.5,0.54054,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292280",2020-01-19 22:19:00,1.90607,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.5355,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292281",2020-01-19 22:20:00,1.8099,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.6363,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292282",2020-01-19 22:21:00,1.76871,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.55944,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"292283",2020-01-19 22:22:00,1.93984,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.5,0.5229,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"292284",2020-01-19 22:23:00,1.47681,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.52794,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"292285",2020-01-19 22:24:00,1.69249,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.5103,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
