"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"292286",2020-01-19 22:25:00,1.69117,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.55125,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,1,1,1,1
"292287",2020-01-19 22:26:00,1.89223,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.5,0.54495,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292288",2020-01-19 22:27:00,1.8103,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.5,0.55125,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292289",2020-01-19 22:28:00,1.58427,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.53487,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292290",2020-01-19 22:29:00,1.94914,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.54054,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292291",2020-01-19 22:30:00,2.43146,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.54054,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292292",2020-01-19 22:31:00,2.41523,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.53991,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"292293",2020-01-19 22:32:00,2.86851,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.5355,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"292294",2020-01-19 22:33:00,2.99265,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.7,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"292295",2020-01-19 22:34:00,3.27568,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.5292,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"292296",2020-01-19 22:35:00,3.40026,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.47691,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"292297",2020-01-19 22:36:00,3.75651,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.46809,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"292298",2020-01-19 22:37:00,3.47518,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.46872,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"292299",2020-01-19 22:38:00,3.5665,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.46431,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"292300",2020-01-19 22:39:00,3.36984,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.4,0.4536,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"292301",2020-01-19 22:40:00,3.40687,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.5,0.4473,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"292302",2020-01-19 22:41:00,3.30411,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.5,0.45297,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"292303",2020-01-19 22:42:00,3.05052,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.44667,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"292304",2020-01-19 22:43:00,2.8557,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.4536,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"292305",2020-01-19 22:44:00,2.42885,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.45927,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"292306",2020-01-19 22:45:00,2.27477,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.45864,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"292307",2020-01-19 22:46:00,2.21487,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.45297,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"292308",2020-01-19 22:47:00,2.16149,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.7,0.45864,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"292309",2020-01-19 22:48:00,2.03727,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.7,0.45297,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"292310",2020-01-19 22:49:00,1.7088,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.46431,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"292311",2020-01-19 22:50:00,1.75121,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.7,0.4473,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"292312",2020-01-19 22:51:00,1.84978,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.7,0.35784,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"292313",2020-01-19 22:52:00,1.80396,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.33894,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"292314",2020-01-19 22:53:00,1.81422,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.7,0.37359,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"292315",2020-01-19 22:54:00,1.81204,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.7,0.34587,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"292316",2020-01-19 22:55:00,1.92791,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.7,0.38241,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292317",2020-01-19 22:56:00,2.28887,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.36414,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292318",2020-01-19 22:57:00,1.65816,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.8,0.37611,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292319",2020-01-19 22:58:00,1.70485,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.7,0.3654,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292320",2020-01-19 22:59:00,2.08263,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.36477,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292321",2020-01-19 23:00:00,2.35135,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.36036,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292322",2020-01-19 23:01:00,2.53153,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.36351,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292323",2020-01-19 23:02:00,2.86456,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.35784,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292324",2020-01-19 23:03:00,3.10888,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.36414,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292325",2020-01-19 23:04:00,3.3882,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.36981,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292326",2020-01-19 23:05:00,3.47478,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.5,0.35154,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"292327",2020-01-19 23:06:00,3.61769,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.6,0.34965,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"292328",2020-01-19 23:07:00,3.53694,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.5,0.35028,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"292329",2020-01-19 23:08:00,3.55654,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.5,0.34587,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"292330",2020-01-19 23:09:00,3.41218,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.5,0.34209,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"292331",2020-01-19 23:10:00,3.25687,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.5,0.35091,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"292332",2020-01-19 23:11:00,3.22312,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.4,0.34902,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"292333",2020-01-19 23:12:00,3.26742,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.4,0.37044,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"292334",2020-01-19 23:13:00,2.63326,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.3,0.3591,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"292335",2020-01-19 23:14:00,2.41231,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.4,0.37044,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"292336",2020-01-19 23:15:00,2.26291,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.4,0.37044,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"292337",2020-01-19 23:16:00,2.1404,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.4,0.36477,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"292338",2020-01-19 23:17:00,2.10612,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.4,0.3591,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"292339",2020-01-19 23:18:00,1.94812,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.4,0.37107,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"292340",2020-01-19 23:19:00,1.83132,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.3,0.37674,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"292341",2020-01-19 23:20:00,1.69566,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.4,0.37737,0,1,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"292342",2020-01-19 23:21:00,1.74732,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.4,0.40194,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"292343",2020-01-19 23:22:00,1.71917,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.3,0.3906,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"292344",2020-01-19 23:23:00,1.68647,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.3,0.38367,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"292345",2020-01-19 23:24:00,1.77482,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.3,1.75644,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"292346",2020-01-19 23:25:00,1.75044,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.4,0.41454,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292347",2020-01-19 23:26:00,1.7951,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.4,0.43911,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292348",2020-01-19 23:27:00,1.6366,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.4,0.43344,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292349",2020-01-19 23:28:00,1.62979,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.3,0.43344,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292350",2020-01-19 23:29:00,2.3677,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.3,0.42147,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292351",2020-01-19 23:30:00,2.45021,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.3,0.39564,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292352",2020-01-19 23:31:00,2.24965,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.3,0.38871,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"292353",2020-01-19 23:32:00,2.78553,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.3,0.40005,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"292354",2020-01-19 23:33:00,3.11712,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.2,0.38367,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"292355",2020-01-19 23:34:00,3.36408,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.2,0.3717,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"292356",2020-01-19 23:35:00,3.59428,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.2,0.3528,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292357",2020-01-19 23:36:00,3.68921,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.3,0.36477,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292358",2020-01-19 23:37:00,3.39254,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.3,0.36477,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292359",2020-01-19 23:38:00,3.6938,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.2,0.36162,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292360",2020-01-19 23:39:00,3.46949,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.3,0.36162,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292361",2020-01-19 23:40:00,3.23613,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.3,0.35217,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292362",2020-01-19 23:41:00,3.17261,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.3,0.35784,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292363",2020-01-19 23:42:00,2.79607,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.2,0.35784,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292364",2020-01-19 23:43:00,2.48193,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.2,0.35217,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292365",2020-01-19 23:44:00,2.29059,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.3,0.35784,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292366",2020-01-19 23:45:00,2.18034,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.2,0.36351,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292367",2020-01-19 23:46:00,2.15192,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.2,0.36351,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292368",2020-01-19 23:47:00,2.01998,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.2,0.46935,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292369",2020-01-19 23:48:00,1.87404,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.3,0.3528,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292370",2020-01-19 23:49:00,1.77451,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22.5,0.3,0.35406,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292371",2020-01-19 23:50:00,1.74241,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22,0.3,0.36414,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292372",2020-01-19 23:51:00,1.89744,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22,0.2,0.36351,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"292373",2020-01-19 23:52:00,1.6617,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22,0.2,0.3465,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"292374",2020-01-19 23:53:00,1.69248,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22,0.3,0.35847,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"292375",2020-01-19 23:54:00,1.62587,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22,0.2,0.35532,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"292376",2020-01-19 23:55:00,1.73146,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22,0.2,0.378,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292377",2020-01-19 23:56:00,1.73668,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22,0.2,0.37863,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292378",2020-01-19 23:57:00,1.56472,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22,0.2,0.378,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292379",2020-01-19 23:58:00,1.71962,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22,0.3,0.37737,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292380",2020-01-19 23:59:00,2.37671,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22,0.2,0.37674,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292381",2020-01-20 00:00:00,2.33136,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22,0.2,0.37548,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292382",2020-01-20 00:01:00,2.47328,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22,0.3,0.37674,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"292383",2020-01-20 00:02:00,2.70517,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22,0.3,0.37044,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"292384",2020-01-20 00:03:00,3.12902,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22,0.3,0.36729,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"292385",2020-01-20 00:04:00,3.15033,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22,0.2,0.34587,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"292386",2020-01-20 00:05:00,3.70506,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22,0.4,0.33327,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"292387",2020-01-20 00:06:00,3.34573,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22,0.3,0.33327,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"292388",2020-01-20 00:07:00,3.43267,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22,0.2,0.33327,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"292389",2020-01-20 00:08:00,3.52027,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22,0.2,0.33327,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"292390",2020-01-20 00:09:00,3.24484,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22,0.2,0.33264,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"292391",2020-01-20 00:10:00,3.21872,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22,0.2,0.3339,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"292392",2020-01-20 00:11:00,2.90445,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22,0.3,0.33831,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"292393",2020-01-20 00:12:00,2.75605,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22,0.2,0.3276,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"292394",2020-01-20 00:13:00,2.48182,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22,0.2,0.33327,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"292395",2020-01-20 00:14:00,2.24508,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22,0.2,0.3339,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"292396",2020-01-20 00:15:00,2.1716,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21.5,23,22,22,0.1,0.33831,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"292397",2020-01-20 00:16:00,2.08434,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.1,0.33264,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"292398",2020-01-20 00:17:00,1.99109,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.1,0.32697,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"292399",2020-01-20 00:18:00,1.91029,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.2,0.33264,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"292400",2020-01-20 00:19:00,1.78088,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.1,0.3276,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"292401",2020-01-20 00:20:00,1.78991,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.1,0.33957,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"292402",2020-01-20 00:21:00,1.71616,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.1,0.33957,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"292403",2020-01-20 00:22:00,1.71924,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.2,0.35091,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"292404",2020-01-20 00:23:00,1.73573,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.2,0.34461,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"292405",2020-01-20 00:24:00,1.37203,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.1,0.33264,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"292406",2020-01-20 00:25:00,1.93125,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.2,0.35973,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292407",2020-01-20 00:26:00,1.6695,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.2,0.35847,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292408",2020-01-20 00:27:00,1.60589,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.2,0.35784,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292409",2020-01-20 00:28:00,1.66948,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.1,0.35784,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292410",2020-01-20 00:29:00,2.44993,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.1,0.35217,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292411",2020-01-20 00:30:00,2.37044,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.1,0.35154,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292412",2020-01-20 00:31:00,2.55146,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.35217,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292413",2020-01-20 00:32:00,2.71538,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.1,0.35217,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292414",2020-01-20 00:33:00,2.99607,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.1,0.34587,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292415",2020-01-20 00:34:00,3.3353,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.1,0.35217,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292416",2020-01-20 00:35:00,3.48739,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.1,0.33957,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292417",2020-01-20 00:36:00,3.79062,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.1,0.34398,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292418",2020-01-20 00:37:00,3.49218,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.33957,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292419",2020-01-20 00:38:00,3.89117,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.35091,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292420",2020-01-20 00:39:00,3.38609,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.1,0.34209,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292421",2020-01-20 00:40:00,3.35165,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.1,0.33957,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292422",2020-01-20 00:41:00,3.3364,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.1,0.33831,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292423",2020-01-20 00:42:00,2.82254,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.1,0.34524,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292424",2020-01-20 00:43:00,2.5897,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.1,0.33327,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292425",2020-01-20 00:44:00,2.33612,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.1,0.33705,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292426",2020-01-20 00:45:00,2.48006,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.33264,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292427",2020-01-20 00:46:00,2.17468,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.1,0.33957,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292428",2020-01-20 00:47:00,2.06391,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.1,0.34461,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292429",2020-01-20 00:48:00,1.94821,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.35847,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292430",2020-01-20 00:49:00,1.87464,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.36414,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292431",2020-01-20 00:50:00,1.85289,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.34461,0,1,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"292432",2020-01-20 00:51:00,1.80318,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.33453,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"292433",2020-01-20 00:52:00,1.91145,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.34461,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"292434",2020-01-20 00:53:00,1.78703,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.1,0.36477,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"292435",2020-01-20 00:54:00,1.76414,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.1,0.33831,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"292436",2020-01-20 00:55:00,1.97711,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.35784,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292437",2020-01-20 00:56:00,1.86721,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.36477,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292438",2020-01-20 00:57:00,1.70103,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.35217,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292439",2020-01-20 00:58:00,1.95154,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.35784,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292440",2020-01-20 00:59:00,2.59872,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.35784,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292441",2020-01-20 01:00:00,2.17191,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.3528,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"292442",2020-01-20 01:01:00,2.53555,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.34587,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"292443",2020-01-20 01:02:00,2.86386,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.3465,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"292444",2020-01-20 01:03:00,3.22302,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.34587,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"292445",2020-01-20 01:04:00,3.38728,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.35784,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"292446",2020-01-20 01:05:00,3.63214,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.3339,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292447",2020-01-20 01:06:00,3.67677,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.3339,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292448",2020-01-20 01:07:00,3.59298,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.35784,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292449",2020-01-20 01:08:00,3.54273,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.35847,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292450",2020-01-20 01:09:00,3.41249,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.35784,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292451",2020-01-20 01:10:00,2.99387,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.3528,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292452",2020-01-20 01:11:00,3.15746,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.35784,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292453",2020-01-20 01:12:00,2.46935,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.35721,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292454",2020-01-20 01:13:00,2.43244,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.35784,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292455",2020-01-20 01:14:00,1.84084,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.36351,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292456",2020-01-20 01:15:00,2.15219,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.36981,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292457",2020-01-20 01:16:00,2.03614,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.35784,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292458",2020-01-20 01:17:00,1.9311,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.36351,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292459",2020-01-20 01:18:00,1.85991,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.35658,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292460",2020-01-20 01:19:00,2.11138,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.35973,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"292461",2020-01-20 01:20:00,1.68352,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.36918,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"292462",2020-01-20 01:21:00,1.70426,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.36603,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"292463",2020-01-20 01:22:00,1.71684,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.36477,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"292464",2020-01-20 01:23:00,1.64181,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.1,0.36477,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"292465",2020-01-20 01:24:00,1.64944,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.1,0.40131,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"292466",2020-01-20 01:25:00,1.86677,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.39564,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292467",2020-01-20 01:26:00,1.5622,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.38619,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292468",2020-01-20 01:27:00,1.51809,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.38304,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292469",2020-01-20 01:28:00,1.73623,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.37737,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292470",2020-01-20 01:29:00,2.37521,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.37737,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292471",2020-01-20 01:30:00,2.37733,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.37359,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"292472",2020-01-20 01:31:00,2.56965,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.37926,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"292473",2020-01-20 01:32:00,2.8738,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.37674,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"292474",2020-01-20 01:33:00,3.49242,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.1,0.37233,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"292475",2020-01-20 01:34:00,3.46191,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.1,0.35343,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"292476",2020-01-20 01:35:00,3.49068,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.1,0.37044,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292477",2020-01-20 01:36:00,3.55257,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.3528,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292478",2020-01-20 01:37:00,3.33844,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.36981,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292479",2020-01-20 01:38:00,3.49784,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.35784,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292480",2020-01-20 01:39:00,3.2603,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.35847,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292481",2020-01-20 01:40:00,3.58113,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.36162,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292482",2020-01-20 01:41:00,2.98969,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.35784,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292483",2020-01-20 01:42:00,2.64912,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0.1,0.35154,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292484",2020-01-20 01:43:00,2.36793,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.35217,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292485",2020-01-20 01:44:00,2.22471,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.35721,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292486",2020-01-20 01:45:00,2.14499,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.35721,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292487",2020-01-20 01:46:00,2.25968,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.3528,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292488",2020-01-20 01:47:00,1.97764,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.35217,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292489",2020-01-20 01:48:00,1.87269,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.35154,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292490",2020-01-20 01:49:00,1.80312,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.3528,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"292491",2020-01-20 01:50:00,1.77637,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.3591,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"292492",2020-01-20 01:51:00,1.76098,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.35847,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"292493",2020-01-20 01:52:00,1.70388,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.36351,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"292494",2020-01-20 01:53:00,1.63794,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.36351,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"292495",2020-01-20 01:54:00,1.71794,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.37737,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292496",2020-01-20 01:55:00,1.74076,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.38304,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292497",2020-01-20 01:56:00,1.58437,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.37107,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292498",2020-01-20 01:57:00,1.66698,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,0,0.37674,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292499",2020-01-20 01:58:00,1.91416,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.1,0.3717,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292500",2020-01-20 01:59:00,2.40741,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.1,0.37107,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292501",2020-01-20 02:00:00,2.44597,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.2,0.36477,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292502",2020-01-20 02:01:00,2.79732,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.2,0.35217,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292503",2020-01-20 02:02:00,3.004,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.1,0.34902,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292504",2020-01-20 02:03:00,3.2166,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.2,0.3528,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292505",2020-01-20 02:04:00,3.50087,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.2,0.33327,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292506",2020-01-20 02:05:00,3.60879,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.2,0.33894,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292507",2020-01-20 02:06:00,3.96621,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.2,0.33894,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292508",2020-01-20 02:07:00,3.61991,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.2,0.33012,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292509",2020-01-20 02:08:00,3.53579,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.2,0.33264,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292510",2020-01-20 02:09:00,3.3398,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.3,0.33327,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292511",2020-01-20 02:10:00,3.2167,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.3,0.33264,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292512",2020-01-20 02:11:00,2.92246,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.2,0.33012,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292513",2020-01-20 02:12:00,2.74838,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.2,0.33264,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292514",2020-01-20 02:13:00,2.42305,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.2,0.33831,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292515",2020-01-20 02:14:00,2.27109,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.3,0.32697,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292516",2020-01-20 02:15:00,2.18806,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.3,0.33264,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292517",2020-01-20 02:16:00,2.10495,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.3,0.33264,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292518",2020-01-20 02:17:00,1.99063,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.2,0.33831,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292519",2020-01-20 02:18:00,1.91253,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.3,0.33264,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292520",2020-01-20 02:19:00,2.0717,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.3,0.32697,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"292521",2020-01-20 02:20:00,1.84186,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.3,0.33327,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"292522",2020-01-20 02:21:00,1.8076,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.3,0.34272,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"292523",2020-01-20 02:22:00,1.74007,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.3,0.33327,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"292524",2020-01-20 02:23:00,1.76637,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.2,0.33327,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"292525",2020-01-20 02:24:00,1.70981,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.3,0.3528,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292526",2020-01-20 02:25:00,1.89084,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.3,0.35847,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292527",2020-01-20 02:26:00,1.87611,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.3,0.35217,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292528",2020-01-20 02:27:00,1.66775,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.3,0.35784,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292529",2020-01-20 02:28:00,2.06234,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.3,0.35847,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292530",2020-01-20 02:29:00,2.29436,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.3,0.3465,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292531",2020-01-20 02:30:00,2.45245,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.3,0.36351,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"292532",2020-01-20 02:31:00,2.72229,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.4,0.35406,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"292533",2020-01-20 02:32:00,3.03924,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.4,0.34587,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"292534",2020-01-20 02:33:00,3.23822,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.4,0.34587,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"292535",2020-01-20 02:34:00,3.4616,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.3,0.33327,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292536",2020-01-20 02:35:00,3.55889,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.3,0.33327,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292537",2020-01-20 02:36:00,3.64323,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.4,0.33453,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292538",2020-01-20 02:37:00,3.57734,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.4,0.33894,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292539",2020-01-20 02:38:00,3.46447,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.4,0.52227,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292540",2020-01-20 02:39:00,3.41652,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.4,0.54117,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292541",2020-01-20 02:40:00,3.2999,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.4,0.4032,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292542",2020-01-20 02:41:00,2.89102,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,23,22,22,-0.5,0.41454,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292543",2020-01-20 02:42:00,2.58364,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,23,22,22,-0.4,0.33894,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292544",2020-01-20 02:43:00,2.38318,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,23,22,22,-0.4,0.33516,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292545",2020-01-20 02:44:00,2.26093,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,23,22,22,-0.4,0.33138,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292546",2020-01-20 02:45:00,2.16815,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,23,22,22,-0.4,0.32823,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292547",2020-01-20 02:46:00,1.95335,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,23,22,22,-0.5,0.33579,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292548",2020-01-20 02:47:00,1.99372,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,23,22,22,-0.4,0.33264,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292549",2020-01-20 02:48:00,1.90097,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,23,22,22,-0.4,0.33264,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292550",2020-01-20 02:49:00,1.8037,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,23,22,22,-0.4,0.33579,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292551",2020-01-20 02:50:00,1.81617,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.5,0.33894,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"292552",2020-01-20 02:51:00,1.55042,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.4,0.33894,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"292553",2020-01-20 02:52:00,1.75312,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.5,0.33327,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"292554",2020-01-20 02:53:00,1.47044,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.4,0.34461,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"292555",2020-01-20 02:54:00,1.82222,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.5,0.36414,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292556",2020-01-20 02:55:00,1.92677,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.3,0.35847,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292557",2020-01-20 02:56:00,1.89948,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.4,0.35847,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292558",2020-01-20 02:57:00,1.67185,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.4,0.35784,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292559",2020-01-20 02:58:00,2.23681,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.5,0.35217,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292560",2020-01-20 02:59:00,2.36422,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.6,0.3528,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"292561",2020-01-20 03:00:00,2.40653,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.5,0.3402,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"292562",2020-01-20 03:01:00,2.69581,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.5,0.34587,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"292563",2020-01-20 03:02:00,2.69687,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.5,0.35217,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"292564",2020-01-20 03:03:00,3.25889,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.5,0.37107,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"292565",2020-01-20 03:04:00,3.51248,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.5,0.35595,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292566",2020-01-20 03:05:00,3.50787,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.5,0.46809,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292567",2020-01-20 03:06:00,3.85573,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.5,0.37737,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292568",2020-01-20 03:07:00,4.07433,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.6,0.36981,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292569",2020-01-20 03:08:00,3.41629,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.5,0.3591,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292570",2020-01-20 03:09:00,3.38169,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.6,0.35721,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292571",2020-01-20 03:10:00,3.16173,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.7,0.34839,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292572",2020-01-20 03:11:00,2.8748,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.5,0.36603,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292573",2020-01-20 03:12:00,2.51137,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.6,0.36981,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292574",2020-01-20 03:13:00,2.37787,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.6,0.35721,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292575",2020-01-20 03:14:00,2.30232,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.6,0.35154,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292576",2020-01-20 03:15:00,2.43159,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.7,0.35154,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292577",2020-01-20 03:16:00,2.00561,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.5,0.35721,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292578",2020-01-20 03:17:00,1.81674,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.7,0.38304,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292579",2020-01-20 03:18:00,1.76262,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.6,0.35217,0,0,1,0,1,0,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292580",2020-01-20 03:19:00,1.72193,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.6,0.36351,0,0,1,0,1,0,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292581",2020-01-20 03:20:00,1.55909,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.6,0.36351,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"292582",2020-01-20 03:21:00,1.66689,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.7,0.3591,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"292583",2020-01-20 03:22:00,1.65458,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,21,23,22,22,-0.6,0.3528,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"292584",2020-01-20 03:23:00,1.65045,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,20.5,23,22,22,-0.6,0.37674,0,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"292585",2020-01-20 03:24:00,1.86774,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,20.5,23,22,22,-0.6,0.39627,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292586",2020-01-20 03:25:00,1.74811,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,20.5,23,22,22,-0.6,0.38997,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292587",2020-01-20 03:26:00,1.61493,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,20.5,23,22,22,-0.6,0.39123,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292588",2020-01-20 03:27:00,1.76978,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,20.5,23,22,22,-0.6,0.38934,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292589",2020-01-20 03:28:00,2.31876,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,20.5,23,22,22,-0.6,0.38367,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292590",2020-01-20 03:29:00,2.34088,0,0,22,23,23,21,24.5,22.5,23,0,0,22,23,22,20.5,23,22,22,-0.5,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292591",2020-01-20 03:30:00,2.62326,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,20.5,23,22,22,-0.6,0.3717,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"292592",2020-01-20 03:31:00,2.92797,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,20.5,23,22,22,-0.6,0.37737,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"292593",2020-01-20 03:32:00,3.4733,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,20.5,23,22,22,-0.6,0.38304,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"292594",2020-01-20 03:33:00,4.07965,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,20.5,23,22,22,-0.6,0.38115,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"292595",2020-01-20 03:34:00,4.29742,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,20.5,23,22,22,-0.7,0.3528,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"292596",2020-01-20 03:35:00,4.2125,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,20.5,23,22,22,-0.8,0.35847,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"292597",2020-01-20 03:36:00,4.39883,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,20.5,23,22,22,-0.8,0.35847,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"292598",2020-01-20 03:37:00,4.35319,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,20.5,23,22,22,-0.7,0.35406,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"292599",2020-01-20 03:38:00,4.03351,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,20.5,23,22,22,-0.7,0.35217,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"292600",2020-01-20 03:39:00,3.85348,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,20.5,23,22,22,-0.7,0.35217,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"292601",2020-01-20 03:40:00,4.09137,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.7,0.35154,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"292602",2020-01-20 03:41:00,3.55186,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.7,0.36162,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"292603",2020-01-20 03:42:00,3.05541,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.7,0.35784,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"292604",2020-01-20 03:43:00,2.79946,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.7,0.35217,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"292605",2020-01-20 03:44:00,2.68408,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.7,0.35154,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"292606",2020-01-20 03:45:00,2.58276,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.8,0.35217,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"292607",2020-01-20 03:46:00,2.50543,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.8,0.35154,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"292608",2020-01-20 03:47:00,2.0205,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.8,0.34902,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"292609",2020-01-20 03:48:00,2.33087,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.7,0.34398,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"292610",2020-01-20 03:49:00,2.27352,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.7,0.36414,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
