"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"292611",2020-01-20 03:50:00,2.26579,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.8,0.3465,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,1,0,0
"292612",2020-01-20 03:51:00,2.24583,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.8,0.35784,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,1,0,0
"292613",2020-01-20 03:52:00,2.23262,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.8,0.35091,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,1,0,0
"292614",2020-01-20 03:53:00,2.86728,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.35847,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"292615",2020-01-20 03:54:00,2.45276,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.378,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292616",2020-01-20 03:55:00,2.22075,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.37737,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292617",2020-01-20 03:56:00,2.1813,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.37674,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292618",2020-01-20 03:57:00,2.16621,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.8,0.38493,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292619",2020-01-20 03:58:00,2.89233,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.8,0.37233,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292620",2020-01-20 03:59:00,2.67224,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.37674,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"292621",2020-01-20 04:00:00,2.57442,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.8,0.37044,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"292622",2020-01-20 04:01:00,3.3724,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.8,0.3465,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"292623",2020-01-20 04:02:00,3.72056,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.35154,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"292624",2020-01-20 04:03:00,3.95011,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.8,0.3402,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"292625",2020-01-20 04:04:00,4.04729,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.8,0.33138,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"292626",2020-01-20 04:05:00,4.20495,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.8,0.3276,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"292627",2020-01-20 04:06:00,4.33929,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.8,0.33264,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"292628",2020-01-20 04:07:00,4.48876,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.8,0.32697,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"292629",2020-01-20 04:08:00,3.76351,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.32634,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"292630",2020-01-20 04:09:00,4.22173,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,1.72242,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"292631",2020-01-20 04:10:00,4.01159,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.32697,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"292632",2020-01-20 04:11:00,3.78994,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.32634,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"292633",2020-01-20 04:12:00,3.42972,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.32634,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"292634",2020-01-20 04:13:00,3.06627,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.32634,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"292635",2020-01-20 04:14:00,3.116,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.8,0.3276,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"292636",2020-01-20 04:15:00,2.74291,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.32634,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"292637",2020-01-20 04:16:00,2.68845,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.32067,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"292638",2020-01-20 04:17:00,2.61853,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.32067,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"292639",2020-01-20 04:18:00,2.50677,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.33201,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"292640",2020-01-20 04:19:00,2.46591,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.33327,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"292641",2020-01-20 04:20:00,2.52745,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.33831,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"292642",2020-01-20 04:21:00,2.6937,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.32697,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"292643",2020-01-20 04:22:00,2.49646,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.32697,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"292644",2020-01-20 04:23:00,2.3921,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.8,0.3402,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"292645",2020-01-20 04:24:00,2.42221,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.35847,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292646",2020-01-20 04:25:00,2.37875,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.35343,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292647",2020-01-20 04:26:00,2.23065,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.35217,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292648",2020-01-20 04:27:00,2.44142,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.3528,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292649",2020-01-20 04:28:00,2.9933,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.3528,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292650",2020-01-20 04:29:00,2.84399,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.35154,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"292651",2020-01-20 04:30:00,3.15578,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.35154,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"292652",2020-01-20 04:31:00,3.62439,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.35154,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"292653",2020-01-20 04:32:00,3.91744,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.35091,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"292654",2020-01-20 04:33:00,4.03209,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.34587,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"292655",2020-01-20 04:34:00,4.27721,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.32697,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292656",2020-01-20 04:35:00,3.94922,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.32886,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292657",2020-01-20 04:36:00,4.29094,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.32634,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292658",2020-01-20 04:37:00,4.35525,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.3213,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292659",2020-01-20 04:38:00,4.22153,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.33075,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292660",2020-01-20 04:39:00,3.44986,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.32697,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292661",2020-01-20 04:40:00,3.9001,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.8,0.33201,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292662",2020-01-20 04:41:00,3.642,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.32067,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292663",2020-01-20 04:42:00,2.8818,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.32508,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292664",2020-01-20 04:43:00,2.90976,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.32067,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292665",2020-01-20 04:44:00,2.71672,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.315,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292666",2020-01-20 04:45:00,2.58467,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.315,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292667",2020-01-20 04:46:00,2.47169,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.32067,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292668",2020-01-20 04:47:00,2.34861,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.32634,0,0,1,1,1,0,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292669",2020-01-20 04:48:00,2.31663,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.32067,0,0,1,1,1,0,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"292670",2020-01-20 04:49:00,2.23349,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.33705,0,1,1,1,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"292671",2020-01-20 04:50:00,2.20177,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.33138,0,1,1,1,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"292672",2020-01-20 04:51:00,2.17759,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.33138,0,1,1,1,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"292673",2020-01-20 04:52:00,2.18197,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.32697,0,1,1,1,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"292674",2020-01-20 04:53:00,2.23189,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.36414,0,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"292675",2020-01-20 04:54:00,2.20357,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.36414,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292676",2020-01-20 04:55:00,2.19813,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.35784,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292677",2020-01-20 04:56:00,2.1519,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.35217,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292678",2020-01-20 04:57:00,2.28507,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.39564,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292679",2020-01-20 04:58:00,2.92042,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.39501,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292680",2020-01-20 04:59:00,2.65305,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.3717,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"292681",2020-01-20 05:00:00,2.94441,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.8505,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"292682",2020-01-20 05:01:00,3.63682,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.6741,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"292683",2020-01-20 05:02:00,3.76568,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.62307,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"292684",2020-01-20 05:03:00,4.14099,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.57834,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"292685",2020-01-20 05:04:00,4.22712,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.58527,0,0,1,0,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"292686",2020-01-20 05:05:00,4.2276,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.56574,0,0,1,0,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"292687",2020-01-20 05:06:00,4.41924,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.56007,0,0,1,0,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"292688",2020-01-20 05:07:00,4.33663,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.55881,0,0,1,0,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"292689",2020-01-20 05:08:00,4.23589,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.57897,0,0,1,0,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"292690",2020-01-20 05:09:00,3.9869,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.56007,0,0,1,0,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"292691",2020-01-20 05:10:00,3.85273,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.8,0.56007,0,0,1,0,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"292692",2020-01-20 05:11:00,3.82111,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.8,0.54117,0,0,1,0,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"292693",2020-01-20 05:12:00,3.05944,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.8,0.55251,0,0,1,0,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"292694",2020-01-20 05:13:00,2.86392,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.5355,0,0,1,0,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"292695",2020-01-20 05:14:00,2.76684,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.55314,0,0,1,0,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"292696",2020-01-20 05:15:00,2.52763,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.8,0.55944,0,0,1,0,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"292697",2020-01-20 05:16:00,2.57717,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.55881,0,0,1,0,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"292698",2020-01-20 05:17:00,2.5094,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.55251,0,0,1,0,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"292699",2020-01-20 05:18:00,2.43202,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.54054,0,0,1,0,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"292700",2020-01-20 05:19:00,2.37667,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.55944,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"292701",2020-01-20 05:20:00,2.30809,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.5544,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"292702",2020-01-20 05:21:00,2.1982,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.55566,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"292703",2020-01-20 05:22:00,2.02656,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.55251,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"292704",2020-01-20 05:23:00,2.21495,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.57834,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"292705",2020-01-20 05:24:00,2.32499,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.8,0.5607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292706",2020-01-20 05:25:00,2.25152,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.8,0.58149,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292707",2020-01-20 05:26:00,2.1372,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292708",2020-01-20 05:27:00,2.34469,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.8,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292709",2020-01-20 05:28:00,3.19311,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.8,0.54117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292710",2020-01-20 05:29:00,3.22026,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1.1,0.5355,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"292711",2020-01-20 05:30:00,3.14019,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.56196,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"292712",2020-01-20 05:31:00,3.69314,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.57393,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"292713",2020-01-20 05:32:00,3.92128,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.53487,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"292714",2020-01-20 05:33:00,3.85619,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.51471,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,1,1
"292715",2020-01-20 05:34:00,4.17406,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.4977,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"292716",2020-01-20 05:35:00,4.42108,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.50904,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"292717",2020-01-20 05:36:00,4.31399,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,0.52164,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"292718",2020-01-20 05:37:00,4.1187,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.53991,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"292719",2020-01-20 05:38:00,4.89236,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,0.97524,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"292720",2020-01-20 05:39:00,5.86826,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1.1,0.99477,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"292721",2020-01-20 05:40:00,4.7802,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1.1,1.01304,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"292722",2020-01-20 05:41:00,4.4544,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,1.01997,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"292723",2020-01-20 05:42:00,4.53562,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,1.06344,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"292724",2020-01-20 05:43:00,4.25301,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,1.06407,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"292725",2020-01-20 05:44:00,4.33481,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,1.04517,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"292726",2020-01-20 05:45:00,4.49618,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,1.03194,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"292727",2020-01-20 05:46:00,4.45526,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,1.04454,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"292728",2020-01-20 05:47:00,4.42559,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,1.04454,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"292729",2020-01-20 05:48:00,4.45166,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,1.06281,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"292730",2020-01-20 05:49:00,4.44568,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,1.06974,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0
"292731",2020-01-20 05:50:00,4.57444,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,1.06407,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0
"292732",2020-01-20 05:51:00,4.53169,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,1.0458,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0
"292733",2020-01-20 05:52:00,4.44019,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,1.05147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"292734",2020-01-20 05:53:00,4.39255,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,1.10754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292735",2020-01-20 05:54:00,4.56956,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,1.09368,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292736",2020-01-20 05:55:00,4.5431,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,1.0899,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292737",2020-01-20 05:56:00,4.35944,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,1.08171,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292738",2020-01-20 05:57:00,4.33815,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,1.08297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292739",2020-01-20 05:58:00,5.27915,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,1.071,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292740",2020-01-20 05:59:00,5.61527,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,1.09053,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"292741",2020-01-20 06:00:00,5.7435,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,1.09053,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"292742",2020-01-20 06:01:00,6.19071,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-0.9,1.07793,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"292743",2020-01-20 06:02:00,6.06366,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,1.071,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"292744",2020-01-20 06:03:00,6.20248,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,1.05903,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292745",2020-01-20 06:04:00,6.41654,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,1.07604,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292746",2020-01-20 06:05:00,6.46546,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,1.07163,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292747",2020-01-20 06:06:00,6.51276,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,1.0836,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292748",2020-01-20 06:07:00,6.52245,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,1.06974,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292749",2020-01-20 06:08:00,6.79339,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,1.10754,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292750",2020-01-20 06:09:00,6.06447,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,1.0962,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292751",2020-01-20 06:10:00,5.38346,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,1.11384,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292752",2020-01-20 06:11:00,5.09948,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,23,22,22,-1,1.1025,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292753",2020-01-20 06:12:00,5.04849,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-1,1.09557,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292754",2020-01-20 06:13:00,4.89591,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-1,1.10376,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292755",2020-01-20 06:14:00,4.85337,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-1,1.0962,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"292756",2020-01-20 06:15:00,4.37235,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-1,1.12581,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"292757",2020-01-20 06:16:00,4.64944,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-1,1.1151,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"292758",2020-01-20 06:17:00,4.48534,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-1,1.12077,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"292759",2020-01-20 06:18:00,4.50356,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-1,1.12707,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"292760",2020-01-20 06:19:00,4.44669,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-1,1.11384,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"292761",2020-01-20 06:20:00,4.5199,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-1,1.11069,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"292762",2020-01-20 06:21:00,4.4719,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-1.1,1.1466,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"292763",2020-01-20 06:22:00,4.28718,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-1,1.15164,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"292764",2020-01-20 06:23:00,4.36667,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-1,1.17558,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"292765",2020-01-20 06:24:00,4.44261,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.9,1.15857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"292766",2020-01-20 06:25:00,4.43241,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-1,1.15731,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"292767",2020-01-20 06:26:00,4.28023,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-1,1.14597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"292768",2020-01-20 06:27:00,4.33856,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-1,1.15227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"292769",2020-01-20 06:28:00,3.80538,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-1,0.51786,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"292770",2020-01-20 06:29:00,4.30614,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.9,0.50967,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"292771",2020-01-20 06:30:00,4.38211,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.9,0.51471,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"292772",2020-01-20 06:31:00,4.44371,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.9,0.50841,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"292773",2020-01-20 06:32:00,4.30491,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-1,0.51534,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1
"292774",2020-01-20 06:33:00,4.23007,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.9,0.49077,0,0,1,0,1,1,1,1,0,1,1,1,0,1,0,1,0,0,0,0,0
"292775",2020-01-20 06:34:00,4.13491,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.50274,0,0,1,0,1,1,1,1,0,1,1,1,0,1,0,1,0,0,0,0,0
"292776",2020-01-20 06:35:00,3.99209,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.9,0.48447,0,0,1,0,1,1,1,1,0,1,1,1,0,1,0,1,0,0,0,0,0
"292777",2020-01-20 06:36:00,4.0983,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.48384,0,0,1,0,1,1,1,1,0,1,1,1,0,1,0,1,0,0,0,0,0
"292778",2020-01-20 06:37:00,3.58929,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.9,0.47943,0,0,1,0,1,1,1,1,0,1,1,1,0,1,0,1,0,0,0,0,0
"292779",2020-01-20 06:38:00,3.42493,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.9,0.49392,0,0,1,0,1,1,1,1,0,1,1,1,0,1,0,1,0,0,0,0,0
"292780",2020-01-20 06:39:00,3.46678,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.47187,0,0,1,0,1,1,1,1,0,1,1,1,0,1,0,1,0,0,0,0,0
"292781",2020-01-20 06:40:00,3.39737,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.47061,0,0,1,0,1,1,1,1,0,1,1,1,0,1,0,1,0,0,0,0,0
"292782",2020-01-20 06:41:00,2.89611,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.46116,0,0,1,0,1,1,1,1,0,1,1,1,0,1,0,1,0,0,0,0,0
"292783",2020-01-20 06:42:00,2.77407,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.7,0.46494,0,0,1,0,1,1,1,1,0,1,1,1,0,1,0,1,0,0,0,0,0
"292784",2020-01-20 06:43:00,2.54331,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.47754,0,0,1,0,1,1,1,1,0,1,1,1,0,1,0,1,0,0,0,0,0
"292785",2020-01-20 06:44:00,2.45387,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.48384,0,0,1,0,1,1,1,1,0,1,1,1,0,1,0,1,0,0,0,0,0
"292786",2020-01-20 06:45:00,2.6425,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-1,0.47691,0,0,1,0,1,1,1,1,0,1,1,1,0,1,0,1,1,0,0,0,0
"292787",2020-01-20 06:46:00,2.26639,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.46494,0,0,1,0,1,1,1,1,0,1,1,1,0,1,0,1,1,0,0,0,0
"292788",2020-01-20 06:47:00,2.23518,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.46242,0,0,1,0,1,1,1,1,0,1,1,1,0,1,0,1,1,0,0,0,0
"292789",2020-01-20 06:48:00,2.20534,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.9,0.6678,0,0,1,0,1,1,1,1,0,1,1,1,0,1,0,1,1,0,0,0,0
"292790",2020-01-20 06:49:00,2.12491,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.71253,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"292791",2020-01-20 06:50:00,2.17465,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.56007,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"292792",2020-01-20 06:51:00,2.12057,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.56511,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"292793",2020-01-20 06:52:00,2.08406,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.48384,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"292794",2020-01-20 06:53:00,2.1453,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292795",2020-01-20 06:54:00,2.12127,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292796",2020-01-20 06:55:00,1.87989,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292797",2020-01-20 06:56:00,2.02631,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.50148,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292798",2020-01-20 06:57:00,2.7894,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.49392,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292799",2020-01-20 06:58:00,2.80634,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.9,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292800",2020-01-20 06:59:00,2.94946,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.9,0.48132,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"292801",2020-01-20 07:00:00,3.40777,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.9,0.49644,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"292802",2020-01-20 07:01:00,3.72015,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.9,0.4851,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"292803",2020-01-20 07:02:00,4.00729,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.49014,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"292804",2020-01-20 07:03:00,4.23603,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.46683,0,1,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"292805",2020-01-20 07:04:00,4.16047,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.9,0.45486,0,1,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"292806",2020-01-20 07:05:00,3.74991,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.9,0.46494,0,1,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"292807",2020-01-20 07:06:00,4.17555,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.9,0.49014,0,1,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"292808",2020-01-20 07:07:00,4.04156,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.47628,0,1,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"292809",2020-01-20 07:08:00,3.92954,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.47754,0,1,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"292810",2020-01-20 07:09:00,3.77444,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.4536,0,1,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"292811",2020-01-20 07:10:00,3.57627,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.45927,0,1,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"292812",2020-01-20 07:11:00,3.23457,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.46494,0,1,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"292813",2020-01-20 07:12:00,2.44603,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.48573,0,1,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"292814",2020-01-20 07:13:00,2.6902,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.46494,0,1,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"292815",2020-01-20 07:14:00,2.58848,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.46494,0,1,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"292816",2020-01-20 07:15:00,2.48125,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.46809,0,1,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"292817",2020-01-20 07:16:00,2.29536,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.46872,0,1,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"292818",2020-01-20 07:17:00,2.39207,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.7,0.47124,0,1,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"292819",2020-01-20 07:18:00,2.28919,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.7,0.47754,0,1,1,0,1,1,1,0,0,0,1,1,1,1,1,1,1,0,0,0,0
"292820",2020-01-20 07:19:00,2.28372,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.7,0.48321,0,1,1,0,1,1,1,0,1,0,1,1,1,1,1,1,1,0,0,0,0
"292821",2020-01-20 07:20:00,2.23199,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.48384,0,1,1,0,1,1,1,0,1,0,1,1,1,1,1,1,1,0,0,0,0
"292822",2020-01-20 07:21:00,2.25275,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.7,0.48321,0,1,1,0,1,1,1,0,1,0,1,1,1,1,1,1,1,0,0,0,0
"292823",2020-01-20 07:22:00,2.18862,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.7,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"292824",2020-01-20 07:23:00,2.22562,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292825",2020-01-20 07:24:00,2.18446,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.50526,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292826",2020-01-20 07:25:00,2.12831,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.7,0.50526,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292827",2020-01-20 07:26:00,2.15841,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.50022,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292828",2020-01-20 07:27:00,2.83432,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.49581,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292829",2020-01-20 07:28:00,2.71035,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.49518,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"292830",2020-01-20 07:29:00,3.0294,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.7,0.49077,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"292831",2020-01-20 07:30:00,3.39932,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.4851,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"292832",2020-01-20 07:31:00,3.82441,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.49077,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"292833",2020-01-20 07:32:00,4.08705,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.48384,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"292834",2020-01-20 07:33:00,3.9665,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.46557,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292835",2020-01-20 07:34:00,4.11081,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.47124,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292836",2020-01-20 07:35:00,4.2455,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.47187,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292837",2020-01-20 07:36:00,4.57002,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.47124,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292838",2020-01-20 07:37:00,4.07032,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.47124,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292839",2020-01-20 07:38:00,3.89638,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.5,0.45927,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292840",2020-01-20 07:39:00,3.94116,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.46494,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292841",2020-01-20 07:40:00,3.50201,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.49644,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292842",2020-01-20 07:41:00,3.08989,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.49581,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292843",2020-01-20 07:42:00,2.98299,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.48447,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292844",2020-01-20 07:43:00,2.69549,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.48888,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292845",2020-01-20 07:44:00,2.53842,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.49203,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292846",2020-01-20 07:45:00,2.45636,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.49077,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292847",2020-01-20 07:46:00,2.44037,0,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.49392,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292848",2020-01-20 07:47:00,2.3699,10,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.50211,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"292849",2020-01-20 07:48:00,2.31596,9,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.50274,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"292850",2020-01-20 07:49:00,2.36334,8,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.50337,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"292851",2020-01-20 07:50:00,1.80565,8,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.5,0.51471,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"292852",2020-01-20 07:51:00,2.1687,8,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.49077,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"292853",2020-01-20 07:52:00,2.20827,8,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.5,0.51534,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"292854",2020-01-20 07:53:00,2.33832,9,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.5,0.53991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292855",2020-01-20 07:54:00,1.71507,10,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292856",2020-01-20 07:55:00,2.12196,10,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.5,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292857",2020-01-20 07:56:00,2.46392,11,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.5,0.5166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292858",2020-01-20 07:57:00,2.91013,12,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.5,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292859",2020-01-20 07:58:00,3.04854,11,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.5103,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"292860",2020-01-20 07:59:00,2.99954,12,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.5,0.51471,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"292861",2020-01-20 08:00:00,3.55204,13,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.5,0.54054,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"292862",2020-01-20 08:01:00,3.76815,13,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.5,0.54054,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"292863",2020-01-20 08:02:00,3.98619,13,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.5,0.53991,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"292864",2020-01-20 08:03:00,4.34044,13,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.52731,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"292865",2020-01-20 08:04:00,4.14144,15,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.5,0.5166,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"292866",2020-01-20 08:05:00,4.23476,14,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.5,0.52164,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"292867",2020-01-20 08:06:00,4.23943,16,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.52605,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"292868",2020-01-20 08:07:00,4.01369,16,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.5,0.5103,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"292869",2020-01-20 08:08:00,3.9197,16,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.5,0.51597,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"292870",2020-01-20 08:09:00,3.832,16,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.5,0.51597,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"292871",2020-01-20 08:10:00,3.45266,17,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.52731,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"292872",2020-01-20 08:11:00,3.15512,17,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.51534,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"292873",2020-01-20 08:12:00,2.83333,17,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.5,0.51534,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"292874",2020-01-20 08:13:00,2.69976,17,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.5,0.51471,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"292875",2020-01-20 08:14:00,2.56917,18,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.5,0.5103,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"292876",2020-01-20 08:15:00,2.50038,18,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.5,1.88874,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"292877",2020-01-20 08:16:00,2.58405,19,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.4,0.52542,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"292878",2020-01-20 08:17:00,2.39303,20,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.4,0.52227,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"292879",2020-01-20 08:18:00,2.39404,20,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.4,0.52794,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"292880",2020-01-20 08:19:00,2.31553,22,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.4,0.52227,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"292881",2020-01-20 08:20:00,2.31563,25,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.4,0.52164,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"292882",2020-01-20 08:21:00,2.30118,27,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.4,0.51975,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"292883",2020-01-20 08:22:00,2.31986,28,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.4,0.52479,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"292884",2020-01-20 08:23:00,2.43936,28,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.3,0.53172,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292885",2020-01-20 08:24:00,2.15845,30,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.2,0.5166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292886",2020-01-20 08:25:00,2.18853,30,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.2,0.52101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292887",2020-01-20 08:26:00,2.86091,29,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,20.5,22.5,22,22,-0.1,0.51723,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292888",2020-01-20 08:27:00,2.91607,27,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,-0.1,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292889",2020-01-20 08:28:00,2.86486,28,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,-0.1,0.50967,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"292890",2020-01-20 08:29:00,3.14161,31,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,-0.1,0.49833,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"292891",2020-01-20 08:30:00,3.3233,35,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,-0.2,0.61614,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"292892",2020-01-20 08:31:00,3.86298,38,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,-0.2,0.49014,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"292893",2020-01-20 08:32:00,3.67259,44,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,-0.2,0.47691,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"292894",2020-01-20 08:33:00,4.39239,49,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,-0.2,0.4536,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"292895",2020-01-20 08:34:00,4.1036,52,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,0,0.50337,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"292896",2020-01-20 08:35:00,4.21973,54,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,0.1,0.54054,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"292897",2020-01-20 08:36:00,4.13568,56,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,0.2,0.44604,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"292898",2020-01-20 08:37:00,4.04293,59,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,0.4,0.43722,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"292899",2020-01-20 08:38:00,4.09463,61,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,0.5,0.43407,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"292900",2020-01-20 08:39:00,4.04922,64,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,0.5,0.42777,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"292901",2020-01-20 08:40:00,4.04768,65,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,0.5,0.42714,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"292902",2020-01-20 08:41:00,4.00652,67,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,0.5,0.42651,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"292903",2020-01-20 08:42:00,3.93469,68,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,0.6,0.41517,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"292904",2020-01-20 08:43:00,3.82147,70,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,0.6,0.40887,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"292905",2020-01-20 08:44:00,4.00368,73,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,0.6,0.42084,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"292906",2020-01-20 08:45:00,3.68054,75,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,0.7,0.39564,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"292907",2020-01-20 08:46:00,3.53987,79,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,0.7,0.38934,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"292908",2020-01-20 08:47:00,3.52705,80,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,0.7,0.38367,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"292909",2020-01-20 08:48:00,3.53214,80,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,0.8,0.40131,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"292910",2020-01-20 08:49:00,3.48081,82,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,0.8,0.38997,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"292911",2020-01-20 08:50:00,3.55834,85,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,0.9,0.38934,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"292912",2020-01-20 08:51:00,3.35017,87,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,0.9,0.38367,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"292913",2020-01-20 08:52:00,3.41807,87,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1,0.38115,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292914",2020-01-20 08:53:00,3.52064,86,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1,0.378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292915",2020-01-20 08:54:00,3.47606,91,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292916",2020-01-20 08:55:00,3.78183,95,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292917",2020-01-20 08:56:00,3.46121,96,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,0.9,0.37044,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292918",2020-01-20 08:57:00,3.35835,97,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,0.9,0.35847,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292919",2020-01-20 08:58:00,3.50157,101,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,0.9,0.35154,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"292920",2020-01-20 08:59:00,3.26667,102,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,0.9,0.37107,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"292921",2020-01-20 09:00:00,3.53656,103,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1,0.33327,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"292922",2020-01-20 09:01:00,3.53419,118,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.1,0.31374,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"292923",2020-01-20 09:02:00,3.51573,115,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.2,0.32634,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
