"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"292924",2020-01-20 09:03:00,3.57462,121,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.3,0.31374,0,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"292925",2020-01-20 09:04:00,3.78872,123,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.3,0.30681,0,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"292926",2020-01-20 09:05:00,3.70535,131,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.4,0.28287,0,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"292927",2020-01-20 09:06:00,3.69803,136,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.5,0.26964,0,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"292928",2020-01-20 09:07:00,3.68256,132,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.5,0.3024,0,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"292929",2020-01-20 09:08:00,3.78581,106,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.5,0.30492,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"292930",2020-01-20 09:09:00,3.78082,142,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.4,0.36414,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"292931",2020-01-20 09:10:00,3.59606,155,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.4,0.27594,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"292932",2020-01-20 09:11:00,3.91688,161,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.4,0.23877,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"292933",2020-01-20 09:12:00,3.74841,164,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.5,0.2205,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"292934",2020-01-20 09:13:00,3.70306,160,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.5,0.24507,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"292935",2020-01-20 09:14:00,3.58237,164,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.5,0.27594,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"292936",2020-01-20 09:15:00,3.69598,165,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.5,0.22617,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"292937",2020-01-20 09:16:00,3.42137,164,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.5,0.23877,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"292938",2020-01-20 09:17:00,3.24632,167,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.5,0.23877,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"292939",2020-01-20 09:18:00,3.03617,178,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.5,0.19971,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"292940",2020-01-20 09:19:00,3.03276,164,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.5,0.23058,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"292941",2020-01-20 09:20:00,3.29445,160,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.6,0.23625,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"292942",2020-01-20 09:21:00,3.27318,163,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.6,0.23247,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"292943",2020-01-20 09:22:00,3.16365,184,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.8,0.17514,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"292944",2020-01-20 09:23:00,3.3263,169,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.8,0.25452,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"292945",2020-01-20 09:24:00,2.83188,67,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.7,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"292946",2020-01-20 09:25:00,3.00978,166,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.6,0.25326,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"292947",2020-01-20 09:26:00,3.32661,169,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.5,0.23877,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"292948",2020-01-20 09:27:00,2.86333,169,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.5,0.29484,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"292949",2020-01-20 09:28:00,2.7839,187,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.4,0.18081,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"292950",2020-01-20 09:29:00,2.67886,86,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.4,0.27657,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"292951",2020-01-20 09:30:00,2.65531,177,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.4,0.21924,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"292952",2020-01-20 09:31:00,2.04208,185,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22,22,1.5,0.20601,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"292953",2020-01-20 09:32:00,2.59361,182,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22.5,22,1.5,0.19404,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"292954",2020-01-20 09:33:00,2.70013,184,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,21.5,21,22.5,22.5,22,1.6,0.20727,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"292955",2020-01-20 09:34:00,2.66239,156,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,1.6,0.19971,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"292956",2020-01-20 09:35:00,2.67409,184,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,1.6,0.20727,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"292957",2020-01-20 09:36:00,2.49001,67,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,1.5,0.20097,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"292958",2020-01-20 09:37:00,2.42172,111,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,1.5,0.36477,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"292959",2020-01-20 09:38:00,2.31965,188,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,1.5,0.23877,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"292960",2020-01-20 09:39:00,2.33367,187,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,1.5,0.21672,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"292961",2020-01-20 09:40:00,2.19996,166,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,1.4,0.2394,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"292962",2020-01-20 09:41:00,2.09681,192,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,1.4,0.24507,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"292963",2020-01-20 09:42:00,2.34423,208,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,1.4,0.21357,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"292964",2020-01-20 09:43:00,2.52402,206,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,1.2,0.21609,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"292965",2020-01-20 09:44:00,2.33928,210,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,1.2,0.2583,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"292966",2020-01-20 09:45:00,2.37881,216,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,1.2,0.18207,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"292967",2020-01-20 09:46:00,2.70708,143,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,1.2,0.18774,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"292968",2020-01-20 09:47:00,2.9837,216,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,1.2,0.17577,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"292969",2020-01-20 09:48:00,3.16049,221,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,1.2,0.1512,1,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"292970",2020-01-20 09:49:00,3.29854,222,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,1.3,0.16191,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"292971",2020-01-20 09:50:00,3.34034,226,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,1.3,0.15876,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"292972",2020-01-20 09:51:00,3.18165,222,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,1.3,0.13734,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"292973",2020-01-20 09:52:00,3.40761,230,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,1.4,0.126,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"292974",2020-01-20 09:53:00,3.24501,232,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,1.4,0.13104,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"292975",2020-01-20 09:54:00,2.91146,239,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,1.4,0.11844,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"292976",2020-01-20 09:55:00,2.98898,238,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,1.5,0.10584,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"292977",2020-01-20 09:56:00,2.7433,223,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,1.9,0.11907,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"292978",2020-01-20 09:57:00,2.46401,245,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.3,0.1008,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"292979",2020-01-20 09:58:00,2.22494,248,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.6,0.09387,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"292980",2020-01-20 09:59:00,2.12297,255,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.9,0.25011,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"292981",2020-01-20 10:00:00,2.06349,255,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,3,0.03717,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"292982",2020-01-20 10:01:00,1.99027,248,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.9,0.06237,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"292983",2020-01-20 10:02:00,1.82383,260,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.7,0.02961,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"292984",2020-01-20 10:03:00,1.76336,265,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.6,0.11214,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"292985",2020-01-20 10:04:00,1.71362,266,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.6,0.10521,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"292986",2020-01-20 10:05:00,1.72187,262,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.6,0.00567,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"292987",2020-01-20 10:06:00,1.50331,274,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.6,-0.00756,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"292988",2020-01-20 10:07:00,1.45995,277,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.6,-0.01386,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"292989",2020-01-20 10:08:00,1.5561,279,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.6,0.00567,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292990",2020-01-20 10:09:00,1.56612,283,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.6,-0.00629999,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292991",2020-01-20 10:10:00,1.51486,280,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.6,-0.00378,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292992",2020-01-20 10:11:00,1.85608,285,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.6,0.00945,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292993",2020-01-20 10:12:00,2.00019,289,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.6,-0.01134,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292994",2020-01-20 10:13:00,2.4918,293,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.6,-0.0189,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292995",2020-01-20 10:14:00,2.16413,294,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.5,0.04851,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292996",2020-01-20 10:15:00,2.73141,289,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.6,-0.01386,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292997",2020-01-20 10:16:00,3.0753,300,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.7,0.7812,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292998",2020-01-20 10:17:00,3.34446,294,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.7,0.76545,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"292999",2020-01-20 10:18:00,3.50496,292,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.6,0.74529,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"293000",2020-01-20 10:19:00,3.51374,305,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.6,0.74088,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"293001",2020-01-20 10:20:00,3.48467,313,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.5,0.75537,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"293002",2020-01-20 10:21:00,3.43621,308,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.5,0.97461,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"293003",2020-01-20 10:22:00,3.43504,311,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.4,0.97902,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"293004",2020-01-20 10:23:00,3.25873,310,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.3,0.83727,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"293005",2020-01-20 10:24:00,2.79234,310,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.3,0.84735,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"293006",2020-01-20 10:25:00,2.85305,326,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.2,0.79443,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"293007",2020-01-20 10:26:00,2.44053,320,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.1,-0.02961,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"293008",2020-01-20 10:27:00,2.23739,323,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.2,-0.09009,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"293009",2020-01-20 10:28:00,2.05008,331,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.5,-0.08946,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"293010",2020-01-20 10:29:00,1.98083,335,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.7,-0.03024,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"293011",2020-01-20 10:30:00,1.9076,339,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,3.2,-0.28728,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"293012",2020-01-20 10:31:00,2.0091,338,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,3.1,-0.30933,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"293013",2020-01-20 10:32:00,1.80306,339,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,2.9,-0.36225,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"293014",2020-01-20 10:33:00,1.44936,341,0,22,23,23,21,24.5,22.5,23,0,0,21.5,23,22,21,22.5,22.5,22,3,-0.27783,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"293015",2020-01-20 10:34:00,1.64394,347,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21,22.5,22.5,22,3,-0.35532,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"293016",2020-01-20 10:35:00,1.6665,351,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21,22.5,22.5,22,2.8,-0.39753,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"293017",2020-01-20 10:36:00,1.63249,355,0,22,23,23,21,24.5,22.5,23,0,0,21.5,22.5,22,21,22.5,22.5,22,2.7,-0.3969,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"293018",2020-01-20 10:37:00,1.61987,352,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22,2.7,-0.36729,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"293019",2020-01-20 10:38:00,1.46139,354,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22,2.6,-0.2772,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293020",2020-01-20 10:39:00,1.8784,354,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22,2.3,-0.33579,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293021",2020-01-20 10:40:00,1.59791,359,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22,2.2,-0.45486,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293022",2020-01-20 10:41:00,1.80287,364,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22,2.7,-0.4347,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293023",2020-01-20 10:42:00,2.32885,367,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22,21,22.5,22.5,22,2.3,-0.35406,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293024",2020-01-20 10:43:00,2.58182,368,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22,21,22.5,22.5,22,2.3,-0.48006,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293025",2020-01-20 10:44:00,2.64761,371,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22,21,22.5,22.5,22,2.5,-0.37863,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293026",2020-01-20 10:45:00,2.74051,374,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22,21,22.5,22.5,22,2.7,-0.44478,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293027",2020-01-20 10:46:00,3.19227,373,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22,21,22.5,22.5,22,2.9,-0.53676,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293028",2020-01-20 10:47:00,3.39601,377,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,22.5,22.5,22,3.1,-0.4473,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293029",2020-01-20 10:48:00,3.41653,383,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,22.5,22.5,22,3.6,-0.55755,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"293030",2020-01-20 10:49:00,3.46404,383,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,22.5,22.5,22,3.4,-0.58023,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"293031",2020-01-20 10:50:00,3.44379,385,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,22.5,22.5,22,3.6,-0.54936,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"293032",2020-01-20 10:51:00,3.47597,385,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,22.5,22.5,22,2.7,-0.51219,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"293033",2020-01-20 10:52:00,3.44658,390,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,22.5,22.5,22,2.9,-0.5229,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"293034",2020-01-20 10:53:00,3.20716,389,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,22.5,22.5,22,2.7,-0.4914,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"293035",2020-01-20 10:54:00,3.19682,391,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,22.5,22.5,22,3.1,-0.48573,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"293036",2020-01-20 10:55:00,2.83952,396,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,22.5,22.5,22,3,-0.50778,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"293037",2020-01-20 10:56:00,2.50875,395,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,22.5,22.5,22,3.1,-0.50526,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"293038",2020-01-20 10:57:00,2.34332,395,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,23,22.5,22,2.8,-0.51156,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"293039",2020-01-20 10:58:00,2.08195,401,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,23,22.5,22,2.5,-0.66213,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"293040",2020-01-20 10:59:00,1.92054,398,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,23,22.5,22,2.7,-0.60228,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"293041",2020-01-20 11:00:00,2.10066,403,0,22,23,23,21,24.5,22.5,23,4.96153846153846,0,22,21.5,22,21,23,22.5,22,2.7,-0.84105,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"293042",2020-01-20 11:01:00,1.99381,403,0,22,23,23,21,24.5,22.5,23,0.2505,0,22,21,22,21,23,22.5,22,2.4,-0.8631,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"293043",2020-01-20 11:02:00,1.90454,404,0,22,23,23,21,24.5,22.5,23,0,0,22,21,22,21,23,22.5,22,2.6,-0.90783,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"293044",2020-01-20 11:03:00,1.90375,404,0,22,23,23,21,24.5,22.5,23,5.94016666666667,0,22,21,22,21,23,22.5,22,2.8,-0.81144,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"293045",2020-01-20 11:04:00,1.81172,406,0,22,23,23,21,24.5,22.5,23,3.01950819672131,0,22,21,22,21,23,22.5,22,2.7,-0.92673,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"293046",2020-01-20 11:05:00,1.98902,409,0,22,23,23,21,24.5,22.5,23,3.06316666666667,0,22,21,22,21,23,22.5,22,2.2,-0.79065,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"293047",2020-01-20 11:06:00,1.87194,415,0,22,23,23,21,24.5,22.5,23,1.42901639344262,0,22,21,22,21,23,22.5,22,2.6,-0.8568,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"293048",2020-01-20 11:07:00,1.81021,413,0,22,23,23,21,24.5,22.5,23,0,0,22,21,22,21,23,22.5,22,3.1,-0.92547,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"293049",2020-01-20 11:08:00,1.75899,413,0,22,23,23,21,24.5,22.5,23,0,0,22,21,22,21,23,22.5,22,2.7,-0.90846,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293050",2020-01-20 11:09:00,1.64437,408,0,22,23,23,21,24.5,22.5,23,0,0,22,21,22,21,23,22.5,22,2.1,-0.95193,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293051",2020-01-20 11:10:00,1.58804,418,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,23,22.5,22,2.5,-0.95193,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293052",2020-01-20 11:11:00,1.59244,423,0,22,23,23,21,24.5,22.5,23,4.56520833333333,0,22,21.5,22,21,23,22.5,22,2.5,-0.95949,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293053",2020-01-20 11:12:00,2.20961,422,0,22,23,23,21,24.5,22.5,23,0.721333333333333,0,22,21.5,22,21,23,22.5,22,3.1,-0.95256,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293054",2020-01-20 11:13:00,2.0662,422,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,23,22.5,22,3,-0.96453,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293055",2020-01-20 11:14:00,2.33968,428,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,23,22.5,22,2.7,-0.97146,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293056",2020-01-20 11:15:00,2.73094,430,0,22,23,23,21,24.5,22.5,23,4.55213114754098,0,22,21.5,22,21,23,22.5,22,2.4,-0.88263,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293057",2020-01-20 11:16:00,3.04595,428,0,22,23,23,21,24.5,22.5,23,3.038,0,22,21.5,22,21,23,22.5,22,2.5,-0.87696,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293058",2020-01-20 11:17:00,3.35407,427,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,23,22.5,22,2.3,-0.99603,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293059",2020-01-20 11:18:00,3.40234,431,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,23,22.5,22,2.4,-0.94059,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"293060",2020-01-20 11:19:00,3.38459,428,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,23,22.5,22,2.4,-0.8883,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"293061",2020-01-20 11:20:00,3.64213,434,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,23,22.5,22,2.1,-0.78246,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"293062",2020-01-20 11:21:00,3.51951,432,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,23,22.5,22,2.3,-0.65079,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"293063",2020-01-20 11:22:00,3.26792,440,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,23,22.5,22,2.6,-0.49833,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"293064",2020-01-20 11:23:00,3.51487,438,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,23,22.5,22,2.5,-0.39816,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"293065",2020-01-20 11:24:00,3.05071,438,0,22,23,23,21,24.5,22.5,23,5.26475,0,22,21.5,22,21,23,22.5,22,2.1,-0.39564,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"293066",2020-01-20 11:25:00,2.68285,441,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,23,22.5,22,2.3,-0.38304,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"293067",2020-01-20 11:26:00,1.96966,442,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,23,22.5,22,2.3,-0.37233,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"293068",2020-01-20 11:27:00,2.1973,444,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,23,22.5,22,2.3,-0.38367,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"293069",2020-01-20 11:28:00,2.37648,433,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,23,22.5,22,2.6,-0.378,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"293070",2020-01-20 11:29:00,2.11742,440,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,23,22.5,22,2.4,-0.32256,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"293071",2020-01-20 11:30:00,1.92849,448,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,23,22.5,22,2.5,-0.6741,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"293072",2020-01-20 11:31:00,2.06868,452,0,22,23,23,21,24.5,22.5,23,0,0,22,21.5,22,21,23,22.5,22,2.5,-0.75663,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"293073",2020-01-20 11:32:00,2.12801,453,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22,21,23,22.5,22,2,-0.73269,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"293074",2020-01-20 11:33:00,2.15426,453,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22,21,23,22.5,22,2.2,-0.7434,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"293075",2020-01-20 11:34:00,1.94015,448,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22,21,23,22.5,22,2.2,-0.42399,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293076",2020-01-20 11:35:00,1.90117,458,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22,21,23,22.5,22,2.4,-0.58149,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293077",2020-01-20 11:36:00,1.90476,457,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22,21,23,22.5,22,2.7,-0.5733,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293078",2020-01-20 11:37:00,1.8278,462,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22,21,23,22.5,22,2.5,0.37548,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293079",2020-01-20 11:38:00,1.84119,463,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22,21,23,23,22,2.5,0.41013,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293080",2020-01-20 11:39:00,1.78969,459,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22,21,23,23,22,2.9,0.41769,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293081",2020-01-20 11:40:00,1.28809,467,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22,21,23,23,22,2.7,0.44226,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293082",2020-01-20 11:41:00,1.71138,465,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22,21,23,23,22,2.3,-0.40761,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293083",2020-01-20 11:42:00,1.61732,467,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22,21,23,23,22,2.4,-0.37989,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293084",2020-01-20 11:43:00,1.54032,466,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22,2.5,-0.36918,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293085",2020-01-20 11:44:00,1.4702,465,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22,2.5,-0.33894,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293086",2020-01-20 11:45:00,1.42023,468,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22,2.6,-0.64386,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293087",2020-01-20 11:46:00,1.6322,469,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22,2.2,-0.70749,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293088",2020-01-20 11:47:00,1.33532,467,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22,2.5,-0.70749,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293089",2020-01-20 11:48:00,1.3284,471,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22,2.5,-0.68796,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293090",2020-01-20 11:49:00,1.33263,473,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22,2.1,-0.56826,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293091",2020-01-20 11:50:00,1.28594,479,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22,2.6,-0.58212,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293092",2020-01-20 11:51:00,1.28728,477,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22,2.3,-0.43533,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293093",2020-01-20 11:52:00,1.26956,478,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22,2.3,-0.20349,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293094",2020-01-20 11:53:00,1.19149,487,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22,2.4,-0.15876,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293095",2020-01-20 11:54:00,1.2377,481,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22,2.6,-0.25956,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293096",2020-01-20 11:55:00,1.43028,486,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,2.9,-0.28917,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293097",2020-01-20 11:56:00,1.4279,465,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,3.5,-0.378,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293098",2020-01-20 11:57:00,1.45484,480,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,3.3,-0.40383,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293099",2020-01-20 11:58:00,1.46183,479,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,3.2,-0.39753,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293100",2020-01-20 11:59:00,1.45535,490,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,3.5,-0.40635,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293101",2020-01-20 12:00:00,1.87232,489,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,3.4,-0.60102,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293102",2020-01-20 12:01:00,1.43843,489,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,3,-0.48636,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293103",2020-01-20 12:02:00,1.50522,491,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,2.8,-0.5733,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293104",2020-01-20 12:03:00,1.47205,497,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,2.9,-0.53739,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293105",2020-01-20 12:04:00,1.48988,495,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,3,-0.48006,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293106",2020-01-20 12:05:00,1.47126,493,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,3.3,-0.43533,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293107",2020-01-20 12:06:00,1.48619,498,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,3.6,-0.41076,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293108",2020-01-20 12:07:00,1.52376,496,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,3.3,-0.41706,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293109",2020-01-20 12:08:00,1.68102,482,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,2.7,-0.46053,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293110",2020-01-20 12:09:00,1.47669,503,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,2.6,-0.39753,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293111",2020-01-20 12:10:00,1.44681,508,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,2.7,-0.42399,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293112",2020-01-20 12:11:00,1.46235,509,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,2.7,-0.48699,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293113",2020-01-20 12:12:00,1.46609,112,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,2.8,-0.2079,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293114",2020-01-20 12:13:00,1.48144,520,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,2.5,-0.42903,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293115",2020-01-20 12:14:00,1.32871,521,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,2.7,-0.58716,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293116",2020-01-20 12:15:00,1.36699,524,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,2.8,-0.64386,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293117",2020-01-20 12:16:00,1.44024,477,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,3.1,-0.49896,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293118",2020-01-20 12:17:00,1.45834,452,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,3.2,-0.45297,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293119",2020-01-20 12:18:00,1.46174,520,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,2.7,-0.39879,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293120",2020-01-20 12:19:00,1.51921,537,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,2.8,-0.57393,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293121",2020-01-20 12:20:00,1.45982,143,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,2.5,-0.504,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293122",2020-01-20 12:21:00,1.32644,199,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,2.5,-0.51534,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293123",2020-01-20 12:22:00,1.35284,423,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,2.8,-0.3213,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293124",2020-01-20 12:23:00,1.35718,325,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,2.8,-0.50652,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293125",2020-01-20 12:24:00,1.32687,493,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,2.6,-0.36036,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293126",2020-01-20 12:25:00,1.435,516,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,2.6,-0.54243,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293127",2020-01-20 12:26:00,1.65565,539,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,2.7,-0.52353,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293128",2020-01-20 12:27:00,1.46708,244,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,2.4,-0.38115,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293129",2020-01-20 12:28:00,1.40005,543,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,2.5,-0.55566,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293130",2020-01-20 12:29:00,1.38372,537,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,2.2,-0.61803,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293131",2020-01-20 12:30:00,1.36659,319,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,2.5,-0.52479,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293132",2020-01-20 12:31:00,1.23083,519,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,2.7,-0.5733,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293133",2020-01-20 12:32:00,1.36524,546,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,2.8,-0.59346,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293134",2020-01-20 12:33:00,1.32703,529,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,3.1,-0.51156,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293135",2020-01-20 12:34:00,1.33304,530,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,3.2,-0.49896,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293136",2020-01-20 12:35:00,1.41718,527,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,3.3,-0.5544,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293137",2020-01-20 12:36:00,1.33516,546,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,3.5,-0.62496,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293138",2020-01-20 12:37:00,1.3596,551,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,3.3,-0.69363,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293139",2020-01-20 12:38:00,1.312,540,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,3.3,-0.6174,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293140",2020-01-20 12:39:00,1.33235,512,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,3,-0.53109,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293141",2020-01-20 12:40:00,1.31749,529,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,3,-0.5985,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293142",2020-01-20 12:41:00,1.32932,529,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,3.2,-0.58023,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293143",2020-01-20 12:42:00,1.50045,536,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,3.8,-0.59283,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293144",2020-01-20 12:43:00,1.34986,540,0,22,23,23,21,24.5,22.5,23,0,0,22,22,22.5,21,23,23,22.5,3.5,-0.60669,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293145",2020-01-20 12:44:00,1.35908,540,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21,23,23,22.5,3.5,-0.56133,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293146",2020-01-20 12:45:00,1.31912,545,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21,23,23,22.5,3.6,-0.6426,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293147",2020-01-20 12:46:00,1.34465,541,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21,23,23,22.5,3.5,-0.70623,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293148",2020-01-20 12:47:00,1.36596,566,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21,23,23,22.5,3.5,-0.76419,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293149",2020-01-20 12:48:00,1.30615,576,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21,23,23,22.5,3.8,-0.79569,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293150",2020-01-20 12:49:00,1.54893,579,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21,23,23,22.5,3.7,-0.80703,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293151",2020-01-20 12:50:00,1.40728,565,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21,23,23,22.5,3.7,-0.75789,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293152",2020-01-20 12:51:00,1.40007,552,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21,23,23,22.5,3.8,-0.70686,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293153",2020-01-20 12:52:00,1.4203,546,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21,23,23,22.5,3.8,-0.63252,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293154",2020-01-20 12:53:00,1.40605,549,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21,23,23,22.5,3.5,-0.61299,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293155",2020-01-20 12:54:00,1.40768,553,0,22,23,23,21,24.5,22.5,23,0,0,22,22.5,22.5,21,23,23,22.5,3.4,-0.69867,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293156",2020-01-20 12:55:00,1.41533,556,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,3.3,-0.73206,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"293157",2020-01-20 12:56:00,1.39796,541,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,3.7,-0.64953,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"293158",2020-01-20 12:57:00,1.41032,542,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,4.2,-0.65268,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"293159",2020-01-20 12:58:00,1.40591,561,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,4.3,-0.8127,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"293160",2020-01-20 12:59:00,1.44572,587,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,4.2,-0.91602,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"293161",2020-01-20 13:00:00,1.9843,585,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,4.4,-0.81459,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"293162",2020-01-20 13:01:00,2.38438,564,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,4,-0.6741,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"293163",2020-01-20 13:02:00,2.42171,495,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,3.7,-0.67599,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"293164",2020-01-20 13:03:00,2.52659,492,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,3.5,-0.56763,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"293165",2020-01-20 13:04:00,3.14925,510,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,3.7,-0.50463,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"293166",2020-01-20 13:05:00,3.49311,503,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,3.1,-0.52983,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"293167",2020-01-20 13:06:00,3.7092,522,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,3,-0.5481,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"293168",2020-01-20 13:07:00,3.89519,519,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.7,-0.60228,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"293169",2020-01-20 13:08:00,3.87059,535,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.9,-0.63063,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"293170",2020-01-20 13:09:00,4.3563,507,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,3.3,-0.63189,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"293171",2020-01-20 13:10:00,3.91933,524,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,3.2,-0.55944,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"293172",2020-01-20 13:11:00,3.96225,511,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,3.3,-0.34776,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"293173",2020-01-20 13:12:00,4.07023,514,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,3.2,-0.39753,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"293174",2020-01-20 13:13:00,3.87567,476,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.9,-0.49896,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"293175",2020-01-20 13:14:00,3.81432,514,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,3.2,-0.46116,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"293176",2020-01-20 13:15:00,3.71803,508,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,3.3,-0.59346,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293177",2020-01-20 13:16:00,3.07035,492,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,3.1,-0.5733,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293178",2020-01-20 13:17:00,3.45238,504,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.6,-0.53109,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293179",2020-01-20 13:18:00,3.38397,498,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.6,-0.54558,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293180",2020-01-20 13:19:00,3.25873,505,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.9,-0.67788,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293181",2020-01-20 13:20:00,3.30124,498,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.9,-0.66339,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293182",2020-01-20 13:21:00,3.29481,497,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,3,-0.65646,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293183",2020-01-20 13:22:00,3.19954,497,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,3,-0.59976,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293184",2020-01-20 13:23:00,3.11419,379,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,3.1,-0.64323,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293185",2020-01-20 13:24:00,3.19228,494,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,3.1,-0.63756,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293186",2020-01-20 13:25:00,3.18892,504,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,3.1,-0.63126,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"293187",2020-01-20 13:26:00,2.71725,499,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,3.4,-0.89019,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"293188",2020-01-20 13:27:00,3.11823,500,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,3.5,-0.85239,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"293189",2020-01-20 13:28:00,3.07882,498,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,3.3,-0.85806,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"293190",2020-01-20 13:29:00,3.12637,492,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,3.3,-0.75726,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"293191",2020-01-20 13:30:00,3.09338,493,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,3.3,-0.79443,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"293192",2020-01-20 13:31:00,3.14101,488,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,3.2,-0.8064,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"293193",2020-01-20 13:32:00,3.17274,479,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,3.4,-1.03257,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"293194",2020-01-20 13:33:00,3.1041,479,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,3.4,-1.0269,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"293195",2020-01-20 13:34:00,3.19237,465,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,3,-0.99477,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"293196",2020-01-20 13:35:00,3.13476,429,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,3,-1.48869,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"293197",2020-01-20 13:36:00,3.50878,300,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,3,-1.75203,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"293198",2020-01-20 13:37:00,2.69337,469,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,3.1,-1.7325,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"293199",2020-01-20 13:38:00,2.84679,476,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,3.1,-1.70226,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"293200",2020-01-20 13:39:00,2.69267,475,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,3.1,-1.70415,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"293201",2020-01-20 13:40:00,2.82867,471,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,3.3,-1.70856,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"293202",2020-01-20 13:41:00,2.91591,472,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,3.3,-1.72179,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"293203",2020-01-20 13:42:00,2.95104,467,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,3.1,-1.72179,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"293204",2020-01-20 13:43:00,2.91327,463,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,3.1,-1.68966,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"293205",2020-01-20 13:44:00,3.36584,486,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,3.2,-1.77912,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"293206",2020-01-20 13:45:00,2.78815,488,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,3.1,-1.79676,0,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"293207",2020-01-20 13:46:00,2.67281,472,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,3.1,-1.73124,0,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"293208",2020-01-20 13:47:00,2.66681,392,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,2.9,-1.74321,0,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"293209",2020-01-20 13:48:00,2.61052,473,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,3.2,-1.79676,0,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"293210",2020-01-20 13:49:00,2.68983,404,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,3.3,-1.72746,0,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"293211",2020-01-20 13:50:00,2.75202,456,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,3.2,-1.74069,0,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"293212",2020-01-20 13:51:00,2.52395,473,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,3.2,-1.7892,0,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"293213",2020-01-20 13:52:00,2.67966,378,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,2.8,-0.96642,0,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"293214",2020-01-20 13:53:00,2.63686,147,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,2.6,-0.4914,0,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"293215",2020-01-20 13:54:00,2.58868,474,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,2.7,-1.53846,0,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"293216",2020-01-20 13:55:00,2.5681,107,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,2.8,-0.19908,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293217",2020-01-20 13:56:00,2.58653,446,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,2.7,-1.65123,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293218",2020-01-20 13:57:00,2.57204,460,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,2.9,-1.72179,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293219",2020-01-20 13:58:00,2.02557,471,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,3,-1.81188,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293220",2020-01-20 13:59:00,2.70963,321,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,2.9,-1.36899,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293221",2020-01-20 14:00:00,2.75925,440,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,2.9,-1.69092,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293222",2020-01-20 14:01:00,2.58862,113,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,23,22.5,3,-0.20916,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293223",2020-01-20 14:02:00,2.65954,470,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.6,-1.84023,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"293224",2020-01-20 14:03:00,2.47506,137,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.6,-0.32193,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"293225",2020-01-20 14:04:00,2.17876,137,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.7,-1.75392,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"293226",2020-01-20 14:05:00,2.45245,484,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.8,-1.78479,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"293227",2020-01-20 14:06:00,2.13692,433,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.7,-0.65709,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"293228",2020-01-20 14:07:00,2.73927,172,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.7,-0.13923,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"293229",2020-01-20 14:08:00,2.75407,101,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.5,-0.12726,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"293230",2020-01-20 14:09:00,2.91567,348,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.5,-1.23039,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"293231",2020-01-20 14:10:00,3.05915,130,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.5,-0.25893,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"293232",2020-01-20 14:11:00,3.43767,104,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.5,-0.13293,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"293233",2020-01-20 14:12:00,3.37906,96,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.4,-0.15183,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"293234",2020-01-20 14:13:00,3.25247,269,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.4,-0.2457,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"293235",2020-01-20 14:14:00,3.34608,397,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.4,-1.3545,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
