"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"293236",2020-01-20 14:15:00,3.40489,429,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.5,-1.57626,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"293237",2020-01-20 14:16:00,3.36189,333,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.6,-0.8379,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"293238",2020-01-20 14:17:00,3.49885,317,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.7,-0.24696,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"293239",2020-01-20 14:18:00,3.38505,403,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.7,-0.71505,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"293240",2020-01-20 14:19:00,3.14736,109,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.6,-0.20916,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"293241",2020-01-20 14:20:00,3.04828,159,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.7,-0.21546,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"293242",2020-01-20 14:21:00,3.05431,102,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.7,0.01764,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"293243",2020-01-20 14:22:00,3.02602,437,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.5,-1.40931,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"293244",2020-01-20 14:23:00,2.97155,137,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.5,-0.19656,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"293245",2020-01-20 14:24:00,3.05855,312,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.5,-0.32004,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"293246",2020-01-20 14:25:00,2.77679,117,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.6,-0.27594,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"293247",2020-01-20 14:26:00,2.85017,146,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.4,-0.39942,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"293248",2020-01-20 14:27:00,2.88603,138,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.4,-1.26567,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"293249",2020-01-20 14:28:00,2.87059,364,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.7,-1.2537,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"293250",2020-01-20 14:29:00,2.86516,148,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.7,-0.46683,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"293251",2020-01-20 14:30:00,2.84799,464,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,3,-1.23606,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"293252",2020-01-20 14:31:00,2.92545,464,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.9,-1.17369,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"293253",2020-01-20 14:32:00,2.77529,478,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.9,-0.819,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"293254",2020-01-20 14:33:00,2.90503,344,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,3,-0.58716,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"293255",2020-01-20 14:34:00,2.85452,181,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.8,-0.73143,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"293256",2020-01-20 14:35:00,2.84721,472,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.9,-0.76293,0,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"293257",2020-01-20 14:36:00,2.79981,429,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.8,-0.75663,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"293258",2020-01-20 14:37:00,2.83916,397,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,3,-0.75474,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"293259",2020-01-20 14:38:00,2.30125,296,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.9,-0.82593,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"293260",2020-01-20 14:39:00,2.82615,485,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.9,-0.84987,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"293261",2020-01-20 14:40:00,2.82666,499,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,22.5,2.9,-0.88263,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"293262",2020-01-20 14:41:00,2.66165,482,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,23,3.1,-0.8505,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"293263",2020-01-20 14:42:00,2.86949,482,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,23,3,-0.7686,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"293264",2020-01-20 14:43:00,2.78157,300,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,23,3.1,-0.65583,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"293265",2020-01-20 14:44:00,2.77477,434,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,23,3.3,-0.6678,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"293266",2020-01-20 14:45:00,2.95434,253,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,23,23,3.1,-0.64071,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"293267",2020-01-20 14:46:00,2.77728,358,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,22.5,23,3.1,-0.41013,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"293268",2020-01-20 14:47:00,2.76582,201,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,22.5,23,2.9,-0.70182,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"293269",2020-01-20 14:48:00,2.98138,447,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,22.5,23,3,-0.65016,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"293270",2020-01-20 14:49:00,2.84515,280,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,22.5,23,3.3,-0.64323,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"293271",2020-01-20 14:50:00,2.8571,189,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,22.5,23,3.2,-0.5544,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"293272",2020-01-20 14:51:00,2.83876,182,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,22.5,23,3,-0.51912,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"293273",2020-01-20 14:52:00,2.85534,191,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,22.5,23,2.8,-0.5103,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"293274",2020-01-20 14:53:00,2.79151,182,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,22.5,23,2.7,-0.53676,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"293275",2020-01-20 14:54:00,2.7974,187,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,22.5,23,2.8,-0.54243,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"293276",2020-01-20 14:55:00,2.79822,227,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,22.5,23,2.8,-0.5292,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"293277",2020-01-20 14:56:00,2.83426,394,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,22.5,23,2.8,-0.51786,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"293278",2020-01-20 14:57:00,2.72494,173,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,22.5,23,2.8,-0.44289,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"293279",2020-01-20 14:58:00,2.56097,177,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,22.5,23,2.8,-0.50526,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"293280",2020-01-20 14:59:00,2.47182,180,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,22.5,23,2.8,-0.51849,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"293281",2020-01-20 15:00:00,2.72765,175,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,22.5,23,2.8,-0.46116,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"293282",2020-01-20 15:01:00,2.66901,215,0,23,23,23,21,23,22.5,28,0,0,22,22.5,22.5,21,23,22.5,23,2.8,-0.57393,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"293283",2020-01-20 15:02:00,2.64321,398,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,22.5,23,2.8,-0.5733,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293284",2020-01-20 15:03:00,2.61627,162,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,22.5,23,2.9,-0.45234,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293285",2020-01-20 15:04:00,2.60218,166,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,22.5,23,2.9,-0.48825,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293286",2020-01-20 15:05:00,2.74429,172,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,22.5,23,2.9,-0.50463,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293287",2020-01-20 15:06:00,2.3683,167,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,22.5,23,2.9,-0.45486,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"293288",2020-01-20 15:07:00,2.67248,149,0,23,23,23,21,23,22.5,16,0,0,22,22.5,22.5,21,23,22.5,23,2.8,-0.36351,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"293289",2020-01-20 15:08:00,2.64897,129,0,23,23,23,21,23,16,16,0,0,22,22.5,22.5,21,23,22.5,23,2.8,-0.27216,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"293290",2020-01-20 15:09:00,2.54516,125,0,23,23,23,21,23,16,16,0,0,22,22.5,22.5,21,23,22.5,23,2.8,-0.26523,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"293291",2020-01-20 15:10:00,2.32991,122,0,23,23,23,21,23,16,16,0,0,22,22.5,22.5,21,23,22.5,23,2.8,-0.24003,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"293292",2020-01-20 15:11:00,2.60892,119,0,23,23,23,21,23,16,16,0,0,22,22.5,22.5,21,23,22.5,23,2.8,-0.23436,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"293293",2020-01-20 15:12:00,2.67097,120,0,23,23,23,21,23,16,16,0,0,22,23,22.5,21,23,22.5,23,2.8,-0.2583,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"293294",2020-01-20 15:13:00,2.24407,121,0,23,23,23,21,23,16,16,0,0,22,23,22.5,21,23,22.5,23,2.9,-0.23688,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"293295",2020-01-20 15:14:00,2.35938,111,0,23,23,23,21,23,16,16,0,0,22,23,22.5,21,23,22.5,23,3,-0.18837,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"293296",2020-01-20 15:15:00,2.27674,110,0,23,23,23,21,23,16,16,0,0,22,23,22.5,21,23,22.5,23,3,-0.17892,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"293297",2020-01-20 15:16:00,2.50435,112,0,23,23,23,21,23,16,16,0,0,22,23,22.5,21,23,22.5,23,3,-0.19593,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"293298",2020-01-20 15:17:00,2.47271,110,0,23,23,23,21,23,16,16,0,0,22,23,22.5,21,23,22.5,23,2.9,-0.18333,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"293299",2020-01-20 15:18:00,2.47616,107,0,23,23,23,21,23,16,16,0,0,22,23,22.5,21,23,22.5,23,2.8,-0.17829,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"293300",2020-01-20 15:19:00,2.56515,110,0,23,23,23,21,23,16,16,0,0,22,23,22.5,21,23,22.5,23,2.7,-0.19026,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"293301",2020-01-20 15:20:00,2.43899,110,0,23,23,23,21,23,16,16,0,0,22,23,22.5,21,23,22.5,23,2.6,-0.18963,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"293302",2020-01-20 15:21:00,2.44564,106,0,23,23,23,21,23,16,16,0,0,22,23,22.5,21,23,22.5,23,2.6,-0.16569,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"293303",2020-01-20 15:22:00,2.54346,109,0,23,23,23,21,23,16,16,0,0,22,23,22.5,21,23,22.5,23,2.5,-0.20727,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"293304",2020-01-20 15:23:00,2.50229,120,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.6,-0.26712,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"293305",2020-01-20 15:24:00,2.44143,135,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.6,-0.34776,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"293306",2020-01-20 15:25:00,2.3929,144,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.6,-0.37359,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"293307",2020-01-20 15:26:00,2.47033,155,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.6,-0.42651,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"293308",2020-01-20 15:27:00,2.3059,158,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.7,-0.43722,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"293309",2020-01-20 15:28:00,2.31584,156,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.6,-0.4095,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"293310",2020-01-20 15:29:00,2.28363,149,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.6,-0.3843,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"293311",2020-01-20 15:30:00,2.23037,141,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.6,-0.35343,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"293312",2020-01-20 15:31:00,2.24122,141,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.6,-0.35973,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"293313",2020-01-20 15:32:00,2.39827,138,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.6,-0.33579,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"293314",2020-01-20 15:33:00,2.20946,130,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.6,-0.29169,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"293315",2020-01-20 15:34:00,2.20094,121,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.7,-0.22176,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"293316",2020-01-20 15:35:00,2.23815,106,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.7,-0.18333,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"293317",2020-01-20 15:36:00,2.2125,108,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.7,-0.17136,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"293318",2020-01-20 15:37:00,2.18577,204,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.7,-0.24633,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"293319",2020-01-20 15:38:00,2.14299,156,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.7,-0.22806,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"293320",2020-01-20 15:39:00,2.27654,183,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.7,-0.20286,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"293321",2020-01-20 15:40:00,2.17825,134,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.7,-0.28413,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"293322",2020-01-20 15:41:00,2.27673,103,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.7,-0.15246,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"293323",2020-01-20 15:42:00,2.23103,130,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.7,-0.2898,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"293324",2020-01-20 15:43:00,2.15018,162,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.7,-0.30933,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"293325",2020-01-20 15:44:00,2.30572,106,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.7,-0.16506,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"293326",2020-01-20 15:45:00,2.3886,101,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.7,0.02394,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"293327",2020-01-20 15:46:00,2.37811,99,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.7,0.0756,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293328",2020-01-20 15:47:00,2.64165,103,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.7,0.02331,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293329",2020-01-20 15:48:00,2.37688,101,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.7,-0.04473,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293330",2020-01-20 15:49:00,2.38803,87,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.7,0.02394,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293331",2020-01-20 15:50:00,2.39327,86,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.7,-0.00126,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293332",2020-01-20 15:51:00,2.46932,100,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.7,0.02394,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293333",2020-01-20 15:52:00,2.44872,71,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.7,-0.03339,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293334",2020-01-20 15:53:00,2.26407,108,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.7,-0.13986,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293335",2020-01-20 15:54:00,2.19228,91,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.7,-0.10017,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293336",2020-01-20 15:55:00,2.20115,99,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.7,-0.07812,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293337",2020-01-20 15:56:00,2.22917,80,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.7,0.00441,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293338",2020-01-20 15:57:00,2.22593,70,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.6,0.0189,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293339",2020-01-20 15:58:00,2.49373,71,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.6,0.01197,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293340",2020-01-20 15:59:00,2.18669,64,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.6,0.06174,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293341",2020-01-20 16:00:00,2.37653,61,0,23,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.6,0.5796,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293342",2020-01-20 16:01:00,2.19447,66,0,22,23,23,21,23,16,16,0,0,22.5,23,22.5,21,23,22.5,23,2.6,0.40194,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"293343",2020-01-20 16:02:00,2.01924,66,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,2.6,0.35847,1,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"293344",2020-01-20 16:03:00,2.20754,63,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,2.6,0.3213,1,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"293345",2020-01-20 16:04:00,2.15847,66,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,2.6,0.30366,1,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"293346",2020-01-20 16:05:00,2.14827,64,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,2.6,0.30933,1,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"293347",2020-01-20 16:06:00,2.07197,63,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,2.6,0.30177,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"293348",2020-01-20 16:07:00,2.45464,60,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,2.6,0.32634,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"293349",2020-01-20 16:08:00,2.58095,56,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,2.6,0.32823,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"293350",2020-01-20 16:09:00,2.35726,59,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,2.6,0.30618,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"293351",2020-01-20 16:10:00,2.63541,65,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,2.6,0.28161,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"293352",2020-01-20 16:11:00,3.05196,65,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,2.5,0.27027,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"293353",2020-01-20 16:12:00,3.00476,63,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,2.5,0.28854,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"293354",2020-01-20 16:13:00,2.41732,58,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,2.5,0.30807,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"293355",2020-01-20 16:14:00,2.81062,58,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,2.4,0.31437,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"293356",2020-01-20 16:15:00,2.91699,55,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,2.4,0.2961,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"293357",2020-01-20 16:16:00,2.89147,52,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,2.4,0.32382,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"293358",2020-01-20 16:17:00,2.51789,50,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,2.4,0.35721,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"293359",2020-01-20 16:18:00,2.48694,41,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,2.4,0.38493,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"293360",2020-01-20 16:19:00,2.19233,36,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2.4,0.41517,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293361",2020-01-20 16:20:00,1.95277,36,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2.4,0.42084,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293362",2020-01-20 16:21:00,1.63405,34,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2.4,0.43974,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293363",2020-01-20 16:22:00,1.3729,32,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2.4,0.4347,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293364",2020-01-20 16:23:00,1.27974,31,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2.4,0.4347,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293365",2020-01-20 16:24:00,1.18881,31,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2.3,0.4347,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293366",2020-01-20 16:25:00,1.34035,31,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2.3,0.44604,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293367",2020-01-20 16:26:00,1.28034,29,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2.3,0.4473,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293368",2020-01-20 16:27:00,1.23591,31,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2.3,0.44037,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293369",2020-01-20 16:28:00,1.28625,33,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2.3,0.4158,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293370",2020-01-20 16:29:00,1.39228,34,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2.3,0.41517,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"293371",2020-01-20 16:30:00,1.6504,34,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2.3,0.41769,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"293372",2020-01-20 16:31:00,1.55364,33,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2.3,0.42525,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"293373",2020-01-20 16:32:00,1.62455,31,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2.3,0.4284,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"293374",2020-01-20 16:33:00,1.64464,29,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2.3,0.45234,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"293375",2020-01-20 16:34:00,1.1903,28,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2.3,0.45801,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"293376",2020-01-20 16:35:00,1.64957,28,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2.3,0.45927,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"293377",2020-01-20 16:36:00,1.63075,24,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2.3,0.47817,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"293378",2020-01-20 16:37:00,1.63188,24,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2.2,0.48195,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"293379",2020-01-20 16:38:00,1.60493,22,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2.2,0.48006,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"293380",2020-01-20 16:39:00,1.54052,20,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2.2,0.48636,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"293381",2020-01-20 16:40:00,1.80883,20,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2.2,0.49329,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"293382",2020-01-20 16:41:00,1.65313,20,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2.2,0.49644,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"293383",2020-01-20 16:42:00,1.47898,20,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2.1,0.49644,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"293384",2020-01-20 16:43:00,1.44783,19,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2.1,0.49077,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"293385",2020-01-20 16:44:00,1.51103,20,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2,0.50274,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"293386",2020-01-20 16:45:00,1.44714,19,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2,0.50841,0,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"293387",2020-01-20 16:46:00,1.43674,20,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2,0.49644,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"293388",2020-01-20 16:47:00,1.4725,19,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2,0.49077,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"293389",2020-01-20 16:48:00,1.27913,18,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,2,0.50211,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"293390",2020-01-20 16:49:00,1.40264,17,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,2,0.50967,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293391",2020-01-20 16:50:00,1.33258,18,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,2,0.51534,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293392",2020-01-20 16:51:00,1.38584,18,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.9,1.85157,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293393",2020-01-20 16:52:00,1.36705,17,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.9,0.5166,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293394",2020-01-20 16:53:00,1.2848,17,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.9,0.50274,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293395",2020-01-20 16:54:00,1.50537,17,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.9,0.50904,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293396",2020-01-20 16:55:00,1.59171,16,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.9,0.50904,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293397",2020-01-20 16:56:00,1.51497,16,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.9,0.4977,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293398",2020-01-20 16:57:00,1.32983,16,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.9,0.50274,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293399",2020-01-20 16:58:00,1.42543,16,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.9,0.49077,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293400",2020-01-20 16:59:00,1.4086,16,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.9,0.49644,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"293401",2020-01-20 17:00:00,1.46634,16,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.9,0.50211,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"293402",2020-01-20 17:01:00,1.75457,15,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.9,0.4977,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"293403",2020-01-20 17:02:00,1.53604,15,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.9,0.50274,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"293404",2020-01-20 17:03:00,1.51583,15,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.9,0.504,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"293405",2020-01-20 17:04:00,1.33466,15,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.9,0.50967,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"293406",2020-01-20 17:05:00,1.52171,14,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.9,0.52038,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"293407",2020-01-20 17:06:00,1.54668,14,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.8,0.51597,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"293408",2020-01-20 17:07:00,1.56254,14,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.8,0.51534,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"293409",2020-01-20 17:08:00,1.52799,15,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.8,0.52731,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"293410",2020-01-20 17:09:00,1.53097,13,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.8,0.52857,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"293411",2020-01-20 17:10:00,1.74713,13,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.8,0.52857,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"293412",2020-01-20 17:11:00,1.64832,12,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.8,0.52857,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"293413",2020-01-20 17:12:00,1.3876,12,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.7,0.53424,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"293414",2020-01-20 17:13:00,1.46382,11,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.7,0.52857,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"293415",2020-01-20 17:14:00,1.49856,12,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.8,0.53487,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"293416",2020-01-20 17:15:00,1.54111,11,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.7,0.5481,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"293417",2020-01-20 17:16:00,1.51141,10,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.7,0.56448,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"293418",2020-01-20 17:17:00,1.43529,11,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.7,0.53298,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"293419",2020-01-20 17:18:00,1.36456,11,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.7,0.57267,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"293420",2020-01-20 17:19:00,1.34043,10,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.6,0.56637,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293421",2020-01-20 17:20:00,1.36485,10,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.6,0.57834,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293422",2020-01-20 17:21:00,1.29181,9,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.6,0.57834,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293423",2020-01-20 17:22:00,1.31323,7,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.6,0.58401,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293424",2020-01-20 17:23:00,1.28157,7,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.6,0.57267,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293425",2020-01-20 17:24:00,1.35642,7,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.6,0.57204,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293426",2020-01-20 17:25:00,1.28676,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.6,0.59094,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293427",2020-01-20 17:26:00,1.27238,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.5,0.57582,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293428",2020-01-20 17:27:00,1.35849,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.5,0.57834,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293429",2020-01-20 17:28:00,1.6025,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.6,0.56952,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293430",2020-01-20 17:29:00,1.65494,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.5,0.56637,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293431",2020-01-20 17:30:00,1.6648,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.6,0.56574,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293432",2020-01-20 17:31:00,1.58936,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.4,0.56574,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293433",2020-01-20 17:32:00,1.59125,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.5,0.56007,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293434",2020-01-20 17:33:00,1.83689,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.5,0.56511,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293435",2020-01-20 17:34:00,1.58714,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.4,0.57267,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293436",2020-01-20 17:35:00,1.51341,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.4,0.5796,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293437",2020-01-20 17:36:00,1.61111,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.5,0.69867,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293438",2020-01-20 17:37:00,1.60045,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.5,1.97757,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293439",2020-01-20 17:38:00,1.61784,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,1.4,0.59031,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293440",2020-01-20 17:39:00,1.60278,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.4,0.60984,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293441",2020-01-20 17:40:00,1.75657,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.4,0.71631,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293442",2020-01-20 17:41:00,1.62906,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.5,0.60921,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293443",2020-01-20 17:42:00,1.46196,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.5,0.57267,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293444",2020-01-20 17:43:00,1.60081,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.4,0.54054,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293445",2020-01-20 17:44:00,1.65467,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.4,0.66024,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293446",2020-01-20 17:45:00,1.66106,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.3,0.65961,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293447",2020-01-20 17:46:00,1.65806,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.3,0.64197,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293448",2020-01-20 17:47:00,1.64256,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.3,0.6489,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293449",2020-01-20 17:48:00,1.90241,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.4,0.65457,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293450",2020-01-20 17:49:00,1.30107,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.3,0.64764,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293451",2020-01-20 17:50:00,1.7376,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.3,0.65457,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293452",2020-01-20 17:51:00,1.7363,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.3,0.65394,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293453",2020-01-20 17:52:00,1.71852,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.3,0.66024,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293454",2020-01-20 17:53:00,1.26239,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.3,0.66024,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293455",2020-01-20 17:54:00,1.49614,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.3,0.6489,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293456",2020-01-20 17:55:00,1.60513,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.3,0.65394,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293457",2020-01-20 17:56:00,1.49568,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.3,0.65331,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293458",2020-01-20 17:57:00,1.47046,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.2,0.65016,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293459",2020-01-20 17:58:00,1.50356,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.3,0.65331,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293460",2020-01-20 17:59:00,1.50229,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.2,0.6363,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293461",2020-01-20 18:00:00,1.51736,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.3,0.64764,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293462",2020-01-20 18:01:00,1.45911,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.1,0.64197,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293463",2020-01-20 18:02:00,1.55803,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.1,0.64764,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293464",2020-01-20 18:03:00,1.41818,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.1,0.64197,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293465",2020-01-20 18:04:00,1.43894,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.1,0.64764,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293466",2020-01-20 18:05:00,1.47864,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.1,0.65394,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293467",2020-01-20 18:06:00,1.41639,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.1,0.65394,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293468",2020-01-20 18:07:00,1.4207,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.1,0.64827,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293469",2020-01-20 18:08:00,1.16395,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1.1,0.64827,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293470",2020-01-20 18:09:00,1.3353,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1,0.64827,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293471",2020-01-20 18:10:00,1.6572,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,1,0.64827,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293472",2020-01-20 18:11:00,1.43295,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22.5,22.5,0.9,0.64512,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293473",2020-01-20 18:12:00,1.35386,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22.5,22.5,1,0.64827,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293474",2020-01-20 18:13:00,1.43499,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22.5,22.5,0.9,0.64512,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293475",2020-01-20 18:14:00,1.52916,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22.5,22.5,0.9,0.6426,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293476",2020-01-20 18:15:00,1.59786,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22.5,22.5,1.1,0.64764,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293477",2020-01-20 18:16:00,1.40867,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22.5,22.5,0.9,0.64134,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293478",2020-01-20 18:17:00,1.61315,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22.5,22.5,0.8,0.63504,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293479",2020-01-20 18:18:00,1.65097,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22.5,22.5,0.9,0.64134,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293480",2020-01-20 18:19:00,1.61525,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22.5,22.5,0.8,0.63504,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293481",2020-01-20 18:20:00,1.65708,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.8,0.64008,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293482",2020-01-20 18:21:00,1.67542,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.8,0.63063,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293483",2020-01-20 18:22:00,1.72374,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.8,0.63504,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293484",2020-01-20 18:23:00,1.76115,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.8,0.63504,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293485",2020-01-20 18:24:00,1.55414,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.8,0.63567,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293486",2020-01-20 18:25:00,1.52513,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.8,0.66591,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293487",2020-01-20 18:26:00,1.46885,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.7,0.66024,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293488",2020-01-20 18:27:00,1.47032,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.7,0.65772,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293489",2020-01-20 18:28:00,1.40377,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.8,0.72261,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293490",2020-01-20 18:29:00,1.08469,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.7,0.72702,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293491",2020-01-20 18:30:00,1.59511,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.8,0.70875,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293492",2020-01-20 18:31:00,1.56809,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.6867,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293493",2020-01-20 18:32:00,1.41659,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.7,0.6804,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293494",2020-01-20 18:33:00,1.37981,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.7,0.6741,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293495",2020-01-20 18:34:00,1.37747,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.8,0.68481,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293496",2020-01-20 18:35:00,1.31817,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.70119,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293497",2020-01-20 18:36:00,1.07898,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.7,0.69174,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293498",2020-01-20 18:37:00,1.33291,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.7,0.69174,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293499",2020-01-20 18:38:00,1.31368,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.7,0.69111,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293500",2020-01-20 18:39:00,1.4141,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.7,0.70371,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293501",2020-01-20 18:40:00,1.50869,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.7,0.6678,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293502",2020-01-20 18:41:00,1.39514,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.8,0.6741,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293503",2020-01-20 18:42:00,1.42332,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.78939,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293504",2020-01-20 18:43:00,1.26885,0,0.046,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.71001,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293505",2020-01-20 18:44:00,1.60813,0,2.416,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,3.27222,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293506",2020-01-20 18:45:00,1.59542,0,2.394,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.7,3.213,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293507",2020-01-20 18:46:00,1.54616,0,2.382,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.7,3.21174,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293508",2020-01-20 18:47:00,1.55798,0,0.047,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.71127,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293509",2020-01-20 18:48:00,1.62048,0,0.217,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.99288,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293510",2020-01-20 18:49:00,1.55307,0,0.214,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.9765,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293511",2020-01-20 18:50:00,1.78296,0,0.217,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,1.00611,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293512",2020-01-20 18:51:00,1.72301,0,0.218,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.9891,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293513",2020-01-20 18:52:00,1.69516,0,0.216,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.9891,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293514",2020-01-20 18:53:00,1.56197,0,0.85,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,1.87236,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293515",2020-01-20 18:54:00,1.61267,0,1.099,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,2.16909,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293516",2020-01-20 18:55:00,1.46691,0,1.087,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,2.15649,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293517",2020-01-20 18:56:00,1.54835,0,1.109,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,2.1798,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293518",2020-01-20 18:57:00,1.57845,0,1.115,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,2.22642,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293519",2020-01-20 18:58:00,1.32533,0,1.123,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,2.19807,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293520",2020-01-20 18:59:00,1.68204,0,0.748,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,1.79424,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293521",2020-01-20 19:00:00,1.41905,0,0.738,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,1.76715,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293522",2020-01-20 19:01:00,1.41392,0,0.735,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,1.7514,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293523",2020-01-20 19:02:00,1.39467,0,0.736,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,1.77597,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293524",2020-01-20 19:03:00,1.14965,0,0.717,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,1.75329,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293525",2020-01-20 19:04:00,1.3757,0,0.451,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,1.51074,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293526",2020-01-20 19:05:00,1.3324,0,2.946,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,4.0698,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293527",2020-01-20 19:06:00,1.37999,0,0.629,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,1.87614,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293528",2020-01-20 19:07:00,1.3752,0,0.626,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,1.61847,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293529",2020-01-20 19:08:00,1.37175,0,0.633,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,1.71297,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293530",2020-01-20 19:09:00,1.44832,0,0.138,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.78687,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293531",2020-01-20 19:10:00,1.74648,0,0.053,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.7812,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293532",2020-01-20 19:11:00,1.24151,0,0.053,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.79002,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293533",2020-01-20 19:12:00,1.24806,0,0.053,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.5,0.79002,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293534",2020-01-20 19:13:00,1.38324,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.77112,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293535",2020-01-20 19:14:00,1.50247,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.77427,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293536",2020-01-20 19:15:00,1.62992,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.77364,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293537",2020-01-20 19:16:00,1.37321,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.77994,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293538",2020-01-20 19:17:00,1.32098,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.77931,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293539",2020-01-20 19:18:00,1.64728,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.77364,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293540",2020-01-20 19:19:00,1.62265,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.78498,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293541",2020-01-20 19:20:00,1.6084,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.76797,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293542",2020-01-20 19:21:00,1.59895,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.76797,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293543",2020-01-20 19:22:00,1.61014,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.77364,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293544",2020-01-20 19:23:00,1.27223,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.77931,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293545",2020-01-20 19:24:00,1.49687,0,0.02,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,1.95867,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293546",2020-01-20 19:25:00,1.42037,0,3.159,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,4.17312,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293547",2020-01-20 19:26:00,1.43076,0,3.18,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,4.24998,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293548",2020-01-20 19:27:00,1.37041,0,3.155,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,4.16304,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293549",2020-01-20 19:28:00,1.42713,0,3.164,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,4.14918,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293550",2020-01-20 19:29:00,1.33894,0,3.103,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,4.1013,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293551",2020-01-20 19:30:00,1.46242,0,0.019,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.8001,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293552",2020-01-20 19:31:00,1.437,0,0.021,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.80451,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
