"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"293553",2020-01-20 19:32:00,1.25518,0,0.021,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.77931,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293554",2020-01-20 19:33:00,1.36017,0,2.176,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,3.07818,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293555",2020-01-20 19:34:00,1.31862,0,2.164,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.5,3.11409,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293556",2020-01-20 19:35:00,1.34441,0,2.172,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.5,3.12984,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293557",2020-01-20 19:36:00,1.35981,0,0.043,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,3.00069,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293558",2020-01-20 19:37:00,1.28384,0,0.031,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.8694,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293559",2020-01-20 19:38:00,1.37473,0,1.019,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,3.07629,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293560",2020-01-20 19:39:00,1.51774,0,0.12,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.5,0.9324,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293561",2020-01-20 19:40:00,1.43465,0,2.286,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.5,3.02211,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293562",2020-01-20 19:41:00,1.3125,0,2.256,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.4,3.09897,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293563",2020-01-20 19:42:00,1.347,0,0.958,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.5,3.28671,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293564",2020-01-20 19:43:00,1.49164,0,0.118,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.5,1.03383,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293565",2020-01-20 19:44:00,1.51129,0,2.192,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,3.19347,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293566",2020-01-20 19:45:00,1.52546,0,0.036,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.81837,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293567",2020-01-20 19:46:00,1.58993,0,2.164,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.5,3.04668,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293568",2020-01-20 19:47:00,1.56721,0,0.036,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.5,0.82971,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293569",2020-01-20 19:48:00,1.55098,0,2.167,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.5,3.04416,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293570",2020-01-20 19:49:00,1.56852,0,0.036,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.4,0.8316,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293571",2020-01-20 19:50:00,1.58895,0,2.164,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.4,3.04857,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293572",2020-01-20 19:51:00,1.46039,0,0.035,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.5,0.81774,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293573",2020-01-20 19:52:00,1.57083,0,0.02,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.5,0.78057,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293574",2020-01-20 19:53:00,1.55534,0,0.02,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.5,0.78624,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293575",2020-01-20 19:54:00,1.51165,0,0.02,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.6,0.77427,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293576",2020-01-20 19:55:00,1.40394,0,0.019,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.5,0.77805,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293577",2020-01-20 19:56:00,1.51553,0,0.02,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.4,0.77616,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293578",2020-01-20 19:57:00,1.47033,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.4,0.72387,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293579",2020-01-20 19:58:00,1.49486,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.4,0.72387,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293580",2020-01-20 19:59:00,1.62356,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.4,0.73206,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293581",2020-01-20 20:00:00,1.7165,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.4,0.71757,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293582",2020-01-20 20:01:00,1.40626,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.4,0.72639,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293583",2020-01-20 20:02:00,1.41,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.5,0.72891,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293584",2020-01-20 20:03:00,1.41968,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.4,0.71127,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"293585",2020-01-20 20:04:00,1.39827,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.4,0.73332,0,1,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"293586",2020-01-20 20:05:00,1.37415,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.4,0.73584,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293587",2020-01-20 20:06:00,1.32651,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.4,0.73017,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293588",2020-01-20 20:07:00,1.34067,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.4,0.72891,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293589",2020-01-20 20:08:00,1.31466,0,0.006,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.4,0.73332,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293590",2020-01-20 20:09:00,1.51577,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.3,0.72324,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293591",2020-01-20 20:10:00,1.40884,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.4,0.69867,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293592",2020-01-20 20:11:00,1.30664,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.3,0.69867,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293593",2020-01-20 20:12:00,1.34678,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.4,0.71694,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293594",2020-01-20 20:13:00,1.45411,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.4,0.71757,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293595",2020-01-20 20:14:00,1.51895,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.3,0.72261,0,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"293596",2020-01-20 20:15:00,1.5054,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.4,0.70497,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293597",2020-01-20 20:16:00,1.5494,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.3,0.70497,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293598",2020-01-20 20:17:00,1.90914,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.3,0.71064,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293599",2020-01-20 20:18:00,1.48444,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.3,0.70497,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293600",2020-01-20 20:19:00,1.56033,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.3,0.70497,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293601",2020-01-20 20:20:00,1.63825,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.4,0.71064,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293602",2020-01-20 20:21:00,1.65682,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.4,0.71064,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293603",2020-01-20 20:22:00,1.57263,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.3,0.71064,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293604",2020-01-20 20:23:00,1.58712,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.3,0.70497,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293605",2020-01-20 20:24:00,1.55848,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.3,0.71064,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293606",2020-01-20 20:25:00,1.71869,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.3,0.71064,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293607",2020-01-20 20:26:00,1.49906,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.3,0.70434,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293608",2020-01-20 20:27:00,1.45504,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.3,0.70434,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293609",2020-01-20 20:28:00,1.44024,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.3,0.69741,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293610",2020-01-20 20:29:00,1.45245,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.3,0.70434,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293611",2020-01-20 20:30:00,1.37295,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,0.3,0.69867,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"293612",2020-01-20 20:31:00,1.48907,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.3,0.73332,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293613",2020-01-20 20:32:00,1.07889,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.3,0.73647,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293614",2020-01-20 20:33:00,1.37451,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.2,0.73647,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293615",2020-01-20 20:34:00,1.36499,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.3,0.73899,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293616",2020-01-20 20:35:00,1.37692,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.3,0.73584,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293617",2020-01-20 20:36:00,1.24771,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.4,0.73017,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293618",2020-01-20 20:37:00,2.29798,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.3,0.71757,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293619",2020-01-20 20:38:00,1.62538,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.3,0.7119,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293620",2020-01-20 20:39:00,2.68836,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.3,0.71757,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293621",2020-01-20 20:40:00,3.27764,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.2,0.71694,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293622",2020-01-20 20:41:00,3.70719,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.2,0.72891,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"293623",2020-01-20 20:42:00,4.02468,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.2,0.72954,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"293624",2020-01-20 20:43:00,4.36576,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.2,0.7182,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"293625",2020-01-20 20:44:00,4.43939,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.2,0.72324,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"293626",2020-01-20 20:45:00,3.76221,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.2,0.72072,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"293627",2020-01-20 20:46:00,4.02115,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0,0.72639,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"293628",2020-01-20 20:47:00,3.54633,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.2,0.72891,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"293629",2020-01-20 20:48:00,2.99555,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.2,0.72324,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"293630",2020-01-20 20:49:00,2.67994,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.2,0.7119,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"293631",2020-01-20 20:50:00,2.493,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.1,0.72891,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"293632",2020-01-20 20:51:00,2.18673,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.1,0.72324,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"293633",2020-01-20 20:52:00,2.26315,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.2,0.71757,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"293634",2020-01-20 20:53:00,2.13257,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.2,0.7182,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"293635",2020-01-20 20:54:00,1.99863,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.2,0.8064,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"293636",2020-01-20 20:55:00,1.94043,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.2,0.90153,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"293637",2020-01-20 20:56:00,1.90042,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.1,0.88893,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"293638",2020-01-20 20:57:00,1.82185,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.1,0.7938,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"293639",2020-01-20 20:58:00,1.82021,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0,0.79947,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"293640",2020-01-20 20:59:00,1.68161,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.1,0.72261,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"293641",2020-01-20 21:00:00,1.68193,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.2,0.71694,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"293642",2020-01-20 21:01:00,1.49413,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,0.2,0.71694,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"293643",2020-01-20 21:02:00,1.69421,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,0.1,0.7182,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"293644",2020-01-20 21:03:00,1.63743,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,0.1,0.71694,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"293645",2020-01-20 21:04:00,1.70698,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,0.2,0.72387,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293646",2020-01-20 21:05:00,2.66172,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.1,0.72324,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293647",2020-01-20 21:06:00,2.36883,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.3,0.73773,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293648",2020-01-20 21:07:00,2.17274,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.2,0.73647,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293649",2020-01-20 21:08:00,2.21753,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.2,0.73584,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293650",2020-01-20 21:09:00,3.48654,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22.5,0.2,0.74214,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293651",2020-01-20 21:10:00,3.74654,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,0.2,0.73647,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293652",2020-01-20 21:11:00,3.86935,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,0.3,0.72954,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"293653",2020-01-20 21:12:00,3.76126,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,0.2,0.72324,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"293654",2020-01-20 21:13:00,4.0231,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,0.3,0.71694,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"293655",2020-01-20 21:14:00,4.00299,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,0.2,0.72198,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"293656",2020-01-20 21:15:00,3.71283,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,0.2,0.71757,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"293657",2020-01-20 21:16:00,3.59868,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,0.1,0.71253,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"293658",2020-01-20 21:17:00,3.60725,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,0,0.71127,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"293659",2020-01-20 21:18:00,2.89732,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,0,0.71127,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"293660",2020-01-20 21:19:00,2.72625,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,0,0.72324,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"293661",2020-01-20 21:20:00,2.68207,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,0,0.7056,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"293662",2020-01-20 21:21:00,2.47762,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.1,0.70749,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"293663",2020-01-20 21:22:00,2.33794,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.2,0.7056,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"293664",2020-01-20 21:23:00,2.28943,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.2,0.71631,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"293665",2020-01-20 21:24:00,2.22905,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.2,0.72261,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"293666",2020-01-20 21:25:00,2.50258,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.1,0.71757,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"293667",2020-01-20 21:26:00,2.3,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.1,0.83349,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"293668",2020-01-20 21:27:00,2.01513,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.1,2.74428,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"293669",2020-01-20 21:28:00,1.88733,0,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.1,2.83563,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"293670",2020-01-20 21:29:00,1.83232,0,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.2,2.81547,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"293671",2020-01-20 21:30:00,1.93505,0,0.057,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0,2.76444,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"293672",2020-01-20 21:31:00,1.84426,0,0.101,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.1,2.81547,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293673",2020-01-20 21:32:00,1.80655,0,0.101,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.2,2.80287,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293674",2020-01-20 21:33:00,1.82417,0,0.03,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.2,0.79254,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293675",2020-01-20 21:34:00,2.10373,0,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.1,0.73647,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293676",2020-01-20 21:35:00,2.64594,0,0.093,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.2,2.15775,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293677",2020-01-20 21:36:00,2.4746,0,0.03,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.2,0.79947,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293678",2020-01-20 21:37:00,2.58639,0,0.014,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.1,0.64764,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293679",2020-01-20 21:38:00,2.95517,0,0.023,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.3,0.66654,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293680",2020-01-20 21:39:00,3.64682,0,0.029,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.1,0.67851,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293681",2020-01-20 21:40:00,4.17237,0,0.02,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.1,0.62307,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293682",2020-01-20 21:41:00,3.48822,0,0.005,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.1,0.6867,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293683",2020-01-20 21:42:00,3.88562,0,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0,0.69174,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293684",2020-01-20 21:43:00,3.94647,0,1.891,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0,2.62899,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293685",2020-01-20 21:44:00,3.73611,0,1.885,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.1,2.62521,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293686",2020-01-20 21:45:00,3.93119,0,1.855,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.1,2.58426,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293687",2020-01-20 21:46:00,3.33263,0,1.872,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0,2.6082,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293688",2020-01-20 21:47:00,3.90337,0,1.872,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.1,3.0555,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293689",2020-01-20 21:48:00,5.16061,0,1.856,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.1,3.06054,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293690",2020-01-20 21:49:00,4.3461,0,1.857,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0,3.07314,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293691",2020-01-20 21:50:00,4.70879,0,1.825,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0,3.05235,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293692",2020-01-20 21:51:00,5.09225,0,1.844,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.1,3.10338,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293693",2020-01-20 21:52:00,5.21787,0,1.858,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.1,3.11661,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293694",2020-01-20 21:53:00,5.2442,0,1.867,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.1,3.12984,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293695",2020-01-20 21:54:00,5.3423,0,1.893,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0,3.14811,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293696",2020-01-20 21:55:00,5.51017,0,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0,1.12833,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293697",2020-01-20 21:56:00,5.53327,0,1.898,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0,3.16134,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293698",2020-01-20 21:57:00,5.52856,0,1.895,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0,3.14874,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293699",2020-01-20 21:58:00,5.50191,0,1.905,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.1,3.17394,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293700",2020-01-20 21:59:00,5.67827,0,1.901,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.2,3.17394,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293701",2020-01-20 22:00:00,5.47914,0,1.868,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.2,2.99061,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293702",2020-01-20 22:01:00,5.62912,0,1.882,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0,2.99187,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293703",2020-01-20 22:02:00,5.62,0,1.888,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.2,3.03219,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293704",2020-01-20 22:03:00,5.60081,0,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0,1.00044,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293705",2020-01-20 22:04:00,5.58419,0,0.027,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.1,1.07037,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293706",2020-01-20 22:05:00,5.46236,0,0.019,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.1,1.06974,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293707",2020-01-20 22:06:00,5.24361,0,0.021,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.1,1.07604,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293708",2020-01-20 22:07:00,5.03792,0,0.015,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.1,1.0521,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293709",2020-01-20 22:08:00,5.20476,0,0.028,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.1,1.08864,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293710",2020-01-20 22:09:00,4.84565,0,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.2,1.03194,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293711",2020-01-20 22:10:00,5.26684,0,0.021,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.3,1.08234,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293712",2020-01-20 22:11:00,5.51263,0,0.021,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.3,1.0773,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293713",2020-01-20 22:12:00,5.37948,0,0.015,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.2,1.08423,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293714",2020-01-20 22:13:00,5.56187,0,0.028,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0,1.12077,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293715",2020-01-20 22:14:00,5.41466,0,0.028,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0,1.07163,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293716",2020-01-20 22:15:00,4.93041,0,0.021,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0,1.11195,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293717",2020-01-20 22:16:00,5.40409,0,0.022,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.1,1.0836,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293718",2020-01-20 22:17:00,5.4823,0,0.028,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.2,1.09557,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293719",2020-01-20 22:18:00,5.52407,0,0.029,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.4,1.10124,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293720",2020-01-20 22:19:00,5.98404,0,0.013,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.4,1.06974,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293721",2020-01-20 22:20:00,5.57385,0,0.022,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.4,1.08927,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293722",2020-01-20 22:21:00,5.42423,0,0.022,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-0.4,1.08486,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293723",2020-01-20 22:22:00,5.22496,0,0.028,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.4,1.1088,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293724",2020-01-20 22:23:00,5.09879,0,0.028,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.2,1.11258,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293725",2020-01-20 22:24:00,5.04425,0,0.013,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.2,1.08486,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293726",2020-01-20 22:25:00,5.01144,0,0.021,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.2,1.09683,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293727",2020-01-20 22:26:00,4.67436,0,0.018,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,0,1.07667,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293728",2020-01-20 22:27:00,5.32638,0,0.024,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,0,1.0962,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293729",2020-01-20 22:28:00,5.25694,0,0.024,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,0,1.08486,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293730",2020-01-20 22:29:00,5.23964,0,0.011,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,0,1.071,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293731",2020-01-20 22:30:00,5.24945,0,0.019,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,0,1.0899,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293732",2020-01-20 22:31:00,5.19911,0,0.019,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.1,1.0836,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293733",2020-01-20 22:32:00,5.17156,0,0.024,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.1,1.10754,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293734",2020-01-20 22:33:00,5.23421,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,0,1.04643,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"293735",2020-01-20 22:34:00,5.23431,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,0,1.0521,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293736",2020-01-20 22:35:00,5.20661,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,0.1,1.14534,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293737",2020-01-20 22:36:00,5.18109,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,0.1,1.07667,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293738",2020-01-20 22:37:00,5.04914,0,0.028,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,0.1,1.13904,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293739",2020-01-20 22:38:00,4.73128,0,0.013,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.2,0.48195,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293740",2020-01-20 22:39:00,3.96499,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.2,0.44037,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293741",2020-01-20 22:40:00,4.60949,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.2,0.44037,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293742",2020-01-20 22:41:00,3.75576,0,0.009,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.2,0.4662,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293743",2020-01-20 22:42:00,3.54753,0,1.876,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.2,2.45763,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293744",2020-01-20 22:43:00,3.22726,0,0.028,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.4,0.50274,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293745",2020-01-20 22:44:00,3.10471,0,0.022,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.4,0.49896,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293746",2020-01-20 22:45:00,2.93073,0,0.022,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.3,0.48258,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293747",2020-01-20 22:46:00,2.88409,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.3,0.43974,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293748",2020-01-20 22:47:00,2.8397,0,1.85,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.3,2.53764,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293749",2020-01-20 22:48:00,2.95048,0,1.839,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.3,2.51748,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293750",2020-01-20 22:49:00,3.05497,0,1.836,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.3,2.51055,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293751",2020-01-20 22:50:00,3.02136,0,1.86,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.4,2.54205,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293752",2020-01-20 22:51:00,2.98797,0,1.881,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.4,2.56158,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293753",2020-01-20 22:52:00,2.94884,0,1.88,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.5,2.56284,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293754",2020-01-20 22:53:00,3.18014,0,1.852,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.4,2.5326,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293755",2020-01-20 22:54:00,2.96149,0,0.03,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.4,0.57141,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293756",2020-01-20 22:55:00,2.94483,0,0.01,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.3,0.54621,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293757",2020-01-20 22:56:00,3.03133,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.3,0.53487,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293758",2020-01-20 22:57:00,2.99275,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.2,0.55062,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293759",2020-01-20 22:58:00,3.08325,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.3,0.54117,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293760",2020-01-20 22:59:00,3.03251,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.3,0.54621,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293761",2020-01-20 23:00:00,3.24148,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.2,0.53487,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293762",2020-01-20 23:01:00,3.0468,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.4,0.54558,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293763",2020-01-20 23:02:00,3.16255,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.4,0.54054,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293764",2020-01-20 23:03:00,3.09602,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.4,0.54747,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"293765",2020-01-20 23:04:00,3.08999,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.4,0.5418,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293766",2020-01-20 23:05:00,3.11323,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.5,0.54684,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293767",2020-01-20 23:06:00,3.06609,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.5,0.5481,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293768",2020-01-20 23:07:00,3.30724,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.4,0.63693,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293769",2020-01-20 23:08:00,3.1255,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.5,0.62307,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293770",2020-01-20 23:09:00,3.25749,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.6,0.52857,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293771",2020-01-20 23:10:00,3.12868,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.5,0.59787,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293772",2020-01-20 23:11:00,3.01422,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.4,0.50904,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293773",2020-01-20 23:12:00,3.03839,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.5,0.37611,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293774",2020-01-20 23:13:00,2.95986,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.6,0.35217,0,1,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"293775",2020-01-20 23:14:00,3.04384,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.5,0.36351,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"293776",2020-01-20 23:15:00,3.11291,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.5,0.37233,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"293777",2020-01-20 23:16:00,3.16999,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.5,1.75077,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"293778",2020-01-20 23:17:00,3.10742,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.6,0.39501,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"293779",2020-01-20 23:18:00,3.08052,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.6,0.38241,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"293780",2020-01-20 23:19:00,3.06648,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.6,0.38367,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"293781",2020-01-20 23:20:00,3.47944,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.6,0.36918,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"293782",2020-01-20 23:21:00,3.16649,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.6,0.38241,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"293783",2020-01-20 23:22:00,3.06605,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.6,0.38871,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"293784",2020-01-20 23:23:00,3.10282,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.6,0.38241,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"293785",2020-01-20 23:24:00,3.05519,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.6,0.37107,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"293786",2020-01-20 23:25:00,2.62784,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.6,0.3717,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"293787",2020-01-20 23:26:00,2.87371,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.7,0.37107,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"293788",2020-01-20 23:27:00,2.91438,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.6,0.40257,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"293789",2020-01-20 23:28:00,2.94699,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.8,0.39879,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"293790",2020-01-20 23:29:00,2.74784,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.8,0.39627,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"293791",2020-01-20 23:30:00,2.50192,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.8,0.43344,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"293792",2020-01-20 23:31:00,2.88334,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.8,0.43344,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"293793",2020-01-20 23:32:00,2.90216,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.8,0.52857,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"293794",2020-01-20 23:33:00,2.8953,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.8,0.41517,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293795",2020-01-20 23:34:00,2.86825,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.8,0.41517,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293796",2020-01-20 23:35:00,2.84819,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.9,0.42084,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293797",2020-01-20 23:36:00,2.85769,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.8,0.41517,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293798",2020-01-20 23:37:00,2.82812,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.8,0.45738,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293799",2020-01-20 23:38:00,3.06174,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.8,0.40824,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293800",2020-01-20 23:39:00,3.05608,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.8,0.40887,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293801",2020-01-20 23:40:00,3.01409,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.8,0.4095,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293802",2020-01-20 23:41:00,2.87554,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-1,0.41517,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293803",2020-01-20 23:42:00,2.98519,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-1,0.41076,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293804",2020-01-20 23:43:00,3.19481,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-1,0.41454,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293805",2020-01-20 23:44:00,3.19487,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-1,0.40887,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293806",2020-01-20 23:45:00,3.15637,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-1,0.40887,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293807",2020-01-20 23:46:00,3.16452,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-1,0.42084,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"293808",2020-01-20 23:47:00,3.3436,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293809",2020-01-20 23:48:00,2.87579,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.9,0.56511,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293810",2020-01-20 23:49:00,2.97592,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.9,0.64575,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293811",2020-01-20 23:50:00,2.98931,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.9,0.56385,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293812",2020-01-20 23:51:00,2.98247,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.9,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293813",2020-01-20 23:52:00,3.21355,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.9,0.46998,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293814",2020-01-20 23:53:00,3.29345,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-1,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293815",2020-01-20 23:54:00,3.06712,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-1,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293816",2020-01-20 23:55:00,3.1657,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.9,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293817",2020-01-20 23:56:00,3.18608,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-0.9,0.43659,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293818",2020-01-20 23:57:00,2.76312,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-1,0.44037,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293819",2020-01-20 23:58:00,3.46456,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-1,0.44289,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293820",2020-01-20 23:59:00,3.61057,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-1,0.52731,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293821",2020-01-21 00:00:00,3.68262,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-1,1.80684,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293822",2020-01-21 00:01:00,3.89944,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-1,0.57204,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293823",2020-01-21 00:02:00,3.52889,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-1,0.42777,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293824",2020-01-21 00:03:00,3.54183,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22,-1,0.38997,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293825",2020-01-21 00:04:00,3.56373,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1,0.38997,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293826",2020-01-21 00:05:00,3.57541,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1,0.41454,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293827",2020-01-21 00:06:00,3.52056,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1,0.43281,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293828",2020-01-21 00:07:00,3.50304,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1,0.4095,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293829",2020-01-21 00:08:00,3.35054,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.9,0.40887,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293830",2020-01-21 00:09:00,3.3959,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.8,0.4032,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293831",2020-01-21 00:10:00,3.34602,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.8,0.40824,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293832",2020-01-21 00:11:00,3.29085,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.8,0.40887,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293833",2020-01-21 00:12:00,3.29922,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.9,0.38304,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293834",2020-01-21 00:13:00,3.25361,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.7,0.38241,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293835",2020-01-21 00:14:00,3.35183,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.8,0.38304,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293836",2020-01-21 00:15:00,3.11458,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.8,0.37674,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293837",2020-01-21 00:16:00,3.31482,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.8,0.38367,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293838",2020-01-21 00:17:00,3.30803,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.8,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293839",2020-01-21 00:18:00,3.3326,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.8,0.38493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293840",2020-01-21 00:19:00,3.36569,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.8,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293841",2020-01-21 00:20:00,3.42382,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.8,0.38619,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293842",2020-01-21 00:21:00,3.36228,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.7,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293843",2020-01-21 00:22:00,3.51209,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.7,0.37611,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293844",2020-01-21 00:23:00,3.24745,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.8,0.37359,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293845",2020-01-21 00:24:00,3.44695,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.8,0.38241,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293846",2020-01-21 00:25:00,3.44648,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.8,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293847",2020-01-21 00:26:00,2.96291,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.8,0.37107,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293848",2020-01-21 00:27:00,3.47799,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.7,0.37674,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293849",2020-01-21 00:28:00,3.55237,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.8,0.38178,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293850",2020-01-21 00:29:00,3.55646,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.9,0.38241,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293851",2020-01-21 00:30:00,3.55306,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.9,0.37674,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293852",2020-01-21 00:31:00,4.0507,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.9,0.38115,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293853",2020-01-21 00:32:00,3.56127,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1,0.38241,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293854",2020-01-21 00:33:00,3.67508,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.8,0.37107,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293855",2020-01-21 00:34:00,3.68242,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.8,0.37107,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293856",2020-01-21 00:35:00,3.90694,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.8,0.37674,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293857",2020-01-21 00:36:00,3.49251,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.9,0.37107,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293858",2020-01-21 00:37:00,3.39028,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.9,0.38241,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293859",2020-01-21 00:38:00,3.35211,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-0.9,0.35217,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293860",2020-01-21 00:39:00,3.17309,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1,0.35658,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293861",2020-01-21 00:40:00,3.12411,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1,0.3528,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293862",2020-01-21 00:41:00,3.0644,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1,0.36414,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293863",2020-01-21 00:42:00,2.80245,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1,0.35847,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293864",2020-01-21 00:43:00,3.39877,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1,0.3591,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293865",2020-01-21 00:44:00,3.59338,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1,0.36351,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293866",2020-01-21 00:45:00,3.46686,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1,0.36351,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"293867",2020-01-21 00:46:00,3.3057,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1,0.3654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
