"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"293868",2020-01-21 00:47:00,3.21592,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1,0.3654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293869",2020-01-21 00:48:00,3.02422,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1,0.3591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293870",2020-01-21 00:49:00,3.26807,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.1,0.3591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293871",2020-01-21 00:50:00,3.18702,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.2,0.37044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293872",2020-01-21 00:51:00,3.2611,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.1,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293873",2020-01-21 00:52:00,3.38516,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.2,0.3528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293874",2020-01-21 00:53:00,4.00091,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.1,0.36162,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293875",2020-01-21 00:54:00,3.49158,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.1,0.36981,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293876",2020-01-21 00:55:00,3.61208,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293877",2020-01-21 00:56:00,3.67798,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1,0.3528,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"293878",2020-01-21 00:57:00,3.65807,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.1,0.35847,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"293879",2020-01-21 00:58:00,3.64235,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.1,0.38367,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"293880",2020-01-21 00:59:00,3.65327,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1,0.378,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"293881",2020-01-21 01:00:00,3.55865,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1,0.38367,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"293882",2020-01-21 01:01:00,3.527,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.1,0.37863,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"293883",2020-01-21 01:02:00,3.00295,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.1,0.38304,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"293884",2020-01-21 01:03:00,3.37638,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.1,0.38304,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"293885",2020-01-21 01:04:00,3.44143,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.1,0.38367,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"293886",2020-01-21 01:05:00,3.43885,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.1,0.37989,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"293887",2020-01-21 01:06:00,3.39695,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.2,0.38934,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"293888",2020-01-21 01:07:00,3.49608,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.2,0.38493,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"293889",2020-01-21 01:08:00,3.67143,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.2,0.38682,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"293890",2020-01-21 01:09:00,3.62952,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.2,0.38304,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"293891",2020-01-21 01:10:00,3.56751,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.1,0.38367,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"293892",2020-01-21 01:11:00,3.41989,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1,0.3843,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"293893",2020-01-21 01:12:00,3.38882,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1,0.38934,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"293894",2020-01-21 01:13:00,3.11347,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1,0.37989,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"293895",2020-01-21 01:14:00,3.01202,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1,0.38178,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"293896",2020-01-21 01:15:00,2.87879,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.1,0.37674,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"293897",2020-01-21 01:16:00,2.76425,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.1,0.39564,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293898",2020-01-21 01:17:00,3.35488,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.2,0.378,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293899",2020-01-21 01:18:00,3.13993,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.3,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293900",2020-01-21 01:19:00,3.21798,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.3,0.36981,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293901",2020-01-21 01:20:00,3.39567,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.2,0.36981,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293902",2020-01-21 01:21:00,3.54587,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.3,0.37044,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293903",2020-01-21 01:22:00,3.61048,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.2,0.36414,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293904",2020-01-21 01:23:00,3.54462,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.2,0.3591,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293905",2020-01-21 01:24:00,3.46647,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.2,0.37296,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293906",2020-01-21 01:25:00,3.40866,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.2,0.37044,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293907",2020-01-21 01:26:00,3.59464,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.1,0.37611,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293908",2020-01-21 01:27:00,3.67915,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.3,0.36477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293909",2020-01-21 01:28:00,3.62339,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.3,0.37044,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293910",2020-01-21 01:29:00,3.65215,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.3,0.36792,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293911",2020-01-21 01:30:00,3.66441,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.4,0.36351,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293912",2020-01-21 01:31:00,3.66135,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.3,0.35973,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293913",2020-01-21 01:32:00,3.65419,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.4,0.35847,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293914",2020-01-21 01:33:00,3.60539,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.4,0.35595,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293915",2020-01-21 01:34:00,3.66681,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.3,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293916",2020-01-21 01:35:00,3.66428,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.3,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293917",2020-01-21 01:36:00,3.8124,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.3,0.378,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293918",2020-01-21 01:37:00,3.70642,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.3,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293919",2020-01-21 01:38:00,3.6818,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.3,0.38808,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293920",2020-01-21 01:39:00,3.70442,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.4,1.7451,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293921",2020-01-21 01:40:00,3.71169,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.3,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293922",2020-01-21 01:41:00,3.72514,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.2,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293923",2020-01-21 01:42:00,3.92859,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.2,0.38871,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293924",2020-01-21 01:43:00,3.73387,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.4,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293925",2020-01-21 01:44:00,3.75187,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.5,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293926",2020-01-21 01:45:00,3.82414,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.4,0.38619,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293927",2020-01-21 01:46:00,3.78525,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.4,0.38556,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293928",2020-01-21 01:47:00,3.79155,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,-1.3,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293929",2020-01-21 01:48:00,3.80604,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.2,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293930",2020-01-21 01:49:00,3.7678,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.3,0.38871,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293931",2020-01-21 01:50:00,3.72751,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.4,0.38871,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293932",2020-01-21 01:51:00,3.89936,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.5,0.38619,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293933",2020-01-21 01:52:00,3.89067,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.5,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293934",2020-01-21 01:53:00,3.8971,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.5,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293935",2020-01-21 01:54:00,3.61566,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.5,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293936",2020-01-21 01:55:00,3.76903,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.5,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293937",2020-01-21 01:56:00,3.95501,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.4,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293938",2020-01-21 01:57:00,3.42811,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.2,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293939",2020-01-21 01:58:00,3.62302,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.3,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293940",2020-01-21 01:59:00,3.54403,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.4,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293941",2020-01-21 02:00:00,3.55293,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.4,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293942",2020-01-21 02:01:00,3.5518,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.4,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293943",2020-01-21 02:02:00,3.63583,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.3,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293944",2020-01-21 02:03:00,4.11614,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293945",2020-01-21 02:04:00,3.98376,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293946",2020-01-21 02:05:00,4.27098,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293947",2020-01-21 02:06:00,4.0446,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293948",2020-01-21 02:07:00,3.77847,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1,0.42021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293949",2020-01-21 02:08:00,3.68284,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293950",2020-01-21 02:09:00,3.6082,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293951",2020-01-21 02:10:00,3.76042,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293952",2020-01-21 02:11:00,3.35397,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1,0.39438,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293953",2020-01-21 02:12:00,3.18292,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293954",2020-01-21 02:13:00,3.21415,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293955",2020-01-21 02:14:00,3.35693,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1,0.378,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293956",2020-01-21 02:15:00,3.56163,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.1,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293957",2020-01-21 02:16:00,3.66948,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.1,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293958",2020-01-21 02:17:00,3.65433,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.1,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293959",2020-01-21 02:18:00,3.72908,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.3,0.378,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293960",2020-01-21 02:19:00,3.78389,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.3,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293961",2020-01-21 02:20:00,3.90895,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.4,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293962",2020-01-21 02:21:00,4.10006,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.4,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293963",2020-01-21 02:22:00,4.27458,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.4,0.3843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293964",2020-01-21 02:23:00,4.31775,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.6,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293965",2020-01-21 02:24:00,3.85596,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.4,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293966",2020-01-21 02:25:00,3.59493,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.4,0.3843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293967",2020-01-21 02:26:00,3.53037,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.3,0.35217,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293968",2020-01-21 02:27:00,3.44833,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.3,0.35217,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293969",2020-01-21 02:28:00,2.75075,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.4,0.35217,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293970",2020-01-21 02:29:00,3.26749,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.3,0.35784,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293971",2020-01-21 02:30:00,3.21338,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.5,0.35595,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293972",2020-01-21 02:31:00,3.38024,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.4,0.35721,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293973",2020-01-21 02:32:00,3.58093,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.4,0.3528,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293974",2020-01-21 02:33:00,3.42693,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.4,0.35217,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293975",2020-01-21 02:34:00,3.82304,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.3,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293976",2020-01-21 02:35:00,4.0017,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.2,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293977",2020-01-21 02:36:00,4.02968,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.1,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293978",2020-01-21 02:37:00,3.83554,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.1,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293979",2020-01-21 02:38:00,3.56737,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.1,0.37989,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293980",2020-01-21 02:39:00,3.49551,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.1,0.378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293981",2020-01-21 02:40:00,3.5146,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.1,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293982",2020-01-21 02:41:00,3.52305,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.1,0.378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293983",2020-01-21 02:42:00,3.58291,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.2,0.38682,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293984",2020-01-21 02:43:00,3.88189,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.1,0.38682,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"293985",2020-01-21 02:44:00,2.95132,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.3,0.38556,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293986",2020-01-21 02:45:00,3.45746,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.5,0.39501,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293987",2020-01-21 02:46:00,3.36463,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.4,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293988",2020-01-21 02:47:00,3.36905,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.6,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293989",2020-01-21 02:48:00,3.37635,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.6,0.3906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293990",2020-01-21 02:49:00,3.5594,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.4,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293991",2020-01-21 02:50:00,4.11579,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.3,0.38808,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293992",2020-01-21 02:51:00,4.13652,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.3,0.38115,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293993",2020-01-21 02:52:00,4.06924,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.2,0.37863,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293994",2020-01-21 02:53:00,3.95994,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.2,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293995",2020-01-21 02:54:00,3.90555,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.1,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293996",2020-01-21 02:55:00,3.72945,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.1,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293997",2020-01-21 02:56:00,3.7542,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.1,0.3528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293998",2020-01-21 02:57:00,3.84134,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.2,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293999",2020-01-21 02:58:00,3.60161,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.1,0.3528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294000",2020-01-21 02:59:00,3.45012,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.1,0.3528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294001",2020-01-21 03:00:00,3.4319,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.1,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294002",2020-01-21 03:01:00,3.42389,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.1,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294003",2020-01-21 03:02:00,3.42866,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.2,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294004",2020-01-21 03:03:00,3.26512,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.2,0.36288,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294005",2020-01-21 03:04:00,3.79286,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.1,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294006",2020-01-21 03:05:00,3.74968,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.1,0.3591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294007",2020-01-21 03:06:00,3.80333,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.2,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294008",2020-01-21 03:07:00,3.83499,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.2,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294009",2020-01-21 03:08:00,3.8887,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.2,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294010",2020-01-21 03:09:00,3.86051,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.2,0.378,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294011",2020-01-21 03:10:00,3.46124,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.2,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294012",2020-01-21 03:11:00,3.80459,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.2,0.38682,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294013",2020-01-21 03:12:00,3.04728,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.1,0.37422,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294014",2020-01-21 03:13:00,3.48023,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.1,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294015",2020-01-21 03:14:00,3.4117,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.3,0.37548,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294016",2020-01-21 03:15:00,3.23044,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.3,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294017",2020-01-21 03:16:00,3.16144,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.3,0.38241,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294018",2020-01-21 03:17:00,3.19347,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.3,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294019",2020-01-21 03:18:00,3.56073,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.1,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294020",2020-01-21 03:19:00,3.78145,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.2,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294021",2020-01-21 03:20:00,3.87264,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.2,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294022",2020-01-21 03:21:00,3.9559,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.2,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294023",2020-01-21 03:22:00,4.1117,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.3,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294024",2020-01-21 03:23:00,3.98436,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.3,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294025",2020-01-21 03:24:00,3.86102,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.2,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294026",2020-01-21 03:25:00,3.71196,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.2,0.36477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294027",2020-01-21 03:26:00,3.68107,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.3,0.36918,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294028",2020-01-21 03:27:00,3.53962,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.5,0.3654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294029",2020-01-21 03:28:00,3.61056,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.4,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294030",2020-01-21 03:29:00,3.61995,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,22,-1.3,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294031",2020-01-21 03:30:00,3.68866,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.3,0.37548,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294032",2020-01-21 03:31:00,3.52685,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.2,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294033",2020-01-21 03:32:00,3.71192,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.2,0.36414,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294034",2020-01-21 03:33:00,3.59758,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.2,0.37044,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294035",2020-01-21 03:34:00,3.59757,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.1,0.36981,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294036",2020-01-21 03:35:00,3.58518,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1,0.36477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294037",2020-01-21 03:36:00,3.58222,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.1,0.36477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294038",2020-01-21 03:37:00,3.42669,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.1,0.36477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294039",2020-01-21 03:38:00,3.54638,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.1,0.37044,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294040",2020-01-21 03:39:00,3.53603,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.1,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294041",2020-01-21 03:40:00,3.54204,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.1,0.3465,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294042",2020-01-21 03:41:00,3.47638,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.3,0.35532,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294043",2020-01-21 03:42:00,3.39806,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.4,0.35217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294044",2020-01-21 03:43:00,3.41912,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.3,0.35217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294045",2020-01-21 03:44:00,3.5764,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.3,0.35784,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294046",2020-01-21 03:45:00,3.52933,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.3,0.34902,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294047",2020-01-21 03:46:00,3.69207,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.3,0.36351,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294048",2020-01-21 03:47:00,3.83697,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.3,0.3465,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294049",2020-01-21 03:48:00,3.90436,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.3,0.35217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294050",2020-01-21 03:49:00,3.92619,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.3,0.3528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294051",2020-01-21 03:50:00,4.11927,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.3,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294052",2020-01-21 03:51:00,3.95289,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.3,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294053",2020-01-21 03:52:00,3.81498,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.3,0.3528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294054",2020-01-21 03:53:00,3.71578,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.6,0.3528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294055",2020-01-21 03:54:00,3.65358,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.7,0.3528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294056",2020-01-21 03:55:00,3.49236,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.7,0.34587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294057",2020-01-21 03:56:00,3.45534,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.6,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294058",2020-01-21 03:57:00,3.35155,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.4,0.3528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294059",2020-01-21 03:58:00,3.40459,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.4,0.3528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294060",2020-01-21 03:59:00,3.22847,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.5,0.35154,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294061",2020-01-21 04:00:00,3.46244,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.5,0.3528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294062",2020-01-21 04:01:00,3.45915,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.5,0.3528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294063",2020-01-21 04:02:00,3.47721,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.7,0.3528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294064",2020-01-21 04:03:00,3.54603,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.6,0.3528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294065",2020-01-21 04:04:00,3.61343,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.6,0.34587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294066",2020-01-21 04:05:00,3.60392,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.5,0.35217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294067",2020-01-21 04:06:00,3.66628,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.5,0.3528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294068",2020-01-21 04:07:00,3.84745,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.6,0.35217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294069",2020-01-21 04:08:00,3.96446,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.6,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294070",2020-01-21 04:09:00,4.0195,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.6,0.35217,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294071",2020-01-21 04:10:00,3.99485,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.6,0.35217,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294072",2020-01-21 04:11:00,3.77983,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.7,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294073",2020-01-21 04:12:00,3.66599,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.7,0.38871,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294074",2020-01-21 04:13:00,3.60216,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.7,0.38241,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294075",2020-01-21 04:14:00,3.54719,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.7,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294076",2020-01-21 04:15:00,3.5631,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.7,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294077",2020-01-21 04:16:00,3.53593,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.7,0.38052,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294078",2020-01-21 04:17:00,3.45119,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.6,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294079",2020-01-21 04:18:00,3.68518,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.7,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294080",2020-01-21 04:19:00,3.56679,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.8,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294081",2020-01-21 04:20:00,3.59719,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.8,0.40446,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294082",2020-01-21 04:21:00,3.6494,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.8,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294083",2020-01-21 04:22:00,4.14103,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.7,0.4032,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294084",2020-01-21 04:23:00,3.67096,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.7,0.40509,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294085",2020-01-21 04:24:00,3.98205,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.7,0.4158,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294086",2020-01-21 04:25:00,3.67032,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.7,0.40383,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294087",2020-01-21 04:26:00,3.84223,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.7,0.39942,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294088",2020-01-21 04:27:00,3.70852,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.6,0.39816,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294089",2020-01-21 04:28:00,3.71608,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.6,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294090",2020-01-21 04:29:00,3.69555,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.6,0.41391,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294091",2020-01-21 04:30:00,3.65268,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.6,0.41391,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294092",2020-01-21 04:31:00,3.5538,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.6,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294093",2020-01-21 04:32:00,3.56169,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.7,0.40761,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294094",2020-01-21 04:33:00,3.54157,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.6,0.40761,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294095",2020-01-21 04:34:00,3.51465,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.8,0.40761,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294096",2020-01-21 04:35:00,3.54429,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.8,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294097",2020-01-21 04:36:00,3.55155,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.8,0.41391,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294098",2020-01-21 04:37:00,3.54119,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2,0.37233,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294099",2020-01-21 04:38:00,3.44014,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294100",2020-01-21 04:39:00,3.50758,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.9,0.35154,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294101",2020-01-21 04:40:00,3.49938,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.9,0.35217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294102",2020-01-21 04:41:00,3.51978,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.9,0.35154,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294103",2020-01-21 04:42:00,3.72846,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2,0.37422,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294104",2020-01-21 04:43:00,3.43058,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.1,0.37926,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294105",2020-01-21 04:44:00,3.50776,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294106",2020-01-21 04:45:00,3.33585,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.1,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294107",2020-01-21 04:46:00,3.64407,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2,0.37233,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294108",2020-01-21 04:47:00,3.58646,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2,0.37611,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294109",2020-01-21 04:48:00,3.59499,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294110",2020-01-21 04:49:00,3.67812,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.1,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294111",2020-01-21 04:50:00,3.64245,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2,0.37044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294112",2020-01-21 04:51:00,3.73149,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294113",2020-01-21 04:52:00,3.76588,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.8,0.37611,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294114",2020-01-21 04:53:00,3.74262,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.8,0.37611,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294115",2020-01-21 04:54:00,3.4892,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.9,0.37044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294116",2020-01-21 04:55:00,3.7522,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.2,0.37044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294117",2020-01-21 04:56:00,3.78211,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.3,0.38241,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294118",2020-01-21 04:57:00,3.72498,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.1,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294119",2020-01-21 04:58:00,3.58435,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.2,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294120",2020-01-21 04:59:00,3.59989,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.1,0.36477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294121",2020-01-21 05:00:00,3.57561,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.9,0.87507,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294122",2020-01-21 05:01:00,3.60304,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.9,0.69867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294123",2020-01-21 05:02:00,3.56596,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.7,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294124",2020-01-21 05:03:00,3.65274,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.9,0.59976,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294125",2020-01-21 05:04:00,4.00831,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-1.9,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294126",2020-01-21 05:05:00,3.42727,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2,0.57141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294127",2020-01-21 05:06:00,3.62725,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.1,0.5544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294128",2020-01-21 05:07:00,3.47402,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.1,0.55881,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294129",2020-01-21 05:08:00,3.48607,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.2,0.55629,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294130",2020-01-21 05:09:00,3.49636,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.3,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294131",2020-01-21 05:10:00,3.53466,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.2,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294132",2020-01-21 05:11:00,4.04384,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2,0.54999,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294133",2020-01-21 05:12:00,3.69294,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2,0.53928,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294134",2020-01-21 05:13:00,3.61383,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2,0.5355,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294135",2020-01-21 05:14:00,3.70728,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.2,0.54621,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294136",2020-01-21 05:15:00,3.58661,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.2,0.54621,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294137",2020-01-21 05:16:00,3.80469,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.2,0.54306,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294138",2020-01-21 05:17:00,3.53469,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.2,0.51849,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294139",2020-01-21 05:18:00,3.87172,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.2,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294140",2020-01-21 05:19:00,3.57121,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.1,0.52101,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294141",2020-01-21 05:20:00,3.51205,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.3,0.52101,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294142",2020-01-21 05:21:00,4.08432,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.4,0.51408,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294143",2020-01-21 05:22:00,3.61514,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.4,0.51534,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294144",2020-01-21 05:23:00,3.60452,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.4,0.51534,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294145",2020-01-21 05:24:00,3.61814,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.3,0.51534,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294146",2020-01-21 05:25:00,3.3493,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.3,0.504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294147",2020-01-21 05:26:00,3.53725,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.3,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294148",2020-01-21 05:27:00,3.49041,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.1,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294149",2020-01-21 05:28:00,3.46699,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.2,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294150",2020-01-21 05:29:00,3.45363,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.2,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294151",2020-01-21 05:30:00,3.52893,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.1,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294152",2020-01-21 05:31:00,3.6878,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.1,0.51534,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294153",2020-01-21 05:32:00,3.74928,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.9,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294154",2020-01-21 05:33:00,3.64648,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294155",2020-01-21 05:34:00,3.70002,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.2,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294156",2020-01-21 05:35:00,3.69237,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.3,0.50337,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294157",2020-01-21 05:36:00,3.67747,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,21.5,21.5,-2.3,0.50337,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294158",2020-01-21 05:37:00,3.70025,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.1,0.50148,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294159",2020-01-21 05:38:00,3.31945,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2,0.50778,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294160",2020-01-21 05:39:00,3.58869,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.1,0.50526,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294161",2020-01-21 05:40:00,3.47772,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.9,0.50274,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294162",2020-01-21 05:41:00,3.49659,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.1,0.50274,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294163",2020-01-21 05:42:00,3.37815,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2,0.49707,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294164",2020-01-21 05:43:00,3.12967,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.9,0.50274,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294165",2020-01-21 05:44:00,3.45599,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2,0.50337,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294166",2020-01-21 05:45:00,3.40335,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.1,0.50274,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294167",2020-01-21 05:46:00,3.289,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.1,0.49707,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294168",2020-01-21 05:47:00,3.23647,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.2,0.49644,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294169",2020-01-21 05:48:00,3.13127,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.1,0.50274,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294170",2020-01-21 05:49:00,3.17048,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.1,0.50022,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294171",2020-01-21 05:50:00,3.17122,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.2,0.49077,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294172",2020-01-21 05:51:00,3.18396,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.1,0.49203,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294173",2020-01-21 05:52:00,3.20099,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.2,0.49392,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294174",2020-01-21 05:53:00,3.16899,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.3,0.4851,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294175",2020-01-21 05:54:00,3.21437,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.1,0.50274,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294176",2020-01-21 05:55:00,3.22553,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.1,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
