"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"294177",2020-01-21 05:56:00,3.19411,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.2,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294178",2020-01-21 05:57:00,2.98968,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.1,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294179",2020-01-21 05:58:00,3.38724,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.1,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294180",2020-01-21 05:59:00,3.38622,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.1,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294181",2020-01-21 06:00:00,3.43529,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2,0.4977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294182",2020-01-21 06:01:00,3.37577,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294183",2020-01-21 06:02:00,3.45987,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.1,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294184",2020-01-21 06:03:00,3.2231,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.2,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294185",2020-01-21 06:04:00,3.48986,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.2,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294186",2020-01-21 06:05:00,3.54468,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2,0.49014,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294187",2020-01-21 06:06:00,4.05065,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.9,0.49581,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294188",2020-01-21 06:07:00,4.1649,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2,0.49077,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294189",2020-01-21 06:08:00,3.24877,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.1,0.51597,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294190",2020-01-21 06:09:00,3.71058,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.2,0.51534,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294191",2020-01-21 06:10:00,3.65417,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.3,0.51534,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294192",2020-01-21 06:11:00,3.63399,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.4,0.51597,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294193",2020-01-21 06:12:00,3.61464,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.4,0.51534,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294194",2020-01-21 06:13:00,3.69158,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.3,0.51597,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294195",2020-01-21 06:14:00,3.57388,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.2,0.51093,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294196",2020-01-21 06:15:00,3.40939,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.2,0.51471,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294197",2020-01-21 06:16:00,3.26053,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.3,0.5103,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294198",2020-01-21 06:17:00,3.29254,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.4,0.50841,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294199",2020-01-21 06:18:00,3.59842,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.4,0.50778,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294200",2020-01-21 06:19:00,3.44302,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.5,0.50904,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"294201",2020-01-21 06:20:00,3.45057,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.5,0.50841,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"294202",2020-01-21 06:21:00,3.49495,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.5,0.50841,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"294203",2020-01-21 06:22:00,3.3129,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.5,0.51534,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"294204",2020-01-21 06:23:00,3.10054,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.5,0.50967,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"294205",2020-01-21 06:24:00,3.14947,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.4,0.51345,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"294206",2020-01-21 06:25:00,3.03161,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.4,0.51723,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"294207",2020-01-21 06:26:00,3.13252,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.4,0.51786,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"294208",2020-01-21 06:27:00,3.1063,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.6,0.504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"294209",2020-01-21 06:28:00,3.34662,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.6,0.50337,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"294210",2020-01-21 06:29:00,3.18052,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.6,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"294211",2020-01-21 06:30:00,3.30405,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.6,0.50652,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"294212",2020-01-21 06:31:00,3.25425,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.5,0.50778,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"294213",2020-01-21 06:32:00,3.51024,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.4,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"294214",2020-01-21 06:33:00,3.17525,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.4,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"294215",2020-01-21 06:34:00,3.3056,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.2,0.53424,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"294216",2020-01-21 06:35:00,3.37572,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.4,0.53424,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294217",2020-01-21 06:36:00,3.4904,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.4,0.52857,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294218",2020-01-21 06:37:00,3.6621,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.4,0.52857,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294219",2020-01-21 06:38:00,3.69735,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.4,0.54054,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294220",2020-01-21 06:39:00,4.0369,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.5,0.53235,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294221",2020-01-21 06:40:00,3.49764,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.4,0.53487,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294222",2020-01-21 06:41:00,3.39934,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.4,0.54117,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294223",2020-01-21 06:42:00,3.43661,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.4,0.53802,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294224",2020-01-21 06:43:00,3.46407,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.3,0.53487,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294225",2020-01-21 06:44:00,3.4143,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.3,0.52857,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294226",2020-01-21 06:45:00,3.54032,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.4,0.52857,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294227",2020-01-21 06:46:00,3.23751,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.4,0.53424,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294228",2020-01-21 06:47:00,3.14355,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.4,0.52857,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294229",2020-01-21 06:48:00,3.28341,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.3,0.53424,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294230",2020-01-21 06:49:00,3.30135,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.1,0.53361,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294231",2020-01-21 06:50:00,3.25858,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2,0.53361,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294232",2020-01-21 06:51:00,3.37456,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.9,0.52857,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294233",2020-01-21 06:52:00,3.33554,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2,0.53424,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294234",2020-01-21 06:53:00,3.65396,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2,0.52857,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294235",2020-01-21 06:54:00,3.37179,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.1,0.53739,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294236",2020-01-21 06:55:00,2.89944,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.3,0.53991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294237",2020-01-21 06:56:00,3.31141,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.4,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294238",2020-01-21 06:57:00,3.29725,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.3,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294239",2020-01-21 06:58:00,3.24873,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.4,0.53928,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294240",2020-01-21 06:59:00,3.26874,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.4,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294241",2020-01-21 07:00:00,3.4534,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.4,0.53361,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294242",2020-01-21 07:01:00,3.4209,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.2,0.48321,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294243",2020-01-21 07:02:00,3.46457,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294244",2020-01-21 07:03:00,3.45508,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2,0.48132,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294245",2020-01-21 07:04:00,3.46089,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.9,0.47754,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294246",2020-01-21 07:05:00,3.32251,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2,0.47754,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294247",2020-01-21 07:06:00,3.43629,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.9,0.48951,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294248",2020-01-21 07:07:00,3.5427,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.1,0.4788,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294249",2020-01-21 07:08:00,3.51197,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2,0.4662,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294250",2020-01-21 07:09:00,3.53596,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.9,0.48447,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294251",2020-01-21 07:10:00,3.48322,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.1,0.48384,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294252",2020-01-21 07:11:00,3.45028,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.1,0.46746,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294253",2020-01-21 07:12:00,3.40419,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2,0.47754,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294254",2020-01-21 07:13:00,3.19371,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.9,0.47565,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294255",2020-01-21 07:14:00,2.94126,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.9,0.4599,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294256",2020-01-21 07:15:00,2.87539,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.1,0.4662,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294257",2020-01-21 07:16:00,2.905,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.3,0.45927,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294258",2020-01-21 07:17:00,2.69995,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.3,0.46872,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294259",2020-01-21 07:18:00,3.24159,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.3,0.47187,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294260",2020-01-21 07:19:00,3.47364,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.3,0.47565,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294261",2020-01-21 07:20:00,3.32755,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.3,0.48321,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294262",2020-01-21 07:21:00,3.45634,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.3,0.48321,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294263",2020-01-21 07:22:00,3.8438,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.2,0.46116,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294264",2020-01-21 07:23:00,3.29627,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.2,0.46431,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294265",2020-01-21 07:24:00,3.25728,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.2,0.48384,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294266",2020-01-21 07:25:00,3.32745,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.1,0.47502,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294267",2020-01-21 07:26:00,3.28277,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.2,0.47817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294268",2020-01-21 07:27:00,3.39477,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2.1,0.48951,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294269",2020-01-21 07:28:00,3.34667,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-2,0.47943,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294270",2020-01-21 07:29:00,3.251,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.9,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294271",2020-01-21 07:30:00,3.38791,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.9,0.47313,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294272",2020-01-21 07:31:00,3.42006,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.8,0.48321,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294273",2020-01-21 07:32:00,3.40923,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.8,0.48006,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294274",2020-01-21 07:33:00,3.93054,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.8,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294275",2020-01-21 07:34:00,5.07337,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.7,0.46746,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294276",2020-01-21 07:35:00,5.52595,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.8,0.47439,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294277",2020-01-21 07:36:00,4.16364,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.9,0.48384,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294278",2020-01-21 07:37:00,3.65447,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.9,0.47187,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294279",2020-01-21 07:38:00,3.44584,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.9,0.48069,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294280",2020-01-21 07:39:00,3.42207,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.9,0.47754,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294281",2020-01-21 07:40:00,3.17401,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.8,0.47754,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294282",2020-01-21 07:41:00,3.31374,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.9,0.47691,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294283",2020-01-21 07:42:00,3.2514,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.7,0.47439,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294284",2020-01-21 07:43:00,3.35713,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.7,0.47691,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294285",2020-01-21 07:44:00,3.11452,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.7,0.45927,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294286",2020-01-21 07:45:00,3.38326,8,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.7,0.48888,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294287",2020-01-21 07:46:00,3.45308,7,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.8,0.48069,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294288",2020-01-21 07:47:00,3.33843,8,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.9,0.4536,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294289",2020-01-21 07:48:00,3.08158,8,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.9,0.47691,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294290",2020-01-21 07:49:00,2.54362,9,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-2.1,0.47691,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294291",2020-01-21 07:50:00,2.85203,10,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.9,0.47376,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294292",2020-01-21 07:51:00,2.94498,11,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.8,0.47061,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294293",2020-01-21 07:52:00,3.20118,10,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.8,0.47502,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294294",2020-01-21 07:53:00,4.13806,11,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.8,0.4536,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294295",2020-01-21 07:54:00,4.13367,12,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.9,0.48888,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294296",2020-01-21 07:55:00,4.08674,11,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.9,0.48321,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294297",2020-01-21 07:56:00,3.66756,12,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.8,0.48321,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294298",2020-01-21 07:57:00,3.48801,11,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.7,0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294299",2020-01-21 07:58:00,3.44522,12,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.8,0.47439,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294300",2020-01-21 07:59:00,3.40538,12,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.7,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294301",2020-01-21 08:00:00,3.05399,13,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.8,0.51282,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294302",2020-01-21 08:01:00,2.60905,13,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.8,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294303",2020-01-21 08:02:00,2.70554,14,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.7,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294304",2020-01-21 08:03:00,3.04087,14,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.6,0.51471,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294305",2020-01-21 08:04:00,3.30972,14,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.7,0.50904,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294306",2020-01-21 08:05:00,3.49131,15,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.6,0.53298,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294307",2020-01-21 08:06:00,3.50843,16,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.5,0.52857,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294308",2020-01-21 08:07:00,3.68253,16,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.5,0.51597,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294309",2020-01-21 08:08:00,3.81328,16,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.5,0.52227,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"294310",2020-01-21 08:09:00,3.60747,16,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.5,0.52164,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"294311",2020-01-21 08:10:00,3.58788,16,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.6,0.53361,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"294312",2020-01-21 08:11:00,3.59378,16,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.5,0.52164,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"294313",2020-01-21 08:12:00,3.57092,16,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.5,0.5103,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"294314",2020-01-21 08:13:00,4.0582,17,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.5,0.504,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"294315",2020-01-21 08:14:00,4.01157,19,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.6,0.51597,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"294316",2020-01-21 08:15:00,3.83128,18,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.6,0.66087,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"294317",2020-01-21 08:16:00,4.11918,21,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.6,0.53991,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"294318",2020-01-21 08:17:00,3.47292,22,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.6,0.62244,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"294319",2020-01-21 08:18:00,3.42314,24,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.6,0.57519,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"294320",2020-01-21 08:19:00,3.33463,25,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.5,0.5985,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"294321",2020-01-21 08:20:00,2.96679,29,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.5,0.51471,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"294322",2020-01-21 08:21:00,3.30466,30,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.4,0.5481,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"294323",2020-01-21 08:22:00,3.62469,31,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.3,1.80747,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"294324",2020-01-21 08:23:00,3.51811,32,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.2,0.4473,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"294325",2020-01-21 08:24:00,3.30849,33,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.1,0.46935,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"294326",2020-01-21 08:25:00,3.34501,35,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1,0.44856,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"294327",2020-01-21 08:26:00,3.28707,36,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-0.9,0.441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"294328",2020-01-21 08:27:00,3.30068,38,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-0.9,0.44415,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"294329",2020-01-21 08:28:00,3.30134,40,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-0.8,0.45486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"294330",2020-01-21 08:29:00,3.37973,42,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-0.7,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"294331",2020-01-21 08:30:00,3.25178,42,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-0.6,0.53991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"294332",2020-01-21 08:31:00,3.29375,45,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-0.5,0.41076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"294333",2020-01-21 08:32:00,3.30518,45,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-0.4,0.41139,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"294334",2020-01-21 08:33:00,3.7098,47,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-0.3,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"294335",2020-01-21 08:34:00,3.14034,48,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-0.2,0.3843,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,0,1,1,1
"294336",2020-01-21 08:35:00,3.49687,50,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-0.1,0.50148,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,0,1,1,1
"294337",2020-01-21 08:36:00,3.76561,53,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-0.1,0.4725,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,0,1,1,1
"294338",2020-01-21 08:37:00,3.98762,55,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,0,0.47754,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,0,1,1,1
"294339",2020-01-21 08:38:00,4.02333,56,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,0,0.4725,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294340",2020-01-21 08:39:00,3.92623,58,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,0.2,0.35469,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294341",2020-01-21 08:40:00,3.35821,60,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,0.3,0.45738,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294342",2020-01-21 08:41:00,3.67345,63,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,0.5,0.46242,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294343",2020-01-21 08:42:00,3.24011,64,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,0.7,0.50904,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294344",2020-01-21 08:43:00,3.12394,64,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,0.8,0.33453,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294345",2020-01-21 08:44:00,3.07556,66,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,0.9,0.35847,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294346",2020-01-21 08:45:00,3.03828,68,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,1,0.35532,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294347",2020-01-21 08:46:00,3.08694,70,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,1.1,0.32067,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294348",2020-01-21 08:47:00,3.26501,74,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,1.3,0.31059,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294349",2020-01-21 08:48:00,3.17581,76,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,1.5,0.30744,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294350",2020-01-21 08:49:00,3.40383,78,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,1.7,0.28287,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294351",2020-01-21 08:50:00,3.49895,81,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,1.8,0.2772,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294352",2020-01-21 08:51:00,3.38016,83,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,1.9,0.2709,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294353",2020-01-21 08:52:00,3.27045,85,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,1.9,0.25137,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294354",2020-01-21 08:53:00,3.38029,88,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,1.9,0.24507,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"294355",2020-01-21 08:54:00,3.58404,90,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,1.9,0.24444,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294356",2020-01-21 08:55:00,3.38233,93,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,1.9,0.24444,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294357",2020-01-21 08:56:00,3.46354,96,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,2,0.22617,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294358",2020-01-21 08:57:00,3.48432,96,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,2,0.25137,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294359",2020-01-21 08:58:00,3.44487,99,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,2,0.20034,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294360",2020-01-21 08:59:00,3.59442,102,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,1.9,0.18207,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294361",2020-01-21 09:00:00,3.5631,105,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,1.7,0.15057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294362",2020-01-21 09:01:00,3.74367,108,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,1.6,0.14364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294363",2020-01-21 09:02:00,3.5496,111,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,1.4,0.13104,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294364",2020-01-21 09:03:00,3.27627,113,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,1.4,0.11844,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294365",2020-01-21 09:04:00,3.10126,116,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,1.3,0.11718,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294366",2020-01-21 09:05:00,3.52366,117,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,1.3,0.11088,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294367",2020-01-21 09:06:00,3.54102,119,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,1.1,0.10836,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294368",2020-01-21 09:07:00,3.57823,120,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,0.8,0.11214,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294369",2020-01-21 09:08:00,4.00071,125,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,0.7,0.10017,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294370",2020-01-21 09:09:00,3.49235,128,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,0.5,0.08757,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294371",2020-01-21 09:10:00,3.42045,130,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,0.3,0.08757,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294372",2020-01-21 09:11:00,3.48075,134,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,0.3,0.08064,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294373",2020-01-21 09:12:00,3.41147,137,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,0.3,0.09324,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294374",2020-01-21 09:13:00,3.64468,139,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,0.3,0.0252,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"294375",2020-01-21 09:14:00,3.94188,142,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,0.3,0.01764,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294376",2020-01-21 09:15:00,4.30045,144,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,0.3,0.02331,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294377",2020-01-21 09:16:00,3.82734,146,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,0.2,0.01134,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294378",2020-01-21 09:17:00,3.53352,146,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,0.2,-0.00378,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294379",2020-01-21 09:18:00,3.46645,148,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,0.2,0.0063,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294380",2020-01-21 09:19:00,3.43775,151,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,0.2,-0.01449,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294381",2020-01-21 09:20:00,3.18207,155,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,0.2,-0.02079,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294382",2020-01-21 09:21:00,3.22415,159,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,0.2,-0.0504,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294383",2020-01-21 09:22:00,3.37111,162,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,0.4,-0.04221,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294384",2020-01-21 09:23:00,3.17904,163,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,0.4,-0.05544,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294385",2020-01-21 09:24:00,2.97052,168,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,0.4,-0.06363,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294386",2020-01-21 09:25:00,2.74026,171,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,0.4,-0.08127,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294387",2020-01-21 09:26:00,2.6327,171,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,0.3,-0.07623,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294388",2020-01-21 09:27:00,2.61495,175,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,0.3,0.0189,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294389",2020-01-21 09:28:00,2.63373,176,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,0.3,-0.07056,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294390",2020-01-21 09:29:00,2.94919,178,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,0.2,-0.08946,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294391",2020-01-21 09:30:00,2.91045,184,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,0.2,-0.09513,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294392",2020-01-21 09:31:00,2.98408,185,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,0.2,-0.1008,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294393",2020-01-21 09:32:00,3.03155,188,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,0.3,-0.14553,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294394",2020-01-21 09:33:00,3.08921,190,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.3,-0.14616,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294395",2020-01-21 09:34:00,3.14146,193,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.3,-0.1575,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294396",2020-01-21 09:35:00,3.0584,195,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.3,-0.16443,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294397",2020-01-21 09:36:00,3.00763,196,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.3,-0.17703,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294398",2020-01-21 09:37:00,3.38694,200,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.4,-0.12159,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294399",2020-01-21 09:38:00,2.85714,200,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.4,-0.16443,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294400",2020-01-21 09:39:00,3.0232,203,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.4,-0.17136,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294401",2020-01-21 09:40:00,3.04189,206,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.3,-0.18333,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294402",2020-01-21 09:41:00,3.06813,209,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.4,-0.17829,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294403",2020-01-21 09:42:00,3.12596,211,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,0.5,-0.1197,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294404",2020-01-21 09:43:00,3.09744,214,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,0.5,-0.23436,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294405",2020-01-21 09:44:00,3.05417,216,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,0.6,-0.23751,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294406",2020-01-21 09:45:00,2.57327,218,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,0.5,-0.25326,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294407",2020-01-21 09:46:00,3.03,221,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,0.5,-0.2646,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294408",2020-01-21 09:47:00,3.50397,224,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,0.6,-0.29169,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294409",2020-01-21 09:48:00,4.25006,227,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,0.8,-0.29106,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"294410",2020-01-21 09:49:00,4.09938,228,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,0.8,-0.29043,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"294411",2020-01-21 09:50:00,3.36344,228,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,0.9,-0.28539,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"294412",2020-01-21 09:51:00,3.01464,229,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,1,-0.29106,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"294413",2020-01-21 09:52:00,2.77566,230,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,1,-0.30303,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294414",2020-01-21 09:53:00,2.74441,236,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,1,-0.31563,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294415",2020-01-21 09:54:00,2.78905,237,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,1.1,-0.33516,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294416",2020-01-21 09:55:00,2.84982,239,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,1.1,-0.3465,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294417",2020-01-21 09:56:00,2.71363,241,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,1,-0.35406,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294418",2020-01-21 09:57:00,2.61326,242,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,1,-0.32949,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294419",2020-01-21 09:58:00,2.86967,247,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,1,-0.39186,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294420",2020-01-21 09:59:00,3.04116,253,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,1.1,-0.39501,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294421",2020-01-21 10:00:00,3.15859,256,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,1.1,-0.54243,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294422",2020-01-21 10:01:00,3.35647,262,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,1.1,-0.567,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294423",2020-01-21 10:02:00,3.481,265,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,1,-0.5607,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294424",2020-01-21 10:03:00,3.65997,266,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,1,-0.54369,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294425",2020-01-21 10:04:00,3.40722,263,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,1.1,-0.53676,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294426",2020-01-21 10:05:00,3.42915,266,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,1.1,-0.51786,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294427",2020-01-21 10:06:00,3.36871,263,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,1.1,-0.5292,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294428",2020-01-21 10:07:00,3.30976,270,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,1.2,-0.52479,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294429",2020-01-21 10:08:00,3.12889,273,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,1.3,-0.5544,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294430",2020-01-21 10:09:00,2.77282,278,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,1.6,-0.55755,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294431",2020-01-21 10:10:00,2.50152,279,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,2.1,-0.56574,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294432",2020-01-21 10:11:00,2.38314,276,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,2.9,-0.56826,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294433",2020-01-21 10:12:00,2.37618,277,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,3.2,-0.52479,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294434",2020-01-21 10:13:00,2.6976,285,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,3.5,-0.63819,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294435",2020-01-21 10:14:00,2.882,293,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,3.6,-0.68733,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294436",2020-01-21 10:15:00,2.9513,303,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,3.6,-0.68166,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294437",2020-01-21 10:16:00,3.42475,304,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,3.5,-0.68733,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294438",2020-01-21 10:17:00,3.18278,305,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,3.6,-0.71253,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294439",2020-01-21 10:18:00,3.01268,302,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,3.5,-0.70434,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294440",2020-01-21 10:19:00,3.34956,302,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,3.5,-0.68796,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294441",2020-01-21 10:20:00,3.1193,300,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,3.6,-0.69993,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294442",2020-01-21 10:21:00,3.19,306,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,3.9,-0.71316,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294443",2020-01-21 10:22:00,3.19416,299,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,4,-0.68229,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294444",2020-01-21 10:23:00,3.52085,300,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,4,-0.72576,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294445",2020-01-21 10:24:00,3.33577,310,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,4.1,-0.75726,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294446",2020-01-21 10:25:00,3.12125,315,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,4.4,-0.77868,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294447",2020-01-21 10:26:00,3.42444,316,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,4.7,-0.77805,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294448",2020-01-21 10:27:00,3.22801,321,0,23,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22,22,21.5,4.3,-0.8127,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294449",2020-01-21 10:28:00,3.08478,327,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,4.2,-0.80703,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294450",2020-01-21 10:29:00,3.05407,333,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,4.9,-0.80073,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294451",2020-01-21 10:30:00,2.92067,328,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,4.5,-0.78876,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294452",2020-01-21 10:31:00,3.62766,324,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,4.2,-0.80136,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294453",2020-01-21 10:32:00,4.16929,324,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,4.7,-0.83349,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294454",2020-01-21 10:33:00,3.89754,335,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,4.5,-0.83349,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294455",2020-01-21 10:34:00,3.24571,340,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,4.6,-0.83349,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294456",2020-01-21 10:35:00,2.92545,349,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,5.7,-0.83979,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294457",2020-01-21 10:36:00,2.69305,350,0,23,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,5.9,-0.83223,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294458",2020-01-21 10:37:00,2.93179,358,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,5.5,-0.83286,1,1,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294459",2020-01-21 10:38:00,2.86449,367,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,5.8,-0.99729,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294460",2020-01-21 10:39:00,2.64659,373,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,5.9,-1.0269,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294461",2020-01-21 10:40:00,2.56414,371,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,5,-1.02186,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294462",2020-01-21 10:41:00,2.50135,383,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,4.9,-1.09116,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294463",2020-01-21 10:42:00,2.77265,373,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,4.6,-1.0395,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294464",2020-01-21 10:43:00,2.95956,374,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,5.2,-1.04202,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294465",2020-01-21 10:44:00,3.10145,310,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,5.6,-0.6741,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294466",2020-01-21 10:45:00,3.29219,258,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,5.9,-0.61173,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294467",2020-01-21 10:46:00,3.43819,205,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,5.5,-0.44793,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294468",2020-01-21 10:47:00,3.45339,193,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,5,-0.46746,1,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294469",2020-01-21 10:48:00,3.33514,195,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,4.8,-0.48069,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"294470",2020-01-21 10:49:00,3.20765,219,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,4.4,-0.67095,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"294471",2020-01-21 10:50:00,3.22946,386,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,4.4,-0.98343,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"294472",2020-01-21 10:51:00,2.81747,391,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,4.2,-0.97713,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"294473",2020-01-21 10:52:00,2.47486,393,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,4.4,-0.95886,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"294474",2020-01-21 10:53:00,2.27726,394,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,4.7,-1.14093,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"294475",2020-01-21 10:54:00,2.34225,393,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,5,-1.13589,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"294476",2020-01-21 10:55:00,2.46106,395,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,5.6,-1.1592,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"294477",2020-01-21 10:56:00,2.56769,398,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,5.5,-1.16613,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"294478",2020-01-21 10:57:00,2.56775,401,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,5.8,-1.17747,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"294479",2020-01-21 10:58:00,2.94385,406,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,5.9,-1.21149,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"294480",2020-01-21 10:59:00,3.23911,415,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,6,-1.22346,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"294481",2020-01-21 11:00:00,3.07173,417,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,6.3,-1.24173,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"294482",2020-01-21 11:01:00,3.15235,418,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,6,-1.2726,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"294483",2020-01-21 11:02:00,2.86689,418,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,5,-1.26504,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"294484",2020-01-21 11:03:00,3.11145,412,0,23,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,5.2,-1.23543,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"294485",2020-01-21 11:04:00,2.94935,420,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,4.7,-1.26504,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"294486",2020-01-21 11:05:00,3.11079,416,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,5.6,-1.23543,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"294487",2020-01-21 11:06:00,3.12388,404,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,6.3,-1.21086,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
