"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"294488",2020-01-21 11:07:00,2.90969,350,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,6.4,-0.85806,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294489",2020-01-21 11:08:00,3.09951,275,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,6,-0.67032,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294490",2020-01-21 11:09:00,3.03539,290,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,5.8,-1.25559,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"294491",2020-01-21 11:10:00,3.013,286,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,5.8,-0.61488,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294492",2020-01-21 11:11:00,3.00645,318,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,5.4,-1.19763,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294493",2020-01-21 11:12:00,2.98193,428,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,5.6,-1.22283,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294494",2020-01-21 11:13:00,3.40833,456,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,5.1,-1.19826,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294495",2020-01-21 11:14:00,3.48715,288,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,4.3,-0.68796,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294496",2020-01-21 11:15:00,3.10965,333,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,3.9,-0.77049,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294497",2020-01-21 11:16:00,2.9421,210,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,3.2,-0.67473,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294498",2020-01-21 11:17:00,2.84172,285,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,3.3,-0.96453,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294499",2020-01-21 11:18:00,2.74256,444,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,3.3,-1.12077,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294500",2020-01-21 11:19:00,3.73209,461,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,3.4,-1.04769,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294501",2020-01-21 11:20:00,3.52837,241,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,3.9,-0.73206,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294502",2020-01-21 11:21:00,3.35147,190,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,3.6,-0.58779,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294503",2020-01-21 11:22:00,3.58993,182,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,2.7,-0.55566,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294504",2020-01-21 11:23:00,3.42204,178,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,3,-0.56763,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294505",2020-01-21 11:24:00,2.91987,398,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,2.8,-1.10313,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294506",2020-01-21 11:25:00,2.75493,430,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,2.9,-1.01619,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294507",2020-01-21 11:26:00,2.69543,394,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,3.1,-0.79443,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294508",2020-01-21 11:27:00,2.39341,371,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,2,-0.83223,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294509",2020-01-21 11:28:00,2.43603,401,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,1.4,-1.02249,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294510",2020-01-21 11:29:00,2.24273,348,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,2.7,-0.9765,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294511",2020-01-21 11:30:00,2.75266,389,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,3.6,-0.93429,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294512",2020-01-21 11:31:00,3.11175,385,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,4.4,-0.89019,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294513",2020-01-21 11:32:00,2.90021,389,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,4.6,-0.95193,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294514",2020-01-21 11:33:00,2.77233,465,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,4.7,-1.14849,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294515",2020-01-21 11:34:00,2.77464,474,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,21.5,2.8,-1.18188,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294516",2020-01-21 11:35:00,2.43426,478,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,21.5,2.8,-1.20456,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294517",2020-01-21 11:36:00,2.46246,484,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,21.5,3.1,-1.2285,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294518",2020-01-21 11:37:00,2.55372,488,0,23,23,23,21,23,16,28,0,0,22,23,22,21,22,22.5,21.5,2.7,-1.24173,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294519",2020-01-21 11:38:00,2.57551,491,0,23,23,23,21,23,16,28,0,0,22,23,22,21,22,22.5,22,2.3,-1.5876,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294520",2020-01-21 11:39:00,2.7679,498,0,23,23,23,21,23,16,28,0,0,22,23,22,21,22,22.5,22,3.1,-1.58823,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294521",2020-01-21 11:40:00,2.90519,496,0,23,23,23,21,23,16,28,0,0,22,23,22,21,22,22.5,22,3.9,-1.58949,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294522",2020-01-21 11:41:00,2.88886,493,0,23,23,23,21,23,16,28,0,0,22,23,22,21,22,22.5,22,4.6,-1.58193,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294523",2020-01-21 11:42:00,3.18424,498,0,23,23,23,21,23,16,28,0,0,22,23,22,21,22,22.5,22,4.7,-1.55799,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294524",2020-01-21 11:43:00,3.14133,496,0,23,23,23,21,23,16,28,0,0,22,23,22,21,22,22.5,22,4,-1.55169,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294525",2020-01-21 11:44:00,3.05386,503,0,16,23,23,21,16,16,16,0,0,22,23,22,21,22,22.5,22,4.5,-1.60776,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"294526",2020-01-21 11:45:00,3.06072,501,0,28,23,23,21,16,16,16,0,0,22,23,22,21,22,22.5,22,4.2,-1.51326,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"294527",2020-01-21 11:46:00,3.13296,484,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,3.9,-1.47483,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294528",2020-01-21 11:47:00,3.15718,496,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,5,-1.49751,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294529",2020-01-21 11:48:00,2.99572,497,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,4.6,-1.44963,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294530",2020-01-21 11:49:00,3.10192,498,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,3.9,-1.42506,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294531",2020-01-21 11:50:00,3.11884,497,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,2.1,-1.37403,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294532",2020-01-21 11:51:00,3.08722,484,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,1.9,-1.30536,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294533",2020-01-21 11:52:00,2.98441,481,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,2.5,-1.28016,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294534",2020-01-21 11:53:00,3.13826,482,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,2.1,-1.47546,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294535",2020-01-21 11:54:00,4.15966,481,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,2.9,-1.4742,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294536",2020-01-21 11:55:00,4.22453,486,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,3.7,-1.46349,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294537",2020-01-21 11:56:00,3.36237,484,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,4.2,-1.46286,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294538",2020-01-21 11:57:00,2.88624,485,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,4.6,-1.44459,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294539",2020-01-21 11:58:00,2.58661,487,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,5.1,-1.4679,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294540",2020-01-21 11:59:00,2.24946,489,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,4.8,-1.24173,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294541",2020-01-21 12:00:00,2.42482,488,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,4.1,-1.22409,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294542",2020-01-21 12:01:00,2.37829,482,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,4.3,-1.33749,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294543",2020-01-21 12:02:00,2.44541,482,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,4.1,-1.36269,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294544",2020-01-21 12:03:00,2.59618,489,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,3.9,-1.44963,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294545",2020-01-21 12:04:00,2.66751,486,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,5.4,-1.44333,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294546",2020-01-21 12:05:00,2.78268,488,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,6.2,-1.45026,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294547",2020-01-21 12:06:00,3.00383,488,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,6.5,-1.44333,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294548",2020-01-21 12:07:00,3.20524,487,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,5.6,-1.43136,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294549",2020-01-21 12:08:00,3.39975,489,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,3.2,-1.43703,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294550",2020-01-21 12:09:00,3.36099,489,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,4.2,-1.47483,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294551",2020-01-21 12:10:00,3.08523,492,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,4.4,-1.48239,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294552",2020-01-21 12:11:00,2.81177,491,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,5.5,-1.50129,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294553",2020-01-21 12:12:00,2.7735,494,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,5.5,-1.49688,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294554",2020-01-21 12:13:00,2.76596,489,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22,22.5,22,5.8,-1.4805,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294555",2020-01-21 12:14:00,2.65441,486,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,5.3,-1.46727,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294556",2020-01-21 12:15:00,2.7341,492,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.5,-1.50822,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294557",2020-01-21 12:16:00,2.78702,498,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3.2,-1.5372,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294558",2020-01-21 12:17:00,2.6959,494,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,2.5,-1.53216,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294559",2020-01-21 12:18:00,2.51421,497,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3.5,-1.55673,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294560",2020-01-21 12:19:00,2.71677,500,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.6,-1.57563,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294561",2020-01-21 12:20:00,2.40526,501,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,5,-1.56996,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294562",2020-01-21 12:21:00,2.45517,499,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,5.1,-1.55421,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294563",2020-01-21 12:22:00,2.55217,498,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.5,-1.5561,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294564",2020-01-21 12:23:00,2.60308,501,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.4,-1.52019,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294565",2020-01-21 12:24:00,2.79198,501,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3.2,-1.55169,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294566",2020-01-21 12:25:00,2.66256,502,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3.9,-1.55736,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294567",2020-01-21 12:26:00,3.09668,502,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3.9,-1.56303,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294568",2020-01-21 12:27:00,2.7962,502,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.2,-1.56366,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294569",2020-01-21 12:28:00,2.76436,503,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.4,-1.56303,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294570",2020-01-21 12:29:00,2.83675,502,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.1,-1.56303,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294571",2020-01-21 12:30:00,2.90078,500,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.8,-1.5624,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294572",2020-01-21 12:31:00,3.10384,501,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.8,-1.5687,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294573",2020-01-21 12:32:00,3.24598,502,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,5.7,-1.5687,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294574",2020-01-21 12:33:00,3.05545,506,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,6.5,-1.57626,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294575",2020-01-21 12:34:00,3.01358,504,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,7.2,-1.58886,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294576",2020-01-21 12:35:00,2.9213,503,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,7,-1.59453,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294577",2020-01-21 12:36:00,2.91981,505,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,6.2,-1.60713,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294578",2020-01-21 12:37:00,3.10361,503,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,6.6,-1.58823,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294579",2020-01-21 12:38:00,3.01235,498,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,6.6,-1.53846,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294580",2020-01-21 12:39:00,3.13957,501,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,6.7,-1.60146,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294581",2020-01-21 12:40:00,2.95039,512,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,6.9,-1.63863,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294582",2020-01-21 12:41:00,3.01352,509,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,6.4,-1.638,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294583",2020-01-21 12:42:00,2.91913,514,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,6.7,-1.63926,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294584",2020-01-21 12:43:00,2.90229,507,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,6.5,-1.66005,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294585",2020-01-21 12:44:00,3.10177,510,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,6.2,-1.64997,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294586",2020-01-21 12:45:00,3.44507,505,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,6.4,-1.63926,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294587",2020-01-21 12:46:00,3.71701,508,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,7.1,-1.66572,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294588",2020-01-21 12:47:00,3.28544,514,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,7.6,-1.68966,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294589",2020-01-21 12:48:00,2.96701,518,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,7,-1.71045,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294590",2020-01-21 12:49:00,2.71325,521,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,5.8,-1.71927,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294591",2020-01-21 12:50:00,2.58552,524,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,5.4,-1.72809,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294592",2020-01-21 12:51:00,2.57578,530,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,5.3,-1.78353,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294593",2020-01-21 12:52:00,2.6573,530,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,5.7,-1.75896,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294594",2020-01-21 12:53:00,2.59797,523,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,6.1,-1.73313,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294595",2020-01-21 12:54:00,2.61214,514,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,5.4,-1.71612,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294596",2020-01-21 12:55:00,2.58068,504,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,5.2,-1.6317,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294597",2020-01-21 12:56:00,2.57803,499,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,5.9,-1.58823,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294598",2020-01-21 12:57:00,2.59253,482,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,5.8,-1.52523,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294599",2020-01-21 12:58:00,2.61892,493,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,6.3,-1.52586,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294600",2020-01-21 12:59:00,3.33061,492,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,6,-1.5246,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294601",2020-01-21 13:00:00,3.11919,497,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,5.4,-1.4994,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294602",2020-01-21 13:01:00,2.96668,484,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,5.2,-1.43829,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294603",2020-01-21 13:02:00,3.23732,474,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.9,-1.4049,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294604",2020-01-21 13:03:00,3.32516,489,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.4,-1.38096,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294605",2020-01-21 13:04:00,3.27903,473,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4,-1.39293,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294606",2020-01-21 13:05:00,2.94022,493,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,2.8,-1.43136,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294607",2020-01-21 13:06:00,2.73003,496,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,2.5,-1.44522,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294608",2020-01-21 13:07:00,2.7535,497,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,2.8,-1.4364,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294609",2020-01-21 13:08:00,2.69448,491,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3,-1.03572,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294610",2020-01-21 13:09:00,2.70021,491,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3.7,-1.70289,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294611",2020-01-21 13:10:00,2.59874,495,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3.9,-1.74636,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294612",2020-01-21 13:11:00,2.13704,490,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3.9,-1.7199,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294613",2020-01-21 13:12:00,2.79319,474,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.1,-1.66446,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294614",2020-01-21 13:13:00,2.7742,477,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3.8,-1.66824,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294615",2020-01-21 13:14:00,2.62229,487,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,2.7,-1.66383,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294616",2020-01-21 13:15:00,2.85452,479,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,2.3,-1.66446,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294617",2020-01-21 13:16:00,2.39152,476,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3.1,-1.11384,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294618",2020-01-21 13:17:00,2.95682,464,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3.9,-1.40553,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294619",2020-01-21 13:18:00,2.9723,463,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.1,-1.36773,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294620",2020-01-21 13:19:00,2.959,460,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.4,-0.53613,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294621",2020-01-21 13:20:00,2.54961,465,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.1,-1.52523,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294622",2020-01-21 13:21:00,3.00605,466,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3.1,-1.65816,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294623",2020-01-21 13:22:00,3.00669,482,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,2.9,-1.70352,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294624",2020-01-21 13:23:00,2.82126,484,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,2.1,-1.57815,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294625",2020-01-21 13:24:00,2.7485,486,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,2.7,-1.74573,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294626",2020-01-21 13:25:00,2.66363,482,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3.7,-1.72935,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294627",2020-01-21 13:26:00,2.69319,471,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3.9,-1.68336,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294628",2020-01-21 13:27:00,2.33075,480,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.1,-1.71486,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294629",2020-01-21 13:28:00,2.58616,470,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3.7,-1.68273,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294630",2020-01-21 13:29:00,2.56959,459,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.4,-1.67706,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294631",2020-01-21 13:30:00,2.5985,454,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.6,-1.65123,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294632",2020-01-21 13:31:00,2.58452,453,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.4,-1.64493,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294633",2020-01-21 13:32:00,2.67044,463,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.1,-1.71423,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294634",2020-01-21 13:33:00,2.73763,462,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3.7,-1.69596,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294635",2020-01-21 13:34:00,2.86197,465,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3.9,-1.72053,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294636",2020-01-21 13:35:00,3.07844,467,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4,-1.72746,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294637",2020-01-21 13:36:00,2.92606,472,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3.5,-1.73943,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294638",2020-01-21 13:37:00,2.95911,470,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3.3,-1.74132,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294639",2020-01-21 13:38:00,3.11655,470,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3.6,-1.67076,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294640",2020-01-21 13:39:00,2.99986,465,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4,-1.72116,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294641",2020-01-21 13:40:00,2.80142,456,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.3,-1.69596,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294642",2020-01-21 13:41:00,3.08219,465,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.5,-1.72872,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294643",2020-01-21 13:42:00,2.90388,463,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.6,-1.71612,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294644",2020-01-21 13:43:00,2.94966,460,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4,-1.7199,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294645",2020-01-21 13:44:00,2.78883,462,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3.3,-1.71486,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294646",2020-01-21 13:45:00,2.78181,459,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3.3,-1.71423,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294647",2020-01-21 13:46:00,2.65546,456,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3.2,-1.71423,0,1,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294648",2020-01-21 13:47:00,2.61332,456,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3.6,-1.68462,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294649",2020-01-21 13:48:00,2.58468,449,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.2,-1.68966,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294650",2020-01-21 13:49:00,2.59857,448,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.5,-1.66383,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294651",2020-01-21 13:50:00,2.5576,446,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.4,-1.66068,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294652",2020-01-21 13:51:00,2.60462,449,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4,-1.63737,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294653",2020-01-21 13:52:00,2.60868,448,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.2,-1.62981,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294654",2020-01-21 13:53:00,2.66038,442,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.8,-1.57626,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294655",2020-01-21 13:54:00,2.49621,443,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,4.9,-1.60146,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294656",2020-01-21 13:55:00,2.65558,443,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,5.3,-1.6254,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294657",2020-01-21 13:56:00,2.77631,443,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,5.2,-1.60713,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294658",2020-01-21 13:57:00,2.80552,439,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,5.1,-1.58319,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294659",2020-01-21 13:58:00,2.87892,433,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3.6,-1.57626,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294660",2020-01-21 13:59:00,2.95667,431,0,28,23,23,21,28,16,28,0,0,22,23,22,21,22.5,22.5,22,3.7,-1.58319,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294661",2020-01-21 14:00:00,2.86549,436,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,4.3,-1.60083,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294662",2020-01-21 14:01:00,3.06371,437,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,4.6,-1.6065,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294663",2020-01-21 14:02:00,2.78915,435,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,4.7,-1.61469,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294664",2020-01-21 14:03:00,2.841,432,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,5,-1.6002,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294665",2020-01-21 14:04:00,2.85971,429,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,5,-1.55484,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294666",2020-01-21 14:05:00,2.76131,426,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,4.6,-1.56996,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294667",2020-01-21 14:06:00,2.7093,424,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,4,-1.55421,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294668",2020-01-21 14:07:00,2.4882,417,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,3.6,-1.51956,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294669",2020-01-21 14:08:00,2.49895,419,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,3.6,-1.51956,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294670",2020-01-21 14:09:00,2.44082,418,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,3.7,-1.56366,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294671",2020-01-21 14:10:00,2.35737,417,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,4.1,-1.5372,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294672",2020-01-21 14:11:00,2.48941,420,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,4.2,-1.54539,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294673",2020-01-21 14:12:00,2.56147,421,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,4.2,-1.56366,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294674",2020-01-21 14:13:00,2.58674,420,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,4.2,-1.5624,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294675",2020-01-21 14:14:00,2.53024,418,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,4.8,-1.53846,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294676",2020-01-21 14:15:00,2.57298,420,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,2.9,-1.5561,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294677",2020-01-21 14:16:00,2.6096,419,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,4.2,-1.55232,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294678",2020-01-21 14:17:00,2.71573,419,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,5.1,-1.53846,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294679",2020-01-21 14:18:00,2.84264,408,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,5.2,-1.30032,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294680",2020-01-21 14:19:00,2.92129,385,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,5.1,-0.80136,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294681",2020-01-21 14:20:00,2.81309,358,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,5.7,-0.19341,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294682",2020-01-21 14:21:00,2.54319,334,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,6,-0.06615,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294683",2020-01-21 14:22:00,2.80542,304,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,6.1,-0.13356,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294684",2020-01-21 14:23:00,2.98733,255,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,5.8,-0.126,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294685",2020-01-21 14:24:00,3.06581,250,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,4.4,-0.58023,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294686",2020-01-21 14:25:00,3.21578,267,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,3.5,-0.49203,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294687",2020-01-21 14:26:00,3.18314,201,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,3.3,-0.23499,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294688",2020-01-21 14:27:00,3.06817,112,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,2.8,-0.01764,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294689",2020-01-21 14:28:00,2.91834,95,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,2.7,0.00252,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294690",2020-01-21 14:29:00,2.71514,97,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,2.7,-0.00126,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294691",2020-01-21 14:30:00,2.82062,110,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,2.2,-0.0252,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294692",2020-01-21 14:31:00,2.86861,140,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,1.9,-0.0441,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294693",2020-01-21 14:32:00,2.94606,162,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,2.1,-0.07119,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294694",2020-01-21 14:33:00,2.98132,174,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,2.3,-0.07686,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294695",2020-01-21 14:34:00,3.0765,117,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,2.7,-0.04536,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294696",2020-01-21 14:35:00,2.91145,105,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,2.4,-0.03843,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"294697",2020-01-21 14:36:00,2.92723,119,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,2.5,-0.04599,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294698",2020-01-21 14:37:00,2.78611,173,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,2.7,-0.08883,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294699",2020-01-21 14:38:00,2.73758,237,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,2.9,-0.13356,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294700",2020-01-21 14:39:00,2.72405,334,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,2.2,-0.54243,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294701",2020-01-21 14:40:00,2.73603,367,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,2.6,-0.59913,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294702",2020-01-21 14:41:00,2.66665,372,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,2.7,-0.52416,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294703",2020-01-21 14:42:00,2.73422,372,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,2.8,-0.37233,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294704",2020-01-21 14:43:00,2.6572,368,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,2.9,-0.22806,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294705",2020-01-21 14:44:00,2.50588,360,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,3.1,-0.1638,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294706",2020-01-21 14:45:00,2.78055,349,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,2.4,-0.18459,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"294707",2020-01-21 14:46:00,2.80454,287,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,2.7,-0.25011,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294708",2020-01-21 14:47:00,2.83793,330,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,3.5,-0.28413,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294709",2020-01-21 14:48:00,3.0804,345,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,3.7,-0.29043,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294710",2020-01-21 14:49:00,2.74646,359,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,4.1,-0.29988,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294711",2020-01-21 14:50:00,2.72708,355,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,4.3,-0.30303,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294712",2020-01-21 14:51:00,2.59894,362,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,4.4,-0.29043,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294713",2020-01-21 14:52:00,2.65076,365,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,4.2,-0.30303,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294714",2020-01-21 14:53:00,2.61795,364,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,4.1,-0.30618,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294715",2020-01-21 14:54:00,2.69685,357,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,3.9,-0.3087,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294716",2020-01-21 14:55:00,2.80244,356,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,3.8,-0.30933,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294717",2020-01-21 14:56:00,2.61549,352,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,4.1,-0.28539,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294718",2020-01-21 14:57:00,2.62776,353,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,3.8,-0.3024,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294719",2020-01-21 14:58:00,2.66727,346,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,3.9,-0.29106,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294720",2020-01-21 14:59:00,2.70248,352,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,4.2,-0.29043,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294721",2020-01-21 15:00:00,2.68713,344,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,3.9,-0.2898,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294722",2020-01-21 15:01:00,2.85589,338,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,3.9,-0.29043,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294723",2020-01-21 15:02:00,2.61185,337,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,3.9,-0.29169,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294724",2020-01-21 15:03:00,2.59323,336,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,4,-0.27342,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294725",2020-01-21 15:04:00,2.61589,336,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,4,-0.25515,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294726",2020-01-21 15:05:00,2.59427,327,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,3.9,-0.25326,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"294727",2020-01-21 15:06:00,2.74159,333,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,3.9,-0.24696,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294728",2020-01-21 15:07:00,2.54317,332,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22,3.9,-0.25326,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294729",2020-01-21 15:08:00,2.57702,324,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,4,-0.252,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294730",2020-01-21 15:09:00,2.58098,325,0,28,23,23,21,28,16,28,0,0,22.5,23,22.5,21,22.5,22.5,22.5,4,-0.23625,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294731",2020-01-21 15:10:00,2.65412,318,0,28,23,23,21,28,16,28,0,0,22.5,23,22.5,21,22.5,22.5,22.5,4,-0.24066,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294732",2020-01-21 15:11:00,2.675,312,0,28,23,23,21,28,16,28,0,0,22.5,23,22.5,21,22.5,22.5,22.5,3.9,-0.24066,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294733",2020-01-21 15:12:00,2.74208,313,0,28,23,23,21,28,16,28,0,0,22.5,23,22.5,21,22.5,22.5,22.5,3.9,-0.2394,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294734",2020-01-21 15:13:00,2.85806,311,0,28,23,23,21,28,16,28,0,0,22.5,23,22.5,21,22.5,22.5,22.5,3.9,-0.2394,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294735",2020-01-21 15:14:00,2.81014,307,0,28,23,23,21,28,16,28,0,0,22.5,23,22.5,21,22.5,22.5,22.5,3.9,-0.2394,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294736",2020-01-21 15:15:00,2.84715,300,0,28,23,23,21,28,16,28,0,0,22.5,23,22.5,21,22.5,22.5,22.5,3.9,-0.2331,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294737",2020-01-21 15:16:00,2.84503,292,0,28,23,23,21,28,16,28,0,0,22.5,23,22.5,21,22.5,22.5,22.5,3.8,-0.2268,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294738",2020-01-21 15:17:00,2.84419,287,0,28,23,23,21,28,16,28,0,0,22.5,23,22.5,21,22.5,22.5,22.5,3.8,-0.2205,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294739",2020-01-21 15:18:00,2.67687,297,0,28,23,23,21,28,16,28,0,0,22.5,23,22.5,21,22.5,22.5,22.5,3.7,-0.2079,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294740",2020-01-21 15:19:00,2.91566,280,0,28,23,23,21,28,16,28,0,0,22.5,23,22.5,21,22.5,22.5,22.5,3.5,-0.19593,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294741",2020-01-21 15:20:00,2.93519,275,0,28,23,23,21,28,16,28,0,0,22.5,23,22.5,21,22.5,22.5,22.5,3.6,-0.18459,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294742",2020-01-21 15:21:00,2.95241,276,0,28,23,23,21,28,16,28,0,0,22.5,23,22.5,21,22.5,22.5,22.5,3.8,-0.1827,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294743",2020-01-21 15:22:00,3.04106,272,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3.8,-0.16443,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294744",2020-01-21 15:23:00,2.82708,273,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3.8,-0.15309,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294745",2020-01-21 15:24:00,2.69532,262,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3.7,-0.13986,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294746",2020-01-21 15:25:00,2.67779,248,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3.7,-0.12789,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294747",2020-01-21 15:26:00,2.68529,254,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3.8,-0.11466,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294748",2020-01-21 15:27:00,2.74646,241,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3.9,-0.10899,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294749",2020-01-21 15:28:00,3.04498,245,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3.8,-0.10143,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294750",2020-01-21 15:29:00,2.65156,232,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3.7,-0.07812,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294751",2020-01-21 15:30:00,2.70958,224,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3.7,-0.08946,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294752",2020-01-21 15:31:00,2.60605,212,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3.7,-0.07686,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294753",2020-01-21 15:32:00,2.56174,223,0,28,23,23,21,24.5,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3.8,-0.08379,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294754",2020-01-21 15:33:00,2.61351,204,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,3.8,-0.08568,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294755",2020-01-21 15:34:00,2.49887,199,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,3.8,-0.0819,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294756",2020-01-21 15:35:00,2.5084,197,0,28,23,23,21,28,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,3.8,-0.05166,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294757",2020-01-21 15:36:00,2.49905,206,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3.8,-0.05733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294758",2020-01-21 15:37:00,2.4665,192,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3.8,-0.05166,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294759",2020-01-21 15:38:00,2.46703,195,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3.8,-0.05733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294760",2020-01-21 15:39:00,2.65127,186,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3.7,-0.29043,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294761",2020-01-21 15:40:00,2.75469,186,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3.8,-0.30303,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294762",2020-01-21 15:41:00,2.87505,179,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3.7,-0.30303,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294763",2020-01-21 15:42:00,2.82562,174,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3.4,-0.34776,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294764",2020-01-21 15:43:00,3.01729,169,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3.3,-0.32823,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294765",2020-01-21 15:44:00,3.04522,164,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3.2,-0.09576,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294766",2020-01-21 15:45:00,2.59936,161,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3.1,-0.07686,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294767",2020-01-21 15:46:00,2.83555,183,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3,-0.2016,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294768",2020-01-21 15:47:00,2.81465,176,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3,-0.2079,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294769",2020-01-21 15:48:00,2.74428,171,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3,-0.23373,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294770",2020-01-21 15:49:00,2.48241,151,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3,-0.2142,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294771",2020-01-21 15:50:00,2.89696,158,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3,-0.20223,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294772",2020-01-21 15:51:00,2.92768,147,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3,-0.18459,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294773",2020-01-21 15:52:00,2.96588,150,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3,-0.17136,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294774",2020-01-21 15:53:00,2.9718,164,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3,-0.18459,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294775",2020-01-21 15:54:00,2.82242,169,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3,-0.19026,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294776",2020-01-21 15:55:00,2.9279,154,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3,-0.20223,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294777",2020-01-21 15:56:00,2.85975,164,0,28,23,23,21,28,16,28,0,0,22.5,23,22,21,22.5,22.5,22.5,3,-0.15624,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294778",2020-01-21 15:57:00,2.53311,167,0,28,23,23,21,28,16,28,0,0,22.5,23,22.5,21,22.5,22.5,22.5,3,-0.13419,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294779",2020-01-21 15:58:00,2.50604,153,0,28,23,23,21,28,16,28,0,0,22.5,23,22.5,21,22.5,22.5,22.5,3.1,-0.11466,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294780",2020-01-21 15:59:00,2.66043,146,0,28,23,23,21,28,16,28,0,0,22.5,23,22.5,21,22.5,22.5,22.5,3.3,-0.08001,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294781",2020-01-21 16:00:00,2.42962,144,0,28,23,23,21,28,16,28,0,0,22.5,23,22.5,21,22.5,22.5,22.5,3.5,0.45486,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294782",2020-01-21 16:01:00,2.39295,149,0,28,23,23,21,28,16,28,0,0,22.5,23,22.5,21,22.5,22.5,22.5,3.7,0.23247,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"294783",2020-01-21 16:02:00,2.19078,148,0,22,23,23,21,24.5,16,28,0,0,22.5,23,22.5,21,22.5,22.5,22.5,3.7,0.16947,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294784",2020-01-21 16:03:00,2.40387,144,0,22,23,23,21,24.5,23,23,0,0,23,23,22.5,21,22.5,22.5,22.5,3.8,0.16317,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294785",2020-01-21 16:04:00,2.48741,139,0,22,23,23,21,24.5,23,23,0,0,23,23,22.5,21,22.5,22.5,22.5,3.7,0.16317,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294786",2020-01-21 16:05:00,2.53468,139,0,22,23,23,21,24.5,23,23,0,0,23,23,22.5,21,22.5,22.5,22.5,3.7,0.16191,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294787",2020-01-21 16:06:00,2.65044,131,0,22,23,23,21,24.5,23,23,0,0,23,23,22.5,21,22.5,22.5,22.5,3.6,0.16254,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"294788",2020-01-21 16:07:00,2.67341,128,0,22,23,23,21,24.5,23,23,0,0,23,23,22.5,21,22.5,22.5,22.5,3.7,0.17577,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"294789",2020-01-21 16:08:00,2.52069,123,0,22,23,23,21,24.5,23,23,0,0,23,23,22.5,21,22.5,22.5,22.5,3.7,0.18333,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"294790",2020-01-21 16:09:00,2.61123,124,0,22,23,23,21,24.5,23,23,0,0,23,23,22.5,21,22.5,22.5,22.5,3.6,0.21546,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"294791",2020-01-21 16:10:00,1.97505,121,0,22,23,23,21,24.5,23,23,0,0,23,23,22.5,21,22.5,22.5,22.5,3.6,0.20916,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"294792",2020-01-21 16:11:00,1.65285,115,0,22,23,23,21,24.5,23,23,0,0,23,23,22.5,21,22.5,22.5,22.5,3.6,0.21357,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"294793",2020-01-21 16:12:00,1.48681,109,0,22,23,23,21,24.5,23,23,0,0,23,23,22.5,21,22.5,22.5,22.5,3.5,0.23814,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"294794",2020-01-21 16:13:00,1.38959,95,0,22,23,23,21,24.5,23,23,0,0,23,23,22.5,21,22.5,22.5,22.5,3.5,0.27594,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"294795",2020-01-21 16:14:00,1.37229,78,0,22,23,23,21,24.5,23,23,0,0,23,23,22.5,21,22.5,22.5,22.5,3.5,0.31374,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"294796",2020-01-21 16:15:00,1.39834,71,0,22,23,23,21,24.5,23,23,0,0,23,23,22.5,21,22.5,22.5,22.5,3.4,0.31437,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"294797",2020-01-21 16:16:00,1.23799,72,0,22,23,23,21,24.5,23,23,0,0,23,23,22.5,21,22.5,22.5,22.5,3.1,0.3213,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"294798",2020-01-21 16:17:00,1.19885,69,0,22,23,23,21,24.5,23,23,0,0,23,23,22.5,21,22.5,22.5,22.5,2.9,0.34398,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"294799",2020-01-21 16:18:00,1.27806,65,0,22,23,23,21,24.5,23,23,0,0,23,23,22.5,21,22.5,22.5,22.5,2.5,0.3465,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"294800",2020-01-21 16:19:00,1.19467,65,0,22,23,23,21,24.5,23,23,0,0,23,23,22.5,21,22.5,22.5,22.5,2.4,0.36603,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"294801",2020-01-21 16:20:00,1.23716,60,0,22,23,23,21,24.5,23,23,0,0,23,23,22.5,21,22.5,22.5,22.5,2.3,0.37296,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"294802",2020-01-21 16:21:00,1.16883,47,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,22.5,22.5,22.5,2.3,0.39564,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"294803",2020-01-21 16:22:00,1.1518,39,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,22.5,22.5,22.5,2.1,0.40194,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"294804",2020-01-21 16:23:00,0.965285,36,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,22.5,22.5,22.5,2,0.41013,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"294805",2020-01-21 16:24:00,1.16281,35,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,22.5,22.5,22.5,1.9,0.41958,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"294806",2020-01-21 16:25:00,1.16844,33,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,22.5,22.5,22.5,1.8,0.43848,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"294807",2020-01-21 16:26:00,1.14286,32,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,22.5,22.5,22.5,1.8,0.44478,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
