"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"294808",2020-01-21 16:27:00,1.16092,31,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.8,0.44037,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294809",2020-01-21 16:28:00,1.15943,28,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.8,0.44037,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294810",2020-01-21 16:29:00,0.882751,28,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.8,0.44037,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294811",2020-01-21 16:30:00,1.1333,27,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.7,0.44667,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294812",2020-01-21 16:31:00,1.33211,28,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.5,0.45297,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294813",2020-01-21 16:32:00,1.22165,28,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.4,0.45234,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294814",2020-01-21 16:33:00,1.16944,29,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.3,0.4347,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294815",2020-01-21 16:34:00,1.2434,29,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.2,0.57204,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294816",2020-01-21 16:35:00,1.28708,31,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.2,0.44667,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294817",2020-01-21 16:36:00,1.36544,32,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.1,0.47754,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294818",2020-01-21 16:37:00,1.61241,32,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.2,0.45675,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294819",2020-01-21 16:38:00,1.59983,29,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.3,0.89775,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294820",2020-01-21 16:39:00,3.62415,30,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.4,0.9135,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294821",2020-01-21 16:40:00,2.3746,31,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.5,0.93744,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294822",2020-01-21 16:41:00,2.9003,31,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.5,0.93933,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294823",2020-01-21 16:42:00,3.35938,31,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.5,0.9576,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294824",2020-01-21 16:43:00,3.79222,31,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.4,0.97965,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294825",2020-01-21 16:44:00,3.45972,29,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.3,0.99477,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294826",2020-01-21 16:45:00,3.19382,30,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.2,0.98784,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294827",2020-01-21 16:46:00,3.10786,28,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.2,0.98847,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294828",2020-01-21 16:47:00,3.31233,29,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.2,1.00107,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294829",2020-01-21 16:48:00,3.53428,29,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.2,1.008,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294830",2020-01-21 16:49:00,3.79973,28,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.2,1.00044,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294831",2020-01-21 16:50:00,3.90707,27,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.2,1.01241,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294832",2020-01-21 16:51:00,3.99578,27,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.2,1.00737,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294833",2020-01-21 16:52:00,3.98941,26,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.2,1.008,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294834",2020-01-21 16:53:00,3.92567,25,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,1.2,1.05084,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"294835",2020-01-21 16:54:00,3.93171,24,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,1.2,1.03824,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"294836",2020-01-21 16:55:00,3.82404,23,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,1.1,1.04517,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"294837",2020-01-21 16:56:00,3.88822,24,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,1.1,1.0395,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"294838",2020-01-21 16:57:00,3.8289,23,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,1,1.06344,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"294839",2020-01-21 16:58:00,3.57377,21,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,1,1.08171,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"294840",2020-01-21 16:59:00,3.75941,20,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,0.9,1.08234,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"294841",2020-01-21 17:00:00,4.0564,19,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,0.8,1.07667,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"294842",2020-01-21 17:01:00,4.4462,18,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,0.8,1.09935,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"294843",2020-01-21 17:02:00,4.23239,18,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,0.8,1.10313,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"294844",2020-01-21 17:03:00,4.29881,17,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,0.8,1.1151,0,1,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"294845",2020-01-21 17:04:00,4.28713,16,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,0.8,1.12518,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"294846",2020-01-21 17:05:00,4.3103,16,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,23,22.5,0.8,1.12329,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"294847",2020-01-21 17:06:00,4.31507,16,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,23,22.5,0.8,1.12455,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"294848",2020-01-21 17:07:00,4.43642,16,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,23,22.5,0.8,1.12203,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"294849",2020-01-21 17:08:00,4.29394,16,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,23,22.5,0.7,1.13463,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"294850",2020-01-21 17:09:00,4.0759,14,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,23,22.5,0.7,1.15164,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"294851",2020-01-21 17:10:00,3.86209,14,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,23,22.5,0.6,1.14723,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"294852",2020-01-21 17:11:00,3.68151,13,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,23,22.5,0.5,1.14912,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"294853",2020-01-21 17:12:00,3.58979,12,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,23,22.5,0.5,1.15227,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"294854",2020-01-21 17:13:00,3.60271,12,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,23,22.5,0.6,1.15416,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"294855",2020-01-21 17:14:00,3.65227,11,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,22.5,23,22.5,0.4,1.16991,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"294856",2020-01-21 17:15:00,3.68712,11,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,22.5,23,22.5,0.5,1.1592,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"294857",2020-01-21 17:16:00,3.75387,10,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,22.5,23,22.5,0.6,1.15857,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"294858",2020-01-21 17:17:00,3.80186,10,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,22.5,23,22.5,0.4,1.16298,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"294859",2020-01-21 17:18:00,3.69414,10,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,22.5,23,22.5,0.4,1.16046,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"294860",2020-01-21 17:19:00,3.57776,10,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,22.5,23,22.5,0.4,1.17117,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"294861",2020-01-21 17:20:00,3.50959,9,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,22.5,23,22.5,0.4,1.17117,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"294862",2020-01-21 17:21:00,3.60019,8,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,22.5,23,22.5,0.4,1.17621,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"294863",2020-01-21 17:22:00,3.52607,7,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,22.5,23,22.5,0.4,1.17621,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"294864",2020-01-21 17:23:00,3.02277,7,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,23,22.5,0.4,0.55377,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"294865",2020-01-21 17:24:00,2.24295,9,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,23,22.5,0.4,0.55251,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"294866",2020-01-21 17:25:00,2.578,9,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,23,22.5,0.4,0.55188,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"294867",2020-01-21 17:26:00,2.17252,10,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,23,22.5,0.3,0.55251,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"294868",2020-01-21 17:27:00,1.95949,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,0.4,0.55251,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"294869",2020-01-21 17:28:00,1.77646,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,0.3,0.55314,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"294870",2020-01-21 17:29:00,1.76826,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.3,0.5607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"294871",2020-01-21 17:30:00,1.40289,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.2,0.56322,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"294872",2020-01-21 17:31:00,1.42725,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.1,0.55944,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"294873",2020-01-21 17:32:00,1.58657,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,-0.1,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"294874",2020-01-21 17:33:00,1.61602,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,-0.1,0.54243,0,1,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"294875",2020-01-21 17:34:00,1.5897,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0,0.54684,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"294876",2020-01-21 17:35:00,1.72637,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.1,0.55629,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"294877",2020-01-21 17:36:00,1.86999,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.2,0.54999,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"294878",2020-01-21 17:37:00,1.52929,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.1,0.54306,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"294879",2020-01-21 17:38:00,1.84951,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0,0.70308,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"294880",2020-01-21 17:39:00,2.05953,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.1,0.7308,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294881",2020-01-21 17:40:00,2.42961,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.2,0.66276,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294882",2020-01-21 17:41:00,2.54048,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.3,0.5796,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294883",2020-01-21 17:42:00,2.62876,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.3,0.59094,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294884",2020-01-21 17:43:00,2.93711,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.2,0.51534,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294885",2020-01-21 17:44:00,2.53843,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.1,0.51534,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294886",2020-01-21 17:45:00,2.62687,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.2,0.51534,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294887",2020-01-21 17:46:00,2.62572,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.2,0.51471,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294888",2020-01-21 17:47:00,2.60794,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.1,0.51471,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294889",2020-01-21 17:48:00,2.3951,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.2,0.51282,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294890",2020-01-21 17:49:00,2.34228,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.3,0.51093,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294891",2020-01-21 17:50:00,2.38248,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.3,0.51156,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294892",2020-01-21 17:51:00,2.20398,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.1,0.50841,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294893",2020-01-21 17:52:00,2.18138,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.2,0.55251,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294894",2020-01-21 17:53:00,1.86392,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.1,0.54054,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"294895",2020-01-21 17:54:00,1.92899,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.2,0.54117,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"294896",2020-01-21 17:55:00,1.79778,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.3,0.54621,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"294897",2020-01-21 17:56:00,1.83762,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.4,0.54117,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"294898",2020-01-21 17:57:00,1.8752,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.4,0.55062,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"294899",2020-01-21 17:58:00,1.92793,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.5,0.5418,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"294900",2020-01-21 17:59:00,1.93296,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.4,0.54936,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"294901",2020-01-21 18:00:00,1.6744,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.4,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"294902",2020-01-21 18:01:00,1.84342,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.2,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"294903",2020-01-21 18:02:00,1.91328,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.2,0.54936,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"294904",2020-01-21 18:03:00,1.88416,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.2,0.54684,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"294905",2020-01-21 18:04:00,2.03352,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0,0.54621,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"294906",2020-01-21 18:05:00,2.12739,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0,0.54684,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"294907",2020-01-21 18:06:00,2.12926,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0,0.54936,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"294908",2020-01-21 18:07:00,2.23336,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0,0.53991,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"294909",2020-01-21 18:08:00,2.27536,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0,0.52983,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"294910",2020-01-21 18:09:00,2.54629,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0,0.54117,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"294911",2020-01-21 18:10:00,2.66037,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.1,0.53676,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"294912",2020-01-21 18:11:00,2.51689,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0,0.54117,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"294913",2020-01-21 18:12:00,2.62015,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,-0.1,0.54054,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"294914",2020-01-21 18:13:00,2.71189,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0,0.53487,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"294915",2020-01-21 18:14:00,2.52279,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.1,0.53487,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"294916",2020-01-21 18:15:00,2.5834,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.1,0.54117,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"294917",2020-01-21 18:16:00,2.61868,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.1,0.53424,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"294918",2020-01-21 18:17:00,2.6412,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,-0.2,0.53424,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"294919",2020-01-21 18:18:00,2.43157,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,-0.2,0.53109,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"294920",2020-01-21 18:19:00,2.14063,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,-0.3,0.52857,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"294921",2020-01-21 18:20:00,2.17645,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,-0.2,0.52983,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"294922",2020-01-21 18:21:00,2.00663,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0,0.52794,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"294923",2020-01-21 18:22:00,1.97027,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,-0.2,0.52794,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"294924",2020-01-21 18:23:00,1.99126,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,-0.2,0.53298,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"294925",2020-01-21 18:24:00,2.22874,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,-0.1,0.53424,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"294926",2020-01-21 18:25:00,1.95436,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.1,0.53991,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"294927",2020-01-21 18:26:00,1.91955,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0.1,0.52227,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"294928",2020-01-21 18:27:00,1.93232,0,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,22.5,22.5,22.5,0,0.53361,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"294929",2020-01-21 18:28:00,2.0038,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.2,0.52542,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"294930",2020-01-21 18:29:00,1.87766,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.1,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"294931",2020-01-21 18:30:00,1.8281,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.3,0.5355,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"294932",2020-01-21 18:31:00,1.6138,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.3,0.53487,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"294933",2020-01-21 18:32:00,1.86109,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.2,0.5292,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"294934",2020-01-21 18:33:00,1.91219,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.2,0.52857,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"294935",2020-01-21 18:34:00,2.09864,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.2,0.53298,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"294936",2020-01-21 18:35:00,2.02329,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.2,0.53361,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"294937",2020-01-21 18:36:00,2.02591,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.2,0.52794,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"294938",2020-01-21 18:37:00,2.00254,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.4,0.53991,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"294939",2020-01-21 18:38:00,2.48981,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.4,0.53991,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"294940",2020-01-21 18:39:00,2.47518,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.4,0.52164,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"294941",2020-01-21 18:40:00,2.56774,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.4,0.52164,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"294942",2020-01-21 18:41:00,2.54705,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.3,0.52416,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"294943",2020-01-21 18:42:00,2.62474,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.3,0.51597,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"294944",2020-01-21 18:43:00,2.69159,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.3,0.51975,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"294945",2020-01-21 18:44:00,2.74113,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.2,0.52101,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"294946",2020-01-21 18:45:00,2.42709,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.1,0.52227,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"294947",2020-01-21 18:46:00,2.49089,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,0,0.52038,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"294948",2020-01-21 18:47:00,2.59009,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,0,0.52731,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"294949",2020-01-21 18:48:00,2.47854,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,0,0.49644,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"294950",2020-01-21 18:49:00,2.34746,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,0,0.49077,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"294951",2020-01-21 18:50:00,2.25612,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,0,0.50211,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"294952",2020-01-21 18:51:00,2.28719,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.1,0.50274,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"294953",2020-01-21 18:52:00,2.11776,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.3,0.50274,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"294954",2020-01-21 18:53:00,2.02355,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.3,0.50337,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"294955",2020-01-21 18:54:00,1.95522,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.3,0.50967,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"294956",2020-01-21 18:55:00,1.95116,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.2,0.50337,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"294957",2020-01-21 18:56:00,1.89906,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.2,0.51156,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"294958",2020-01-21 18:57:00,1.87676,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.1,0.5103,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"294959",2020-01-21 18:58:00,2.10249,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.2,0.5103,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"294960",2020-01-21 18:59:00,1.91986,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.2,0.52227,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"294961",2020-01-21 19:00:00,1.74226,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.3,0.52101,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"294962",2020-01-21 19:01:00,1.84934,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.3,0.51534,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"294963",2020-01-21 19:02:00,1.90357,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.4,0.62874,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"294964",2020-01-21 19:03:00,1.92192,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.5,0.66654,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"294965",2020-01-21 19:04:00,2.17659,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.5,0.73017,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"294966",2020-01-21 19:05:00,1.93833,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.6,0.71631,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"294967",2020-01-21 19:06:00,2.13542,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.6,0.69867,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"294968",2020-01-21 19:07:00,2.17601,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.5,0.69867,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"294969",2020-01-21 19:08:00,2.39455,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.4,0.693,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"294970",2020-01-21 19:09:00,2.45418,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.4,0.70497,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294971",2020-01-21 19:10:00,2.50567,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.3,0.69867,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294972",2020-01-21 19:11:00,2.53591,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.2,0.693,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294973",2020-01-21 19:12:00,2.44567,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.2,0.70434,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294974",2020-01-21 19:13:00,2.83873,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.1,0.70056,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294975",2020-01-21 19:14:00,2.61601,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.2,0.69489,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294976",2020-01-21 19:15:00,2.41668,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.4,0.69552,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294977",2020-01-21 19:16:00,2.3807,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.7,0.69804,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294978",2020-01-21 19:17:00,2.36294,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.7,0.69174,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294979",2020-01-21 19:18:00,2.3763,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.6,0.68607,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294980",2020-01-21 19:19:00,2.1993,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.5,0.69237,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294981",2020-01-21 19:20:00,2.19784,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.3,0.69804,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294982",2020-01-21 19:21:00,1.87006,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.3,0.69237,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294983",2020-01-21 19:22:00,1.98275,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.2,0.68607,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"294984",2020-01-21 19:23:00,1.9498,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.2,0.86751,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"294985",2020-01-21 19:24:00,1.92165,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.3,0.7056,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"294986",2020-01-21 19:25:00,1.6939,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.4,0.69867,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"294987",2020-01-21 19:26:00,1.82833,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.3,0.70371,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"294988",2020-01-21 19:27:00,1.85476,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.2,0.69867,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"294989",2020-01-21 19:28:00,2.05148,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.1,0.70497,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"294990",2020-01-21 19:29:00,1.85494,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.2,0.70749,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"294991",2020-01-21 19:30:00,1.81973,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,0,0.71064,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"294992",2020-01-21 19:31:00,1.88439,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.2,0.82404,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"294993",2020-01-21 19:32:00,1.97839,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22.5,22.5,-0.3,0.81837,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"294994",2020-01-21 19:33:00,1.8868,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,-0.4,0.83034,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"294995",2020-01-21 19:34:00,2.09358,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,-0.7,0.81837,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"294996",2020-01-21 19:35:00,1.9652,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,-0.7,0.83664,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"294997",2020-01-21 19:36:00,1.9728,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-0.7,2.14389,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"294998",2020-01-21 19:37:00,2.08442,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-0.6,2.14704,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"294999",2020-01-21 19:38:00,2.32243,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-0.6,0.8253,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"295000",2020-01-21 19:39:00,2.01068,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-0.6,0.81837,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"295001",2020-01-21 19:40:00,2.27294,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-0.5,0.8127,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"295002",2020-01-21 19:41:00,2.26955,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-0.4,0.82404,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"295003",2020-01-21 19:42:00,2.29645,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-0.5,0.82404,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"295004",2020-01-21 19:43:00,2.63249,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-0.6,0.81774,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"295005",2020-01-21 19:44:00,2.15142,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-0.6,0.80955,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"295006",2020-01-21 19:45:00,1.9101,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-0.5,0.8127,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"295007",2020-01-21 19:46:00,2.16461,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-0.5,0.82404,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"295008",2020-01-21 19:47:00,1.89902,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-0.6,0.8442,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"295009",2020-01-21 19:48:00,2.38286,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-0.8,0.84357,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"295010",2020-01-21 19:49:00,2.13777,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-0.9,0.85302,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"295011",2020-01-21 19:50:00,2.25228,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-0.8,0.83727,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"295012",2020-01-21 19:51:00,1.97908,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-0.6,0.85491,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"295013",2020-01-21 19:52:00,1.69786,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-0.4,0.85554,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"295014",2020-01-21 19:53:00,1.85061,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-0.6,0.83979,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"295015",2020-01-21 19:54:00,1.79663,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-0.8,0.84987,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"295016",2020-01-21 19:55:00,1.82576,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-1,0.8442,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"295017",2020-01-21 19:56:00,1.76836,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-1,0.84987,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"295018",2020-01-21 19:57:00,1.75367,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-1,0.85239,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"295019",2020-01-21 19:58:00,1.75687,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-0.9,0.84483,0,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"295020",2020-01-21 19:59:00,1.66702,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-0.9,0.8505,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"295021",2020-01-21 20:00:00,1.77944,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-1,0.73899,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"295022",2020-01-21 20:01:00,1.78153,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-1.1,0.72891,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"295023",2020-01-21 20:02:00,1.77527,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-1.1,0.72954,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"295024",2020-01-21 20:03:00,1.913,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-1.1,0.7245,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"295025",2020-01-21 20:04:00,1.93122,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-1.1,0.72954,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"295026",2020-01-21 20:05:00,1.86024,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22,-1.2,0.73521,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"295027",2020-01-21 20:06:00,2.05861,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22,-1.1,0.72891,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"295028",2020-01-21 20:07:00,2.03599,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22,-1.1,0.72954,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"295029",2020-01-21 20:08:00,2.17295,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22,-1,0.7119,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"295030",2020-01-21 20:09:00,2.24081,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22,-1,0.71694,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"295031",2020-01-21 20:10:00,2.37271,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22,-0.9,0.71253,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"295032",2020-01-21 20:11:00,2.32564,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22,-0.8,0.71253,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"295033",2020-01-21 20:12:00,1.79914,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22,-0.8,0.72891,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"295034",2020-01-21 20:13:00,2.30842,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22,-1,0.71757,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"295035",2020-01-21 20:14:00,2.09447,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1,0.74592,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295036",2020-01-21 20:15:00,2.13975,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1,0.74277,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295037",2020-01-21 20:16:00,2.22339,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1,0.74655,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295038",2020-01-21 20:17:00,2.20896,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-0.9,0.74655,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295039",2020-01-21 20:18:00,2.15328,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-0.8,0.74214,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295040",2020-01-21 20:19:00,2.74937,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-0.9,0.74214,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295041",2020-01-21 20:20:00,2.85197,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-0.9,0.73584,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295042",2020-01-21 20:21:00,2.68359,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-0.9,0.77301,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295043",2020-01-21 20:22:00,2.96308,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1,0.77301,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295044",2020-01-21 20:23:00,3.96995,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1,0.76167,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295045",2020-01-21 20:24:00,4.06426,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-0.9,0.74844,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295046",2020-01-21 20:25:00,4.28785,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-0.8,0.74277,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295047",2020-01-21 20:26:00,4.97883,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-0.7,0.75411,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295048",2020-01-21 20:27:00,4.31515,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-0.6,0.7371,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295049",2020-01-21 20:28:00,3.89668,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-0.6,0.75096,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"295050",2020-01-21 20:29:00,3.98039,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-0.8,0.74907,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"295051",2020-01-21 20:30:00,3.69474,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1,0.74844,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"295052",2020-01-21 20:31:00,3.23925,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1,0.75474,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"295053",2020-01-21 20:32:00,2.9338,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1,0.75096,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"295054",2020-01-21 20:33:00,3.10064,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-0.8,0.7497,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"295055",2020-01-21 20:34:00,2.76279,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-0.7,0.74907,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"295056",2020-01-21 20:35:00,2.66265,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-0.5,0.74907,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"295057",2020-01-21 20:36:00,2.64528,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-0.7,0.75348,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"295058",2020-01-21 20:37:00,2.63124,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-0.7,0.75474,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"295059",2020-01-21 20:38:00,2.61051,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-0.8,0.74277,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"295060",2020-01-21 20:39:00,2.60344,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-0.8,0.74277,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"295061",2020-01-21 20:40:00,2.39439,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-0.9,0.73773,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"295062",2020-01-21 20:41:00,2.59677,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-0.8,0.7308,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"295063",2020-01-21 20:42:00,2.59768,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1,0.74214,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"295064",2020-01-21 20:43:00,2.53875,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1,0.7182,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"295065",2020-01-21 20:44:00,2.53749,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1,0.7371,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295066",2020-01-21 20:45:00,2.48427,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1,0.74781,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295067",2020-01-21 20:46:00,2.45988,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1,0.73836,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295068",2020-01-21 20:47:00,2.35977,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1.2,0.74592,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295069",2020-01-21 20:48:00,2.80424,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1.2,0.74214,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295070",2020-01-21 20:49:00,2.90627,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1.3,0.71127,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295071",2020-01-21 20:50:00,2.82283,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1.3,0.71064,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295072",2020-01-21 20:51:00,3.36096,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1.3,0.71001,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295073",2020-01-21 20:52:00,3.8055,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1.2,0.69867,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295074",2020-01-21 20:53:00,3.55107,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1.1,0.69741,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295075",2020-01-21 20:54:00,4.05391,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1.1,0.68796,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"295076",2020-01-21 20:55:00,4.12922,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1.1,0.68733,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"295077",2020-01-21 20:56:00,4.18292,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1.1,0.69174,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"295078",2020-01-21 20:57:00,4.16494,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1.2,0.68607,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"295079",2020-01-21 20:58:00,3.8678,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1.3,0.69174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"295080",2020-01-21 20:59:00,3.47865,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1.2,0.69237,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"295081",2020-01-21 21:00:00,3.87912,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1.1,0.69237,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"295082",2020-01-21 21:01:00,3.23992,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1,0.69804,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"295083",2020-01-21 21:02:00,2.98082,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1.1,0.69804,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"295084",2020-01-21 21:03:00,2.9288,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1,0.69804,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"295085",2020-01-21 21:04:00,2.98151,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1,0.70371,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"295086",2020-01-21 21:05:00,2.92336,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1,0.69237,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"295087",2020-01-21 21:06:00,2.79898,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1.1,0.69804,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"295088",2020-01-21 21:07:00,2.96321,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1,0.68607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"295089",2020-01-21 21:08:00,2.67115,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1,0.68607,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"295090",2020-01-21 21:09:00,2.62735,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-1,0.68607,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"295091",2020-01-21 21:10:00,2.6787,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22,21,22.5,22,22,-0.9,0.6804,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"295092",2020-01-21 21:11:00,2.69435,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1,0.69489,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"295093",2020-01-21 21:12:00,2.67835,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1,0.68985,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"295094",2020-01-21 21:13:00,2.55854,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1,0.71127,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"295095",2020-01-21 21:14:00,2.59229,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1,0.72261,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295096",2020-01-21 21:15:00,2.86348,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1,0.71064,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295097",2020-01-21 21:16:00,2.5161,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1,0.70497,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295098",2020-01-21 21:17:00,2.54952,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1,0.71631,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295099",2020-01-21 21:18:00,3.15223,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1,0.6993,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295100",2020-01-21 21:19:00,2.9996,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1,0.71064,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295101",2020-01-21 21:20:00,2.99609,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.1,0.70434,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295102",2020-01-21 21:21:00,3.64021,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.2,0.69489,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295103",2020-01-21 21:22:00,3.87034,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.2,0.70434,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295104",2020-01-21 21:23:00,3.96624,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.2,0.68103,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295105",2020-01-21 21:24:00,4.06811,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.2,0.69174,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295106",2020-01-21 21:25:00,4.08737,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.2,0.69174,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295107",2020-01-21 21:26:00,4.0672,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.3,0.69174,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295108",2020-01-21 21:27:00,4.08186,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.3,0.69741,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295109",2020-01-21 21:28:00,3.76191,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.4,0.68607,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295110",2020-01-21 21:29:00,3.50516,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.3,0.68607,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295111",2020-01-21 21:30:00,3.31262,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.3,0.68355,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295112",2020-01-21 21:31:00,2.72288,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.3,0.69174,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295113",2020-01-21 21:32:00,2.6404,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.4,0.6741,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295114",2020-01-21 21:33:00,2.52024,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.2,0.6804,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295115",2020-01-21 21:34:00,2.11212,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.4,0.68733,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295116",2020-01-21 21:35:00,2.26531,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.3,0.6804,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295117",2020-01-21 21:36:00,2.15434,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.2,0.71694,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295118",2020-01-21 21:37:00,2.08495,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1,0.71064,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295119",2020-01-21 21:38:00,2.01775,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.1,0.70875,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295120",2020-01-21 21:39:00,1.97638,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.1,0.71127,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295121",2020-01-21 21:40:00,1.88062,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.2,0.83034,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
