"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"295122",2020-01-21 21:41:00,1.89864,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.3,0.74277,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295123",2020-01-21 21:42:00,1.91709,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.4,0.76797,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295124",2020-01-21 21:43:00,1.95,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.4,0.79884,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1,1
"295125",2020-01-21 21:44:00,1.84157,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.4,0.90279,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295126",2020-01-21 21:45:00,1.72293,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.3,0.8883,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295127",2020-01-21 21:46:00,1.8786,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.1,0.77175,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295128",2020-01-21 21:47:00,1.77376,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.1,0.79884,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295129",2020-01-21 21:48:00,2.53696,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.2,0.89775,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295130",2020-01-21 21:49:00,2.39201,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.2,0.7812,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295131",2020-01-21 21:50:00,2.54692,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.2,0.80514,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295132",2020-01-21 21:51:00,3.29104,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.3,0.80577,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295133",2020-01-21 21:52:00,3.43005,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.74907,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295134",2020-01-21 21:53:00,3.59466,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.74151,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"295135",2020-01-21 21:54:00,3.44765,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.73584,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"295136",2020-01-21 21:55:00,3.67351,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.73143,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"295137",2020-01-21 21:56:00,3.74371,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.7245,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"295138",2020-01-21 21:57:00,3.71805,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.73017,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"295139",2020-01-21 21:58:00,3.52763,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.73017,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"295140",2020-01-21 21:59:00,3.31021,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.7245,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"295141",2020-01-21 22:00:00,3.1586,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.6,0.56007,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"295142",2020-01-21 22:01:00,3.05807,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.6,0.55314,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"295143",2020-01-21 22:02:00,2.6714,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.54747,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"295144",2020-01-21 22:03:00,2.40261,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.3,0.54747,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"295145",2020-01-21 22:04:00,2.30652,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.5418,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"295146",2020-01-21 22:05:00,2.21995,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.6,0.55377,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"295147",2020-01-21 22:06:00,2.19397,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.6,0.55944,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"295148",2020-01-21 22:07:00,2.00703,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.55944,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"295149",2020-01-21 22:08:00,1.95705,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.6,0.55377,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"295150",2020-01-21 22:09:00,1.9428,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.6,0.54747,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"295151",2020-01-21 22:10:00,1.91865,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.6,0.5418,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"295152",2020-01-21 22:11:00,1.91487,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.6,0.54747,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"295153",2020-01-21 22:12:00,1.90683,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.54621,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"295154",2020-01-21 22:13:00,1.88744,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.56826,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295155",2020-01-21 22:14:00,2.0533,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.4,0.57204,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295156",2020-01-21 22:15:00,1.87088,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.3,0.56637,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295157",2020-01-21 22:16:00,1.72889,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.3,0.5607,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295158",2020-01-21 22:17:00,2.20236,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.2,0.57141,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295159",2020-01-21 22:18:00,2.30966,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.3,0.5544,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295160",2020-01-21 22:19:00,2.14265,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.55377,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295161",2020-01-21 22:20:00,2.57883,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.6,0.56511,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295162",2020-01-21 22:21:00,3.10395,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.6,0.59094,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295163",2020-01-21 22:22:00,3.41299,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.7,0.5796,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295164",2020-01-21 22:23:00,3.49491,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.6,0.56763,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295165",2020-01-21 22:24:00,3.52577,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.567,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295166",2020-01-21 22:25:00,3.75341,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.4,0.57519,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295167",2020-01-21 22:26:00,3.69541,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.57456,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295168",2020-01-21 22:27:00,3.69164,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.4,0.57267,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295169",2020-01-21 22:28:00,3.45192,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.4,0.57834,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295170",2020-01-21 22:29:00,3.42902,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.57267,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295171",2020-01-21 22:30:00,3.2449,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.6,0.57582,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295172",2020-01-21 22:31:00,2.63926,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.57267,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295173",2020-01-21 22:32:00,2.42821,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.3,0.58401,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295174",2020-01-21 22:33:00,2.33907,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.3,0.567,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295175",2020-01-21 22:34:00,2.22594,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.4,0.57267,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295176",2020-01-21 22:35:00,2.09905,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.56574,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295177",2020-01-21 22:36:00,2.10696,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.55692,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295178",2020-01-21 22:37:00,2.00795,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.55692,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295179",2020-01-21 22:38:00,1.96154,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.55818,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295180",2020-01-21 22:39:00,1.86026,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.55377,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295181",2020-01-21 22:40:00,1.87359,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.6,0.54747,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295182",2020-01-21 22:41:00,1.86609,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.7,0.55125,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295183",2020-01-21 22:42:00,1.78579,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.7,0.55377,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295184",2020-01-21 22:43:00,1.80667,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.7,0.56763,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295185",2020-01-21 22:44:00,1.81518,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.9,0.57897,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295186",2020-01-21 22:45:00,1.79604,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.1,0.57834,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295187",2020-01-21 22:46:00,1.77441,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.9,0.57267,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295188",2020-01-21 22:47:00,2.07037,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.7,0.5733,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295189",2020-01-21 22:48:00,2.28899,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.6,0.57204,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295190",2020-01-21 22:49:00,2.42455,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.57771,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295191",2020-01-21 22:50:00,2.61402,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.5292,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295192",2020-01-21 22:51:00,3.01202,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.6,0.54117,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295193",2020-01-21 22:52:00,3.39711,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.6,0.54117,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295194",2020-01-21 22:53:00,3.41335,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.52983,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295195",2020-01-21 22:54:00,3.639,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.4,0.53424,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295196",2020-01-21 22:55:00,3.8321,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.4,0.53424,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295197",2020-01-21 22:56:00,3.7275,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.3,0.53298,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295198",2020-01-21 22:57:00,3.8917,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.4,0.53235,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295199",2020-01-21 22:58:00,3.66422,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.4,0.52227,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295200",2020-01-21 22:59:00,3.30764,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.4,0.55881,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295201",2020-01-21 23:00:00,2.74897,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.54117,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295202",2020-01-21 23:01:00,2.72201,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.6,0.5418,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295203",2020-01-21 23:02:00,2.28925,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.54747,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295204",2020-01-21 23:03:00,2.40356,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.6,0.54684,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295205",2020-01-21 23:04:00,2.18368,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.6,0.55881,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295206",2020-01-21 23:05:00,2.47291,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.7,0.55314,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295207",2020-01-21 23:06:00,2.22016,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.7,0.5418,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295208",2020-01-21 23:07:00,2.20686,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.7,0.55881,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295209",2020-01-21 23:08:00,2.11663,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.7,0.54684,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295210",2020-01-21 23:09:00,2.38759,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.7,0.55881,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295211",2020-01-21 23:10:00,2.0311,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.54684,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295212",2020-01-21 23:11:00,2.04265,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.58527,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295213",2020-01-21 23:12:00,1.96462,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.4,0.58527,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295214",2020-01-21 23:13:00,2.01039,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.3,0.50967,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295215",2020-01-21 23:14:00,2.02211,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.3,0.504,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295216",2020-01-21 23:15:00,2.03326,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.2,0.40068,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295217",2020-01-21 23:16:00,1.95651,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.3,0.39627,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295218",2020-01-21 23:17:00,2.44685,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.3,0.39753,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295219",2020-01-21 23:18:00,2.50158,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.42021,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295220",2020-01-21 23:19:00,2.36763,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.6,0.40257,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295221",2020-01-21 23:20:00,2.67436,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.6,0.38934,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295222",2020-01-21 23:21:00,3.12226,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.5,0.38178,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295223",2020-01-21 23:22:00,3.48333,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.7,0.378,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295224",2020-01-21 23:23:00,3.59791,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.7,0.37611,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295225",2020-01-21 23:24:00,3.63071,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.9,0.37044,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295226",2020-01-21 23:25:00,3.72448,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.9,0.37107,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295227",2020-01-21 23:26:00,3.71407,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.8,0.40194,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295228",2020-01-21 23:27:00,3.56288,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.8,0.3906,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295229",2020-01-21 23:28:00,3.44381,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.8,0.39564,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295230",2020-01-21 23:29:00,3.59905,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.8,0.39564,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295231",2020-01-21 23:30:00,3.0394,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.1,0.40131,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295232",2020-01-21 23:31:00,2.66742,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.2,0.38997,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295233",2020-01-21 23:32:00,2.45543,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.9,0.3906,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295234",2020-01-21 23:33:00,2.32223,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2,0.42588,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295235",2020-01-21 23:34:00,2.6139,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.9,0.39627,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295236",2020-01-21 23:35:00,2.23381,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.1,0.3906,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295237",2020-01-21 23:36:00,1.9809,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.1,0.3843,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295238",2020-01-21 23:37:00,2.24512,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.1,1.73817,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295239",2020-01-21 23:38:00,2.14523,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.1,0.39879,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295240",2020-01-21 23:39:00,2.30317,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.3,0.39123,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295241",2020-01-21 23:40:00,1.92416,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.3,0.51534,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295242",2020-01-21 23:41:00,1.86083,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.3,0.38871,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295243",2020-01-21 23:42:00,1.87655,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.2,0.3654,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"295244",2020-01-21 23:43:00,1.78688,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.1,0.40194,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295245",2020-01-21 23:44:00,1.87969,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2,0.3969,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295246",2020-01-21 23:45:00,1.87379,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.1,0.39564,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295247",2020-01-21 23:46:00,1.95718,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.2,0.40131,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295248",2020-01-21 23:47:00,2.46761,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.1,0.40131,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295249",2020-01-21 23:48:00,2.34912,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2,0.39564,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295250",2020-01-21 23:49:00,2.36971,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.9,0.38997,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295251",2020-01-21 23:50:00,2.75129,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2,0.39564,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295252",2020-01-21 23:51:00,3.16619,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2,0.39816,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295253",2020-01-21 23:52:00,3.49888,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.1,0.38367,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295254",2020-01-21 23:53:00,3.58129,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.1,0.36918,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295255",2020-01-21 23:54:00,3.64752,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2,0.37737,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295256",2020-01-21 23:55:00,3.65023,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2,0.38871,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295257",2020-01-21 23:56:00,3.53407,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.9,0.36414,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295258",2020-01-21 23:57:00,3.59092,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.9,0.3528,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295259",2020-01-21 23:58:00,3.52653,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-1.9,0.36792,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295260",2020-01-21 23:59:00,3.39678,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2,0.3591,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295261",2020-01-22 00:00:00,3.04437,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.1,0.36414,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295262",2020-01-22 00:01:00,2.63846,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.1,0.3654,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295263",2020-01-22 00:02:00,2.41891,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.2,0.36414,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295264",2020-01-22 00:03:00,2.36565,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.3,0.3591,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295265",2020-01-22 00:04:00,2.19624,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.4,0.36981,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295266",2020-01-22 00:05:00,2.11615,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.3,0.35847,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295267",2020-01-22 00:06:00,1.77477,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.4,0.36414,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295268",2020-01-22 00:07:00,2.04734,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.4,0.36918,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295269",2020-01-22 00:08:00,1.94353,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.4,0.33831,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295270",2020-01-22 00:09:00,1.85844,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.4,0.34398,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295271",2020-01-22 00:10:00,1.77321,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.5,0.3402,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295272",2020-01-22 00:11:00,1.83933,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.5,0.34146,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295273",2020-01-22 00:12:00,1.7452,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.5,1.71801,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"295274",2020-01-22 00:13:00,1.92989,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.4,0.37107,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295275",2020-01-22 00:14:00,1.81563,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.3,0.36477,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295276",2020-01-22 00:15:00,1.80375,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.2,0.49077,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295277",2020-01-22 00:16:00,1.82675,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.4,0.36981,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295278",2020-01-22 00:17:00,2.63541,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.5,0.36414,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295279",2020-01-22 00:18:00,2.34314,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.4,0.3528,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295280",2020-01-22 00:19:00,2.44678,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.2,0.3465,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295281",2020-01-22 00:20:00,2.79603,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.2,0.35343,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295282",2020-01-22 00:21:00,3.38917,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.2,0.34902,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295283",2020-01-22 00:22:00,3.53614,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.3,0.34902,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295284",2020-01-22 00:23:00,3.61322,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.2,0.34587,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295285",2020-01-22 00:24:00,3.71575,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.3,0.35154,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295286",2020-01-22 00:25:00,3.72572,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.4,0.3339,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295287",2020-01-22 00:26:00,3.6844,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.3,0.35154,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295288",2020-01-22 00:27:00,3.46437,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.4,0.33957,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295289",2020-01-22 00:28:00,3.35711,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.3,0.3339,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295290",2020-01-22 00:29:00,3.38091,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.2,0.34524,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295291",2020-01-22 00:30:00,3.23759,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.2,0.34461,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295292",2020-01-22 00:31:00,2.66458,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.2,0.35091,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295293",2020-01-22 00:32:00,2.53986,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,-2.3,0.35091,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"295294",2020-01-22 00:33:00,2.38755,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.2,0.38493,0,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"295295",2020-01-22 00:34:00,2.35906,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.2,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"295296",2020-01-22 00:35:00,2.25235,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.3,0.39501,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"295297",2020-01-22 00:36:00,2.20176,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.4,0.38115,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"295298",2020-01-22 00:37:00,2.33718,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.5,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"295299",2020-01-22 00:38:00,2.1302,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.3,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"295300",2020-01-22 00:39:00,2.41268,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.2,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"295301",2020-01-22 00:40:00,2.41958,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"295302",2020-01-22 00:41:00,2.32094,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.1,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"295303",2020-01-22 00:42:00,1.92746,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.1,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"295304",2020-01-22 00:43:00,2.34938,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.1,0.3969,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295305",2020-01-22 00:44:00,2.32443,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2,0.40194,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295306",2020-01-22 00:45:00,2.34764,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2,0.3843,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295307",2020-01-22 00:46:00,2.59837,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-1.9,0.42147,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295308",2020-01-22 00:47:00,3.46837,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2,0.40887,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295309",2020-01-22 00:48:00,3.42168,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2,0.42084,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295310",2020-01-22 00:49:00,3.87677,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.3,0.41517,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295311",2020-01-22 00:50:00,3.84178,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.4,0.42084,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295312",2020-01-22 00:51:00,4.28309,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.4,0.42021,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295313",2020-01-22 00:52:00,3.98622,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.5,0.42021,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295314",2020-01-22 00:53:00,3.99593,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.6,0.41517,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295315",2020-01-22 00:54:00,3.9247,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.6,0.41013,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295316",2020-01-22 00:55:00,3.99837,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.5,0.42588,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295317",2020-01-22 00:56:00,3.97884,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.6,0.42651,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295318",2020-01-22 00:57:00,3.95377,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.7,0.42651,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295319",2020-01-22 00:58:00,3.98208,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.9,0.42462,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295320",2020-01-22 00:59:00,3.94306,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.8,0.41517,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295321",2020-01-22 01:00:00,3.88863,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.6,0.41517,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295322",2020-01-22 01:01:00,3.87424,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.6,0.41958,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295323",2020-01-22 01:02:00,3.74529,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.6,0.38367,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295324",2020-01-22 01:03:00,3.70276,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.7,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"295325",2020-01-22 01:04:00,3.69035,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.8,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"295326",2020-01-22 01:05:00,3.5098,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.8,0.3591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295327",2020-01-22 01:06:00,3.77852,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.9,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295328",2020-01-22 01:07:00,3.72586,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.8,0.37044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295329",2020-01-22 01:08:00,3.74465,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.6,0.36288,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295330",2020-01-22 01:09:00,3.82693,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.6,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295331",2020-01-22 01:10:00,3.88229,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.6,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295332",2020-01-22 01:11:00,3.75075,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.6,0.39501,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295333",2020-01-22 01:12:00,4.13275,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.5,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295334",2020-01-22 01:13:00,3.88938,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.4,0.3717,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295335",2020-01-22 01:14:00,3.9439,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.3,0.378,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295336",2020-01-22 01:15:00,3.99672,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.2,0.39312,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295337",2020-01-22 01:16:00,4.02155,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.3,0.38934,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295338",2020-01-22 01:17:00,4.05459,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.4,0.37926,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295339",2020-01-22 01:18:00,3.85703,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.5,0.3717,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295340",2020-01-22 01:19:00,3.88379,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.3,0.37674,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295341",2020-01-22 01:20:00,3.98261,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.3,0.38934,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295342",2020-01-22 01:21:00,3.4651,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.2,0.37674,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295343",2020-01-22 01:22:00,3.72241,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.2,0.37674,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295344",2020-01-22 01:23:00,3.69813,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.1,0.37674,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295345",2020-01-22 01:24:00,3.70985,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.1,0.37674,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295346",2020-01-22 01:25:00,3.95579,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.1,0.37107,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295347",2020-01-22 01:26:00,3.54259,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.1,0.38241,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295348",2020-01-22 01:27:00,3.5106,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.2,0.37674,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295349",2020-01-22 01:28:00,3.62448,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.2,0.37107,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295350",2020-01-22 01:29:00,3.60983,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.2,0.37107,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295351",2020-01-22 01:30:00,3.55233,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.2,0.38241,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295352",2020-01-22 01:31:00,3.60042,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.1,0.3717,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295353",2020-01-22 01:32:00,3.30256,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.2,0.38241,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295354",2020-01-22 01:33:00,3.60082,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.2,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295355",2020-01-22 01:34:00,3.59182,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.2,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295356",2020-01-22 01:35:00,3.58943,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.4,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295357",2020-01-22 01:36:00,3.49019,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.6,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295358",2020-01-22 01:37:00,3.58854,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.6,0.3717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295359",2020-01-22 01:38:00,3.55286,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.6,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295360",2020-01-22 01:39:00,3.67349,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.7,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295361",2020-01-22 01:40:00,3.58879,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.6,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295362",2020-01-22 01:41:00,3.58767,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.7,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295363",2020-01-22 01:42:00,3.61471,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-2.7,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295364",2020-01-22 01:43:00,3.64372,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.6,0.37674,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295365",2020-01-22 01:44:00,3.67838,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.6,0.37107,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295366",2020-01-22 01:45:00,3.32173,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.6,0.35784,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295367",2020-01-22 01:46:00,3.7777,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.7,0.3465,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295368",2020-01-22 01:47:00,3.79648,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.7,0.35217,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295369",2020-01-22 01:48:00,3.92025,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.7,0.34776,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295370",2020-01-22 01:49:00,3.69926,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.8,0.3528,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295371",2020-01-22 01:50:00,3.81353,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.8,0.35217,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295372",2020-01-22 01:51:00,3.64114,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.8,0.35784,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295373",2020-01-22 01:52:00,3.26344,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.8,0.36414,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295374",2020-01-22 01:53:00,3.60161,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.9,0.3591,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295375",2020-01-22 01:54:00,3.58163,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.9,0.3528,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295376",2020-01-22 01:55:00,3.29123,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.8,0.3528,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295377",2020-01-22 01:56:00,3.83907,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.9,0.36225,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295378",2020-01-22 01:57:00,3.89708,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.9,0.35847,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295379",2020-01-22 01:58:00,3.8252,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.8,0.35217,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295380",2020-01-22 01:59:00,3.7399,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.7,0.35847,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295381",2020-01-22 02:00:00,3.65097,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.8,0.3528,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295382",2020-01-22 02:01:00,3.63691,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.8,0.35784,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295383",2020-01-22 02:02:00,3.38859,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.8,0.35784,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295384",2020-01-22 02:03:00,3.35374,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.9,0.3591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295385",2020-01-22 02:04:00,3.30333,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.7,0.36099,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295386",2020-01-22 02:05:00,3.30109,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.8,0.36792,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295387",2020-01-22 02:06:00,3.32696,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.8,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295388",2020-01-22 02:07:00,3.21414,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.8,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295389",2020-01-22 02:08:00,3.45738,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.8,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295390",2020-01-22 02:09:00,3.47572,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.8,0.36351,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295391",2020-01-22 02:10:00,3.63397,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-3.1,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295392",2020-01-22 02:11:00,3.65847,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-3.1,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295393",2020-01-22 02:12:00,3.84648,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-3.2,0.36288,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295394",2020-01-22 02:13:00,4.17377,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-3.2,0.35343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295395",2020-01-22 02:14:00,3.91154,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-3.1,0.36288,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295396",2020-01-22 02:15:00,3.86216,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.9,0.35784,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295397",2020-01-22 02:16:00,3.70076,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.8,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295398",2020-01-22 02:17:00,3.84478,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.6,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295399",2020-01-22 02:18:00,3.53495,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.6,0.3528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295400",2020-01-22 02:19:00,3.95683,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.5,0.3528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295401",2020-01-22 02:20:00,3.8941,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.6,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295402",2020-01-22 02:21:00,3.85127,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.6,0.3528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295403",2020-01-22 02:22:00,3.92858,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-2.7,0.35847,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295404",2020-01-22 02:23:00,3.72208,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,21.5,-2.7,0.36414,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295405",2020-01-22 02:24:00,3.84462,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,21.5,-2.7,0.36414,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295406",2020-01-22 02:25:00,3.76776,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,21.5,-2.9,0.36288,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295407",2020-01-22 02:26:00,3.81508,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,21.5,-2.9,0.35847,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295408",2020-01-22 02:27:00,3.84453,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,21.5,-2.9,0.3528,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295409",2020-01-22 02:28:00,3.98917,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,21.5,-3,0.35847,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295410",2020-01-22 02:29:00,3.99718,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,21.5,-2.9,0.36414,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295411",2020-01-22 02:30:00,4.00439,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,21.5,-2.8,0.3528,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295412",2020-01-22 02:31:00,4.03026,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,21.5,-2.8,0.3528,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295413",2020-01-22 02:32:00,4.03042,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,21.5,-2.8,0.35406,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295414",2020-01-22 02:33:00,3.83967,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,21.5,-2.7,0.35595,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295415",2020-01-22 02:34:00,4.11078,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,21.5,-2.7,0.35595,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295416",2020-01-22 02:35:00,4.08557,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,21.5,-2.7,0.36288,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295417",2020-01-22 02:36:00,3.98192,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,21.5,-2.7,0.38556,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295418",2020-01-22 02:37:00,3.92819,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,21.5,-2.7,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295419",2020-01-22 02:38:00,3.74303,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,21.5,-2.7,0.3843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295420",2020-01-22 02:39:00,3.34253,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,21.5,-2.7,0.38493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295421",2020-01-22 02:40:00,3.97625,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,21.5,-2.8,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295422",2020-01-22 02:41:00,3.72292,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,21.5,-2.8,0.3843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295423",2020-01-22 02:42:00,3.77728,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,21.5,-2.8,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295424",2020-01-22 02:43:00,3.77557,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,21.5,-2.8,0.38745,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295425",2020-01-22 02:44:00,3.74869,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,21.5,-2.9,0.41517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295426",2020-01-22 02:45:00,3.73734,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,21.5,-2.9,0.42084,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295427",2020-01-22 02:46:00,3.82372,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,21.5,-3,0.4095,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295428",2020-01-22 02:47:00,3.79336,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3,0.41517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295429",2020-01-22 02:48:00,3.65486,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-2.9,0.42147,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295430",2020-01-22 02:49:00,3.75598,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-2.9,0.41517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295431",2020-01-22 02:50:00,3.7602,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.2,0.41517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295432",2020-01-22 02:51:00,3.64417,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.3,0.41517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295433",2020-01-22 02:52:00,3.86927,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.3,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
