"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"295434",2020-01-22 02:53:00,3.81043,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.3,0.42399,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295435",2020-01-22 02:54:00,3.82145,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.5,0.43281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295436",2020-01-22 02:55:00,3.76216,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.6,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295437",2020-01-22 02:56:00,3.72703,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.5,0.4158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295438",2020-01-22 02:57:00,4.07509,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.6,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295439",2020-01-22 02:58:00,4.09585,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.6,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295440",2020-01-22 02:59:00,4.01361,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.6,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295441",2020-01-22 03:00:00,4.09756,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.5,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295442",2020-01-22 03:01:00,3.80806,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.4,0.42021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295443",2020-01-22 03:02:00,3.70894,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.4,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295444",2020-01-22 03:03:00,3.68176,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.2,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295445",2020-01-22 03:04:00,3.58201,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.2,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295446",2020-01-22 03:05:00,3.58211,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.2,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295447",2020-01-22 03:06:00,3.181,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.2,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295448",2020-01-22 03:07:00,3.62016,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.1,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295449",2020-01-22 03:08:00,3.68176,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295450",2020-01-22 03:09:00,3.83508,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-2.9,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295451",2020-01-22 03:10:00,3.84813,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295452",2020-01-22 03:11:00,3.89726,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295453",2020-01-22 03:12:00,3.92111,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-2.9,0.38808,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295454",2020-01-22 03:13:00,3.69596,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295455",2020-01-22 03:14:00,3.83953,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-2.9,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295456",2020-01-22 03:15:00,4.2681,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-2.9,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295457",2020-01-22 03:16:00,3.98048,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3,0.378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295458",2020-01-22 03:17:00,3.98861,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.2,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295459",2020-01-22 03:18:00,3.6439,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.2,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295460",2020-01-22 03:19:00,3.67143,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.4,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295461",2020-01-22 03:20:00,3.76375,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.4,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295462",2020-01-22 03:21:00,3.73202,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.3,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295463",2020-01-22 03:22:00,3.46102,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.3,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295464",2020-01-22 03:23:00,3.84624,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295465",2020-01-22 03:24:00,3.7211,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295466",2020-01-22 03:25:00,3.73963,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.2,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295467",2020-01-22 03:26:00,3.72633,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.3,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295468",2020-01-22 03:27:00,3.81469,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.3,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295469",2020-01-22 03:28:00,3.74337,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.3,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295470",2020-01-22 03:29:00,3.748,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.3,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295471",2020-01-22 03:30:00,3.7391,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.1,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295472",2020-01-22 03:31:00,3.78492,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.1,0.3717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295473",2020-01-22 03:32:00,3.75681,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3,0.3717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295474",2020-01-22 03:33:00,3.73253,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295475",2020-01-22 03:34:00,4.10892,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3,0.3717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295476",2020-01-22 03:35:00,3.84506,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.1,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295477",2020-01-22 03:36:00,3.81485,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.4,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295478",2020-01-22 03:37:00,3.78228,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.4,0.38493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295479",2020-01-22 03:38:00,3.72272,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.4,0.36792,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295480",2020-01-22 03:39:00,3.76914,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.5,0.35469,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295481",2020-01-22 03:40:00,3.75144,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.5,0.35343,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295482",2020-01-22 03:41:00,3.79111,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.5,0.35847,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295483",2020-01-22 03:42:00,3.72926,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.6,0.35847,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295484",2020-01-22 03:43:00,3.8517,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.5,0.3528,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295485",2020-01-22 03:44:00,3.86741,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.5,0.35847,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295486",2020-01-22 03:45:00,3.75291,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.7,0.35847,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295487",2020-01-22 03:46:00,3.92004,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-4,0.35658,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295488",2020-01-22 03:47:00,3.74044,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.8,0.35973,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295489",2020-01-22 03:48:00,3.92037,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.8,0.36162,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295490",2020-01-22 03:49:00,4.08952,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.8,0.3528,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295491",2020-01-22 03:50:00,3.52111,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.8,0.35847,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295492",2020-01-22 03:51:00,3.81597,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.6,0.3591,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295493",2020-01-22 03:52:00,3.81154,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.6,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295494",2020-01-22 03:53:00,3.87581,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.5,0.36036,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295495",2020-01-22 03:54:00,3.7681,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.5,0.3591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295496",2020-01-22 03:55:00,3.67413,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.6,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295497",2020-01-22 03:56:00,3.73481,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.5,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295498",2020-01-22 03:57:00,3.93924,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.4,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295499",2020-01-22 03:58:00,3.80607,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.5,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295500",2020-01-22 03:59:00,3.7902,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.5,0.36288,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295501",2020-01-22 04:00:00,3.81256,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.5,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295502",2020-01-22 04:01:00,3.45058,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.4,0.36036,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295503",2020-01-22 04:02:00,3.61965,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.6,0.36351,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295504",2020-01-22 04:03:00,3.13286,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.5,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295505",2020-01-22 04:04:00,2.93952,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.5,0.36855,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295506",2020-01-22 04:05:00,3.32481,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.6,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295507",2020-01-22 04:06:00,3.57855,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.6,0.3591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295508",2020-01-22 04:07:00,3.44935,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.7,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295509",2020-01-22 04:08:00,3.76546,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.6,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295510",2020-01-22 04:09:00,3.87946,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.8,0.3528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295511",2020-01-22 04:10:00,3.87393,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.8,0.3528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295512",2020-01-22 04:11:00,3.86363,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.8,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295513",2020-01-22 04:12:00,3.83433,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.7,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295514",2020-01-22 04:13:00,3.77456,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.7,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295515",2020-01-22 04:14:00,3.827,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.6,0.36981,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295516",2020-01-22 04:15:00,4.13513,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.5,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295517",2020-01-22 04:16:00,3.92508,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.3,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295518",2020-01-22 04:17:00,3.80531,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.3,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295519",2020-01-22 04:18:00,3.76684,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.4,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295520",2020-01-22 04:19:00,3.75556,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.4,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295521",2020-01-22 04:20:00,3.76152,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.4,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295522",2020-01-22 04:21:00,3.91999,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.6,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295523",2020-01-22 04:22:00,3.84539,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,21.5,21.5,-3.7,0.3528,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295524",2020-01-22 04:23:00,3.75703,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.8,0.3528,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295525",2020-01-22 04:24:00,3.79242,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.8,0.3591,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295526",2020-01-22 04:25:00,3.89958,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.8,0.35847,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295527",2020-01-22 04:26:00,3.92232,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.6,0.3528,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295528",2020-01-22 04:27:00,3.96608,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.4,0.35847,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295529",2020-01-22 04:28:00,3.7681,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.4,0.36981,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295530",2020-01-22 04:29:00,4.20886,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.4,0.36099,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295531",2020-01-22 04:30:00,4.00575,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.3,0.35973,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295532",2020-01-22 04:31:00,3.99154,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.3,0.36981,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295533",2020-01-22 04:32:00,3.90017,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.4,0.36288,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295534",2020-01-22 04:33:00,3.84681,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.3,0.35847,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295535",2020-01-22 04:34:00,3.76242,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.1,0.35847,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295536",2020-01-22 04:35:00,3.74104,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.3,0.36414,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295537",2020-01-22 04:36:00,3.85217,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.2,0.3528,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295538",2020-01-22 04:37:00,3.72477,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.2,0.35847,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295539",2020-01-22 04:38:00,3.74896,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.4,0.36288,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295540",2020-01-22 04:39:00,3.70516,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.6,0.36414,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295541",2020-01-22 04:40:00,3.70184,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.4,0.35847,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295542",2020-01-22 04:41:00,3.51278,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.3,0.36414,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295543",2020-01-22 04:42:00,3.70225,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3,0.35847,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295544",2020-01-22 04:43:00,3.69493,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3,0.36414,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295545",2020-01-22 04:44:00,3.71798,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.2,0.36162,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295546",2020-01-22 04:45:00,3.69738,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.3,0.35532,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295547",2020-01-22 04:46:00,3.68596,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.2,0.3528,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295548",2020-01-22 04:47:00,3.76018,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.2,0.35658,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295549",2020-01-22 04:48:00,3.73984,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.2,0.38115,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295550",2020-01-22 04:49:00,3.59107,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.2,0.38682,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295551",2020-01-22 04:50:00,3.78042,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.2,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295552",2020-01-22 04:51:00,3.80254,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.1,0.38745,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295553",2020-01-22 04:52:00,3.72342,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295554",2020-01-22 04:53:00,3.75481,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.8,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295555",2020-01-22 04:54:00,3.7962,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.8,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295556",2020-01-22 04:55:00,3.78242,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.8,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295557",2020-01-22 04:56:00,4.02549,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.6,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295558",2020-01-22 04:57:00,3.86415,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.5,0.3906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295559",2020-01-22 04:58:00,3.78784,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.5,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295560",2020-01-22 04:59:00,3.74945,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.8,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295561",2020-01-22 05:00:00,3.81651,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.8,0.88767,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295562",2020-01-22 05:01:00,3.82652,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.5,0.72387,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295563",2020-01-22 05:02:00,3.74669,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.5,0.6489,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295564",2020-01-22 05:03:00,3.73747,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.6,0.61488,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295565",2020-01-22 05:04:00,3.90293,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.7,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295566",2020-01-22 05:05:00,3.39051,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.6,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295567",2020-01-22 05:06:00,3.76728,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.8,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295568",2020-01-22 05:07:00,3.69729,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.7,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295569",2020-01-22 05:08:00,3.8466,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.6,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295570",2020-01-22 05:09:00,3.75167,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.7,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295571",2020-01-22 05:10:00,3.74848,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.6,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295572",2020-01-22 05:11:00,3.73776,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.3,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295573",2020-01-22 05:12:00,3.77537,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295574",2020-01-22 05:13:00,3.78602,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2,0.56133,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295575",2020-01-22 05:14:00,3.76953,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.1,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295576",2020-01-22 05:15:00,3.75609,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.2,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295577",2020-01-22 05:16:00,3.78147,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.2,0.5481,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295578",2020-01-22 05:17:00,3.72588,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.2,0.54747,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295579",2020-01-22 05:18:00,3.75746,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.2,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295580",2020-01-22 05:19:00,3.77213,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2,0.54747,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295581",2020-01-22 05:20:00,3.77851,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-1.8,0.54054,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295582",2020-01-22 05:21:00,3.80136,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-1.8,0.54054,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295583",2020-01-22 05:22:00,3.80404,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.1,0.54054,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295584",2020-01-22 05:23:00,3.71834,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.3,0.53487,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295585",2020-01-22 05:24:00,3.81873,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.4,0.54054,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295586",2020-01-22 05:25:00,3.75652,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.6,0.54054,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295587",2020-01-22 05:26:00,3.66022,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.7,0.53487,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295588",2020-01-22 05:27:00,3.7187,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.7,0.53487,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295589",2020-01-22 05:28:00,3.54231,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.6,0.54054,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295590",2020-01-22 05:29:00,3.5155,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.7,0.5292,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295591",2020-01-22 05:30:00,3.51233,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.8,0.53424,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295592",2020-01-22 05:31:00,3.5325,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3,0.5355,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295593",2020-01-22 05:32:00,3.34451,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.9,0.53424,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295594",2020-01-22 05:33:00,3.44107,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.9,0.53991,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295595",2020-01-22 05:34:00,3.41977,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.8,0.5292,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295596",2020-01-22 05:35:00,3.2778,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.8,0.5292,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295597",2020-01-22 05:36:00,3.82231,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.9,0.52857,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295598",2020-01-22 05:37:00,3.39675,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3,0.53991,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295599",2020-01-22 05:38:00,3.41702,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.9,0.53424,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295600",2020-01-22 05:39:00,3.40929,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-3.1,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295601",2020-01-22 05:40:00,3.41845,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.9,0.53487,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295602",2020-01-22 05:41:00,3.42654,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.8,0.53487,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295603",2020-01-22 05:42:00,3.43211,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.8,0.53424,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295604",2020-01-22 05:43:00,3.37483,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.7,0.50967,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295605",2020-01-22 05:44:00,3.49367,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.4,0.504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295606",2020-01-22 05:45:00,3.46033,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.5,0.50967,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295607",2020-01-22 05:46:00,3.46382,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.51093,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295608",2020-01-22 05:47:00,3.48858,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.2,0.504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295609",2020-01-22 05:48:00,3.46911,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.4,0.51219,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295610",2020-01-22 05:49:00,3.49809,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.4,0.50337,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295611",2020-01-22 05:50:00,3.53051,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.1,0.50337,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295612",2020-01-22 05:51:00,3.63833,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22.5,21.5,21.5,-2.4,0.504,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295613",2020-01-22 05:52:00,3.62876,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.3,0.51534,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295614",2020-01-22 05:53:00,3.67446,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.3,0.504,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295615",2020-01-22 05:54:00,3.6836,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.4,0.504,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295616",2020-01-22 05:55:00,3.63373,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.5,0.50967,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295617",2020-01-22 05:56:00,3.75201,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.5,0.504,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295618",2020-01-22 05:57:00,3.67894,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.4,0.50337,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295619",2020-01-22 05:58:00,3.72633,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.50652,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295620",2020-01-22 05:59:00,3.73818,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.504,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295621",2020-01-22 06:00:00,3.70638,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.50022,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295622",2020-01-22 06:01:00,3.68992,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.51471,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295623",2020-01-22 06:02:00,3.59426,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.50337,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295624",2020-01-22 06:03:00,3.47338,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.50904,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295625",2020-01-22 06:04:00,3.46789,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.3,0.50904,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295626",2020-01-22 06:05:00,3.42875,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.504,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295627",2020-01-22 06:06:00,3.45192,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.1,0.50211,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295628",2020-01-22 06:07:00,3.45414,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.50904,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295629",2020-01-22 06:08:00,3.46015,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.4977,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295630",2020-01-22 06:09:00,3.34544,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.6,0.504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295631",2020-01-22 06:10:00,3.33493,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295632",2020-01-22 06:11:00,3.55771,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295633",2020-01-22 06:12:00,3.27066,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295634",2020-01-22 06:13:00,3.27364,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295635",2020-01-22 06:14:00,3.4223,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.1,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295636",2020-01-22 06:15:00,3.456,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.1,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295637",2020-01-22 06:16:00,3.72048,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.1,0.50841,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295638",2020-01-22 06:17:00,3.56426,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"295639",2020-01-22 06:18:00,3.6234,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"295640",2020-01-22 06:19:00,3.72736,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.6,0.49644,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"295641",2020-01-22 06:20:00,3.9135,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.1,0.49644,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"295642",2020-01-22 06:21:00,3.82851,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.4,0.4851,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"295643",2020-01-22 06:22:00,3.88928,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.4851,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"295644",2020-01-22 06:23:00,3.86582,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.49077,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"295645",2020-01-22 06:24:00,3.63561,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.49392,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"295646",2020-01-22 06:25:00,3.6973,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.49077,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"295647",2020-01-22 06:26:00,3.76105,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.4851,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"295648",2020-01-22 06:27:00,3.83314,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.49077,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"295649",2020-01-22 06:28:00,3.63328,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.4851,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"295650",2020-01-22 06:29:00,3.58487,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.49077,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"295651",2020-01-22 06:30:00,3.53833,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2,0.49077,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"295652",2020-01-22 06:31:00,3.77103,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2,0.49077,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"295653",2020-01-22 06:32:00,3.53398,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.1,0.48447,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"295654",2020-01-22 06:33:00,3.41517,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.49014,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"295655",2020-01-22 06:34:00,3.41941,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.49014,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"295656",2020-01-22 06:35:00,3.42627,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.49518,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"295657",2020-01-22 06:36:00,3.44543,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.1,0.49014,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"295658",2020-01-22 06:37:00,3.4274,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.48447,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"295659",2020-01-22 06:38:00,3.302,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.1,0.49329,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"295660",2020-01-22 06:39:00,3.29871,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.49644,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"295661",2020-01-22 06:40:00,3.2493,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.1,0.49581,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"295662",2020-01-22 06:41:00,3.23421,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2,0.48888,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"295663",2020-01-22 06:42:00,3.98316,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.1,0.48762,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"295664",2020-01-22 06:43:00,4.69055,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.1,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"295665",2020-01-22 06:44:00,3.86177,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"295666",2020-01-22 06:45:00,3.53457,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.1,0.48573,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"295667",2020-01-22 06:46:00,3.21981,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.1,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"295668",2020-01-22 06:47:00,3.0075,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.1,0.49581,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295669",2020-01-22 06:48:00,3.01901,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.1,0.48573,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295670",2020-01-22 06:49:00,3.31085,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.49077,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295671",2020-01-22 06:50:00,3.33197,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.1,0.48447,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295672",2020-01-22 06:51:00,3.59719,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.48573,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295673",2020-01-22 06:52:00,3.7114,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.3,0.48825,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295674",2020-01-22 06:53:00,3.99489,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.4,0.49077,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295675",2020-01-22 06:54:00,4.20494,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.5,0.50967,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295676",2020-01-22 06:55:00,4.14133,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.5,0.5103,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295677",2020-01-22 06:56:00,3.88738,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.4,0.5103,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295678",2020-01-22 06:57:00,3.57012,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.3,0.54684,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295679",2020-01-22 06:58:00,3.49177,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.54621,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295680",2020-01-22 06:59:00,3.45923,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.54684,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295681",2020-01-22 07:00:00,3.45786,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.54684,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295682",2020-01-22 07:01:00,3.44855,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.55251,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295683",2020-01-22 07:02:00,3.36865,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.3,0.54684,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295684",2020-01-22 07:03:00,3.36535,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.4,0.54684,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295685",2020-01-22 07:04:00,3.33663,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.3,0.54684,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295686",2020-01-22 07:05:00,3.32138,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.4,0.54117,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295687",2020-01-22 07:06:00,3.37664,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.3,0.54621,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295688",2020-01-22 07:07:00,3.38204,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.54054,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295689",2020-01-22 07:08:00,3.41523,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.1,0.5544,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295690",2020-01-22 07:09:00,3.42686,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.5544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295691",2020-01-22 07:10:00,3.40183,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2,0.54936,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295692",2020-01-22 07:11:00,3.7902,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.1,0.55251,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295693",2020-01-22 07:12:00,3.34629,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.54684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295694",2020-01-22 07:13:00,3.52773,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.54117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295695",2020-01-22 07:14:00,3.54114,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.55188,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295696",2020-01-22 07:15:00,3.42356,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.55251,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295697",2020-01-22 07:16:00,3.55013,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.3,0.54684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295698",2020-01-22 07:17:00,3.58297,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.6,0.54621,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295699",2020-01-22 07:18:00,3.64452,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.7,0.54054,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295700",2020-01-22 07:19:00,3.63655,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.6,0.53487,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295701",2020-01-22 07:20:00,3.74157,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.9,0.54117,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295702",2020-01-22 07:21:00,3.80933,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.8,0.53865,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295703",2020-01-22 07:22:00,3.85894,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.7,0.52857,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295704",2020-01-22 07:23:00,3.78627,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.5,0.53676,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295705",2020-01-22 07:24:00,3.85057,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.5,0.50274,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295706",2020-01-22 07:25:00,3.82242,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.4,0.50274,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295707",2020-01-22 07:26:00,3.88194,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.4,0.50148,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295708",2020-01-22 07:27:00,3.89417,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.4,0.49707,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295709",2020-01-22 07:28:00,3.87749,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.3,0.49707,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295710",2020-01-22 07:29:00,3.59673,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.3,0.50778,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295711",2020-01-22 07:30:00,3.61249,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.1,0.50841,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295712",2020-01-22 07:31:00,3.46192,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.1,0.49707,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295713",2020-01-22 07:32:00,3.44911,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.49833,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295714",2020-01-22 07:33:00,3.4,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.1,0.49518,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295715",2020-01-22 07:34:00,3.32868,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.50085,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295716",2020-01-22 07:35:00,2.94096,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.50274,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295717",2020-01-22 07:36:00,2.5115,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.49707,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295718",2020-01-22 07:37:00,2.63533,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.49203,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295719",2020-01-22 07:38:00,2.88177,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.1,0.51408,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295720",2020-01-22 07:39:00,3.28015,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295721",2020-01-22 07:40:00,3.69416,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295722",2020-01-22 07:41:00,3.36293,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.50778,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295723",2020-01-22 07:42:00,3.47323,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.50337,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295724",2020-01-22 07:43:00,3.64946,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.50841,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295725",2020-01-22 07:44:00,3.62595,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295726",2020-01-22 07:45:00,3.64099,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.4977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295727",2020-01-22 07:46:00,3.68058,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.50337,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295728",2020-01-22 07:47:00,3.76431,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.49833,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295729",2020-01-22 07:48:00,3.80691,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.49707,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295730",2020-01-22 07:49:00,3.79651,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.47376,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295731",2020-01-22 07:50:00,3.77598,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.49014,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295732",2020-01-22 07:51:00,3.7028,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.48384,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295733",2020-01-22 07:52:00,3.69922,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.5,0.48006,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295734",2020-01-22 07:53:00,3.70866,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.6,1.83267,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295735",2020-01-22 07:54:00,3.71034,9,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.48447,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295736",2020-01-22 07:55:00,3.71756,8,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.48447,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295737",2020-01-22 07:56:00,3.84145,8,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.48447,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295738",2020-01-22 07:57:00,3.81682,7,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2,0.6237,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295739",2020-01-22 07:58:00,3.80116,8,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2,0.47817,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295740",2020-01-22 07:59:00,3.65271,8,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.47754,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295741",2020-01-22 08:00:00,3.7271,9,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.50337,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295742",2020-01-22 08:01:00,3.66452,10,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.5166,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295743",2020-01-22 08:02:00,3.55656,9,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.1,0.51534,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295744",2020-01-22 08:03:00,3.63254,11,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2,0.51597,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
