"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"295745",2020-01-22 08:04:00,3.79021,10,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.51534,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295746",2020-01-22 08:05:00,3.46382,10,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2,0.52731,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295747",2020-01-22 08:06:00,3.51873,10,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2,0.51597,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295748",2020-01-22 08:07:00,3.47107,11,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.52101,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295749",2020-01-22 08:08:00,3.48327,11,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.2,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295750",2020-01-22 08:09:00,3.47362,11,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2.1,0.5166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295751",2020-01-22 08:10:00,3.43677,11,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295752",2020-01-22 08:11:00,3.27976,12,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2,0.5166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295753",2020-01-22 08:12:00,3.80762,12,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.51093,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295754",2020-01-22 08:13:00,4.47607,11,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.52164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295755",2020-01-22 08:14:00,4.73232,11,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.51345,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295756",2020-01-22 08:15:00,4.13645,12,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295757",2020-01-22 08:16:00,3.53308,12,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295758",2020-01-22 08:17:00,3.42691,13,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.52101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295759",2020-01-22 08:18:00,3.38205,14,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.50904,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295760",2020-01-22 08:19:00,3.30692,13,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.50904,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295761",2020-01-22 08:20:00,3.29707,14,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.52794,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295762",2020-01-22 08:21:00,3.51021,15,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.5166,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295763",2020-01-22 08:22:00,3.44411,15,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.50967,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295764",2020-01-22 08:23:00,3.5302,15,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2,0.51534,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295765",2020-01-22 08:24:00,3.73679,15,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2,0.50967,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295766",2020-01-22 08:25:00,4.11146,14,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.51471,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295767",2020-01-22 08:26:00,4.37719,15,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.51471,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295768",2020-01-22 08:27:00,4.31879,16,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.50337,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295769",2020-01-22 08:28:00,3.96473,16,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.50148,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295770",2020-01-22 08:29:00,3.59559,16,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.49707,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295771",2020-01-22 08:30:00,3.405,17,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.50148,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295772",2020-01-22 08:31:00,3.36602,16,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.49014,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295773",2020-01-22 08:32:00,3.34812,17,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.49077,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295774",2020-01-22 08:33:00,3.38541,16,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.49014,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295775",2020-01-22 08:34:00,3.32745,17,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.49014,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295776",2020-01-22 08:35:00,3.27072,18,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.52794,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295777",2020-01-22 08:36:00,3.28011,18,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.4788,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295778",2020-01-22 08:37:00,3.3595,17,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.48447,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"295779",2020-01-22 08:38:00,3.4089,18,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"295780",2020-01-22 08:39:00,3.39549,18,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.49014,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"295781",2020-01-22 08:40:00,3.31064,18,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.48321,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"295782",2020-01-22 08:41:00,3.39903,19,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.48888,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"295783",2020-01-22 08:42:00,3.25771,18,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.48006,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"295784",2020-01-22 08:43:00,3.41527,18,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.64701,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"295785",2020-01-22 08:44:00,3.32869,19,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"295786",2020-01-22 08:45:00,3.92279,19,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"295787",2020-01-22 08:46:00,3.31179,20,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"295788",2020-01-22 08:47:00,3.28025,20,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.5166,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"295789",2020-01-22 08:48:00,3.4972,20,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.52164,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"295790",2020-01-22 08:49:00,3.55774,20,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.62181,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"295791",2020-01-22 08:50:00,3.65207,20,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.6,0.61677,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"295792",2020-01-22 08:51:00,3.67236,20,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.6,0.52101,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295793",2020-01-22 08:52:00,3.62604,20,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.6,0.50463,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295794",2020-01-22 08:53:00,3.62933,22,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.50337,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295795",2020-01-22 08:54:00,3.62819,23,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.50904,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295796",2020-01-22 08:55:00,3.62905,21,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.46557,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295797",2020-01-22 08:56:00,3.44458,21,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.45927,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295798",2020-01-22 08:57:00,2.84179,23,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.45927,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295799",2020-01-22 08:58:00,2.91136,23,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.6,0.45864,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295800",2020-01-22 08:59:00,3.17345,23,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.6,0.44919,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295801",2020-01-22 09:00:00,3.40767,24,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.5,0.47754,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295802",2020-01-22 09:01:00,3.51902,25,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.5,0.46494,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295803",2020-01-22 09:02:00,3.51038,26,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.4,0.45423,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295804",2020-01-22 09:03:00,3.53233,26,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.5,0.46431,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295805",2020-01-22 09:04:00,3.59343,28,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.6,0.45297,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295806",2020-01-22 09:05:00,3.53604,27,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.4914,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295807",2020-01-22 09:06:00,3.56226,28,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.45171,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295808",2020-01-22 09:07:00,3.2537,28,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.45234,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"295809",2020-01-22 09:08:00,3.54506,28,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2,0.45675,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295810",2020-01-22 09:09:00,3.86504,29,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295811",2020-01-22 09:10:00,3.54214,30,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2,0.44478,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295812",2020-01-22 09:11:00,3.35427,29,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295813",2020-01-22 09:12:00,3.5743,29,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295814",2020-01-22 09:13:00,3.67224,30,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.6,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295815",2020-01-22 09:14:00,3.6565,31,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.5,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295816",2020-01-22 09:15:00,3.62651,32,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.5,0.43155,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295817",2020-01-22 09:16:00,3.88751,32,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.5,0.42336,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295818",2020-01-22 09:17:00,3.60935,32,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.6,0.42966,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295819",2020-01-22 09:18:00,3.69186,32,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.41517,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295820",2020-01-22 09:19:00,3.70938,33,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.41391,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295821",2020-01-22 09:20:00,3.83531,34,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.46746,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295822",2020-01-22 09:21:00,3.90552,36,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.39438,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295823",2020-01-22 09:22:00,3.9723,37,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.38871,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295824",2020-01-22 09:23:00,3.84469,37,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.38934,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295825",2020-01-22 09:24:00,3.70252,37,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.3717,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295826",2020-01-22 09:25:00,3.73832,38,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.37737,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295827",2020-01-22 09:26:00,3.70707,38,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.37737,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295828",2020-01-22 09:27:00,3.67472,38,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.3717,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295829",2020-01-22 09:28:00,3.65646,40,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.35595,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295830",2020-01-22 09:29:00,3.61554,42,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.6,0.3528,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295831",2020-01-22 09:30:00,3.52037,42,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.6,0.33957,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295832",2020-01-22 09:31:00,3.48918,46,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.6,0.3276,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295833",2020-01-22 09:32:00,3.50795,46,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.6,0.32445,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295834",2020-01-22 09:33:00,3.40434,48,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.3213,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295835",2020-01-22 09:34:00,3.17319,48,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.31311,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295836",2020-01-22 09:35:00,3.37649,50,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.35217,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295837",2020-01-22 09:36:00,3.4268,50,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.28098,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295838",2020-01-22 09:37:00,3.40759,51,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.28539,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"295839",2020-01-22 09:38:00,3.43119,51,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.2835,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295840",2020-01-22 09:39:00,3.07855,50,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.28917,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295841",2020-01-22 09:40:00,3.44124,50,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.2709,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295842",2020-01-22 09:41:00,3.43144,54,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.7,0.28728,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295843",2020-01-22 09:42:00,3.42367,56,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,21.5,-1.7,0.27594,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295844",2020-01-22 09:43:00,3.61814,51,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,21.5,-1.7,0.2835,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295845",2020-01-22 09:44:00,3.55643,51,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,21.5,-1.7,0.29484,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295846",2020-01-22 09:45:00,3.50774,51,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,21.5,-1.7,0.2835,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295847",2020-01-22 09:46:00,3.53288,51,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,21.5,-1.7,0.28854,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295848",2020-01-22 09:47:00,3.53187,53,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.27657,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295849",2020-01-22 09:48:00,3.58078,55,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.8,0.27531,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295850",2020-01-22 09:49:00,3.56807,55,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.25767,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295851",2020-01-22 09:50:00,3.64003,56,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-1.9,0.32571,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295852",2020-01-22 09:51:00,3.76582,58,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,20.5,22,21.5,21.5,-2,0.25389,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295853",2020-01-22 09:52:00,3.70668,58,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,21.5,-2,0.25704,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295854",2020-01-22 09:53:00,3.72626,57,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,21.5,-2,0.25578,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295855",2020-01-22 09:54:00,3.73011,59,0,22,23,23,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,21.5,-2,0.25641,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295856",2020-01-22 09:55:00,3.76568,59,0,16,23,23,21,22,23,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.9,0.22554,0,1,1,0,0,1,1,0,1,1,0,1,0,1,0,0,1,0,0,0,0
"295857",2020-01-22 09:56:00,3.75668,57,0,16,23,23,21,24.5,22,23,0,0,21.5,22,21,21,22,21.5,21.5,-1.8,0.23814,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295858",2020-01-22 09:57:00,3.71244,57,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.8,0.24444,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295859",2020-01-22 09:58:00,3.66811,55,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.8,0.25263,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295860",2020-01-22 09:59:00,3.64229,54,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.9,0.25704,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295861",2020-01-22 10:00:00,3.53683,55,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.9,0.13671,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295862",2020-01-22 10:01:00,3.41075,54,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.8,0.1197,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295863",2020-01-22 10:02:00,4.17854,55,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.8,0.11844,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295864",2020-01-22 10:03:00,4.63182,58,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.7,0.11466,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295865",2020-01-22 10:04:00,3.70004,61,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.6,0.09324,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295866",2020-01-22 10:05:00,3.52059,62,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.5,0.12285,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"295867",2020-01-22 10:06:00,3.83557,61,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.4,0.07938,0,1,1,0,0,1,1,0,1,1,0,1,0,1,0,0,1,0,0,0,0
"295868",2020-01-22 10:07:00,3.31617,62,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.4,0.06237,0,1,1,0,0,1,1,0,1,1,0,1,0,1,0,0,1,0,0,0,0
"295869",2020-01-22 10:08:00,3.38154,64,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.5,0.0504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"295870",2020-01-22 10:09:00,3.4856,64,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.5,0.0567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"295871",2020-01-22 10:10:00,3.60659,64,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.5,0.05607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"295872",2020-01-22 10:11:00,3.13991,64,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.5,0.05607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"295873",2020-01-22 10:12:00,3.23983,62,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.4,0.06741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"295874",2020-01-22 10:13:00,2.82552,65,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.3,0.05481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"295875",2020-01-22 10:14:00,2.61382,69,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.2,0.0315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"295876",2020-01-22 10:15:00,2.58195,68,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.1,0.02583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"295877",2020-01-22 10:16:00,2.71722,69,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.2,0.01323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"295878",2020-01-22 10:17:00,2.72846,72,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.3,0.01197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"295879",2020-01-22 10:18:00,2.7778,70,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.3,0.0126,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0
"295880",2020-01-22 10:19:00,2.77881,66,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.5,0.05481,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0
"295881",2020-01-22 10:20:00,2.6861,64,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.7,0.07119,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0
"295882",2020-01-22 10:21:00,2.83346,64,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.9,0.05481,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0
"295883",2020-01-22 10:22:00,2.28452,64,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2.1,0.05481,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0
"295884",2020-01-22 10:23:00,2.38573,64,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.5,0.04977,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0
"295885",2020-01-22 10:24:00,2.29158,66,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.2,0.02205,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0
"295886",2020-01-22 10:25:00,2.23767,66,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.1,0.02583,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0
"295887",2020-01-22 10:26:00,2.09935,67,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.2,0.02583,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0
"295888",2020-01-22 10:27:00,1.98431,67,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.2,0.02583,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0
"295889",2020-01-22 10:28:00,2.16618,67,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.2,0.04221,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0
"295890",2020-01-22 10:29:00,2.00154,69,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.3,0.01764,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0
"295891",2020-01-22 10:30:00,2.20741,73,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.3,0.00378,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0
"295892",2020-01-22 10:31:00,2.11561,80,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.6,-0.0504,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0
"295893",2020-01-22 10:32:00,1.9941,82,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.7,-0.05292,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0
"295894",2020-01-22 10:33:00,1.95736,86,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.5,-0.0819,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0
"295895",2020-01-22 10:34:00,1.9579,92,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.5,-0.1197,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0
"295896",2020-01-22 10:35:00,1.92827,96,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.3,-0.1386,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0
"295897",2020-01-22 10:36:00,1.91531,94,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.1,-0.10521,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0
"295898",2020-01-22 10:37:00,1.93344,93,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1,-0.08946,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0
"295899",2020-01-22 10:38:00,1.89015,94,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.8,-0.09765,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"295900",2020-01-22 10:39:00,1.92492,92,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.7,-0.09198,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"295901",2020-01-22 10:40:00,1.89139,89,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.9,-0.07686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"295902",2020-01-22 10:41:00,1.87054,89,0,16,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.7,-0.06174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"295903",2020-01-22 10:42:00,2.09067,90,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2,-0.05796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"295904",2020-01-22 10:43:00,2.22977,96,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2.1,-0.09954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"295905",2020-01-22 10:44:00,1.99415,100,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2.1,-0.13167,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"295906",2020-01-22 10:45:00,1.99057,107,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2.3,-0.15183,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"295907",2020-01-22 10:46:00,2.89356,111,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2.2,-0.17766,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"295908",2020-01-22 10:47:00,3.14995,112,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2,-0.18963,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"295909",2020-01-22 10:48:00,3.59617,113,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.9,-0.16506,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"295910",2020-01-22 10:49:00,4.07739,116,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2.2,-0.17703,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"295911",2020-01-22 10:50:00,4.73708,116,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2.5,-0.2268,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"295912",2020-01-22 10:51:00,4.55309,119,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2.3,-0.22806,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"295913",2020-01-22 10:52:00,4.56118,124,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2.2,-0.24696,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"295914",2020-01-22 10:53:00,4.15804,123,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2.2,-0.24003,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"295915",2020-01-22 10:54:00,4.07179,122,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2.3,-0.25263,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"295916",2020-01-22 10:55:00,3.71218,122,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2.2,-0.24066,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"295917",2020-01-22 10:56:00,3.74462,117,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2,-0.22113,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"295918",2020-01-22 10:57:00,3.82629,109,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2,-0.15939,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"295919",2020-01-22 10:58:00,3.94789,101,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2.1,-0.13986,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"295920",2020-01-22 10:59:00,4.04518,102,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2,-0.14616,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"295921",2020-01-22 11:00:00,4.07328,106,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2.1,-0.17073,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"295922",2020-01-22 11:01:00,4.05193,110,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2,-0.19593,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"295923",2020-01-22 11:02:00,3.9785,114,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2.1,-0.20916,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"295924",2020-01-22 11:03:00,4.34763,116,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2,-0.22554,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"295925",2020-01-22 11:04:00,3.95759,118,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2,-0.23499,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"295926",2020-01-22 11:05:00,3.94424,115,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.7,-0.21357,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"295927",2020-01-22 11:06:00,3.96047,110,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.5,-0.17388,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"295928",2020-01-22 11:07:00,3.8985,112,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.3,-0.17073,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"295929",2020-01-22 11:08:00,3.7711,112,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.1,-0.1764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"295930",2020-01-22 11:09:00,3.67393,112,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1,-0.16569,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"295931",2020-01-22 11:10:00,3.61699,109,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1,-0.15813,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"295932",2020-01-22 11:11:00,3.64933,111,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1,-0.1701,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"295933",2020-01-22 11:12:00,3.43994,113,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.9,-0.17766,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"295934",2020-01-22 11:13:00,3.97018,113,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.8,-0.17136,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"295935",2020-01-22 11:14:00,3.89214,112,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.6,-0.17136,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"295936",2020-01-22 11:15:00,3.83742,113,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1,-0.16506,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"295937",2020-01-22 11:16:00,3.78944,112,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.6,-0.16758,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"295938",2020-01-22 11:17:00,3.50459,111,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.3,-0.1638,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"295939",2020-01-22 11:18:00,3.74002,112,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.2,-0.15876,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"295940",2020-01-22 11:19:00,3.81246,110,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.2,-0.14616,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"295941",2020-01-22 11:20:00,3.79313,109,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.1,-0.15624,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"295942",2020-01-22 11:21:00,3.90535,109,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1,-0.14112,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"295943",2020-01-22 11:22:00,3.82012,112,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.6,-0.17703,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"295944",2020-01-22 11:23:00,3.82942,118,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2.1,-0.20286,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"295945",2020-01-22 11:24:00,3.77008,125,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.9,-0.23373,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"295946",2020-01-22 11:25:00,3.72808,132,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.7,-0.27846,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"295947",2020-01-22 11:26:00,3.72687,139,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.7,-0.29106,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"295948",2020-01-22 11:27:00,3.77014,138,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.9,-0.29736,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"295949",2020-01-22 11:28:00,3.77622,134,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2.2,-0.29106,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"295950",2020-01-22 11:29:00,3.68168,130,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2.1,-0.28602,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"295951",2020-01-22 11:30:00,3.69112,128,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2.1,-0.26586,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"295952",2020-01-22 11:31:00,3.717,129,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2.1,-0.25389,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"295953",2020-01-22 11:32:00,3.33251,128,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2.2,-0.27153,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"295954",2020-01-22 11:33:00,3.29429,128,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2.2,-0.2772,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"295955",2020-01-22 11:34:00,3.62149,128,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.9,-0.25389,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"295956",2020-01-22 11:35:00,3.98404,124,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.9,-0.2583,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"295957",2020-01-22 11:36:00,3.84322,121,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.6,-0.23436,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"295958",2020-01-22 11:37:00,3.5051,121,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.5,-0.22113,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"295959",2020-01-22 11:38:00,3.65336,123,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.5,-0.22869,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"295960",2020-01-22 11:39:00,3.53953,124,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.7,-0.24003,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"295961",2020-01-22 11:40:00,3.41931,127,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.6,-0.24696,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"295962",2020-01-22 11:41:00,3.37018,132,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.4,-0.29673,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"295963",2020-01-22 11:42:00,3.50134,134,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.8,-0.31311,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"295964",2020-01-22 11:43:00,3.55228,138,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.8,-0.31815,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"295965",2020-01-22 11:44:00,3.50396,144,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.6,-0.34209,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"295966",2020-01-22 11:45:00,3.50628,147,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.9,-0.37044,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"295967",2020-01-22 11:46:00,3.60876,153,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.9,-0.41391,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"295968",2020-01-22 11:47:00,3.71073,158,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.9,-0.43533,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"295969",2020-01-22 11:48:00,3.7711,171,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2.1,-0.50463,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"295970",2020-01-22 11:49:00,3.78315,176,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.8,-0.52983,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"295971",2020-01-22 11:50:00,3.41198,181,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2,-0.54306,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"295972",2020-01-22 11:51:00,3.77511,189,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.7,-0.58716,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"295973",2020-01-22 11:52:00,3.69021,195,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.6,-0.61866,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"295974",2020-01-22 11:53:00,3.63468,205,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.6,-0.69867,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"295975",2020-01-22 11:54:00,3.60479,241,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.9,-0.87066,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"295976",2020-01-22 11:55:00,3.64708,274,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.5,-1.01556,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"295977",2020-01-22 11:56:00,3.74408,274,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.6,-1.01619,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"295978",2020-01-22 11:57:00,3.72644,235,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.7,-0.79317,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"295979",2020-01-22 11:58:00,3.71554,199,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2.2,-0.61929,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"295980",2020-01-22 11:59:00,3.71504,184,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2.4,-0.54306,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"295981",2020-01-22 12:00:00,3.65828,164,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.9,-0.44478,1,1,1,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"295982",2020-01-22 12:01:00,3.5707,150,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.6,-0.38808,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"295983",2020-01-22 12:02:00,3.72386,145,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.4,-0.37926,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"295984",2020-01-22 12:03:00,3.45912,144,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-2,-0.40257,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"295985",2020-01-22 12:04:00,3.45484,155,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.7,-0.45486,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"295986",2020-01-22 12:05:00,3.47462,176,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.5,-0.55566,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"295987",2020-01-22 12:06:00,3.42119,202,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.4,-0.71883,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"295988",2020-01-22 12:07:00,3.18893,235,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.5,-0.87003,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"295989",2020-01-22 12:08:00,3.22232,254,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.1,-0.95193,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"295990",2020-01-22 12:09:00,2.91458,262,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.2,-0.9513,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"295991",2020-01-22 12:10:00,3.13516,241,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.8,-0.82719,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"295992",2020-01-22 12:11:00,3.24307,226,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.9,-0.76797,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"295993",2020-01-22 12:12:00,3.44071,213,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.7,-0.72324,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"295994",2020-01-22 12:13:00,3.79777,210,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.6,-0.70749,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"295995",2020-01-22 12:14:00,3.29806,219,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.7,-0.76293,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"295996",2020-01-22 12:15:00,3.15072,238,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.6,-0.82467,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"295997",2020-01-22 12:16:00,3.5986,247,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.2,-0.43533,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"295998",2020-01-22 12:17:00,3.98488,252,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.7,-0.44289,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"295999",2020-01-22 12:18:00,3.6875,250,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.5,-0.40383,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296000",2020-01-22 12:19:00,3.64727,240,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.5,-0.32193,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296001",2020-01-22 12:20:00,4.09455,223,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.1,-0.19656,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296002",2020-01-22 12:21:00,4.44518,208,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.9,-0.10899,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296003",2020-01-22 12:22:00,4.67441,211,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1,-0.14238,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296004",2020-01-22 12:23:00,4.71931,222,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.7,-0.22113,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296005",2020-01-22 12:24:00,4.71395,230,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.9,-0.2646,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296006",2020-01-22 12:25:00,4.70224,230,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.4,-0.24696,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296007",2020-01-22 12:26:00,5.11985,216,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.1,-0.17703,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296008",2020-01-22 12:27:00,5.41091,206,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.2,-0.12033,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296009",2020-01-22 12:28:00,5.57712,204,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.2,-0.10332,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296010",2020-01-22 12:29:00,5.52582,205,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.3,-0.10269,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296011",2020-01-22 12:30:00,5.40744,202,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.6,-0.08253,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296012",2020-01-22 12:31:00,5.17894,197,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.4,-0.03843,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296013",2020-01-22 12:32:00,5.44031,190,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.4,0.01575,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296014",2020-01-22 12:33:00,5.3205,185,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.4,0.02205,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296015",2020-01-22 12:34:00,5.33433,183,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.6,0.04536,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296016",2020-01-22 12:35:00,5.47425,178,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.8,0.05607,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296017",2020-01-22 12:36:00,5.29799,176,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1,0.06237,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296018",2020-01-22 12:37:00,5.091,175,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1,0.08127,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296019",2020-01-22 12:38:00,4.8607,174,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1,0.08757,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296020",2020-01-22 12:39:00,5.06386,173,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.9,0.09891,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296021",2020-01-22 12:40:00,4.95962,174,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.8,0.09324,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296022",2020-01-22 12:41:00,5.07715,173,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.8,0.10647,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296023",2020-01-22 12:42:00,5.06853,170,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.8,0.13608,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296024",2020-01-22 12:43:00,4.96422,166,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.7,0.13734,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296025",2020-01-22 12:44:00,4.73384,168,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.8,0.13734,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296026",2020-01-22 12:45:00,4.61157,167,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.6,0.14049,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296027",2020-01-22 12:46:00,4.51016,165,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.5,0.16191,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296028",2020-01-22 12:47:00,4.5159,164,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.5,0.16254,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296029",2020-01-22 12:48:00,4.31653,164,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.5,0.15057,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296030",2020-01-22 12:49:00,4.09739,163,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.7,0.18144,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296031",2020-01-22 12:50:00,4.2013,159,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.6,0.21924,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296032",2020-01-22 12:51:00,4.34334,152,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.8,0.24444,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296033",2020-01-22 12:52:00,4.56854,149,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.6,0.24318,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296034",2020-01-22 12:53:00,4.75729,156,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.8,0.20727,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296035",2020-01-22 12:54:00,4.9289,161,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.9,0.1953,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296036",2020-01-22 12:55:00,5.19785,153,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.8,0.24507,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296037",2020-01-22 12:56:00,5.32935,146,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-0.7,0.2646,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296038",2020-01-22 12:57:00,5.31218,144,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,21.5,-1.3,0.28035,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296039",2020-01-22 12:58:00,4.64716,144,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-1.6,-0.3591,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296040",2020-01-22 12:59:00,4.43676,144,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-1.7,-0.35973,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296041",2020-01-22 13:00:00,4.25979,144,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-1.6,-0.36603,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296042",2020-01-22 13:01:00,3.88641,144,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-1.1,-0.3717,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296043",2020-01-22 13:02:00,3.57283,144,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-1.2,-0.36036,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296044",2020-01-22 13:03:00,3.13344,143,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-1.3,-0.34839,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296045",2020-01-22 13:04:00,3.17205,140,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-1,-0.33516,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296046",2020-01-22 13:05:00,3.11942,139,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.8,-0.32949,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296047",2020-01-22 13:06:00,2.9678,139,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.9,-0.34146,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296048",2020-01-22 13:07:00,2.90128,138,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.9,-0.32886,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296049",2020-01-22 13:08:00,3.26855,136,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.7,-0.3402,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296050",2020-01-22 13:09:00,3.06068,136,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.5,-0.32256,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296051",2020-01-22 13:10:00,2.90292,134,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.5,-0.32256,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296052",2020-01-22 13:11:00,2.80721,137,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.4,-0.3276,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296053",2020-01-22 13:12:00,3.1531,136,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.4,-0.32256,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296054",2020-01-22 13:13:00,2.86398,138,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.4,-0.32193,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296055",2020-01-22 13:14:00,2.83624,143,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.4,-0.35973,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296056",2020-01-22 13:15:00,2.33192,149,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.6,-0.38493,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296057",2020-01-22 13:16:00,2.83242,150,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.8,-0.37548,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296058",2020-01-22 13:17:00,2.85272,145,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.6,-0.34776,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296059",2020-01-22 13:18:00,2.91772,144,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.8,-0.36666,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296060",2020-01-22 13:19:00,2.88032,149,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.9,-0.37611,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
