"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"296061",2020-01-22 13:20:00,2.80233,149,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-1,-0.37233,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296062",2020-01-22 13:21:00,2.7469,147,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.9,-0.38556,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296063",2020-01-22 13:22:00,2.76667,157,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.7,-0.42903,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296064",2020-01-22 13:23:00,2.66492,164,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.6,-0.45423,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296065",2020-01-22 13:24:00,2.71543,165,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-1,-0.43659,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296066",2020-01-22 13:25:00,2.40585,162,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-1.3,-0.41769,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296067",2020-01-22 13:26:00,2.5526,159,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-1,-0.41076,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296068",2020-01-22 13:27:00,2.80042,158,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.9,-0.39375,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296069",2020-01-22 13:28:00,3.10792,155,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-1.1,-0.39186,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296070",2020-01-22 13:29:00,3.12334,152,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-1.5,-0.37233,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296071",2020-01-22 13:30:00,2.88721,144,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-1.1,-0.32949,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296072",2020-01-22 13:31:00,3.16585,140,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.7,-0.315,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296073",2020-01-22 13:32:00,3.09419,140,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.4,-0.32256,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296074",2020-01-22 13:33:00,3.19829,144,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.2,-0.32319,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296075",2020-01-22 13:34:00,3.25786,142,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,0,-0.32193,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296076",2020-01-22 13:35:00,3.09671,141,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.1,-0.32949,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296077",2020-01-22 13:36:00,3.11444,144,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.5,-0.3402,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296078",2020-01-22 13:37:00,3.003,139,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.6,-0.30933,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296079",2020-01-22 13:38:00,3.01506,133,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.9,-0.27909,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296080",2020-01-22 13:39:00,2.99195,132,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.6,-0.27783,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296081",2020-01-22 13:40:00,2.8847,130,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.3,-0.27216,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296082",2020-01-22 13:41:00,3.17603,127,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.2,-0.24066,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296083",2020-01-22 13:42:00,3.51769,121,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.1,-0.20979,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296084",2020-01-22 13:43:00,3.24426,124,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.1,-0.24381,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296085",2020-01-22 13:44:00,2.98588,128,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.2,-0.25515,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296086",2020-01-22 13:45:00,3.00041,129,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.3,-0.27846,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296087",2020-01-22 13:46:00,2.72812,139,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.8,-0.3402,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296088",2020-01-22 13:47:00,2.70191,146,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.5,-0.36729,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296089",2020-01-22 13:48:00,2.72461,148,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.3,-0.35406,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296090",2020-01-22 13:49:00,2.7179,144,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.4,-0.32256,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296091",2020-01-22 13:50:00,2.73195,144,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.6,-0.3276,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296092",2020-01-22 13:51:00,2.66727,143,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.9,-0.30996,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296093",2020-01-22 13:52:00,2.15596,137,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.6,-0.2961,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296094",2020-01-22 13:53:00,2.55457,134,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,0,-0.29106,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296095",2020-01-22 13:54:00,2.85363,135,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,0.5,-0.29043,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296096",2020-01-22 13:55:00,2.86236,131,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,0.4,-0.25389,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296097",2020-01-22 13:56:00,2.91699,127,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,0.2,-0.25263,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296098",2020-01-22 13:57:00,3.28421,126,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,0.3,-0.24066,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296099",2020-01-22 13:58:00,3.10834,126,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,0.6,-0.24633,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296100",2020-01-22 13:59:00,3.20695,125,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,0.7,-0.24066,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296101",2020-01-22 14:00:00,3.2101,124,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,0.4,-0.252,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296102",2020-01-22 14:01:00,3.19619,129,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,0.2,-0.29043,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296103",2020-01-22 14:02:00,3.18693,129,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.2,-0.28413,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296104",2020-01-22 14:03:00,3.23752,132,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,-0.3,-0.29799,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296105",2020-01-22 14:04:00,3.35656,135,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,0.1,-0.2961,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296106",2020-01-22 14:05:00,3.41242,133,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,0.2,-0.315,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296107",2020-01-22 14:06:00,3.24902,134,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,0.3,-0.29736,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296108",2020-01-22 14:07:00,2.96866,133,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,0.9,-0.29169,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296109",2020-01-22 14:08:00,2.92071,129,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,1.1,-0.26523,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296110",2020-01-22 14:09:00,2.83686,124,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,0.4,-0.24633,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296111",2020-01-22 14:10:00,2.74202,122,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,0.3,-0.23373,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296112",2020-01-22 14:11:00,2.98888,122,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,0.5,-0.23373,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296113",2020-01-22 14:12:00,3.59927,121,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,0.7,-0.22932,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296114",2020-01-22 14:13:00,3.43854,119,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,0.6,-0.22743,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296115",2020-01-22 14:14:00,3.41463,120,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,0.4,-0.24129,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296116",2020-01-22 14:15:00,3.31667,118,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,0.4,-0.22176,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296117",2020-01-22 14:16:00,3.04806,113,0,28,23,23,21,22,22,22,0,0,21.5,22,21,21,22,21.5,22,0.2,-0.21357,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296118",2020-01-22 14:17:00,2.93882,110,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0,-0.17199,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296119",2020-01-22 14:18:00,2.86283,107,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0,-0.15876,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296120",2020-01-22 14:19:00,2.75747,105,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.1,-0.14679,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296121",2020-01-22 14:20:00,2.81024,106,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.2,-0.1764,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296122",2020-01-22 14:21:00,2.7686,106,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.7,-0.16443,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296123",2020-01-22 14:22:00,2.7502,105,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.9,-0.1701,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296124",2020-01-22 14:23:00,2.67075,104,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,1,-0.15246,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296125",2020-01-22 14:24:00,2.97696,104,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.7,-0.15246,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296126",2020-01-22 14:25:00,2.64687,101,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.4,-0.12789,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296127",2020-01-22 14:26:00,2.64792,99,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.4,-0.13923,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296128",2020-01-22 14:27:00,2.84383,101,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.1,-0.13356,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296129",2020-01-22 14:28:00,3.01668,99,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.2,-0.12726,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296130",2020-01-22 14:29:00,3.17305,98,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.1,-0.13293,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296131",2020-01-22 14:30:00,3.21484,98,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.3,-0.12285,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296132",2020-01-22 14:31:00,3.19244,99,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.6,-0.13293,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296133",2020-01-22 14:32:00,3.20332,101,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.7,-0.15498,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296134",2020-01-22 14:33:00,3.26084,104,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.2,-0.15876,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296135",2020-01-22 14:34:00,3.25532,105,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.2,-0.17136,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296136",2020-01-22 14:35:00,3.1848,108,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.1,-0.19593,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296137",2020-01-22 14:36:00,3.16393,112,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.2,-0.21483,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296138",2020-01-22 14:37:00,3.08098,112,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.4,-0.2079,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296139",2020-01-22 14:38:00,3.00682,109,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.3,-0.17703,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296140",2020-01-22 14:39:00,2.91768,104,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.3,-0.15246,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296141",2020-01-22 14:40:00,2.67783,103,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.3,-0.15813,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296142",2020-01-22 14:41:00,2.80179,101,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0,-0.15813,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296143",2020-01-22 14:42:00,2.80878,105,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.1,-0.17073,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296144",2020-01-22 14:43:00,2.81376,106,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.4,-0.16821,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296145",2020-01-22 14:44:00,2.78467,104,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.3,-0.16632,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296146",2020-01-22 14:45:00,2.69259,107,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.1,-0.17955,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296147",2020-01-22 14:46:00,3.30099,109,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.2,-0.18774,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296148",2020-01-22 14:47:00,2.95796,110,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.2,-0.18459,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296149",2020-01-22 14:48:00,2.69678,112,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0,-0.19026,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296150",2020-01-22 14:49:00,2.65779,113,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.2,-0.19593,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296151",2020-01-22 14:50:00,2.64858,113,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.3,-0.20475,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296152",2020-01-22 14:51:00,2.77535,115,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.6,-0.2142,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296153",2020-01-22 14:52:00,2.63918,118,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.8,-0.23499,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296154",2020-01-22 14:53:00,2.78646,125,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.7,-0.2709,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296155",2020-01-22 14:54:00,2.75183,124,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.4,-0.26523,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296156",2020-01-22 14:55:00,2.67144,124,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.5,-0.25326,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296157",2020-01-22 14:56:00,2.86055,123,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.2,-0.25011,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296158",2020-01-22 14:57:00,3.05922,122,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.1,-0.24066,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296159",2020-01-22 14:58:00,3.0884,117,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.4,-0.21987,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296160",2020-01-22 14:59:00,3.13442,115,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.4,-0.20916,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296161",2020-01-22 15:00:00,2.84958,115,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.2,-0.20538,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296162",2020-01-22 15:01:00,2.72186,111,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0,-0.18585,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296163",2020-01-22 15:02:00,2.72197,110,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.1,-0.19026,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296164",2020-01-22 15:03:00,2.77379,112,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.1,-0.19908,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296165",2020-01-22 15:04:00,2.83513,107,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.1,-0.16569,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296166",2020-01-22 15:05:00,2.71441,105,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.1,-0.1638,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296167",2020-01-22 15:06:00,2.72082,105,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.2,-0.16443,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296168",2020-01-22 15:07:00,3.0585,107,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.2,-0.18459,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296169",2020-01-22 15:08:00,2.958,111,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.3,-0.19026,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296170",2020-01-22 15:09:00,2.89577,111,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.3,-0.2079,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296171",2020-01-22 15:10:00,2.85709,114,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.4,-0.2205,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296172",2020-01-22 15:11:00,2.8345,113,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.4,-0.19026,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296173",2020-01-22 15:12:00,2.76805,110,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.3,-0.18396,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296174",2020-01-22 15:13:00,2.71228,113,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.3,-0.2205,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296175",2020-01-22 15:14:00,2.70896,120,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.1,-0.2457,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296176",2020-01-22 15:15:00,2.66304,124,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0,-0.24759,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296177",2020-01-22 15:16:00,2.67587,126,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0,-0.22869,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296178",2020-01-22 15:17:00,2.67661,126,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0,-0.22176,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296179",2020-01-22 15:18:00,2.78326,122,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0,-0.20286,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296180",2020-01-22 15:19:00,2.62553,123,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0,-0.22176,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296181",2020-01-22 15:20:00,2.63773,121,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.1,-0.20916,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296182",2020-01-22 15:21:00,2.59131,120,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.2,-0.20349,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296183",2020-01-22 15:22:00,2.58052,118,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.3,-0.19656,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296184",2020-01-22 15:23:00,2.14428,117,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.3,-0.19026,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296185",2020-01-22 15:24:00,2.59516,113,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.3,-0.17766,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296186",2020-01-22 15:25:00,2.58402,112,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.2,-0.17766,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296187",2020-01-22 15:26:00,2.78585,114,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0,-0.18837,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296188",2020-01-22 15:27:00,2.67371,113,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0,-0.17451,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296189",2020-01-22 15:28:00,2.53072,113,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0,-0.17766,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296190",2020-01-22 15:29:00,2.52858,116,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0,-0.19026,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296191",2020-01-22 15:30:00,2.51379,116,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0,-0.1953,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296192",2020-01-22 15:31:00,2.50671,113,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.2,-0.16947,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296193",2020-01-22 15:32:00,2.49076,112,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.3,-0.15309,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296194",2020-01-22 15:33:00,2.43073,112,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.5,-0.16443,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296195",2020-01-22 15:34:00,2.63947,113,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.6,-0.16506,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296196",2020-01-22 15:35:00,2.49594,110,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.6,-0.14553,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296197",2020-01-22 15:36:00,2.37326,104,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.6,-0.12096,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296198",2020-01-22 15:37:00,2.52896,98,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.6,-0.1071,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296199",2020-01-22 15:38:00,2.58423,96,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.6,-0.09576,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296200",2020-01-22 15:39:00,2.54521,96,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.5,-0.08883,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296201",2020-01-22 15:40:00,2.22663,96,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.3,-0.08316,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296202",2020-01-22 15:41:00,2.88416,96,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0.2,-0.08883,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296203",2020-01-22 15:42:00,2.61284,96,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0,-0.08316,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296204",2020-01-22 15:43:00,2.61897,96,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,0,-0.06489,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296205",2020-01-22 15:44:00,2.65478,96,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.1,-0.07749,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296206",2020-01-22 15:45:00,2.61677,98,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.2,-0.08883,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296207",2020-01-22 15:46:00,2.58805,101,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.2,-0.11403,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296208",2020-01-22 15:47:00,2.48895,111,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.2,-0.17073,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296209",2020-01-22 15:48:00,2.60894,128,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.2,-0.252,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296210",2020-01-22 15:49:00,2.60401,137,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.2,-0.28413,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296211",2020-01-22 15:50:00,2.38702,144,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.3,-0.2961,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296212",2020-01-22 15:51:00,2.42599,153,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.3,-0.33516,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296213",2020-01-22 15:52:00,2.44348,157,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.3,-0.35973,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296214",2020-01-22 15:53:00,2.40336,156,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.4,-0.34146,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296215",2020-01-22 15:54:00,2.45144,144,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.4,-0.29043,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296216",2020-01-22 15:55:00,2.53769,134,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.4,-0.24066,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296217",2020-01-22 15:56:00,2.62118,129,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.4,-0.21546,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296218",2020-01-22 15:57:00,2.63387,128,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.3,-0.21483,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296219",2020-01-22 15:58:00,2.63302,127,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.3,-0.20223,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296220",2020-01-22 15:59:00,2.57034,120,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.2,-0.16506,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296221",2020-01-22 16:00:00,2.50905,112,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.1,0.35595,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296222",2020-01-22 16:01:00,2.45472,107,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.2,0.20727,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296223",2020-01-22 16:02:00,2.48892,104,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.3,0.15057,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296224",2020-01-22 16:03:00,2.45966,98,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.3,0.14931,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296225",2020-01-22 16:04:00,2.4992,95,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.4,0.14427,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296226",2020-01-22 16:05:00,2.55668,92,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,21.5,22,-0.3,0.14364,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296227",2020-01-22 16:06:00,2.37871,89,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,21.5,22,-0.2,0.15435,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"296228",2020-01-22 16:07:00,2.64173,84,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,21.5,22,-0.1,0.1701,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"296229",2020-01-22 16:08:00,2.50992,81,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,21.5,22,-0.1,0.17514,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"296230",2020-01-22 16:09:00,2.45736,84,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.1,0.15687,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"296231",2020-01-22 16:10:00,2.54259,84,0,22,23,23,21,24.5,22,22,0,0,22,22,21,21,22,21.5,22,-0.1,0.16632,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"296232",2020-01-22 16:11:00,2.57382,82,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.3,0.16947,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"296233",2020-01-22 16:12:00,2.4262,81,0,28,23,23,21,22,22,22,0,0,22,22,21,21,22,21.5,22,-0.5,0.17514,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"296234",2020-01-22 16:13:00,3.66993,79,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,21.5,22,-0.6,0.1827,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"296235",2020-01-22 16:14:00,2.58564,75,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,21.5,22,-0.7,0.19404,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"296236",2020-01-22 16:15:00,2.52671,73,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,21.5,22,-0.8,0.2016,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"296237",2020-01-22 16:16:00,2.01231,72,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,22,22,-0.9,0.20727,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"296238",2020-01-22 16:17:00,2.53503,67,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,22,22,-0.8,0.25011,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,1
"296239",2020-01-22 16:18:00,2.52638,62,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,22,22,-0.8,0.29106,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,1
"296240",2020-01-22 16:19:00,2.50792,58,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,22,22,-0.8,0.28224,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,1
"296241",2020-01-22 16:20:00,2.39054,56,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,22,22,-0.8,0.29421,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,1
"296242",2020-01-22 16:21:00,2.14146,52,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,22,22,-0.8,0.28287,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,1
"296243",2020-01-22 16:22:00,2.0294,47,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,22,22,-0.8,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,1
"296244",2020-01-22 16:23:00,1.93381,43,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,22,22,-0.7,0.33831,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,1
"296245",2020-01-22 16:24:00,2.23211,41,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,22,22,-0.7,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,1
"296246",2020-01-22 16:25:00,1.8013,38,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,22,22,-0.6,0.35784,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,1
"296247",2020-01-22 16:26:00,1.6919,36,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,22,22,-0.6,0.37107,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,1
"296248",2020-01-22 16:27:00,1.57583,34,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,22,22,-0.5,0.3969,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"296249",2020-01-22 16:28:00,1.33324,34,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,22,22,-0.5,0.40257,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"296250",2020-01-22 16:29:00,1.43718,34,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,22,22,-0.5,0.40887,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"296251",2020-01-22 16:30:00,1.53329,32,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,22,22,-0.5,0.42714,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"296252",2020-01-22 16:31:00,2.03672,30,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,22,22,-0.5,0.42714,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"296253",2020-01-22 16:32:00,1.75746,31,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,22,22,-0.6,0.4221,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"296254",2020-01-22 16:33:00,1.9401,29,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,22,22,-0.6,0.43218,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"296255",2020-01-22 16:34:00,2.24165,29,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,22,22,-0.6,0.43344,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"296256",2020-01-22 16:35:00,2.34103,28,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,22,22,-0.6,0.44667,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"296257",2020-01-22 16:36:00,2.77484,26,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,22,22,-0.5,0.45297,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"296258",2020-01-22 16:37:00,2.9597,26,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,22,22,-0.5,0.44604,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"296259",2020-01-22 16:38:00,3.0299,24,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,22,22,-0.5,0.45297,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"296260",2020-01-22 16:39:00,3.12293,24,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,21.5,22,-0.5,0.46494,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"296261",2020-01-22 16:40:00,3.1033,24,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,21.5,22,-0.5,0.47124,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"296262",2020-01-22 16:41:00,2.82869,23,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,21.5,22,-0.6,0.46557,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"296263",2020-01-22 16:42:00,3.47589,23,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,21.5,22,-0.7,0.47124,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"296264",2020-01-22 16:43:00,3.02086,24,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,21.5,22,-0.8,0.4662,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"296265",2020-01-22 16:44:00,3.26336,22,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,21.5,22,-0.9,0.46683,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"296266",2020-01-22 16:45:00,3.25882,20,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,21.5,22,-0.9,0.4788,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"296267",2020-01-22 16:46:00,3.25218,20,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,21.5,22,-0.9,0.48384,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"296268",2020-01-22 16:47:00,3.26664,20,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,21.5,22,-0.9,0.48384,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"296269",2020-01-22 16:48:00,3.25715,17,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,21.5,22,-0.9,0.49644,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"296270",2020-01-22 16:49:00,3.05185,18,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,21.5,22,-0.9,0.49707,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"296271",2020-01-22 16:50:00,3.05632,17,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,21.5,22,-0.9,0.49707,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"296272",2020-01-22 16:51:00,3.16914,16,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,21.5,22,-1,0.50589,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"296273",2020-01-22 16:52:00,3.16988,17,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,21.5,22,-1,0.50904,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"296274",2020-01-22 16:53:00,3.03442,16,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,21.5,22,-1,0.50967,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"296275",2020-01-22 16:54:00,2.97921,16,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,21.5,22,-1,0.50967,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"296276",2020-01-22 16:55:00,2.94528,16,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,21.5,22,-1,0.52101,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"296277",2020-01-22 16:56:00,2.79071,15,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,22,21.5,22,-1,0.52164,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"296278",2020-01-22 16:57:00,2.72375,15,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,21.5,21.5,22,-1,0.52794,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"296279",2020-01-22 16:58:00,2.68909,14,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,21.5,21.5,22,-1,0.5103,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"296280",2020-01-22 16:59:00,2.63693,13,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,21.5,21.5,22,-1,0.51597,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"296281",2020-01-22 17:00:00,2.6065,13,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,21.5,21.5,22,-1,0.52794,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"296282",2020-01-22 17:01:00,2.65527,13,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,21.5,21.5,22,-1,0.52479,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"296283",2020-01-22 17:02:00,2.67821,12,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,21.5,21.5,22,-0.8,0.52794,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"296284",2020-01-22 17:03:00,2.6728,12,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,21.5,21.5,22,-0.7,0.52794,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"296285",2020-01-22 17:04:00,2.64715,11,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,21.5,21.5,22,-0.6,0.5166,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"296286",2020-01-22 17:05:00,2.58793,11,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,21.5,21.5,22,-0.4,0.5292,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"296287",2020-01-22 17:06:00,2.75244,11,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,21.5,21.5,22,-0.3,0.54117,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"296288",2020-01-22 17:07:00,2.54921,11,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,21.5,21.5,22,-0.1,0.5418,0,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"296289",2020-01-22 17:08:00,2.85398,11,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,21.5,21.5,22,0,0.54684,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"296290",2020-01-22 17:09:00,2.55122,10,0,28,23,23,21,22,22,22,0,0,22,22,21.5,21,21.5,21.5,22,0,0.54117,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"296291",2020-01-22 17:10:00,2.4885,10,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,22,0,0.54558,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"296292",2020-01-22 17:11:00,2.93342,9,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,22,-0.1,0.54684,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"296293",2020-01-22 17:12:00,2.79867,10,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,22,0.1,0.54684,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"296294",2020-01-22 17:13:00,2.5667,9,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,22,0.3,0.5418,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"296295",2020-01-22 17:14:00,2.80558,9,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,22,0.4,0.54684,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"296296",2020-01-22 17:15:00,3.2443,8,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,22,-0.2,0.54117,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"296297",2020-01-22 17:16:00,2.92888,7,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,22,-0.2,0.56574,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"296298",2020-01-22 17:17:00,3.02756,7,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,22,-0.4,0.56511,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"296299",2020-01-22 17:18:00,3.58148,9,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,22,-0.6,0.55944,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"296300",2020-01-22 17:19:00,3.02572,9,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,22,-1,0.55692,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"296301",2020-01-22 17:20:00,3.02065,9,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,22,-1,0.55881,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"296302",2020-01-22 17:21:00,2.99004,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,22,-0.9,0.55944,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"296303",2020-01-22 17:22:00,3.05993,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,22,-0.6,0.57267,0,1,1,0,0,1,0,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"296304",2020-01-22 17:23:00,2.92322,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,22,-0.5,0.56637,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"296305",2020-01-22 17:24:00,2.87473,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,22,-0.2,0.57204,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"296306",2020-01-22 17:25:00,2.86636,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,22,-0.1,0.56637,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"296307",2020-01-22 17:26:00,2.7951,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,22,0,0.567,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"296308",2020-01-22 17:27:00,2.78107,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,22,0.2,0.56637,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"296309",2020-01-22 17:28:00,3.03983,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,22,-0.2,0.57204,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"296310",2020-01-22 17:29:00,3.06652,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,22,-0.4,0.56637,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"296311",2020-01-22 17:30:00,2.90166,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,22,-0.6,0.56574,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"296312",2020-01-22 17:31:00,2.98205,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,22,-0.7,0.56574,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"296313",2020-01-22 17:32:00,3.06464,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,22,-0.6,0.55944,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"296314",2020-01-22 17:33:00,3.25402,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,22,-0.6,0.55377,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"296315",2020-01-22 17:34:00,3.5235,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,22,-0.4,0.5229,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"296316",2020-01-22 17:35:00,3.31141,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,22,-0.4,0.52857,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"296317",2020-01-22 17:36:00,3.24453,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,22,-0.5,0.54054,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"296318",2020-01-22 17:37:00,3.0127,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,22,-0.6,0.54369,1,1,1,0,1,0,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"296319",2020-01-22 17:38:00,3.13511,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,22,-0.5,0.5418,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"296320",2020-01-22 17:39:00,3.26375,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,22,-0.6,0.53487,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"296321",2020-01-22 17:40:00,2.89055,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.6,0.5481,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296322",2020-01-22 17:41:00,3.56259,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.5,0.54684,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296323",2020-01-22 17:42:00,3.36988,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.7,0.55251,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296324",2020-01-22 17:43:00,3.22821,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.7,0.5418,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296325",2020-01-22 17:44:00,3.2625,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.6,0.54243,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296326",2020-01-22 17:45:00,3.45945,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.5418,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296327",2020-01-22 17:46:00,3.44911,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.9,0.5355,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"296328",2020-01-22 17:47:00,3.45612,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.9,0.5292,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"296329",2020-01-22 17:48:00,3.57479,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.5166,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"296330",2020-01-22 17:49:00,3.31952,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.51723,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"296331",2020-01-22 17:50:00,3.64138,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.51597,1,1,1,0,1,1,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1
"296332",2020-01-22 17:51:00,3.74033,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.5103,1,1,1,0,1,1,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1
"296333",2020-01-22 17:52:00,3.76793,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.52227,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"296334",2020-01-22 17:53:00,3.84775,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.5292,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"296335",2020-01-22 17:54:00,3.75812,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.54495,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"296336",2020-01-22 17:55:00,3.68851,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.9,0.54684,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"296337",2020-01-22 17:56:00,3.58295,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.9,0.54495,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"296338",2020-01-22 17:57:00,3.89069,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.55188,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"296339",2020-01-22 17:58:00,3.84935,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.7,0.54432,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"296340",2020-01-22 17:59:00,3.78735,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.6,0.54432,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"296341",2020-01-22 18:00:00,3.77097,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.7,0.52857,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"296342",2020-01-22 18:01:00,3.75108,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.5,0.55251,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"296343",2020-01-22 18:02:00,4.13394,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.7,0.53487,1,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296344",2020-01-22 18:03:00,3.64288,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.4,0.53676,1,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296345",2020-01-22 18:04:00,3.8876,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.3,0.54054,1,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296346",2020-01-22 18:05:00,3.5903,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.2,0.53487,1,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"296347",2020-01-22 18:06:00,3.59703,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.2,0.54558,1,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"296348",2020-01-22 18:07:00,3.54889,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,0.1,0.54117,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"296349",2020-01-22 18:08:00,3.46378,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,0.1,0.54621,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"296350",2020-01-22 18:09:00,3.28166,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,0,0.5418,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"296351",2020-01-22 18:10:00,3.49688,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,0.1,0.55062,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296352",2020-01-22 18:11:00,3.6588,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,0.2,0.54747,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296353",2020-01-22 18:12:00,3.62793,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,0.1,0.54684,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296354",2020-01-22 18:13:00,3.45976,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,0,0.51597,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296355",2020-01-22 18:14:00,3.42985,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.2,0.5103,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296356",2020-01-22 18:15:00,3.57395,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.2,0.51534,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296357",2020-01-22 18:16:00,3.80189,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,0,0.51471,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"296358",2020-01-22 18:17:00,3.55146,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,0,0.51534,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"296359",2020-01-22 18:18:00,3.52516,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,0,0.50967,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"296360",2020-01-22 18:19:00,3.61715,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.2,0.50967,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"296361",2020-01-22 18:20:00,3.59803,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.3,0.50904,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"296362",2020-01-22 18:21:00,3.79672,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.2,0.50841,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"296363",2020-01-22 18:22:00,3.53778,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.1,0.51912,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"296364",2020-01-22 18:23:00,3.70656,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.2,0.51156,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"296365",2020-01-22 18:24:00,3.68351,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.50841,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"296366",2020-01-22 18:25:00,3.61823,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.9,0.50904,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"296367",2020-01-22 18:26:00,3.6585,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.51534,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"296368",2020-01-22 18:27:00,3.75004,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.50967,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"296369",2020-01-22 18:28:00,3.83072,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.51534,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"296370",2020-01-22 18:29:00,4.09568,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.50967,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"296371",2020-01-22 18:30:00,4.55593,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.9,0.50967,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"296372",2020-01-22 18:31:00,4.30458,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.51849,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"296373",2020-01-22 18:32:00,3.9559,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.50904,0,1,1,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"296374",2020-01-22 18:33:00,3.73951,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.50904,0,1,1,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"296375",2020-01-22 18:34:00,3.68803,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.50904,0,1,1,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"296376",2020-01-22 18:35:00,3.69535,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.50337,0,1,1,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"296377",2020-01-22 18:36:00,3.45018,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.51534,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"296378",2020-01-22 18:37:00,3.57753,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.54684,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"296379",2020-01-22 18:38:00,3.49319,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.54684,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"296380",2020-01-22 18:39:00,3.57793,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.54999,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"296381",2020-01-22 18:40:00,3.52026,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.6,0.55062,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296382",2020-01-22 18:41:00,3.67575,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.6,0.54684,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296383",2020-01-22 18:42:00,3.41763,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.5418,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
